Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,7,15,14.5,3.5,0.7,9.95,3.5,0.0,0.0
2018,1,1,7,30,29.0,7.0,0.7,10.2,7.0,13.16,0.0
2018,1,1,7,45,73.0,21.5,0.7,10.45,27.0,49.08,0.0
2018,1,1,8,0,117.0,36.0,0.7,10.7,47.0,89.22,62.34
2018,1,1,8,15,112.5,51.5,0.8,11.05,66.5,110.94,85.5
2018,1,1,8,30,108.0,67.0,0.9,11.4,86.0,125.39,99.85
2018,1,1,8,45,118.0,83.5,1.05,11.8,109.5,153.58,124.88
2018,1,1,9,0,128.0,100.0,1.2,12.2,133.0,182.49,150.01
2018,1,1,9,15,232.0,107.0,1.25,12.65,177.5,261.82,216.97
2018,1,1,9,30,336.0,114.0,1.3,13.1,222.0,351.75,290.87
2018,1,1,9,45,393.0,118.5,1.4,13.6,257.5,406.42,334.87
2018,1,1,10,0,450.0,123.0,1.5,14.1,293.0,463.91,380.42
2018,1,1,10,15,467.0,130.0,1.5,14.5,317.5,498.36,406.44
2018,1,1,10,30,484.0,137.0,1.5,14.9,342.0,532.21,431.63
2018,1,1,10,45,509.5,139.0,1.5,15.3,364.5,565.74,456.39
2018,1,1,11,0,535.0,141.0,1.5,15.7,387.0,598.5,480.17
2018,1,1,11,15,592.0,131.0,1.4,16.0,411.0,646.67,515.02
2018,1,1,11,30,649.0,121.0,1.3,16.3,435.0,689.31,544.17
2018,1,1,11,45,618.5,130.5,1.25,16.6,433.0,681.39,536.63
2018,1,1,12,0,588.0,140.0,1.2,16.9,431.0,670.29,527.25
2018,1,1,12,15,612.0,133.5,1.1,17.1,436.0,683.52,535.68
2018,1,1,12,30,636.0,127.0,1.0,17.3,441.0,694.04,541.65
2018,1,1,12,45,634.0,125.0,0.95,17.5,433.5,685.72,534.83
2018,1,1,13,0,632.0,123.0,0.9,17.7,426.0,674.86,526.53
2018,1,1,13,15,597.5,126.5,0.95,17.75,406.0,642.15,503.77
2018,1,1,13,30,563.0,130.0,1.0,17.8,386.0,607.97,479.34
2018,1,1,13,45,572.5,121.0,1.0,17.85,370.0,592.11,468.45
2018,1,1,14,0,582.0,112.0,1.0,17.9,354.0,573.6,455.21
2018,1,1,14,15,580.0,103.5,0.95,17.75,330.5,545.03,434.06
2018,1,1,14,30,578.0,95.0,0.9,17.6,307.0,514.57,411.14
2018,1,1,14,45,605.5,81.0,0.9,17.45,284.5,494.49,396.15
2018,1,1,15,0,633.0,67.0,0.9,17.3,262.0,470.24,377.06
2018,1,1,15,15,599.0,61.5,0.9,17.3,227.0,418.5,335.28
2018,1,1,15,30,565.0,56.0,0.9,17.3,192.0,368.06,293.39
2018,1,1,15,45,490.0,52.0,0.85,16.35,154.0,302.25,238.95
2018,1,1,16,0,415.0,48.0,0.8,15.4,116.0,242.12,187.78
2018,1,1,16,15,315.0,38.0,0.85,15.05,81.0,173.16,128.52
2018,1,1,16,30,215.0,28.0,0.9,14.7,46.0,112.29,67.6
2018,1,1,16,45,131.5,16.5,0.95,14.3,25.5,49.2,0.0
2018,1,1,17,0,48.0,5.0,1.0,13.9,5.0,4.77,0.0
2018,1,1,17,15,24.0,2.5,1.0,13.7,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,2,7,15,9.0,3.0,1.2,10.85,3.0,0.0,0.0
2018,1,2,7,30,18.0,6.0,1.2,11.3,6.0,9.72,0.0
2018,1,2,7,45,18.0,20.0,1.15,11.7,21.0,25.79,0.0
2018,1,2,8,0,18.0,34.0,1.1,12.1,36.0,43.28,28.04
2018,1,2,8,15,34.5,50.5,1.2,12.55,56.0,68.36,50.98
2018,1,2,8,30,51.0,67.0,1.3,13.0,76.0,94.76,74.16
2018,1,2,8,45,59.5,83.0,1.45,13.45,96.0,118.17,94.67
2018,1,2,9,0,68.0,99.0,1.6,13.9,116.0,142.32,115.51
2018,1,2,9,15,80.0,114.5,1.55,14.3,138.0,168.53,137.72
2018,1,2,9,30,92.0,130.0,1.5,14.7,160.0,204.5,167.5
2018,1,2,9,45,104.0,143.0,1.45,15.15,180.0,230.0,188.21
2018,1,2,10,0,116.0,156.0,1.4,15.6,200.0,256.22,209.18
2018,1,2,10,15,85.0,163.5,1.35,16.1,197.0,235.21,190.95
2018,1,2,10,30,54.0,171.0,1.3,16.6,194.0,222.46,179.36
2018,1,2,10,45,43.0,173.0,1.3,17.1,192.0,216.59,173.88
2018,1,2,11,0,32.0,175.0,1.3,17.6,190.0,210.37,168.07
2018,1,2,11,15,22.5,169.0,1.25,17.85,179.5,185.22,147.34
2018,1,2,11,30,13.0,163.0,1.2,18.1,169.0,170.84,135.27
2018,1,2,11,45,6.5,146.5,1.2,18.35,149.5,147.62,116.19
2018,1,2,12,0,0.0,130.0,1.2,18.6,130.0,124.82,97.41
2018,1,2,12,15,0.0,128.0,1.2,18.7,128.0,122.72,95.71
2018,1,2,12,30,0.0,126.0,1.2,18.8,126.0,120.67,94.03
2018,1,2,12,45,0.0,126.5,1.2,18.95,126.5,121.28,94.52
2018,1,2,13,0,0.0,127.0,1.2,19.1,127.0,121.96,95.06
2018,1,2,13,15,0.5,130.5,1.25,19.05,130.5,126.26,98.69
2018,1,2,13,30,1.0,134.0,1.3,19.0,134.0,130.71,102.44
2018,1,2,13,45,0.5,123.5,1.3,18.95,123.5,119.58,93.5
2018,1,2,14,0,0.0,113.0,1.3,18.9,113.0,108.58,84.65
2018,1,2,14,15,42.5,121.0,1.2,18.65,136.5,154.29,123.5
2018,1,2,14,30,85.0,129.0,1.1,18.4,160.0,201.42,162.6
2018,1,2,14,45,74.5,118.5,1.0,18.1,144.0,171.21,137.83
2018,1,2,15,0,64.0,108.0,0.9,17.8,128.0,151.36,121.48
2018,1,2,15,15,54.5,97.0,0.9,17.8,112.5,132.29,105.48
2018,1,2,15,30,45.0,86.0,0.9,17.8,97.0,114.11,89.99
2018,1,2,15,45,34.5,70.5,0.9,16.7,78.0,90.7,70.31
2018,1,2,16,0,24.0,55.0,0.9,15.6,59.0,68.22,51.13
2018,1,2,16,15,14.5,41.0,0.95,15.15,43.0,49.01,34.29
2018,1,2,16,30,5.0,27.0,1.0,14.7,27.0,28.25,14.47
2018,1,2,16,45,9.5,15.0,1.0,14.3,15.0,16.74,0.0
2018,1,2,17,0,14.0,3.0,1.0,13.9,3.0,5.74,0.0
2018,1,2,17,15,7.0,1.5,1.0,13.65,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.25,11.1,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.2,11.4,2.0,1.91,0.0
2018,1,3,7,45,0.0,5.0,1.15,11.65,5.0,4.62,0.0
2018,1,3,8,0,0.0,8.0,1.1,11.9,8.0,7.4,0.18
2018,1,3,8,15,0.0,10.5,1.05,12.2,10.5,9.72,2.52
2018,1,3,8,30,0.0,13.0,1.0,12.5,13.0,12.04,4.64
2018,1,3,8,45,0.0,13.5,0.9,12.85,13.5,12.5,5.12
2018,1,3,9,0,0.0,14.0,0.8,13.2,14.0,12.97,5.56
2018,1,3,9,15,0.0,19.5,0.8,13.4,19.5,18.08,9.99
2018,1,3,9,30,0.0,25.0,0.8,13.6,25.0,23.19,14.39
2018,1,3,9,45,0.0,27.5,0.8,13.8,27.5,25.51,16.36
2018,1,3,10,0,0.0,30.0,0.8,14.0,30.0,27.84,18.31
2018,1,3,10,15,0.0,25.5,0.85,14.15,25.5,23.66,14.69
2018,1,3,10,30,0.0,21.0,0.9,14.3,21.0,19.49,11.07
2018,1,3,10,45,0.0,22.5,0.95,14.5,22.5,20.88,12.23
2018,1,3,11,0,0.0,24.0,1.0,14.7,24.0,22.28,13.39
2018,1,3,11,15,0.0,27.5,0.95,14.75,27.5,25.54,16.14
2018,1,3,11,30,0.0,31.0,0.9,14.8,31.0,28.79,18.89
2018,1,3,11,45,0.0,29.5,0.8,14.85,29.5,27.4,17.69
2018,1,3,12,0,0.0,28.0,0.7,14.9,28.0,26.01,16.5
2018,1,3,12,15,0.0,32.0,0.95,14.9,32.0,29.73,19.64
2018,1,3,12,30,0.0,36.0,1.2,14.9,36.0,33.45,22.79
2018,1,3,12,45,0.0,36.0,1.45,14.85,36.0,33.45,22.79
2018,1,3,13,0,0.0,36.0,1.7,14.8,36.0,33.45,22.81
2018,1,3,13,15,0.0,46.5,1.95,14.8,46.5,43.22,31.1
2018,1,3,13,30,0.0,57.0,2.2,14.8,57.0,53.0,39.4
2018,1,3,13,45,0.0,40.5,2.45,14.85,40.5,37.62,26.41
2018,1,3,14,0,0.0,24.0,2.7,14.9,24.0,22.27,13.38
2018,1,3,14,15,0.0,24.5,2.6,14.9,24.5,22.73,13.8
2018,1,3,14,30,0.0,25.0,2.5,14.9,25.0,23.19,14.22
2018,1,3,14,45,0.0,46.5,2.4,14.9,46.5,43.2,31.33
2018,1,3,15,0,0.0,68.0,2.3,14.9,68.0,63.68,48.75
2018,1,3,15,15,0.0,62.0,2.3,14.9,62.0,58.04,43.92
2018,1,3,15,30,0.0,56.0,2.3,14.9,56.0,52.48,39.09
2018,1,3,15,45,3.0,45.5,1.85,14.3,46.0,43.68,31.52
2018,1,3,16,0,6.0,35.0,1.4,13.7,36.0,34.99,23.89
2018,1,3,16,15,8.5,27.5,1.45,13.55,28.5,29.64,18.77
2018,1,3,16,30,11.0,20.0,1.5,13.4,21.0,22.71,10.84
2018,1,3,16,45,5.5,11.0,1.6,13.25,11.5,11.76,0.0
2018,1,3,17,0,0.0,2.0,1.7,13.1,2.0,1.91,0.0
2018,1,3,17,15,0.0,1.0,1.95,13.3,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,4,7,15,15.0,4.0,2.15,12.95,4.0,0.0,0.0
2018,1,4,7,30,30.0,8.0,2.3,13.4,8.0,14.23,0.0
2018,1,4,7,45,90.5,21.5,2.4,13.85,29.0,53.49,0.0
2018,1,4,8,0,151.0,35.0,2.5,14.3,50.0,104.9,72.73
2018,1,4,8,15,187.0,48.0,2.55,14.7,75.5,140.87,107.87
2018,1,4,8,30,223.0,61.0,2.6,15.1,101.0,180.63,143.48
2018,1,4,8,45,222.0,76.5,2.65,15.5,124.5,200.75,162.5
2018,1,4,9,0,221.0,92.0,2.7,15.9,148.0,228.21,186.67
2018,1,4,9,15,284.0,98.0,2.8,16.45,182.0,279.25,229.9
2018,1,4,9,30,347.0,104.0,2.9,17.0,216.0,346.03,284.89
2018,1,4,9,45,298.5,124.5,2.95,17.5,228.0,341.4,280.47
2018,1,4,10,0,250.0,145.0,3.0,18.0,240.0,343.37,280.86
2018,1,4,10,15,363.5,135.5,3.15,18.35,285.0,431.57,352.57
2018,1,4,10,30,477.0,126.0,3.3,18.7,330.0,513.96,418.21
2018,1,4,10,45,524.5,123.5,3.4,19.05,358.0,558.69,452.63
2018,1,4,11,0,572.0,121.0,3.5,19.4,386.0,610.09,491.64
2018,1,4,11,15,510.0,130.5,3.55,19.55,372.0,575.67,464.07
2018,1,4,11,30,448.0,140.0,3.6,19.7,358.0,543.91,438.59
2018,1,4,11,45,284.0,141.5,3.65,19.85,280.5,400.85,325.12
2018,1,4,12,0,120.0,143.0,3.7,20.0,203.0,256.79,207.32
2018,1,4,12,15,84.0,120.0,3.65,19.95,162.0,200.64,161.66
2018,1,4,12,30,48.0,97.0,3.6,19.9,121.0,135.69,108.01
2018,1,4,12,45,100.0,114.0,3.6,19.9,163.0,206.13,166.99
2018,1,4,13,0,152.0,131.0,3.6,19.9,205.0,278.62,226.38
2018,1,4,13,15,197.5,151.0,3.55,19.8,244.0,336.76,273.4
2018,1,4,13,30,243.0,171.0,3.5,19.7,283.0,392.92,318.23
2018,1,4,13,45,131.0,143.0,3.45,19.65,203.0,257.83,208.88
2018,1,4,14,0,19.0,115.0,3.4,19.6,123.0,130.8,103.28
2018,1,4,14,15,204.5,92.0,3.25,19.35,169.0,252.81,208.0
2018,1,4,14,30,390.0,69.0,3.1,19.1,215.0,360.99,297.66
2018,1,4,14,45,536.5,67.5,2.95,18.9,248.0,437.92,358.83
2018,1,4,15,0,683.0,66.0,2.8,18.7,281.0,502.5,408.06
2018,1,4,15,15,644.0,62.0,2.8,18.7,244.5,447.68,362.47
2018,1,4,15,30,605.0,58.0,2.8,18.7,208.0,394.39,317.44
2018,1,4,15,45,546.5,52.5,2.15,17.75,169.5,332.21,264.3
2018,1,4,16,0,488.0,47.0,1.5,16.8,131.0,274.25,213.4
2018,1,4,16,15,390.5,38.5,1.45,16.25,93.5,203.51,152.32
2018,1,4,16,30,293.0,30.0,1.4,15.7,56.0,142.29,92.67
2018,1,4,16,45,175.0,19.0,1.35,15.2,32.0,74.16,0.0
2018,1,4,17,0,57.0,8.0,1.3,14.7,8.0,19.56,0.0
2018,1,4,17,15,28.5,4.0,1.3,14.55,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,7,15,4.0,2.0,1.55,14.65,2.0,0.0,0.0
2018,1,5,7,30,8.0,4.0,1.6,14.9,4.0,5.57,0.0
2018,1,5,7,45,4.0,13.0,1.6,15.15,13.0,13.31,0.0
2018,1,5,8,0,0.0,22.0,1.6,15.4,22.0,20.42,10.23
2018,1,5,8,15,0.0,33.0,1.65,15.6,33.0,30.66,19.74
2018,1,5,8,30,0.0,44.0,1.7,15.8,44.0,41.38,29.15
2018,1,5,8,45,0.0,46.5,1.7,15.95,46.5,43.22,30.99
2018,1,5,9,0,0.0,49.0,1.7,16.1,49.0,45.54,33.09
2018,1,5,9,15,0.0,31.0,1.7,16.25,31.0,28.76,18.9
2018,1,5,9,30,0.0,13.0,1.7,16.4,13.0,12.05,4.64
2018,1,5,9,45,0.0,16.0,1.7,16.5,16.0,14.83,7.01
2018,1,5,10,0,0.0,19.0,1.7,16.6,19.0,17.62,9.37
2018,1,5,10,15,15.5,51.5,1.7,16.7,58.0,60.24,45.88
2018,1,5,10,30,31.0,84.0,1.7,16.8,97.0,105.67,84.17
2018,1,5,10,45,49.5,132.0,1.7,16.9,154.5,173.03,139.83
2018,1,5,11,0,68.0,180.0,1.7,17.0,212.0,244.11,197.15
2018,1,5,11,15,68.5,170.0,1.7,17.05,203.0,233.0,187.95
2018,1,5,11,30,69.0,160.0,1.7,17.1,194.0,222.18,179.29
2018,1,5,11,45,58.5,166.0,1.7,17.15,195.0,220.93,177.82
2018,1,5,12,0,48.0,172.0,1.7,17.2,196.0,219.44,176.14
2018,1,5,12,15,40.0,156.0,1.75,17.15,176.0,194.35,155.83
2018,1,5,12,30,32.0,140.0,1.8,17.1,156.0,169.56,135.69
2018,1,5,12,45,20.0,136.5,1.85,17.1,146.5,155.74,124.13
2018,1,5,13,0,8.0,133.0,1.9,17.1,137.0,134.56,106.47
2018,1,5,13,15,6.0,125.0,1.85,17.0,128.0,124.7,98.48
2018,1,5,13,30,4.0,117.0,1.8,16.9,119.0,114.96,90.54
2018,1,5,13,45,2.0,84.5,1.8,16.8,85.5,80.45,62.04
2018,1,5,14,0,0.0,52.0,1.8,16.7,52.0,48.33,35.24
2018,1,5,14,15,0.0,59.0,1.7,16.55,59.0,54.86,40.84
2018,1,5,14,30,0.0,66.0,1.6,16.4,66.0,61.39,46.42
2018,1,5,14,45,3.0,63.0,1.5,16.25,64.0,60.5,45.82
2018,1,5,15,0,6.0,60.0,1.4,16.1,62.0,59.38,44.99
2018,1,5,15,15,7.5,66.0,1.4,16.1,68.0,66.27,50.78
2018,1,5,15,30,9.0,72.0,1.4,16.1,74.0,74.18,57.26
2018,1,5,15,45,4.5,58.0,1.15,15.55,59.0,57.67,43.16
2018,1,5,16,0,0.0,44.0,0.9,15.0,44.0,41.58,29.36
2018,1,5,16,15,0.0,33.0,0.95,14.8,33.0,30.87,19.9
2018,1,5,16,30,0.0,22.0,1.0,14.6,22.0,20.43,9.84
2018,1,5,16,45,7.0,13.5,1.0,14.35,13.5,14.72,0.0
2018,1,5,17,0,14.0,5.0,1.0,14.1,5.0,7.73,0.0
2018,1,5,17,15,7.0,2.5,1.15,14.0,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,6,7,15,12.5,3.5,1.1,10.85,3.5,0.0,0.0
2018,1,6,7,30,25.0,7.0,1.2,11.2,7.0,12.13,0.0
2018,1,6,7,45,58.5,21.5,1.25,11.55,26.0,44.59,0.0
2018,1,6,8,0,92.0,36.0,1.3,11.9,45.0,80.32,55.52
2018,1,6,8,15,309.0,42.0,1.4,12.2,94.0,180.43,139.35
2018,1,6,8,30,526.0,48.0,1.5,12.5,143.0,296.12,236.1
2018,1,6,8,45,614.0,49.5,1.6,12.8,187.0,365.48,296.25
2018,1,6,9,0,702.0,51.0,1.7,13.1,231.0,438.98,358.68
2018,1,6,9,15,734.5,55.0,1.7,13.4,269.0,492.89,403.63
2018,1,6,9,30,767.0,59.0,1.7,13.7,307.0,547.46,447.61
2018,1,6,9,45,786.5,62.5,1.75,14.0,340.0,593.39,483.8
2018,1,6,10,0,806.0,66.0,1.8,14.3,373.0,638.27,518.21
2018,1,6,10,15,823.5,67.5,1.9,14.65,401.5,677.96,546.79
2018,1,6,10,30,841.0,69.0,2.0,15.0,430.0,715.86,573.7
2018,1,6,10,45,839.0,73.0,2.1,15.3,448.5,740.0,590.4
2018,1,6,11,0,837.0,77.0,2.2,15.6,467.0,761.0,604.88
2018,1,6,11,15,763.5,96.5,2.25,15.8,460.5,744.25,591.81
2018,1,6,11,30,690.0,116.0,2.3,16.0,454.0,718.75,572.73
2018,1,6,11,45,665.0,122.0,2.35,16.2,451.5,712.14,567.66
2018,1,6,12,0,640.0,128.0,2.4,16.4,449.0,702.39,560.22
2018,1,6,12,15,613.5,135.0,2.35,16.4,443.0,689.63,550.53
2018,1,6,12,30,587.0,142.0,2.3,16.4,437.0,674.15,538.75
2018,1,6,12,45,671.0,121.0,2.25,16.45,453.0,715.38,569.3
2018,1,6,13,0,755.0,100.0,2.2,16.5,469.0,751.26,595.01
2018,1,6,13,15,699.5,107.5,2.15,16.45,441.5,705.65,561.61
2018,1,6,13,30,644.0,115.0,2.1,16.4,414.0,658.66,527.6
2018,1,6,13,45,627.0,111.5,2.0,16.35,391.5,627.51,504.68
2018,1,6,14,0,610.0,108.0,1.9,16.3,369.0,594.79,479.81
2018,1,6,14,15,639.0,94.5,1.9,16.15,351.5,581.56,470.83
2018,1,6,14,30,668.0,81.0,1.9,16.0,334.0,564.12,458.08
2018,1,6,14,45,659.0,75.0,1.9,15.85,305.5,527.36,429.46
2018,1,6,15,0,650.0,69.0,1.9,15.7,277.0,489.23,399.05
2018,1,6,15,15,638.5,63.0,1.9,15.7,246.0,448.55,365.34
2018,1,6,15,30,627.0,57.0,1.9,15.7,215.0,407.13,329.79
2018,1,6,15,45,602.0,50.5,1.5,14.55,180.5,358.29,287.29
2018,1,6,16,0,577.0,44.0,1.1,13.4,146.0,310.5,244.01
2018,1,6,16,15,488.0,37.0,1.15,12.9,107.0,239.8,182.12
2018,1,6,16,30,399.0,30.0,1.2,12.4,68.0,177.5,121.06
2018,1,6,16,45,246.0,19.5,1.2,11.9,39.0,95.42,0.0
2018,1,6,17,0,93.0,9.0,1.2,11.4,10.0,28.43,0.0
2018,1,6,17,15,46.5,4.5,1.2,11.2,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,7,7,15,4.0,2.5,1.1,7.9,2.5,0.0,0.0
2018,1,7,7,30,8.0,5.0,1.2,8.3,5.0,6.5,0.0
2018,1,7,7,45,112.0,18.0,1.35,8.75,28.5,58.25,0.0
2018,1,7,8,0,216.0,31.0,1.5,9.2,52.0,119.81,84.62
2018,1,7,8,15,151.0,33.5,1.55,9.4,52.0,107.61,82.89
2018,1,7,8,30,86.0,36.0,1.6,9.6,52.0,81.48,63.8
2018,1,7,8,45,43.0,43.0,1.65,9.85,51.0,67.05,52.49
2018,1,7,9,0,0.0,50.0,1.7,10.1,50.0,46.47,34.73
2018,1,7,9,15,0.5,74.0,1.75,10.45,74.0,70.65,55.62
2018,1,7,9,30,1.0,98.0,1.8,10.8,98.0,95.82,77.06
2018,1,7,9,45,0.5,96.5,1.85,11.2,96.5,92.95,74.39
2018,1,7,10,0,0.0,95.0,1.9,11.6,95.0,90.41,72.02
2018,1,7,10,15,0.0,88.0,2.0,12.0,88.0,82.82,65.37
2018,1,7,10,30,0.0,81.0,2.1,12.4,81.0,75.56,59.03
2018,1,7,10,45,0.0,104.5,2.15,12.8,104.5,99.12,78.74
2018,1,7,11,0,0.0,128.0,2.2,13.2,128.0,123.25,98.66
2018,1,7,11,15,0.5,142.0,2.15,13.45,142.0,138.14,110.8
2018,1,7,11,30,1.0,156.0,2.1,13.7,156.0,153.24,123.04
2018,1,7,11,45,0.5,145.0,2.1,14.0,145.0,140.88,112.6
2018,1,7,12,0,0.0,134.0,2.1,14.3,134.0,128.8,102.47
2018,1,7,12,15,0.0,133.0,2.0,14.45,133.0,127.73,101.53
2018,1,7,12,30,0.0,132.0,1.9,14.6,132.0,126.71,100.63
2018,1,7,12,45,2.5,143.5,1.85,14.8,144.5,140.93,112.39
2018,1,7,13,0,5.0,155.0,1.8,15.0,157.0,155.41,124.3
2018,1,7,13,15,11.5,164.5,1.65,14.95,169.5,171.19,137.49
2018,1,7,13,30,18.0,174.0,1.5,14.9,182.0,187.15,150.75
2018,1,7,13,45,12.5,154.5,1.35,14.85,160.0,161.74,129.91
2018,1,7,14,0,7.0,135.0,1.2,14.8,138.0,136.85,109.47
2018,1,7,14,15,3.5,119.0,1.05,14.55,120.5,117.66,93.75
2018,1,7,14,30,0.0,103.0,0.9,14.3,103.0,98.83,78.18
2018,1,7,14,45,1.0,99.0,0.75,14.05,99.5,95.96,76.0
2018,1,7,15,0,2.0,95.0,0.6,13.8,96.0,93.18,73.8
2018,1,7,15,15,2.0,86.5,0.6,13.8,87.5,85.02,66.94
2018,1,7,15,30,2.0,78.0,0.6,13.8,79.0,77.01,60.08
2018,1,7,15,45,1.0,63.0,0.7,13.25,63.5,61.35,46.72
2018,1,7,16,0,0.0,48.0,0.8,12.7,48.0,45.8,33.28
2018,1,7,16,15,0.0,32.5,0.8,12.6,32.5,30.19,19.64
2018,1,7,16,30,0.0,17.0,0.8,12.5,17.0,15.76,6.72
2018,1,7,16,45,0.0,9.5,0.8,12.35,9.5,8.8,0.0
2018,1,7,17,0,0.0,2.0,0.8,12.2,2.0,1.91,0.0
2018,1,7,17,15,0.0,1.0,0.8,12.1,1.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.05,12.35,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.2,12.5,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,2.35,12.65,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,2.5,12.8,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,2.6,13.0,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.7,13.2,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,2.8,13.35,8.5,7.87,1.1
2018,1,8,9,0,0.0,10.0,2.9,13.5,10.0,9.26,2.32
2018,1,8,9,15,0.0,13.0,3.0,13.65,13.0,12.04,4.73
2018,1,8,9,30,0.0,16.0,3.1,13.8,16.0,14.83,7.13
2018,1,8,9,45,0.0,18.0,3.2,13.95,18.0,16.69,8.71
2018,1,8,10,0,0.0,20.0,3.3,14.1,20.0,18.55,10.28
2018,1,8,10,15,0.0,19.5,3.25,14.2,19.5,18.09,9.86
2018,1,8,10,30,0.0,19.0,3.2,14.3,19.0,17.63,9.44
2018,1,8,10,45,0.0,26.0,3.2,14.45,26.0,24.14,14.96
2018,1,8,11,0,0.0,33.0,3.2,14.6,33.0,30.65,20.46
2018,1,8,11,15,0.0,35.5,3.2,14.7,35.5,32.98,22.4
2018,1,8,11,30,0.0,38.0,3.2,14.8,38.0,35.31,24.34
2018,1,8,11,45,0.0,34.5,3.25,14.95,34.5,32.05,21.55
2018,1,8,12,0,0.0,31.0,3.3,15.1,31.0,28.8,18.77
2018,1,8,12,15,0.0,34.5,3.1,15.15,34.5,32.06,21.52
2018,1,8,12,30,0.0,38.0,2.9,15.2,38.0,35.31,24.28
2018,1,8,12,45,0.0,34.5,2.75,15.25,34.5,32.06,21.53
2018,1,8,13,0,0.0,31.0,2.6,15.3,31.0,28.8,18.78
2018,1,8,13,15,0.0,42.5,2.55,15.3,42.5,39.5,27.86
2018,1,8,13,30,0.0,54.0,2.5,15.3,54.0,50.21,36.93
2018,1,8,13,45,0.0,46.0,2.5,15.3,46.0,42.75,30.67
2018,1,8,14,0,0.0,38.0,2.5,15.3,38.0,35.3,24.4
2018,1,8,14,15,0.0,29.0,2.35,15.15,29.0,26.92,17.34
2018,1,8,14,30,0.0,20.0,2.2,15.0,20.0,18.55,10.24
2018,1,8,14,45,2.5,34.5,2.05,14.9,35.5,33.63,23.23
2018,1,8,15,0,5.0,49.0,1.9,14.8,51.0,48.54,36.03
2018,1,8,15,15,2.5,33.5,1.9,14.8,34.5,32.5,22.26
2018,1,8,15,30,0.0,18.0,1.9,14.8,18.0,16.68,8.65
2018,1,8,15,45,0.0,15.0,1.75,14.45,15.0,13.89,6.24
2018,1,8,16,0,0.0,12.0,1.6,14.1,12.0,11.11,3.79
2018,1,8,16,15,0.0,10.0,1.55,14.0,10.0,9.26,2.08
2018,1,8,16,30,0.0,8.0,1.5,13.9,8.0,7.4,0.18
2018,1,8,16,45,0.0,4.5,1.45,13.8,4.5,4.16,0.0
2018,1,8,17,0,0.0,1.0,1.4,13.7,1.0,0.95,0.0
2018,1,8,17,15,0.0,0.5,1.35,13.75,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.15,13.05,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.2,13.3,2.0,1.91,0.0
2018,1,9,7,45,0.0,6.0,1.3,13.6,6.0,5.55,0.0
2018,1,9,8,0,0.0,10.0,1.4,13.9,10.0,9.26,1.63
2018,1,9,8,15,0.0,14.0,1.45,14.15,14.0,12.97,5.18
2018,1,9,8,30,0.0,18.0,1.5,14.4,18.0,16.68,8.5
2018,1,9,8,45,0.0,19.5,1.55,14.6,19.5,18.07,9.8
2018,1,9,9,0,0.0,21.0,1.6,14.8,21.0,19.47,11.05
2018,1,9,9,15,0.0,20.5,1.5,15.0,20.5,19.0,10.67
2018,1,9,9,30,0.0,20.0,1.4,15.2,20.0,18.54,10.27
2018,1,9,9,45,0.0,24.0,1.35,15.35,24.0,22.26,13.43
2018,1,9,10,0,0.0,28.0,1.3,15.5,28.0,25.98,16.57
2018,1,9,10,15,0.0,51.5,1.3,15.55,51.5,47.87,35.1
2018,1,9,10,30,0.0,75.0,1.3,15.6,75.0,69.8,53.48
2018,1,9,10,45,0.0,79.5,1.25,15.6,79.5,74.01,56.89
2018,1,9,11,0,0.0,84.0,1.2,15.6,84.0,78.29,60.38
2018,1,9,11,15,0.0,68.5,1.2,15.6,68.5,63.74,48.16
2018,1,9,11,30,0.0,53.0,1.2,15.6,53.0,49.29,36.02
2018,1,9,11,45,0.0,53.5,1.25,15.55,53.5,49.75,36.42
2018,1,9,12,0,0.0,54.0,1.3,15.5,54.0,50.22,36.8
2018,1,9,12,15,0.0,61.5,1.25,15.45,61.5,57.22,42.67
2018,1,9,12,30,0.0,69.0,1.2,15.4,69.0,64.22,48.54
2018,1,9,12,45,0.0,75.0,1.15,15.35,75.0,69.82,53.24
2018,1,9,13,0,0.0,81.0,1.1,15.3,81.0,75.43,57.95
2018,1,9,13,15,0.0,88.0,1.2,15.25,88.0,82.17,63.63
2018,1,9,13,30,0.0,95.0,1.3,15.2,95.0,89.24,69.6
2018,1,9,13,45,5.0,83.5,1.35,15.1,85.5,81.69,63.59
2018,1,9,14,0,10.0,72.0,1.4,15.0,76.0,74.38,57.76
2018,1,9,14,15,5.5,69.0,1.55,14.85,71.0,68.1,52.44
2018,1,9,14,30,1.0,66.0,1.7,14.7,66.0,62.07,47.31
2018,1,9,14,45,19.5,70.5,1.8,14.55,76.5,81.72,64.53
2018,1,9,15,0,38.0,75.0,1.9,14.4,87.0,97.51,78.25
2018,1,9,15,15,19.0,58.5,1.9,14.4,64.5,67.86,52.68
2018,1,9,15,30,0.0,42.0,1.9,14.4,42.0,39.01,27.76
2018,1,9,15,45,0.0,34.5,1.9,14.0,34.5,32.02,21.75
2018,1,9,16,0,0.0,27.0,1.9,13.6,27.0,25.05,15.65
2018,1,9,16,15,0.0,20.0,1.9,13.45,20.0,18.54,9.89
2018,1,9,16,30,0.0,13.0,1.9,13.3,13.0,12.04,3.94
2018,1,9,16,45,1.0,8.5,1.9,13.15,8.5,8.14,0.0
2018,1,9,17,0,2.0,4.0,1.9,13.0,4.0,4.25,0.0
2018,1,9,17,15,1.0,2.0,2.1,12.95,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,10,7,15,1.0,2.0,1.65,10.55,2.0,0.0,0.0
2018,1,10,7,30,2.0,4.0,1.7,10.9,4.0,4.24,0.0
2018,1,10,7,45,1.0,12.5,1.7,11.25,12.5,11.86,0.0
2018,1,10,8,0,0.0,21.0,1.7,11.6,21.0,19.49,9.82
2018,1,10,8,15,0.0,30.5,1.75,11.75,30.5,28.32,18.18
2018,1,10,8,30,0.0,40.0,1.8,11.9,40.0,37.17,26.1
2018,1,10,8,45,0.0,49.5,1.85,12.05,49.5,46.15,34.04
2018,1,10,9,0,0.0,59.0,1.9,12.2,59.0,55.31,42.03
2018,1,10,9,15,18.5,83.5,1.95,12.3,89.5,95.43,76.62
2018,1,10,9,30,37.0,108.0,2.0,12.4,120.0,134.57,110.06
2018,1,10,9,45,57.5,133.5,2.0,12.45,154.5,177.99,146.73
2018,1,10,10,0,78.0,159.0,2.0,12.5,189.0,223.17,184.34
2018,1,10,10,15,61.5,162.5,2.05,12.55,187.5,216.4,178.09
2018,1,10,10,30,45.0,166.0,2.1,12.6,186.0,208.8,171.21
2018,1,10,10,45,25.5,156.5,2.15,12.7,168.0,182.78,149.01
2018,1,10,11,0,6.0,147.0,2.2,12.8,150.0,147.96,119.4
2018,1,10,11,15,4.0,146.0,2.2,12.9,148.0,145.0,116.78
2018,1,10,11,30,2.0,145.0,2.2,13.0,146.0,142.09,114.15
2018,1,10,11,45,1.0,135.0,2.25,13.1,135.5,130.6,104.5
2018,1,10,12,0,0.0,125.0,2.3,13.2,125.0,119.33,95.04
2018,1,10,12,15,7.0,137.5,2.25,13.25,141.0,138.09,110.89
2018,1,10,12,30,14.0,150.0,2.2,13.3,157.0,157.06,126.79
2018,1,10,12,45,46.0,181.5,2.2,13.4,204.5,228.46,186.34
2018,1,10,13,0,78.0,213.0,2.2,13.5,252.0,292.34,238.6
2018,1,10,13,15,60.0,193.0,2.1,13.55,222.5,253.23,206.39
2018,1,10,13,30,42.0,173.0,2.0,13.6,193.0,214.9,174.94
2018,1,10,13,45,23.5,139.5,1.95,13.7,150.5,161.54,130.84
2018,1,10,14,0,5.0,106.0,1.9,13.8,108.0,104.53,83.06
2018,1,10,14,15,2.5,93.5,1.75,13.8,94.5,90.1,71.06
2018,1,10,14,30,0.0,81.0,1.6,13.8,81.0,75.91,59.14
2018,1,10,14,45,7.5,88.0,1.5,13.85,90.5,88.34,69.92
2018,1,10,15,0,15.0,95.0,1.4,13.9,100.0,100.77,80.56
2018,1,10,15,15,75.0,93.5,1.4,13.9,114.0,146.87,120.07
2018,1,10,15,30,135.0,92.0,1.4,13.9,128.0,174.98,143.26
2018,1,10,15,45,88.0,79.5,1.05,13.6,101.5,132.93,106.9
2018,1,10,16,0,41.0,67.0,0.7,13.3,75.0,89.28,69.52
2018,1,10,16,15,87.0,49.5,0.75,13.15,60.5,91.12,69.27
2018,1,10,16,30,133.0,32.0,0.8,13.0,46.0,94.21,66.84
2018,1,10,16,45,96.5,21.5,0.8,12.85,29.0,59.98,15.86
2018,1,10,17,0,60.0,11.0,0.8,12.7,12.0,23.77,0.0
2018,1,10,17,15,30.0,5.5,0.8,12.7,6.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,1,11,7,15,6.0,3.0,0.3,12.45,3.0,0.0,0.0
2018,1,11,7,30,12.0,6.0,0.3,12.6,6.0,8.29,0.0
2018,1,11,7,45,14.0,20.0,0.3,12.7,21.0,24.38,0.0
2018,1,11,8,0,16.0,34.0,0.3,12.8,36.0,41.93,27.28
2018,1,11,8,15,40.5,51.0,0.45,13.1,58.0,70.37,52.56
2018,1,11,8,30,65.0,68.0,0.6,13.4,80.0,106.93,84.07
2018,1,11,8,45,88.5,85.0,0.7,13.75,105.5,139.99,112.57
2018,1,11,9,0,112.0,102.0,0.8,14.1,131.0,175.15,142.53
2018,1,11,9,15,127.0,118.0,0.9,14.35,156.0,206.21,168.68
2018,1,11,9,30,142.0,134.0,1.0,14.6,181.0,238.36,195.3
2018,1,11,9,45,176.5,146.0,1.1,14.9,210.5,278.97,228.64
2018,1,11,10,0,211.0,158.0,1.2,15.2,240.0,321.77,263.2
2018,1,11,10,15,263.0,161.5,1.2,15.5,271.0,379.54,309.02
2018,1,11,10,30,315.0,165.0,1.2,15.8,302.0,429.17,347.68
2018,1,11,10,45,248.5,179.0,1.15,16.1,290.5,403.07,324.95
2018,1,11,11,0,182.0,193.0,1.1,16.4,279.0,360.44,289.94
2018,1,11,11,15,147.0,202.5,1.0,16.6,273.5,346.65,277.81
2018,1,11,11,30,112.0,212.0,0.9,16.8,268.0,331.35,264.26
2018,1,11,11,45,217.5,211.5,0.8,17.0,322.5,418.55,333.32
2018,1,11,12,0,323.0,211.0,0.7,17.2,377.0,520.34,409.59
2018,1,11,12,15,342.0,207.0,0.8,17.3,382.5,532.05,418.23
2018,1,11,12,30,361.0,203.0,0.9,17.4,388.0,542.48,426.9
2018,1,11,12,45,420.5,185.5,1.05,17.55,398.5,582.49,458.34
2018,1,11,13,0,480.0,168.0,1.2,17.7,409.0,606.65,478.08
2018,1,11,13,15,506.5,156.5,1.3,17.65,404.0,607.83,480.44
2018,1,11,13,30,533.0,145.0,1.4,17.6,399.0,606.15,480.87
2018,1,11,13,45,456.5,154.0,1.5,17.6,364.5,546.68,436.16
2018,1,11,14,0,380.0,163.0,1.6,17.6,330.0,488.61,391.98
2018,1,11,14,15,339.5,158.0,1.6,17.4,300.0,431.21,348.4
