Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,299.0,153.0,1.6,17.2,270.0,387.41,314.29
2018,1,11,14,45,407.0,123.0,1.6,17.05,267.5,422.51,343.6
2018,1,11,15,0,515.0,93.0,1.6,16.9,265.0,441.61,359.06
2018,1,11,15,15,501.5,83.5,1.6,16.9,234.5,401.19,325.84
2018,1,11,15,30,488.0,74.0,1.6,16.9,204.0,360.49,291.75
2018,1,11,15,45,394.5,68.5,1.25,15.95,162.5,282.9,227.43
2018,1,11,16,0,301.0,63.0,0.9,15.0,121.0,217.17,171.94
2018,1,11,16,15,239.0,51.0,0.9,14.5,89.5,164.42,126.49
2018,1,11,16,30,177.0,39.0,0.9,14.0,58.0,118.03,84.81
2018,1,11,16,45,112.0,25.0,0.95,13.5,35.0,69.47,24.61
2018,1,11,17,0,47.0,11.0,1.0,13.0,12.0,20.99,0.0
2018,1,11,17,15,23.5,5.5,1.0,12.75,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,12,7,15,58.5,5.5,1.1,9.7,6.5,0.0,0.0
2018,1,12,7,30,117.0,11.0,1.2,10.1,13.0,35.47,0.0
2018,1,12,7,45,278.5,20.5,1.3,10.5,44.0,106.48,14.35
2018,1,12,8,0,440.0,30.0,1.4,10.9,75.0,190.92,135.27
2018,1,12,8,15,526.0,36.0,1.5,11.3,115.0,250.27,193.04
2018,1,12,8,30,612.0,42.0,1.6,11.7,155.0,321.24,256.3
2018,1,12,8,45,665.0,45.5,1.65,12.1,196.0,381.01,309.42
2018,1,12,9,0,718.0,49.0,1.7,12.5,237.0,444.09,363.54
2018,1,12,9,15,749.5,52.5,1.9,13.05,275.5,497.98,409.02
2018,1,12,9,30,781.0,56.0,2.1,13.6,314.0,552.49,453.57
2018,1,12,9,45,802.0,59.0,2.35,14.2,348.0,599.85,491.46
2018,1,12,10,0,823.0,62.0,2.6,14.8,382.0,646.28,527.32
2018,1,12,10,15,800.0,72.0,2.6,15.1,402.0,668.81,542.68
2018,1,12,10,30,777.0,82.0,2.6,15.4,422.0,687.01,554.78
2018,1,12,10,45,829.0,75.0,2.65,15.75,454.5,738.17,591.45
2018,1,12,11,0,881.0,68.0,2.7,16.1,487.0,781.87,621.87
2018,1,12,11,15,880.5,70.0,2.7,16.25,500.0,799.59,633.38
2018,1,12,11,30,880.0,72.0,2.7,16.4,513.0,813.98,642.76
2018,1,12,11,45,850.0,80.0,2.7,16.55,511.5,815.04,642.65
2018,1,12,12,0,820.0,88.0,2.7,16.7,510.0,805.28,635.01
2018,1,12,12,15,731.5,110.5,2.7,16.75,487.5,764.53,605.37
2018,1,12,12,30,643.0,133.0,2.7,16.8,465.0,716.05,570.14
2018,1,12,12,45,657.5,125.5,2.7,16.9,461.0,715.78,570.29
2018,1,12,13,0,672.0,118.0,2.7,17.0,457.0,712.5,567.97
2018,1,12,13,15,697.5,108.5,2.7,16.95,451.5,712.59,568.6
2018,1,12,13,30,723.0,99.0,2.7,16.9,446.0,709.04,566.63
2018,1,12,13,45,717.0,94.5,2.75,16.85,425.5,683.62,548.78
2018,1,12,14,0,711.0,90.0,2.8,16.8,405.0,655.84,529.17
2018,1,12,14,15,735.0,81.0,2.75,16.6,388.5,638.61,517.29
2018,1,12,14,30,759.0,72.0,2.7,16.4,372.0,621.06,504.99
2018,1,12,14,45,732.5,68.5,2.7,16.25,337.5,573.02,467.7
2018,1,12,15,0,706.0,65.0,2.7,16.1,303.0,524.56,429.29
2018,1,12,15,15,643.5,64.0,2.7,16.1,261.5,461.1,377.5
2018,1,12,15,30,581.0,63.0,2.7,16.1,220.0,398.42,325.17
2018,1,12,15,45,477.5,60.5,2.1,15.0,175.5,317.96,257.78
2018,1,12,16,0,374.0,58.0,1.5,13.9,131.0,243.34,194.3
2018,1,12,16,15,331.5,48.0,1.45,13.3,100.5,196.62,152.61
2018,1,12,16,30,289.0,38.0,1.4,12.7,70.0,154.13,112.32
2018,1,12,16,45,186.5,25.0,1.35,12.1,42.0,90.96,39.26
2018,1,12,17,0,84.0,12.0,1.3,11.5,14.0,30.39,0.0
2018,1,12,17,15,42.0,6.0,1.3,11.35,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,13,7,15,14.0,4.0,2.45,8.8,4.0,0.0,0.0
2018,1,13,7,30,28.0,8.0,2.5,9.1,8.0,13.59,0.0
2018,1,13,7,45,63.5,23.0,2.6,9.35,28.0,47.57,5.52
2018,1,13,8,0,99.0,38.0,2.7,9.6,48.0,84.01,59.65
2018,1,13,8,15,165.5,52.0,2.75,9.95,78.5,129.14,100.69
2018,1,13,8,30,232.0,66.0,2.8,10.3,109.0,181.2,146.74
2018,1,13,8,45,269.5,79.0,2.8,10.7,141.0,232.86,192.33
2018,1,13,9,0,307.0,92.0,2.8,11.1,173.0,280.23,233.65
2018,1,13,9,15,371.5,98.5,2.85,11.7,211.5,337.94,282.75
2018,1,13,9,30,436.0,105.0,2.9,12.3,250.0,400.21,334.52
2018,1,13,9,45,476.5,110.5,2.95,12.95,284.0,449.81,374.7
2018,1,13,10,0,517.0,116.0,3.0,13.6,318.0,500.96,415.22
2018,1,13,10,15,542.5,120.0,2.95,14.15,346.0,540.76,445.74
2018,1,13,10,30,568.0,124.0,2.9,14.7,374.0,585.53,479.3
2018,1,13,10,45,688.0,105.0,2.8,15.2,423.0,670.78,543.75
2018,1,13,11,0,808.0,86.0,2.7,15.7,472.0,753.88,602.76
2018,1,13,11,15,852.5,78.5,2.7,16.15,497.5,795.31,630.66
2018,1,13,11,30,897.0,71.0,2.7,16.6,523.0,827.73,652.09
2018,1,13,11,45,901.0,71.0,2.65,17.05,531.0,840.25,658.9
2018,1,13,12,0,905.0,71.0,2.6,17.5,539.0,849.35,663.52
2018,1,13,12,15,904.5,71.5,2.6,17.75,539.5,851.83,664.47
2018,1,13,12,30,904.0,72.0,2.6,18.0,540.0,850.78,663.13
2018,1,13,12,45,859.5,82.0,2.55,18.3,522.5,828.47,646.42
2018,1,13,13,0,815.0,92.0,2.5,18.6,505.0,795.94,622.71
2018,1,13,13,15,822.5,87.5,2.5,18.65,494.0,785.8,616.09
2018,1,13,13,30,830.0,83.0,2.5,18.7,483.0,772.23,606.9
2018,1,13,13,45,751.0,94.0,2.45,18.75,444.0,710.66,562.58
2018,1,13,14,0,672.0,105.0,2.4,18.8,405.0,646.24,515.88
2018,1,13,14,15,730.0,88.0,2.3,18.6,395.0,648.36,518.59
2018,1,13,14,30,788.0,71.0,2.2,18.4,385.0,641.51,514.11
2018,1,13,14,45,777.0,66.0,2.1,18.25,353.5,600.79,482.95
2018,1,13,15,0,766.0,61.0,2.0,18.1,322.0,558.41,449.7
2018,1,13,15,15,742.5,57.5,2.0,18.1,286.0,509.2,410.27
2018,1,13,15,30,719.0,54.0,2.0,18.1,250.0,459.85,369.39
2018,1,13,15,45,665.5,49.5,1.6,16.65,208.0,394.93,315.66
2018,1,13,16,0,612.0,45.0,1.2,15.2,166.0,333.34,262.87
2018,1,13,16,15,517.0,40.0,1.2,14.55,125.0,262.15,201.61
2018,1,13,16,30,422.0,35.0,1.2,13.9,84.0,196.83,143.11
2018,1,13,16,45,272.0,24.0,1.25,13.3,50.5,115.56,56.17
2018,1,13,17,0,122.0,13.0,1.3,12.7,17.0,40.17,0.0
2018,1,13,17,15,61.0,6.5,1.35,12.55,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,14,7,15,7.5,4.0,2.5,10.4,4.0,0.0,0.0
2018,1,14,7,30,15.0,8.0,2.5,10.6,8.0,10.81,0.0
2018,1,14,7,45,13.0,19.5,2.5,10.85,20.0,23.26,0.81
2018,1,14,8,0,11.0,31.0,2.5,11.1,32.0,35.77,22.83
2018,1,14,8,15,49.0,48.5,2.45,11.45,57.0,74.9,56.68
2018,1,14,8,30,87.0,66.0,2.4,11.8,82.0,113.04,89.9
2018,1,14,8,45,135.5,79.5,2.3,12.2,112.0,154.58,126.1
2018,1,14,9,0,184.0,93.0,2.2,12.6,142.0,208.61,172.48
2018,1,14,9,15,179.5,112.5,2.1,13.1,166.0,237.04,196.39
2018,1,14,9,30,175.0,132.0,2.0,13.6,190.0,255.34,211.4
2018,1,14,9,45,245.5,141.0,1.9,14.1,232.0,326.79,270.15
2018,1,14,10,0,316.0,150.0,1.8,14.6,274.0,393.59,323.64
2018,1,14,10,15,353.0,155.0,1.7,15.15,303.0,435.62,355.96
2018,1,14,10,30,390.0,160.0,1.6,15.7,332.0,491.23,397.77
2018,1,14,10,45,289.5,182.0,1.45,16.25,313.5,438.2,353.19
2018,1,14,11,0,189.0,204.0,1.3,16.8,295.0,379.31,304.38
2018,1,14,11,15,285.0,196.5,1.25,17.15,338.5,463.26,370.45
2018,1,14,11,30,381.0,189.0,1.2,17.5,382.0,536.78,426.08
2018,1,14,11,45,234.0,205.0,1.15,17.9,324.0,438.1,347.17
2018,1,14,12,0,87.0,221.0,1.1,18.3,266.0,309.41,244.83
2018,1,14,12,15,91.5,223.0,1.1,18.45,270.5,315.71,250.42
2018,1,14,12,30,96.0,225.0,1.1,18.6,275.0,321.86,255.12
2018,1,14,12,45,149.5,225.0,1.05,18.75,301.5,379.17,300.22
2018,1,14,13,0,203.0,225.0,1.0,18.9,328.0,422.12,333.46
2018,1,14,13,15,204.0,217.0,0.9,18.9,318.5,410.93,324.52
2018,1,14,13,30,205.0,209.0,0.8,18.9,309.0,399.09,315.49
2018,1,14,13,45,220.5,199.0,0.75,18.9,302.0,395.34,313.18
2018,1,14,14,0,236.0,189.0,0.7,18.9,295.0,402.06,318.48
2018,1,14,14,15,151.5,173.0,0.65,18.8,239.5,304.26,242.2
2018,1,14,14,30,67.0,157.0,0.6,18.7,184.0,212.68,169.31
2018,1,14,14,45,116.5,147.0,0.6,18.55,189.0,242.11,194.39
2018,1,14,15,0,166.0,137.0,0.6,18.4,194.0,257.62,207.34
2018,1,14,15,15,207.0,118.5,0.6,18.4,181.5,262.41,211.07
2018,1,14,15,30,248.0,100.0,0.6,18.4,169.0,253.74,203.58
2018,1,14,15,45,150.0,87.0,0.75,17.15,126.5,179.88,143.67
2018,1,14,16,0,52.0,74.0,0.9,15.9,84.0,102.17,79.65
2018,1,14,16,15,84.0,56.5,0.95,15.45,68.5,98.75,75.48
2018,1,14,16,30,116.0,39.0,1.0,15.0,53.0,91.04,65.86
2018,1,14,16,45,98.0,26.0,1.0,14.55,34.5,63.5,32.16
2018,1,14,17,0,80.0,13.0,1.0,14.1,16.0,30.77,0.0
2018,1,14,17,15,40.0,6.5,0.95,13.95,8.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.5,1.2,11.2,3.5,0.0,0.0
2018,1,15,7,30,16.0,7.0,1.2,11.6,7.0,10.06,0.0
2018,1,15,7,45,10.0,18.0,1.25,12.05,18.0,20.49,0.82
2018,1,15,8,0,4.0,29.0,1.3,12.5,29.0,28.9,17.45
2018,1,15,8,15,9.5,42.5,1.4,12.9,44.0,44.57,31.63
2018,1,15,8,30,15.0,56.0,1.5,13.3,59.0,63.91,48.53
2018,1,15,8,45,29.0,76.5,1.65,13.7,83.5,93.78,74.23
2018,1,15,9,0,43.0,97.0,1.8,14.1,108.0,124.96,100.86
2018,1,15,9,15,62.5,114.5,1.75,14.5,133.5,156.76,127.75
2018,1,15,9,30,82.0,132.0,1.7,14.9,159.0,190.2,155.61
2018,1,15,9,45,105.0,144.5,1.65,15.3,183.5,230.61,188.78
2018,1,15,10,0,128.0,157.0,1.6,15.7,208.0,263.86,215.62
2018,1,15,10,15,219.0,161.5,1.65,16.2,256.0,348.28,284.22
2018,1,15,10,30,310.0,166.0,1.7,16.7,304.0,427.07,346.62
2018,1,15,10,45,466.5,146.0,1.75,17.15,365.5,544.35,438.14
2018,1,15,11,0,623.0,126.0,1.8,17.6,427.0,660.86,525.75
2018,1,15,11,15,607.0,135.5,1.75,17.65,436.5,670.62,530.75
2018,1,15,11,30,591.0,145.0,1.7,17.7,446.0,677.31,534.4
2018,1,15,11,45,468.0,178.0,1.65,17.75,418.5,614.69,485.38
2018,1,15,12,0,345.0,211.0,1.6,17.8,391.0,539.96,427.39
2018,1,15,12,15,312.5,217.5,1.5,17.7,381.0,521.42,412.94
2018,1,15,12,30,280.0,224.0,1.4,17.6,371.0,501.63,397.1
2018,1,15,12,45,245.5,225.5,1.25,17.45,353.0,473.27,374.71
2018,1,15,13,0,211.0,227.0,1.1,17.3,335.0,431.28,342.23
2018,1,15,13,15,217.0,219.0,1.0,17.15,327.5,424.07,337.25
2018,1,15,13,30,223.0,211.0,0.9,17.0,320.0,415.99,331.33
2018,1,15,13,45,158.5,202.0,0.8,16.85,278.0,351.17,280.29
2018,1,15,14,0,94.0,193.0,0.7,16.7,236.0,277.42,221.92
2018,1,15,14,15,79.5,179.5,0.65,16.6,214.0,249.37,200.12
2018,1,15,14,30,65.0,166.0,0.6,16.5,192.0,222.12,178.44
2018,1,15,14,45,140.5,146.5,0.6,16.4,197.0,257.26,208.5
2018,1,15,15,0,216.0,127.0,0.6,16.3,202.0,286.05,232.28
2018,1,15,15,15,294.0,109.5,0.6,16.3,199.0,302.02,245.06
2018,1,15,15,30,372.0,92.0,0.6,16.3,196.0,320.29,258.38
2018,1,15,15,45,355.0,79.0,0.7,15.75,165.5,279.42,224.43
2018,1,15,16,0,338.0,66.0,0.8,15.2,135.0,239.4,190.22
2018,1,15,16,15,273.5,54.5,0.7,15.1,101.5,183.72,142.12
2018,1,15,16,30,209.0,43.0,0.6,15.0,68.0,134.53,98.78
2018,1,15,16,45,141.0,28.5,0.55,14.9,42.5,85.2,47.52
2018,1,15,17,0,73.0,14.0,0.5,14.8,17.0,30.27,0.0
2018,1,15,17,15,36.5,7.0,0.55,14.6,8.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,16,7,15,7.5,4.5,0.45,14.3,4.5,0.0,0.0
2018,1,16,7,30,15.0,9.0,0.4,14.4,9.0,11.75,0.0
2018,1,16,7,45,24.5,23.5,0.4,14.55,25.5,31.55,5.33
2018,1,16,8,0,34.0,38.0,0.4,14.7,42.0,52.53,35.53
2018,1,16,8,15,55.0,55.0,0.45,14.9,64.0,85.54,64.59
2018,1,16,8,30,76.0,72.0,0.5,15.1,86.0,115.87,90.88
2018,1,16,8,45,62.0,83.5,0.6,15.25,97.0,117.97,93.73
2018,1,16,9,0,48.0,95.0,0.7,15.4,108.0,124.91,100.05
2018,1,16,9,15,38.5,110.5,0.6,15.75,122.0,138.13,110.95
2018,1,16,9,30,29.0,126.0,0.5,16.1,136.0,150.56,120.77
2018,1,16,9,45,54.5,141.5,0.45,16.45,162.5,184.86,148.84
2018,1,16,10,0,80.0,157.0,0.4,16.8,189.0,221.06,177.83
2018,1,16,10,15,162.5,171.5,0.35,17.1,242.0,308.95,247.9
2018,1,16,10,30,245.0,186.0,0.3,17.4,295.0,403.18,319.78
2018,1,16,10,45,239.5,190.5,0.25,17.65,301.5,410.36,323.23
2018,1,16,11,0,234.0,195.0,0.2,17.9,308.0,416.5,326.73
2018,1,16,11,15,126.0,186.5,0.2,18.05,247.5,310.2,244.03
2018,1,16,11,30,18.0,178.0,0.2,18.2,187.0,190.12,148.46
2018,1,16,11,45,14.0,166.5,0.25,18.3,173.5,174.28,136.57
2018,1,16,12,0,10.0,155.0,0.3,18.4,160.0,158.65,124.11
2018,1,16,12,15,91.5,185.5,0.35,18.5,233.5,283.63,224.8
2018,1,16,12,30,173.0,216.0,0.4,18.6,307.0,388.61,305.6
2018,1,16,12,45,190.0,219.5,0.5,18.65,318.5,406.32,318.8
2018,1,16,13,0,207.0,223.0,0.6,18.7,330.0,423.21,332.22
2018,1,16,13,15,116.0,193.5,0.7,18.65,253.0,311.12,245.95
2018,1,16,13,30,25.0,164.0,0.8,18.6,176.0,190.18,149.94
2018,1,16,13,45,29.5,167.5,0.85,18.5,181.0,197.87,156.98
2018,1,16,14,0,34.0,171.0,0.9,18.4,186.0,205.58,163.5
2018,1,16,14,15,24.0,134.5,0.95,18.25,145.0,155.72,123.59
2018,1,16,14,30,14.0,98.0,1.0,18.1,104.0,102.71,80.46
2018,1,16,14,45,17.0,95.0,1.0,17.95,101.5,106.51,83.94
2018,1,16,15,0,20.0,92.0,1.0,17.8,99.0,105.12,82.95
2018,1,16,15,15,20.5,90.5,1.0,17.8,97.0,103.91,81.93
2018,1,16,15,30,21.0,89.0,1.0,17.8,95.0,103.05,81.08
2018,1,16,15,45,10.5,74.5,0.85,16.9,77.5,77.52,59.74
2018,1,16,16,0,0.0,60.0,0.7,16.0,60.0,57.91,43.21
2018,1,16,16,15,0.0,41.5,0.75,15.5,41.5,39.05,27.1
2018,1,16,16,30,0.0,23.0,0.8,15.0,23.0,21.34,11.88
2018,1,16,16,45,7.5,14.5,0.8,14.55,15.0,15.79,5.2
2018,1,16,17,0,15.0,6.0,0.8,14.1,7.0,9.23,0.0
2018,1,16,17,15,7.5,3.0,0.85,13.85,3.5,2.86,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,7,15,10.0,3.0,1.05,11.55,3.0,0.0,0.0
2018,1,17,7,30,20.0,6.0,1.1,12.1,6.0,9.94,0.0
2018,1,17,7,45,14.0,15.5,1.15,12.6,16.0,18.42,1.54
2018,1,17,8,0,8.0,25.0,1.2,13.1,26.0,26.92,15.88
2018,1,17,8,15,18.5,43.0,1.25,13.55,46.5,50.87,36.75
2018,1,17,8,30,29.0,61.0,1.3,14.0,67.0,75.73,58.3
2018,1,17,8,45,38.5,75.5,1.3,14.4,85.0,96.74,76.54
2018,1,17,9,0,48.0,90.0,1.3,14.8,103.0,118.65,95.33
2018,1,17,9,15,33.5,99.0,1.3,15.2,108.5,121.31,97.47
2018,1,17,9,30,19.0,108.0,1.3,15.6,114.0,116.91,93.46
2018,1,17,9,45,9.5,111.0,1.25,16.05,114.0,113.66,90.32
2018,1,17,10,0,0.0,114.0,1.2,16.5,114.0,109.9,86.66
2018,1,17,10,15,6.0,128.5,1.15,16.85,131.0,128.91,102.22
2018,1,17,10,30,12.0,143.0,1.1,17.2,148.0,148.39,117.95
2018,1,17,10,45,28.0,168.0,1.1,17.5,181.0,197.22,157.48
2018,1,17,11,0,44.0,193.0,1.1,17.8,214.0,239.24,190.79
2018,1,17,11,15,52.0,202.5,1.15,18.0,228.5,257.09,204.64
2018,1,17,11,30,60.0,212.0,1.2,18.2,243.0,275.19,218.74
2018,1,17,11,45,88.0,208.5,1.3,18.35,254.5,294.52,234.69
2018,1,17,12,0,116.0,205.0,1.4,18.5,266.0,327.24,260.85
2018,1,17,12,15,142.5,202.5,1.45,18.6,278.0,346.87,276.7
2018,1,17,12,30,169.0,200.0,1.5,18.7,290.0,366.09,292.24
2018,1,17,12,45,285.5,194.5,1.55,18.8,343.5,469.96,374.22
2018,1,17,13,0,402.0,189.0,1.6,18.9,397.0,571.33,451.41
2018,1,17,13,15,369.0,194.0,1.55,18.85,381.0,531.41,420.51
2018,1,17,13,30,336.0,199.0,1.5,18.8,365.0,505.02,400.33
2018,1,17,13,45,309.5,194.0,1.5,18.8,342.0,471.67,375.21
2018,1,17,14,0,283.0,189.0,1.5,18.8,319.0,438.44,349.96
2018,1,17,14,15,287.0,176.0,1.35,18.6,301.0,418.18,334.85
2018,1,17,14,30,291.0,163.0,1.2,18.4,283.0,396.8,318.56
2018,1,17,14,45,273.0,150.5,1.1,18.2,255.5,360.32,290.14
2018,1,17,15,0,255.0,138.0,1.0,18.0,228.0,324.4,261.78
2018,1,17,15,15,314.0,116.5,1.0,18.0,215.0,323.25,261.31
2018,1,17,15,30,373.0,95.0,1.0,18.0,202.0,325.9,262.49
2018,1,17,15,45,342.0,82.5,0.9,17.0,169.0,278.55,223.48
2018,1,17,16,0,311.0,70.0,0.8,16.0,136.0,233.42,185.43
2018,1,17,16,15,265.5,57.0,0.85,15.55,104.0,184.49,143.32
2018,1,17,16,30,220.0,44.0,0.9,15.1,72.0,140.02,103.95
2018,1,17,16,45,152.5,30.0,0.9,14.7,46.0,92.21,56.71
2018,1,17,17,0,85.0,16.0,0.9,14.3,20.0,35.33,0.0
2018,1,17,17,15,42.5,8.0,0.9,14.2,10.0,15.44,0.0
2018,1,17,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,7,15,9.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,1,18,7,30,18.0,6.0,1.7,12.6,6.0,9.52,0.0
2018,1,18,7,45,9.0,14.0,1.95,13.1,14.0,15.55,1.03
2018,1,18,8,0,0.0,22.0,2.2,13.6,22.0,20.41,10.8
2018,1,18,8,15,0.0,31.5,2.25,13.85,31.5,29.25,18.88
2018,1,18,8,30,0.0,41.0,2.3,14.1,41.0,38.09,26.71
2018,1,18,8,45,4.5,60.0,2.4,14.35,61.0,59.1,44.77
2018,1,18,9,0,9.0,79.0,2.5,14.6,81.0,80.95,63.46
2018,1,18,9,15,27.0,105.0,2.5,14.85,113.5,124.64,100.5
2018,1,18,9,30,45.0,131.0,2.5,15.1,146.0,165.97,135.12
2018,1,18,9,45,34.0,140.5,2.5,15.35,152.5,170.04,137.99
2018,1,18,10,0,23.0,150.0,2.5,15.6,159.0,164.74,133.06
2018,1,18,10,15,32.0,156.5,2.55,15.8,170.0,186.92,151.28
2018,1,18,10,30,41.0,163.0,2.6,16.0,181.0,201.07,162.78
2018,1,18,10,45,93.0,188.0,2.7,16.15,232.5,270.79,220.42
2018,1,18,11,0,145.0,213.0,2.8,16.3,284.0,355.36,288.5
2018,1,18,11,15,132.0,209.0,2.9,16.35,275.0,342.05,277.24
2018,1,18,11,30,119.0,205.0,3.0,16.4,266.0,328.03,265.78
2018,1,18,11,45,107.0,204.5,3.1,16.45,260.0,318.43,257.78
2018,1,18,12,0,95.0,204.0,3.2,16.5,254.0,295.3,239.09
2018,1,18,12,15,72.5,206.0,3.25,16.5,244.5,278.81,225.19
2018,1,18,12,30,50.0,208.0,3.3,16.5,235.0,262.14,211.09
2018,1,18,12,45,67.0,202.0,3.35,16.55,237.5,269.25,217.54
2018,1,18,13,0,84.0,196.0,3.4,16.6,240.0,276.03,223.67
2018,1,18,13,15,68.5,173.0,3.4,16.5,208.0,235.86,191.17
2018,1,18,13,30,53.0,150.0,3.4,16.4,176.0,196.43,159.05
2018,1,18,13,45,49.5,121.0,3.4,16.3,144.5,160.67,130.04
2018,1,18,14,0,46.0,92.0,3.4,16.2,113.0,125.79,101.42
2018,1,18,14,15,66.5,94.5,3.4,15.95,123.0,150.65,122.87
2018,1,18,14,30,87.0,97.0,3.4,15.7,133.0,165.99,136.26
2018,1,18,14,45,65.0,105.5,3.35,15.45,131.0,149.95,122.39
2018,1,18,15,0,43.0,114.0,3.3,15.2,129.0,144.41,117.29
2018,1,18,15,15,40.0,93.0,3.3,15.2,106.0,117.99,95.12
2018,1,18,15,30,37.0,72.0,3.3,15.2,83.0,91.99,73.07
2018,1,18,15,45,28.5,59.5,3.0,14.6,67.0,73.11,56.88
2018,1,18,16,0,20.0,47.0,2.7,14.0,51.0,55.01,41.22
2018,1,18,16,15,14.5,37.0,2.6,13.8,39.5,41.72,29.5
2018,1,18,16,30,9.0,27.0,2.5,13.6,28.0,28.96,18.22
2018,1,18,16,45,4.5,15.5,2.4,13.4,16.0,15.88,6.05
2018,1,18,17,0,0.0,4.0,2.3,13.2,4.0,3.7,0.0
2018,1,18,17,15,0.0,2.0,2.35,13.05,2.0,1.91,0.0
2018,1,18,17,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,7,15,9.5,5.0,1.3,9.0,5.0,0.0,0.0
2018,1,19,7,30,19.0,10.0,1.3,9.6,10.0,13.54,0.0
2018,1,19,7,45,64.5,25.0,1.3,10.2,31.0,50.49,17.57
2018,1,19,8,0,110.0,40.0,1.3,10.8,52.0,88.76,64.13
2018,1,19,8,15,307.0,48.0,1.45,11.1,103.0,182.63,142.65
2018,1,19,8,30,504.0,56.0,1.6,11.4,154.0,293.79,236.24
2018,1,19,8,45,579.0,60.5,1.75,11.65,198.5,360.69,294.61
2018,1,19,9,0,654.0,65.0,1.9,11.9,243.0,433.28,356.51
2018,1,19,9,15,635.0,75.0,1.9,12.05,269.5,464.26,383.32
2018,1,19,9,30,616.0,85.0,1.9,12.2,296.0,491.85,406.38
2018,1,19,9,45,627.5,93.5,1.9,12.4,328.0,534.13,440.03
2018,1,19,10,0,639.0,102.0,1.9,12.6,360.0,575.31,471.78
2018,1,19,10,15,573.0,117.5,1.95,12.7,361.5,567.45,464.76
2018,1,19,10,30,507.0,133.0,2.0,12.8,363.0,548.5,449.32
2018,1,19,10,45,317.5,155.0,2.0,12.9,301.5,428.12,352.27
2018,1,19,11,0,128.0,177.0,2.0,13.0,240.0,298.45,244.78
2018,1,19,11,15,203.5,171.5,2.0,13.0,275.5,368.1,302.97
2018,1,19,11,30,279.0,166.0,2.0,13.0,311.0,426.92,350.93
2018,1,19,11,45,465.5,149.5,2.05,13.05,396.0,581.78,474.08
2018,1,19,12,0,652.0,133.0,2.1,13.1,481.0,730.31,585.77
2018,1,19,12,15,460.0,113.0,2.15,13.1,359.0,546.05,445.75
2018,1,19,12,30,268.0,93.0,2.2,13.1,237.0,349.54,290.24
2018,1,19,12,45,134.0,73.0,2.3,13.05,145.0,198.65,165.5
2018,1,19,13,0,0.0,53.0,2.4,13.0,53.0,49.3,36.23
2018,1,19,13,15,2.5,72.5,2.45,12.95,74.0,69.54,53.6
2018,1,19,13,30,5.0,92.0,2.5,12.9,95.0,90.05,71.03
2018,1,19,13,45,4.0,72.5,2.55,12.8,74.5,70.62,54.68
2018,1,19,14,0,3.0,53.0,2.6,12.7,54.0,51.56,38.58
2018,1,19,14,15,70.5,76.0,2.65,12.6,105.5,132.98,109.86
2018,1,19,14,30,138.0,99.0,2.7,12.5,157.0,213.6,178.79
2018,1,19,14,45,399.0,91.5,2.75,12.35,239.5,386.26,324.96
2018,1,19,15,0,660.0,84.0,2.8,12.2,322.0,532.56,442.91
2018,1,19,15,15,669.0,75.5,2.8,12.2,294.0,500.41,415.15
2018,1,19,15,30,678.0,67.0,2.8,12.2,266.0,465.62,385.23
2018,1,19,15,45,613.5,63.0,2.4,11.55,222.0,396.73,326.54
2018,1,19,16,0,549.0,59.0,2.0,10.9,178.0,332.25,270.24
2018,1,19,16,15,482.0,51.0,1.95,10.45,138.5,267.43,212.91
2018,1,19,16,30,415.0,43.0,1.9,10.0,99.0,208.48,159.25
2018,1,19,16,45,289.0,32.5,1.85,9.55,64.5,136.23,91.14
2018,1,19,17,0,163.0,22.0,1.8,9.1,30.0,70.2,0.0
2018,1,19,17,15,81.5,11.0,1.8,9.0,15.0,25.77,0.0
2018,1,19,17,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,7,15,31.0,5.5,1.8,6.55,6.5,0.0,0.0
2018,1,20,7,30,62.0,11.0,1.9,7.3,13.0,23.55,0.0
2018,1,20,7,45,145.0,24.5,2.05,8.05,38.5,75.67,31.11
2018,1,20,8,0,228.0,38.0,2.2,8.8,64.0,129.81,95.6
2018,1,20,8,15,339.5,47.5,2.4,9.25,105.0,195.7,154.32
2018,1,20,8,30,451.0,57.0,2.6,9.7,146.0,272.47,221.69
2018,1,20,8,45,580.5,56.5,2.8,10.15,198.5,357.05,295.19
2018,1,20,9,0,710.0,56.0,3.0,10.6,251.0,449.72,374.22
2018,1,20,9,15,754.5,57.0,3.05,10.95,292.5,508.67,424.23
2018,1,20,9,30,799.0,58.0,3.1,11.3,334.0,569.22,474.11
2018,1,20,9,45,824.0,60.0,3.2,11.6,370.5,619.54,514.7
2018,1,20,10,0,849.0,62.0,3.3,11.9,407.0,664.03,548.95
2018,1,20,10,15,863.0,64.0,3.3,12.15,436.5,704.36,578.21
2018,1,20,10,30,877.0,66.0,3.3,12.4,466.0,742.67,605.53
2018,1,20,10,45,886.0,67.5,3.35,12.6,489.0,774.21,627.84
2018,1,20,11,0,895.0,69.0,3.4,12.8,512.0,803.0,648.0
2018,1,20,11,15,901.0,70.0,3.4,12.9,528.5,825.77,663.66
2018,1,20,11,30,907.0,71.0,3.4,13.0,545.0,845.34,677.02
2018,1,20,11,45,909.0,72.5,3.45,13.15,554.0,858.83,686.2
2018,1,20,12,0,911.0,74.0,3.5,13.3,563.0,868.82,692.99
2018,1,20,12,15,907.0,75.0,3.5,13.35,563.0,869.52,693.16
2018,1,20,12,30,903.0,76.0,3.5,13.4,563.0,866.64,690.96
2018,1,20,12,45,894.0,78.0,3.5,13.45,555.5,857.23,684.2
2018,1,20,13,0,885.0,80.0,3.5,13.5,548.0,844.42,675.14
2018,1,20,13,15,878.5,79.5,3.45,13.5,533.5,834.21,667.97
2018,1,20,13,30,872.0,79.0,3.4,13.5,519.0,813.75,653.36
2018,1,20,13,45,861.0,78.0,3.35,13.5,497.5,786.05,633.51
2018,1,20,14,0,850.0,77.0,3.3,13.5,476.0,755.61,611.63
2018,1,20,14,15,836.5,74.5,3.2,13.35,448.0,719.0,585.09
2018,1,20,14,30,823.0,72.0,3.1,13.2,420.0,680.24,556.72
2018,1,20,14,45,803.5,69.0,3.05,13.1,386.0,634.97,522.74
2018,1,20,15,0,784.0,66.0,3.0,13.0,352.0,588.5,485.84
2018,1,20,15,15,752.5,63.0,3.0,13.0,313.0,534.03,441.54
2018,1,20,15,30,721.0,60.0,3.0,13.0,274.0,479.96,396.27
2018,1,20,15,45,653.0,57.5,2.35,12.1,229.0,411.59,337.94
2018,1,20,16,0,585.0,55.0,1.7,11.2,184.0,345.46,280.17
2018,1,20,16,15,430.0,50.5,1.65,10.6,134.0,247.03,196.78
2018,1,20,16,30,275.0,46.0,1.6,10.0,84.0,162.61,124.8
2018,1,20,16,45,233.0,33.0,1.55,9.35,57.0,120.71,82.49
2018,1,20,17,0,191.0,20.0,1.5,8.7,30.0,75.54,0.0
2018,1,20,17,15,95.5,10.0,1.5,8.55,15.0,27.62,0.0
2018,1,20,17,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,7,15,16.5,5.5,1.0,7.95,6.0,0.0,0.0
2018,1,21,7,30,33.0,11.0,1.1,8.4,12.0,17.44,0.0
2018,1,21,7,45,99.5,26.0,1.15,8.8,36.0,61.2,26.37
2018,1,21,8,0,166.0,41.0,1.2,9.2,60.0,113.55,83.85
2018,1,21,8,15,252.0,52.5,1.2,9.6,95.5,167.44,131.74
2018,1,21,8,30,338.0,64.0,1.2,10.0,131.0,230.37,186.67
2018,1,21,8,45,369.5,77.0,1.25,10.4,166.0,277.47,228.3
2018,1,21,9,0,401.0,90.0,1.3,10.8,201.0,326.9,270.78
2018,1,21,9,15,574.0,78.0,1.35,11.25,263.5,433.88,359.06
2018,1,21,9,30,747.0,66.0,1.4,11.7,326.0,547.66,449.86
2018,1,21,9,45,774.0,68.5,1.45,12.2,362.0,598.11,488.42
2018,1,21,10,0,801.0,71.0,1.5,12.7,398.0,648.14,525.82
2018,1,21,10,15,751.5,87.0,1.55,12.9,411.5,658.18,531.95
2018,1,21,10,30,702.0,103.0,1.6,13.1,425.0,666.58,537.25
2018,1,21,10,45,642.0,123.0,1.65,13.35,429.0,662.34,533.11
2018,1,21,11,0,582.0,143.0,1.7,13.6,433.0,652.02,523.85
2018,1,21,11,15,691.0,121.0,1.75,13.6,476.0,727.84,580.47
2018,1,21,11,30,800.0,99.0,1.8,13.6,519.0,798.8,630.91
2018,1,21,11,45,630.0,141.0,1.85,13.65,475.5,718.32,571.87
2018,1,21,12,0,460.0,183.0,1.9,13.7,432.0,621.39,498.13
2018,1,21,12,15,363.5,209.0,1.9,13.65,406.0,556.87,448.29
2018,1,21,12,30,267.0,235.0,1.9,13.6,380.0,505.63,407.09
2018,1,21,12,45,315.5,223.0,1.9,13.6,392.5,531.04,428.31
2018,1,21,13,0,364.0,211.0,1.9,13.6,405.0,554.59,447.46
2018,1,21,13,15,272.0,218.5,1.85,13.55,361.5,483.13,390.57
2018,1,21,13,30,180.0,226.0,1.8,13.5,318.0,400.57,324.91
2018,1,21,13,45,182.5,216.5,1.8,13.45,306.5,388.02,316.03
2018,1,21,14,0,185.0,207.0,1.8,13.4,295.0,374.83,306.16
2018,1,21,14,15,173.0,194.5,1.65,13.3,273.0,346.66,283.76
2018,1,21,14,30,161.0,182.0,1.5,13.2,251.0,318.75,261.46
2018,1,21,14,45,108.0,162.5,1.4,13.15,207.0,255.13,209.33
2018,1,21,15,0,55.0,143.0,1.3,13.1,163.0,185.96,152.01
2018,1,21,15,15,59.0,131.0,1.3,13.1,150.5,173.78,142.26
2018,1,21,15,30,63.0,119.0,1.3,13.1,138.0,161.35,131.83
2018,1,21,15,45,50.0,101.0,1.05,12.5,114.5,132.56,107.46
2018,1,21,16,0,37.0,83.0,0.8,11.9,91.0,104.97,83.83
2018,1,21,16,15,34.5,66.5,0.8,11.75,73.0,84.82,66.09
2018,1,21,16,30,32.0,50.0,0.8,11.6,55.0,64.85,48.17
2018,1,21,16,45,27.0,33.5,0.85,11.45,36.5,44.14,28.51
2018,1,21,17,0,22.0,17.0,0.9,11.3,18.0,24.45,0.0
2018,1,21,17,15,11.0,8.5,0.95,11.25,9.0,10.2,0.0
2018,1,21,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
