Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,22,7,15,6.0,3.0,2.15,12.25,3.0,0.0,0.0
2018,1,22,7,30,12.0,6.0,2.2,12.5,6.0,8.25,0.0
2018,1,22,7,45,35.5,14.0,2.2,12.75,17.5,27.67,9.68
2018,1,22,8,0,59.0,22.0,2.2,13.0,29.0,47.23,31.72
2018,1,22,8,15,73.0,34.5,2.15,13.2,46.5,70.16,52.47
2018,1,22,8,30,87.0,47.0,2.1,13.4,64.0,94.26,74.01
2018,1,22,8,45,87.5,47.0,2.1,13.6,68.0,97.91,78.19
2018,1,22,9,0,88.0,47.0,2.1,13.8,72.0,101.79,82.22
2018,1,22,9,15,44.0,54.0,2.1,14.0,66.5,82.49,65.63
2018,1,22,9,30,0.0,61.0,2.1,14.2,61.0,56.72,42.9
2018,1,22,9,45,1.0,74.0,2.1,14.4,74.5,69.59,53.76
2018,1,22,10,0,2.0,87.0,2.1,14.6,88.0,83.08,65.0
2018,1,22,10,15,14.0,122.5,2.2,14.75,129.0,127.9,102.65
2018,1,22,10,30,26.0,158.0,2.3,14.9,170.0,183.39,148.45
2018,1,22,10,45,53.0,185.5,2.35,15.05,211.5,236.27,191.88
2018,1,22,11,0,80.0,213.0,2.4,15.2,253.0,290.9,236.04
2018,1,22,11,15,111.5,222.0,2.45,15.25,280.0,340.7,276.06
2018,1,22,11,30,143.0,231.0,2.5,15.3,307.0,379.06,306.76
2018,1,22,11,45,259.5,217.5,2.5,15.35,357.5,476.01,385.09
2018,1,22,12,0,376.0,204.0,2.5,15.4,408.0,560.84,452.23
2018,1,22,12,15,268.5,216.5,2.5,15.4,362.5,485.22,391.19
2018,1,22,12,30,161.0,229.0,2.5,15.4,317.0,394.45,318.37
2018,1,22,12,45,184.5,232.5,2.45,15.4,332.0,417.98,337.73
2018,1,22,13,0,208.0,236.0,2.4,15.4,347.0,440.62,355.73
2018,1,22,13,15,157.5,226.0,2.35,15.3,309.0,384.47,310.82
2018,1,22,13,30,107.0,216.0,2.3,15.2,271.0,329.29,266.48
2018,1,22,13,45,143.5,209.0,2.2,15.1,279.5,348.14,282.94
2018,1,22,14,0,180.0,202.0,2.1,15.0,288.0,365.01,297.35
2018,1,22,14,15,203.0,188.5,2.0,14.8,280.0,361.64,295.54
2018,1,22,14,30,226.0,175.0,1.9,14.6,272.0,367.4,300.75
2018,1,22,14,45,308.0,152.0,1.8,14.4,273.0,387.82,318.67
2018,1,22,15,0,390.0,129.0,1.7,14.2,274.0,412.27,338.75
2018,1,22,15,15,324.5,120.5,1.7,14.2,232.5,337.0,277.55
2018,1,22,15,30,259.0,112.0,1.7,14.2,191.0,277.31,228.12
2018,1,22,15,45,249.0,97.0,1.35,13.35,164.0,243.22,199.39
2018,1,22,16,0,239.0,82.0,1.0,12.5,137.0,209.61,170.1
2018,1,22,16,15,198.5,67.0,1.05,12.0,106.0,164.13,130.63
2018,1,22,16,30,158.0,52.0,1.1,11.5,75.0,122.63,94.02
2018,1,22,16,45,149.0,37.0,1.1,10.95,52.5,94.94,66.2
2018,1,22,17,0,140.0,22.0,1.1,10.4,30.0,66.7,4.09
2018,1,22,17,15,70.0,11.0,1.1,10.25,15.0,23.99,0.0
2018,1,22,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,23,7,15,12.0,5.0,0.7,8.65,5.5,0.0,0.0
2018,1,23,7,30,24.0,10.0,0.7,8.8,11.0,14.59,0.0
2018,1,23,7,45,19.0,24.0,0.75,9.0,25.5,29.94,12.49
2018,1,23,8,0,14.0,38.0,0.8,9.2,40.0,44.45,30.98
2018,1,23,8,15,69.0,56.0,0.8,9.35,69.5,90.37,70.38
2018,1,23,8,30,124.0,74.0,0.8,9.5,99.0,137.3,111.11
2018,1,23,8,45,379.5,73.0,0.8,9.7,175.0,277.64,229.01
2018,1,23,9,0,635.0,72.0,0.8,9.9,251.0,432.89,355.47
2018,1,23,9,15,530.5,90.5,0.85,10.2,255.0,423.73,348.85
2018,1,23,9,30,426.0,109.0,0.9,10.5,259.0,400.63,331.13
2018,1,23,9,45,384.5,128.5,0.95,10.8,274.5,413.64,341.39
2018,1,23,10,0,343.0,148.0,1.0,11.1,290.0,410.75,338.48
2018,1,23,10,15,586.0,116.0,1.1,11.55,379.5,577.9,471.17
2018,1,23,10,30,829.0,84.0,1.2,12.0,469.0,737.9,588.89
2018,1,23,10,45,843.0,85.0,1.25,12.4,493.5,772.21,610.44
2018,1,23,11,0,857.0,86.0,1.3,12.8,518.0,804.08,631.57
2018,1,23,11,15,865.0,87.0,1.3,13.2,535.0,828.35,646.62
2018,1,23,11,30,873.0,88.0,1.3,13.6,552.0,849.55,659.56
2018,1,23,11,45,878.5,87.5,1.25,14.0,561.5,863.59,666.89
2018,1,23,12,0,884.0,87.0,1.2,14.4,571.0,874.22,672.0
2018,1,23,12,15,885.5,87.0,1.1,14.6,572.5,878.53,672.63
2018,1,23,12,30,887.0,87.0,1.0,14.8,574.0,879.29,670.97
2018,1,23,12,45,886.0,86.0,0.85,15.0,568.0,873.12,663.89
2018,1,23,13,0,885.0,85.0,0.7,15.2,562.0,863.41,654.54
2018,1,23,13,15,879.5,83.5,0.65,15.3,547.5,845.87,642.18
2018,1,23,13,30,874.0,82.0,0.6,15.4,533.0,825.04,627.81
2018,1,23,13,45,865.0,80.5,0.5,15.45,511.5,798.29,608.75
2018,1,23,14,0,856.0,79.0,0.4,15.5,490.0,768.68,587.86
2018,1,23,14,15,841.5,77.5,0.4,15.45,462.0,732.31,564.19
2018,1,23,14,30,827.0,76.0,0.4,15.4,434.0,693.8,538.8
2018,1,23,14,45,807.0,73.0,0.4,15.35,400.0,647.9,507.58
2018,1,23,15,0,787.0,70.0,0.4,15.3,366.0,600.8,473.35
2018,1,23,15,15,756.5,66.5,0.4,15.3,326.5,545.93,432.17
2018,1,23,15,30,726.0,63.0,0.4,15.3,287.0,491.37,389.86
2018,1,23,15,45,684.0,58.5,0.4,14.8,245.0,430.5,341.8
2018,1,23,16,0,642.0,54.0,0.4,14.3,203.0,374.64,295.62
2018,1,23,16,15,576.5,47.5,0.4,14.0,160.0,306.89,238.37
2018,1,23,16,30,511.0,41.0,0.4,13.7,117.0,244.78,184.07
2018,1,23,16,45,394.5,32.5,0.4,13.4,79.0,171.21,118.9
2018,1,23,17,0,278.0,24.0,0.4,13.1,41.0,104.01,22.16
2018,1,23,17,15,143.5,12.5,0.45,12.95,21.0,39.85,0.0
2018,1,23,17,30,9.0,1.0,0.5,12.8,1.0,0.0,0.0
2018,1,23,17,45,4.5,0.5,0.5,12.65,0.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,24,7,15,2.5,4.5,1.65,8.7,4.5,0.0,0.0
2018,1,24,7,30,5.0,9.0,1.7,9.2,9.0,9.63,0.0
2018,1,24,7,45,2.5,21.5,1.7,9.7,21.5,20.92,7.78
2018,1,24,8,0,0.0,34.0,1.7,10.2,34.0,32.58,21.39
2018,1,24,8,15,1.5,50.0,1.9,10.65,50.5,49.22,36.23
2018,1,24,8,30,3.0,66.0,2.1,11.1,67.0,65.9,50.9
2018,1,24,8,45,5.5,81.0,2.25,11.55,82.5,82.06,64.95
2018,1,24,9,0,8.0,96.0,2.4,12.0,98.0,98.5,79.04
2018,1,24,9,15,25.5,114.0,2.55,12.25,122.5,133.4,108.85
2018,1,24,9,30,43.0,132.0,2.7,12.5,147.0,164.68,135.32
2018,1,24,9,45,120.0,152.5,2.8,12.75,201.0,248.73,206.46
2018,1,24,10,0,197.0,173.0,2.9,13.0,255.0,329.71,273.67
2018,1,24,10,15,244.0,172.5,3.05,13.35,281.5,379.83,314.44
2018,1,24,10,30,291.0,172.0,3.2,13.7,308.0,421.67,348.39
2018,1,24,10,45,275.5,192.0,3.35,14.05,326.0,440.99,362.4
2018,1,24,11,0,260.0,212.0,3.5,14.4,344.0,458.62,374.99
2018,1,24,11,15,236.0,225.0,3.7,14.6,347.5,446.27,364.43
2018,1,24,11,30,212.0,238.0,3.9,14.8,351.0,445.08,362.51
2018,1,24,11,45,154.0,239.0,4.1,15.0,322.0,399.22,324.56
2018,1,24,12,0,96.0,240.0,4.3,15.2,293.0,338.42,274.66
2018,1,24,12,15,64.0,228.0,4.35,15.15,263.5,296.76,240.53
2018,1,24,12,30,32.0,216.0,4.4,15.1,234.0,255.09,206.01
2018,1,24,12,45,50.5,222.0,4.5,15.0,249.5,277.98,225.45
2018,1,24,13,0,69.0,228.0,4.6,14.9,265.0,300.67,244.56
2018,1,24,13,15,51.5,213.0,4.6,14.8,240.5,267.9,217.73
2018,1,24,13,30,34.0,198.0,4.6,14.7,216.0,235.68,191.3
2018,1,24,13,45,36.0,193.0,4.65,14.55,211.0,231.44,188.3
2018,1,24,14,0,38.0,188.0,4.7,14.4,206.0,227.14,185.21
2018,1,24,14,15,41.5,177.5,4.55,14.2,196.5,217.4,177.67
2018,1,24,14,30,45.0,167.0,4.4,14.0,187.0,207.47,169.93
2018,1,24,14,45,91.0,158.5,4.25,13.8,194.5,228.63,188.94
2018,1,24,15,0,137.0,150.0,4.1,13.6,202.0,255.72,212.31
2018,1,24,15,15,96.5,126.5,4.1,13.6,161.0,198.84,164.31
2018,1,24,15,30,56.0,103.0,4.1,13.6,120.0,137.6,112.31
2018,1,24,15,45,49.0,93.5,3.8,13.3,107.0,122.21,99.05
2018,1,24,16,0,42.0,84.0,3.5,13.0,94.0,107.68,86.25
2018,1,24,16,15,32.5,66.5,3.45,12.85,73.5,83.09,64.72
2018,1,24,16,30,23.0,49.0,3.4,12.7,53.0,59.36,43.86
2018,1,24,16,45,18.5,34.5,3.35,12.5,37.0,41.81,27.69
2018,1,24,17,0,14.0,20.0,3.3,12.3,21.0,23.63,3.97
2018,1,24,17,15,11.5,11.0,3.3,12.0,11.5,12.74,0.0
2018,1,24,17,30,9.0,2.0,3.3,11.7,2.0,0.0,0.0
2018,1,24,17,45,4.5,1.0,3.35,11.4,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,25,7,15,8.0,6.5,1.35,8.8,7.0,0.0,0.0
2018,1,25,7,30,16.0,13.0,1.4,9.2,14.0,15.77,0.0
2018,1,25,7,45,90.0,30.5,1.45,9.6,41.0,65.23,35.79
2018,1,25,8,0,164.0,48.0,1.5,10.0,68.0,115.44,86.21
2018,1,25,8,15,301.5,59.5,1.6,10.2,115.0,194.13,153.48
2018,1,25,8,30,439.0,71.0,1.7,10.4,162.0,282.06,228.87
2018,1,25,8,45,511.5,76.0,1.8,10.6,205.0,346.91,285.43
2018,1,25,9,0,584.0,81.0,1.9,10.8,248.0,416.91,345.08
2018,1,25,9,15,640.0,82.0,2.05,11.0,290.0,478.07,396.48
2018,1,25,9,30,696.0,83.0,2.2,11.2,332.0,542.0,448.88
2018,1,25,9,45,744.0,81.0,2.3,11.35,371.5,599.45,494.98
2018,1,25,10,0,792.0,79.0,2.4,11.5,411.0,655.29,538.8
2018,1,25,10,15,786.0,84.5,2.45,11.7,434.0,684.4,559.43
2018,1,25,10,30,780.0,90.0,2.5,11.9,457.0,710.4,577.74
2018,1,25,10,45,714.0,104.5,2.6,12.1,453.5,700.85,569.61
2018,1,25,11,0,648.0,119.0,2.7,12.3,450.0,681.84,554.69
2018,1,25,11,15,380.5,153.0,2.75,12.45,349.0,507.57,416.9
2018,1,25,11,30,113.0,187.0,2.8,12.6,248.0,301.46,247.13
2018,1,25,11,45,206.0,199.5,2.85,12.7,313.0,409.88,336.85
2018,1,25,12,0,299.0,212.0,2.9,12.8,378.0,506.02,413.71
2018,1,25,12,15,391.5,192.5,2.95,12.85,410.0,578.33,471.25
2018,1,25,12,30,484.0,173.0,3.0,12.9,442.0,635.12,516.57
2018,1,25,12,45,439.0,176.0,3.05,12.95,418.0,597.84,487.01
2018,1,25,13,0,394.0,179.0,3.1,13.0,394.0,559.27,456.83
2018,1,25,13,15,399.5,175.0,3.15,13.0,388.5,554.02,453.5
2018,1,25,13,30,405.0,171.0,3.2,13.0,383.0,546.98,448.59
2018,1,25,13,45,589.0,135.5,3.2,13.0,430.0,650.06,532.05
2018,1,25,14,0,773.0,100.0,3.2,13.0,477.0,736.84,598.43
2018,1,25,14,15,776.0,94.5,3.15,12.9,454.5,707.12,576.25
2018,1,25,14,30,779.0,89.0,3.1,12.8,432.0,678.42,555.57
2018,1,25,14,45,751.5,87.0,3.05,12.65,397.0,633.37,521.34
2018,1,25,15,0,724.0,85.0,3.0,12.5,362.0,584.42,482.76
2018,1,25,15,15,660.0,84.5,3.0,12.5,317.0,514.93,426.71
2018,1,25,15,30,596.0,84.0,3.0,12.5,272.0,448.58,371.91
2018,1,25,15,45,463.0,81.5,2.4,11.9,215.0,345.05,285.46
2018,1,25,16,0,330.0,79.0,1.8,11.3,158.0,257.45,211.04
2018,1,25,16,15,317.5,65.5,1.7,10.9,129.0,219.67,177.03
2018,1,25,16,30,305.0,52.0,1.6,10.5,100.0,182.75,142.44
2018,1,25,16,45,234.5,41.5,1.5,10.15,71.0,132.77,96.65
2018,1,25,17,0,164.0,31.0,1.4,9.8,42.0,85.86,34.72
2018,1,25,17,15,84.5,16.5,1.4,9.75,22.0,32.49,0.0
2018,1,25,17,30,5.0,2.0,1.4,9.7,2.0,0.0,0.0
2018,1,25,17,45,2.5,1.0,1.4,9.7,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,26,7,15,16.5,7.0,0.95,8.3,7.5,0.0,0.0
2018,1,26,7,30,33.0,14.0,1.0,8.8,15.0,20.32,0.0
2018,1,26,7,45,139.5,29.0,1.0,9.3,45.0,81.43,47.14
2018,1,26,8,0,246.0,44.0,1.0,9.8,75.0,142.18,106.45
2018,1,26,8,15,422.0,48.0,1.1,10.15,126.5,228.06,179.46
2018,1,26,8,30,598.0,52.0,1.2,10.5,178.0,331.39,266.93
2018,1,26,8,45,653.0,56.0,1.3,10.85,221.5,393.27,320.96
2018,1,26,9,0,708.0,60.0,1.4,11.2,265.0,456.6,374.83
2018,1,26,9,15,743.5,63.0,1.4,11.4,306.0,513.46,421.68
2018,1,26,9,30,779.0,66.0,1.4,11.6,347.0,571.31,467.69
2018,1,26,9,45,804.5,67.5,1.4,11.8,383.5,621.42,506.37
2018,1,26,10,0,830.0,69.0,1.4,12.0,420.0,670.9,542.68
2018,1,26,10,15,847.0,70.5,1.45,12.25,451.0,713.25,572.41
2018,1,26,10,30,864.0,72.0,1.5,12.5,482.0,747.86,596.19
2018,1,26,10,45,805.5,90.0,1.5,12.7,487.0,752.88,598.08
2018,1,26,11,0,747.0,108.0,1.5,12.9,492.0,749.69,594.49
2018,1,26,11,15,695.5,125.5,1.5,13.05,492.0,742.72,588.5
2018,1,26,11,30,644.0,143.0,1.5,13.2,492.0,730.63,578.98
2018,1,26,11,45,745.5,118.0,1.5,13.35,528.5,795.92,625.19
2018,1,26,12,0,847.0,93.0,1.5,13.5,565.0,855.09,665.43
2018,1,26,12,15,875.0,85.0,1.5,13.55,574.0,865.29,671.54
2018,1,26,12,30,903.0,77.0,1.5,13.6,583.0,879.32,681.04
2018,1,26,12,45,897.5,77.5,1.5,13.65,576.0,871.26,675.32
2018,1,26,13,0,892.0,78.0,1.5,13.7,569.0,859.71,667.6
2018,1,26,13,15,886.0,77.5,1.5,13.65,555.0,843.12,656.77
2018,1,26,13,30,880.0,77.0,1.5,13.6,541.0,823.28,643.77
2018,1,26,13,45,870.5,76.0,1.55,13.5,519.5,796.89,626.86
2018,1,26,14,0,861.0,75.0,1.6,13.4,498.0,773.85,612.28
2018,1,26,14,15,733.5,96.5,1.55,13.25,443.0,683.15,547.25
2018,1,26,14,30,606.0,118.0,1.5,13.1,388.0,592.82,479.84
2018,1,26,14,45,590.0,110.5,1.5,12.9,356.5,551.56,449.46
2018,1,26,15,0,574.0,103.0,1.5,12.7,325.0,509.48,417.22
2018,1,26,15,15,354.5,104.0,1.5,12.7,236.5,348.61,288.09
2018,1,26,15,30,135.0,105.0,1.5,12.7,148.0,191.92,158.11
2018,1,26,15,45,83.0,84.5,1.25,11.95,110.0,135.76,110.91
2018,1,26,16,0,31.0,64.0,1.0,11.2,72.0,78.59,62.02
2018,1,26,16,15,20.5,47.0,1.05,10.7,52.0,54.78,41.36
2018,1,26,16,30,10.0,30.0,1.1,10.2,32.0,32.17,21.67
2018,1,26,16,45,13.5,24.0,1.15,9.65,25.5,27.06,16.47
2018,1,26,17,0,17.0,18.0,1.2,9.1,19.0,21.71,6.63
2018,1,26,17,15,11.0,9.0,1.2,8.9,9.5,10.78,0.0
2018,1,26,17,30,5.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,26,17,45,2.5,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,27,7,15,11.5,6.0,1.0,7.6,6.5,0.0,0.0
2018,1,27,7,30,23.0,12.0,1.0,8.2,13.0,16.31,0.0
2018,1,27,7,45,44.0,28.5,1.05,8.75,33.0,45.92,26.07
2018,1,27,8,0,65.0,45.0,1.1,9.3,53.0,73.71,54.59
2018,1,27,8,15,108.5,61.0,1.2,9.85,81.0,110.78,87.18
2018,1,27,8,30,152.0,77.0,1.3,10.4,109.0,158.83,129.02
2018,1,27,8,45,254.0,87.0,1.4,10.95,155.0,226.19,186.73
2018,1,27,9,0,356.0,97.0,1.5,11.5,201.0,312.5,259.21
2018,1,27,9,15,562.0,80.5,1.65,11.95,272.0,432.94,358.7
2018,1,27,9,30,768.0,64.0,1.8,12.4,343.0,563.15,463.05
2018,1,27,9,45,800.5,63.5,1.95,12.9,380.5,615.06,503.25
2018,1,27,10,0,833.0,63.0,2.1,13.4,418.0,661.68,537.93
2018,1,27,10,15,848.5,65.0,2.2,13.65,448.5,703.34,567.87
2018,1,27,10,30,864.0,67.0,2.3,13.9,479.0,743.12,596.11
2018,1,27,10,45,874.5,68.0,2.45,14.2,503.0,775.58,618.98
2018,1,27,11,0,885.0,69.0,2.6,14.5,527.0,805.39,639.87
2018,1,27,11,15,880.0,73.0,2.7,14.65,540.5,823.22,652.12
2018,1,27,11,30,875.0,77.0,2.8,14.8,554.0,837.49,661.98
2018,1,27,11,45,864.0,81.0,2.9,15.0,559.0,843.08,665.61
2018,1,27,12,0,853.0,85.0,3.0,15.2,564.0,852.35,672.09
2018,1,27,12,15,782.5,106.0,3.05,15.3,546.0,819.51,648.26
2018,1,27,12,30,712.0,127.0,3.1,15.4,528.0,787.55,625.37
2018,1,27,12,45,731.5,119.0,3.1,15.55,527.5,791.61,628.39
2018,1,27,13,0,751.0,111.0,3.1,15.7,527.0,792.28,628.8
2018,1,27,13,15,707.5,120.0,3.1,15.7,504.0,757.04,603.43
2018,1,27,13,30,664.0,129.0,3.1,15.7,481.0,719.8,576.71
2018,1,27,13,45,732.0,106.0,3.1,15.7,480.0,733.59,587.91
2018,1,27,14,0,800.0,83.0,3.1,15.7,479.0,738.03,591.91
2018,1,27,14,15,772.5,84.5,3.05,15.6,449.5,696.81,562.01
2018,1,27,14,30,745.0,86.0,3.0,15.5,420.0,654.29,531.14
2018,1,27,14,45,712.5,84.5,2.95,15.4,384.5,607.08,495.57
2018,1,27,15,0,680.0,83.0,2.9,15.3,349.0,556.84,456.2
2018,1,27,15,15,631.5,81.0,2.9,15.3,308.0,496.59,407.97
2018,1,27,15,30,583.0,79.0,2.9,15.3,267.0,438.43,360.27
2018,1,27,15,45,510.5,75.5,2.35,14.5,223.5,368.65,302.11
2018,1,27,16,0,438.0,72.0,1.8,13.7,180.0,301.28,244.91
2018,1,27,16,15,379.0,62.5,1.7,13.0,142.5,243.01,194.61
2018,1,27,16,30,320.0,53.0,1.6,12.3,105.0,190.34,148.06
2018,1,27,16,45,288.0,40.0,1.55,11.65,75.5,148.06,108.41
2018,1,27,17,0,256.0,27.0,1.5,11.0,46.0,106.54,54.97
2018,1,27,17,15,140.5,15.5,1.55,10.9,24.5,43.15,0.0
2018,1,27,17,30,25.0,4.0,1.6,10.8,3.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.6,10.65,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,28,7,15,91.0,9.5,1.95,8.4,13.0,9.05,0.0
2018,1,28,7,30,182.0,19.0,2.0,8.7,26.0,56.75,0.0
2018,1,28,7,45,324.5,29.0,2.05,9.05,62.5,132.31,81.92
2018,1,28,8,0,467.0,39.0,2.1,9.4,99.0,209.16,157.15
2018,1,28,8,15,549.0,45.0,2.1,9.85,143.0,273.44,216.01
2018,1,28,8,30,631.0,51.0,2.1,10.3,187.0,345.39,279.99
2018,1,28,8,45,681.5,55.0,2.1,10.75,231.0,404.6,332.44
2018,1,28,9,0,732.0,59.0,2.1,11.2,275.0,469.75,387.82
2018,1,28,9,15,769.0,61.0,2.15,11.9,317.0,527.59,435.33
2018,1,28,9,30,806.0,63.0,2.2,12.6,359.0,586.48,481.99
2018,1,28,9,45,833.0,64.5,2.25,13.25,397.0,638.81,522.17
2018,1,28,10,0,860.0,66.0,2.3,13.9,435.0,685.42,555.63
2018,1,28,10,15,876.0,67.0,2.3,14.45,466.0,727.23,584.2
2018,1,28,10,30,892.0,68.0,2.3,15.0,497.0,767.09,610.86
2018,1,28,10,45,904.5,69.5,2.3,15.55,523.0,802.59,633.97
2018,1,28,11,0,917.0,71.0,2.3,16.1,549.0,835.42,654.91
2018,1,28,11,15,924.0,72.0,2.35,16.45,566.5,860.17,670.92
2018,1,28,11,30,931.0,73.0,2.4,16.8,584.0,881.64,684.68
2018,1,28,11,45,934.5,73.0,2.45,17.2,593.5,895.44,693.05
2018,1,28,12,0,938.0,73.0,2.5,17.6,603.0,905.62,699.07
2018,1,28,12,15,938.5,73.5,2.5,17.8,605.0,910.13,701.42
2018,1,28,12,30,939.0,74.0,2.5,18.0,607.0,910.9,701.39
2018,1,28,12,45,936.5,73.5,2.55,18.15,600.5,904.09,696.88
2018,1,28,13,0,934.0,73.0,2.6,18.3,594.0,893.59,690.0
2018,1,28,13,15,928.5,73.0,2.55,18.35,580.0,877.56,678.86
2018,1,28,13,30,923.0,73.0,2.5,18.4,566.0,858.08,665.47
2018,1,28,13,45,914.5,71.0,2.5,18.4,544.0,830.39,646.88
2018,1,28,14,0,906.0,69.0,2.5,18.4,522.0,799.66,626.14
2018,1,28,14,15,892.0,68.5,2.45,18.25,493.5,763.78,601.6
2018,1,28,14,30,878.0,68.0,2.4,18.1,465.0,725.59,575.18
2018,1,28,14,45,858.0,66.0,2.35,17.9,430.0,684.44,546.38
2018,1,28,15,0,838.0,64.0,2.3,17.7,395.0,636.44,511.15
2018,1,28,15,15,809.5,61.5,2.3,17.7,354.5,581.57,468.63
2018,1,28,15,30,781.0,59.0,2.3,17.7,314.0,526.7,424.81
2018,1,28,15,45,648.0,60.5,1.8,16.45,252.5,424.38,342.71
2018,1,28,16,0,515.0,62.0,1.3,15.2,191.0,330.8,265.98
2018,1,28,16,15,437.0,54.5,1.3,14.55,149.0,262.01,208.1
2018,1,28,16,30,359.0,47.0,1.3,13.9,107.0,200.44,154.88
2018,1,28,16,45,288.0,37.0,1.3,13.25,75.5,146.29,106.81
2018,1,28,17,0,217.0,27.0,1.3,12.6,44.0,97.79,53.9
2018,1,28,17,15,131.0,16.0,1.3,12.4,24.0,41.94,0.0
2018,1,28,17,30,45.0,5.0,1.3,12.2,4.0,0.0,0.0
2018,1,28,17,45,22.5,2.5,1.3,12.0,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,29,7,15,9.5,5.5,2.4,9.35,6.0,5.24,0.0
2018,1,29,7,30,19.0,11.0,2.4,9.6,12.0,14.53,0.0
2018,1,29,7,45,9.5,25.0,2.45,9.85,25.5,27.94,14.95
2018,1,29,8,0,0.0,39.0,2.5,10.1,39.0,37.64,25.93
2018,1,29,8,15,2.0,55.5,2.45,10.55,56.0,54.9,41.24
2018,1,29,8,30,4.0,72.0,2.4,11.0,73.0,72.28,56.49
2018,1,29,8,45,44.0,94.0,2.35,11.4,107.0,119.53,97.15
2018,1,29,9,0,84.0,116.0,2.3,11.8,141.0,174.24,143.82
2018,1,29,9,15,54.5,127.5,2.2,12.45,144.5,165.05,135.56
2018,1,29,9,30,25.0,139.0,2.1,13.1,148.0,160.73,131.04
2018,1,29,9,45,45.0,159.0,2.05,13.7,177.5,196.84,160.89
2018,1,29,10,0,65.0,179.0,2.0,14.3,207.0,234.56,191.47
2018,1,29,10,15,142.5,194.0,1.95,14.95,261.5,320.54,261.58
2018,1,29,10,30,220.0,209.0,1.9,15.6,316.0,400.99,325.24
2018,1,29,10,45,171.0,217.5,1.9,16.2,303.0,377.69,304.39
2018,1,29,11,0,122.0,226.0,1.9,16.8,290.0,351.45,281.71
2018,1,29,11,15,88.5,229.0,1.9,17.25,276.0,316.34,252.81
2018,1,29,11,30,55.0,232.0,1.9,17.7,262.0,292.28,232.37
2018,1,29,11,45,75.5,237.0,1.85,18.1,279.5,315.99,251.12
2018,1,29,12,0,96.0,242.0,1.8,18.5,297.0,339.97,269.7
2018,1,29,12,15,101.5,246.5,1.75,18.45,304.5,350.31,277.61
2018,1,29,12,30,107.0,251.0,1.7,18.4,312.0,360.45,285.44
2018,1,29,12,45,62.0,221.5,1.65,18.4,257.0,286.33,226.75
2018,1,29,13,0,17.0,192.0,1.6,18.4,202.0,202.7,159.76
2018,1,29,13,15,69.0,211.0,1.45,18.05,248.5,279.38,222.59
2018,1,29,13,30,121.0,230.0,1.3,17.7,295.0,357.05,284.09
2018,1,29,13,45,173.5,218.5,1.15,17.35,308.0,383.84,305.96
2018,1,29,14,0,226.0,207.0,1.0,17.0,321.0,420.13,334.78
2018,1,29,14,15,316.5,186.0,1.15,16.9,336.0,457.74,366.35
2018,1,29,14,30,407.0,165.0,1.3,16.8,351.0,500.91,401.41
2018,1,29,14,45,287.5,165.5,1.4,16.65,292.0,393.17,317.49
2018,1,29,15,0,168.0,166.0,1.5,16.5,233.0,295.24,239.49
2018,1,29,15,15,139.0,146.0,1.5,16.5,197.5,247.97,201.65
2018,1,29,15,30,110.0,126.0,1.5,16.5,162.0,202.87,164.69
2018,1,29,15,45,191.0,106.0,1.35,15.7,158.5,225.8,184.08
2018,1,29,16,0,272.0,86.0,1.2,14.9,155.0,232.05,188.17
2018,1,29,16,15,257.0,72.5,1.2,14.35,127.5,204.19,163.12
2018,1,29,16,30,242.0,59.0,1.2,13.8,100.0,169.34,131.7
2018,1,29,16,45,186.0,44.5,1.15,13.2,70.5,121.75,89.82
2018,1,29,17,0,130.0,30.0,1.1,12.6,41.0,79.21,46.31
2018,1,29,17,15,80.5,17.0,1.15,12.3,22.5,32.75,0.0
2018,1,29,17,30,31.0,4.0,1.2,12.0,4.0,0.0,0.0
2018,1,29,17,45,15.5,2.0,1.2,11.7,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,7,15,43.5,8.0,1.25,10.3,10.0,14.55,0.0
2018,1,30,7,30,87.0,16.0,1.4,10.9,20.0,40.75,0.0
2018,1,30,7,45,177.0,30.5,1.6,11.45,50.5,94.41,60.6
2018,1,30,8,0,267.0,45.0,1.8,12.0,81.0,149.96,112.74
2018,1,30,8,15,264.0,61.5,1.75,12.45,108.5,182.41,143.92
2018,1,30,8,30,261.0,78.0,1.7,12.9,136.0,206.9,167.3
2018,1,30,8,45,406.5,80.0,1.7,13.3,192.0,300.39,246.08
2018,1,30,9,0,552.0,82.0,1.7,13.7,248.0,404.12,331.47
2018,1,30,9,15,638.5,78.5,1.7,14.3,297.0,476.89,390.07
2018,1,30,9,30,725.0,75.0,1.7,14.9,346.0,552.23,449.12
2018,1,30,9,45,756.5,77.0,1.7,15.5,384.0,605.37,489.05
2018,1,30,10,0,788.0,79.0,1.7,16.1,422.0,658.49,527.4
2018,1,30,10,15,754.5,92.0,1.7,16.55,439.5,679.48,540.49
2018,1,30,10,30,721.0,105.0,1.7,17.0,457.0,693.08,548.37
2018,1,30,10,45,768.5,98.5,1.7,17.45,490.0,739.26,579.75
2018,1,30,11,0,816.0,92.0,1.7,17.9,523.0,788.74,612.61
2018,1,30,11,15,871.0,81.0,1.65,18.25,554.5,830.71,639.36
2018,1,30,11,30,926.0,70.0,1.6,18.6,586.0,877.57,669.07
2018,1,30,11,45,929.5,71.0,1.55,18.95,596.0,892.68,676.81
2018,1,30,12,0,933.0,72.0,1.5,19.3,606.0,904.18,682.51
2018,1,30,12,15,927.5,73.0,1.45,19.6,605.5,904.15,680.75
2018,1,30,12,30,922.0,74.0,1.4,19.9,605.0,900.38,676.78
2018,1,30,12,45,908.5,77.0,1.35,20.2,595.5,888.45,667.55
2018,1,30,13,0,895.0,80.0,1.3,20.5,586.0,873.04,656.25
2018,1,30,13,15,906.5,75.5,1.3,20.55,577.5,866.41,652.34
2018,1,30,13,30,918.0,71.0,1.3,20.6,569.0,855.9,645.83
2018,1,30,13,45,910.5,70.0,1.3,20.65,548.0,830.33,629.26
2018,1,30,14,0,903.0,69.0,1.3,20.7,527.0,801.68,610.73
2018,1,30,14,15,890.5,68.0,1.35,20.55,499.0,766.32,588.48
2018,1,30,14,30,878.0,67.0,1.4,20.4,471.0,728.56,564.24
2018,1,30,14,45,860.0,65.0,1.5,20.2,436.5,683.59,534.9
2018,1,30,15,0,842.0,63.0,1.6,20.0,402.0,641.82,506.61
2018,1,30,15,15,816.0,60.5,1.6,20.0,362.0,588.17,466.1
2018,1,30,15,30,790.0,58.0,1.6,20.0,322.0,534.28,424.18
2018,1,30,15,45,731.0,56.5,1.4,18.4,275.5,464.25,369.87
2018,1,30,16,0,672.0,55.0,1.2,16.8,229.0,397.73,316.29
2018,1,30,16,15,572.0,52.0,1.25,16.0,180.0,318.72,251.11
2018,1,30,16,30,472.0,49.0,1.3,15.2,131.0,246.38,189.74
2018,1,30,16,45,368.0,39.0,1.3,14.4,91.5,175.06,128.4
2018,1,30,17,0,264.0,29.0,1.3,13.6,52.0,114.62,69.71
2018,1,30,17,15,155.0,17.0,1.3,13.45,28.5,48.33,0.0
2018,1,30,17,30,46.0,5.0,1.3,13.3,5.0,4.77,0.0
2018,1,30,17,45,23.0,2.5,1.25,13.1,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,7,15,117.0,10.0,1.25,10.2,15.5,28.21,0.0
2018,1,31,7,30,234.0,20.0,1.3,10.9,31.0,77.23,0.0
2018,1,31,7,45,376.0,28.5,1.35,11.65,69.5,147.03,95.72
2018,1,31,8,0,518.0,37.0,1.4,12.4,108.0,224.74,167.6
2018,1,31,8,15,594.5,42.5,1.25,12.8,153.0,286.92,223.7
2018,1,31,8,30,671.0,48.0,1.1,13.2,198.0,358.92,286.1
2018,1,31,8,45,718.5,51.5,1.0,13.65,243.0,421.01,338.82
2018,1,31,9,0,766.0,55.0,0.9,14.1,288.0,486.03,391.48
2018,1,31,9,15,775.5,61.5,0.95,14.65,325.5,535.02,430.47
2018,1,31,9,30,785.0,68.0,1.0,15.2,363.0,582.73,467.06
2018,1,31,9,45,782.5,74.5,1.0,15.7,393.5,620.95,494.94
2018,1,31,10,0,780.0,81.0,1.0,16.2,424.0,656.52,519.56
2018,1,31,10,15,825.0,78.0,1.15,16.55,463.0,713.12,559.83
2018,1,31,10,30,870.0,75.0,1.3,16.9,502.0,763.61,594.94
2018,1,31,10,45,893.5,73.0,1.4,17.2,530.5,803.26,621.68
2018,1,31,11,0,917.0,71.0,1.5,17.5,559.0,840.81,646.88
2018,1,31,11,15,922.5,72.0,1.6,17.7,576.0,864.55,662.73
2018,1,31,11,30,928.0,73.0,1.7,17.9,593.0,884.94,676.49
2018,1,31,11,45,931.5,73.0,1.75,18.05,602.5,898.9,685.52
2018,1,31,12,0,935.0,73.0,1.8,18.2,612.0,909.25,692.28
2018,1,31,12,15,931.5,74.5,1.9,18.35,613.0,911.61,694.37
2018,1,31,12,30,928.0,76.0,2.0,18.5,614.0,910.22,694.12
2018,1,31,12,45,920.5,77.5,2.1,18.65,606.5,901.64,689.09
2018,1,31,13,0,913.0,79.0,2.2,18.8,599.0,889.47,681.73
2018,1,31,13,15,894.0,81.0,2.25,18.85,580.0,864.65,665.5
2018,1,31,13,30,875.0,83.0,2.3,18.9,561.0,836.87,647.26
2018,1,31,13,45,834.5,86.5,2.35,18.95,528.5,797.29,620.61
2018,1,31,14,0,794.0,90.0,2.4,19.0,496.0,749.29,587.69
2018,1,31,14,15,783.5,85.0,2.35,18.9,467.5,713.25,562.8
2018,1,31,14,30,773.0,80.0,2.3,18.8,439.0,674.99,535.96
2018,1,31,14,45,771.5,74.0,2.25,18.65,410.0,639.85,511.25
2018,1,31,15,0,770.0,68.0,2.2,18.5,381.0,602.28,483.49
2018,1,31,15,15,753.5,63.0,2.2,18.5,344.5,554.31,446.36
2018,1,31,15,30,737.0,58.0,2.2,18.5,308.0,505.54,407.5
2018,1,31,15,45,681.0,57.0,1.7,17.4,264.0,439.97,354.11
2018,1,31,16,0,625.0,56.0,1.2,16.3,220.0,379.95,303.59
2018,1,31,16,15,500.0,55.0,1.2,15.6,170.5,292.33,231.42
2018,1,31,16,30,375.0,54.0,1.2,14.9,121.0,215.94,167.25
2018,1,31,16,45,330.0,42.5,1.25,14.2,88.5,167.02,123.44
2018,1,31,17,0,285.0,31.0,1.3,13.5,56.0,122.99,77.5
2018,1,31,17,15,168.0,18.5,1.3,13.3,31.0,60.2,0.0
2018,1,31,17,30,51.0,6.0,1.3,13.1,6.0,13.61,0.0
2018,1,31,17,45,25.5,3.0,1.3,12.95,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
