Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,7,15,47.0,9.0,1.05,12.05,11.5,16.1,0.0
2018,2,1,7,30,94.0,18.0,1.1,12.5,23.0,45.14,0.0
2018,2,1,7,45,146.5,33.5,1.15,13.0,50.0,89.54,59.36
2018,2,1,8,0,199.0,49.0,1.2,13.5,77.0,132.45,99.65
2018,2,1,8,15,238.0,64.0,1.2,13.95,109.5,175.49,137.9
2018,2,1,8,30,277.0,79.0,1.2,14.4,142.0,222.51,178.86
2018,2,1,8,45,312.0,93.0,1.2,14.8,178.0,270.07,219.48
2018,2,1,9,0,347.0,107.0,1.2,15.2,214.0,320.51,261.36
2018,2,1,9,15,393.0,116.0,1.25,15.75,253.0,374.22,304.82
2018,2,1,9,30,439.0,125.0,1.3,16.3,292.0,431.02,349.55
2018,2,1,9,45,493.5,127.5,1.35,16.85,332.5,488.62,394.0
2018,2,1,10,0,548.0,130.0,1.4,17.4,373.0,548.87,439.34
2018,2,1,10,15,586.5,130.5,1.5,17.85,406.5,602.43,478.88
2018,2,1,10,30,625.0,131.0,1.6,18.3,440.0,651.78,514.78
2018,2,1,10,45,580.5,151.0,1.7,18.75,449.0,656.28,516.09
2018,2,1,11,0,536.0,171.0,1.8,19.2,458.0,652.15,511.51
2018,2,1,11,15,574.0,165.0,1.9,19.45,481.0,688.07,538.17
2018,2,1,11,30,612.0,159.0,2.0,19.7,504.0,728.92,567.57
2018,2,1,11,45,635.0,154.0,2.1,19.95,517.5,751.16,582.81
2018,2,1,12,0,658.0,149.0,2.2,20.2,531.0,771.0,596.57
2018,2,1,12,15,685.5,141.0,2.25,20.3,540.0,788.73,608.9
2018,2,1,12,30,713.0,133.0,2.3,20.4,549.0,803.47,619.24
2018,2,1,12,45,789.0,108.5,2.4,20.45,564.5,833.42,640.86
2018,2,1,13,0,865.0,84.0,2.5,20.5,580.0,856.19,657.41
2018,2,1,13,15,820.0,94.0,2.5,20.5,555.5,826.47,636.91
2018,2,1,13,30,775.0,104.0,2.5,20.5,531.0,787.02,609.94
2018,2,1,13,45,780.0,97.0,2.5,20.45,513.0,767.18,596.99
2018,2,1,14,0,785.0,90.0,2.5,20.4,495.0,744.07,581.53
2018,2,1,14,15,753.0,91.5,2.4,20.25,463.0,699.34,550.0
2018,2,1,14,30,721.0,93.0,2.3,20.1,431.0,656.86,519.97
2018,2,1,14,45,726.0,84.5,2.2,19.9,403.5,622.0,495.3
2018,2,1,15,0,731.0,76.0,2.1,19.7,376.0,587.59,469.49
2018,2,1,15,15,692.5,74.0,2.1,19.7,336.0,533.27,427.47
2018,2,1,15,30,654.0,72.0,2.1,19.7,296.0,477.79,383.62
2018,2,1,15,45,636.0,64.5,1.6,18.55,258.5,428.33,343.37
2018,2,1,16,0,618.0,57.0,1.1,17.4,221.0,379.03,301.6
2018,2,1,16,15,554.5,52.0,1.15,16.8,178.5,313.44,246.86
2018,2,1,16,30,491.0,47.0,1.2,16.2,136.0,253.28,194.92
2018,2,1,16,45,389.0,39.5,1.25,15.55,97.5,183.79,135.26
2018,2,1,17,0,287.0,32.0,1.3,14.9,59.0,125.0,80.37
2018,2,1,17,15,170.0,19.0,1.3,14.8,32.5,61.92,0.0
2018,2,1,17,30,53.0,6.0,1.3,14.7,6.0,13.99,0.0
2018,2,1,17,45,26.5,3.0,1.3,14.55,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,7,15,93.0,10.5,1.15,11.55,15.5,24.94,0.0
2018,2,2,7,30,186.0,21.0,1.3,12.2,31.0,69.0,0.0
2018,2,2,7,45,317.0,30.0,1.45,12.85,67.0,132.94,88.9
2018,2,2,8,0,448.0,39.0,1.6,13.5,103.0,204.75,153.35
2018,2,2,8,15,499.5,47.5,1.6,14.0,143.0,259.63,203.2
2018,2,2,8,30,551.0,56.0,1.6,14.5,183.0,319.3,255.79
2018,2,2,8,45,535.5,70.0,1.65,15.0,214.5,356.71,289.31
2018,2,2,9,0,520.0,84.0,1.7,15.5,246.0,391.27,318.94
2018,2,2,9,15,585.0,86.5,1.8,16.05,292.0,457.42,372.58
2018,2,2,9,30,650.0,89.0,1.9,16.6,338.0,527.56,427.66
2018,2,2,9,45,683.5,91.0,2.0,17.15,375.5,579.5,467.32
2018,2,2,10,0,717.0,93.0,2.1,17.7,413.0,631.81,506.38
2018,2,2,10,15,606.5,129.5,2.15,18.05,413.0,617.2,492.63
2018,2,2,10,30,496.0,166.0,2.2,18.4,413.0,588.1,468.24
2018,2,2,10,45,461.5,184.5,2.25,18.75,423.0,595.87,472.59
2018,2,2,11,0,427.0,203.0,2.3,19.1,433.0,600.0,473.86
2018,2,2,11,15,451.0,203.0,2.35,19.4,453.0,629.33,495.29
2018,2,2,11,30,475.0,203.0,2.4,19.7,473.0,657.61,515.61
2018,2,2,11,45,506.0,197.0,2.4,19.95,489.0,683.79,534.42
2018,2,2,12,0,537.0,191.0,2.4,20.2,505.0,708.35,551.96
2018,2,2,12,15,520.0,197.5,2.4,20.35,502.5,703.08,547.11
2018,2,2,12,30,503.0,204.0,2.4,20.5,500.0,695.48,540.9
2018,2,2,12,45,564.5,181.0,2.45,20.65,510.0,720.69,560.8
2018,2,2,13,0,626.0,158.0,2.5,20.8,520.0,748.8,581.79
2018,2,2,13,15,674.0,139.0,2.5,20.75,520.5,760.45,590.4
2018,2,2,13,30,722.0,120.0,2.5,20.7,521.0,767.32,595.87
2018,2,2,13,45,756.0,106.0,2.45,20.65,512.0,763.57,593.62
2018,2,2,14,0,790.0,92.0,2.4,20.6,503.0,752.27,586.2
2018,2,2,14,15,790.0,85.5,2.35,20.35,478.0,722.58,566.1
2018,2,2,14,30,790.0,79.0,2.3,20.1,453.0,690.01,543.92
2018,2,2,14,45,712.5,88.5,2.2,19.85,407.0,621.77,494.6
2018,2,2,15,0,635.0,98.0,2.1,19.6,361.0,553.78,442.83
2018,2,2,15,15,660.0,85.0,2.1,19.6,335.5,527.57,423.06
2018,2,2,15,30,685.0,72.0,2.1,19.6,310.0,497.2,398.86
2018,2,2,15,45,680.5,64.5,1.7,18.65,274.5,453.44,362.98
2018,2,2,16,0,676.0,57.0,1.3,17.7,239.0,406.28,323.0
2018,2,2,16,15,596.5,53.5,1.25,17.1,192.5,334.5,263.17
2018,2,2,16,30,517.0,50.0,1.2,16.5,146.0,267.41,205.77
2018,2,2,16,45,420.5,41.0,1.2,15.85,104.5,196.35,144.77
2018,2,2,17,0,324.0,32.0,1.2,15.2,63.0,135.56,88.72
2018,2,2,17,15,190.5,20.0,1.2,15.05,35.5,68.04,0.0
2018,2,2,17,30,57.0,8.0,1.2,14.9,8.0,16.59,0.0
2018,2,2,17,45,28.5,4.0,1.2,14.7,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,3,7,15,130.0,11.5,1.1,11.95,18.5,31.9,0.0
2018,2,3,7,30,260.0,23.0,1.1,12.7,37.0,87.4,0.0
2018,2,3,7,45,390.5,31.5,1.15,13.4,76.5,154.84,104.44
2018,2,3,8,0,521.0,40.0,1.2,14.1,116.0,230.4,171.97
2018,2,3,8,15,592.5,45.5,1.2,14.65,161.0,293.75,228.36
2018,2,3,8,30,664.0,51.0,1.2,15.2,206.0,361.61,287.08
2018,2,3,8,45,709.5,55.0,1.2,15.75,251.0,423.42,339.35
2018,2,3,9,0,755.0,59.0,1.2,16.3,296.0,487.99,391.73
2018,2,3,9,15,785.5,61.5,1.25,17.0,338.0,544.38,435.96
2018,2,3,9,30,816.0,64.0,1.3,17.7,380.0,601.27,478.96
2018,2,3,9,45,837.0,66.0,1.35,18.35,417.0,651.31,515.54
2018,2,3,10,0,858.0,68.0,1.4,19.0,454.0,695.17,545.0
2018,2,3,10,15,872.5,70.0,1.45,19.55,486.0,737.65,573.07
2018,2,3,10,30,887.0,72.0,1.5,20.1,518.0,778.1,599.28
2018,2,3,10,45,896.5,73.0,1.5,20.6,542.5,811.02,619.53
2018,2,3,11,0,906.0,74.0,1.5,21.1,567.0,841.13,637.71
2018,2,3,11,15,911.0,75.0,1.55,21.4,583.5,864.44,652.28
2018,2,3,11,30,916.0,76.0,1.6,21.7,600.0,884.42,664.69
2018,2,3,11,45,919.0,76.5,1.6,22.05,610.0,898.58,672.57
2018,2,3,12,0,922.0,77.0,1.6,22.4,620.0,909.14,678.22
2018,2,3,12,15,922.0,77.5,1.6,22.6,622.0,913.4,680.23
2018,2,3,12,30,922.0,78.0,1.6,22.8,624.0,913.93,680.01
2018,2,3,12,45,918.5,78.0,1.6,22.95,617.5,907.06,675.23
2018,2,3,13,0,915.0,78.0,1.6,23.1,611.0,896.55,668.26
2018,2,3,13,15,909.0,77.5,1.6,23.1,596.5,879.71,657.62
2018,2,3,13,30,903.0,77.0,1.6,23.1,582.0,859.48,644.86
2018,2,3,13,45,894.0,76.0,1.6,23.1,560.5,832.9,627.87
2018,2,3,14,0,885.0,75.0,1.6,23.1,539.0,803.34,608.86
2018,2,3,14,15,872.5,73.5,1.65,22.95,510.5,767.69,586.36
2018,2,3,14,30,860.0,72.0,1.7,22.8,482.0,729.66,561.91
2018,2,3,14,45,842.5,69.5,1.7,22.65,447.5,689.93,535.44
2018,2,3,15,0,825.0,67.0,1.7,22.5,413.0,643.12,503.15
2018,2,3,15,15,799.5,64.5,1.7,22.5,373.5,590.05,463.63
2018,2,3,15,30,774.0,62.0,1.7,22.5,334.0,536.74,422.73
2018,2,3,15,45,737.5,58.5,1.35,21.25,290.5,476.46,375.51
2018,2,3,16,0,701.0,55.0,1.0,20.0,247.0,417.71,327.73
2018,2,3,16,15,645.5,50.0,1.05,19.3,202.0,350.91,273.08
2018,2,3,16,30,590.0,45.0,1.1,18.6,157.0,288.41,219.78
2018,2,3,16,45,499.0,38.0,1.15,17.95,114.5,219.64,160.63
2018,2,3,17,0,408.0,31.0,1.2,17.3,72.0,158.02,103.91
2018,2,3,17,15,251.0,20.5,1.2,17.15,41.5,82.38,0.0
2018,2,3,17,30,94.0,10.0,1.2,17.0,11.0,24.44,0.0
2018,2,3,17,45,47.0,5.0,1.2,16.85,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,4,7,15,59.5,11.0,0.75,13.25,14.5,20.11,0.0
2018,2,4,7,30,119.0,22.0,0.7,13.8,29.0,56.32,3.66
2018,2,4,7,45,181.5,37.0,0.65,14.35,58.5,102.93,70.58
2018,2,4,8,0,244.0,52.0,0.6,14.9,88.0,150.82,113.48
2018,2,4,8,15,289.0,65.5,0.6,15.35,123.0,197.17,154.06
2018,2,4,8,30,334.0,79.0,0.6,15.8,158.0,248.1,197.65
2018,2,4,8,45,355.5,92.5,0.6,16.2,192.0,291.65,234.37
2018,2,4,9,0,377.0,106.0,0.6,16.6,226.0,336.63,271.04
2018,2,4,9,15,294.5,129.0,0.8,17.15,230.5,323.12,260.82
2018,2,4,9,30,212.0,152.0,1.0,17.7,235.0,310.56,250.34
2018,2,4,9,45,231.0,168.0,1.15,18.25,266.0,350.41,281.67
2018,2,4,10,0,250.0,184.0,1.3,18.8,297.0,391.12,312.79
2018,2,4,10,15,172.0,200.5,1.45,19.3,281.0,349.63,278.58
2018,2,4,10,30,94.0,217.0,1.6,19.8,265.0,301.86,239.26
2018,2,4,10,45,145.0,231.0,1.75,20.35,308.5,372.75,294.81
2018,2,4,11,0,196.0,245.0,1.9,20.9,352.0,434.35,341.79
2018,2,4,11,15,214.0,251.0,1.95,21.15,371.5,460.14,360.75
2018,2,4,11,30,232.0,257.0,2.0,21.4,391.0,485.85,379.73
2018,2,4,11,45,358.0,233.5,2.1,21.65,444.0,584.57,455.31
2018,2,4,12,0,484.0,210.0,2.2,21.9,497.0,685.57,530.09
2018,2,4,12,15,576.0,181.0,2.15,21.95,523.5,735.8,566.82
2018,2,4,12,30,668.0,152.0,2.1,22.0,550.0,790.44,604.79
2018,2,4,12,45,656.5,154.0,2.1,22.0,542.0,779.64,596.9
2018,2,4,13,0,645.0,156.0,2.1,22.0,534.0,766.15,587.83
2018,2,4,13,15,704.0,135.5,2.0,21.85,539.5,785.42,601.41
2018,2,4,13,30,763.0,115.0,1.9,21.7,545.0,799.37,611.0
2018,2,4,13,45,816.5,99.0,1.8,21.55,544.0,805.22,615.07
2018,2,4,14,0,870.0,83.0,1.7,21.4,543.0,809.43,618.17
2018,2,4,14,15,860.0,80.5,1.65,21.15,515.0,774.5,594.94
2018,2,4,14,30,850.0,78.0,1.6,20.9,487.0,737.05,570.14
2018,2,4,14,45,835.0,75.5,1.55,20.7,453.5,693.77,540.79
2018,2,4,15,0,820.0,73.0,1.5,20.5,420.0,648.77,509.39
2018,2,4,15,15,794.0,69.5,1.5,20.5,379.5,594.25,468.85
2018,2,4,15,30,768.0,66.0,1.5,20.5,339.0,539.55,426.98
2018,2,4,15,45,734.5,61.5,1.3,19.45,295.5,479.84,380.45
2018,2,4,16,0,701.0,57.0,1.1,18.4,252.0,421.4,333.17
2018,2,4,16,15,649.0,51.5,1.15,17.75,207.0,355.39,278.73
2018,2,4,16,30,597.0,46.0,1.2,17.1,162.0,295.69,227.2
2018,2,4,16,45,507.0,39.0,1.2,16.45,118.5,224.25,165.53
2018,2,4,17,0,417.0,32.0,1.2,15.8,75.0,162.17,108.76
2018,2,4,17,15,258.0,21.5,1.2,15.6,43.5,85.84,5.75
2018,2,4,17,30,99.0,11.0,1.2,15.4,12.0,26.32,0.0
2018,2,4,17,45,49.5,5.5,1.25,15.25,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,7,15,112.0,11.5,0.95,13.3,18.5,29.16,0.0
2018,2,5,7,30,224.0,23.0,1.0,13.7,37.0,81.16,16.35
2018,2,5,7,45,368.5,32.5,1.05,14.1,78.5,150.5,103.34
2018,2,5,8,0,513.0,42.0,1.1,14.5,120.0,231.01,173.06
2018,2,5,8,15,582.5,47.5,1.2,14.95,165.0,293.53,228.67
2018,2,5,8,30,652.0,53.0,1.3,15.4,210.0,360.33,286.68
2018,2,5,8,45,696.0,57.0,1.45,15.8,254.5,421.09,338.74
2018,2,5,9,0,740.0,61.0,1.6,16.2,299.0,484.51,391.21
2018,2,5,9,15,772.0,64.0,1.75,16.6,341.5,541.94,437.48
2018,2,5,9,30,804.0,67.0,1.9,17.0,384.0,600.06,482.9
2018,2,5,9,45,827.0,69.0,2.05,17.45,422.0,651.21,521.8
2018,2,5,10,0,850.0,71.0,2.2,17.9,460.0,701.53,557.52
2018,2,5,10,15,865.0,72.5,2.25,18.3,491.5,738.52,582.4
2018,2,5,10,30,880.0,74.0,2.3,18.7,523.0,778.7,609.37
2018,2,5,10,45,890.5,75.0,2.4,19.05,548.0,812.39,631.89
2018,2,5,11,0,901.0,76.0,2.5,19.4,573.0,843.34,652.4
2018,2,5,11,15,893.0,80.5,2.55,19.75,586.0,859.88,662.44
2018,2,5,11,30,885.0,85.0,2.6,20.1,599.0,872.66,670.07
2018,2,5,11,45,781.0,118.5,2.6,20.4,577.5,838.87,645.19
2018,2,5,12,0,677.0,152.0,2.6,20.7,556.0,797.13,615.16
2018,2,5,12,15,616.0,172.0,2.65,20.95,540.5,767.99,594.46
2018,2,5,12,30,555.0,192.0,2.7,21.2,525.0,731.1,566.92
2018,2,5,12,45,666.0,154.5,2.7,21.4,550.5,790.15,610.12
2018,2,5,13,0,777.0,117.0,2.7,21.6,576.0,833.54,639.94
2018,2,5,13,15,659.5,149.0,2.7,21.65,532.5,764.05,590.91
2018,2,5,13,30,542.0,181.0,2.7,21.7,489.0,683.77,532.69
2018,2,5,13,45,566.5,166.0,2.65,21.75,477.5,675.38,527.96
2018,2,5,14,0,591.0,151.0,2.6,21.8,466.0,669.18,524.08
2018,2,5,14,15,655.0,125.0,2.45,21.6,457.0,672.81,528.1
2018,2,5,14,30,719.0,99.0,2.3,21.4,448.0,669.14,525.97
2018,2,5,14,45,662.5,103.5,2.1,21.2,407.5,608.76,481.07
2018,2,5,15,0,606.0,108.0,1.9,21.0,367.0,549.78,436.13
2018,2,5,15,15,653.0,90.0,1.9,21.0,345.0,533.22,424.16
2018,2,5,15,30,700.0,72.0,1.9,21.0,323.0,510.32,406.21
2018,2,5,15,45,701.5,63.0,1.55,19.85,287.5,465.21,370.21
2018,2,5,16,0,703.0,54.0,1.2,18.7,252.0,420.47,332.9
2018,2,5,16,15,652.5,49.0,1.2,18.1,207.5,355.51,278.94
2018,2,5,16,30,602.0,44.0,1.2,17.5,163.0,294.38,226.21
2018,2,5,16,45,513.5,37.5,1.25,16.9,120.0,225.56,166.69
2018,2,5,17,0,425.0,31.0,1.3,16.3,77.0,164.02,110.95
2018,2,5,17,15,265.5,20.5,1.3,16.2,44.5,87.55,17.25
2018,2,5,17,30,106.0,10.0,1.3,16.1,12.0,26.62,0.0
2018,2,5,17,45,53.0,5.0,1.25,16.05,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,6,6,45,15.5,1.5,1.6,10.4,1.0,0.0,0.0
2018,2,6,7,0,31.0,3.0,1.6,10.6,2.0,0.0,0.0
2018,2,6,7,15,160.5,13.5,1.8,11.3,22.5,39.08,0.0
2018,2,6,7,30,290.0,24.0,2.0,12.0,43.0,97.42,29.39
2018,2,6,7,45,429.0,32.0,2.2,12.75,86.0,167.18,116.38
2018,2,6,8,0,568.0,40.0,2.4,13.5,129.0,245.33,185.41
2018,2,6,8,15,657.0,43.0,2.5,13.95,178.5,316.31,248.82
2018,2,6,8,30,746.0,46.0,2.6,14.4,228.0,395.26,317.64
2018,2,6,8,45,787.0,49.5,2.7,14.9,275.0,458.64,372.54
2018,2,6,9,0,828.0,53.0,2.8,15.4,322.0,520.82,424.67
2018,2,6,9,15,855.5,55.0,2.85,15.85,365.5,577.94,470.97
2018,2,6,9,30,883.0,57.0,2.9,16.3,409.0,635.21,515.79
2018,2,6,9,45,902.0,59.0,2.9,16.75,447.5,686.48,553.54
2018,2,6,10,0,921.0,61.0,2.9,17.2,486.0,736.44,588.19
2018,2,6,10,15,934.0,62.5,2.95,17.6,518.5,779.65,617.65
2018,2,6,10,30,947.0,64.0,3.0,18.0,551.0,820.49,645.04
2018,2,6,10,45,955.5,65.0,3.0,18.4,576.5,854.48,666.94
2018,2,6,11,0,964.0,66.0,3.0,18.8,602.0,885.38,686.51
2018,2,6,11,15,970.0,66.5,3.05,19.1,620.0,910.26,702.42
2018,2,6,11,30,976.0,67.0,3.1,19.4,638.0,931.59,715.92
2018,2,6,11,45,976.0,68.0,3.1,19.7,647.0,944.59,723.39
2018,2,6,12,0,976.0,69.0,3.1,20.0,656.0,953.69,728.36
2018,2,6,12,15,974.5,70.0,3.1,20.15,657.5,957.52,730.32
2018,2,6,12,30,973.0,71.0,3.1,20.3,659.0,957.39,729.78
2018,2,6,12,45,969.0,71.5,3.15,20.45,652.5,950.5,725.19
2018,2,6,13,0,965.0,72.0,3.2,20.6,646.0,939.76,718.15
2018,2,6,13,15,960.0,71.5,3.15,20.65,631.5,923.14,706.78
2018,2,6,13,30,955.0,71.0,3.1,20.7,617.0,902.88,693.04
2018,2,6,13,45,945.5,70.0,3.05,20.7,594.0,874.75,674.05
2018,2,6,14,0,936.0,69.0,3.0,20.7,571.0,843.45,652.89
2018,2,6,14,15,924.5,67.5,2.85,20.55,542.0,807.02,627.79
2018,2,6,14,30,913.0,66.0,2.7,20.4,513.0,767.96,600.7
2018,2,6,14,45,897.0,64.0,2.6,20.2,477.5,722.7,569.29
2018,2,6,15,0,881.0,62.0,2.5,20.0,442.0,675.64,536.2
2018,2,6,15,15,857.5,60.0,2.5,20.0,401.5,622.35,496.47
2018,2,6,15,30,834.0,58.0,2.5,20.0,361.0,572.4,457.32
2018,2,6,15,45,799.0,55.0,1.9,18.85,315.5,510.45,407.46
2018,2,6,16,0,764.0,52.0,1.3,17.7,270.0,449.75,356.8
2018,2,6,16,15,711.0,48.0,1.3,17.0,223.0,381.58,300.42
2018,2,6,16,30,658.0,44.0,1.3,16.3,176.0,317.35,245.03
2018,2,6,16,45,571.5,37.5,1.35,15.55,130.5,243.66,181.22
2018,2,6,17,0,485.0,31.0,1.4,14.8,85.0,178.59,122.26
2018,2,6,17,15,321.5,22.0,1.4,14.75,50.5,102.33,31.22
2018,2,6,17,30,158.0,13.0,1.4,14.7,16.0,38.07,0.0
2018,2,6,17,45,79.0,6.5,1.4,14.7,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.45,11.25,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.4,11.4,2.0,0.0,0.0
2018,2,7,7,15,171.5,14.0,1.4,12.2,24.5,41.51,0.0
2018,2,7,7,30,320.0,25.0,1.4,13.0,47.0,105.9,39.78
2018,2,7,7,45,434.0,32.5,1.45,13.8,87.5,169.55,118.22
2018,2,7,8,0,548.0,40.0,1.5,14.6,128.0,241.8,182.0
2018,2,7,8,15,614.5,45.5,1.5,15.1,174.0,303.29,237.01
2018,2,7,8,30,681.0,51.0,1.5,15.6,220.0,373.07,297.27
2018,2,7,8,45,724.0,55.0,1.55,16.05,265.5,434.97,349.8
2018,2,7,9,0,767.0,59.0,1.6,16.5,311.0,499.42,402.42
2018,2,7,9,15,795.5,62.0,1.6,17.2,353.5,556.22,446.69
2018,2,7,9,30,824.0,65.0,1.6,17.9,396.0,613.35,489.5
2018,2,7,9,45,844.0,67.0,1.6,18.55,433.5,663.46,525.45
2018,2,7,10,0,864.0,69.0,1.6,19.2,471.0,707.28,554.29
2018,2,7,10,15,878.0,70.5,1.55,19.7,503.0,749.36,581.19
2018,2,7,10,30,892.0,72.0,1.5,20.2,535.0,789.34,606.05
2018,2,7,10,45,902.0,73.0,1.4,20.65,560.0,823.11,625.71
2018,2,7,11,0,912.0,74.0,1.3,21.1,585.0,854.05,643.07
2018,2,7,11,15,918.0,75.0,1.15,21.4,602.5,878.56,655.45
2018,2,7,11,30,924.0,76.0,1.0,21.7,620.0,899.72,665.32
2018,2,7,11,45,926.5,76.0,0.9,21.95,629.5,913.1,670.89
2018,2,7,12,0,929.0,76.0,0.8,22.2,639.0,922.82,674.15
2018,2,7,12,15,926.0,78.0,0.65,22.35,640.5,926.34,672.75
2018,2,7,12,30,923.0,80.0,0.5,22.5,642.0,926.08,669.01
2018,2,7,12,45,917.0,81.0,0.4,22.65,635.0,918.2,661.7
2018,2,7,13,0,911.0,82.0,0.3,22.8,628.0,906.69,652.43
2018,2,7,13,15,906.0,81.5,0.35,22.8,614.0,890.71,643.95
2018,2,7,13,30,901.0,81.0,0.4,22.8,600.0,871.29,633.41
2018,2,7,13,45,892.5,80.0,0.45,22.8,578.5,845.03,618.48
2018,2,7,14,0,884.0,79.0,0.5,22.8,557.0,815.75,601.54
2018,2,7,14,15,871.5,77.5,0.55,22.7,528.5,779.9,580.31
2018,2,7,14,30,859.0,76.0,0.6,22.6,500.0,747.28,560.96
2018,2,7,14,45,841.5,74.0,0.6,22.45,465.5,702.31,532.12
2018,2,7,15,0,824.0,72.0,0.6,22.3,431.0,655.79,501.76
2018,2,7,15,15,799.0,69.0,0.6,22.3,390.5,602.05,463.47
2018,2,7,15,30,774.0,66.0,0.6,22.3,350.0,548.02,423.77
2018,2,7,15,45,739.0,62.5,0.65,21.15,306.5,488.01,380.3
2018,2,7,16,0,704.0,59.0,0.7,20.0,263.0,429.37,335.6
2018,2,7,16,15,649.5,54.5,0.8,19.25,217.5,362.68,282.27
2018,2,7,16,30,595.0,50.0,0.9,18.5,172.0,302.6,231.73
2018,2,7,16,45,506.5,42.5,0.95,17.7,127.5,230.44,170.58
2018,2,7,17,0,418.0,35.0,1.0,16.9,83.0,167.49,115.18
2018,2,7,17,15,270.0,24.0,1.05,16.6,49.5,93.94,35.56
2018,2,7,17,30,122.0,13.0,1.1,16.3,16.0,32.38,0.0
2018,2,7,17,45,61.0,6.5,1.1,15.95,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,12.4,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,12.4,2.0,0.0,0.0
2018,2,8,7,15,124.0,14.5,0.8,12.95,22.0,34.3,0.0
2018,2,8,7,30,225.0,26.0,0.8,13.5,42.0,86.63,37.47
2018,2,8,7,45,351.5,36.0,0.8,14.05,83.0,150.47,105.83
2018,2,8,8,0,478.0,46.0,0.8,14.6,124.0,225.37,169.97
2018,2,8,8,15,578.5,50.0,0.75,15.05,174.5,297.1,231.43
2018,2,8,8,30,679.0,54.0,0.7,15.5,225.0,376.54,297.72
2018,2,8,8,45,722.0,57.5,0.7,15.95,270.5,438.0,348.56
2018,2,8,9,0,765.0,61.0,0.7,16.4,316.0,501.97,399.36
2018,2,8,9,15,796.5,64.0,0.7,17.0,359.5,560.61,443.91
2018,2,8,9,30,828.0,67.0,0.7,17.6,403.0,619.84,487.13
2018,2,8,9,45,851.5,68.0,0.75,18.25,441.5,671.42,523.49
2018,2,8,10,0,875.0,69.0,0.8,18.9,480.0,716.92,553.15
2018,2,8,10,15,889.0,70.5,0.9,19.5,512.0,759.47,581.07
2018,2,8,10,30,903.0,72.0,1.0,20.1,544.0,799.88,607.18
2018,2,8,10,45,912.5,73.5,1.1,20.7,569.5,834.22,628.93
2018,2,8,11,0,922.0,75.0,1.2,21.3,595.0,865.67,648.66
2018,2,8,11,15,928.0,76.0,1.2,21.65,613.0,890.43,663.07
2018,2,8,11,30,934.0,77.0,1.2,22.0,631.0,911.8,675.29
2018,2,8,11,45,937.5,77.0,1.25,22.4,641.0,926.22,683.69
2018,2,8,12,0,941.0,77.0,1.3,22.8,651.0,936.95,689.88
2018,2,8,12,15,942.5,77.0,1.35,22.9,653.5,942.12,693.44
2018,2,8,12,30,944.0,77.0,1.4,23.0,656.0,943.47,694.73
2018,2,8,12,45,943.0,76.5,1.5,23.1,650.0,938.14,692.56
2018,2,8,13,0,942.0,76.0,1.6,23.2,644.0,929.01,688.04
2018,2,8,13,15,937.0,75.5,1.65,23.15,630.0,912.63,678.59
2018,2,8,13,30,932.0,75.0,1.7,23.1,616.0,892.69,666.88
2018,2,8,13,45,924.5,73.5,1.75,23.05,594.0,866.0,650.66
2018,2,8,14,0,917.0,72.0,1.8,23.0,572.0,836.12,632.22
2018,2,8,14,15,905.5,71.0,1.75,22.8,543.5,800.7,609.24
2018,2,8,14,30,894.0,70.0,1.7,22.6,515.0,762.71,584.33
2018,2,8,14,45,878.0,68.0,1.7,22.45,480.0,717.95,554.7
2018,2,8,15,0,862.0,66.0,1.7,22.3,445.0,671.45,523.35
2018,2,8,15,15,839.0,63.5,1.7,22.3,404.5,622.76,487.97
2018,2,8,15,30,816.0,61.0,1.7,22.3,364.0,568.74,447.03
2018,2,8,15,45,783.0,58.0,1.4,20.9,319.5,508.43,400.73
2018,2,8,16,0,750.0,55.0,1.1,19.5,275.0,449.2,353.44
2018,2,8,16,15,700.0,50.0,1.15,18.65,228.0,381.59,298.69
2018,2,8,16,30,650.0,45.0,1.2,17.8,181.0,317.71,244.55
2018,2,8,16,45,568.0,39.5,1.25,17.0,136.0,246.58,183.36
2018,2,8,17,0,486.0,34.0,1.3,16.2,91.0,186.21,129.12
2018,2,8,17,15,326.0,24.0,1.3,16.0,54.5,107.51,47.46
2018,2,8,17,30,166.0,14.0,1.3,15.8,18.0,40.76,0.0
2018,2,8,17,45,83.0,7.0,1.3,15.6,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,9,6,45,12.5,1.5,0.55,14.5,1.0,0.0,0.0
2018,2,9,7,0,25.0,3.0,0.6,14.6,2.0,0.0,0.0
2018,2,9,7,15,194.0,14.0,0.6,15.05,27.0,45.59,0.0
2018,2,9,7,30,363.0,25.0,0.6,15.5,52.0,117.63,56.19
2018,2,9,7,45,448.5,33.0,0.6,15.9,91.0,175.16,122.14
2018,2,9,8,0,534.0,41.0,0.6,16.3,130.0,239.57,178.96
2018,2,9,8,15,631.5,44.0,0.7,16.75,181.5,310.29,239.81
2018,2,9,8,30,729.0,47.0,0.8,17.2,233.0,392.3,308.34
2018,2,9,8,45,768.5,50.0,0.85,17.6,279.0,453.87,359.43
2018,2,9,9,0,808.0,53.0,0.9,18.0,325.0,514.1,407.78
2018,2,9,9,15,835.0,56.0,1.05,18.55,368.5,571.59,452.75
2018,2,9,9,30,862.0,59.0,1.2,19.1,412.0,629.24,496.4
2018,2,9,9,45,881.5,60.5,1.3,19.65,450.5,679.7,532.14
2018,2,9,10,0,901.0,62.0,1.4,20.2,489.0,728.94,565.34
2018,2,9,10,15,913.5,64.0,1.55,20.6,521.5,771.95,594.47
2018,2,9,10,30,926.0,66.0,1.7,21.0,554.0,812.63,621.73
2018,2,9,10,45,934.5,67.5,1.85,21.4,579.5,846.86,644.36
2018,2,9,11,0,943.0,69.0,2.0,21.8,605.0,878.06,664.88
2018,2,9,11,15,948.0,69.5,2.1,21.95,622.5,901.82,680.5
2018,2,9,11,30,953.0,70.0,2.2,22.1,640.0,922.08,693.87
2018,2,9,11,45,955.0,71.0,2.3,22.25,650.0,936.65,703.56
2018,2,9,12,0,957.0,72.0,2.4,22.4,660.0,947.42,710.87
2018,2,9,12,15,956.0,73.0,2.45,22.45,662.0,951.65,713.77
2018,2,9,12,30,955.0,74.0,2.5,22.5,664.0,951.99,714.29
2018,2,9,12,45,913.5,84.5,2.55,22.55,644.5,923.7,695.71
2018,2,9,13,0,872.0,95.0,2.6,22.6,625.0,899.54,680.18
2018,2,9,13,15,868.5,92.5,2.6,22.5,610.5,882.73,669.64
2018,2,9,13,30,865.0,90.0,2.6,22.4,596.0,862.51,656.76
2018,2,9,13,45,885.5,83.0,2.6,22.35,585.0,846.96,647.08
2018,2,9,14,0,906.0,76.0,2.6,22.3,574.0,834.15,639.32
2018,2,9,14,15,869.0,79.0,2.45,22.1,537.0,783.72,604.51
2018,2,9,14,30,832.0,82.0,2.3,21.9,500.0,737.95,572.99
2018,2,9,14,45,796.0,79.5,2.15,21.7,457.0,679.79,532.13
2018,2,9,15,0,760.0,77.0,2.0,21.5,414.0,621.56,490.4
2018,2,9,15,15,713.0,78.0,2.0,21.5,371.5,560.65,444.59
2018,2,9,15,30,666.0,79.0,2.0,21.5,329.0,503.9,400.67
2018,2,9,15,45,636.0,74.0,1.6,20.35,289.5,449.55,357.86
2018,2,9,16,0,606.0,69.0,1.2,19.2,250.0,396.43,314.52
2018,2,9,16,15,533.0,63.5,1.2,18.45,203.0,324.98,256.44
2018,2,9,16,30,460.0,58.0,1.2,17.7,156.0,260.0,201.94
2018,2,9,16,45,374.5,49.0,1.25,16.9,115.5,194.09,146.01
2018,2,9,17,0,289.0,40.0,1.3,16.1,75.0,136.42,96.18
2018,2,9,17,15,194.5,27.0,1.3,15.85,46.0,81.63,40.02
2018,2,9,17,30,100.0,14.0,1.3,15.6,17.0,29.99,0.0
2018,2,9,17,45,50.0,7.0,1.35,15.3,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,1.15,10.6,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,1.1,10.9,2.0,0.0,0.0
2018,2,10,7,15,58.0,15.0,1.3,11.45,19.0,24.01,0.0
2018,2,10,7,30,105.0,28.0,1.5,12.0,36.0,59.09,30.57
2018,2,10,7,45,251.5,40.0,1.65,12.6,78.0,125.93,90.75
2018,2,10,8,0,398.0,52.0,1.8,13.2,120.0,205.6,157.98
2018,2,10,8,15,556.5,51.0,1.9,13.7,177.5,291.18,230.78
2018,2,10,8,30,715.0,50.0,2.0,14.2,235.0,390.64,314.5
2018,2,10,8,45,755.0,53.5,2.1,14.7,281.5,452.54,367.36
2018,2,10,9,0,795.0,57.0,2.2,15.2,328.0,516.65,420.24
2018,2,10,9,15,821.0,59.5,2.45,15.8,370.5,572.95,465.74
2018,2,10,9,30,847.0,62.0,2.7,16.4,413.0,624.96,506.76
2018,2,10,9,45,864.5,64.5,2.95,17.0,451.0,674.75,543.92
2018,2,10,10,0,882.0,67.0,3.2,17.6,489.0,723.22,578.38
2018,2,10,10,15,895.5,69.0,3.35,17.9,521.5,766.4,608.7
2018,2,10,10,30,909.0,71.0,3.5,18.2,554.0,807.38,637.15
2018,2,10,10,45,830.0,97.0,3.6,18.45,553.5,805.4,634.28
2018,2,10,11,0,751.0,123.0,3.7,18.7,553.0,793.47,624.64
2018,2,10,11,15,653.0,157.5,3.75,18.85,539.5,764.25,602.6
2018,2,10,11,30,555.0,192.0,3.8,19.0,526.0,722.74,570.36
2018,2,10,11,45,506.5,212.5,3.9,19.1,521.0,710.15,559.85
2018,2,10,12,0,458.0,233.0,4.0,19.2,516.0,694.12,546.62
2018,2,10,12,15,490.0,223.0,4.05,19.2,527.0,713.81,562.17
2018,2,10,12,30,522.0,213.0,4.1,19.2,538.0,731.36,575.96
2018,2,10,12,45,661.5,165.0,4.2,19.25,572.5,805.68,632.76
2018,2,10,13,0,801.0,117.0,4.3,19.3,607.0,864.2,675.04
2018,2,10,13,15,867.0,96.0,4.4,19.2,616.0,887.66,692.72
2018,2,10,13,30,933.0,75.0,4.5,19.1,625.0,897.99,701.6
2018,2,10,13,45,927.5,74.0,4.6,19.0,604.5,873.48,685.75
2018,2,10,14,0,922.0,73.0,4.7,18.9,584.0,845.68,667.65
2018,2,10,14,15,905.5,71.5,4.7,18.7,552.5,805.45,639.95
2018,2,10,14,30,889.0,70.0,4.7,18.5,521.0,762.94,610.34
2018,2,10,14,45,873.5,67.0,4.7,18.3,485.0,717.34,578.04
2018,2,10,15,0,858.0,64.0,4.7,18.1,449.0,669.98,543.93
2018,2,10,15,15,847.5,61.5,4.7,18.1,413.0,624.96,509.56
2018,2,10,15,30,837.0,59.0,4.7,18.1,377.0,578.33,471.93
2018,2,10,15,45,790.0,58.5,4.15,17.25,329.5,515.93,420.46
2018,2,10,16,0,743.0,58.0,3.6,16.4,282.0,451.92,366.93
2018,2,10,16,15,650.5,54.5,3.3,15.75,227.0,366.78,295.32
2018,2,10,16,30,558.0,51.0,3.0,15.1,172.0,291.96,230.69
2018,2,10,16,45,553.0,42.0,2.7,14.4,137.0,248.09,188.84
2018,2,10,17,0,548.0,33.0,2.4,13.7,102.0,201.89,143.07
2018,2,10,17,15,387.0,25.0,2.4,13.4,63.0,124.57,66.35
2018,2,10,17,30,226.0,17.0,2.4,13.1,24.0,54.11,0.0
2018,2,10,17,45,113.0,8.5,2.4,12.8,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,11,6,45,13.5,2.0,1.1,8.3,1.5,0.0,0.0
2018,2,11,7,0,27.0,4.0,1.1,8.6,3.0,0.0,0.0
2018,2,11,7,15,81.0,15.0,1.3,9.35,20.0,27.96,0.0
2018,2,11,7,30,135.0,26.0,1.5,10.1,37.0,67.98,38.06
2018,2,11,7,45,254.0,36.0,1.65,10.85,74.0,121.85,88.37
2018,2,11,8,0,373.0,46.0,1.8,11.6,111.0,191.4,148.13
2018,2,11,8,15,535.0,50.5,1.95,12.2,174.5,282.89,226.0
2018,2,11,8,30,697.0,55.0,2.1,12.8,238.0,389.28,315.57
2018,2,11,8,45,756.0,57.0,2.25,13.4,289.0,458.43,374.28
2018,2,11,9,0,815.0,59.0,2.4,14.0,340.0,531.57,434.42
2018,2,11,9,15,791.0,70.0,2.65,14.45,371.0,568.81,465.11
2018,2,11,9,30,767.0,81.0,2.9,14.9,402.0,601.54,491.27
2018,2,11,9,45,602.0,121.0,3.15,15.35,387.0,568.82,464.11
2018,2,11,10,0,437.0,161.0,3.4,15.8,372.0,513.35,418.5
2018,2,11,10,15,415.0,184.0,3.55,15.7,395.0,538.56,437.8
2018,2,11,10,30,393.0,207.0,3.7,15.6,418.0,548.87,445.2
2018,2,11,10,45,289.5,230.5,3.9,15.5,389.5,502.49,406.93
2018,2,11,11,0,186.0,254.0,4.1,15.4,361.0,436.78,353.24
2018,2,11,11,15,145.0,258.0,3.95,15.15,343.0,409.57,330.8
