Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,30,104.0,262.0,3.8,14.9,325.0,366.98,296.1
2018,2,11,11,45,63.0,247.5,3.65,14.6,286.0,314.62,253.49
2018,2,11,12,0,22.0,233.0,3.5,14.3,247.0,248.93,199.74
2018,2,11,12,15,70.0,242.0,3.55,14.2,286.0,315.12,254.76
2018,2,11,12,30,118.0,251.0,3.6,14.1,325.0,382.51,309.6
2018,2,11,12,45,218.5,256.0,3.7,14.0,391.5,478.19,387.64
2018,2,11,13,0,319.0,261.0,3.8,13.9,458.0,585.83,472.87
2018,2,11,13,15,338.5,250.0,4.05,13.75,455.0,586.14,474.3
2018,2,11,13,30,358.0,239.0,4.3,13.6,452.0,584.53,475.06
2018,2,11,13,45,217.0,225.5,4.5,13.4,353.0,442.73,362.3
2018,2,11,14,0,76.0,212.0,4.7,13.2,254.0,281.87,230.58
2018,2,11,14,15,85.0,174.0,4.8,13.1,219.0,255.57,210.4
2018,2,11,14,30,94.0,136.0,4.9,13.0,184.0,217.14,179.7
2018,2,11,14,45,147.0,157.5,5.0,12.9,226.5,276.72,230.47
2018,2,11,15,0,200.0,179.0,5.1,12.8,269.0,332.8,277.51
2018,2,11,15,15,340.5,146.0,5.1,12.8,283.5,387.31,324.61
2018,2,11,15,30,481.0,113.0,5.1,12.8,298.0,429.04,359.7
2018,2,11,15,45,567.0,93.5,4.95,12.4,286.0,435.37,364.12
2018,2,11,16,0,653.0,74.0,4.8,12.0,274.0,427.93,355.79
2018,2,11,16,15,599.5,68.0,4.7,11.75,228.0,361.86,297.67
2018,2,11,16,30,546.0,62.0,4.6,11.5,182.0,300.05,241.93
2018,2,11,16,45,460.5,53.0,4.45,11.2,137.5,228.86,178.15
2018,2,11,17,0,375.0,44.0,4.3,10.9,93.0,166.49,121.69
2018,2,11,17,15,243.5,31.5,4.25,10.8,58.0,99.62,57.54
2018,2,11,17,30,112.0,19.0,4.2,10.7,23.0,37.04,0.0
2018,2,11,17,45,56.0,9.5,4.2,10.6,11.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,12,6,45,12.5,2.0,1.65,7.35,2.0,0.0,0.0
2018,2,12,7,0,25.0,4.0,1.6,7.8,4.0,0.0,0.0
2018,2,12,7,15,39.0,18.0,1.85,8.45,20.0,23.79,0.0
2018,2,12,7,30,53.0,32.0,2.1,9.1,36.0,49.41,28.97
2018,2,12,7,45,183.0,45.5,2.35,9.7,75.5,112.95,83.74
2018,2,12,8,0,313.0,59.0,2.6,10.3,115.0,183.59,143.96
2018,2,12,8,15,523.5,54.0,2.65,10.65,180.0,283.08,228.45
2018,2,12,8,30,734.0,49.0,2.7,11.0,245.0,400.66,328.02
2018,2,12,8,45,640.5,70.5,2.75,11.35,264.0,418.58,346.22
2018,2,12,9,0,547.0,92.0,2.8,11.7,283.0,423.5,352.06
2018,2,12,9,15,611.5,95.0,2.8,11.95,333.5,492.89,409.24
2018,2,12,9,30,676.0,98.0,2.8,12.2,384.0,566.28,467.74
2018,2,12,9,45,747.5,91.5,2.75,12.45,434.0,636.78,522.61
2018,2,12,10,0,819.0,85.0,2.7,12.7,484.0,707.83,574.95
2018,2,12,10,15,865.0,79.5,2.7,12.9,525.0,765.38,615.64
2018,2,12,10,30,911.0,74.0,2.7,13.1,566.0,816.69,651.15
2018,2,12,10,45,921.5,74.5,2.7,13.3,591.5,851.11,674.03
2018,2,12,11,0,932.0,75.0,2.7,13.5,617.0,882.65,694.82
2018,2,12,11,15,938.0,76.0,2.7,13.65,635.5,907.79,711.14
2018,2,12,11,30,944.0,77.0,2.7,13.8,654.0,929.47,725.09
2018,2,12,11,45,947.0,77.5,2.7,13.95,664.0,944.28,734.33
2018,2,12,12,0,950.0,78.0,2.7,14.1,674.0,955.33,741.13
2018,2,12,12,15,949.0,79.0,2.75,14.15,676.0,959.53,744.07
2018,2,12,12,30,948.0,80.0,2.8,14.2,678.0,959.84,744.55
2018,2,12,12,45,944.0,80.5,2.8,14.3,671.5,952.98,739.66
2018,2,12,13,0,940.0,81.0,2.8,14.4,665.0,942.31,732.36
2018,2,12,13,15,935.5,80.0,2.8,14.4,650.5,925.69,721.33
2018,2,12,13,30,931.0,79.0,2.8,14.4,636.0,905.47,707.92
2018,2,12,13,45,923.0,78.5,2.85,14.4,614.5,879.4,690.82
2018,2,12,14,0,915.0,78.0,2.9,14.4,593.0,850.15,671.43
2018,2,12,14,15,903.5,76.0,2.85,14.35,563.5,813.33,645.94
2018,2,12,14,30,892.0,74.0,2.8,14.3,534.0,773.93,618.43
2018,2,12,14,45,875.5,72.5,2.8,14.2,498.5,729.14,587.09
2018,2,12,15,0,859.0,71.0,2.8,14.1,463.0,687.43,557.62
2018,2,12,15,15,836.5,68.0,2.8,14.1,422.0,633.38,516.72
2018,2,12,15,30,814.0,65.0,2.8,14.1,381.0,578.73,473.51
2018,2,12,15,45,779.0,62.0,2.5,13.65,335.5,516.85,423.05
2018,2,12,16,0,744.0,59.0,2.2,13.2,290.0,456.26,372.12
2018,2,12,16,15,693.0,54.5,1.95,12.5,242.0,388.4,314.3
2018,2,12,16,30,642.0,50.0,1.7,11.8,194.0,324.35,257.84
2018,2,12,16,45,562.0,44.0,1.5,11.05,148.0,255.03,196.33
2018,2,12,17,0,482.0,38.0,1.3,10.3,102.0,192.01,139.31
2018,2,12,17,15,337.0,28.0,1.35,10.05,64.0,118.53,70.56
2018,2,12,17,30,192.0,18.0,1.4,9.8,26.0,49.85,0.0
2018,2,12,17,45,96.0,9.0,1.4,9.55,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,13,6,45,17.5,2.5,1.2,5.8,2.5,0.0,0.0
2018,2,13,7,0,35.0,5.0,1.1,6.2,5.0,4.77,0.0
2018,2,13,7,15,142.0,19.0,1.2,6.85,30.0,42.45,0.0
2018,2,13,7,30,249.0,33.0,1.3,7.5,55.0,103.77,64.84
2018,2,13,7,45,400.5,40.5,1.35,8.2,102.0,171.62,126.87
2018,2,13,8,0,552.0,48.0,1.4,8.9,149.0,256.69,200.25
2018,2,13,8,15,622.0,54.0,1.35,9.55,198.0,323.58,259.8
2018,2,13,8,30,692.0,60.0,1.3,10.2,247.0,394.94,321.36
2018,2,13,8,45,733.5,63.0,1.2,10.85,293.5,456.57,372.9
2018,2,13,9,0,775.0,66.0,1.1,11.5,340.0,520.49,423.86
2018,2,13,9,15,806.0,69.0,1.15,12.2,384.5,579.94,470.11
2018,2,13,9,30,837.0,72.0,1.2,12.9,429.0,639.92,515.09
2018,2,13,9,45,860.5,73.0,1.25,13.6,468.5,692.45,552.42
2018,2,13,10,0,884.0,74.0,1.3,14.3,508.0,738.82,583.23
2018,2,13,10,15,897.5,75.5,1.25,14.7,540.5,781.71,610.55
2018,2,13,10,30,911.0,77.0,1.2,15.1,573.0,822.36,635.75
2018,2,13,10,45,920.0,78.0,1.15,15.5,598.5,856.22,655.83
2018,2,13,11,0,929.0,79.0,1.1,15.9,624.0,887.1,673.65
2018,2,13,11,15,934.5,80.0,0.95,16.1,642.0,911.78,685.9
2018,2,13,11,30,940.0,81.0,0.8,16.3,660.0,933.0,695.53
2018,2,13,11,45,941.0,81.5,0.7,16.5,669.0,945.99,700.61
2018,2,13,12,0,942.0,82.0,0.6,16.7,678.0,955.2,703.34
2018,2,13,12,15,943.0,82.0,0.5,16.85,680.0,959.97,703.45
2018,2,13,12,30,944.0,82.0,0.4,17.0,682.0,960.89,701.29
2018,2,13,12,45,942.0,82.0,0.3,17.15,676.0,955.22,695.23
2018,2,13,13,0,940.0,82.0,0.2,17.3,670.0,945.74,687.19
2018,2,13,13,15,935.0,81.5,0.25,17.35,656.0,929.24,678.2
2018,2,13,13,30,930.0,81.0,0.3,17.4,642.0,909.15,667.14
2018,2,13,13,45,922.5,80.0,0.35,17.45,620.0,882.88,652.14
2018,2,13,14,0,915.0,79.0,0.4,17.5,598.0,853.4,635.05
2018,2,13,14,15,903.0,77.5,0.5,17.45,568.5,816.71,614.18
2018,2,13,14,30,891.0,76.0,0.6,17.4,539.0,777.46,591.18
2018,2,13,14,45,874.0,74.5,0.65,17.3,503.5,732.25,562.79
2018,2,13,15,0,857.0,73.0,0.7,17.2,468.0,690.16,536.0
2018,2,13,15,15,834.0,70.5,0.7,17.2,427.0,636.34,498.02
2018,2,13,15,30,811.0,68.0,0.7,17.2,386.0,581.94,457.78
2018,2,13,15,45,778.0,64.5,0.7,16.6,340.5,520.57,411.84
2018,2,13,16,0,745.0,61.0,0.7,16.0,295.0,460.32,364.8
2018,2,13,16,15,698.5,56.5,0.8,15.35,248.0,394.27,311.83
2018,2,13,16,30,652.0,52.0,0.9,14.7,201.0,331.52,258.93
2018,2,13,16,45,574.5,45.5,1.0,14.1,154.0,261.8,198.85
2018,2,13,17,0,497.0,39.0,1.1,13.5,107.0,198.01,142.34
2018,2,13,17,15,350.5,29.0,1.15,13.15,67.5,123.2,74.71
2018,2,13,17,30,204.0,19.0,1.2,12.8,28.0,53.09,0.0
2018,2,13,17,45,102.0,9.5,1.25,12.5,14.0,9.05,0.0
2018,2,13,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,2,14,6,45,4.5,1.5,0.4,9.35,1.5,0.0,0.0
2018,2,14,7,0,9.0,3.0,0.4,9.5,3.0,3.91,0.0
2018,2,14,7,15,34.5,15.5,0.5,9.9,18.5,22.28,0.0
2018,2,14,7,30,60.0,28.0,0.6,10.3,34.0,45.31,27.41
2018,2,14,7,45,95.0,44.5,0.7,10.75,59.5,80.86,59.67
2018,2,14,8,0,130.0,61.0,0.8,11.2,85.0,116.72,91.17
2018,2,14,8,15,325.0,68.5,0.85,11.65,152.0,217.64,175.06
2018,2,14,8,30,520.0,76.0,0.9,12.1,219.0,336.96,273.38
2018,2,14,8,45,632.5,74.5,0.95,12.55,279.0,421.38,342.43
2018,2,14,9,0,745.0,73.0,1.0,13.0,339.0,513.02,415.39
2018,2,14,9,15,775.0,75.5,1.15,13.6,382.0,570.17,460.14
2018,2,14,9,30,805.0,78.0,1.3,14.2,425.0,627.76,504.18
2018,2,14,9,45,772.5,91.0,1.4,14.8,448.0,653.99,522.8
2018,2,14,10,0,740.0,104.0,1.5,15.4,471.0,678.44,539.28
2018,2,14,10,15,477.5,162.5,1.65,15.6,405.0,564.63,451.29
2018,2,14,10,30,215.0,221.0,1.8,15.8,339.0,412.8,331.08
2018,2,14,10,45,195.0,243.5,1.95,16.0,354.0,427.95,342.62
2018,2,14,11,0,175.0,266.0,2.1,16.2,369.0,441.52,351.84
2018,2,14,11,15,114.5,266.0,2.2,16.4,334.0,392.17,311.81
2018,2,14,11,30,54.0,266.0,2.3,16.6,299.0,326.82,259.17
2018,2,14,11,45,111.5,278.0,2.45,16.75,348.5,406.42,322.77
2018,2,14,12,0,169.0,290.0,2.6,16.9,398.0,473.38,375.17
2018,2,14,12,15,321.5,259.0,2.65,16.95,464.5,591.18,467.9
2018,2,14,12,30,474.0,228.0,2.7,17.0,531.0,708.94,557.55
2018,2,14,12,45,533.5,210.0,2.8,17.05,548.5,740.5,581.62
2018,2,14,13,0,593.0,192.0,2.9,17.1,566.0,768.77,603.93
2018,2,14,13,15,628.0,176.0,2.95,17.0,564.5,779.68,613.0
2018,2,14,13,30,663.0,160.0,3.0,16.9,563.0,781.7,615.45
2018,2,14,13,45,781.0,122.0,3.05,16.75,580.5,824.53,647.69
2018,2,14,14,0,899.0,84.0,3.1,16.6,598.0,848.15,665.86
2018,2,14,14,15,891.5,81.5,3.15,16.35,570.0,814.24,643.23
2018,2,14,14,30,884.0,79.0,3.2,16.1,542.0,777.53,618.79
2018,2,14,14,45,866.5,77.0,3.3,15.85,506.0,736.77,591.25
2018,2,14,15,0,849.0,75.0,3.4,15.6,470.0,688.68,557.7
2018,2,14,15,15,826.0,72.5,3.4,15.6,429.0,635.06,517.11
2018,2,14,15,30,803.0,70.0,3.4,15.6,388.0,580.89,474.27
2018,2,14,15,45,772.0,66.0,3.3,14.7,343.0,520.31,426.31
2018,2,14,16,0,741.0,62.0,3.2,13.8,298.0,460.67,377.31
2018,2,14,16,15,693.5,58.0,2.95,13.05,251.0,394.76,320.98
2018,2,14,16,30,646.0,54.0,2.7,12.3,204.0,334.25,267.25
2018,2,14,16,45,569.0,47.5,2.45,11.55,157.0,262.87,203.78
2018,2,14,17,0,492.0,41.0,2.2,10.8,110.0,199.27,146.11
2018,2,14,17,15,346.0,31.0,2.2,10.45,70.0,124.47,78.55
2018,2,14,17,30,200.0,21.0,2.2,10.1,30.0,60.41,0.0
2018,2,14,17,45,100.0,10.5,2.2,9.75,15.0,21.64,0.0
2018,2,14,18,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,15,6,45,14.0,3.0,2.35,6.6,3.0,0.0,0.0
2018,2,15,7,0,28.0,6.0,2.5,6.9,6.0,9.01,0.0
2018,2,15,7,15,63.0,20.5,2.65,7.4,25.0,34.71,0.0
2018,2,15,7,30,98.0,35.0,2.8,7.9,44.0,66.54,43.72
2018,2,15,7,45,276.5,46.0,3.0,8.4,94.0,140.97,105.97
2018,2,15,8,0,455.0,57.0,3.2,8.9,144.0,233.97,185.18
2018,2,15,8,15,600.0,56.5,3.25,9.45,204.0,319.61,259.93
2018,2,15,8,30,745.0,56.0,3.3,10.0,264.0,417.75,344.39
2018,2,15,8,45,785.0,59.5,3.35,10.55,312.5,481.99,399.93
2018,2,15,9,0,825.0,63.0,3.4,11.1,361.0,548.36,455.31
2018,2,15,9,15,852.5,65.0,3.45,11.6,405.5,607.02,502.84
2018,2,15,9,30,880.0,67.0,3.5,12.1,450.0,661.41,545.67
2018,2,15,9,45,903.0,68.5,3.6,12.65,491.5,715.64,585.55
2018,2,15,10,0,926.0,70.0,3.7,13.2,533.0,768.84,623.24
2018,2,15,10,15,940.0,71.0,3.75,13.65,566.5,813.11,653.69
2018,2,15,10,30,954.0,72.0,3.8,14.1,600.0,855.02,682.08
2018,2,15,10,45,964.0,72.5,3.85,14.5,626.5,890.39,705.57
2018,2,15,11,0,974.0,73.0,3.9,14.9,653.0,922.67,726.72
2018,2,15,11,15,980.5,73.0,3.9,15.15,671.5,947.98,742.97
2018,2,15,11,30,987.0,73.0,3.9,15.4,690.0,969.68,756.72
2018,2,15,11,45,991.0,73.5,3.95,15.65,701.0,985.96,767.08
2018,2,15,12,0,995.0,74.0,4.0,15.9,712.0,998.31,774.84
2018,2,15,12,15,995.5,74.0,4.0,16.0,714.0,1002.84,777.43
2018,2,15,12,30,996.0,74.0,4.0,16.1,716.0,1003.28,777.41
2018,2,15,12,45,994.5,73.5,4.0,16.2,709.5,997.21,773.06
2018,2,15,13,0,993.0,73.0,4.0,16.3,703.0,987.1,766.09
2018,2,15,13,15,989.0,72.0,3.95,16.35,688.5,970.16,754.36
2018,2,15,13,30,985.0,71.0,3.9,16.4,674.0,949.38,740.09
2018,2,15,13,45,978.0,70.5,3.85,16.4,652.0,922.92,722.06
2018,2,15,14,0,971.0,70.0,3.8,16.4,630.0,893.0,701.63
2018,2,15,14,15,960.5,69.0,3.7,16.3,600.0,856.42,676.37
2018,2,15,14,30,950.0,68.0,3.6,16.2,570.0,816.97,648.94
2018,2,15,14,45,935.0,66.5,3.55,16.1,533.5,771.0,616.75
2018,2,15,15,0,920.0,65.0,3.5,16.0,497.0,723.01,582.68
2018,2,15,15,15,899.5,62.5,3.5,16.0,454.5,668.49,542.71
2018,2,15,15,30,879.0,60.0,3.5,16.0,412.0,613.05,499.12
2018,2,15,15,45,849.5,57.5,2.85,15.25,365.5,551.96,449.18
2018,2,15,16,0,820.0,55.0,2.2,14.5,319.0,494.44,400.37
2018,2,15,16,15,775.5,51.0,2.05,13.5,269.5,425.86,343.1
2018,2,15,16,30,731.0,47.0,1.9,12.5,220.0,360.28,286.07
2018,2,15,16,45,659.0,42.0,1.7,11.55,171.0,287.4,221.55
2018,2,15,17,0,587.0,37.0,1.5,10.6,122.0,221.41,161.58
2018,2,15,17,15,445.0,29.5,1.5,10.3,79.5,146.51,93.52
2018,2,15,17,30,303.0,22.0,1.5,10.0,37.0,79.92,0.0
2018,2,15,17,45,151.5,11.0,1.5,9.65,18.5,28.21,0.0
2018,2,15,18,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,16,6,45,14.0,3.5,1.1,8.0,3.5,0.0,0.0
2018,2,16,7,0,28.0,7.0,1.0,8.3,7.0,10.0,0.0
2018,2,16,7,15,106.0,22.0,1.0,8.9,31.0,46.31,0.0
2018,2,16,7,30,184.0,37.0,1.0,9.5,55.0,93.29,62.45
2018,2,16,7,45,380.0,42.5,1.0,10.1,107.5,169.56,126.02
2018,2,16,8,0,576.0,48.0,1.0,10.7,160.0,267.93,208.29
2018,2,16,8,15,651.0,52.0,1.1,11.3,211.0,334.77,267.2
2018,2,16,8,30,726.0,56.0,1.2,11.9,262.0,410.44,331.82
2018,2,16,8,45,763.5,59.5,1.3,12.45,309.0,472.52,384.0
2018,2,16,9,0,801.0,63.0,1.4,13.0,356.0,536.52,435.83
2018,2,16,9,15,827.0,66.0,1.45,13.5,400.0,594.41,480.98
2018,2,16,9,30,853.0,69.0,1.5,14.0,444.0,652.32,524.61
2018,2,16,9,45,872.0,70.5,1.55,14.5,483.0,698.41,557.01
2018,2,16,10,0,891.0,72.0,1.6,15.0,522.0,747.57,590.34
2018,2,16,10,15,904.5,74.0,1.65,15.4,555.0,791.49,619.54
2018,2,16,10,30,918.0,76.0,1.7,15.8,588.0,833.15,646.81
2018,2,16,10,45,927.0,77.5,1.8,16.15,614.5,867.94,669.71
2018,2,16,11,0,936.0,79.0,1.9,16.5,641.0,899.71,690.5
2018,2,16,11,15,942.0,80.0,1.9,16.75,659.5,925.06,706.01
2018,2,16,11,30,948.0,81.0,1.9,17.0,678.0,946.91,719.21
2018,2,16,11,45,951.0,81.5,1.95,17.25,688.0,961.83,728.43
2018,2,16,12,0,954.0,82.0,2.0,17.5,698.0,972.94,735.3
2018,2,16,12,15,954.0,82.0,2.05,17.6,700.0,976.83,737.94
2018,2,16,12,30,954.0,82.0,2.1,17.7,702.0,976.81,738.19
2018,2,16,12,45,952.0,82.5,2.1,17.85,696.0,971.62,734.46
2018,2,16,13,0,950.0,83.0,2.1,18.0,690.0,962.57,728.35
2018,2,16,13,15,945.5,82.0,2.15,18.0,675.5,945.68,718.11
2018,2,16,13,30,941.0,81.0,2.2,18.0,661.0,925.12,705.5
2018,2,16,13,45,934.0,80.0,2.25,18.0,639.0,898.89,689.03
2018,2,16,14,0,927.0,79.0,2.3,18.0,617.0,869.37,670.26
2018,2,16,14,15,915.5,77.5,2.35,17.85,587.5,832.52,646.6
2018,2,16,14,30,904.0,76.0,2.4,17.7,558.0,793.04,620.81
2018,2,16,14,45,888.5,74.5,2.4,17.6,522.0,748.21,590.35
2018,2,16,15,0,873.0,73.0,2.4,17.5,486.0,706.33,561.65
2018,2,16,15,15,851.0,70.5,2.4,17.5,444.5,652.2,522.2
2018,2,16,15,30,829.0,68.0,2.4,17.5,403.0,597.36,480.04
2018,2,16,15,45,797.0,64.5,1.95,16.6,356.5,535.36,430.74
2018,2,16,16,0,765.0,61.0,1.5,15.7,310.0,474.34,380.63
2018,2,16,16,15,718.5,56.5,1.45,14.8,261.5,406.88,325.35
2018,2,16,16,30,672.0,52.0,1.4,13.9,213.0,342.72,270.54
2018,2,16,16,45,600.0,46.0,1.35,13.05,165.5,271.74,208.74
2018,2,16,17,0,528.0,40.0,1.3,12.2,118.0,210.0,153.33
2018,2,16,17,15,394.0,31.0,1.35,11.95,77.0,136.5,88.22
2018,2,16,17,30,260.0,22.0,1.4,11.7,36.0,73.22,0.0
2018,2,16,17,45,130.0,11.0,1.4,11.45,18.0,25.79,0.0
2018,2,16,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,6,45,48.0,5.0,0.85,9.7,5.5,0.0,0.0
2018,2,17,7,0,96.0,10.0,0.8,10.0,11.0,21.05,0.0
2018,2,17,7,15,256.0,22.0,0.85,10.6,44.0,73.78,1.39
2018,2,17,7,30,416.0,34.0,0.9,11.2,77.0,145.76,96.34
2018,2,17,7,45,510.5,41.0,0.95,11.8,122.5,207.34,152.61
2018,2,17,8,0,605.0,48.0,1.0,12.4,168.0,279.23,215.72
2018,2,17,8,15,662.0,53.0,0.9,13.0,216.5,341.65,270.53
2018,2,17,8,30,719.0,58.0,0.8,13.6,265.0,410.86,328.56
2018,2,17,8,45,756.0,62.0,0.75,14.2,312.5,473.04,378.97
2018,2,17,9,0,793.0,66.0,0.7,14.8,360.0,537.13,428.5
2018,2,17,9,15,819.5,68.5,0.75,15.45,403.5,594.51,471.8
2018,2,17,9,30,846.0,71.0,0.8,16.1,447.0,651.96,513.63
2018,2,17,9,45,865.5,72.0,0.8,16.8,485.5,697.6,543.78
2018,2,17,10,0,885.0,73.0,0.8,17.5,524.0,746.37,574.74
2018,2,17,10,15,897.5,75.0,0.8,17.8,556.5,789.38,601.87
2018,2,17,10,30,910.0,77.0,0.8,18.1,589.0,830.06,627.06
2018,2,17,10,45,918.5,78.0,0.85,18.45,614.5,863.66,647.94
2018,2,17,11,0,927.0,79.0,0.9,18.8,640.0,894.24,666.81
2018,2,17,11,15,932.5,80.5,0.95,19.05,658.5,919.58,682.48
2018,2,17,11,30,938.0,82.0,1.0,19.3,677.0,941.45,695.98
2018,2,17,11,45,941.0,82.5,1.05,19.55,687.0,956.24,705.03
2018,2,17,12,0,944.0,83.0,1.1,19.8,697.0,967.27,711.85
2018,2,17,12,15,945.0,82.5,1.2,19.95,699.0,971.44,715.58
2018,2,17,12,30,946.0,82.0,1.3,20.1,701.0,971.72,716.97
2018,2,17,12,45,944.5,82.0,1.35,20.2,695.0,966.4,714.22
2018,2,17,13,0,943.0,82.0,1.4,20.3,689.0,957.23,709.14
2018,2,17,13,15,938.5,81.0,1.45,20.25,674.5,940.38,699.58
2018,2,17,13,30,934.0,80.0,1.5,20.2,660.0,919.89,687.72
2018,2,17,13,45,925.0,79.0,1.6,20.2,637.0,892.03,671.45
2018,2,17,14,0,916.0,78.0,1.7,20.2,614.0,861.0,652.88
2018,2,17,14,15,905.0,77.0,1.7,20.0,585.0,825.38,630.35
2018,2,17,14,30,894.0,76.0,1.7,19.8,556.0,787.12,605.8
2018,2,17,14,45,878.5,74.0,1.75,19.6,520.0,741.96,576.5
2018,2,17,15,0,863.0,72.0,1.8,19.4,484.0,694.99,545.35
2018,2,17,15,15,841.5,69.5,1.8,19.4,443.0,646.3,510.75
2018,2,17,15,30,820.0,67.0,1.8,19.4,402.0,592.11,469.83
2018,2,17,15,45,788.0,64.0,1.65,18.35,356.0,531.01,423.36
2018,2,17,16,0,756.0,61.0,1.5,17.3,310.0,470.91,375.89
2018,2,17,16,15,709.5,56.5,1.5,16.35,262.0,403.78,321.49
2018,2,17,16,30,663.0,52.0,1.5,15.4,214.0,340.01,267.5
2018,2,17,16,45,590.5,46.0,1.45,14.45,166.5,270.91,207.64
2018,2,17,17,0,518.0,40.0,1.4,13.5,119.0,207.63,151.45
2018,2,17,17,15,385.0,31.5,1.45,13.05,78.0,135.25,88.25
2018,2,17,17,30,252.0,23.0,1.5,12.6,37.0,73.44,0.8
2018,2,17,17,45,126.0,11.5,1.55,12.15,18.5,25.88,0.0
2018,2,17,18,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,18,6,45,0.0,1.5,3.05,9.95,1.5,0.0,0.0
2018,2,18,7,0,0.0,3.0,3.2,10.2,3.0,2.86,0.0
2018,2,18,7,15,126.0,20.5,3.55,10.5,34.0,49.13,7.08
2018,2,18,7,30,252.0,38.0,3.9,10.8,65.0,110.72,75.45
2018,2,18,7,45,290.5,44.5,4.25,11.1,91.5,144.13,108.19
2018,2,18,8,0,329.0,51.0,4.6,11.4,118.0,182.07,143.82
2018,2,18,8,15,170.5,60.0,4.75,11.55,95.5,138.68,112.16
2018,2,18,8,30,12.0,69.0,4.9,11.7,73.0,70.4,55.12
2018,2,18,8,45,151.0,102.5,5.0,11.9,159.0,194.63,162.06
2018,2,18,9,0,290.0,136.0,5.1,12.1,245.0,319.42,267.87
2018,2,18,9,15,240.5,159.5,5.1,12.25,257.0,329.3,275.36
2018,2,18,9,30,191.0,183.0,5.1,12.4,269.0,324.6,270.48
2018,2,18,9,45,139.0,190.0,5.1,12.55,255.5,303.29,251.61
2018,2,18,10,0,87.0,197.0,5.1,12.7,242.0,267.22,220.35
2018,2,18,10,15,327.0,184.5,5.15,12.8,368.0,463.75,385.67
2018,2,18,10,30,567.0,172.0,5.2,12.9,494.0,667.38,549.58
2018,2,18,10,45,732.5,135.0,5.25,13.0,569.5,786.81,641.2
2018,2,18,11,0,898.0,98.0,5.3,13.1,645.0,900.84,725.23
2018,2,18,11,15,881.5,105.5,5.4,13.15,655.5,913.57,733.63
2018,2,18,11,30,865.0,113.0,5.5,13.2,666.0,922.08,739.65
2018,2,18,11,45,868.0,114.5,5.55,13.25,676.5,937.37,750.54
2018,2,18,12,0,871.0,116.0,5.6,13.3,687.0,949.1,758.91
2018,2,18,12,15,869.5,116.5,5.7,13.25,688.0,951.91,761.51
2018,2,18,12,30,868.0,117.0,5.8,13.2,689.0,951.04,761.62
2018,2,18,12,45,890.0,109.5,5.9,13.15,691.5,958.81,768.29
2018,2,18,13,0,912.0,102.0,6.0,13.1,694.0,954.67,766.28
2018,2,18,13,15,767.5,141.5,6.05,12.95,632.5,871.53,705.5
2018,2,18,13,30,623.0,181.0,6.1,12.8,571.0,775.04,633.62
2018,2,18,13,45,492.5,210.0,6.15,12.65,511.5,676.76,556.0
2018,2,18,14,0,362.0,239.0,6.2,12.5,452.0,574.96,474.1
2018,2,18,14,15,464.5,202.5,6.2,12.3,462.5,618.12,511.92
2018,2,18,14,30,567.0,166.0,6.2,12.1,473.0,641.13,533.31
2018,2,18,14,45,593.5,148.0,6.2,11.9,451.0,624.37,521.22
2018,2,18,15,0,620.0,130.0,6.2,11.7,429.0,599.28,502.34
2018,2,18,15,15,509.5,132.0,6.2,11.7,364.0,496.71,418.04
2018,2,18,15,30,399.0,134.0,6.2,11.7,299.0,407.23,343.05
2018,2,18,15,45,490.5,112.0,6.0,11.1,291.5,414.74,349.95
2018,2,18,16,0,582.0,90.0,5.8,10.5,284.0,415.93,349.77
2018,2,18,16,15,529.0,81.5,5.6,10.15,237.5,349.88,291.78
2018,2,18,16,30,476.0,73.0,5.4,9.8,191.0,288.31,236.58
2018,2,18,16,45,429.0,62.0,5.2,9.45,150.5,231.29,184.29
2018,2,18,17,0,382.0,51.0,5.0,9.1,110.0,178.98,135.53
2018,2,18,17,15,280.0,39.0,4.95,8.9,74.0,117.88,80.58
2018,2,18,17,30,178.0,27.0,4.9,8.7,38.0,65.19,9.75
2018,2,18,17,45,89.0,13.5,4.8,8.45,19.0,23.48,0.0
2018,2,18,18,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.65,7.85,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.6,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,7.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.55,7.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.45,7.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.35,7.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,6.7,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,6.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,6.55,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,6.45,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,6.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.7,6.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.6,6.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.45,5.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.65,5.9,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.95,5.85,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.95,5.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.8,5.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.75,5.55,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,19,6,45,6.0,4.5,3.8,5.65,4.5,0.0,0.0
2018,2,19,7,0,12.0,9.0,3.8,5.7,9.0,10.05,0.0
2018,2,19,7,15,91.0,26.0,3.95,6.0,35.5,47.11,13.12
2018,2,19,7,30,170.0,43.0,4.1,6.3,62.0,92.83,65.54
2018,2,19,7,45,270.0,56.0,4.25,6.55,104.0,151.45,117.05
2018,2,19,8,0,370.0,69.0,4.4,6.8,146.0,217.85,176.09
2018,2,19,8,15,525.5,70.0,4.35,7.1,209.5,307.83,254.96
2018,2,19,8,30,681.0,71.0,4.3,7.4,273.0,412.2,345.5
2018,2,19,8,45,713.0,76.0,4.25,7.7,318.5,471.36,397.41
2018,2,19,9,0,745.0,81.0,4.2,8.0,364.0,532.04,448.92
2018,2,19,9,15,777.0,84.0,4.1,8.25,409.0,589.32,496.02
2018,2,19,9,30,809.0,87.0,4.0,8.5,454.0,649.53,543.89
2018,2,19,9,45,849.0,84.5,3.85,8.75,498.5,709.35,589.34
2018,2,19,10,0,889.0,82.0,3.7,9.0,543.0,769.38,632.51
2018,2,19,10,15,902.5,83.5,3.65,9.15,576.0,807.52,658.99
2018,2,19,10,30,916.0,85.0,3.6,9.3,609.0,848.69,687.56
2018,2,19,10,45,923.5,86.0,3.5,9.5,634.0,881.69,709.35
2018,2,19,11,0,931.0,87.0,3.4,9.7,659.0,911.6,728.71
2018,2,19,11,15,935.5,88.5,3.35,9.8,677.0,936.17,744.73
2018,2,19,11,30,940.0,90.0,3.3,9.9,695.0,957.19,758.25
2018,2,19,11,45,942.0,91.0,3.25,9.95,705.0,971.69,767.33
2018,2,19,12,0,944.0,92.0,3.2,10.0,715.0,982.38,773.88
2018,2,19,12,15,944.0,92.5,3.25,10.05,717.0,986.78,776.98
2018,2,19,12,30,944.0,93.0,3.3,10.1,719.0,987.27,777.55
2018,2,19,12,45,941.0,93.0,3.3,10.15,712.5,980.52,772.8
2018,2,19,13,0,938.0,93.0,3.3,10.2,706.0,969.93,765.56
2018,2,19,13,15,933.0,92.0,3.35,10.2,691.0,952.6,754.22
2018,2,19,13,30,928.0,91.0,3.4,10.2,676.0,931.66,740.42
2018,2,19,13,45,919.5,90.5,3.45,10.15,653.5,904.79,722.51
2018,2,19,14,0,911.0,90.0,3.5,10.1,631.0,874.74,702.28
2018,2,19,14,15,870.0,96.0,3.45,10.05,592.5,829.18,669.91
2018,2,19,14,30,829.0,102.0,3.4,10.0,554.0,775.97,631.63
2018,2,19,14,45,792.0,102.5,3.4,9.9,512.0,719.08,590.43
2018,2,19,15,0,755.0,103.0,3.4,9.8,470.0,665.24,550.34
2018,2,19,15,15,671.5,108.5,3.4,9.8,414.5,583.59,485.61
2018,2,19,15,30,588.0,114.0,3.4,9.8,359.0,506.44,423.14
2018,2,19,15,45,622.5,95.5,3.1,9.55,329.0,476.59,398.34
2018,2,19,16,0,657.0,77.0,2.8,9.3,299.0,441.51,367.76
2018,2,19,16,15,666.5,66.5,2.5,8.8,262.5,398.52,329.27
2018,2,19,16,30,676.0,56.0,2.2,8.3,226.0,351.45,285.58
2018,2,19,16,45,605.5,50.0,1.95,7.85,177.5,282.08,222.84
2018,2,19,17,0,535.0,44.0,1.7,7.4,129.0,218.05,163.97
2018,2,19,17,15,377.0,34.5,1.7,7.05,84.0,137.06,93.68
2018,2,19,17,30,219.0,25.0,1.7,6.7,39.0,70.85,18.37
2018,2,19,17,45,109.5,12.5,1.7,6.35,19.5,25.05,0.0
2018,2,19,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,6,45,13.0,4.5,0.9,4.3,5.0,0.0,0.0
2018,2,20,7,0,26.0,9.0,0.8,4.6,10.0,11.81,0.0
2018,2,20,7,15,60.5,26.0,0.8,5.15,32.0,41.76,15.52
2018,2,20,7,30,95.0,43.0,0.8,5.7,54.0,74.43,53.44
2018,2,20,7,45,227.5,56.5,0.75,6.25,100.0,139.43,107.88
2018,2,20,8,0,360.0,70.0,0.7,6.8,146.0,215.91,173.01
2018,2,20,8,15,534.0,66.5,0.75,7.4,211.0,308.74,251.43
2018,2,20,8,30,708.0,63.0,0.8,8.0,276.0,415.68,340.11
2018,2,20,8,45,624.0,86.5,0.85,8.6,296.5,437.83,359.64
2018,2,20,9,0,540.0,110.0,0.9,9.2,317.0,447.56,368.15
2018,2,20,9,15,378.0,150.0,0.95,9.5,303.0,413.99,340.69
2018,2,20,9,30,216.0,190.0,1.0,9.8,289.0,349.41,287.39
2018,2,20,9,45,211.0,208.5,1.05,10.15,312.0,375.36,307.79
2018,2,20,10,0,206.0,227.0,1.1,10.5,335.0,400.37,326.42
2018,2,20,10,15,442.5,187.5,1.2,10.75,437.5,570.99,462.13
2018,2,20,10,30,679.0,148.0,1.3,11.0,540.0,739.86,588.85
2018,2,20,10,45,800.0,118.5,1.4,11.2,599.5,823.95,646.59
2018,2,20,11,0,921.0,89.0,1.5,11.4,659.0,907.52,703.72
2018,2,20,11,15,925.5,90.0,1.55,11.55,676.5,931.31,718.49
2018,2,20,11,30,930.0,91.0,1.6,11.7,694.0,951.59,731.68
2018,2,20,11,45,931.5,92.0,1.65,11.85,703.5,965.5,740.69
2018,2,20,12,0,933.0,93.0,1.7,12.0,713.0,975.63,747.34
2018,2,20,12,15,934.0,92.5,1.8,12.05,715.0,979.72,751.07
2018,2,20,12,30,935.0,92.0,1.9,12.1,717.0,979.94,752.38
2018,2,20,12,45,934.0,91.5,1.95,12.15,711.0,974.44,749.32
2018,2,20,13,0,933.0,91.0,2.0,12.2,705.0,965.1,743.83
2018,2,20,13,15,928.0,90.5,2.1,12.15,690.5,948.37,734.27
2018,2,20,13,30,923.0,90.0,2.2,12.1,676.0,928.04,722.26
2018,2,20,13,45,916.0,88.5,2.25,12.05,653.5,901.34,705.26
2018,2,20,14,0,909.0,87.0,2.3,12.0,631.0,871.4,685.93
2018,2,20,14,15,897.0,85.5,2.35,11.85,601.0,834.34,661.62
2018,2,20,14,30,885.0,84.0,2.4,11.7,571.0,794.71,635.2
2018,2,20,14,45,836.5,88.5,2.5,11.55,525.5,737.86,595.95
2018,2,20,15,0,788.0,93.0,2.6,11.4,480.0,675.7,551.87
2018,2,20,15,15,547.5,128.0,2.6,11.4,386.0,523.46,431.56
2018,2,20,15,30,307.0,163.0,2.6,11.4,292.0,374.14,310.05
2018,2,20,15,45,214.5,150.0,2.6,10.8,235.5,291.97,242.96
2018,2,20,16,0,122.0,137.0,2.6,10.2,179.0,211.27,175.45
2018,2,20,16,15,104.0,117.0,2.4,9.6,149.0,174.8,144.58
2018,2,20,16,30,86.0,97.0,2.2,9.0,119.0,140.18,114.65
2018,2,20,16,45,64.5,78.0,1.95,8.45,92.5,102.92,82.11
2018,2,20,17,0,43.0,59.0,1.7,7.9,66.0,73.32,56.04
2018,2,20,17,15,30.5,40.0,1.65,7.6,44.0,48.29,33.41
2018,2,20,17,30,18.0,21.0,1.6,7.3,22.0,23.84,5.77
2018,2,20,17,45,16.0,12.0,1.6,7.05,12.0,13.37,0.0
2018,2,20,18,0,14.0,3.0,1.6,6.8,2.0,0.0,0.0
2018,2,20,18,15,7.0,1.5,1.55,6.65,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,6,45,8.5,4.5,0.7,6.15,4.5,0.0,0.0
2018,2,21,7,0,17.0,9.0,0.7,6.3,9.0,10.72,0.0
2018,2,21,7,15,114.5,26.0,0.8,6.7,39.0,55.01,24.86
2018,2,21,7,30,212.0,43.0,0.9,7.1,69.0,107.15,76.6
2018,2,21,7,45,336.5,51.5,1.0,7.45,114.5,167.26,128.22
2018,2,21,8,0,461.0,60.0,1.1,7.8,160.0,244.51,195.12
2018,2,21,8,15,581.5,61.5,1.15,8.1,219.0,324.29,264.17
2018,2,21,8,30,702.0,63.0,1.2,8.4,278.0,414.4,340.45
2018,2,21,8,45,740.0,67.0,1.25,8.7,325.5,476.77,392.91
2018,2,21,9,0,778.0,71.0,1.3,9.0,373.0,541.18,445.29
2018,2,21,9,15,808.0,73.0,1.25,9.4,418.0,599.9,490.68
2018,2,21,9,30,838.0,75.0,1.2,9.8,463.0,659.01,534.64
2018,2,21,9,45,860.0,76.0,1.2,10.15,503.0,711.25,571.06
2018,2,21,10,0,882.0,77.0,1.2,10.5,543.0,757.16,601.73
2018,2,21,10,15,895.0,79.0,1.15,10.85,576.0,800.65,629.52
2018,2,21,10,30,908.0,81.0,1.1,11.2,609.0,841.85,655.13
2018,2,21,10,45,917.0,82.5,1.05,11.6,635.0,876.53,675.68
2018,2,21,11,0,926.0,84.0,1.0,12.0,661.0,908.21,693.94
2018,2,21,11,15,930.5,85.5,0.95,12.25,679.5,932.69,707.56
2018,2,21,11,30,935.0,87.0,0.9,12.5,698.0,953.63,718.84
2018,2,21,11,45,936.5,88.0,0.85,12.75,707.5,967.59,725.54
2018,2,21,12,0,938.0,89.0,0.8,13.0,717.0,977.75,729.91
2018,2,21,12,15,937.5,90.0,1.0,13.15,719.0,982.2,736.22
2018,2,21,12,30,937.0,91.0,1.2,13.3,721.0,982.75,739.91
2018,2,21,12,45,933.5,91.0,1.4,13.45,714.0,975.48,738.28
2018,2,21,13,0,930.0,91.0,1.6,13.6,707.0,964.41,733.97
2018,2,21,13,15,924.5,91.0,1.75,13.6,692.5,947.79,725.45
2018,2,21,13,30,919.0,91.0,1.9,13.6,678.0,927.6,714.4
2018,2,21,13,45,910.0,90.5,2.0,13.55,655.5,900.35,697.88
2018,2,21,14,0,901.0,90.0,2.1,13.5,633.0,869.96,679.05
2018,2,21,14,15,888.0,89.0,2.1,13.4,603.0,832.8,654.41
2018,2,21,14,30,875.0,88.0,2.1,13.3,573.0,798.95,631.98
2018,2,21,14,45,857.0,86.5,2.15,13.15,536.5,752.33,600.49
2018,2,21,15,0,839.0,85.0,2.2,13.0,500.0,704.09,567.31
2018,2,21,15,15,817.0,81.5,2.2,13.0,458.0,649.6,527.18
