Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,30,795.0,78.0,2.2,13.0,416.0,594.5,484.56
2018,2,21,15,45,753.5,77.0,1.9,12.45,369.0,530.7,433.37
2018,2,21,16,0,712.0,76.0,1.6,11.9,322.0,470.87,383.88
2018,2,21,16,15,659.0,71.5,1.5,11.25,273.0,402.24,326.93
2018,2,21,16,30,606.0,67.0,1.4,10.6,224.0,337.77,271.52
2018,2,21,16,45,536.0,58.5,1.3,9.95,176.0,267.58,210.18
2018,2,21,17,0,466.0,50.0,1.2,9.3,128.0,204.54,153.85
2018,2,21,17,15,358.0,39.0,1.2,9.0,87.0,137.51,95.05
2018,2,21,17,30,250.0,28.0,1.2,8.7,46.0,80.51,32.79
2018,2,21,17,45,133.5,15.5,1.25,8.4,24.0,30.97,0.0
2018,2,21,18,0,17.0,3.0,1.3,8.1,2.0,0.0,0.0
2018,2,21,18,15,8.5,1.5,1.3,7.9,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,22,6,45,14.0,6.0,2.7,7.1,6.5,0.0,0.0
2018,2,22,7,0,28.0,12.0,2.8,7.3,13.0,15.01,0.0
2018,2,22,7,15,127.0,29.0,3.0,7.7,43.5,61.4,31.37
2018,2,22,7,30,226.0,46.0,3.2,8.1,74.0,114.12,82.17
2018,2,22,7,45,402.0,51.5,3.45,8.45,129.5,189.71,145.89
2018,2,22,8,0,578.0,57.0,3.7,8.8,185.0,285.05,228.28
2018,2,22,8,15,637.0,62.5,3.75,9.1,234.5,350.02,287.3
2018,2,22,8,30,696.0,68.0,3.8,9.4,284.0,420.27,349.33
2018,2,22,8,45,736.0,72.0,3.9,9.7,332.5,481.8,402.73
2018,2,22,9,0,776.0,76.0,4.0,10.0,381.0,547.37,457.72
2018,2,22,9,15,805.0,78.0,4.05,10.25,425.5,605.57,505.28
2018,2,22,9,30,834.0,80.0,4.1,10.5,470.0,664.05,551.78
2018,2,22,9,45,855.5,81.5,4.1,10.75,510.0,716.5,590.75
2018,2,22,10,0,877.0,83.0,4.1,11.0,550.0,767.84,627.71
2018,2,22,10,15,889.0,85.0,4.15,11.15,582.5,805.08,654.01
2018,2,22,10,30,901.0,87.0,4.2,11.3,615.0,845.31,682.49
2018,2,22,10,45,802.5,120.0,4.3,11.5,605.0,831.54,671.11
2018,2,22,11,0,704.0,153.0,4.4,11.7,595.0,807.59,652.62
2018,2,22,11,15,527.0,214.5,4.5,11.7,550.5,727.72,590.14
2018,2,22,11,30,350.0,276.0,4.6,11.7,506.0,631.8,512.58
2018,2,22,11,45,286.0,279.0,4.7,11.7,469.0,580.92,472.29
2018,2,22,12,0,222.0,282.0,4.8,11.7,432.0,513.19,418.31
2018,2,22,12,15,136.0,272.0,4.9,11.65,364.0,422.6,344.73
2018,2,22,12,30,50.0,262.0,5.0,11.6,296.0,317.36,257.94
2018,2,22,12,45,136.5,280.5,5.15,11.5,372.0,432.13,353.38
2018,2,22,13,0,223.0,299.0,5.3,11.4,448.0,531.58,434.63
2018,2,22,13,15,226.0,289.5,5.35,11.35,437.5,520.61,426.3
2018,2,22,13,30,229.0,280.0,5.4,11.3,427.0,508.68,417.6
2018,2,22,13,45,139.0,255.0,5.5,11.2,343.5,397.35,327.02
2018,2,22,14,0,49.0,230.0,5.6,11.1,260.0,277.73,227.8
2018,2,22,14,15,38.5,208.0,5.6,10.95,231.0,243.8,200.25
2018,2,22,14,30,28.0,186.0,5.6,10.8,202.0,210.61,172.93
2018,2,22,14,45,104.0,142.5,5.6,10.7,195.5,228.85,191.22
2018,2,22,15,0,180.0,99.0,5.6,10.6,189.0,239.04,202.3
2018,2,22,15,15,389.0,102.0,5.6,10.6,275.5,384.61,326.99
2018,2,22,15,30,598.0,105.0,5.6,10.6,362.0,505.49,426.96
2018,2,22,15,45,364.0,115.0,5.5,10.2,266.0,347.67,293.79
2018,2,22,16,0,130.0,125.0,5.4,9.8,170.0,201.49,168.56
2018,2,22,16,15,86.5,110.0,5.15,9.5,138.0,158.17,131.15
2018,2,22,16,30,43.0,95.0,4.9,9.2,106.0,114.31,93.13
2018,2,22,16,45,119.0,74.0,4.7,8.95,96.0,121.93,97.76
2018,2,22,17,0,195.0,53.0,4.5,8.7,86.0,124.72,95.94
2018,2,22,17,15,139.5,37.5,4.35,8.5,57.0,77.67,54.35
2018,2,22,17,30,84.0,22.0,4.2,8.3,28.0,41.02,17.39
2018,2,22,17,45,47.0,12.0,4.05,8.1,15.0,17.17,0.0
2018,2,22,18,0,10.0,2.0,3.9,7.9,2.0,0.0,0.0
2018,2,22,18,15,5.0,1.0,3.8,7.8,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.8,2.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,23,6,45,10.5,4.0,1.9,4.25,4.5,0.0,0.0
2018,2,23,7,0,21.0,8.0,1.9,4.8,9.0,10.34,0.0
2018,2,23,7,15,85.0,24.0,2.3,5.4,34.0,44.63,23.53
2018,2,23,7,30,149.0,40.0,2.7,6.0,59.0,83.74,60.35
2018,2,23,7,45,412.0,45.0,3.05,6.6,130.5,186.83,144.61
2018,2,23,8,0,675.0,50.0,3.4,7.2,202.0,312.85,251.53
2018,2,23,8,15,726.0,54.5,3.65,7.55,253.0,378.9,312.27
2018,2,23,8,30,777.0,59.0,3.9,7.9,304.0,449.1,374.98
2018,2,23,8,45,811.5,62.5,4.1,8.2,353.5,513.1,431.02
2018,2,23,9,0,846.0,66.0,4.3,8.5,403.0,578.63,486.68
2018,2,23,9,15,869.5,69.0,4.25,8.8,448.5,637.74,534.69
2018,2,23,9,30,893.0,72.0,4.2,9.1,494.0,692.16,577.37
2018,2,23,9,45,908.5,74.0,4.2,9.35,533.5,742.87,614.36
2018,2,23,10,0,924.0,76.0,4.2,9.6,573.0,791.88,649.46
2018,2,23,10,15,935.0,78.0,4.2,9.85,606.0,835.35,679.89
2018,2,23,10,30,946.0,80.0,4.2,10.1,639.0,876.24,708.07
2018,2,23,10,45,953.5,81.5,4.2,10.3,665.5,910.75,731.45
2018,2,23,11,0,961.0,83.0,4.2,10.5,692.0,942.02,752.4
2018,2,23,11,15,966.0,84.5,4.2,10.7,710.5,967.66,769.22
2018,2,23,11,30,971.0,86.0,4.2,10.9,729.0,989.62,783.47
2018,2,23,11,45,973.5,86.5,4.2,11.05,739.5,1004.32,792.79
2018,2,23,12,0,976.0,87.0,4.2,11.2,750.0,1015.07,799.5
2018,2,23,12,15,974.0,88.0,4.2,11.35,751.0,1018.2,801.0
2018,2,23,12,30,972.0,89.0,4.2,11.5,752.0,1017.28,799.87
2018,2,23,12,45,967.5,90.0,4.15,11.6,745.0,1010.0,794.37
2018,2,23,13,0,963.0,91.0,4.1,11.7,738.0,998.78,786.22
2018,2,23,13,15,956.5,90.5,4.05,11.75,722.0,980.14,773.12
2018,2,23,13,30,950.0,90.0,4.0,11.8,706.0,957.81,757.56
2018,2,23,13,45,941.0,89.0,3.95,11.85,682.0,929.19,737.59
2018,2,23,14,0,932.0,88.0,3.9,11.9,658.0,897.32,715.32
2018,2,23,14,15,921.0,86.0,3.85,11.85,627.5,859.59,689.01
2018,2,23,14,30,910.0,84.0,3.8,11.8,597.0,819.15,660.56
2018,2,23,14,45,895.0,82.0,3.7,11.75,560.0,773.24,627.58
2018,2,23,15,0,880.0,80.0,3.6,11.7,523.0,730.22,596.49
2018,2,23,15,15,858.5,78.0,3.6,11.7,480.5,675.92,556.11
2018,2,23,15,30,837.0,76.0,3.6,11.7,438.0,620.82,512.55
2018,2,23,15,45,807.0,72.0,3.25,11.3,390.5,558.13,461.49
2018,2,23,16,0,777.0,68.0,2.9,10.9,343.0,496.22,409.62
2018,2,23,16,15,733.0,63.5,2.6,10.1,293.0,428.29,352.0
2018,2,23,16,30,689.0,59.0,2.3,9.3,243.0,363.41,294.99
2018,2,23,16,45,621.0,53.0,1.95,8.5,193.0,293.44,232.41
2018,2,23,17,0,553.0,47.0,1.6,7.7,143.0,228.67,173.3
2018,2,23,17,15,436.5,38.0,1.6,7.25,98.5,156.23,109.34
2018,2,23,17,30,320.0,29.0,1.6,6.8,54.0,95.76,47.81
2018,2,23,17,45,171.5,16.5,1.6,6.35,28.5,36.76,0.0
2018,2,23,18,0,23.0,4.0,1.6,5.9,3.0,0.0,0.0
2018,2,23,18,15,11.5,2.0,1.6,5.75,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,24,6,45,34.5,8.0,1.7,5.15,9.5,0.0,0.0
2018,2,24,7,0,69.0,16.0,1.7,5.8,19.0,24.31,0.0
2018,2,24,7,15,192.0,31.5,1.9,6.5,54.0,78.16,45.81
2018,2,24,7,30,315.0,47.0,2.1,7.2,89.0,138.08,100.19
2018,2,24,7,45,445.0,54.0,2.35,7.95,141.0,207.32,160.24
2018,2,24,8,0,575.0,61.0,2.6,8.7,193.0,290.62,233.01
2018,2,24,8,15,633.0,66.0,2.65,9.15,242.5,354.88,290.68
2018,2,24,8,30,691.0,71.0,2.7,9.6,292.0,424.26,351.04
2018,2,24,8,45,725.0,75.5,2.8,10.0,339.0,484.92,402.77
2018,2,24,9,0,759.0,80.0,2.9,10.4,386.0,545.44,452.8
2018,2,24,9,15,770.5,87.0,2.95,10.75,426.5,597.55,494.43
2018,2,24,9,30,782.0,94.0,3.0,11.1,467.0,648.49,533.9
2018,2,24,9,45,758.0,107.5,3.1,11.45,493.0,682.71,559.18
2018,2,24,10,0,734.0,121.0,3.2,11.8,519.0,710.1,578.29
2018,2,24,10,15,796.5,110.5,3.3,12.05,565.5,770.97,622.48
2018,2,24,10,30,859.0,100.0,3.4,12.3,612.0,836.39,669.07
2018,2,24,10,45,788.5,127.0,3.55,12.55,612.0,831.12,663.84
2018,2,24,11,0,718.0,154.0,3.7,12.8,612.0,824.17,658.05
2018,2,24,11,15,753.5,147.0,3.75,12.75,639.5,863.25,686.28
2018,2,24,11,30,789.0,140.0,3.8,12.7,667.0,900.27,712.56
2018,2,24,11,45,731.5,161.5,3.85,12.65,655.5,881.74,698.83
2018,2,24,12,0,674.0,183.0,3.9,12.6,644.0,858.24,682.0
2018,2,24,12,15,572.5,220.5,3.95,12.55,612.5,801.97,639.86
2018,2,24,12,30,471.0,258.0,4.0,12.5,581.0,748.48,597.99
2018,2,24,12,45,412.5,263.0,4.05,12.45,544.0,697.15,559.06
2018,2,24,13,0,354.0,268.0,4.1,12.4,507.0,631.3,508.88
2018,2,24,13,15,358.0,267.5,4.15,12.35,505.0,629.62,508.58
2018,2,24,13,30,362.0,267.0,4.2,12.3,503.0,626.32,506.72
2018,2,24,13,45,340.5,255.5,4.2,12.25,472.0,586.62,476.51
2018,2,24,14,0,319.0,244.0,4.2,12.2,441.0,546.56,445.92
2018,2,24,14,15,349.5,228.0,4.2,12.1,434.5,543.96,445.62
2018,2,24,14,30,380.0,212.0,4.2,12.0,428.0,538.29,442.64
2018,2,24,14,45,375.0,201.0,4.2,11.95,403.0,508.23,419.48
2018,2,24,15,0,370.0,190.0,4.2,11.9,378.0,477.34,395.42
2018,2,24,15,15,412.5,160.5,4.2,11.9,354.0,467.19,388.39
2018,2,24,15,30,455.0,131.0,4.2,11.9,330.0,441.48,368.4
2018,2,24,15,45,568.5,106.5,4.1,11.6,328.0,461.36,384.79
2018,2,24,16,0,682.0,82.0,4.0,11.3,326.0,464.37,385.81
2018,2,24,16,15,594.0,79.5,3.7,11.0,270.0,382.37,315.83
2018,2,24,16,30,506.0,77.0,3.4,10.7,214.0,308.25,251.49
2018,2,24,16,45,467.0,67.0,3.15,10.4,173.5,252.86,201.3
2018,2,24,17,0,428.0,57.0,2.9,10.1,133.0,201.17,153.37
2018,2,24,17,15,309.0,45.0,2.7,9.65,90.5,131.73,93.33
2018,2,24,17,30,190.0,33.0,2.5,9.2,48.0,76.85,41.52
2018,2,24,17,45,101.5,18.0,2.3,8.8,25.5,29.67,0.0
2018,2,24,18,0,13.0,3.0,2.1,8.4,3.0,0.0,0.0
2018,2,24,18,15,6.5,1.5,2.1,8.3,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,25,6,45,35.0,8.0,1.25,5.15,9.5,7.63,0.0
2018,2,25,7,0,70.0,16.0,1.2,5.7,19.0,24.57,0.0
2018,2,25,7,15,151.5,32.0,1.25,6.35,49.5,71.1,43.65
2018,2,25,7,30,233.0,48.0,1.3,7.0,80.0,118.74,87.16
2018,2,25,7,45,419.0,54.0,1.35,7.6,141.0,200.11,155.03
2018,2,25,8,0,605.0,60.0,1.4,8.2,202.0,301.99,241.41
2018,2,25,8,15,669.5,64.0,1.5,8.9,254.0,369.73,300.96
2018,2,25,8,30,734.0,68.0,1.6,9.6,306.0,441.67,362.33
2018,2,25,8,45,769.0,71.5,1.75,10.25,354.5,504.1,414.48
2018,2,25,9,0,804.0,75.0,1.9,10.9,403.0,568.14,466.15
2018,2,25,9,15,828.5,78.0,2.0,11.5,447.5,626.18,511.34
2018,2,25,9,30,853.0,81.0,2.1,12.1,492.0,684.04,555.01
2018,2,25,9,45,873.0,81.5,2.15,12.65,531.5,735.23,590.53
2018,2,25,10,0,893.0,82.0,2.2,13.2,571.0,779.79,620.45
2018,2,25,10,15,905.5,84.0,2.2,13.5,604.5,823.43,649.48
2018,2,25,10,30,918.0,86.0,2.2,13.8,638.0,864.68,676.42
2018,2,25,10,45,927.5,87.0,2.15,14.1,664.0,899.55,698.12
2018,2,25,11,0,937.0,88.0,2.1,14.4,690.0,931.39,717.52
2018,2,25,11,15,943.0,88.5,2.1,14.6,708.5,956.26,732.85
2018,2,25,11,30,949.0,89.0,2.1,14.8,727.0,977.58,745.86
2018,2,25,11,45,952.5,89.5,2.05,15.0,737.5,992.89,754.29
2018,2,25,12,0,956.0,90.0,2.0,15.2,748.0,1004.35,760.28
2018,2,25,12,15,954.5,90.5,2.1,15.25,749.0,1007.2,763.01
2018,2,25,12,30,953.0,91.0,2.2,15.3,750.0,1006.07,763.31
2018,2,25,12,45,948.5,92.0,2.25,15.4,743.0,998.76,758.89
2018,2,25,13,0,944.0,93.0,2.3,15.5,736.0,987.57,752.05
2018,2,25,13,15,940.0,92.0,2.4,15.45,721.0,970.74,742.46
2018,2,25,13,30,936.0,91.0,2.5,15.4,706.0,950.2,730.39
2018,2,25,13,45,929.5,89.5,2.6,15.35,683.5,923.32,713.9
2018,2,25,14,0,923.0,88.0,2.7,15.3,661.0,893.12,694.99
2018,2,25,14,15,913.0,86.5,2.75,15.15,631.0,856.88,671.51
2018,2,25,14,30,903.0,85.0,2.8,15.0,601.0,817.89,645.83
2018,2,25,14,45,889.0,82.5,2.9,14.8,564.5,772.21,615.35
2018,2,25,15,0,875.0,80.0,3.0,14.6,528.0,729.36,586.41
2018,2,25,15,15,854.0,77.0,3.0,14.6,485.0,674.25,546.44
2018,2,25,15,30,833.0,74.0,3.0,14.6,442.0,618.36,503.2
2018,2,25,15,45,803.5,71.0,3.05,13.85,395.0,557.09,455.85
2018,2,25,16,0,774.0,68.0,3.1,13.1,348.0,496.55,407.19
2018,2,25,16,15,729.5,64.0,2.85,12.35,298.0,428.87,350.3
2018,2,25,16,30,685.0,60.0,2.6,11.6,248.0,364.29,294.09
2018,2,25,16,45,571.0,54.0,2.3,10.85,189.5,277.43,219.04
2018,2,25,17,0,457.0,48.0,2.0,10.1,131.0,201.31,152.63
2018,2,25,17,15,357.5,38.5,1.95,9.6,91.0,137.96,97.07
2018,2,25,17,30,258.0,29.0,1.9,9.1,51.0,85.92,47.48
2018,2,25,17,45,145.0,17.5,1.9,8.6,28.0,34.64,0.0
2018,2,25,18,0,32.0,6.0,1.9,8.1,5.0,0.0,0.0
2018,2,25,18,15,16.0,3.0,1.85,7.95,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.05,9.75,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,3.0,9.8,3.0,2.77,0.0
2018,2,26,7,15,0.0,5.0,3.1,9.85,5.0,4.62,0.0
2018,2,26,7,30,0.0,7.0,3.2,9.9,7.0,6.48,0.0
2018,2,26,7,45,0.0,8.5,3.3,9.9,8.5,7.87,1.14
2018,2,26,8,0,0.0,10.0,3.4,9.9,10.0,9.26,2.41
2018,2,26,8,15,0.0,13.0,3.5,9.95,13.0,12.04,4.87
2018,2,26,8,30,0.0,16.0,3.6,10.0,16.0,14.83,7.3
2018,2,26,8,45,0.0,18.5,3.65,10.05,18.5,17.16,9.3
2018,2,26,9,0,0.0,21.0,3.7,10.1,21.0,19.48,11.29
2018,2,26,9,15,4.5,52.5,3.75,10.15,54.5,51.67,39.16
2018,2,26,9,30,9.0,84.0,3.8,10.2,88.0,84.37,67.12
2018,2,26,9,45,63.5,159.5,3.85,10.3,194.0,205.89,170.68
2018,2,26,10,0,118.0,235.0,3.9,10.4,300.0,342.97,283.52
2018,2,26,10,15,139.5,242.0,3.95,10.5,323.5,371.93,306.6
2018,2,26,10,30,161.0,249.0,4.0,10.6,347.0,401.91,330.71
2018,2,26,10,45,266.5,258.0,4.05,10.75,427.5,519.55,425.78
2018,2,26,11,0,372.0,267.0,4.1,10.9,508.0,629.48,512.24
2018,2,26,11,15,434.5,256.0,4.1,11.0,544.5,694.36,561.83
2018,2,26,11,30,497.0,245.0,4.1,11.1,581.0,747.47,602.46
2018,2,26,11,45,494.0,247.0,4.1,11.15,585.0,753.47,606.14
2018,2,26,12,0,491.0,249.0,4.1,11.2,589.0,757.18,608.48
2018,2,26,12,15,496.0,241.0,4.1,11.25,585.5,755.08,607.06
2018,2,26,12,30,501.0,233.0,4.1,11.3,582.0,750.68,604.04
2018,2,26,12,45,641.0,190.5,4.1,11.3,632.5,837.59,671.64
2018,2,26,13,0,781.0,148.0,4.1,11.3,683.0,913.99,727.18
2018,2,26,13,15,804.0,135.5,4.05,11.25,676.5,905.45,720.76
2018,2,26,13,30,827.0,123.0,4.0,11.2,670.0,898.27,716.13
2018,2,26,13,45,790.5,132.5,3.95,11.15,641.5,858.98,688.13
2018,2,26,14,0,754.0,142.0,3.9,11.1,613.0,822.94,662.65
2018,2,26,14,15,797.0,122.5,3.85,11.0,600.0,809.88,654.28
2018,2,26,14,30,840.0,103.0,3.8,10.9,587.0,795.94,645.18
2018,2,26,14,45,842.0,96.5,3.7,10.85,556.0,759.44,618.84
2018,2,26,15,0,844.0,90.0,3.6,10.8,525.0,719.91,590.16
2018,2,26,15,15,822.5,86.5,3.6,10.8,482.5,665.02,548.87
2018,2,26,15,30,801.0,83.0,3.6,10.8,440.0,609.46,504.93
2018,2,26,15,45,765.5,80.0,3.35,10.5,392.0,545.99,453.25
2018,2,26,16,0,730.0,77.0,3.1,10.2,344.0,485.68,402.7
2018,2,26,16,15,675.0,74.0,2.75,9.75,293.5,416.18,343.34
2018,2,26,16,30,620.0,71.0,2.4,9.3,243.0,351.0,286.06
2018,2,26,16,45,534.0,64.5,2.1,8.85,192.0,275.57,219.67
2018,2,26,17,0,448.0,58.0,1.8,8.4,141.0,209.01,160.26
2018,2,26,17,15,268.0,45.5,1.85,8.15,91.0,122.2,87.82
2018,2,26,17,30,88.0,33.0,1.9,7.9,41.0,55.53,32.89
2018,2,26,17,45,50.0,18.5,1.9,7.65,22.5,23.86,0.0
2018,2,26,18,0,12.0,4.0,1.9,7.4,4.0,0.0,0.0
2018,2,26,18,15,6.0,2.0,1.85,7.25,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.75,4.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.65,4.45,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.7,4.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,2,27,6,45,18.0,9.0,3.1,5.15,10.0,10.0,0.0
2018,2,27,7,0,36.0,18.0,3.3,5.6,20.0,23.34,0.0
2018,2,27,7,15,132.5,35.5,3.5,6.05,53.5,67.79,43.91
2018,2,27,7,30,229.0,53.0,3.7,6.5,87.0,123.72,92.48
2018,2,27,7,45,463.5,52.0,3.9,6.95,154.0,214.03,167.69
2018,2,27,8,0,698.0,51.0,4.1,7.4,221.0,328.75,266.3
2018,2,27,8,15,744.5,55.5,4.05,7.85,272.5,394.68,326.43
2018,2,27,8,30,791.0,60.0,4.0,8.3,324.0,464.27,387.71
2018,2,27,8,45,822.5,63.0,4.0,8.75,373.5,527.23,441.66
2018,2,27,9,0,854.0,66.0,4.0,9.2,423.0,591.36,494.66
2018,2,27,9,15,878.0,69.0,3.9,9.6,469.5,647.59,539.57
2018,2,27,9,30,902.0,72.0,3.8,10.0,516.0,706.9,584.42
2018,2,27,9,45,916.5,75.0,3.65,10.4,556.0,758.62,620.61
2018,2,27,10,0,931.0,78.0,3.5,10.8,596.0,808.52,654.63
2018,2,27,10,15,941.5,80.0,3.5,11.05,629.5,851.94,684.37
2018,2,27,10,30,952.0,82.0,3.5,11.3,663.0,892.7,711.86
2018,2,27,10,45,958.5,83.5,3.45,11.6,689.0,926.54,733.67
2018,2,27,11,0,965.0,85.0,3.4,11.9,715.0,957.06,752.97
2018,2,27,11,15,970.0,86.0,3.4,12.1,733.5,982.15,769.03
2018,2,27,11,30,975.0,87.0,3.4,12.3,752.0,1003.54,782.55
2018,2,27,11,45,977.0,88.0,3.4,12.5,762.0,1018.3,791.55
2018,2,27,12,0,979.0,89.0,3.4,12.7,772.0,1029.07,797.97
2018,2,27,12,15,978.5,89.5,3.4,12.85,773.5,1032.85,799.88
2018,2,27,12,30,978.0,90.0,3.4,13.0,775.0,1032.55,799.21
2018,2,27,12,45,975.0,90.5,3.4,13.1,768.5,1025.83,794.46
2018,2,27,13,0,972.0,91.0,3.4,13.2,762.0,1015.1,787.15
2018,2,27,13,15,967.0,90.5,3.3,13.25,746.5,997.44,774.56
2018,2,27,13,30,962.0,90.0,3.2,13.3,731.0,975.99,759.53
2018,2,27,13,45,953.0,90.0,3.15,13.35,707.5,947.96,740.4
2018,2,27,14,0,944.0,90.0,3.1,13.4,684.0,916.62,719.01
2018,2,27,14,15,934.0,88.0,3.0,13.35,653.0,879.04,693.06
2018,2,27,14,30,924.0,86.0,2.9,13.3,622.0,838.62,665.01
2018,2,27,14,45,909.5,84.0,2.8,13.25,584.5,792.21,632.42
2018,2,27,15,0,895.0,82.0,2.7,13.2,547.0,748.58,601.61
2018,2,27,15,15,874.5,79.5,2.7,13.2,504.0,693.33,561.96
2018,2,27,15,30,854.0,77.0,2.7,13.2,461.0,637.17,518.74
2018,2,27,15,45,824.0,73.5,2.4,12.8,412.0,573.79,468.14
2018,2,27,16,0,794.0,70.0,2.1,12.4,363.0,511.15,416.7
2018,2,27,16,15,750.0,65.5,1.9,11.55,311.5,441.85,359.37
2018,2,27,16,30,706.0,61.0,1.7,10.7,260.0,375.61,302.5
2018,2,27,16,45,640.0,55.0,1.55,9.9,208.5,304.65,240.3
2018,2,27,17,0,574.0,49.0,1.4,9.1,157.0,238.9,181.16
2018,2,27,17,15,461.5,40.5,1.45,8.65,110.5,166.06,117.4
2018,2,27,17,30,349.0,32.0,1.5,8.2,64.0,106.38,62.56
2018,2,27,17,45,197.5,19.0,1.5,7.75,35.0,42.82,0.0
2018,2,27,18,0,46.0,6.0,1.5,7.3,6.0,5.72,0.0
2018,2,27,18,15,23.0,3.0,1.5,7.15,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,28,6,45,37.5,10.5,1.75,6.5,12.5,13.03,0.0
2018,2,28,7,0,75.0,21.0,1.8,7.1,25.0,33.38,0.0
2018,2,28,7,15,166.0,36.5,2.0,7.7,58.0,79.08,52.15
2018,2,28,7,30,257.0,52.0,2.2,8.3,91.0,130.23,96.64
2018,2,28,7,45,249.0,57.0,2.35,8.85,106.5,148.96,116.58
2018,2,28,8,0,241.0,62.0,2.5,9.4,122.0,166.48,134.6
2018,2,28,8,15,152.5,91.0,2.55,9.8,132.0,167.55,137.96
2018,2,28,8,30,64.0,120.0,2.6,10.2,142.0,152.11,125.34
2018,2,28,8,45,102.0,141.5,2.65,10.55,182.0,205.35,170.52
2018,2,28,9,0,140.0,163.0,2.7,10.9,222.0,256.4,213.14
2018,2,28,9,15,147.5,188.0,2.7,11.3,256.0,295.28,244.49
2018,2,28,9,30,155.0,213.0,2.7,11.7,290.0,334.62,275.61
2018,2,28,9,45,126.0,231.0,2.75,12.05,296.5,339.82,278.19
2018,2,28,10,0,97.0,249.0,2.8,12.4,303.0,331.83,270.26
2018,2,28,10,15,80.0,256.0,2.8,12.6,302.5,328.63,266.6
2018,2,28,10,30,63.0,263.0,2.8,12.8,302.0,324.16,261.89
2018,2,28,10,45,62.5,271.0,2.8,13.0,311.0,333.93,269.04
2018,2,28,11,0,62.0,279.0,2.8,13.2,320.0,343.54,276.01
2018,2,28,11,15,142.0,300.5,2.85,13.25,397.0,454.47,364.66
2018,2,28,11,30,222.0,322.0,2.9,13.3,474.0,555.01,442.78
2018,2,28,11,45,225.5,326.5,2.9,13.35,483.0,566.09,450.28
2018,2,28,12,0,229.0,331.0,2.9,13.4,492.0,576.32,457.7
2018,2,28,12,15,230.5,331.0,2.95,13.3,493.5,578.59,459.66
2018,2,28,12,30,232.0,331.0,3.0,13.2,495.0,579.89,461.0
2018,2,28,12,45,192.0,325.5,3.0,13.15,460.5,534.9,426.08
2018,2,28,13,0,152.0,320.0,3.0,13.1,426.0,489.65,390.88
2018,2,28,13,15,112.5,304.0,2.95,13.0,381.5,433.15,346.75
2018,2,28,13,30,73.0,288.0,2.9,12.9,337.0,364.25,292.46
2018,2,28,13,45,45.5,238.0,2.9,12.8,268.0,283.15,228.24
2018,2,28,14,0,18.0,188.0,2.9,12.7,199.0,196.0,157.68
2018,2,28,14,15,46.0,209.0,2.85,12.55,236.0,249.97,202.99
2018,2,28,14,30,74.0,230.0,2.8,12.4,273.0,294.26,239.71
2018,2,28,14,45,99.5,224.5,2.7,12.25,278.5,305.53,249.8
2018,2,28,15,0,125.0,219.0,2.6,12.1,284.0,324.43,265.92
2018,2,28,15,15,76.0,172.0,2.6,12.1,210.5,225.12,184.76
2018,2,28,15,30,27.0,125.0,2.6,12.1,137.0,140.84,114.4
2018,2,28,15,45,63.5,114.5,2.4,11.85,139.0,150.23,123.35
2018,2,28,16,0,100.0,104.0,2.2,11.6,141.0,161.93,133.54
2018,2,28,16,15,172.0,102.5,2.0,11.35,156.0,196.04,161.81
2018,2,28,16,30,244.0,101.0,1.8,11.1,171.0,215.58,176.16
2018,2,28,16,45,138.0,70.0,1.6,10.85,108.0,128.37,102.2
2018,2,28,17,0,32.0,39.0,1.4,10.6,45.0,47.1,34.01
2018,2,28,17,15,23.0,27.0,1.4,10.45,30.5,31.19,19.97
2018,2,28,17,30,14.0,15.0,1.4,10.3,16.0,16.71,6.87
2018,2,28,17,45,7.0,8.5,1.4,10.15,9.0,8.86,0.0
2018,2,28,18,0,0.0,2.0,1.4,10.0,2.0,1.91,0.0
2018,2,28,18,15,0.0,1.0,1.45,10.0,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.1,11.75,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,5.2,11.8,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,5.2,11.9,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,5.2,12.0,8.0,7.4,0.61
2018,3,1,7,45,0.0,14.5,5.2,12.1,14.5,13.43,5.88
2018,3,1,8,0,0.0,21.0,5.2,12.2,21.0,19.47,11.16
2018,3,1,8,15,0.0,26.5,5.15,12.3,26.5,24.58,15.61
2018,3,1,8,30,0.0,32.0,5.1,12.4,32.0,29.7,20.01
2018,3,1,8,45,0.0,31.5,5.1,12.5,31.5,29.24,19.56
2018,3,1,9,0,0.0,31.0,5.1,12.6,31.0,28.78,19.1
2018,3,1,9,15,0.0,41.0,5.0,12.7,41.0,38.1,26.99
2018,3,1,9,30,0.0,51.0,4.9,12.8,51.0,47.42,34.83
2018,3,1,9,45,1.0,79.5,4.85,12.9,80.0,74.77,57.86
2018,3,1,10,0,2.0,108.0,4.8,13.0,109.0,102.83,81.24
2018,3,1,10,15,22.0,141.0,4.75,13.1,154.5,157.25,126.99
2018,3,1,10,30,42.0,174.0,4.7,13.2,200.0,209.25,170.1
2018,3,1,10,45,141.0,234.0,4.65,13.25,326.5,372.45,304.54
2018,3,1,11,0,240.0,294.0,4.6,13.3,453.0,531.18,430.41
2018,3,1,11,15,183.0,300.0,4.55,13.3,423.0,491.04,396.43
2018,3,1,11,30,126.0,306.0,4.5,13.3,393.0,448.13,360.84
2018,3,1,11,45,158.0,319.5,4.45,13.3,430.0,494.96,398.03
2018,3,1,12,0,190.0,333.0,4.4,13.3,467.0,541.81,434.51
2018,3,1,12,15,147.0,323.0,4.4,13.35,427.0,490.37,393.32
2018,3,1,12,30,104.0,313.0,4.4,13.4,387.0,424.03,340.67
2018,3,1,12,45,195.5,309.5,4.4,13.4,447.0,519.94,418.48
2018,3,1,13,0,287.0,306.0,4.4,13.4,507.0,613.71,492.47
2018,3,1,13,15,324.0,290.0,4.4,13.4,512.5,625.62,502.6
2018,3,1,13,30,361.0,274.0,4.4,13.4,518.0,635.07,511.28
2018,3,1,13,45,338.5,257.0,4.45,13.4,480.0,587.99,475.7
2018,3,1,14,0,316.0,240.0,4.5,13.4,442.0,540.64,439.73
2018,3,1,14,15,279.0,216.5,4.45,13.3,388.5,474.0,387.87
2018,3,1,14,30,242.0,193.0,4.4,13.2,335.0,408.68,336.28
2018,3,1,14,45,240.0,202.0,4.35,13.05,336.0,408.11,336.11
2018,3,1,15,0,238.0,211.0,4.3,12.9,337.0,406.86,335.15
2018,3,1,15,15,275.5,190.5,4.3,12.9,325.0,398.91,329.91
2018,3,1,15,30,313.0,170.0,4.3,12.9,313.0,386.95,321.0
2018,3,1,15,45,460.5,132.5,4.25,12.65,318.5,425.21,353.46
2018,3,1,16,0,608.0,95.0,4.2,12.4,324.0,442.49,366.96
2018,3,1,16,15,620.0,82.0,4.1,12.2,288.0,400.26,329.8
2018,3,1,16,30,632.0,69.0,4.0,12.0,252.0,355.44,289.01
2018,3,1,16,45,565.5,62.0,3.9,11.75,202.5,285.69,227.04
2018,3,1,17,0,499.0,55.0,3.8,11.5,153.0,222.68,170.0
2018,3,1,17,15,355.0,45.5,3.85,11.3,105.0,145.03,103.67
2018,3,1,17,30,211.0,36.0,3.9,11.1,57.0,84.39,52.44
2018,3,1,17,45,117.5,21.0,3.95,10.9,31.5,38.46,0.0
2018,3,1,18,0,24.0,6.0,4.0,10.7,6.0,7.35,0.0
2018,3,1,18,15,12.0,3.0,4.15,10.65,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,2,6,45,0.0,7.5,1.4,7.95,7.5,7.15,0.0
2018,3,2,7,0,0.0,15.0,1.5,8.4,15.0,13.92,0.36
2018,3,2,7,15,0.5,31.5,1.75,8.75,31.5,29.72,18.93
2018,3,2,7,30,1.0,48.0,2.0,9.1,48.0,45.79,33.52
2018,3,2,7,45,9.0,67.0,2.25,9.45,69.0,66.95,52.03
2018,3,2,8,0,17.0,86.0,2.5,9.8,90.0,89.07,71.29
2018,3,2,8,15,11.0,77.0,2.7,10.0,80.0,77.35,61.45
2018,3,2,8,30,5.0,68.0,2.9,10.2,70.0,65.75,51.43
2018,3,2,8,45,176.5,110.0,3.15,10.45,186.0,218.51,183.02
2018,3,2,9,0,348.0,152.0,3.4,10.7,302.0,377.09,315.5
2018,3,2,9,15,436.0,157.0,3.55,10.85,365.0,466.31,388.23
2018,3,2,9,30,524.0,162.0,3.7,11.0,428.0,553.56,458.34
2018,3,2,9,45,557.0,166.0,3.9,11.2,467.5,605.25,498.86
2018,3,2,10,0,590.0,170.0,4.1,11.4,507.0,662.18,542.84
2018,3,2,10,15,644.0,163.0,4.15,11.45,550.0,720.82,588.07
2018,3,2,10,30,698.0,156.0,4.2,11.5,593.0,780.14,632.15
2018,3,2,10,45,550.0,203.0,4.3,11.6,555.5,718.41,582.74
2018,3,2,11,0,402.0,250.0,4.4,11.7,518.0,652.36,528.65
2018,3,2,11,15,277.5,275.5,4.45,11.75,463.0,563.03,456.84
2018,3,2,11,30,153.0,301.0,4.5,11.8,408.0,467.35,378.58
2018,3,2,11,45,122.5,301.5,4.55,11.85,388.0,441.16,357.19
2018,3,2,12,0,92.0,302.0,4.6,11.9,368.0,399.83,323.62
2018,3,2,12,15,59.0,277.0,4.6,11.9,319.5,340.91,275.85
2018,3,2,12,30,26.0,252.0,4.6,11.9,271.0,282.04,227.6
2018,3,2,12,45,34.5,247.5,4.65,11.9,272.0,285.06,230.65
2018,3,2,13,0,43.0,243.0,4.7,11.9,273.0,287.85,233.41
2018,3,2,13,15,39.0,208.0,4.75,11.85,235.0,245.85,199.65
2018,3,2,13,30,35.0,173.0,4.8,11.8,197.0,204.46,166.13
2018,3,2,13,45,22.5,172.5,4.8,11.7,187.5,192.15,155.75
2018,3,2,14,0,10.0,172.0,4.8,11.6,178.0,172.83,139.55
2018,3,2,14,15,13.0,172.0,4.7,11.45,179.5,175.22,141.95
2018,3,2,14,30,16.0,172.0,4.6,11.3,181.0,177.44,144.21
2018,3,2,14,45,21.5,139.0,4.55,11.15,150.5,153.84,125.16
2018,3,2,15,0,27.0,106.0,4.5,11.0,120.0,123.03,99.88
2018,3,2,15,15,200.0,132.0,4.5,11.0,225.0,282.48,237.44
2018,3,2,15,30,373.0,158.0,4.5,11.0,330.0,421.25,352.67
2018,3,2,15,45,335.5,143.5,4.2,10.65,286.5,355.38,297.71
2018,3,2,16,0,298.0,129.0,3.9,10.3,243.0,301.95,252.71
2018,3,2,16,15,224.0,114.5,3.8,10.15,193.5,234.25,194.97
2018,3,2,16,30,150.0,100.0,3.7,10.0,144.0,168.81,138.76
2018,3,2,16,45,128.0,86.5,3.55,9.85,119.0,138.09,111.44
2018,3,2,17,0,106.0,73.0,3.4,9.7,94.0,109.92,86.07
2018,3,2,17,15,69.0,54.5,3.4,9.55,66.5,75.04,55.61
2018,3,2,17,30,32.0,36.0,3.4,9.4,39.0,42.29,26.97
2018,3,2,17,45,18.0,20.5,3.35,9.3,22.0,22.18,0.0
2018,3,2,18,0,4.0,5.0,3.3,9.2,5.0,5.04,0.0
2018,3,2,18,15,2.0,2.5,3.25,9.1,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,3,6,15,2.0,1.0,1.2,7.15,1.0,0.0,0.0
2018,3,3,6,30,4.0,2.0,1.2,7.5,2.0,0.0,0.0
2018,3,3,6,45,9.5,10.5,1.2,7.9,11.0,10.82,0.0
2018,3,3,7,0,15.0,19.0,1.2,8.3,20.0,20.36,5.06
2018,3,3,7,15,31.5,36.0,1.35,8.6,40.5,41.98,28.12
2018,3,3,7,30,48.0,53.0,1.5,8.9,61.0,68.4,51.47
2018,3,3,7,45,280.5,64.5,1.7,9.2,136.0,168.76,133.09
2018,3,3,8,0,513.0,76.0,1.9,9.5,211.0,291.29,235.4
2018,3,3,8,15,568.5,83.0,2.0,9.6,261.0,354.48,290.84
2018,3,3,8,30,624.0,90.0,2.1,9.7,311.0,422.66,349.29
2018,3,3,8,45,430.0,100.0,2.25,9.8,262.0,356.25,297.44
2018,3,3,9,0,236.0,110.0,2.4,9.9,213.0,263.67,221.14
2018,3,3,9,15,412.0,118.0,2.5,10.0,320.0,408.48,342.37
2018,3,3,9,30,588.0,126.0,2.6,10.1,427.0,564.78,467.6
2018,3,3,9,45,702.0,118.5,2.65,10.2,504.0,666.28,546.25
2018,3,3,10,0,816.0,111.0,2.7,10.3,581.0,771.2,623.44
2018,3,3,10,15,702.5,146.5,2.8,10.35,567.0,751.77,607.33
2018,3,3,10,30,589.0,182.0,2.9,10.4,553.0,717.89,580.4
2018,3,3,10,45,463.5,222.5,2.95,10.45,521.5,665.84,538.16
2018,3,3,11,0,338.0,263.0,3.0,10.5,490.0,597.3,482.96
2018,3,3,11,15,345.5,263.0,3.05,10.5,500.0,611.33,494.13
2018,3,3,11,30,353.0,263.0,3.1,10.5,510.0,624.16,503.89
2018,3,3,11,45,470.5,245.0,3.15,10.5,579.5,733.59,588.56
2018,3,3,12,0,588.0,227.0,3.2,10.5,649.0,829.07,660.71
2018,3,3,12,15,452.5,271.0,3.25,10.45,596.0,750.8,598.96
2018,3,3,12,30,317.0,315.0,3.3,10.4,543.0,657.06,526.05
2018,3,3,12,45,183.0,254.0,3.35,10.35,385.5,445.88,362.73
2018,3,3,13,0,49.0,193.0,3.4,10.3,228.0,239.68,195.1
2018,3,3,13,15,33.5,199.5,3.4,10.2,223.0,231.6,188.5
2018,3,3,13,30,18.0,206.0,3.4,10.1,218.0,214.52,174.08
2018,3,3,13,45,49.5,223.5,3.4,10.05,255.5,270.37,221.07
2018,3,3,14,0,81.0,241.0,3.4,10.0,293.0,315.51,258.78
2018,3,3,14,15,155.5,244.0,3.4,9.85,338.5,390.34,321.46
2018,3,3,14,30,230.0,247.0,3.4,9.7,384.0,459.58,378.54
2018,3,3,14,45,343.0,214.5,3.35,9.55,405.0,500.77,414.36
2018,3,3,15,0,456.0,182.0,3.3,9.4,426.0,543.36,450.41
2018,3,3,15,15,326.0,160.5,3.3,9.4,328.0,400.05,334.55
2018,3,3,15,30,196.0,139.0,3.3,9.4,230.0,278.29,233.44
2018,3,3,15,45,252.5,126.0,3.1,9.05,231.0,287.35,242.04
2018,3,3,16,0,309.0,113.0,2.9,8.7,232.0,298.51,251.03
2018,3,3,16,15,466.5,92.5,2.65,8.5,244.5,334.56,279.36
2018,3,3,16,30,624.0,72.0,2.4,8.3,257.0,356.13,292.25
2018,3,3,16,45,574.5,64.0,2.15,8.05,209.5,291.82,234.02
2018,3,3,17,0,525.0,56.0,1.9,7.8,162.0,232.33,179.22
2018,3,3,17,15,428.5,46.5,1.8,7.65,117.0,164.73,119.12
2018,3,3,17,30,332.0,37.0,1.7,7.5,72.0,108.42,68.86
2018,3,3,17,45,198.0,23.0,1.55,7.3,41.0,51.47,0.0
2018,3,3,18,0,64.0,9.0,1.4,7.1,10.0,12.95,0.0
2018,3,3,18,15,32.0,4.5,1.4,6.95,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
