Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,0.6,6.6,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.6,6.9,2.0,0.0,0.0
2018,3,4,6,45,59.5,15.5,0.55,7.15,18.5,20.01,0.0
2018,3,4,7,0,100.0,28.0,0.5,7.4,35.0,46.05,20.1
2018,3,4,7,15,299.5,38.5,0.55,7.9,85.0,110.97,75.31
2018,3,4,7,30,499.0,49.0,0.6,8.4,135.0,196.11,144.66
2018,3,4,7,45,601.5,52.0,0.6,8.9,189.5,264.86,204.77
2018,3,4,8,0,704.0,55.0,0.6,9.4,244.0,343.71,272.67
2018,3,4,8,15,749.0,58.5,0.65,9.6,295.5,408.91,329.21
2018,3,4,8,30,794.0,62.0,0.7,9.8,347.0,477.53,386.53
2018,3,4,8,45,825.0,64.0,0.75,10.05,396.0,539.69,436.8
2018,3,4,9,0,856.0,66.0,0.8,10.3,445.0,599.54,483.68
2018,3,4,9,15,874.0,69.5,0.9,10.6,489.5,656.25,526.98
2018,3,4,9,30,892.0,73.0,1.0,10.9,534.0,712.08,567.07
2018,3,4,9,45,904.0,76.0,1.05,11.2,573.0,761.68,600.57
2018,3,4,10,0,916.0,79.0,1.1,11.5,612.0,809.27,632.19
2018,3,4,10,15,928.5,80.0,1.15,11.75,645.5,852.69,660.63
2018,3,4,10,30,941.0,81.0,1.2,12.0,679.0,893.59,687.1
2018,3,4,10,45,949.5,82.5,1.25,12.25,705.5,928.82,709.54
2018,3,4,11,0,958.0,84.0,1.3,12.5,732.0,960.83,729.79
2018,3,4,11,15,963.0,85.0,1.35,12.65,750.5,985.66,745.53
2018,3,4,11,30,968.0,86.0,1.4,12.8,769.0,1006.79,758.98
2018,3,4,11,45,970.5,86.0,1.4,12.95,778.5,1020.57,766.87
2018,3,4,12,0,973.0,86.0,1.4,13.1,788.0,1030.38,772.38
2018,3,4,12,15,970.5,87.5,1.45,13.2,789.0,1033.12,774.49
2018,3,4,12,30,968.0,89.0,1.5,13.3,790.0,1031.79,774.17
2018,3,4,12,45,962.5,91.0,1.55,13.4,782.5,1024.14,769.91
2018,3,4,13,0,957.0,93.0,1.6,13.5,775.0,1012.55,763.24
2018,3,4,13,15,953.0,92.0,1.6,13.5,759.5,995.06,752.31
2018,3,4,13,30,949.0,91.0,1.6,13.5,744.0,973.81,739.03
2018,3,4,13,45,942.5,90.0,1.65,13.5,721.0,946.7,722.59
2018,3,4,14,0,936.0,89.0,1.7,13.5,698.0,916.19,703.81
2018,3,4,14,15,926.0,87.0,1.7,13.4,667.0,878.4,679.51
2018,3,4,14,30,916.0,85.0,1.7,13.3,636.0,837.82,653.11
2018,3,4,14,45,901.5,83.5,1.75,13.25,598.5,791.8,622.93
2018,3,4,15,0,887.0,82.0,1.8,13.2,561.0,743.8,590.82
2018,3,4,15,15,867.5,79.5,1.8,13.2,518.0,693.81,556.11
2018,3,4,15,30,848.0,77.0,1.8,13.2,475.0,638.15,514.34
2018,3,4,15,45,821.0,74.0,1.8,12.8,427.0,576.89,467.55
2018,3,4,16,0,794.0,71.0,1.8,12.4,379.0,516.11,419.39
2018,3,4,16,15,753.0,67.0,1.65,11.75,328.0,448.3,363.61
2018,3,4,16,30,712.0,63.0,1.5,11.1,277.0,383.23,308.11
2018,3,4,16,45,650.5,57.5,1.35,10.45,225.0,313.3,247.12
2018,3,4,17,0,589.0,52.0,1.2,9.8,173.0,248.34,188.91
2018,3,4,17,15,488.5,44.0,1.2,9.45,125.5,177.45,126.71
2018,3,4,17,30,388.0,36.0,1.2,9.1,78.0,118.25,74.59
2018,3,4,17,45,234.0,23.0,1.25,8.7,44.5,56.44,3.92
2018,3,4,18,0,80.0,10.0,1.3,8.3,11.0,15.0,0.0
2018,3,4,18,15,40.0,5.0,1.3,8.2,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,5,6,15,10.5,2.0,1.65,3.3,1.5,0.0,0.0
2018,3,5,6,30,21.0,4.0,1.8,4.0,3.0,0.0,0.0
2018,3,5,6,45,132.0,16.5,1.95,4.7,25.5,27.62,0.0
2018,3,5,7,0,243.0,29.0,2.1,5.4,48.0,71.87,35.3
2018,3,5,7,15,384.5,38.5,2.15,5.9,95.0,129.76,88.83
2018,3,5,7,30,526.0,48.0,2.2,6.4,142.0,203.66,152.55
2018,3,5,7,45,612.0,54.0,2.3,6.9,196.5,271.92,214.49
2018,3,5,8,0,698.0,60.0,2.4,7.4,251.0,348.35,282.87
2018,3,5,8,15,743.0,64.5,2.45,8.05,303.5,414.55,341.59
2018,3,5,8,30,788.0,69.0,2.5,8.7,356.0,484.19,401.06
2018,3,5,8,45,819.0,72.0,2.5,9.35,405.5,547.38,453.12
2018,3,5,9,0,850.0,75.0,2.5,10.0,455.0,611.65,504.04
2018,3,5,9,15,872.5,77.0,2.5,10.6,500.5,669.89,548.59
2018,3,5,9,30,895.0,79.0,2.5,11.2,546.0,723.24,586.86
2018,3,5,9,45,910.0,80.0,2.5,11.75,585.0,772.92,620.59
2018,3,5,10,0,925.0,81.0,2.5,12.3,624.0,820.79,652.37
2018,3,5,10,15,936.0,82.5,2.5,12.8,657.0,863.89,680.31
2018,3,5,10,30,947.0,84.0,2.5,13.3,690.0,904.34,706.02
2018,3,5,10,45,955.5,84.5,2.45,13.75,716.0,938.56,726.76
2018,3,5,11,0,964.0,85.0,2.4,14.2,742.0,969.54,745.08
2018,3,5,11,15,969.0,85.5,2.35,14.5,760.0,993.88,759.17
2018,3,5,11,30,974.0,86.0,2.3,14.8,778.0,1014.48,770.76
2018,3,5,11,45,976.5,86.5,2.25,15.05,788.0,1028.87,778.38
2018,3,5,12,0,979.0,87.0,2.2,15.3,798.0,1039.26,783.48
2018,3,5,12,15,978.5,86.5,2.15,15.5,798.0,1041.55,783.52
2018,3,5,12,30,978.0,86.0,2.1,15.7,798.0,1039.74,781.08
2018,3,5,12,45,977.0,85.0,2.1,15.85,791.0,1032.77,776.26
2018,3,5,13,0,976.0,84.0,2.1,16.0,784.0,1021.75,768.96
2018,3,5,13,15,972.0,83.5,2.1,16.1,768.5,1004.52,757.86
2018,3,5,13,30,968.0,83.0,2.1,16.2,753.0,983.44,744.36
2018,3,5,13,45,961.5,81.5,2.1,16.3,729.5,955.26,726.17
2018,3,5,14,0,955.0,80.0,2.1,16.4,706.0,923.62,705.68
2018,3,5,14,15,945.0,79.0,2.1,16.35,675.0,886.36,681.66
2018,3,5,14,30,935.0,78.0,2.1,16.3,644.0,846.23,655.49
2018,3,5,14,45,921.5,76.5,2.1,16.25,606.5,800.21,624.89
2018,3,5,15,0,908.0,75.0,2.1,16.2,569.0,752.08,592.39
2018,3,5,15,15,889.5,72.5,2.1,16.2,525.5,697.56,554.59
2018,3,5,15,30,871.0,70.0,2.1,16.2,482.0,641.98,513.65
2018,3,5,15,45,844.5,67.5,1.85,15.75,434.0,584.13,468.39
2018,3,5,16,0,818.0,65.0,1.6,15.3,386.0,523.0,419.36
2018,3,5,16,15,779.0,62.0,1.5,14.5,335.0,455.99,365.36
2018,3,5,16,30,740.0,59.0,1.4,13.7,284.0,391.47,311.23
2018,3,5,16,45,679.5,53.5,1.3,12.9,231.0,319.16,249.19
2018,3,5,17,0,619.0,48.0,1.2,12.1,178.0,252.72,190.35
2018,3,5,17,15,506.0,41.0,1.25,11.55,128.0,178.89,126.59
2018,3,5,17,30,393.0,34.0,1.3,11.0,78.0,117.38,73.72
2018,3,5,17,45,241.0,22.5,1.3,10.45,45.0,57.22,9.69
2018,3,5,18,0,89.0,11.0,1.3,9.9,12.0,16.58,0.0
2018,3,5,18,15,44.5,5.5,1.3,9.7,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,6,6,15,9.5,2.0,1.4,7.1,2.0,0.0,0.0
2018,3,6,6,30,19.0,4.0,1.4,7.7,4.0,0.0,0.0
2018,3,6,6,45,71.0,17.5,1.4,8.35,22.5,23.22,0.0
2018,3,6,7,0,123.0,31.0,1.4,9.0,41.0,53.77,28.72
2018,3,6,7,15,180.0,47.0,1.5,9.6,73.5,90.92,63.67
2018,3,6,7,30,237.0,63.0,1.6,10.2,106.0,138.88,105.35
2018,3,6,7,45,239.5,82.5,1.7,10.8,137.5,170.96,135.34
2018,3,6,8,0,242.0,102.0,1.8,11.4,169.0,207.22,167.98
2018,3,6,8,15,270.5,120.5,1.85,12.05,209.0,254.18,208.21
2018,3,6,8,30,299.0,139.0,1.9,12.7,249.0,303.94,249.71
2018,3,6,8,45,365.5,147.0,1.9,13.4,299.5,373.92,306.43
2018,3,6,9,0,432.0,155.0,1.9,14.1,350.0,443.03,361.02
2018,3,6,9,15,550.5,143.5,1.95,14.65,417.5,530.5,429.6
2018,3,6,9,30,669.0,132.0,2.0,15.2,485.0,632.25,506.71
2018,3,6,9,45,792.5,106.5,2.0,15.75,554.0,722.36,571.98
2018,3,6,10,0,916.0,81.0,2.0,16.3,623.0,815.95,635.6
2018,3,6,10,15,926.5,83.0,1.95,16.75,656.0,858.89,661.83
2018,3,6,10,30,937.0,85.0,1.9,17.2,689.0,899.19,686.27
2018,3,6,10,45,944.5,85.5,1.9,17.6,714.5,932.24,706.15
2018,3,6,11,0,952.0,86.0,1.9,18.0,740.0,962.04,723.77
2018,3,6,11,15,957.0,87.0,1.85,18.3,758.0,986.68,737.55
2018,3,6,11,30,962.0,88.0,1.8,18.6,776.0,1007.64,748.89
2018,3,6,11,45,964.0,88.5,1.7,18.85,785.5,1021.36,754.98
2018,3,6,12,0,966.0,89.0,1.6,19.1,795.0,1031.12,758.57
2018,3,6,12,15,966.5,89.0,1.55,19.25,796.5,1034.84,759.48
2018,3,6,12,30,967.0,89.0,1.5,19.4,798.0,1034.51,758.0
2018,3,6,12,45,947.0,94.5,1.45,19.55,783.5,1016.91,745.67
2018,3,6,13,0,927.0,100.0,1.4,19.7,769.0,995.59,731.3
2018,3,6,13,15,841.5,127.0,1.35,19.7,725.0,942.13,696.61
2018,3,6,13,30,756.0,154.0,1.3,19.7,681.0,883.82,658.77
2018,3,6,13,45,737.5,154.0,1.2,19.7,654.5,850.39,636.55
2018,3,6,14,0,719.0,154.0,1.1,19.7,628.0,814.78,612.52
2018,3,6,14,15,763.0,130.0,1.05,19.65,613.0,802.69,605.2
2018,3,6,14,30,807.0,106.0,1.0,19.6,598.0,782.12,591.91
2018,3,6,14,45,786.0,103.5,0.95,19.55,559.0,733.15,559.2
2018,3,6,15,0,765.0,101.0,0.9,19.5,520.0,683.05,525.6
2018,3,6,15,15,688.5,111.0,0.9,19.5,466.5,610.28,473.9
2018,3,6,15,30,612.0,121.0,0.9,19.5,413.0,539.25,421.72
2018,3,6,15,45,591.5,111.5,0.75,19.0,370.5,485.48,381.4
2018,3,6,16,0,571.0,102.0,0.6,18.5,328.0,432.21,340.11
2018,3,6,16,15,559.5,89.5,0.65,17.75,287.0,380.96,300.49
2018,3,6,16,30,548.0,77.0,0.7,17.0,246.0,329.82,258.93
2018,3,6,16,45,440.5,73.0,0.75,16.2,193.0,252.09,195.57
2018,3,6,17,0,333.0,69.0,0.8,15.4,140.0,184.43,139.59
2018,3,6,17,15,268.5,55.0,0.85,14.9,102.0,132.1,94.93
2018,3,6,17,30,204.0,41.0,0.9,14.4,64.0,87.63,56.93
2018,3,6,17,45,123.5,24.5,1.0,13.9,36.5,43.8,10.72
2018,3,6,18,0,43.0,8.0,1.1,13.4,9.0,10.57,0.0
2018,3,6,18,15,21.5,4.0,1.1,13.25,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.2,10.65,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.2,10.7,1.0,0.0,0.0
2018,3,7,6,45,0.0,3.0,1.15,10.7,3.0,2.86,0.0
2018,3,7,7,0,0.0,5.0,1.1,10.7,5.0,4.62,0.0
2018,3,7,7,15,0.0,6.0,1.2,11.25,6.0,5.55,0.0
2018,3,7,7,30,0.0,7.0,1.3,11.8,7.0,6.48,0.0
2018,3,7,7,45,0.0,18.5,1.35,12.35,18.5,17.14,9.17
2018,3,7,8,0,0.0,30.0,1.4,12.9,30.0,27.83,18.41
2018,3,7,8,15,1.0,60.5,1.5,13.45,61.0,56.71,43.11
2018,3,7,8,30,2.0,91.0,1.6,14.0,92.0,86.6,68.23
2018,3,7,8,45,68.5,125.5,1.75,14.5,157.0,162.6,132.2
2018,3,7,9,0,135.0,160.0,1.9,15.0,222.0,250.36,204.35
2018,3,7,9,15,120.5,190.5,2.05,15.7,249.5,280.33,227.07
2018,3,7,9,30,106.0,221.0,2.2,16.4,277.0,308.88,248.32
2018,3,7,9,45,155.0,241.5,2.3,17.05,330.5,372.48,298.16
2018,3,7,10,0,204.0,262.0,2.4,17.7,384.0,439.63,349.56
2018,3,7,10,15,409.5,222.0,2.55,18.05,483.0,594.57,470.26
2018,3,7,10,30,615.0,182.0,2.7,18.4,582.0,745.15,583.09
2018,3,7,10,45,734.5,150.0,2.8,18.7,645.0,833.43,644.36
2018,3,7,11,0,854.0,118.0,2.9,19.0,708.0,919.39,702.55
2018,3,7,11,15,902.5,102.0,2.95,19.15,739.5,955.56,725.8
2018,3,7,11,30,951.0,86.0,3.0,19.3,771.0,997.02,752.97
2018,3,7,11,45,954.0,86.0,3.0,19.45,780.5,1010.94,761.05
2018,3,7,12,0,957.0,86.0,3.0,19.6,790.0,1020.95,766.89
2018,3,7,12,15,958.5,85.5,3.05,19.65,791.5,1024.96,769.65
2018,3,7,12,30,960.0,85.0,3.1,19.7,793.0,1024.96,769.94
2018,3,7,12,45,960.0,84.0,3.1,19.75,786.5,1018.9,765.93
2018,3,7,13,0,960.0,83.0,3.1,19.8,780.0,1008.84,759.45
2018,3,7,13,15,956.5,82.0,3.1,19.75,764.5,991.55,748.56
2018,3,7,13,30,953.0,81.0,3.1,19.7,749.0,970.47,735.25
2018,3,7,13,45,948.0,79.0,3.05,19.65,726.0,943.2,717.41
2018,3,7,14,0,943.0,77.0,3.0,19.6,703.0,912.46,697.25
2018,3,7,14,15,932.0,76.0,3.0,19.4,671.5,874.53,672.8
2018,3,7,14,30,921.0,75.0,3.0,19.2,640.0,833.85,646.24
2018,3,7,14,45,908.0,73.5,2.95,19.0,603.0,788.54,615.81
2018,3,7,15,0,895.0,72.0,2.9,18.8,566.0,741.15,583.51
2018,3,7,15,15,877.0,70.0,2.9,18.8,523.5,687.93,546.29
2018,3,7,15,30,859.0,68.0,2.9,18.8,481.0,633.64,506.17
2018,3,7,15,45,832.5,65.5,2.65,18.0,433.0,573.0,459.66
2018,3,7,16,0,806.0,63.0,2.4,17.2,385.0,515.49,413.97
2018,3,7,16,15,768.5,59.5,2.2,16.45,334.0,449.16,359.95
2018,3,7,16,30,731.0,56.0,2.0,15.7,283.0,385.23,305.94
2018,3,7,16,45,663.0,52.5,1.8,14.9,230.5,312.69,243.7
2018,3,7,17,0,595.0,49.0,1.6,14.1,178.0,247.66,186.31
2018,3,7,17,15,391.5,45.5,1.65,13.65,121.0,154.85,110.36
2018,3,7,17,30,188.0,42.0,1.7,13.2,64.0,85.46,56.43
2018,3,7,17,45,113.5,26.0,1.75,12.7,37.5,44.26,14.23
2018,3,7,18,0,39.0,10.0,1.8,12.2,11.0,12.21,0.0
2018,3,7,18,15,19.5,5.0,1.8,12.15,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.0,12.05,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.0,12.5,3.0,2.86,0.0
2018,3,8,6,45,11.5,15.0,1.0,12.95,15.5,15.29,0.0
2018,3,8,7,0,13.0,27.0,1.0,13.4,28.0,28.25,15.53
2018,3,8,7,15,7.0,42.5,1.05,13.75,43.0,41.7,28.92
2018,3,8,7,30,1.0,58.0,1.1,14.1,58.0,55.23,41.15
2018,3,8,7,45,48.0,83.0,1.1,14.45,96.5,98.6,77.2
2018,3,8,8,0,95.0,108.0,1.1,14.8,135.0,150.52,120.55
2018,3,8,8,15,155.5,128.5,1.15,15.15,183.0,205.31,165.95
2018,3,8,8,30,216.0,149.0,1.2,15.5,231.0,273.21,221.35
2018,3,8,8,45,273.5,157.5,1.2,15.8,275.0,326.75,264.42
2018,3,8,9,0,331.0,166.0,1.2,16.1,319.0,385.64,310.92
2018,3,8,9,15,542.5,138.5,1.2,16.4,417.5,522.07,417.35
2018,3,8,9,30,754.0,111.0,1.2,16.7,516.0,672.34,528.87
2018,3,8,9,45,683.5,140.5,1.25,16.95,527.5,684.7,534.61
2018,3,8,10,0,613.0,170.0,1.3,17.2,539.0,688.35,535.21
2018,3,8,10,15,693.0,152.0,1.3,17.45,589.5,757.76,584.03
2018,3,8,10,30,773.0,134.0,1.3,17.7,640.0,828.64,630.57
2018,3,8,10,45,556.5,204.5,1.35,18.0,576.0,732.2,560.65
2018,3,8,11,0,340.0,275.0,1.4,18.3,512.0,614.68,472.58
2018,3,8,11,15,445.5,257.5,1.5,18.6,575.5,713.68,545.93
2018,3,8,11,30,551.0,240.0,1.6,18.9,639.0,801.56,608.14
2018,3,8,11,45,520.5,245.5,1.65,19.2,626.5,785.49,595.09
2018,3,8,12,0,490.0,251.0,1.7,19.5,614.0,766.49,581.12
2018,3,8,12,15,696.5,180.0,1.8,19.55,696.5,894.68,672.74
2018,3,8,12,30,903.0,109.0,1.9,19.6,779.0,999.2,741.71
2018,3,8,12,45,854.5,123.5,1.95,19.65,753.0,972.89,723.89
2018,3,8,13,0,806.0,138.0,2.0,19.7,727.0,934.93,699.79
2018,3,8,13,15,609.5,203.5,2.05,19.65,643.5,817.31,621.24
2018,3,8,13,30,413.0,269.0,2.1,19.6,560.0,691.95,530.32
2018,3,8,13,45,353.5,273.0,2.1,19.55,516.5,620.67,479.74
2018,3,8,14,0,294.0,277.0,2.1,19.5,473.0,563.77,437.92
2018,3,8,14,15,363.5,243.0,2.1,19.3,474.5,575.14,449.65
2018,3,8,14,30,433.0,209.0,2.1,19.1,476.0,593.06,465.26
2018,3,8,14,45,427.0,205.0,2.05,18.9,455.5,566.86,446.2
2018,3,8,15,0,421.0,201.0,2.0,18.7,435.0,539.56,426.39
2018,3,8,15,15,442.5,180.5,2.0,18.7,410.0,512.7,407.2
2018,3,8,15,30,464.0,160.0,2.0,18.7,385.0,482.61,384.98
2018,3,8,15,45,469.0,142.0,1.85,18.1,350.0,442.12,354.2
2018,3,8,16,0,474.0,124.0,1.7,17.5,315.0,399.97,321.16
2018,3,8,16,15,560.0,96.5,1.55,16.85,293.5,389.1,311.38
2018,3,8,16,30,646.0,69.0,1.4,16.2,272.0,363.97,288.11
2018,3,8,16,45,586.5,61.5,1.25,15.5,221.0,294.87,229.24
2018,3,8,17,0,527.0,54.0,1.1,14.8,170.0,231.82,174.26
2018,3,8,17,15,459.0,45.5,1.1,14.15,127.5,172.03,121.9
2018,3,8,17,30,391.0,37.0,1.1,13.5,85.0,120.12,76.43
2018,3,8,17,45,251.0,25.0,1.1,12.9,50.5,61.91,22.58
2018,3,8,18,0,111.0,13.0,1.1,12.3,16.0,20.03,0.0
2018,3,8,18,15,55.5,6.5,1.1,12.05,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,6,15,27.0,3.5,1.1,9.9,3.5,0.0,0.0
2018,3,9,6,30,54.0,7.0,1.2,10.3,7.0,8.84,0.0
2018,3,9,6,45,176.0,20.0,1.35,10.65,34.5,39.04,0.0
2018,3,9,7,0,298.0,33.0,1.5,11.0,62.0,87.94,51.45
2018,3,9,7,15,334.0,48.0,1.6,11.4,99.0,130.32,90.95
2018,3,9,7,30,370.0,63.0,1.7,11.8,136.0,177.89,134.08
2018,3,9,7,45,402.0,76.0,1.85,12.2,176.0,226.07,177.84
2018,3,9,8,0,434.0,89.0,2.0,12.6,216.0,277.59,223.64
2018,3,9,8,15,358.0,118.0,2.0,13.05,235.5,299.43,244.2
2018,3,9,8,30,282.0,147.0,2.0,13.5,255.0,305.3,249.93
2018,3,9,8,45,263.5,170.5,2.05,14.0,282.0,335.65,274.42
2018,3,9,9,0,245.0,194.0,2.1,14.5,309.0,363.61,295.97
2018,3,9,9,15,269.0,210.0,2.0,14.85,347.0,409.34,331.4
2018,3,9,9,30,293.0,226.0,1.9,15.2,385.0,456.61,367.07
2018,3,9,9,45,302.0,243.5,1.85,15.6,417.5,495.49,395.31
2018,3,9,10,0,311.0,261.0,1.8,16.0,450.0,534.18,422.83
2018,3,9,10,15,267.5,282.5,1.8,16.25,451.0,533.61,419.97
2018,3,9,10,30,224.0,304.0,1.8,16.5,452.0,517.24,405.76
2018,3,9,10,45,275.5,305.0,1.75,16.75,493.5,582.79,454.25
2018,3,9,11,0,327.0,306.0,1.7,17.0,535.0,637.81,493.69
2018,3,9,11,15,304.0,319.0,1.8,17.05,536.0,637.97,492.69
2018,3,9,11,30,281.0,332.0,1.9,17.1,537.0,636.02,490.66
2018,3,9,11,45,295.0,335.5,1.95,17.2,553.0,656.9,505.84
2018,3,9,12,0,309.0,339.0,2.0,17.3,569.0,676.69,520.04
2018,3,9,12,15,381.0,316.5,2.0,17.35,600.5,722.08,554.19
2018,3,9,12,30,453.0,294.0,2.0,17.4,632.0,779.34,595.69
2018,3,9,12,45,472.5,283.5,1.95,17.4,633.5,784.05,598.8
2018,3,9,13,0,492.0,273.0,1.9,17.4,635.0,786.23,600.7
2018,3,9,13,15,508.5,260.5,1.9,17.35,628.0,780.71,597.88
2018,3,9,13,30,525.0,248.0,1.9,17.3,621.0,772.41,593.24
2018,3,9,13,45,521.0,240.0,1.95,17.25,600.0,747.72,577.03
2018,3,9,14,0,517.0,232.0,2.0,17.2,579.0,721.06,559.39
2018,3,9,14,15,565.0,204.5,1.95,17.1,568.5,715.09,557.2
2018,3,9,14,30,613.0,177.0,1.9,17.0,558.0,708.86,554.38
2018,3,9,14,45,562.5,179.0,1.9,16.85,513.0,643.47,507.05
2018,3,9,15,0,512.0,181.0,1.9,16.7,468.0,584.89,464.1
2018,3,9,15,15,506.0,167.5,1.9,16.7,433.0,542.66,433.16
2018,3,9,15,30,500.0,154.0,1.9,16.7,398.0,499.47,400.62
2018,3,9,15,45,428.5,150.0,1.75,16.2,344.5,426.76,343.92
2018,3,9,16,0,357.0,146.0,1.6,15.7,291.0,352.55,285.12
2018,3,9,16,15,346.5,128.0,1.5,15.2,254.0,315.04,254.61
2018,3,9,16,30,336.0,110.0,1.4,14.7,217.0,270.6,217.39
2018,3,9,16,45,280.5,95.5,1.25,14.15,174.0,208.47,165.17
2018,3,9,17,0,225.0,81.0,1.1,13.6,131.0,158.61,122.55
2018,3,9,17,15,183.0,62.5,1.1,13.3,96.5,114.37,84.25
2018,3,9,17,30,141.0,44.0,1.1,13.0,62.0,75.26,50.54
2018,3,9,17,45,91.5,28.0,1.05,12.65,37.5,42.07,17.8
2018,3,9,18,0,42.0,12.0,1.0,12.3,13.0,14.33,0.0
2018,3,9,18,15,21.0,6.0,1.0,12.2,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,6,15,7.0,1.5,0.85,10.9,1.5,0.0,0.0
2018,3,10,6,30,14.0,3.0,0.8,11.1,3.0,3.45,0.0
2018,3,10,6,45,7.0,4.0,0.75,11.3,4.0,4.6,0.0
2018,3,10,7,0,0.0,5.0,0.7,11.5,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.65,11.75,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.6,12.0,8.0,7.4,0.74
2018,3,10,7,45,0.0,10.0,0.55,12.2,10.0,9.26,2.39
2018,3,10,8,0,0.0,12.0,0.5,12.4,12.0,11.12,4.02
2018,3,10,8,15,0.0,14.5,0.55,12.55,14.5,13.44,6.03
2018,3,10,8,30,0.0,17.0,0.6,12.7,17.0,15.77,8.01
2018,3,10,8,45,0.0,33.5,0.6,12.85,33.5,31.11,21.17
2018,3,10,9,0,0.0,50.0,0.6,13.0,50.0,46.48,34.17
2018,3,10,9,15,0.0,56.0,0.6,13.2,56.0,52.09,38.76
2018,3,10,9,30,0.0,62.0,0.6,13.4,62.0,57.7,43.32
2018,3,10,9,45,0.0,61.0,0.65,13.55,61.0,56.78,42.39
2018,3,10,10,0,0.0,60.0,0.7,13.7,60.0,55.86,41.49
2018,3,10,10,15,0.0,65.5,0.65,14.0,65.5,61.01,45.64
2018,3,10,10,30,0.0,71.0,0.6,14.3,71.0,66.16,49.76
2018,3,10,10,45,0.5,108.5,0.55,14.6,109.0,102.02,79.07
2018,3,10,11,0,1.0,146.0,0.5,14.9,147.0,138.87,108.54
2018,3,10,11,15,3.0,163.5,0.45,15.0,166.0,157.92,123.47
2018,3,10,11,30,5.0,181.0,0.4,15.1,185.0,177.13,138.47
2018,3,10,11,45,6.0,194.0,0.4,15.2,198.5,191.05,149.2
2018,3,10,12,0,7.0,207.0,0.4,15.3,212.0,205.04,159.98
2018,3,10,12,15,7.5,208.0,0.5,15.35,213.5,206.53,161.22
2018,3,10,12,30,8.0,209.0,0.6,15.4,215.0,208.01,162.53
2018,3,10,12,45,6.0,194.5,0.65,15.4,199.0,191.56,149.67
2018,3,10,13,0,4.0,180.0,0.7,15.4,183.0,175.2,136.89
2018,3,10,13,15,2.5,160.0,0.75,15.35,162.0,154.01,120.22
2018,3,10,13,30,1.0,140.0,0.8,15.3,141.0,133.01,103.57
2018,3,10,13,45,1.5,143.0,0.85,15.2,144.0,136.38,106.57
2018,3,10,14,0,2.0,146.0,0.9,15.1,147.0,139.75,109.51
2018,3,10,14,15,1.0,143.5,0.85,15.0,144.0,136.46,106.99
2018,3,10,14,30,0.0,141.0,0.8,14.9,141.0,133.24,104.58
2018,3,10,14,45,0.5,146.5,0.8,14.85,147.0,139.17,109.67
2018,3,10,15,0,1.0,152.0,0.8,14.8,153.0,145.16,114.83
2018,3,10,15,15,0.5,132.5,0.8,14.8,133.0,125.67,99.2
2018,3,10,15,30,0.0,113.0,0.8,14.8,113.0,106.35,83.62
2018,3,10,15,45,0.0,102.5,0.6,14.55,102.5,96.28,75.6
2018,3,10,16,0,0.0,92.0,0.4,14.3,92.0,86.25,67.5
2018,3,10,16,15,0.0,71.5,0.4,14.05,71.5,66.55,51.19
2018,3,10,16,30,0.0,51.0,0.4,13.8,51.0,47.39,35.09
2018,3,10,16,45,0.0,39.5,0.45,13.6,39.5,36.67,25.96
2018,3,10,17,0,0.0,28.0,0.5,13.4,28.0,25.97,16.69
2018,3,10,17,15,0.0,21.5,0.55,13.2,21.5,19.93,11.34
2018,3,10,17,30,0.0,15.0,0.6,13.0,15.0,13.9,5.91
2018,3,10,17,45,0.0,9.5,0.7,12.75,9.5,8.8,0.24
2018,3,10,18,0,0.0,4.0,0.8,12.5,4.0,3.81,0.0
2018,3,10,18,15,0.0,2.0,0.8,12.35,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,6,15,38.5,5.0,1.1,9.0,5.5,0.0,0.0
2018,3,11,6,30,77.0,10.0,1.2,9.5,11.0,12.91,0.0
2018,3,11,6,45,193.0,22.5,1.3,9.95,39.5,44.67,1.29
2018,3,11,7,0,309.0,35.0,1.4,10.4,68.0,93.11,56.95
2018,3,11,7,15,377.0,45.0,1.4,10.9,108.0,139.91,98.17
2018,3,11,7,30,445.0,55.0,1.4,11.4,148.0,194.88,146.8
2018,3,11,7,45,292.5,83.5,1.35,11.85,151.5,197.36,156.35
2018,3,11,8,0,140.0,112.0,1.3,12.3,155.0,173.09,140.09
2018,3,11,8,15,174.0,133.5,1.25,12.9,196.0,219.62,179.18
2018,3,11,8,30,208.0,155.0,1.2,13.5,237.0,276.25,225.31
2018,3,11,8,45,433.5,133.5,1.1,14.15,332.0,402.1,326.52
2018,3,11,9,0,659.0,112.0,1.0,14.8,427.0,547.32,437.9
2018,3,11,9,15,762.5,97.5,0.9,15.45,494.0,631.49,498.4
2018,3,11,9,30,866.0,83.0,0.8,16.1,561.0,719.87,558.27
2018,3,11,9,45,877.0,86.0,0.7,16.8,598.5,767.67,585.98
2018,3,11,10,0,888.0,89.0,0.6,17.5,636.0,813.42,611.81
2018,3,11,10,15,879.0,97.5,0.65,18.0,662.0,846.45,631.65
2018,3,11,10,30,870.0,106.0,0.7,18.5,688.0,882.25,653.33
2018,3,11,10,45,878.5,107.5,0.75,19.0,713.5,908.77,668.79
2018,3,11,11,0,887.0,109.0,0.8,19.5,739.0,938.92,686.67
2018,3,11,11,15,888.5,112.0,0.9,19.75,756.0,961.04,700.97
2018,3,11,11,30,890.0,115.0,1.0,20.0,773.0,979.6,713.17
2018,3,11,11,45,917.0,106.0,1.1,20.25,791.0,1005.61,730.19
2018,3,11,12,0,944.0,97.0,1.2,20.5,809.0,1028.16,744.97
2018,3,11,12,15,932.5,102.0,1.25,20.65,806.0,1025.52,743.38
2018,3,11,12,30,921.0,107.0,1.3,20.8,803.0,1018.9,739.74
2018,3,11,12,45,920.5,106.0,1.35,20.95,796.0,1012.31,736.29
2018,3,11,13,0,920.0,105.0,1.4,21.1,789.0,1001.88,730.49
2018,3,11,13,15,843.5,131.5,1.4,21.15,749.0,955.11,700.91
2018,3,11,13,30,767.0,158.0,1.4,21.2,709.0,903.25,668.15
2018,3,11,13,45,788.0,143.5,1.35,21.25,694.0,883.82,655.91
2018,3,11,14,0,809.0,129.0,1.3,21.3,679.0,865.53,644.11
2018,3,11,14,15,824.5,116.0,1.25,21.25,655.5,839.76,627.62
2018,3,11,14,30,840.0,103.0,1.2,21.2,632.0,809.79,608.39
2018,3,11,14,45,832.5,98.5,1.1,21.15,597.0,767.42,580.06
2018,3,11,15,0,825.0,94.0,1.0,21.1,562.0,722.78,550.07
2018,3,11,15,15,812.0,91.0,1.0,21.1,523.0,673.96,517.72
2018,3,11,15,30,799.0,88.0,1.0,21.1,484.0,623.8,481.96
2018,3,11,15,45,772.0,85.5,0.8,20.7,437.5,564.76,437.5
2018,3,11,16,0,745.0,83.0,0.6,20.3,391.0,506.3,392.3
2018,3,11,16,15,699.0,78.0,0.6,19.65,338.0,438.04,340.31
2018,3,11,16,30,653.0,73.0,0.6,19.0,285.0,372.05,288.01
2018,3,11,16,45,600.5,67.0,0.65,18.4,236.0,306.51,234.24
2018,3,11,17,0,548.0,61.0,0.7,17.8,187.0,246.1,182.77
2018,3,11,17,15,453.5,52.0,0.75,17.15,138.5,177.41,125.14
2018,3,11,17,30,359.0,43.0,0.8,16.5,90.0,119.84,77.25
2018,3,11,17,45,228.5,29.0,0.85,15.9,54.0,63.19,29.55
2018,3,11,18,0,98.0,15.0,0.9,15.3,18.0,21.08,0.0
2018,3,11,18,15,49.0,7.5,0.95,15.0,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,12,6,15,3.5,3.0,1.6,12.35,3.0,0.0,0.0
2018,3,12,6,30,7.0,6.0,1.8,12.9,6.0,6.04,0.0
2018,3,12,6,45,32.5,23.0,1.95,13.45,26.5,26.26,3.77
2018,3,12,7,0,58.0,40.0,2.1,14.0,47.0,50.99,33.25
2018,3,12,7,15,230.0,52.5,2.15,14.6,99.0,112.99,80.39
2018,3,12,7,30,402.0,65.0,2.2,15.2,151.0,191.65,143.91
2018,3,12,7,45,533.0,65.5,2.25,15.75,211.0,266.47,207.05
2018,3,12,8,0,664.0,66.0,2.3,16.3,271.0,353.72,280.28
2018,3,12,8,15,689.5,72.0,2.45,16.95,317.5,411.31,329.56
2018,3,12,8,30,715.0,78.0,2.6,17.6,364.0,470.36,378.34
2018,3,12,8,45,613.5,110.0,2.75,18.3,376.5,485.78,390.72
2018,3,12,9,0,512.0,142.0,2.9,19.0,389.0,484.43,388.89
2018,3,12,9,15,505.5,162.5,3.05,19.35,425.0,527.85,421.92
2018,3,12,9,30,499.0,183.0,3.2,19.7,461.0,569.21,452.35
2018,3,12,9,45,628.0,153.5,3.3,20.05,527.5,662.52,523.5
2018,3,12,10,0,757.0,124.0,3.4,20.4,594.0,758.29,592.77
2018,3,12,10,15,567.5,196.0,3.5,20.6,558.5,701.42,547.91
2018,3,12,10,30,378.0,268.0,3.6,20.8,523.0,622.77,485.4
2018,3,12,10,45,378.0,261.5,3.65,21.0,524.0,626.58,488.24
2018,3,12,11,0,378.0,255.0,3.7,21.2,525.0,642.22,498.98
2018,3,12,11,15,259.0,279.0,3.7,21.3,466.0,552.16,429.16
2018,3,12,11,30,140.0,303.0,3.7,21.4,407.0,456.59,354.31
2018,3,12,11,45,355.5,268.0,3.75,21.45,536.5,654.58,507.06
2018,3,12,12,0,571.0,233.0,3.8,21.5,666.0,827.67,634.78
2018,3,12,12,15,444.0,238.5,3.8,21.5,575.5,712.27,549.15
2018,3,12,12,30,317.0,244.0,3.8,21.5,485.0,579.61,450.82
2018,3,12,12,45,170.0,242.0,3.8,21.55,371.0,433.77,338.65
2018,3,12,13,0,23.0,240.0,3.8,21.6,257.0,264.05,204.25
2018,3,12,13,15,17.5,225.5,3.8,21.45,238.5,233.27,180.82
2018,3,12,13,30,12.0,211.0,3.8,21.3,220.0,213.36,165.37
2018,3,12,13,45,31.5,240.0,3.8,21.2,262.0,270.5,210.96
2018,3,12,14,0,51.0,269.0,3.8,21.1,304.0,318.14,248.63
2018,3,12,14,15,31.0,223.5,3.8,20.9,244.5,250.89,196.23
2018,3,12,14,30,11.0,178.0,3.8,20.7,185.0,178.7,139.24
2018,3,12,14,45,5.5,132.0,3.75,20.55,135.5,128.7,99.51
2018,3,12,15,0,0.0,86.0,3.7,20.4,86.0,80.13,60.25
2018,3,12,15,15,0.0,67.0,3.7,20.4,67.0,62.36,45.9
2018,3,12,15,30,0.0,48.0,3.7,20.4,48.0,44.63,31.41
2018,3,12,15,45,0.0,45.0,3.45,19.8,45.0,41.82,29.27
2018,3,12,16,0,0.0,42.0,3.2,19.2,42.0,39.02,27.11
2018,3,12,16,15,16.0,54.0,2.95,18.75,59.5,59.19,44.26
2018,3,12,16,30,32.0,66.0,2.7,18.3,77.0,77.19,59.3
2018,3,12,16,45,33.5,71.0,2.45,17.8,80.5,81.22,62.42
2018,3,12,17,0,35.0,76.0,2.2,17.3,84.0,85.51,65.48
2018,3,12,17,15,20.0,57.0,2.3,16.95,61.5,60.61,44.39
2018,3,12,17,30,5.0,38.0,2.4,16.6,39.0,36.64,24.23
2018,3,12,17,45,6.0,23.5,2.45,16.3,24.0,22.71,10.31
2018,3,12,18,0,7.0,9.0,2.5,16.0,9.0,9.06,0.0
2018,3,12,18,15,3.5,4.5,2.45,15.85,4.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.5,14.55,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.6,14.6,3.0,3.34,0.0
2018,3,13,6,45,5.0,4.5,2.65,14.7,4.5,4.93,0.0
2018,3,13,7,0,0.0,6.0,2.7,14.8,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.7,14.8,7.5,6.94,0.19
2018,3,13,7,30,0.0,9.0,2.7,14.8,9.0,8.33,1.46
2018,3,13,7,45,0.0,14.5,2.7,14.75,14.5,13.43,5.88
2018,3,13,8,0,0.0,20.0,2.7,14.7,20.0,18.54,10.28
2018,3,13,8,15,0.0,32.0,2.75,14.65,32.0,29.7,19.82
2018,3,13,8,30,0.0,44.0,2.8,14.6,44.0,40.88,29.28
2018,3,13,8,45,0.0,38.5,2.9,14.55,38.5,35.76,24.85
2018,3,13,9,0,0.0,33.0,3.0,14.5,33.0,30.66,20.44
2018,3,13,9,15,0.0,37.0,3.05,14.55,37.0,34.39,23.52
2018,3,13,9,30,0.0,41.0,3.1,14.6,41.0,38.13,26.58
2018,3,13,9,45,0.0,64.5,3.2,14.65,64.5,60.05,44.87
2018,3,13,10,0,0.0,88.0,3.3,14.7,88.0,82.03,63.02
2018,3,13,10,15,0.0,110.5,3.4,14.8,110.5,103.49,80.56
2018,3,13,10,30,0.0,133.0,3.5,14.9,133.0,125.25,98.2
2018,3,13,10,45,9.0,177.0,3.6,15.0,183.5,176.44,139.97
2018,3,13,11,0,18.0,221.0,3.7,15.1,234.0,228.8,182.05
2018,3,13,11,15,71.0,278.5,3.75,15.2,331.5,349.72,279.17
2018,3,13,11,30,124.0,336.0,3.8,15.3,429.0,477.82,378.68
2018,3,13,11,45,146.5,314.0,3.85,15.4,425.0,476.64,378.14
2018,3,13,12,0,169.0,292.0,3.9,15.5,421.0,475.32,378.11
2018,3,13,12,15,114.5,256.5,3.95,15.6,344.0,383.89,306.16
2018,3,13,12,30,60.0,221.0,4.0,15.7,267.0,280.1,223.36
2018,3,13,12,45,58.5,249.0,4.0,15.8,293.5,308.0,245.3
2018,3,13,13,0,57.0,277.0,4.0,15.9,320.0,336.06,266.93
2018,3,13,13,15,92.0,285.5,4.0,15.95,353.0,377.48,300.54
2018,3,13,13,30,127.0,294.0,4.0,16.0,386.0,430.35,342.51
2018,3,13,13,45,93.5,251.0,4.0,16.05,317.5,349.96,279.41
2018,3,13,14,0,60.0,208.0,4.0,16.1,249.0,260.58,208.5
2018,3,13,14,15,84.5,207.0,3.95,16.05,262.0,288.9,232.34
2018,3,13,14,30,109.0,206.0,3.9,16.0,275.0,304.68,245.9
2018,3,13,14,45,126.0,221.0,3.9,16.0,296.5,329.84,266.43
2018,3,13,15,0,143.0,236.0,3.9,16.0,318.0,353.43,285.57
2018,3,13,15,15,148.0,221.0,3.9,16.0,300.5,334.28,270.84
2018,3,13,15,30,153.0,206.0,3.9,16.0,283.0,314.36,255.39
2018,3,13,15,45,252.5,180.0,3.65,15.65,292.5,345.72,282.35
2018,3,13,16,0,352.0,154.0,3.4,15.3,302.0,358.3,292.92
2018,3,13,16,15,361.5,131.5,3.05,14.85,267.0,325.88,265.62
2018,3,13,16,30,371.0,109.0,2.7,14.4,232.0,284.52,230.2
2018,3,13,16,45,346.0,92.5,2.3,14.0,192.0,234.78,186.91
2018,3,13,17,0,321.0,76.0,1.9,13.6,152.0,187.56,144.94
2018,3,13,17,15,232.0,57.0,1.7,13.05,105.0,124.04,91.28
2018,3,13,17,30,143.0,38.0,1.5,12.5,58.0,68.41,45.56
2018,3,13,17,45,90.5,24.5,1.3,11.95,35.0,38.33,19.36
2018,3,13,18,0,38.0,11.0,1.1,11.4,12.0,13.13,0.0
2018,3,13,18,15,19.0,5.5,1.1,11.3,6.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
