Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,14,6,15,7.5,3.0,1.5,9.2,3.0,0.0,0.0
2018,3,14,6,30,15.0,6.0,1.7,9.8,6.0,6.47,0.0
2018,3,14,6,45,7.5,12.0,1.95,10.45,12.0,12.11,1.51
2018,3,14,7,0,0.0,18.0,2.2,11.1,18.0,16.68,8.22
2018,3,14,7,15,0.0,25.5,2.35,11.3,25.5,23.65,14.56
2018,3,14,7,30,0.0,33.0,2.5,11.5,33.0,30.63,20.79
2018,3,14,7,45,0.0,32.5,2.7,11.75,32.5,30.16,20.48
2018,3,14,8,0,0.0,32.0,2.9,12.0,32.0,29.69,20.08
2018,3,14,8,15,0.0,45.0,2.95,12.0,45.0,41.8,30.48
2018,3,14,8,30,0.0,58.0,3.0,12.0,58.0,53.93,40.78
2018,3,14,8,45,0.0,73.5,3.05,12.0,73.5,68.41,52.99
2018,3,14,9,0,0.0,89.0,3.1,12.0,89.0,83.01,65.18
2018,3,14,9,15,6.0,129.0,3.15,11.95,132.5,125.83,101.09
2018,3,14,9,30,12.0,169.0,3.2,11.9,176.0,169.85,137.47
2018,3,14,9,45,18.5,192.0,3.2,11.9,203.5,198.1,160.48
2018,3,14,10,0,25.0,215.0,3.2,11.9,231.0,235.48,190.71
2018,3,14,10,15,13.0,155.5,3.15,11.95,164.0,158.15,126.89
2018,3,14,10,30,1.0,96.0,3.1,12.0,97.0,90.46,70.38
2018,3,14,10,45,6.5,138.5,3.1,12.0,143.5,136.38,108.58
2018,3,14,11,0,12.0,181.0,3.1,12.0,190.0,183.27,146.94
2018,3,14,11,15,92.5,251.0,3.05,12.05,320.5,352.54,285.21
2018,3,14,11,30,173.0,321.0,3.0,12.1,451.0,507.73,406.56
2018,3,14,11,45,112.0,295.5,2.95,12.1,380.0,422.86,338.51
2018,3,14,12,0,51.0,270.0,2.9,12.1,309.0,323.33,258.94
2018,3,14,12,15,78.5,276.5,2.85,12.1,336.5,357.26,287.0
2018,3,14,12,30,106.0,283.0,2.8,12.1,364.0,404.35,324.44
2018,3,14,12,45,151.5,228.0,2.75,12.15,343.0,387.72,313.67
2018,3,14,13,0,197.0,173.0,2.7,12.2,322.0,381.02,310.79
2018,3,14,13,15,116.5,190.0,2.7,12.2,277.5,309.77,251.7
2018,3,14,13,30,36.0,207.0,2.7,12.2,233.0,240.14,193.13
2018,3,14,13,45,172.0,227.0,2.65,12.2,346.5,406.46,330.03
2018,3,14,14,0,308.0,247.0,2.6,12.2,460.0,542.84,437.94
2018,3,14,14,15,609.0,165.5,2.55,12.2,563.5,717.43,575.63
2018,3,14,14,30,910.0,84.0,2.5,12.2,667.0,841.97,665.88
2018,3,14,14,45,892.5,84.0,2.5,12.25,628.5,794.66,631.76
2018,3,14,15,0,875.0,84.0,2.5,12.3,590.0,745.64,597.61
2018,3,14,15,15,848.5,83.5,2.5,12.3,544.5,692.5,559.97
2018,3,14,15,30,822.0,83.0,2.5,12.3,499.0,634.59,516.14
2018,3,14,15,45,805.5,78.0,2.45,12.1,453.5,577.8,471.82
2018,3,14,16,0,789.0,73.0,2.4,11.9,408.0,520.57,425.65
2018,3,14,16,15,766.0,67.5,2.2,11.6,359.5,459.46,374.47
2018,3,14,16,30,743.0,62.0,2.0,11.3,311.0,399.23,322.27
2018,3,14,16,45,691.5,57.0,1.8,11.0,258.5,329.97,261.39
2018,3,14,17,0,640.0,52.0,1.6,10.7,206.0,265.58,203.22
2018,3,14,17,15,557.0,46.0,1.55,10.2,156.5,197.87,143.04
2018,3,14,17,30,474.0,40.0,1.5,9.7,107.0,139.27,91.5
2018,3,14,17,45,322.0,29.5,1.45,9.15,66.5,77.1,40.4
2018,3,14,18,0,170.0,19.0,1.4,8.6,26.0,29.96,0.0
2018,3,14,18,15,85.0,9.5,1.4,8.45,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,15,6,15,49.5,7.0,1.7,7.2,8.5,0.0,0.0
2018,3,15,6,30,99.0,14.0,1.9,7.9,17.0,18.53,0.0
2018,3,15,6,45,260.5,27.0,2.1,8.6,55.5,60.21,26.09
2018,3,15,7,0,422.0,40.0,2.3,9.3,94.0,120.94,77.43
2018,3,15,7,15,377.0,56.5,2.5,9.75,121.5,153.56,111.47
2018,3,15,7,30,332.0,73.0,2.7,10.2,149.0,181.61,140.94
2018,3,15,7,45,329.0,93.0,2.9,10.6,184.0,222.72,179.13
2018,3,15,8,0,326.0,113.0,3.1,11.0,219.0,263.11,215.5
2018,3,15,8,15,199.0,133.5,3.2,11.3,201.5,237.86,196.41
2018,3,15,8,30,72.0,154.0,3.3,11.6,184.0,191.25,157.28
2018,3,15,8,45,80.5,181.0,3.4,11.9,218.0,228.03,187.7
2018,3,15,9,0,89.0,208.0,3.5,12.2,252.0,265.73,218.22
2018,3,15,9,15,93.5,227.0,3.6,12.35,277.0,292.85,239.81
2018,3,15,9,30,98.0,246.0,3.7,12.5,302.0,320.26,261.41
2018,3,15,9,45,86.0,258.0,3.75,12.65,309.5,327.61,266.3
2018,3,15,10,0,74.0,270.0,3.8,12.8,317.0,333.84,270.27
2018,3,15,10,15,73.0,288.5,3.9,12.9,337.0,355.38,286.76
2018,3,15,10,30,72.0,307.0,4.0,13.0,357.0,376.74,302.95
2018,3,15,10,45,111.5,326.5,4.1,13.1,406.5,435.39,349.65
2018,3,15,11,0,151.0,346.0,4.2,13.2,456.0,508.61,406.73
2018,3,15,11,15,138.0,335.0,4.25,13.2,437.5,487.36,389.66
2018,3,15,11,30,125.0,324.0,4.3,13.2,419.0,465.1,372.17
2018,3,15,11,45,195.5,329.0,4.4,13.2,479.0,540.34,432.57
2018,3,15,12,0,266.0,334.0,4.5,13.2,539.0,630.03,502.41
2018,3,15,12,15,232.5,349.5,4.55,13.1,529.0,601.2,479.41
2018,3,15,12,30,199.0,365.0,4.6,13.0,519.0,585.39,466.55
2018,3,15,12,45,361.5,307.5,4.7,12.85,584.0,691.84,553.47
2018,3,15,13,0,524.0,250.0,4.8,12.7,649.0,794.6,635.45
2018,3,15,13,15,558.5,232.5,4.75,12.6,650.0,800.01,640.3
2018,3,15,13,30,593.0,215.0,4.7,12.5,651.0,806.83,646.64
2018,3,15,13,45,358.5,255.0,4.65,12.4,516.0,619.04,499.91
2018,3,15,14,0,124.0,295.0,4.6,12.3,381.0,421.7,340.94
2018,3,15,14,15,278.0,257.5,4.5,12.25,440.0,518.98,423.07
2018,3,15,14,30,432.0,220.0,4.4,12.2,499.0,605.23,493.65
2018,3,15,14,45,400.5,219.5,4.3,12.15,466.5,562.56,459.66
2018,3,15,15,0,369.0,219.0,4.2,12.1,434.0,510.98,419.2
2018,3,15,15,15,348.0,207.0,4.2,12.1,398.0,466.53,384.27
2018,3,15,15,30,327.0,195.0,4.2,12.1,362.0,422.99,349.48
2018,3,15,15,45,294.5,176.5,4.2,12.1,316.0,366.75,303.79
2018,3,15,16,0,262.0,158.0,4.2,12.1,270.0,313.16,259.51
2018,3,15,16,15,297.5,136.0,4.0,12.0,248.5,292.32,241.67
2018,3,15,16,30,333.0,114.0,3.8,11.9,227.0,273.0,223.83
2018,3,15,16,45,342.0,95.5,3.65,11.75,195.0,236.2,190.47
2018,3,15,17,0,351.0,77.0,3.5,11.6,163.0,197.92,154.69
2018,3,15,17,15,301.5,63.0,3.4,11.5,124.0,147.88,109.94
2018,3,15,17,30,252.0,49.0,3.3,11.4,85.0,103.8,71.02
2018,3,15,17,45,163.5,33.5,3.2,11.3,53.0,59.25,33.54
2018,3,15,18,0,75.0,18.0,3.1,11.2,21.0,22.56,0.0
2018,3,15,18,15,37.5,9.0,3.1,11.2,10.5,8.58,0.0
2018,3,15,18,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,4.0,1.95,10.15,4.0,0.0,0.0
2018,3,16,6,30,2.0,8.0,2.1,10.2,8.0,7.73,0.0
2018,3,16,6,45,1.0,21.5,2.25,10.3,21.5,20.08,8.77
2018,3,16,7,0,0.0,35.0,2.4,10.4,35.0,32.66,21.78
2018,3,16,7,15,1.5,54.5,2.55,10.4,55.0,51.67,38.59
2018,3,16,7,30,3.0,74.0,2.7,10.4,75.0,70.93,55.54
2018,3,16,7,45,2.0,79.0,2.85,10.4,79.5,75.12,59.39
2018,3,16,8,0,1.0,84.0,3.0,10.4,84.0,79.3,63.03
2018,3,16,8,15,1.5,82.5,3.15,10.4,83.0,77.85,61.69
2018,3,16,8,30,2.0,81.0,3.3,10.4,82.0,76.57,60.45
2018,3,16,8,45,62.0,142.0,3.4,10.4,173.0,176.06,145.48
2018,3,16,9,0,122.0,203.0,3.5,10.4,264.0,288.88,239.43
2018,3,16,9,15,89.0,190.0,3.6,10.55,236.5,250.13,206.5
2018,3,16,9,30,56.0,177.0,3.7,10.7,209.0,216.15,177.5
2018,3,16,9,45,230.0,187.5,3.8,10.8,333.0,381.58,316.57
2018,3,16,10,0,404.0,198.0,3.9,10.9,457.0,554.83,456.17
2018,3,16,10,15,325.5,248.5,3.95,11.05,463.5,546.67,445.85
2018,3,16,10,30,247.0,299.0,4.0,11.2,470.0,544.29,440.47
2018,3,16,10,45,211.0,302.0,4.05,11.3,451.5,510.17,412.82
2018,3,16,11,0,175.0,305.0,4.1,11.4,433.0,485.41,392.29
2018,3,16,11,15,278.5,301.0,4.15,11.5,510.5,595.45,479.83
2018,3,16,11,30,382.0,297.0,4.2,11.6,588.0,694.84,556.94
2018,3,16,11,45,471.0,270.5,4.25,11.65,633.5,770.52,615.03
2018,3,16,12,0,560.0,244.0,4.3,11.7,679.0,831.99,662.38
2018,3,16,12,15,539.0,227.5,4.35,11.75,646.5,794.81,634.98
2018,3,16,12,30,518.0,211.0,4.4,11.8,614.0,761.06,610.43
2018,3,16,12,45,369.5,232.5,4.45,11.85,518.5,631.5,509.76
2018,3,16,13,0,221.0,254.0,4.5,11.9,423.0,493.88,400.38
2018,3,16,13,15,420.0,238.0,4.5,11.9,551.0,675.35,545.9
2018,3,16,13,30,619.0,222.0,4.5,11.9,679.0,838.71,671.29
2018,3,16,13,45,533.5,245.0,4.55,11.95,630.5,766.94,615.6
2018,3,16,14,0,448.0,268.0,4.6,12.0,582.0,700.97,564.76
2018,3,16,14,15,481.0,244.5,4.55,11.9,568.0,689.15,557.84
2018,3,16,14,30,514.0,221.0,4.5,11.8,554.0,673.34,547.48
2018,3,16,14,45,636.5,172.0,4.45,11.7,561.0,700.4,571.62
2018,3,16,15,0,759.0,123.0,4.4,11.6,568.0,711.07,582.47
2018,3,16,15,15,660.0,137.0,4.4,11.6,503.5,622.9,512.93
2018,3,16,15,30,561.0,151.0,4.4,11.6,439.0,536.62,443.93
2018,3,16,15,45,583.0,131.5,4.2,11.3,406.0,503.84,417.77
2018,3,16,16,0,605.0,112.0,4.0,11.0,373.0,463.41,384.32
2018,3,16,16,15,635.5,94.5,3.7,10.75,339.0,425.44,351.36
2018,3,16,16,30,666.0,77.0,3.4,10.5,305.0,382.73,312.78
2018,3,16,16,45,490.0,80.0,3.1,10.2,233.0,278.64,224.41
2018,3,16,17,0,314.0,83.0,2.8,9.9,161.0,192.23,151.48
2018,3,16,17,15,302.5,65.5,2.55,9.45,126.0,150.59,113.01
2018,3,16,17,30,291.0,48.0,2.3,9.0,91.0,110.23,75.56
2018,3,16,17,45,221.5,34.5,2.05,8.5,59.5,67.76,38.78
2018,3,16,18,0,152.0,21.0,1.8,8.0,28.0,31.2,0.0
2018,3,16,18,15,76.0,10.5,1.8,7.95,14.0,10.85,0.0
2018,3,16,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,17,6,15,3.5,7.0,1.15,8.35,7.0,0.0,0.0
2018,3,17,6,30,7.0,14.0,1.3,8.6,14.0,13.74,0.0
2018,3,17,6,45,33.5,32.0,1.4,8.8,36.0,36.32,20.51
2018,3,17,7,0,60.0,50.0,1.5,9.0,58.0,61.5,43.8
2018,3,17,7,15,98.5,70.0,1.6,9.2,90.5,95.12,72.55
2018,3,17,7,30,137.0,90.0,1.7,9.4,123.0,133.56,105.93
2018,3,17,7,45,170.5,110.0,1.75,9.55,160.5,174.83,141.94
2018,3,17,8,0,204.0,130.0,1.8,9.7,198.0,224.9,184.97
2018,3,17,8,15,246.5,146.5,1.8,9.9,242.0,275.08,227.39
2018,3,17,8,30,289.0,163.0,1.8,10.1,286.0,329.63,272.64
2018,3,17,8,45,309.5,182.0,1.8,10.3,327.5,377.93,311.7
2018,3,17,9,0,330.0,201.0,1.8,10.5,369.0,427.67,351.02
2018,3,17,9,15,315.0,214.5,1.75,10.55,386.0,448.32,366.36
2018,3,17,9,30,300.0,228.0,1.7,10.6,403.0,466.74,379.71
2018,3,17,9,45,187.0,217.5,1.65,10.7,329.0,371.41,302.64
2018,3,17,10,0,74.0,207.0,1.6,10.8,255.0,266.27,216.18
2018,3,17,10,15,124.0,233.5,1.6,10.95,318.5,349.52,283.66
2018,3,17,10,30,174.0,260.0,1.6,11.1,382.0,426.07,343.47
2018,3,17,10,45,200.0,226.0,1.6,11.2,370.5,429.3,346.27
2018,3,17,11,0,226.0,192.0,1.6,11.3,359.0,421.07,341.02
2018,3,17,11,15,229.0,196.0,1.65,11.4,368.5,433.02,350.16
2018,3,17,11,30,232.0,200.0,1.7,11.5,378.0,444.09,358.48
2018,3,17,11,45,129.0,219.0,1.75,11.6,318.0,355.92,286.59
2018,3,17,12,0,26.0,238.0,1.8,11.7,258.0,264.47,210.82
2018,3,17,12,15,14.5,170.5,1.85,11.7,181.5,175.93,140.1
2018,3,17,12,30,3.0,103.0,1.9,11.7,105.0,99.33,77.33
2018,3,17,12,45,6.5,152.5,1.95,11.75,157.5,150.45,119.52
2018,3,17,13,0,10.0,202.0,2.0,11.8,210.0,202.43,161.64
2018,3,17,13,15,27.0,215.5,2.05,11.8,236.0,240.91,193.22
2018,3,17,13,30,44.0,229.0,2.1,11.8,262.0,270.33,217.42
2018,3,17,13,45,243.5,248.5,2.15,11.75,421.0,494.62,399.12
2018,3,17,14,0,443.0,268.0,2.2,11.7,580.0,696.66,553.32
2018,3,17,14,15,396.0,257.5,2.2,11.6,527.5,630.65,502.84
2018,3,17,14,30,349.0,247.0,2.2,11.5,475.0,555.2,446.78
2018,3,17,14,45,188.5,202.0,2.2,11.45,324.5,367.2,299.36
2018,3,17,15,0,28.0,157.0,2.2,11.4,174.0,175.16,141.64
2018,3,17,15,15,92.0,170.5,2.2,11.4,219.5,240.39,197.57
2018,3,17,15,30,156.0,184.0,2.2,11.4,265.0,291.83,240.55
2018,3,17,15,45,206.5,174.5,2.05,11.25,271.0,311.45,256.9
2018,3,17,16,0,257.0,165.0,1.9,11.1,277.0,317.54,261.78
2018,3,17,16,15,235.0,146.0,1.7,10.85,239.0,271.8,223.63
2018,3,17,16,30,213.0,127.0,1.5,10.6,201.0,228.15,186.75
2018,3,17,16,45,141.5,100.0,1.3,10.35,146.0,155.34,125.47
2018,3,17,17,0,70.0,73.0,1.1,10.1,91.0,96.06,75.54
2018,3,17,17,15,63.0,55.5,1.1,9.65,68.5,72.04,54.3
2018,3,17,17,30,56.0,38.0,1.1,9.2,46.0,48.95,33.73
2018,3,17,17,45,36.0,25.0,1.1,8.8,29.5,29.7,16.69
2018,3,17,18,0,16.0,12.0,1.1,8.4,13.0,12.61,0.0
2018,3,17,18,15,8.0,6.0,1.1,8.25,6.5,5.81,0.0
2018,3,17,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,18,6,15,23.0,7.5,0.55,7.2,8.5,7.15,0.0
2018,3,18,6,30,46.0,15.0,0.6,7.5,17.0,17.03,0.0
2018,3,18,6,45,120.5,30.5,0.7,7.75,45.5,46.63,25.97
2018,3,18,7,0,195.0,46.0,0.8,8.0,74.0,86.79,59.82
2018,3,18,7,15,273.5,61.5,0.85,8.45,118.5,135.58,101.06
2018,3,18,7,30,352.0,77.0,0.9,8.9,163.0,194.0,151.48
2018,3,18,7,45,358.0,96.5,0.95,9.35,201.5,239.05,192.13
2018,3,18,8,0,364.0,116.0,1.0,9.8,240.0,284.4,231.76
2018,3,18,8,15,403.5,128.5,1.05,10.35,286.0,338.9,277.32
2018,3,18,8,30,443.0,141.0,1.1,10.9,332.0,397.05,324.49
2018,3,18,8,45,511.0,144.0,1.15,11.45,388.0,465.32,378.54
2018,3,18,9,0,579.0,147.0,1.2,12.0,444.0,543.15,438.22
2018,3,18,9,15,478.0,189.5,1.2,12.35,448.5,543.61,435.74
2018,3,18,9,30,377.0,232.0,1.2,12.7,453.0,527.9,421.2
2018,3,18,9,45,287.5,265.0,1.2,13.1,440.0,510.69,405.27
2018,3,18,10,0,198.0,298.0,1.2,13.5,427.0,474.94,375.21
2018,3,18,10,15,203.0,315.0,1.15,13.75,452.5,504.87,396.66
2018,3,18,10,30,208.0,332.0,1.1,14.0,478.0,534.47,416.97
2018,3,18,10,45,192.0,345.0,1.0,14.25,483.5,540.24,418.79
2018,3,18,11,0,176.0,358.0,0.9,14.5,489.0,544.49,419.65
2018,3,18,11,15,220.5,360.5,0.8,14.5,528.0,593.03,454.51
2018,3,18,11,30,265.0,363.0,0.7,14.5,567.0,655.69,497.7
2018,3,18,11,45,326.5,352.0,0.65,14.55,606.5,706.68,533.06
2018,3,18,12,0,388.0,341.0,0.6,14.6,646.0,757.2,567.5
2018,3,18,12,15,281.0,353.5,0.65,14.45,574.5,667.03,503.29
2018,3,18,12,30,174.0,366.0,0.7,14.3,503.0,561.47,428.08
2018,3,18,12,45,114.5,353.5,0.75,14.2,443.5,488.56,375.63
2018,3,18,13,0,55.0,341.0,0.8,14.1,384.0,402.54,311.65
2018,3,18,13,15,41.0,316.0,0.85,14.0,347.5,361.19,281.5
2018,3,18,13,30,27.0,291.0,0.9,13.9,311.0,320.36,250.85
2018,3,18,13,45,22.5,271.5,1.0,13.8,288.0,283.38,223.17
2018,3,18,14,0,18.0,252.0,1.1,13.7,265.0,259.13,204.91
2018,3,18,14,15,13.5,230.5,1.05,13.6,240.0,233.17,184.78
2018,3,18,14,30,9.0,209.0,1.0,13.5,215.0,207.58,164.79
2018,3,18,14,45,6.5,194.0,1.0,13.4,198.0,190.48,151.54
2018,3,18,15,0,4.0,179.0,1.0,13.3,181.0,173.62,138.34
2018,3,18,15,15,2.5,162.5,1.0,13.3,164.0,156.23,124.59
2018,3,18,15,30,1.0,146.0,1.0,13.3,147.0,139.05,110.89
2018,3,18,15,45,18.5,149.5,0.85,12.9,158.0,153.32,123.48
2018,3,18,16,0,36.0,153.0,0.7,12.5,169.0,170.75,138.33
2018,3,18,16,15,67.0,139.5,0.7,12.25,164.5,170.54,138.56
2018,3,18,16,30,98.0,126.0,0.7,12.0,160.0,171.53,139.2
2018,3,18,16,45,70.0,85.5,0.7,11.75,108.0,112.99,90.1
2018,3,18,17,0,42.0,45.0,0.7,11.5,56.0,58.34,43.75
2018,3,18,17,15,85.5,43.0,0.75,11.3,58.5,67.21,49.25
2018,3,18,17,30,129.0,41.0,0.8,11.1,61.0,68.16,46.71
2018,3,18,17,45,78.5,27.0,0.85,10.95,37.5,38.63,22.09
2018,3,18,18,0,28.0,13.0,0.9,10.8,14.0,14.41,0.0
2018,3,18,18,15,14.0,6.5,0.9,10.7,7.0,6.34,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,19,6,15,29.0,8.5,1.35,6.55,10.0,8.19,0.0
2018,3,19,6,30,58.0,17.0,1.4,7.3,20.0,19.75,0.0
2018,3,19,6,45,140.5,34.0,1.5,8.05,52.0,54.61,32.09
2018,3,19,7,0,223.0,51.0,1.6,8.8,84.0,97.5,67.68
2018,3,19,7,15,411.5,56.5,1.65,9.4,147.5,167.31,123.1
2018,3,19,7,30,600.0,62.0,1.7,10.0,211.0,258.87,199.39
2018,3,19,7,45,588.0,75.0,1.8,10.65,249.0,305.75,243.52
2018,3,19,8,0,576.0,88.0,1.9,11.3,287.0,350.37,284.01
2018,3,19,8,15,482.5,121.0,2.1,11.85,305.0,370.39,303.07
2018,3,19,8,30,389.0,154.0,2.3,12.4,323.0,382.19,313.41
2018,3,19,8,45,386.0,175.0,2.45,13.0,358.5,424.47,347.16
2018,3,19,9,0,383.0,196.0,2.6,13.6,394.0,457.43,372.64
2018,3,19,9,15,441.0,198.5,2.6,14.0,445.0,528.34,427.58
2018,3,19,9,30,499.0,201.0,2.6,14.4,496.0,594.96,477.93
2018,3,19,9,45,576.0,189.0,2.6,14.75,550.5,664.02,529.72
2018,3,19,10,0,653.0,177.0,2.6,15.1,605.0,742.02,586.67
2018,3,19,10,15,646.5,189.0,2.6,15.45,629.5,773.08,606.84
2018,3,19,10,30,640.0,201.0,2.6,15.8,654.0,801.25,625.0
2018,3,19,10,45,528.5,253.0,2.6,16.1,635.5,769.81,598.02
2018,3,19,11,0,417.0,305.0,2.6,16.4,617.0,734.75,568.64
2018,3,19,11,15,392.5,321.5,2.65,16.7,620.0,726.46,561.62
2018,3,19,11,30,368.0,338.0,2.7,17.0,623.0,727.39,560.74
2018,3,19,11,45,511.5,286.0,2.75,17.3,687.0,828.09,635.43
2018,3,19,12,0,655.0,234.0,2.8,17.6,751.0,920.78,702.16
2018,3,19,12,15,765.0,185.0,2.7,17.75,789.0,978.08,739.0
2018,3,19,12,30,875.0,136.0,2.6,17.9,827.0,1025.08,768.56
2018,3,19,12,45,667.5,220.0,2.5,18.05,744.0,914.38,692.44
2018,3,19,13,0,460.0,304.0,2.4,18.2,661.0,792.32,603.03
2018,3,19,13,15,404.0,317.0,2.25,18.3,626.0,733.36,560.62
2018,3,19,13,30,348.0,330.0,2.1,18.4,591.0,687.31,526.16
2018,3,19,13,45,293.0,329.0,1.95,18.5,544.0,627.57,481.95
2018,3,19,14,0,238.0,328.0,1.8,18.6,497.0,557.32,429.99
2018,3,19,14,15,380.0,267.5,1.6,18.3,524.0,616.41,477.46
2018,3,19,14,30,522.0,207.0,1.4,18.0,551.0,665.17,515.11
2018,3,19,14,45,471.0,212.0,1.25,17.7,509.5,609.64,473.6
2018,3,19,15,0,420.0,217.0,1.1,17.4,468.0,556.19,434.06
2018,3,19,15,15,314.0,220.5,1.1,17.4,400.5,456.85,359.71
2018,3,19,15,30,208.0,224.0,1.1,17.4,333.0,367.97,291.54
2018,3,19,15,45,265.5,196.0,0.85,16.8,322.0,369.43,293.96
2018,3,19,16,0,323.0,168.0,0.6,16.2,311.0,356.56,283.86
2018,3,19,16,15,405.5,133.0,0.6,15.9,290.5,348.54,277.3
2018,3,19,16,30,488.0,98.0,0.6,15.6,270.0,323.61,255.81
2018,3,19,16,45,490.0,83.5,0.6,15.35,232.5,282.1,219.71
2018,3,19,17,0,492.0,69.0,0.6,15.1,195.0,236.58,178.96
2018,3,19,17,15,407.0,59.0,0.65,14.65,147.5,172.3,124.6
2018,3,19,17,30,322.0,49.0,0.7,14.2,100.0,116.85,78.3
2018,3,19,17,45,223.0,35.5,0.8,13.75,64.5,68.39,39.59
2018,3,19,18,0,124.0,22.0,0.9,13.3,29.0,30.31,0.0
2018,3,19,18,15,62.0,11.0,0.95,13.1,14.5,11.12,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.35,11.1,2.5,1.93,0.0
2018,3,20,6,30,10.0,4.0,1.6,11.1,5.0,4.53,0.0
2018,3,20,6,45,5.0,5.0,1.8,11.15,5.5,5.51,0.0
2018,3,20,7,0,0.0,6.0,2.0,11.2,6.0,5.55,0.0
2018,3,20,7,15,0.0,7.5,1.95,11.25,7.5,6.94,0.33
2018,3,20,7,30,0.0,9.0,1.9,11.3,9.0,8.33,1.59
2018,3,20,7,45,0.0,24.0,1.85,11.35,24.0,22.26,13.71
2018,3,20,8,0,0.0,39.0,1.8,11.4,39.0,36.21,25.77
2018,3,20,8,15,0.0,52.5,2.0,11.5,52.5,48.8,36.51
2018,3,20,8,30,0.0,66.0,2.2,11.6,66.0,61.4,47.15
2018,3,20,8,45,0.0,64.5,2.35,11.7,64.5,60.01,45.78
2018,3,20,9,0,0.0,63.0,2.5,11.8,63.0,58.62,44.44
2018,3,20,9,15,0.0,78.5,2.65,11.9,78.5,73.11,56.52
2018,3,20,9,30,0.0,94.0,2.8,12.0,94.0,87.66,68.54
2018,3,20,9,45,0.0,86.5,2.95,12.1,86.5,80.63,62.44
2018,3,20,10,0,0.0,79.0,3.1,12.2,79.0,73.63,56.44
2018,3,20,10,15,0.0,93.0,3.2,12.25,93.0,86.75,67.25
2018,3,20,10,30,0.0,107.0,3.3,12.3,107.0,100.11,78.2
2018,3,20,10,45,0.5,127.5,3.4,12.4,128.0,120.27,94.7
2018,3,20,11,0,1.0,148.0,3.5,12.5,149.0,140.6,111.22
2018,3,20,11,15,0.5,132.0,3.55,12.6,132.5,124.67,97.98
2018,3,20,11,30,0.0,116.0,3.6,12.7,116.0,108.82,84.86
2018,3,20,11,45,0.0,102.0,3.7,12.8,102.0,95.44,73.8
2018,3,20,12,0,0.0,88.0,3.8,12.9,88.0,82.17,62.81
2018,3,20,12,15,0.0,93.0,3.8,12.95,93.0,86.89,66.7
2018,3,20,12,30,0.0,98.0,3.8,13.0,98.0,91.64,70.61
2018,3,20,12,45,0.0,84.0,3.85,13.0,84.0,78.42,59.71
2018,3,20,13,0,0.0,70.0,3.9,13.0,70.0,65.31,48.9
2018,3,20,13,15,0.0,72.5,3.8,13.0,72.5,67.64,50.87
2018,3,20,13,30,0.0,75.0,3.7,13.0,75.0,69.97,52.86
2018,3,20,13,45,0.0,84.0,3.65,13.0,84.0,78.37,59.9
2018,3,20,14,0,0.0,93.0,3.6,13.0,93.0,86.77,66.95
2018,3,20,14,15,0.0,91.0,3.5,13.05,91.0,84.88,65.47
2018,3,20,14,30,0.0,89.0,3.4,13.1,89.0,82.99,64.02
2018,3,20,14,45,0.0,85.5,3.25,13.1,85.5,79.69,61.41
2018,3,20,15,0,0.0,82.0,3.1,13.1,82.0,76.4,58.82
2018,3,20,15,15,0.0,94.0,3.1,13.1,94.0,87.68,68.43
2018,3,20,15,30,0.0,106.0,3.1,13.1,106.0,99.26,78.32
2018,3,20,15,45,0.0,106.0,2.95,13.05,106.0,99.37,78.66
2018,3,20,16,0,0.0,106.0,2.8,13.0,106.0,99.54,79.05
2018,3,20,16,15,0.0,91.5,2.7,12.95,91.5,85.67,67.58
2018,3,20,16,30,0.0,77.0,2.6,12.9,77.0,71.87,56.03
2018,3,20,16,45,3.5,72.0,2.5,12.8,73.0,68.6,53.3
2018,3,20,17,0,7.0,67.0,2.4,12.7,69.0,64.96,50.01
2018,3,20,17,15,5.5,56.0,2.3,12.65,57.5,53.82,40.2
2018,3,20,17,30,4.0,45.0,2.2,12.6,46.0,42.89,30.4
2018,3,20,17,45,7.0,30.0,2.1,12.5,31.0,28.9,17.47
2018,3,20,18,0,10.0,15.0,2.0,12.4,16.0,14.8,0.0
2018,3,20,18,15,5.0,7.5,2.3,12.45,8.0,7.2,0.0
2018,3,20,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,1.5,13.5,2.5,2.38,0.0
2018,3,21,6,30,0.0,5.0,1.6,13.7,5.0,4.62,0.0
2018,3,21,6,45,0.0,8.5,1.65,13.95,8.5,7.87,0.69
2018,3,21,7,0,0.0,12.0,1.7,14.2,12.0,11.11,3.71
2018,3,21,7,15,0.0,18.5,1.85,14.4,18.5,17.14,8.99
2018,3,21,7,30,0.0,25.0,2.0,14.6,25.0,23.18,14.24
2018,3,21,7,45,0.0,39.0,2.15,14.75,39.0,36.21,25.41
2018,3,21,8,0,0.0,53.0,2.3,14.9,53.0,49.26,36.46
2018,3,21,8,15,0.0,66.5,2.4,15.05,66.5,61.86,47.01
2018,3,21,8,30,0.0,80.0,2.5,15.2,80.0,74.48,57.44
2018,3,21,8,45,0.0,79.5,2.6,15.4,79.5,74.02,56.81
2018,3,21,9,0,0.0,79.0,2.7,15.6,79.0,73.57,56.21
2018,3,21,9,15,0.5,116.0,2.8,15.8,116.5,109.17,85.47
2018,3,21,9,30,1.0,153.0,2.9,16.0,154.0,145.49,114.84
2018,3,21,9,45,1.5,160.5,3.0,16.15,161.5,153.16,120.7
2018,3,21,10,0,2.0,168.0,3.1,16.3,169.0,160.9,126.64
2018,3,21,10,15,9.5,210.0,3.25,16.5,216.5,208.86,165.04
2018,3,21,10,30,17.0,252.0,3.4,16.7,264.0,257.84,203.63
2018,3,21,10,45,23.5,274.5,3.6,16.9,292.0,286.89,226.19
2018,3,21,11,0,30.0,297.0,3.8,17.1,320.0,328.77,258.58
2018,3,21,11,15,33.0,310.0,3.9,17.2,335.5,346.19,271.75
2018,3,21,11,30,36.0,323.0,4.0,17.3,351.0,363.63,285.0
2018,3,21,11,45,47.0,339.5,4.05,17.4,376.5,392.68,307.39
2018,3,21,12,0,58.0,356.0,4.1,17.5,402.0,421.8,329.69
2018,3,21,12,15,58.0,357.5,4.1,17.5,403.5,423.57,330.89
2018,3,21,12,30,58.0,359.0,4.1,17.5,405.0,425.09,332.05
2018,3,21,12,45,54.5,349.0,4.05,17.55,392.0,410.37,320.74
2018,3,21,13,0,51.0,339.0,4.0,17.6,379.0,395.51,309.41
2018,3,21,13,15,54.0,330.0,3.9,17.55,371.5,387.83,303.92
2018,3,21,13,30,57.0,321.0,3.8,17.5,364.0,379.88,298.23
2018,3,21,13,45,89.5,331.0,3.7,17.45,396.5,419.13,329.69
2018,3,21,14,0,122.0,341.0,3.6,17.4,429.0,468.31,368.12
2018,3,21,14,15,95.0,314.5,3.6,17.4,381.0,401.07,316.5
2018,3,21,14,30,68.0,288.0,3.6,17.4,333.0,347.19,274.83
2018,3,21,14,45,56.0,257.0,3.6,17.35,293.0,302.19,240.1
2018,3,21,15,0,44.0,226.0,3.6,17.3,253.0,258.29,205.75
2018,3,21,15,15,31.5,196.0,3.6,17.3,214.5,216.31,172.44
2018,3,21,15,30,19.0,166.0,3.6,17.3,176.0,170.37,135.49
2018,3,21,15,45,38.0,164.5,3.6,17.0,182.5,184.88,148.24
2018,3,21,16,0,57.0,163.0,3.6,16.7,189.0,192.14,154.79
2018,3,21,16,15,96.0,144.5,3.55,16.5,181.5,194.85,157.43
2018,3,21,16,30,135.0,126.0,3.5,16.3,174.0,187.15,150.75
2018,3,21,16,45,96.5,93.5,3.4,16.1,125.0,130.9,103.68
2018,3,21,17,0,58.0,61.0,3.3,15.9,76.0,79.49,60.51
2018,3,21,17,15,39.0,47.5,3.3,15.7,56.5,55.27,39.88
2018,3,21,17,30,20.0,34.0,3.3,15.5,37.0,36.09,23.76
2018,3,21,17,45,13.5,23.5,3.25,15.35,25.0,23.95,13.09
2018,3,21,18,0,7.0,13.0,3.2,15.2,13.0,12.71,0.0
2018,3,21,18,15,3.5,6.5,3.25,15.15,6.5,6.23,0.0
2018,3,21,18,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.0,3.5,13.75,3.0,2.86,0.0
2018,3,22,6,30,0.0,6.0,3.6,13.8,6.0,5.55,0.0
2018,3,22,6,45,0.0,10.0,3.65,13.85,10.0,9.26,1.86
2018,3,22,7,0,0.0,14.0,3.7,13.9,14.0,12.97,5.29
2018,3,22,7,15,0.5,29.5,3.75,13.95,29.5,27.5,17.82
2018,3,22,7,30,1.0,45.0,3.8,14.0,45.0,42.12,30.46
2018,3,22,7,45,0.5,64.5,3.8,14.05,64.5,60.22,45.95
2018,3,22,8,0,0.0,84.0,3.8,14.1,84.0,78.59,61.48
2018,3,22,8,15,0.5,81.0,3.8,14.2,81.0,75.77,58.92
2018,3,22,8,30,1.0,78.0,3.8,14.3,78.0,73.16,56.52
2018,3,22,8,45,4.0,107.5,3.8,14.35,109.5,103.19,81.56
2018,3,22,9,0,7.0,137.0,3.8,14.4,141.0,133.88,106.83
2018,3,22,9,15,8.0,143.0,3.8,14.4,147.5,140.62,112.09
2018,3,22,9,30,9.0,149.0,3.8,14.4,154.0,147.46,117.46
2018,3,22,9,45,16.0,159.5,3.8,14.4,169.5,163.49,130.56
2018,3,22,10,0,23.0,170.0,3.8,14.4,185.0,186.13,148.96
2018,3,22,10,15,15.0,133.5,3.85,14.3,143.5,143.17,113.54
2018,3,22,10,30,7.0,97.0,3.9,14.2,102.0,96.77,75.12
2018,3,22,10,45,30.5,160.5,4.0,14.1,183.5,185.69,148.69
2018,3,22,11,0,54.0,224.0,4.1,14.0,265.0,273.83,220.0
2018,3,22,11,15,65.0,270.0,4.15,13.75,320.5,333.75,267.48
2018,3,22,11,30,76.0,316.0,4.2,13.5,376.0,394.54,315.15
2018,3,22,11,45,58.0,308.0,4.2,13.3,354.0,369.15,294.56
2018,3,22,12,0,40.0,300.0,4.2,13.1,332.0,343.23,273.74
2018,3,22,12,15,124.5,334.5,4.25,12.95,434.5,477.6,381.6
2018,3,22,12,30,209.0,369.0,4.3,12.8,537.0,598.32,475.86
2018,3,22,12,45,251.5,362.0,4.35,12.65,562.0,644.47,511.76
2018,3,22,13,0,294.0,355.0,4.4,12.5,587.0,674.88,536.34
2018,3,22,13,15,324.5,330.5,4.45,12.5,582.0,672.3,536.09
2018,3,22,13,30,355.0,306.0,4.5,12.5,577.0,667.32,534.24
2018,3,22,13,45,421.0,283.5,4.5,12.45,595.0,706.31,565.84
2018,3,22,14,0,487.0,261.0,4.5,12.4,613.0,728.37,584.61
2018,3,22,14,15,582.5,216.0,4.5,12.5,619.5,745.85,600.77
2018,3,22,14,30,678.0,171.0,4.5,12.6,626.0,760.06,614.12
2018,3,22,14,45,645.5,170.5,4.55,12.65,584.0,706.99,574.03
2018,3,22,15,0,613.0,170.0,4.6,12.7,542.0,654.09,533.76
2018,3,22,15,15,674.0,140.0,4.6,12.7,522.5,636.65,521.94
2018,3,22,15,30,735.0,110.0,4.6,12.7,503.0,611.05,502.88
2018,3,22,15,45,746.5,99.0,4.65,12.45,466.5,568.12,469.0
2018,3,22,16,0,758.0,88.0,4.7,12.2,430.0,521.26,430.73
2018,3,22,16,15,727.0,83.0,4.6,11.85,380.0,458.66,377.9
2018,3,22,16,30,696.0,78.0,4.5,11.5,330.0,397.07,324.36
2018,3,22,16,45,652.5,72.5,4.4,11.15,279.5,332.42,266.89
2018,3,22,17,0,609.0,67.0,4.3,10.8,229.0,271.84,211.58
2018,3,22,17,15,535.5,59.0,4.1,10.35,178.5,205.35,151.77
2018,3,22,17,30,462.0,51.0,3.9,9.9,128.0,147.38,100.27
2018,3,22,17,45,335.0,39.0,3.65,9.5,84.5,87.28,51.75
2018,3,22,18,0,208.0,27.0,3.4,9.1,41.0,41.16,9.01
2018,3,22,18,15,104.0,13.5,3.2,8.85,20.5,13.9,0.0
2018,3,22,18,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,23,5,45,6.0,1.0,1.05,7.4,1.0,0.0,0.0
2018,3,23,6,0,12.0,2.0,1.0,7.6,2.0,0.0,0.0
2018,3,23,6,15,34.5,13.0,0.95,8.2,15.0,12.78,0.0
2018,3,23,6,30,57.0,24.0,0.9,8.8,28.0,27.29,7.37
2018,3,23,6,45,109.0,42.5,0.9,9.4,58.0,58.03,37.78
2018,3,23,7,0,161.0,61.0,0.9,10.0,88.0,94.58,68.25
2018,3,23,7,15,330.0,69.5,0.9,10.4,150.0,161.25,121.07
2018,3,23,7,30,499.0,78.0,0.9,10.8,212.0,248.37,192.83
2018,3,23,7,45,625.5,74.0,0.9,11.15,278.5,324.64,257.11
2018,3,23,8,0,752.0,70.0,0.9,11.5,345.0,413.87,330.89
2018,3,23,8,15,784.5,73.5,0.95,11.8,397.0,477.6,383.64
2018,3,23,8,30,817.0,77.0,1.0,12.1,449.0,543.22,436.1
2018,3,23,8,45,840.5,80.5,1.05,12.4,498.5,604.9,483.72
2018,3,23,9,0,864.0,84.0,1.1,12.7,548.0,666.77,529.89
2018,3,23,9,15,882.5,85.5,1.2,12.95,592.5,718.91,567.48
2018,3,23,9,30,901.0,87.0,1.3,13.2,637.0,773.39,604.83
2018,3,23,9,45,915.0,88.5,1.45,13.5,676.5,823.0,638.69
2018,3,23,10,0,929.0,90.0,1.6,13.8,716.0,870.61,670.87
2018,3,23,10,15,886.0,110.0,1.75,14.0,729.0,887.35,681.89
2018,3,23,10,30,843.0,130.0,1.9,14.2,742.0,904.94,693.9
2018,3,23,10,45,738.0,175.0,2.1,14.4,723.5,885.39,680.93
2018,3,23,11,0,633.0,220.0,2.3,14.6,705.0,852.72,658.67
2018,3,23,11,15,491.0,281.5,2.45,14.7,662.5,791.22,612.15
2018,3,23,11,30,349.0,343.0,2.6,14.8,620.0,715.09,554.43
2018,3,23,11,45,283.0,358.0,2.75,14.9,584.0,670.86,521.4
2018,3,23,12,0,217.0,373.0,2.9,15.0,548.0,610.43,475.92
2018,3,23,12,15,261.0,370.0,3.0,15.0,580.5,664.95,517.67
2018,3,23,12,30,305.0,367.0,3.1,15.0,613.0,704.41,547.68
2018,3,23,12,45,264.0,372.5,3.2,15.05,584.0,668.0,520.11
2018,3,23,13,0,223.0,378.0,3.3,15.1,555.0,617.62,482.73
2018,3,23,13,15,325.0,334.5,3.4,15.0,586.5,677.0,531.01
2018,3,23,13,30,427.0,291.0,3.5,14.9,618.0,730.74,574.03
2018,3,23,13,45,575.5,233.5,3.55,14.8,660.0,794.09,624.97
2018,3,23,14,0,724.0,176.0,3.6,14.7,702.0,852.76,670.01
2018,3,23,14,15,752.5,157.0,3.6,14.55,683.0,833.35,656.99
2018,3,23,14,30,781.0,138.0,3.6,14.4,664.0,805.8,638.66
2018,3,23,14,45,771.0,133.0,3.65,14.2,628.5,765.29,611.1
2018,3,23,15,0,761.0,128.0,3.7,14.0,593.0,719.62,579.4
2018,3,23,15,15,749.0,120.0,3.7,14.0,550.5,667.67,540.64
2018,3,23,15,30,737.0,112.0,3.7,14.0,508.0,614.58,499.95
2018,3,23,15,45,774.0,94.5,3.65,13.5,477.0,578.73,472.76
2018,3,23,16,0,811.0,77.0,3.6,13.0,446.0,538.76,440.78
2018,3,23,16,15,777.0,73.5,3.4,12.7,393.5,472.72,385.65
2018,3,23,16,30,743.0,70.0,3.2,12.4,341.0,408.77,330.64
2018,3,23,16,45,694.5,65.0,3.05,12.1,287.5,340.18,270.49
2018,3,23,17,0,646.0,60.0,2.9,11.8,234.0,276.38,212.94
2018,3,23,17,15,569.5,53.5,2.6,11.25,182.5,208.5,152.42
2018,3,23,17,30,493.0,47.0,2.3,10.7,131.0,149.46,100.36
2018,3,23,17,45,366.5,37.5,1.95,10.15,87.5,89.97,52.64
2018,3,23,18,0,240.0,28.0,1.6,9.6,44.0,45.18,12.69
2018,3,23,18,15,125.5,15.0,1.6,9.45,23.0,15.53,0.0
2018,3,23,18,30,11.0,2.0,1.6,9.3,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.55,9.1,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,24,5,45,1.5,1.0,1.05,9.35,1.0,0.0,0.0
2018,3,24,6,0,3.0,2.0,1.0,9.4,2.0,0.0,0.0
2018,3,24,6,15,25.5,14.5,1.15,9.65,16.5,14.16,0.0
2018,3,24,6,30,48.0,27.0,1.3,9.9,31.0,29.32,11.04
2018,3,24,6,45,107.5,45.0,1.45,10.2,61.5,60.45,39.95
2018,3,24,7,0,167.0,63.0,1.6,10.5,92.0,98.05,71.0
2018,3,24,7,15,289.0,76.5,1.7,10.65,147.5,158.22,120.2
2018,3,24,7,30,411.0,90.0,1.8,10.8,203.0,230.95,181.54
2018,3,24,7,45,423.5,104.0,1.85,10.9,241.0,276.41,222.62
2018,3,24,8,0,436.0,118.0,1.9,11.0,279.0,322.77,263.38
