Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,8,15,239.5,105.5,2.0,11.15,196.0,231.0,190.51
2018,3,24,8,30,43.0,93.0,2.1,11.3,113.0,113.24,91.48
2018,3,24,8,45,34.5,112.5,2.15,11.4,129.5,129.71,105.22
2018,3,24,9,0,26.0,132.0,2.2,11.5,146.0,145.4,117.82
2018,3,24,9,15,52.0,171.0,2.35,11.75,202.0,204.52,166.82
2018,3,24,9,30,78.0,210.0,2.5,12.0,258.0,266.47,217.14
2018,3,24,9,45,78.0,228.5,2.6,12.2,279.0,288.9,234.4
2018,3,24,10,0,78.0,247.0,2.7,12.4,300.0,311.2,251.54
2018,3,24,10,15,117.0,275.0,2.85,12.55,358.5,387.79,312.46
2018,3,24,10,30,156.0,303.0,3.0,12.7,417.0,456.59,366.13
2018,3,24,10,45,208.0,322.0,3.15,12.85,479.0,529.34,422.52
2018,3,24,11,0,260.0,341.0,3.3,13.0,541.0,616.59,488.6
2018,3,24,11,15,444.5,285.5,3.4,13.05,636.0,751.41,593.2
2018,3,24,11,30,629.0,230.0,3.5,13.1,731.0,882.9,692.16
2018,3,24,11,45,761.0,179.5,3.65,13.15,792.0,965.34,750.2
2018,3,24,12,0,893.0,129.0,3.8,13.2,853.0,1030.97,795.88
2018,3,24,12,15,918.5,118.5,3.9,13.15,863.0,1046.64,806.93
2018,3,24,12,30,944.0,108.0,4.0,13.1,873.0,1058.29,815.79
2018,3,24,12,45,944.0,106.5,4.1,13.05,865.0,1050.54,811.45
2018,3,24,13,0,944.0,105.0,4.2,13.0,857.0,1038.83,804.63
2018,3,24,13,15,942.0,104.0,4.25,12.9,841.5,1021.86,794.05
2018,3,24,13,30,940.0,103.0,4.3,12.8,826.0,1001.11,781.17
2018,3,24,13,45,862.0,129.0,4.35,12.75,776.5,944.06,742.34
2018,3,24,14,0,784.0,155.0,4.4,12.7,727.0,878.89,697.3
2018,3,24,14,15,665.5,188.5,4.4,12.55,660.0,792.7,635.77
2018,3,24,14,30,547.0,222.0,4.4,12.4,593.0,701.81,566.4
2018,3,24,14,45,648.5,177.0,4.4,12.3,593.0,716.23,580.99
2018,3,24,15,0,750.0,132.0,4.4,12.2,593.0,715.88,583.51
2018,3,24,15,15,799.5,110.0,4.4,12.2,570.0,690.39,565.0
2018,3,24,15,30,849.0,88.0,4.4,12.2,547.0,660.39,542.29
2018,3,24,15,45,796.5,90.0,4.2,11.8,490.0,587.58,484.02
2018,3,24,16,0,744.0,92.0,4.0,11.4,433.0,518.77,427.81
2018,3,24,16,15,747.0,81.5,3.8,11.15,390.0,466.31,383.37
2018,3,24,16,30,750.0,71.0,3.6,10.9,347.0,412.9,336.29
2018,3,24,16,45,706.5,65.5,3.35,10.6,294.0,345.26,276.25
2018,3,24,17,0,663.0,60.0,3.1,10.3,241.0,281.75,218.35
2018,3,24,17,15,588.0,53.5,2.75,9.8,188.5,213.21,156.71
2018,3,24,17,30,513.0,47.0,2.4,9.3,136.0,153.31,103.43
2018,3,24,17,45,385.5,38.0,2.1,8.75,91.5,92.9,54.74
2018,3,24,18,0,258.0,29.0,1.8,8.2,47.0,47.49,15.69
2018,3,24,18,15,135.5,15.5,1.75,8.05,24.5,16.09,0.0
2018,3,24,18,30,13.0,2.0,1.7,7.9,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.7,7.75,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,1.25,6.95,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,1.2,7.1,2.0,0.0,0.0
2018,3,25,6,15,24.5,14.5,1.3,7.65,16.0,14.21,0.0
2018,3,25,6,30,42.0,27.0,1.4,8.2,30.0,29.09,12.89
2018,3,25,6,45,149.5,45.5,1.45,8.75,70.0,66.99,44.03
2018,3,25,7,0,257.0,64.0,1.5,9.3,110.0,120.02,86.43
2018,3,25,7,15,419.0,69.5,1.65,9.6,173.5,186.36,140.38
2018,3,25,7,30,581.0,75.0,1.8,9.9,237.0,274.65,214.78
2018,3,25,7,45,420.5,85.0,1.9,10.15,215.0,256.48,207.06
2018,3,25,8,0,260.0,95.0,2.0,10.4,193.0,221.17,181.7
2018,3,25,8,15,381.0,117.0,2.1,10.6,282.5,321.18,265.61
2018,3,25,8,30,502.0,139.0,2.2,10.8,372.0,433.92,357.49
2018,3,25,8,45,590.5,134.0,2.25,11.0,436.5,514.43,421.93
2018,3,25,9,0,679.0,129.0,2.3,11.2,501.0,598.62,487.93
2018,3,25,9,15,436.0,196.5,2.35,11.45,442.5,527.17,428.49
2018,3,25,9,30,193.0,264.0,2.4,11.7,384.0,418.42,338.76
2018,3,25,9,45,207.0,274.5,2.5,11.95,410.0,449.0,362.92
2018,3,25,10,0,221.0,285.0,2.6,12.2,436.0,480.03,386.45
2018,3,25,10,15,327.0,267.5,2.65,12.3,502.0,571.51,458.46
2018,3,25,10,30,433.0,250.0,2.7,12.4,568.0,670.16,533.74
2018,3,25,10,45,587.5,216.5,2.8,12.55,663.0,793.43,626.55
2018,3,25,11,0,742.0,183.0,2.9,12.7,758.0,917.45,714.59
2018,3,25,11,15,703.5,198.5,2.95,12.75,752.5,911.83,709.11
2018,3,25,11,30,665.0,214.0,3.0,12.8,747.0,901.77,701.84
2018,3,25,11,45,453.0,285.5,3.1,12.85,650.0,772.56,605.03
2018,3,25,12,0,241.0,357.0,3.2,12.9,553.0,630.07,495.22
2018,3,25,12,15,495.0,270.5,3.25,12.95,673.5,802.14,630.18
2018,3,25,12,30,749.0,184.0,3.3,13.0,794.0,963.73,747.39
2018,3,25,12,45,738.0,186.0,3.4,13.0,782.0,949.94,737.26
2018,3,25,13,0,727.0,188.0,3.5,13.0,770.0,933.06,726.57
2018,3,25,13,15,679.0,202.0,3.5,13.0,737.0,890.76,697.23
2018,3,25,13,30,631.0,216.0,3.5,13.0,704.0,846.7,666.43
2018,3,25,13,45,600.0,226.0,3.55,13.0,678.5,812.91,642.25
2018,3,25,14,0,569.0,236.0,3.6,13.0,653.0,774.54,614.5
2018,3,25,14,15,698.5,180.0,3.55,12.9,670.5,812.14,645.58
2018,3,25,14,30,828.0,124.0,3.5,12.8,688.0,830.06,659.54
2018,3,25,14,45,863.5,105.5,3.5,12.75,665.0,805.83,643.14
2018,3,25,15,0,899.0,87.0,3.5,12.7,642.0,771.4,619.48
2018,3,25,15,15,882.5,84.5,3.5,12.7,597.5,717.16,580.69
2018,3,25,15,30,866.0,82.0,3.5,12.7,553.0,661.77,539.2
2018,3,25,15,45,791.5,89.0,3.4,12.4,490.0,583.53,477.5
2018,3,25,16,0,717.0,96.0,3.3,12.1,427.0,508.15,416.69
2018,3,25,16,15,732.5,83.0,3.1,11.85,387.5,461.25,377.11
2018,3,25,16,30,748.0,70.0,2.9,11.6,348.0,410.95,332.86
2018,3,25,16,45,700.0,65.5,2.7,11.3,294.5,342.74,272.89
2018,3,25,17,0,652.0,61.0,2.5,11.0,241.0,279.16,215.51
2018,3,25,17,15,548.5,56.5,2.3,10.5,185.5,205.89,151.38
2018,3,25,17,30,445.0,52.0,2.1,10.0,130.0,144.7,98.78
2018,3,25,17,45,284.5,40.0,1.95,9.45,83.5,80.09,48.59
2018,3,25,18,0,124.0,28.0,1.8,8.9,37.0,36.26,13.9
2018,3,25,18,15,69.0,15.0,1.8,8.75,19.5,14.96,0.0
2018,3,25,18,30,14.0,2.0,1.8,8.6,2.0,0.0,0.0
2018,3,25,18,45,7.0,1.0,1.8,8.45,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,26,5,45,12.5,2.5,1.8,6.3,2.0,0.0,0.0
2018,3,26,6,0,25.0,5.0,1.8,6.5,4.0,0.0,0.0
2018,3,26,6,15,141.5,18.0,2.05,7.25,28.0,19.73,0.0
2018,3,26,6,30,258.0,31.0,2.3,8.0,52.0,52.62,23.94
2018,3,26,6,45,417.5,38.0,2.55,8.7,102.0,101.12,61.0
2018,3,26,7,0,577.0,45.0,2.8,9.4,152.0,169.26,115.45
2018,3,26,7,15,644.0,51.0,2.95,9.9,205.5,231.1,171.33
2018,3,26,7,30,711.0,57.0,3.1,10.4,259.0,300.39,234.09
2018,3,26,7,45,754.5,61.0,3.3,10.9,313.5,365.53,293.18
2018,3,26,8,0,798.0,65.0,3.5,11.4,368.0,434.53,353.85
2018,3,26,8,15,824.5,68.5,3.6,11.8,420.0,497.84,408.19
2018,3,26,8,30,851.0,72.0,3.7,12.2,472.0,562.29,461.58
2018,3,26,8,45,870.5,75.0,3.8,12.65,520.5,619.98,507.95
2018,3,26,9,0,890.0,78.0,3.9,13.1,569.0,679.59,554.29
2018,3,26,9,15,906.0,80.0,3.95,13.45,613.5,734.97,594.52
2018,3,26,9,30,922.0,82.0,4.0,13.8,658.0,789.05,632.4
2018,3,26,9,45,933.0,83.5,4.05,14.15,696.0,837.0,665.21
2018,3,26,10,0,944.0,85.0,4.1,14.5,734.0,882.64,695.98
2018,3,26,10,15,950.5,86.0,4.1,14.75,764.5,921.28,721.42
2018,3,26,10,30,957.0,87.0,4.1,15.0,795.0,956.84,744.51
2018,3,26,10,45,962.0,88.5,4.15,15.25,819.0,988.3,764.92
2018,3,26,11,0,967.0,90.0,4.2,15.5,843.0,1016.23,782.86
2018,3,26,11,15,971.0,90.0,4.15,15.65,859.0,1037.87,796.12
2018,3,26,11,30,975.0,90.0,4.1,15.8,875.0,1055.67,806.83
2018,3,26,11,45,977.0,89.5,4.1,16.0,882.5,1067.01,813.42
2018,3,26,12,0,979.0,89.0,4.1,16.2,890.0,1074.29,817.44
2018,3,26,12,15,977.5,90.0,4.05,16.3,889.5,1075.67,817.58
2018,3,26,12,30,976.0,91.0,4.0,16.4,889.0,1072.94,815.13
2018,3,26,12,45,971.0,91.5,4.0,16.55,879.0,1062.12,807.59
2018,3,26,13,0,966.0,92.0,4.0,16.7,869.0,1047.33,797.56
2018,3,26,13,15,959.0,93.0,3.95,16.7,851.0,1027.31,784.21
2018,3,26,13,30,952.0,94.0,3.9,16.7,833.0,1003.62,768.47
2018,3,26,13,45,943.5,93.5,3.85,16.75,807.5,973.38,748.14
2018,3,26,14,0,935.0,93.0,3.8,16.8,782.0,939.89,725.58
2018,3,26,14,15,923.0,93.0,3.75,16.75,749.0,900.88,699.37
2018,3,26,14,30,911.0,93.0,3.7,16.7,716.0,859.26,671.19
2018,3,26,14,45,895.5,92.5,3.7,16.6,677.0,811.98,639.08
2018,3,26,15,0,880.0,92.0,3.7,16.5,638.0,762.9,605.27
2018,3,26,15,15,863.5,89.0,3.7,16.5,593.5,712.66,569.91
2018,3,26,15,30,847.0,86.0,3.7,16.5,549.0,657.04,528.36
2018,3,26,15,45,822.5,83.5,3.5,16.2,500.5,596.33,481.09
2018,3,26,16,0,798.0,81.0,3.3,15.9,452.0,535.97,432.77
2018,3,26,16,15,764.0,77.5,3.0,15.4,399.5,470.51,379.09
2018,3,26,16,30,730.0,74.0,2.7,14.9,347.0,407.16,325.48
2018,3,26,16,45,681.5,69.5,2.4,14.45,294.0,339.96,267.35
2018,3,26,17,0,633.0,65.0,2.1,14.0,241.0,277.09,211.52
2018,3,26,17,15,561.5,57.5,2.0,13.25,189.5,210.16,152.85
2018,3,26,17,30,490.0,50.0,1.9,12.5,138.0,151.51,101.72
2018,3,26,17,45,373.0,40.0,1.85,11.75,94.0,92.91,54.98
2018,3,26,18,0,256.0,30.0,1.8,11.0,50.0,48.43,19.13
2018,3,26,18,15,135.5,16.0,1.8,10.8,26.0,16.54,0.0
2018,3,26,18,30,15.0,2.0,1.8,10.6,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.0,1.8,10.35,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.5,8.3,2.5,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.5,8.6,5.0,0.0,0.0
2018,3,27,6,15,179.5,18.5,1.6,9.5,32.0,21.33,0.0
2018,3,27,6,30,320.0,31.0,1.7,10.4,59.0,58.69,27.24
2018,3,27,6,45,431.5,39.5,1.8,11.3,105.0,105.66,63.74
2018,3,27,7,0,543.0,48.0,1.9,12.2,151.0,166.59,113.5
2018,3,27,7,15,608.5,54.5,2.0,12.7,203.5,226.55,166.82
2018,3,27,7,30,674.0,61.0,2.1,13.2,256.0,293.93,226.7
2018,3,27,7,45,716.5,66.0,2.2,13.7,309.5,357.64,283.19
2018,3,27,8,0,759.0,71.0,2.3,14.2,363.0,425.17,341.12
2018,3,27,8,15,788.5,74.5,2.4,14.65,414.5,487.9,393.58
2018,3,27,8,30,818.0,78.0,2.5,15.1,466.0,552.15,445.43
2018,3,27,8,45,837.5,81.0,2.55,15.5,513.5,610.88,491.25
2018,3,27,9,0,857.0,84.0,2.6,15.9,561.0,669.37,535.42
2018,3,27,9,15,871.5,87.0,2.65,16.3,604.5,719.96,571.31
2018,3,27,9,30,886.0,90.0,2.7,16.7,648.0,772.47,607.03
2018,3,27,9,45,888.0,95.5,2.8,17.05,682.5,816.16,636.3
2018,3,27,10,0,890.0,101.0,2.9,17.4,717.0,856.97,663.33
2018,3,27,10,15,906.0,99.5,2.9,17.7,750.5,899.26,690.57
2018,3,27,10,30,922.0,98.0,2.9,18.0,784.0,939.19,715.86
2018,3,27,10,45,926.0,100.0,2.95,18.3,807.0,969.29,734.67
2018,3,27,11,0,930.0,102.0,3.0,18.6,830.0,995.95,751.19
2018,3,27,11,15,934.0,102.5,3.0,18.85,846.0,1017.39,763.96
2018,3,27,11,30,938.0,103.0,3.0,19.1,862.0,1035.15,774.35
2018,3,27,11,45,896.5,124.5,3.0,19.3,855.5,1027.06,767.85
2018,3,27,12,0,855.0,146.0,3.0,19.5,849.0,1023.63,764.86
2018,3,27,12,15,746.5,201.0,3.0,19.6,814.5,982.79,737.25
2018,3,27,12,30,638.0,256.0,3.0,19.7,780.0,930.98,701.56
2018,3,27,12,45,663.0,240.0,3.0,19.8,780.0,934.45,705.15
2018,3,27,13,0,688.0,224.0,3.0,19.9,780.0,934.27,705.11
2018,3,27,13,15,706.5,209.0,3.0,19.95,770.0,925.06,699.2
2018,3,27,13,30,725.0,194.0,3.0,20.0,760.0,912.05,690.89
2018,3,27,13,45,734.0,182.0,2.95,20.05,740.0,889.67,675.92
2018,3,27,14,0,743.0,170.0,2.9,20.1,720.0,863.84,658.7
2018,3,27,14,15,755.5,155.0,2.85,20.05,694.0,834.32,639.2
2018,3,27,14,30,768.0,140.0,2.8,20.0,668.0,797.9,614.8
2018,3,27,14,45,794.5,120.5,2.75,19.95,640.5,768.11,595.04
2018,3,27,15,0,821.0,101.0,2.7,19.9,613.0,733.23,571.48
2018,3,27,15,15,830.5,91.0,2.7,19.9,578.0,691.78,543.14
2018,3,27,15,30,840.0,81.0,2.7,19.9,543.0,646.97,510.62
2018,3,27,15,45,829.0,76.0,2.4,19.55,498.5,592.05,468.31
2018,3,27,16,0,818.0,71.0,2.1,19.2,454.0,536.13,424.08
2018,3,27,16,15,788.0,68.0,1.9,18.65,402.5,472.21,372.97
2018,3,27,16,30,758.0,65.0,1.7,18.1,351.0,409.94,321.44
2018,3,27,16,45,713.5,60.5,1.5,17.55,298.0,342.54,264.38
2018,3,27,17,0,669.0,56.0,1.3,17.0,245.0,279.25,209.15
2018,3,27,17,15,597.0,51.0,1.3,16.25,193.0,212.59,151.58
2018,3,27,17,30,525.0,46.0,1.3,15.5,141.0,154.3,101.37
2018,3,27,17,45,406.5,37.5,1.35,14.7,96.5,94.85,54.59
2018,3,27,18,0,288.0,29.0,1.4,13.9,52.0,49.81,19.96
2018,3,27,18,15,154.0,16.5,1.4,13.65,27.5,17.17,0.0
2018,3,27,18,30,20.0,4.0,1.4,13.4,3.0,0.0,0.0
2018,3,27,18,45,10.0,2.0,1.4,13.1,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,1.0,11.35,3.0,0.0,0.0
2018,3,28,6,0,41.0,6.0,1.0,11.4,6.0,5.72,0.0
2018,3,28,6,15,177.5,19.0,1.1,11.95,33.5,22.19,0.0
2018,3,28,6,30,314.0,32.0,1.2,12.5,61.0,59.9,29.0
2018,3,28,6,45,421.0,41.0,1.25,13.1,107.0,106.63,64.74
2018,3,28,7,0,528.0,50.0,1.3,13.7,153.0,166.73,113.7
2018,3,28,7,15,593.5,56.5,1.35,14.2,205.0,225.94,165.73
2018,3,28,7,30,659.0,63.0,1.4,14.7,257.0,292.57,224.1
2018,3,28,7,45,703.0,67.5,1.5,15.25,310.0,355.55,279.02
2018,3,28,8,0,747.0,72.0,1.6,15.8,363.0,422.52,335.5
2018,3,28,8,15,777.5,75.0,1.65,16.35,414.5,484.57,386.23
2018,3,28,8,30,808.0,78.0,1.7,16.9,466.0,548.27,436.35
2018,3,28,8,45,830.0,81.0,1.75,17.45,514.0,608.0,481.69
2018,3,28,9,0,852.0,84.0,1.8,18.0,562.0,667.76,525.51
2018,3,28,9,15,871.5,84.5,1.85,18.4,606.0,718.93,560.88
2018,3,28,9,30,891.0,85.0,1.9,18.8,650.0,772.44,596.46
2018,3,28,9,45,907.5,84.5,1.9,19.25,689.0,821.21,627.53
2018,3,28,10,0,924.0,84.0,1.9,19.7,728.0,868.16,656.84
2018,3,28,10,15,932.0,85.5,1.95,20.05,759.0,907.84,681.61
2018,3,28,10,30,940.0,87.0,2.0,20.4,790.0,944.6,704.28
2018,3,28,10,45,945.5,87.5,2.05,20.75,813.5,974.81,722.52
2018,3,28,11,0,951.0,88.0,2.1,21.1,837.0,1001.58,738.53
2018,3,28,11,15,955.0,89.0,2.15,21.35,853.5,1023.88,751.96
2018,3,28,11,30,959.0,90.0,2.2,21.6,870.0,1042.41,763.06
2018,3,28,11,45,961.5,90.0,2.25,21.8,878.5,1054.47,770.27
2018,3,28,12,0,964.0,90.0,2.3,22.0,887.0,1062.55,775.13
2018,3,28,12,15,964.0,90.0,2.35,22.1,886.5,1064.11,776.28
2018,3,28,12,30,964.0,90.0,2.4,22.2,886.0,1061.62,775.05
2018,3,28,12,45,962.0,90.0,2.45,22.3,877.5,1053.1,770.11
2018,3,28,13,0,960.0,90.0,2.5,22.4,869.0,1040.61,762.77
2018,3,28,13,15,956.0,89.5,2.5,22.45,852.0,1021.74,751.04
2018,3,28,13,30,952.0,89.0,2.5,22.5,835.0,999.12,736.98
2018,3,28,13,45,945.5,88.5,2.55,22.5,810.5,970.57,719.72
2018,3,28,14,0,939.0,88.0,2.6,22.5,786.0,938.67,700.18
2018,3,28,14,15,930.0,86.5,2.55,22.45,753.5,900.34,675.49
2018,3,28,14,30,921.0,85.0,2.5,22.4,721.0,859.2,648.79
2018,3,28,14,45,908.0,83.5,2.5,22.3,682.0,812.33,618.4
2018,3,28,15,0,895.0,82.0,2.5,22.2,643.0,763.43,586.22
2018,3,28,15,15,879.0,79.5,2.5,22.2,599.0,709.59,549.8
2018,3,28,15,30,863.0,77.0,2.5,22.2,555.0,654.59,510.88
2018,3,28,15,45,841.5,74.5,2.25,21.75,506.5,595.39,466.22
2018,3,28,16,0,820.0,72.0,2.0,21.3,458.0,538.29,421.79
2018,3,28,16,15,790.5,68.5,1.85,20.7,406.5,473.94,371.12
2018,3,28,16,30,761.0,65.0,1.7,20.1,355.0,411.18,319.9
2018,3,28,16,45,718.5,60.5,1.5,19.55,302.0,344.36,263.72
2018,3,28,17,0,676.0,56.0,1.3,19.0,249.0,281.41,209.13
2018,3,28,17,15,611.5,50.5,1.3,18.2,197.5,215.71,152.56
2018,3,28,17,30,547.0,45.0,1.3,17.4,146.0,157.51,102.44
2018,3,28,17,45,425.5,37.0,1.3,16.55,100.0,96.78,55.06
2018,3,28,18,0,304.0,29.0,1.3,15.7,54.0,51.02,21.02
2018,3,28,18,15,169.0,17.0,1.3,15.4,29.0,17.78,0.0
2018,3,28,18,30,34.0,5.0,1.3,15.1,4.0,0.0,0.0
2018,3,28,18,45,17.0,2.5,1.3,14.8,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,5,45,20.0,3.0,0.9,13.3,3.0,0.0,0.0
2018,3,29,6,0,40.0,6.0,0.9,13.3,6.0,5.72,0.0
2018,3,29,6,15,175.5,19.0,1.0,13.85,34.5,21.47,0.0
2018,3,29,6,30,311.0,32.0,1.1,14.4,63.0,60.39,29.86
2018,3,29,6,45,405.0,40.5,1.15,14.95,106.0,104.72,63.6
2018,3,29,7,0,499.0,49.0,1.2,15.5,149.0,160.77,109.42
2018,3,29,7,15,587.5,55.0,1.25,16.0,206.5,224.13,163.58
2018,3,29,7,30,676.0,61.0,1.3,16.5,264.0,297.84,226.59
2018,3,29,7,45,722.0,65.5,1.35,16.95,318.5,362.66,282.45
2018,3,29,8,0,768.0,70.0,1.4,17.4,373.0,431.67,339.91
2018,3,29,8,15,797.5,73.0,1.4,17.95,425.0,494.38,390.31
2018,3,29,8,30,827.0,76.0,1.4,18.5,477.0,558.58,439.83
2018,3,29,8,45,847.5,79.5,1.45,19.0,525.5,618.88,484.94
2018,3,29,9,0,868.0,83.0,1.5,19.5,574.0,675.8,526.2
2018,3,29,9,15,885.5,84.0,1.55,20.05,618.0,730.06,562.58
2018,3,29,9,30,903.0,85.0,1.6,20.6,662.0,783.17,596.88
2018,3,29,9,45,917.5,85.0,1.65,21.1,700.5,831.34,627.3
2018,3,29,10,0,932.0,85.0,1.7,21.6,739.0,877.5,655.95
2018,3,29,10,15,939.5,86.5,1.7,22.05,770.0,916.95,679.33
2018,3,29,10,30,947.0,88.0,1.7,22.5,801.0,953.41,700.53
2018,3,29,10,45,952.0,89.5,1.75,22.95,824.5,984.37,718.65
2018,3,29,11,0,957.0,91.0,1.8,23.4,848.0,1011.85,734.53
2018,3,29,11,15,960.0,92.0,1.85,23.65,864.0,1033.21,747.12
2018,3,29,11,30,963.0,93.0,1.9,23.9,880.0,1050.74,757.43
2018,3,29,11,45,964.0,93.5,2.0,24.15,887.5,1061.83,764.49
2018,3,29,12,0,965.0,94.0,2.1,24.4,895.0,1068.91,769.21
2018,3,29,12,15,965.5,94.0,2.1,24.45,895.0,1070.89,770.17
2018,3,29,12,30,966.0,94.0,2.1,24.5,895.0,1068.81,768.77
2018,3,29,12,45,965.0,92.5,2.15,24.6,886.0,1059.52,763.52
2018,3,29,13,0,964.0,91.0,2.2,24.7,877.0,1046.23,755.91
2018,3,29,13,15,960.0,90.5,2.2,24.7,860.0,1027.22,744.47
2018,3,29,13,30,956.0,90.0,2.2,24.7,843.0,1004.45,730.75
2018,3,29,13,45,932.0,97.0,2.2,24.65,812.5,967.95,708.31
2018,3,29,14,0,908.0,104.0,2.2,24.6,782.0,928.92,684.21
2018,3,29,14,15,863.0,113.5,2.25,24.5,736.5,878.51,652.9
2018,3,29,14,30,818.0,123.0,2.3,24.4,691.0,821.28,616.5
2018,3,29,14,45,820.5,112.5,2.3,24.25,656.0,780.08,590.29
2018,3,29,15,0,823.0,102.0,2.3,24.1,621.0,735.89,561.51
2018,3,29,15,15,825.5,92.5,2.3,24.1,582.5,689.94,530.78
2018,3,29,15,30,828.0,83.0,2.3,24.1,544.0,641.31,496.21
2018,3,29,15,45,833.0,78.0,2.15,23.5,507.0,596.6,463.33
2018,3,29,16,0,838.0,73.0,2.0,22.9,470.0,549.27,427.19
2018,3,29,16,15,809.0,70.0,1.85,22.25,418.0,484.68,376.75
2018,3,29,16,30,780.0,67.0,1.7,21.6,366.0,421.6,325.71
2018,3,29,16,45,738.0,62.5,1.55,20.95,312.0,353.82,269.37
2018,3,29,17,0,696.0,58.0,1.4,20.3,258.0,289.81,214.37
2018,3,29,17,15,630.5,52.5,1.4,19.4,205.5,222.59,156.86
2018,3,29,17,30,565.0,47.0,1.4,18.5,153.0,162.95,105.79
2018,3,29,17,45,452.0,38.5,1.35,17.65,106.0,101.7,57.77
2018,3,29,18,0,339.0,30.0,1.3,16.8,59.0,54.56,23.09
2018,3,29,18,15,191.0,18.0,1.3,16.45,32.0,18.93,0.0
2018,3,29,18,30,43.0,6.0,1.3,16.1,5.0,0.0,0.0
2018,3,29,18,45,21.5,3.0,1.3,15.75,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,5,45,21.5,4.0,1.15,12.2,4.0,0.0,0.0
2018,3,30,6,0,43.0,8.0,1.1,12.3,8.0,7.63,0.0
2018,3,30,6,15,129.0,22.0,1.15,13.05,33.0,22.73,0.0
2018,3,30,6,30,215.0,36.0,1.2,13.8,58.0,55.33,30.04
2018,3,30,6,45,291.5,49.0,1.25,14.55,97.5,95.25,61.01
2018,3,30,7,0,368.0,62.0,1.3,15.3,137.0,144.77,101.6
2018,3,30,7,15,419.5,74.0,1.25,15.7,183.5,195.68,145.75
2018,3,30,7,30,471.0,86.0,1.2,16.1,230.0,252.58,194.81
2018,3,30,7,45,466.0,104.5,1.2,16.55,268.5,299.18,235.49
2018,3,30,8,0,461.0,123.0,1.2,17.0,307.0,344.57,273.58
2018,3,30,8,15,422.0,151.5,1.1,17.6,337.0,381.35,302.7
2018,3,30,8,30,383.0,180.0,1.0,18.2,367.0,413.0,326.19
2018,3,30,8,45,379.0,201.5,0.95,18.85,402.0,447.2,351.01
2018,3,30,9,0,375.0,223.0,0.9,19.5,437.0,486.8,378.73
2018,3,30,9,15,413.5,230.5,0.95,20.05,483.0,549.35,423.62
2018,3,30,9,30,452.0,238.0,1.0,20.6,529.0,606.41,463.46
2018,3,30,9,45,458.0,251.0,1.0,21.2,560.0,644.86,488.28
2018,3,30,10,0,464.0,264.0,1.0,21.8,591.0,682.19,511.95
2018,3,30,10,15,450.0,282.5,1.0,22.15,611.0,706.54,526.36
2018,3,30,10,30,436.0,301.0,1.0,22.5,631.0,728.26,538.91
2018,3,30,10,45,450.0,305.5,1.05,22.85,655.0,758.88,558.76
2018,3,30,11,0,464.0,310.0,1.1,23.2,679.0,788.2,577.48
2018,3,30,11,15,470.5,315.0,1.1,23.35,695.5,809.28,590.34
2018,3,30,11,30,477.0,320.0,1.1,23.5,712.0,828.42,601.98
2018,3,30,11,45,485.5,320.5,1.1,23.7,722.5,842.73,610.54
2018,3,30,12,0,494.0,321.0,1.1,23.9,733.0,854.86,617.77
2018,3,30,12,15,622.0,264.0,1.1,24.05,782.5,925.94,666.39
2018,3,30,12,30,750.0,207.0,1.1,24.2,832.0,991.9,707.83
2018,3,30,12,45,833.0,165.0,1.1,24.3,852.5,1017.12,722.51
2018,3,30,13,0,916.0,123.0,1.1,24.4,873.0,1034.77,733.12
2018,3,30,13,15,845.0,150.5,1.15,24.45,831.5,990.53,706.79
2018,3,30,13,30,774.0,178.0,1.2,24.5,790.0,941.32,677.75
2018,3,30,13,45,718.0,193.5,1.25,24.5,748.0,887.55,645.43
2018,3,30,14,0,662.0,209.0,1.3,24.5,706.0,833.08,611.86
2018,3,30,14,15,620.5,212.5,1.3,24.5,663.0,778.85,576.31
2018,3,30,14,30,579.0,216.0,1.3,24.5,620.0,721.17,537.84
2018,3,30,14,45,573.0,204.5,1.3,24.55,586.0,680.75,511.19
2018,3,30,15,0,567.0,193.0,1.3,24.6,552.0,638.9,482.85
2018,3,30,15,15,538.0,186.5,1.3,24.6,508.5,584.87,445.02
2018,3,30,15,30,509.0,180.0,1.3,24.6,465.0,531.88,407.14
2018,3,30,15,45,492.0,166.0,1.25,24.3,422.0,479.8,369.44
2018,3,30,16,0,475.0,152.0,1.2,24.0,379.0,428.3,331.07
2018,3,30,16,15,412.5,144.5,1.15,23.2,325.5,361.58,280.49
2018,3,30,16,30,350.0,137.0,1.1,22.4,272.0,300.94,233.41
2018,3,30,16,45,343.0,116.5,1.05,21.6,233.0,255.14,196.4
2018,3,30,17,0,336.0,96.0,1.0,20.8,194.0,209.8,158.35
2018,3,30,17,15,309.5,79.5,1.1,19.9,155.5,163.94,119.54
2018,3,30,17,30,283.0,63.0,1.2,19.0,117.0,121.22,83.03
2018,3,30,17,45,219.0,47.5,1.25,18.05,81.5,77.7,48.37
2018,3,30,18,0,155.0,32.0,1.3,17.1,46.0,42.32,20.6
2018,3,30,18,15,87.5,18.0,1.3,16.75,25.0,17.97,0.0
2018,3,30,18,30,20.0,4.0,1.3,16.4,4.0,0.0,0.0
2018,3,30,18,45,10.0,2.0,1.3,16.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,31,5,45,8.5,3.5,1.15,12.75,3.5,0.0,0.0
2018,3,31,6,0,17.0,7.0,1.1,12.9,7.0,6.67,0.0
2018,3,31,6,15,54.5,22.5,1.25,13.5,27.5,21.59,0.0
2018,3,31,6,30,92.0,38.0,1.4,14.1,48.0,45.38,27.19
2018,3,31,6,45,125.0,57.5,1.55,14.7,79.0,76.47,52.8
2018,3,31,7,0,158.0,77.0,1.7,15.3,110.0,111.9,82.56
2018,3,31,7,15,212.5,95.0,1.7,15.7,153.0,156.1,119.54
2018,3,31,7,30,267.0,113.0,1.7,16.1,196.0,206.93,162.26
2018,3,31,7,45,285.5,132.5,1.7,16.45,235.5,251.15,199.79
2018,3,31,8,0,304.0,152.0,1.7,16.8,275.0,297.25,237.91
2018,3,31,8,15,268.0,180.0,1.75,17.3,299.0,325.62,260.7
2018,3,31,8,30,232.0,208.0,1.8,17.8,323.0,349.68,279.04
2018,3,31,8,45,244.0,229.0,1.8,18.35,360.0,392.24,311.32
2018,3,31,9,0,256.0,250.0,1.8,18.9,397.0,435.51,343.26
2018,3,31,9,15,255.0,270.5,1.85,19.3,426.5,469.47,367.64
2018,3,31,9,30,254.0,291.0,1.9,19.7,456.0,502.69,391.05
2018,3,31,9,45,283.0,303.5,1.95,20.05,497.0,550.7,425.76
2018,3,31,10,0,312.0,316.0,2.0,20.4,538.0,600.0,460.74
2018,3,31,10,15,292.5,335.5,2.05,20.7,550.5,615.39,469.86
2018,3,31,10,30,273.0,355.0,2.1,21.0,563.0,628.51,477.52
2018,3,31,10,45,283.0,364.5,2.15,21.25,585.5,656.14,496.44
2018,3,31,11,0,293.0,374.0,2.2,21.5,608.0,683.06,514.61
2018,3,31,11,15,328.5,370.5,2.3,21.55,637.5,719.75,541.11
2018,3,31,11,30,364.0,367.0,2.4,21.6,667.0,756.03,567.12
2018,3,31,11,45,436.5,342.0,2.45,21.7,705.0,816.73,610.35
2018,3,31,12,0,509.0,317.0,2.5,21.8,743.0,865.71,645.16
2018,3,31,12,15,520.5,312.0,2.6,21.75,747.5,872.71,650.66
2018,3,31,12,30,532.0,307.0,2.7,21.7,752.0,877.2,654.91
2018,3,31,12,45,512.5,310.0,2.75,21.65,735.0,856.87,641.27
2018,3,31,13,0,493.0,313.0,2.8,21.6,718.0,834.47,626.38
2018,3,31,13,15,548.5,284.0,2.85,21.4,726.5,848.78,639.3
2018,3,31,13,30,604.0,255.0,2.9,21.2,735.0,861.61,650.87
2018,3,31,13,45,580.5,254.0,2.9,21.05,704.0,820.61,623.01
2018,3,31,14,0,557.0,253.0,2.9,20.9,673.0,781.42,596.46
2018,3,31,14,15,637.0,208.0,2.9,20.6,669.0,788.36,605.17
2018,3,31,14,30,717.0,163.0,2.9,20.3,665.0,783.84,604.61
2018,3,31,14,45,675.5,166.5,2.9,20.0,619.5,726.08,564.65
2018,3,31,15,0,634.0,170.0,2.9,19.7,574.0,669.06,523.96
2018,3,31,15,15,664.0,147.0,2.9,19.7,544.0,636.31,501.14
2018,3,31,15,30,694.0,124.0,2.9,19.7,514.0,598.66,473.78
2018,3,31,15,45,644.0,124.0,2.8,18.9,461.5,532.01,423.58
2018,3,31,16,0,594.0,124.0,2.7,18.1,409.0,468.64,374.65
2018,3,31,16,15,551.0,116.5,2.6,17.55,358.0,404.97,323.89
2018,3,31,16,30,508.0,109.0,2.5,17.0,307.0,341.96,272.32
2018,3,31,16,45,469.0,98.0,2.4,16.45,260.0,284.41,223.78
2018,3,31,17,0,430.0,87.0,2.3,15.9,213.0,230.84,177.43
2018,3,31,17,15,368.5,74.5,2.15,15.15,167.5,174.16,128.77
2018,3,31,17,30,307.0,62.0,2.0,14.4,122.0,124.82,86.77
2018,3,31,17,45,240.0,47.5,1.8,13.7,85.5,80.37,50.65
2018,3,31,18,0,173.0,33.0,1.6,13.0,49.0,44.4,22.46
2018,3,31,18,15,97.0,19.0,1.6,12.65,27.0,19.01,0.0
2018,3,31,18,30,21.0,5.0,1.6,12.3,5.0,4.77,0.0
2018,3,31,18,45,10.5,2.5,1.6,12.0,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,1,5,45,26.5,5.0,1.65,10.6,5.5,0.0,0.0
2018,4,1,6,0,53.0,10.0,1.7,10.9,11.0,9.53,0.0
2018,4,1,6,15,177.5,25.5,1.85,11.4,43.0,28.34,3.28
2018,4,1,6,30,302.0,41.0,2.0,11.9,75.0,69.41,38.8
2018,4,1,6,45,400.5,51.5,2.2,12.35,122.0,117.66,75.85
2018,4,1,7,0,499.0,62.0,2.4,12.8,169.0,177.23,125.32
2018,4,1,7,15,563.0,69.5,2.4,13.2,221.5,235.98,177.26
2018,4,1,7,30,627.0,77.0,2.4,13.6,274.0,301.96,235.31
2018,4,1,7,45,670.5,82.5,2.35,14.05,327.0,364.42,289.8
2018,4,1,8,0,714.0,88.0,2.3,14.5,380.0,430.85,345.81
2018,4,1,8,15,745.0,92.0,2.3,15.0,431.5,492.77,396.52
2018,4,1,8,30,776.0,96.0,2.3,15.5,483.0,555.73,446.26
2018,4,1,8,45,799.0,99.0,2.25,16.0,531.0,614.56,490.9
2018,4,1,9,0,822.0,102.0,2.2,16.5,579.0,673.55,534.07
2018,4,1,9,15,840.5,104.5,2.25,16.95,623.0,728.57,572.88
2018,4,1,9,30,859.0,107.0,2.3,17.4,667.0,782.64,609.08
2018,4,1,9,45,874.5,107.0,2.3,17.85,705.0,825.18,636.18
2018,4,1,10,0,890.0,107.0,2.3,18.3,743.0,870.53,664.92
2018,4,1,10,15,898.5,109.0,2.4,18.55,774.0,909.81,690.49
2018,4,1,10,30,907.0,111.0,2.5,18.8,805.0,946.3,714.07
2018,4,1,10,45,913.5,112.0,2.6,19.1,828.5,976.85,733.47
2018,4,1,11,0,920.0,113.0,2.7,19.4,852.0,1004.13,750.7
2018,4,1,11,15,924.0,114.0,2.8,19.5,868.0,1025.54,764.68
2018,4,1,11,30,928.0,115.0,2.9,19.6,884.0,1043.3,776.39
2018,4,1,11,45,930.0,115.0,3.0,19.75,891.5,1054.25,783.6
2018,4,1,12,0,932.0,115.0,3.1,19.9,899.0,1061.35,788.45
2018,4,1,12,15,932.0,115.0,3.25,19.85,898.5,1062.54,790.63
2018,4,1,12,30,932.0,115.0,3.4,19.8,898.0,1059.81,790.36
2018,4,1,12,45,930.0,114.5,3.5,19.8,889.0,1050.66,785.37
2018,4,1,13,0,928.0,114.0,3.6,19.8,880.0,1037.67,777.96
2018,4,1,13,15,924.0,112.5,3.65,19.65,862.5,1017.9,766.14
2018,4,1,13,30,920.0,111.0,3.7,19.5,845.0,994.53,751.96
2018,4,1,13,45,913.5,110.0,3.8,19.35,820.0,965.89,734.5
2018,4,1,14,0,907.0,109.0,3.9,19.2,795.0,934.04,714.72
2018,4,1,14,15,898.0,107.5,3.95,19.0,763.5,896.45,690.61
2018,4,1,14,30,889.0,106.0,4.0,18.8,732.0,856.16,664.39
2018,4,1,14,45,876.5,104.0,4.0,18.55,693.5,810.11,633.62
2018,4,1,15,0,864.0,102.0,4.0,18.3,655.0,766.43,604.21
2018,4,1,15,15,847.0,99.0,4.0,18.3,610.5,711.96,565.85
2018,4,1,15,30,830.0,96.0,4.0,18.3,566.0,656.52,524.29
2018,4,1,15,45,807.0,92.5,4.05,17.6,517.0,596.24,479.05
2018,4,1,16,0,784.0,89.0,4.1,16.9,468.0,536.22,432.37
2018,4,1,16,15,751.5,86.0,4.05,16.4,416.5,472.6,380.64
2018,4,1,16,30,719.0,83.0,4.0,15.9,365.0,411.23,329.0
2018,4,1,16,45,649.5,80.0,3.9,15.4,307.0,337.71,266.37
2018,4,1,17,0,580.0,77.0,3.8,14.9,249.0,271.28,208.52
2018,4,1,17,15,499.0,68.5,3.55,14.35,195.5,203.97,150.03
2018,4,1,17,30,418.0,60.0,3.3,13.8,142.0,146.2,100.48
2018,4,1,17,45,302.0,48.0,3.05,13.2,98.0,89.08,55.37
2018,4,1,18,0,186.0,36.0,2.8,12.6,54.0,47.99,25.22
2018,4,1,18,15,99.0,20.5,2.75,12.4,29.5,17.79,0.0
2018,4,1,18,30,12.0,5.0,2.7,12.2,5.0,4.77,0.0
2018,4,1,18,45,6.0,2.5,2.6,11.95,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,2,5,45,9.0,5.0,2.95,11.35,5.0,0.0,0.0
2018,4,2,6,0,18.0,10.0,3.1,11.6,10.0,9.53,0.0
2018,4,2,6,15,33.5,25.0,3.25,11.9,28.0,23.79,5.97
2018,4,2,6,30,49.0,40.0,3.4,12.2,46.0,42.79,27.49
2018,4,2,6,45,92.0,60.0,3.6,12.55,78.0,72.72,51.81
2018,4,2,7,0,135.0,80.0,3.8,12.9,110.0,108.29,81.52
2018,4,2,7,15,208.0,96.5,3.8,13.15,156.5,157.0,122.19
2018,4,2,7,30,281.0,113.0,3.8,13.4,203.0,212.7,169.44
2018,4,2,7,45,428.5,113.5,3.85,13.65,278.0,295.81,238.73
2018,4,2,8,0,576.0,114.0,3.9,13.9,353.0,394.67,320.75
2018,4,2,8,15,540.0,135.5,3.85,14.3,382.0,428.78,349.6
2018,4,2,8,30,504.0,157.0,3.8,14.7,411.0,461.03,375.61
2018,4,2,8,45,441.5,191.0,3.8,15.1,429.0,484.55,393.1
2018,4,2,9,0,379.0,225.0,3.8,15.5,447.0,492.94,398.02
2018,4,2,9,15,330.5,255.5,3.75,15.8,459.0,508.54,408.11
2018,4,2,9,30,282.0,286.0,3.7,16.1,471.0,519.0,413.75
2018,4,2,9,45,399.0,268.0,3.7,16.45,546.0,616.25,488.8
2018,4,2,10,0,516.0,250.0,3.7,16.8,621.0,712.82,561.21
2018,4,2,10,15,704.0,179.5,3.65,17.0,708.0,826.46,645.53
2018,4,2,10,30,892.0,109.0,3.6,17.2,795.0,931.72,717.29
2018,4,2,10,45,903.0,108.0,3.55,17.4,820.0,963.84,736.92
2018,4,2,11,0,914.0,107.0,3.5,17.6,845.0,992.93,754.91
2018,4,2,11,15,918.5,107.0,3.5,17.75,860.5,1013.56,767.64
2018,4,2,11,30,923.0,107.0,3.5,17.9,876.0,1030.57,778.04
2018,4,2,11,45,924.5,107.5,3.45,18.05,883.5,1041.43,784.02
2018,4,2,12,0,926.0,108.0,3.4,18.2,891.0,1048.46,787.59
2018,4,2,12,15,925.5,108.5,3.4,18.3,890.0,1049.61,787.95
2018,4,2,12,30,925.0,109.0,3.4,18.4,889.0,1046.87,785.91
2018,4,2,12,45,922.5,109.0,3.4,18.45,880.0,1037.74,779.92
2018,4,2,13,0,920.0,109.0,3.4,18.5,871.0,1024.82,771.58
2018,4,2,13,15,915.0,108.5,3.4,18.5,854.0,1005.22,759.02
2018,4,2,13,30,910.0,108.0,3.4,18.5,837.0,982.1,744.18
2018,4,2,13,45,902.5,108.0,3.4,18.5,812.5,953.8,725.85
2018,4,2,14,0,895.0,108.0,3.4,18.5,788.0,922.38,705.38
2018,4,2,14,15,884.0,107.0,3.35,18.4,755.5,883.92,679.89
2018,4,2,14,30,873.0,106.0,3.3,18.3,723.0,842.96,652.53
2018,4,2,14,45,857.5,105.5,3.25,18.2,684.5,801.57,624.64
2018,4,2,15,0,842.0,105.0,3.2,18.1,646.0,753.16,591.42
2018,4,2,15,15,825.0,102.0,3.2,18.1,602.0,699.62,554.05
2018,4,2,15,30,808.0,99.0,3.2,18.1,558.0,645.17,513.35
2018,4,2,15,45,785.0,95.5,3.15,17.65,510.0,585.94,468.51
2018,4,2,16,0,762.0,92.0,3.1,17.2,462.0,527.04,422.49
2018,4,2,16,15,725.5,88.5,3.05,16.75,410.0,462.46,370.48
2018,4,2,16,30,689.0,85.0,3.0,16.3,358.0,399.89,318.41
2018,4,2,16,45,623.5,79.0,3.0,15.85,299.0,326.54,256.56
2018,4,2,17,0,558.0,73.0,3.0,15.4,240.0,259.98,199.06
2018,4,2,17,15,494.0,64.5,2.95,14.7,191.0,198.53,145.42
2018,4,2,17,30,430.0,56.0,2.9,14.0,142.0,144.54,98.58
2018,4,2,17,45,336.5,46.5,2.8,13.3,101.5,93.34,57.46
2018,4,2,18,0,243.0,37.0,2.7,12.6,61.0,52.89,27.46
2018,4,2,18,15,134.5,21.5,2.65,12.25,33.5,18.96,0.0
2018,4,2,18,30,26.0,6.0,2.6,11.9,6.0,5.72,0.0
2018,4,2,18,45,13.0,3.0,2.6,11.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,5,45,30.0,7.0,1.35,9.3,7.5,0.0,0.0
2018,4,3,6,0,60.0,14.0,1.4,9.7,15.0,13.34,0.0
2018,4,3,6,15,181.5,30.5,1.5,10.2,49.5,34.15,11.77
2018,4,3,6,30,303.0,47.0,1.6,10.7,84.0,76.55,45.2
2018,4,3,6,45,404.5,57.0,1.75,11.2,132.5,125.52,82.93
2018,4,3,7,0,506.0,67.0,1.9,11.7,181.0,186.03,133.29
2018,4,3,7,15,573.0,74.0,1.9,12.2,234.5,245.9,186.01
2018,4,3,7,30,640.0,81.0,1.9,12.7,288.0,313.32,244.91
2018,4,3,7,45,686.5,85.5,1.9,13.15,342.5,376.92,300.05
2018,4,3,8,0,733.0,90.0,1.9,13.6,397.0,444.76,356.9
2018,4,3,8,15,763.0,93.5,1.95,14.15,448.5,506.73,407.38
