Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,8,30,793.0,97.0,2.0,14.7,500.0,569.62,456.81
2018,4,3,8,45,815.0,100.0,2.0,15.25,548.0,628.65,501.38
2018,4,3,9,0,837.0,103.0,2.0,15.8,596.0,687.69,544.41
2018,4,3,9,15,852.0,106.0,2.0,16.25,639.0,741.33,581.39
2018,4,3,9,30,867.0,109.0,2.0,16.7,682.0,793.67,615.71
2018,4,3,9,45,877.5,112.0,2.05,17.15,719.5,840.79,646.18
2018,4,3,10,0,888.0,115.0,2.1,17.6,757.0,879.89,670.78
2018,4,3,10,15,896.5,116.5,2.1,17.9,787.5,918.44,694.71
2018,4,3,10,30,905.0,118.0,2.1,18.2,818.0,954.19,716.52
2018,4,3,10,45,909.5,119.0,2.05,18.55,840.0,982.68,732.64
2018,4,3,11,0,914.0,120.0,2.0,18.9,862.0,1007.81,746.48
2018,4,3,11,15,919.0,120.5,1.95,19.15,878.0,1029.4,758.25
2018,4,3,11,30,924.0,121.0,1.9,19.4,894.0,1047.38,767.71
2018,4,3,11,45,925.5,120.5,1.9,19.7,900.5,1057.11,772.52
2018,4,3,12,0,927.0,120.0,1.9,20.0,907.0,1062.99,775.09
2018,4,3,12,15,921.5,122.5,1.9,20.15,904.0,1061.18,773.38
2018,4,3,12,30,916.0,125.0,1.9,20.3,901.0,1055.51,769.45
2018,4,3,12,45,888.5,137.5,1.9,20.4,883.5,1034.79,756.22
2018,4,3,13,0,861.0,150.0,1.9,20.5,866.0,1020.01,747.06
2018,4,3,13,15,874.0,139.5,2.0,20.5,854.0,1007.47,740.94
2018,4,3,13,30,887.0,129.0,2.1,20.5,842.0,982.96,726.97
2018,4,3,13,45,879.0,127.5,2.15,20.45,816.0,953.06,709.02
2018,4,3,14,0,871.0,126.0,2.2,20.4,790.0,927.03,693.59
2018,4,3,14,15,858.0,124.5,2.3,20.2,756.5,886.45,669.01
2018,4,3,14,30,845.0,123.0,2.4,20.0,723.0,843.56,642.52
2018,4,3,14,45,828.0,120.5,2.5,19.8,682.5,794.39,611.12
2018,4,3,15,0,811.0,118.0,2.6,19.6,642.0,743.77,578.06
2018,4,3,15,15,796.0,116.0,2.6,19.6,601.0,693.94,543.31
2018,4,3,15,30,781.0,114.0,2.6,19.6,560.0,643.05,505.79
2018,4,3,15,45,755.0,110.0,2.7,18.9,511.0,583.82,462.59
2018,4,3,16,0,729.0,106.0,2.8,18.2,462.0,523.97,417.28
2018,4,3,16,15,694.0,100.5,2.75,17.6,410.0,459.14,365.87
2018,4,3,16,30,659.0,95.0,2.7,17.0,358.0,396.77,314.67
2018,4,3,16,45,611.0,89.0,2.65,16.45,305.5,331.73,259.82
2018,4,3,17,0,563.0,83.0,2.6,15.9,253.0,271.4,207.49
2018,4,3,17,15,495.0,73.5,2.4,15.15,202.0,207.49,152.27
2018,4,3,17,30,427.0,64.0,2.2,14.4,151.0,151.55,104.26
2018,4,3,17,45,325.0,51.5,2.05,13.6,106.5,95.23,59.49
2018,4,3,18,0,223.0,39.0,1.9,12.8,62.0,53.15,28.66
2018,4,3,18,15,124.0,23.5,1.8,12.45,35.0,20.53,0.0
2018,4,3,18,30,25.0,8.0,1.7,12.1,8.0,7.63,0.0
2018,4,3,18,45,12.5,4.0,1.65,11.7,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,4,5,45,12.0,4.0,1.6,10.25,4.5,0.0,0.0
2018,4,4,6,0,24.0,8.0,1.7,10.5,9.0,7.63,0.0
2018,4,4,6,15,17.5,15.0,1.9,10.95,16.0,14.77,3.85
2018,4,4,6,30,11.0,22.0,2.1,11.4,23.0,21.83,12.1
2018,4,4,6,45,53.5,38.0,2.3,11.8,49.5,45.59,30.91
2018,4,4,7,0,96.0,54.0,2.5,12.2,76.0,75.98,56.01
2018,4,4,7,15,165.5,81.0,2.45,12.6,130.5,129.84,100.9
2018,4,4,7,30,235.0,108.0,2.4,13.0,185.0,192.41,153.5
2018,4,4,7,45,352.5,117.5,2.35,13.4,255.5,270.1,217.91
2018,4,4,8,0,470.0,127.0,2.3,13.8,326.0,357.17,289.38
2018,4,4,8,15,554.5,131.5,2.25,14.25,394.5,437.55,354.15
2018,4,4,8,30,639.0,136.0,2.2,14.7,463.0,523.1,421.19
2018,4,4,8,45,694.5,132.5,2.15,15.1,518.5,589.33,471.74
2018,4,4,9,0,750.0,129.0,2.1,15.5,574.0,658.95,523.37
2018,4,4,9,15,721.5,147.5,2.1,15.8,600.5,693.85,547.34
2018,4,4,9,30,693.0,166.0,2.1,16.1,627.0,723.96,567.4
2018,4,4,9,45,690.5,177.0,2.1,16.45,657.5,762.66,593.46
2018,4,4,10,0,688.0,188.0,2.1,16.8,688.0,798.78,617.02
2018,4,4,10,15,675.0,204.5,2.1,16.95,711.5,828.71,636.16
2018,4,4,10,30,662.0,221.0,2.1,17.1,735.0,855.19,652.65
2018,4,4,10,45,681.0,217.5,2.1,17.3,760.0,887.55,673.55
2018,4,4,11,0,700.0,214.0,2.1,17.5,785.0,917.86,692.57
2018,4,4,11,15,655.5,244.0,2.05,17.65,786.0,918.99,691.21
2018,4,4,11,30,611.0,274.0,2.0,17.8,787.0,915.19,685.85
2018,4,4,11,45,691.0,236.5,1.95,17.95,821.5,962.99,718.29
2018,4,4,12,0,771.0,199.0,1.9,18.1,856.0,1007.15,745.55
2018,4,4,12,15,673.0,242.0,1.95,18.2,815.0,955.36,711.32
2018,4,4,12,30,575.0,285.0,2.0,18.3,774.0,896.74,670.71
2018,4,4,12,45,381.0,348.5,2.05,18.4,671.0,754.8,569.64
2018,4,4,13,0,187.0,412.0,2.1,18.5,568.0,615.32,466.88
2018,4,4,13,15,133.5,383.0,2.2,18.5,493.5,529.2,405.23
2018,4,4,13,30,80.0,354.0,2.3,18.5,419.0,432.5,333.67
2018,4,4,13,45,201.5,343.5,2.4,18.5,499.5,542.68,420.26
2018,4,4,14,0,323.0,333.0,2.5,18.5,580.0,644.88,497.75
2018,4,4,14,15,253.5,330.5,2.55,18.35,519.5,570.98,442.58
2018,4,4,14,30,184.0,328.0,2.6,18.2,459.0,490.8,382.92
2018,4,4,14,45,208.0,311.0,2.65,18.0,451.5,484.04,379.96
2018,4,4,15,0,232.0,294.0,2.7,17.8,444.0,474.76,374.55
2018,4,4,15,15,215.5,273.0,2.7,17.8,405.0,430.13,340.89
2018,4,4,15,30,199.0,252.0,2.7,17.8,366.0,386.53,307.68
2018,4,4,15,45,202.0,229.5,2.55,17.2,337.0,354.41,283.65
2018,4,4,16,0,205.0,207.0,2.4,16.6,308.0,321.65,258.47
2018,4,4,16,15,159.0,184.5,2.3,16.2,257.5,263.86,212.27
2018,4,4,16,30,113.0,162.0,2.2,15.8,207.0,211.07,169.6
2018,4,4,16,45,91.5,137.5,2.1,15.35,170.5,170.96,136.78
2018,4,4,17,0,70.0,113.0,2.0,14.9,134.0,130.83,103.48
2018,4,4,17,15,43.5,87.5,1.85,14.35,99.5,94.58,73.34
2018,4,4,17,30,17.0,62.0,1.7,13.8,65.0,61.92,46.26
2018,4,4,17,45,11.5,45.0,1.5,13.3,47.0,43.34,30.26
2018,4,4,18,0,6.0,28.0,1.3,12.8,29.0,26.4,15.25
2018,4,4,18,15,7.0,16.5,1.3,12.65,17.0,15.27,0.0
2018,4,4,18,30,8.0,5.0,1.3,12.5,5.0,4.77,0.0
2018,4,4,18,45,4.0,2.5,1.3,12.35,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.3,10.6,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.3,11.0,2.0,1.91,0.0
2018,4,5,6,15,0.0,4.0,1.45,11.45,4.0,3.7,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.9,6.0,5.55,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.3,7.5,6.94,0.28
2018,4,5,7,0,0.0,9.0,1.9,12.7,9.0,8.33,1.54
2018,4,5,7,15,9.5,35.5,1.8,12.85,38.5,36.22,25.39
2018,4,5,7,30,19.0,62.0,1.7,13.0,68.0,65.46,50.36
2018,4,5,7,45,18.5,94.0,1.6,13.15,101.0,97.38,77.41
2018,4,5,8,0,18.0,126.0,1.5,13.3,134.0,126.95,101.96
2018,4,5,8,15,77.0,174.5,1.5,13.8,213.5,210.29,170.45
2018,4,5,8,30,136.0,223.0,1.5,14.3,293.0,303.97,245.24
2018,4,5,8,45,213.0,236.0,1.55,14.8,357.5,373.82,300.11
2018,4,5,9,0,290.0,249.0,1.6,15.3,422.0,458.38,365.1
2018,4,5,9,15,354.5,247.5,1.6,15.85,474.5,518.43,409.96
2018,4,5,9,30,419.0,246.0,1.6,16.4,527.0,592.2,463.83
2018,4,5,9,45,316.0,281.0,1.6,16.9,499.5,554.14,431.77
2018,4,5,10,0,213.0,316.0,1.6,17.4,472.0,506.4,393.04
2018,4,5,10,15,139.0,289.5,1.55,17.55,393.0,421.08,327.76
2018,4,5,10,30,65.0,263.0,1.5,17.7,314.0,320.15,249.41
2018,4,5,10,45,37.5,242.5,1.45,17.85,272.0,275.18,214.12
2018,4,5,11,0,10.0,222.0,1.4,18.0,230.0,220.92,170.97
2018,4,5,11,15,15.5,263.0,1.55,18.0,276.0,266.95,206.87
2018,4,5,11,30,21.0,304.0,1.7,18.0,322.0,313.51,242.4
2018,4,5,11,45,20.0,302.5,1.85,18.0,319.5,311.21,240.52
2018,4,5,12,0,19.0,301.0,2.0,18.0,317.0,308.82,238.82
2018,4,5,12,15,19.0,298.5,2.15,17.8,314.5,306.33,237.29
2018,4,5,12,30,19.0,296.0,2.3,17.6,312.0,303.76,235.72
2018,4,5,12,45,19.0,296.5,2.4,17.4,312.5,304.11,236.35
2018,4,5,13,0,19.0,297.0,2.5,17.2,313.0,304.38,236.94
2018,4,5,13,15,18.5,289.5,2.5,17.05,305.0,296.08,230.85
2018,4,5,13,30,18.0,282.0,2.5,16.9,297.0,287.75,224.77
2018,4,5,13,45,22.5,288.0,2.5,16.75,306.0,297.48,232.86
2018,4,5,14,0,27.0,294.0,2.5,16.6,315.0,317.22,248.64
2018,4,5,14,15,24.5,277.0,2.4,16.4,295.5,286.98,225.53
2018,4,5,14,30,22.0,260.0,2.3,16.2,276.0,267.17,210.57
2018,4,5,14,45,16.0,233.5,2.25,15.95,245.0,235.38,185.98
2018,4,5,15,0,10.0,207.0,2.2,15.7,214.0,204.18,161.63
2018,4,5,15,15,14.5,206.0,2.2,15.7,215.0,206.02,163.71
2018,4,5,15,30,19.0,205.0,2.2,15.7,216.0,207.43,165.35
2018,4,5,15,45,20.5,190.0,1.95,15.2,201.0,192.79,154.18
2018,4,5,16,0,22.0,175.0,1.7,14.7,186.0,178.0,142.78
2018,4,5,16,15,22.5,155.5,1.55,14.5,165.5,158.16,126.95
2018,4,5,16,30,23.0,136.0,1.4,14.3,145.0,138.31,110.87
2018,4,5,16,45,41.0,124.5,1.25,14.1,138.0,135.23,108.28
2018,4,5,17,0,59.0,113.0,1.1,13.9,131.0,127.14,100.9
2018,4,5,17,15,29.5,86.0,1.0,13.7,95.0,89.38,69.53
2018,4,5,17,30,0.0,59.0,0.9,13.5,59.0,54.91,41.11
2018,4,5,17,45,0.0,43.0,0.75,13.35,43.0,39.92,27.97
2018,4,5,18,0,0.0,27.0,0.6,13.2,27.0,25.07,14.55
2018,4,5,18,15,5.0,16.0,0.55,13.1,16.0,14.89,0.0
2018,4,5,18,30,10.0,5.0,0.5,13.0,5.0,4.77,0.0
2018,4,5,18,45,5.0,2.5,0.5,12.95,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,6,5,45,6.0,2.5,2.25,13.1,2.5,0.0,0.0
2018,4,6,6,0,12.0,5.0,2.3,13.2,5.0,4.77,0.0
2018,4,6,6,15,6.0,7.5,2.45,13.3,7.5,7.31,0.0
2018,4,6,6,30,0.0,10.0,2.6,13.4,10.0,9.26,2.07
2018,4,6,6,45,0.0,14.5,2.75,13.5,14.5,13.43,5.79
2018,4,6,7,0,0.0,19.0,2.9,13.6,19.0,17.61,9.48
2018,4,6,7,15,0.0,28.0,3.05,13.8,28.0,25.97,16.71
2018,4,6,7,30,0.0,37.0,3.2,14.0,37.0,34.35,23.87
2018,4,6,7,45,2.0,75.5,3.35,14.2,76.5,71.13,55.07
2018,4,6,8,0,4.0,114.0,3.5,14.4,116.0,108.76,86.49
2018,4,6,8,15,5.0,118.5,3.6,14.75,121.0,113.74,90.25
2018,4,6,8,30,6.0,123.0,3.7,15.1,126.0,118.84,94.11
2018,4,6,8,45,3.0,102.0,3.85,15.45,103.5,97.16,75.72
2018,4,6,9,0,0.0,81.0,4.0,15.8,81.0,75.47,57.4
2018,4,6,9,15,0.0,108.0,4.05,16.1,108.0,100.95,78.18
2018,4,6,9,30,0.0,135.0,4.1,16.4,135.0,126.75,98.94
2018,4,6,9,45,1.5,138.0,4.15,16.7,139.0,130.86,101.97
2018,4,6,10,0,3.0,141.0,4.2,17.0,143.0,135.09,105.14
2018,4,6,10,15,4.0,160.5,4.15,17.1,163.5,154.87,120.87
2018,4,6,10,30,5.0,180.0,4.1,17.2,184.0,174.8,136.59
2018,4,6,10,45,4.0,169.0,4.0,17.3,172.0,163.37,127.17
2018,4,6,11,0,3.0,158.0,3.9,17.4,160.0,151.92,117.81
2018,4,6,11,15,4.0,168.5,3.9,17.35,171.5,163.12,126.74
2018,4,6,11,30,5.0,179.0,3.9,17.3,183.0,174.37,135.66
2018,4,6,11,45,7.0,199.5,3.85,17.3,205.5,196.36,153.09
2018,4,6,12,0,9.0,220.0,3.8,17.3,228.0,218.45,170.51
2018,4,6,12,15,8.0,211.0,3.85,17.35,218.0,208.65,162.68
2018,4,6,12,30,7.0,202.0,3.9,17.4,208.0,198.82,154.91
2018,4,6,12,45,15.5,252.0,3.95,17.45,265.0,256.28,200.45
2018,4,6,13,0,24.0,302.0,4.0,17.5,322.0,325.51,254.38
2018,4,6,13,15,22.5,288.5,3.95,17.5,307.0,298.83,233.68
2018,4,6,13,30,21.0,275.0,3.9,17.5,292.0,283.5,221.98
2018,4,6,13,45,20.0,256.5,3.85,17.45,272.5,263.7,206.81
2018,4,6,14,0,19.0,238.0,3.8,17.4,253.0,243.96,191.64
2018,4,6,14,15,23.0,249.5,3.75,17.35,266.5,266.44,209.77
2018,4,6,14,30,27.0,261.0,3.7,17.3,280.0,280.59,221.27
2018,4,6,14,45,26.5,248.5,3.65,17.25,266.5,266.11,210.28
2018,4,6,15,0,26.0,236.0,3.6,17.2,253.0,251.66,199.33
2018,4,6,15,15,20.0,203.5,3.6,17.2,216.0,207.33,164.36
2018,4,6,15,30,14.0,171.0,3.6,17.2,179.0,170.78,135.25
2018,4,6,15,45,18.0,122.0,3.35,17.05,131.5,128.21,101.13
2018,4,6,16,0,22.0,73.0,3.1,16.9,84.0,81.62,63.04
2018,4,6,16,15,47.0,96.5,3.0,16.75,116.5,115.58,91.56
2018,4,6,16,30,72.0,120.0,2.9,16.6,149.0,150.51,120.28
2018,4,6,16,45,73.5,112.5,2.75,16.5,138.5,138.87,110.22
2018,4,6,17,0,75.0,105.0,2.6,16.4,128.0,126.91,99.69
2018,4,6,17,15,37.5,77.5,2.45,16.3,89.0,83.21,63.54
2018,4,6,17,30,0.0,50.0,2.3,16.2,50.0,46.49,33.62
2018,4,6,17,45,0.0,36.5,2.15,16.1,36.5,33.91,22.66
2018,4,6,18,0,0.0,23.0,2.0,16.0,23.0,21.35,11.45
2018,4,6,18,15,3.5,13.5,1.95,15.95,13.5,12.56,0.0
2018,4,6,18,30,7.0,4.0,1.9,15.9,4.0,3.81,0.0
2018,4,6,18,45,3.5,2.0,1.85,15.85,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,2.9,14.45,2.5,2.38,0.0
2018,4,7,6,0,0.0,5.0,2.8,14.4,5.0,4.77,0.0
2018,4,7,6,15,0.0,9.5,2.85,14.45,9.5,8.79,1.02
2018,4,7,6,30,0.0,14.0,2.9,14.5,14.0,12.97,5.16
2018,4,7,6,45,0.0,12.5,3.0,14.6,12.5,11.57,4.18
2018,4,7,7,0,0.0,11.0,3.1,14.7,11.0,10.19,3.07
2018,4,7,7,15,2.0,53.5,3.15,14.9,54.0,50.33,37.36
2018,4,7,7,30,4.0,96.0,3.2,15.1,97.0,91.22,71.87
2018,4,7,7,45,15.0,122.5,3.3,15.25,128.5,121.35,96.84
2018,4,7,8,0,26.0,149.0,3.4,15.4,160.0,156.1,125.42
2018,4,7,8,15,31.5,159.0,3.4,15.65,174.0,170.52,136.93
2018,4,7,8,30,37.0,169.0,3.4,15.9,188.0,185.52,148.85
2018,4,7,8,45,116.5,202.5,3.4,16.15,271.5,278.26,224.61
2018,4,7,9,0,196.0,236.0,3.4,16.4,355.0,373.47,300.57
2018,4,7,9,15,251.0,263.0,3.4,16.6,426.0,459.38,367.08
2018,4,7,9,30,306.0,290.0,3.4,16.8,497.0,542.2,429.84
2018,4,7,9,45,332.0,302.5,3.35,17.0,538.5,589.93,464.68
2018,4,7,10,0,358.0,315.0,3.3,17.2,580.0,638.52,499.74
2018,4,7,10,15,434.0,300.0,3.35,17.35,633.5,712.87,554.87
2018,4,7,10,30,510.0,285.0,3.4,17.5,687.0,781.07,604.68
2018,4,7,10,45,582.5,263.0,3.4,17.65,734.5,840.24,647.26
2018,4,7,11,0,655.0,241.0,3.4,17.8,782.0,903.98,692.3
2018,4,7,11,15,618.5,261.0,3.5,17.85,779.0,901.09,688.75
2018,4,7,11,30,582.0,281.0,3.6,17.9,776.0,891.92,681.46
2018,4,7,11,45,614.0,269.0,3.7,17.95,795.0,920.04,702.13
2018,4,7,12,0,646.0,257.0,3.8,18.0,814.0,943.36,719.26
2018,4,7,12,15,575.5,289.5,3.85,17.95,785.5,903.97,690.12
2018,4,7,12,30,505.0,322.0,3.9,17.9,757.0,865.48,661.73
2018,4,7,12,45,616.0,272.5,3.95,17.85,797.0,921.96,705.38
2018,4,7,13,0,727.0,223.0,4.0,17.8,837.0,972.2,742.19
2018,4,7,13,15,699.5,228.5,4.0,17.7,810.0,939.04,719.62
2018,4,7,13,30,672.0,234.0,4.0,17.6,783.0,903.71,696.03
2018,4,7,13,45,727.5,204.5,4.05,17.5,782.5,907.1,700.04
2018,4,7,14,0,783.0,175.0,4.1,17.4,782.0,904.23,699.44
2018,4,7,14,15,789.5,166.0,4.1,17.2,756.5,874.51,679.99
2018,4,7,14,30,796.0,157.0,4.1,17.0,731.0,841.48,658.25
2018,4,7,14,45,783.0,152.0,4.1,16.8,692.0,794.06,625.92
2018,4,7,15,0,770.0,147.0,4.1,16.6,653.0,745.06,591.81
2018,4,7,15,15,750.0,143.0,4.1,16.6,609.0,690.87,551.6
2018,4,7,15,30,730.0,139.0,4.1,16.6,565.0,636.27,510.19
2018,4,7,15,45,707.0,133.5,4.0,16.1,517.5,578.22,465.77
2018,4,7,16,0,684.0,128.0,3.9,15.6,470.0,520.72,420.5
2018,4,7,16,15,650.5,121.5,3.8,15.3,419.0,457.85,369.35
2018,4,7,16,30,617.0,115.0,3.7,15.0,368.0,397.37,318.69
2018,4,7,16,45,567.5,107.0,3.6,14.7,315.0,332.03,262.99
2018,4,7,17,0,518.0,99.0,3.5,14.4,262.0,269.65,208.72
2018,4,7,17,15,449.5,88.5,3.15,13.95,211.0,207.65,154.92
2018,4,7,17,30,381.0,78.0,2.8,13.5,160.0,153.68,108.57
2018,4,7,17,45,283.5,63.0,2.45,13.05,114.5,99.81,65.57
2018,4,7,18,0,186.0,48.0,2.1,12.6,69.0,57.76,34.6
2018,4,7,18,15,102.5,29.0,1.95,12.3,39.5,25.22,3.23
2018,4,7,18,30,19.0,10.0,1.8,12.0,10.0,9.53,0.0
2018,4,7,18,45,9.5,5.0,1.7,11.7,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,5,45,11.0,7.5,1.85,10.1,8.0,7.15,0.0
2018,4,8,6,0,22.0,15.0,1.9,10.5,16.0,13.33,0.0
2018,4,8,6,15,131.5,34.5,2.25,10.95,53.0,38.06,20.55
2018,4,8,6,30,241.0,54.0,2.6,11.4,90.0,79.41,50.68
2018,4,8,6,45,368.5,64.5,2.9,11.85,144.0,129.46,88.58
2018,4,8,7,0,496.0,75.0,3.2,12.3,198.0,197.03,144.09
2018,4,8,7,15,556.0,82.5,3.3,12.6,251.0,255.32,195.86
2018,4,8,7,30,616.0,90.0,3.4,12.9,304.0,320.29,253.15
2018,4,8,7,45,659.5,94.5,3.45,13.15,357.0,381.58,306.85
2018,4,8,8,0,703.0,99.0,3.5,13.4,410.0,446.74,362.35
2018,4,8,8,15,732.5,103.5,3.5,13.75,461.0,507.92,412.94
2018,4,8,8,30,762.0,108.0,3.5,14.1,512.0,570.67,463.15
2018,4,8,8,45,784.0,111.5,3.5,14.45,559.5,627.76,507.52
2018,4,8,9,0,806.0,115.0,3.5,14.8,607.0,685.73,551.23
2018,4,8,9,15,825.0,117.0,3.45,15.1,650.5,739.64,589.95
2018,4,8,9,30,844.0,119.0,3.4,15.4,694.0,792.64,626.1
2018,4,8,9,45,859.5,119.5,3.4,15.7,732.0,839.96,657.79
2018,4,8,10,0,875.0,120.0,3.4,16.0,770.0,885.45,687.79
2018,4,8,10,15,882.0,122.5,3.4,16.2,800.0,917.04,707.97
2018,4,8,10,30,889.0,125.0,3.4,16.4,830.0,951.67,730.26
2018,4,8,10,45,893.5,127.5,3.45,16.65,852.5,980.93,748.91
2018,4,8,11,0,898.0,130.0,3.5,16.9,875.0,1006.89,765.32
2018,4,8,11,15,901.0,131.5,3.5,17.05,890.0,1026.9,777.65
2018,4,8,11,30,904.0,133.0,3.5,17.2,905.0,1043.33,787.66
2018,4,8,11,45,904.5,134.0,3.5,17.35,912.0,1053.06,793.3
2018,4,8,12,0,905.0,135.0,3.5,17.5,919.0,1059.03,796.59
2018,4,8,12,15,906.0,134.5,3.5,17.6,918.0,1060.16,796.96
2018,4,8,12,30,907.0,134.0,3.5,17.7,917.0,1057.48,794.98
2018,4,8,12,45,906.0,132.5,3.45,17.8,907.5,1047.98,788.19
2018,4,8,13,0,905.0,131.0,3.4,17.9,898.0,1034.75,779.1
2018,4,8,13,15,900.0,130.5,3.4,17.9,880.5,1015.01,766.46
2018,4,8,13,30,895.0,130.0,3.4,17.9,863.0,991.82,751.6
2018,4,8,13,45,886.5,128.5,3.35,17.9,836.5,961.02,731.23
2018,4,8,14,0,878.0,127.0,3.3,17.9,810.0,927.23,708.84
2018,4,8,14,15,867.0,125.0,3.3,17.8,776.5,894.19,687.51
2018,4,8,14,30,856.0,123.0,3.3,17.7,743.0,851.94,659.54
2018,4,8,14,45,841.5,121.0,3.3,17.65,704.0,804.72,627.67
2018,4,8,15,0,827.0,119.0,3.3,17.6,665.0,755.83,594.23
2018,4,8,15,15,809.5,116.0,3.3,17.6,621.0,702.4,556.35
2018,4,8,15,30,792.0,113.0,3.3,17.6,577.0,648.16,515.75
2018,4,8,15,45,766.5,109.5,3.3,17.2,528.0,588.94,470.94
2018,4,8,16,0,741.0,106.0,3.3,16.8,479.0,529.3,424.43
2018,4,8,16,15,704.5,102.0,3.25,16.45,426.5,464.66,372.33
2018,4,8,16,30,668.0,98.0,3.2,16.1,374.0,402.61,320.71
2018,4,8,16,45,619.0,92.0,3.1,15.75,320.5,336.71,264.66
2018,4,8,17,0,570.0,86.0,3.0,15.4,267.0,275.64,211.42
2018,4,8,17,15,499.5,78.0,2.8,14.75,215.0,212.2,156.53
2018,4,8,17,30,429.0,70.0,2.6,14.1,163.0,155.42,107.88
2018,4,8,17,45,326.5,57.5,2.4,13.5,117.0,100.37,64.12
2018,4,8,18,0,224.0,45.0,2.2,12.9,71.0,58.08,33.64
2018,4,8,18,15,127.5,27.5,2.1,12.55,41.0,23.82,4.56
2018,4,8,18,30,31.0,10.0,2.0,12.2,11.0,9.53,0.0
2018,4,8,18,45,15.5,5.0,1.95,11.9,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,9,5,45,7.0,8.0,0.95,11.15,8.5,7.63,0.0
2018,4,9,6,0,14.0,16.0,0.9,11.5,17.0,14.72,0.0
2018,4,9,6,15,20.0,33.5,1.05,12.1,36.0,31.8,19.09
2018,4,9,6,30,26.0,51.0,1.2,12.7,55.0,50.41,35.63
2018,4,9,6,45,31.0,72.5,1.3,13.3,79.0,73.54,55.56
2018,4,9,7,0,36.0,94.0,1.4,13.9,103.0,97.57,76.15
2018,4,9,7,15,46.5,108.0,1.5,14.3,122.5,116.83,92.43
2018,4,9,7,30,57.0,122.0,1.6,14.7,142.0,137.33,109.59
2018,4,9,7,45,60.0,146.0,1.65,15.1,170.0,165.71,133.04
2018,4,9,8,0,63.0,170.0,1.7,15.5,198.0,194.56,156.38
2018,4,9,8,15,165.5,196.0,1.65,16.0,281.5,284.28,228.62
2018,4,9,8,30,268.0,222.0,1.6,16.5,365.0,386.69,308.78
2018,4,9,8,45,381.0,215.0,1.6,17.0,438.5,467.02,370.67
2018,4,9,9,0,494.0,208.0,1.6,17.5,512.0,565.46,444.4
2018,4,9,9,15,601.0,187.5,1.6,18.05,582.5,651.16,506.76
2018,4,9,9,30,708.0,167.0,1.6,18.6,653.0,740.87,570.22
2018,4,9,9,45,690.0,185.0,1.6,19.1,679.0,774.35,590.54
2018,4,9,10,0,672.0,203.0,1.6,19.6,705.0,804.02,608.34
2018,4,9,10,15,691.5,204.5,1.55,20.05,738.5,846.24,634.5
2018,4,9,10,30,711.0,206.0,1.5,20.5,772.0,886.93,658.6
2018,4,9,10,45,793.5,174.0,1.45,20.9,822.0,944.31,693.24
2018,4,9,11,0,876.0,142.0,1.4,21.3,872.0,1007.3,730.38
2018,4,9,11,15,852.0,157.0,1.35,21.65,877.0,1015.26,732.22
2018,4,9,11,30,828.0,172.0,1.3,22.0,882.0,1018.74,732.04
2018,4,9,11,45,811.0,182.5,1.25,22.35,882.5,1020.32,730.83
2018,4,9,12,0,794.0,193.0,1.2,22.7,883.0,1018.05,727.37
2018,4,9,12,15,760.0,211.0,1.2,22.95,870.5,1010.41,721.92
2018,4,9,12,30,726.0,229.0,1.2,23.2,858.0,992.5,710.26
2018,4,9,12,45,778.0,197.5,1.15,23.5,865.0,1004.74,716.66
2018,4,9,13,0,830.0,166.0,1.1,23.8,872.0,1006.98,716.51
2018,4,9,13,15,732.0,206.5,1.05,24.0,820.0,947.02,678.09
2018,4,9,13,30,634.0,247.0,1.0,24.2,768.0,880.51,634.99
2018,4,9,13,45,605.5,252.0,0.95,24.35,737.5,842.62,610.2
2018,4,9,14,0,577.0,257.0,0.9,24.5,707.0,801.11,582.59
2018,4,9,14,15,505.5,269.5,0.85,24.5,652.5,732.6,536.33
2018,4,9,14,30,434.0,282.0,0.8,24.5,598.0,666.51,491.18
2018,4,9,14,45,446.0,261.5,0.7,24.5,571.5,636.36,471.35
2018,4,9,15,0,458.0,241.0,0.6,24.5,545.0,603.81,449.18
2018,4,9,15,15,407.5,234.0,0.6,24.5,491.0,538.5,403.79
2018,4,9,15,30,357.0,227.0,0.6,24.5,437.0,469.65,355.25
2018,4,9,15,45,342.5,205.5,0.8,23.95,393.5,419.57,321.46
2018,4,9,16,0,328.0,184.0,1.0,23.4,350.0,370.3,286.41
2018,4,9,16,15,344.0,163.0,1.05,22.75,321.0,337.73,262.2
2018,4,9,16,30,360.0,142.0,1.1,22.1,292.0,307.49,238.39
2018,4,9,16,45,456.5,109.5,1.15,21.4,273.0,289.08,221.61
2018,4,9,17,0,553.0,77.0,1.2,20.7,254.0,261.01,194.5
2018,4,9,17,15,515.5,67.0,1.25,19.8,208.0,205.42,146.83
2018,4,9,17,30,478.0,57.0,1.3,18.9,162.0,154.02,102.57
2018,4,9,17,45,395.0,48.5,1.35,18.0,119.5,102.3,61.6
2018,4,9,18,0,312.0,40.0,1.4,17.1,77.0,60.97,32.39
2018,4,9,18,15,188.5,26.0,1.35,16.65,45.0,23.17,5.31
2018,4,9,18,30,65.0,12.0,1.3,16.2,13.0,11.44,0.0
2018,4,9,18,45,32.5,6.0,1.3,15.75,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,10,5,45,26.5,10.5,1.4,13.0,12.0,10.01,0.0
2018,4,10,6,0,53.0,21.0,1.4,13.2,24.0,17.46,0.0
2018,4,10,6,15,86.5,38.0,1.55,13.6,49.0,39.27,23.18
2018,4,10,6,30,120.0,55.0,1.7,14.0,74.0,66.24,44.61
2018,4,10,6,45,226.0,70.5,1.85,14.35,123.0,109.33,77.18
2018,4,10,7,0,332.0,86.0,2.0,14.7,172.0,167.82,124.41
2018,4,10,7,15,307.0,107.5,2.1,15.05,201.0,200.72,155.34
2018,4,10,7,30,282.0,129.0,2.2,15.4,230.0,232.61,184.35
2018,4,10,7,45,338.0,143.5,2.3,15.75,283.0,288.83,231.16
2018,4,10,8,0,394.0,158.0,2.4,16.1,336.0,356.15,286.06
2018,4,10,8,15,378.0,181.5,2.45,16.35,368.0,389.32,312.92
2018,4,10,8,30,362.0,205.0,2.5,16.6,400.0,425.2,340.96
2018,4,10,8,45,334.0,224.5,2.6,16.85,416.5,446.92,357.26
2018,4,10,9,0,306.0,244.0,2.7,17.1,433.0,465.11,370.34
2018,4,10,9,15,340.5,256.5,2.7,17.25,480.5,518.72,410.97
2018,4,10,9,30,375.0,269.0,2.7,17.4,528.0,574.36,452.2
2018,4,10,9,45,313.0,309.5,2.75,17.6,533.0,581.91,454.86
2018,4,10,10,0,251.0,350.0,2.8,17.8,538.0,583.96,453.52
2018,4,10,10,15,207.0,362.0,2.8,17.9,521.0,556.69,431.7
2018,4,10,10,30,163.0,374.0,2.8,18.0,504.0,535.84,414.5
2018,4,10,10,45,118.0,379.5,2.75,18.15,475.0,504.18,389.04
2018,4,10,11,0,73.0,385.0,2.7,18.3,446.0,457.98,352.8
2018,4,10,11,15,64.5,375.0,2.65,18.25,429.5,440.55,339.58
2018,4,10,11,30,56.0,365.0,2.6,18.2,413.0,422.59,325.82
2018,4,10,11,45,42.0,343.5,2.6,18.2,379.5,386.62,298.42
2018,4,10,12,0,28.0,322.0,2.6,18.2,346.0,350.34,270.66
2018,4,10,12,15,48.5,358.0,2.6,18.05,400.0,408.68,315.59
2018,4,10,12,30,69.0,394.0,2.6,17.9,454.0,467.04,359.56
2018,4,10,12,45,95.5,405.5,2.6,17.75,487.5,504.94,388.45
2018,4,10,13,0,122.0,417.0,2.6,17.6,521.0,554.28,425.45
2018,4,10,13,15,114.5,406.0,2.65,17.45,502.0,532.79,409.94
2018,4,10,13,30,107.0,395.0,2.7,17.3,483.0,499.43,386.11
2018,4,10,13,45,60.5,295.0,2.75,17.15,344.5,348.92,272.8
2018,4,10,14,0,14.0,195.0,2.8,17.0,206.0,197.16,154.17
2018,4,10,14,15,11.0,166.0,2.85,16.8,174.5,166.02,129.96
2018,4,10,14,30,8.0,137.0,2.9,16.6,143.0,135.26,105.5
2018,4,10,14,45,33.0,208.5,2.9,16.4,231.0,229.83,182.48
2018,4,10,15,0,58.0,280.0,2.9,16.2,319.0,319.79,254.11
2018,4,10,15,15,48.0,257.0,2.9,16.2,287.5,286.35,227.81
2018,4,10,15,30,38.0,234.0,2.9,16.2,256.0,253.87,202.45
2018,4,10,15,45,28.0,203.5,3.05,15.85,219.0,214.89,171.91
2018,4,10,16,0,18.0,173.0,3.2,15.5,182.0,173.35,138.78
2018,4,10,16,15,10.5,134.0,3.2,15.3,139.0,131.05,104.41
2018,4,10,16,30,3.0,95.0,3.2,15.1,96.0,90.0,70.55
2018,4,10,16,45,1.5,56.5,3.2,14.9,57.0,53.1,39.64
2018,4,10,17,0,0.0,18.0,3.2,14.7,18.0,16.69,8.67
2018,4,10,17,15,11.5,22.0,3.0,14.35,24.5,23.7,14.34
2018,4,10,17,30,23.0,26.0,2.8,14.0,31.0,29.65,18.78
2018,4,10,17,45,29.0,31.0,2.6,13.65,35.5,33.51,21.42
2018,4,10,18,0,35.0,36.0,2.4,13.3,40.0,35.9,22.58
2018,4,10,18,15,20.5,22.0,2.25,12.95,24.0,20.27,5.87
2018,4,10,18,30,6.0,8.0,2.1,12.6,8.0,7.63,0.0
2018,4,10,18,45,3.0,4.0,2.0,12.2,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,11,5,45,35.0,11.0,1.75,10.55,13.0,10.48,0.0
2018,4,11,6,0,70.0,22.0,1.7,10.7,26.0,18.28,0.14
2018,4,11,6,15,134.5,39.0,1.85,11.0,57.0,43.2,25.33
2018,4,11,6,30,199.0,56.0,2.0,11.3,88.0,77.0,50.77
2018,4,11,6,45,251.0,71.5,2.15,11.6,127.5,116.71,83.3
2018,4,11,7,0,303.0,87.0,2.3,11.9,167.0,162.23,122.26
2018,4,11,7,15,357.5,101.5,2.25,12.15,216.0,213.85,166.92
2018,4,11,7,30,412.0,116.0,2.2,12.4,265.0,271.8,216.72
2018,4,11,7,45,383.0,137.5,2.15,12.7,292.5,306.97,247.96
2018,4,11,8,0,354.0,159.0,2.1,13.0,320.0,333.23,270.61
2018,4,11,8,15,344.5,184.5,2.0,13.2,356.0,374.71,304.12
2018,4,11,8,30,335.0,210.0,1.9,13.4,392.0,414.62,335.14
2018,4,11,8,45,373.5,220.0,1.8,13.65,439.5,468.04,376.3
2018,4,11,9,0,412.0,230.0,1.7,13.9,487.0,531.9,424.06
2018,4,11,9,15,465.0,232.5,1.8,14.2,540.5,594.45,470.94
2018,4,11,9,30,518.0,235.0,1.9,14.5,594.0,660.09,519.21
2018,4,11,9,45,422.0,280.5,2.0,14.85,583.0,650.1,508.32
2018,4,11,10,0,326.0,326.0,2.1,15.2,572.0,622.89,485.36
2018,4,11,10,15,280.0,355.5,2.3,15.25,572.5,624.86,485.79
2018,4,11,10,30,234.0,385.0,2.5,15.3,573.0,612.22,475.37
2018,4,11,10,45,315.5,370.5,2.75,15.4,631.5,691.57,535.82
2018,4,11,11,0,397.0,356.0,3.0,15.5,690.0,762.28,588.89
2018,4,11,11,15,440.5,347.0,3.15,15.45,723.0,813.84,626.51
2018,4,11,11,30,484.0,338.0,3.3,15.4,756.0,854.41,656.55
2018,4,11,11,45,533.5,323.5,3.5,15.3,787.5,893.83,686.48
2018,4,11,12,0,583.0,309.0,3.7,15.2,819.0,931.25,714.98
2018,4,11,12,15,548.0,320.0,3.85,15.15,799.0,907.86,698.39
2018,4,11,12,30,513.0,331.0,4.0,15.1,779.0,881.94,680.35
2018,4,11,12,45,454.5,345.0,4.1,15.0,738.5,833.62,645.53
2018,4,11,13,0,396.0,359.0,4.2,14.9,698.0,773.53,602.13
2018,4,11,13,15,314.5,377.0,4.25,14.85,643.0,706.69,552.06
2018,4,11,13,30,233.0,395.0,4.3,14.8,588.0,629.8,493.95
2018,4,11,13,45,157.5,363.0,4.3,14.75,491.5,520.06,410.63
2018,4,11,14,0,82.0,331.0,4.3,14.7,395.0,403.31,319.93
2018,4,11,14,15,112.5,324.0,4.3,14.55,408.5,429.4,342.1
2018,4,11,14,30,143.0,317.0,4.3,14.4,422.0,442.56,353.81
2018,4,11,14,45,409.0,244.5,4.25,14.25,522.5,589.0,474.1
2018,4,11,15,0,675.0,172.0,4.2,14.1,623.0,698.64,562.13
2018,4,11,15,15,503.5,202.0,4.2,14.1,526.0,572.79,463.07
2018,4,11,15,30,332.0,232.0,4.2,14.1,429.0,457.64,371.26
2018,4,11,15,45,293.5,217.0,4.15,13.9,380.5,400.91,326.54
2018,4,11,16,0,255.0,202.0,4.1,13.7,332.0,347.5,283.54
2018,4,11,16,15,291.0,176.5,4.1,13.6,310.5,324.32,264.7
2018,4,11,16,30,327.0,151.0,4.1,13.5,289.0,296.78,241.1
2018,4,11,16,45,194.0,120.0,4.05,13.35,199.0,194.63,156.6
2018,4,11,17,0,61.0,89.0,4.0,13.2,109.0,104.0,81.94
2018,4,11,17,15,31.0,50.0,3.9,13.0,60.0,55.21,40.83
2018,4,11,17,30,1.0,11.0,3.8,12.8,11.0,10.38,3.23
2018,4,11,17,45,17.5,16.0,3.75,12.6,18.0,17.74,8.67
2018,4,11,18,0,34.0,21.0,3.7,12.4,25.0,22.29,11.56
2018,4,11,18,15,23.0,16.0,3.85,12.25,18.0,14.83,3.41
2018,4,11,18,30,12.0,11.0,4.0,12.1,11.0,10.48,0.0
2018,4,11,18,45,6.0,5.5,4.15,11.9,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,12,5,15,1.0,0.5,1.95,7.75,0.5,0.0,0.0
2018,4,12,5,30,2.0,1.0,2.0,8.2,1.0,0.0,0.0
2018,4,12,5,45,23.0,12.0,2.1,8.65,13.5,11.44,0.0
2018,4,12,6,0,44.0,23.0,2.2,9.1,26.0,19.93,3.8
2018,4,12,6,15,159.5,41.0,2.45,9.5,65.5,46.81,27.77
2018,4,12,6,30,275.0,59.0,2.7,9.9,105.0,90.25,58.97
2018,4,12,6,45,401.5,67.5,3.0,10.3,161.0,141.5,98.54
2018,4,12,7,0,528.0,76.0,3.3,10.7,217.0,210.05,155.64
2018,4,12,7,15,582.0,83.5,3.4,10.95,270.0,268.76,208.39
2018,4,12,7,30,636.0,91.0,3.5,11.2,323.0,333.35,265.79
2018,4,12,7,45,667.0,98.0,3.55,11.45,374.5,393.07,318.47
2018,4,12,8,0,698.0,105.0,3.6,11.7,426.0,455.25,371.66
2018,4,12,8,15,584.5,136.5,3.65,11.95,426.0,466.02,381.89
2018,4,12,8,30,471.0,168.0,3.7,12.2,426.0,459.91,377.14
2018,4,12,8,45,587.5,158.5,3.7,12.45,508.0,554.93,453.33
2018,4,12,9,0,704.0,149.0,3.7,12.7,590.0,656.27,532.14
2018,4,12,9,15,583.5,200.0,3.65,12.9,582.0,649.18,523.26
2018,4,12,9,30,463.0,251.0,3.6,13.1,574.0,633.79,507.99
2018,4,12,9,45,345.0,288.5,3.6,13.35,536.0,586.34,468.63
2018,4,12,10,0,227.0,326.0,3.6,13.6,498.0,538.07,427.98
2018,4,12,10,15,270.0,331.5,3.55,13.75,544.0,590.69,468.24
2018,4,12,10,30,313.0,337.0,3.5,13.9,590.0,644.84,508.53
2018,4,12,10,45,393.0,331.0,3.5,14.05,657.0,733.2,574.24
2018,4,12,11,0,473.0,325.0,3.5,14.2,724.0,813.76,632.9
2018,4,12,11,15,462.0,310.0,3.55,14.3,705.0,796.62,619.96
2018,4,12,11,30,451.0,295.0,3.6,14.4,686.0,776.8,605.82
2018,4,12,11,45,440.0,317.0,3.65,14.5,701.0,793.32,616.83
2018,4,12,12,0,429.0,339.0,3.7,14.6,716.0,807.44,625.9
2018,4,12,12,15,486.5,322.0,3.8,14.6,748.5,847.85,656.75
2018,4,12,12,30,544.0,305.0,3.9,14.6,781.0,885.63,685.42
2018,4,12,12,45,509.5,317.0,4.0,14.6,759.0,859.01,665.92
2018,4,12,13,0,475.0,329.0,4.1,14.6,737.0,830.56,645.46
2018,4,12,13,15,526.5,302.0,4.15,14.55,746.0,843.62,657.42
2018,4,12,13,30,578.0,275.0,4.2,14.5,755.0,852.39,666.06
2018,4,12,13,45,689.5,223.5,4.3,14.45,779.5,890.3,697.31
2018,4,12,14,0,801.0,172.0,4.4,14.4,804.0,911.29,713.9
2018,4,12,14,15,778.0,172.5,4.4,14.3,766.0,869.98,685.4
2018,4,12,14,30,755.0,173.0,4.4,14.2,728.0,822.85,652.82
2018,4,12,14,45,762.0,161.5,4.4,14.05,697.0,785.85,627.52
2018,4,12,15,0,769.0,150.0,4.4,13.9,666.0,745.79,599.26
2018,4,12,15,15,749.0,146.0,4.4,13.9,621.5,691.61,558.45
2018,4,12,15,30,729.0,142.0,4.4,13.9,577.0,637.04,516.51
2018,4,12,15,45,707.0,136.0,4.35,13.6,529.5,579.16,471.37
2018,4,12,16,0,685.0,130.0,4.3,13.3,482.0,521.76,425.38
2018,4,12,16,15,656.0,123.0,4.2,13.05,431.5,460.68,374.96
2018,4,12,16,30,627.0,116.0,4.1,12.8,381.0,401.49,324.71
2018,4,12,16,45,583.5,107.5,3.95,12.6,328.5,337.52,269.38
2018,4,12,17,0,540.0,99.0,3.8,12.4,276.0,277.84,216.63
2018,4,12,17,15,477.0,88.5,3.5,11.95,224.5,213.91,160.63
2018,4,12,17,30,414.0,78.0,3.2,11.5,173.0,159.45,113.23
2018,4,12,17,45,323.5,64.0,2.85,11.1,126.5,105.52,69.47
2018,4,12,18,0,233.0,50.0,2.5,10.7,80.0,62.85,38.04
2018,4,12,18,15,136.0,32.0,2.4,10.4,47.5,27.68,11.77
2018,4,12,18,30,39.0,14.0,2.3,10.1,15.0,13.34,0.0
2018,4,12,18,45,19.5,7.0,2.2,9.85,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.55,7.05,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.6,7.6,2.0,0.0,0.0
2018,4,13,5,45,69.5,16.0,1.7,8.15,20.5,15.25,0.0
2018,4,13,6,0,135.0,30.0,1.8,8.7,39.0,23.9,8.32
2018,4,13,6,15,248.0,44.0,2.0,9.3,79.5,55.36,31.97
2018,4,13,6,30,361.0,58.0,2.2,9.9,120.0,100.75,64.09
2018,4,13,6,45,443.5,67.5,2.4,10.5,170.0,151.8,105.48
2018,4,13,7,0,526.0,77.0,2.6,11.1,220.0,211.55,156.71
2018,4,13,7,15,580.0,84.5,2.8,11.65,273.0,270.2,208.95
2018,4,13,7,30,634.0,92.0,3.0,12.2,326.0,334.73,265.68
2018,4,13,7,45,674.0,97.0,3.25,12.8,379.5,396.2,319.1
2018,4,13,8,0,714.0,102.0,3.5,13.4,433.0,461.1,373.86
2018,4,13,8,15,741.5,106.5,3.5,13.8,484.0,521.74,423.58
2018,4,13,8,30,769.0,111.0,3.5,14.2,535.0,583.69,472.73
2018,4,13,8,45,789.0,115.0,3.55,14.6,582.0,640.26,516.43
2018,4,13,9,0,809.0,119.0,3.6,15.0,629.0,697.38,559.3
2018,4,13,9,15,828.0,120.0,3.55,15.35,672.0,750.13,596.69
2018,4,13,9,30,847.0,121.0,3.5,15.7,715.0,801.93,631.75
2018,4,13,9,45,863.0,121.0,3.45,16.05,752.5,848.94,662.75
2018,4,13,10,0,879.0,121.0,3.4,16.4,790.0,888.29,687.89
2018,4,13,10,15,886.5,123.0,3.4,16.65,819.5,925.41,711.82
2018,4,13,10,30,894.0,125.0,3.4,16.9,849.0,959.71,733.6
