Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,10,45,898.5,126.5,3.4,17.2,871.0,987.63,750.76
2018,4,13,11,0,903.0,128.0,3.4,17.5,893.0,1012.24,765.68
2018,4,13,11,15,904.5,129.5,3.35,17.7,906.5,1030.46,776.19
2018,4,13,11,30,906.0,131.0,3.3,17.9,920.0,1045.05,784.36
2018,4,13,11,45,905.5,132.5,3.3,18.1,926.0,1053.94,789.27
2018,4,13,12,0,905.0,134.0,3.3,18.3,932.0,1059.07,791.84
2018,4,13,12,15,904.0,134.0,3.3,18.4,930.0,1058.37,791.02
2018,4,13,12,30,903.0,134.0,3.3,18.5,928.0,1053.91,787.89
2018,4,13,12,45,900.0,134.0,3.3,18.65,918.0,1043.73,780.97
2018,4,13,13,0,897.0,134.0,3.3,18.8,908.0,1029.9,771.79
2018,4,13,13,15,891.5,134.0,3.25,18.85,890.0,1010.08,758.63
2018,4,13,13,30,886.0,134.0,3.2,18.9,872.0,986.87,743.32
2018,4,13,13,45,871.5,135.5,3.15,18.9,844.0,961.05,726.45
2018,4,13,14,0,857.0,137.0,3.1,18.9,816.0,924.81,702.5
2018,4,13,14,15,841.5,136.5,3.05,18.85,781.0,883.18,674.93
2018,4,13,14,30,826.0,136.0,3.0,18.8,746.0,839.49,645.75
2018,4,13,14,45,821.0,130.0,2.95,18.75,710.0,796.6,616.89
2018,4,13,15,0,816.0,124.0,2.9,18.7,674.0,751.41,586.09
2018,4,13,15,15,802.0,121.0,2.9,18.7,632.0,700.89,550.48
2018,4,13,15,30,788.0,118.0,2.9,18.7,590.0,649.28,512.25
2018,4,13,15,45,765.5,113.0,2.7,18.4,541.0,590.46,467.41
2018,4,13,16,0,743.0,108.0,2.5,18.1,492.0,531.0,420.96
2018,4,13,16,15,717.0,102.5,2.3,17.7,441.5,470.01,372.15
2018,4,13,16,30,691.0,97.0,2.1,17.3,391.0,410.47,322.98
2018,4,13,16,45,654.0,89.5,1.9,16.9,338.5,346.48,269.0
2018,4,13,17,0,617.0,82.0,1.7,16.5,286.0,285.9,216.49
2018,4,13,17,15,559.5,74.0,1.65,15.75,234.0,223.2,162.49
2018,4,13,17,30,502.0,66.0,1.6,15.0,182.0,167.07,114.16
2018,4,13,17,45,413.0,55.5,1.55,14.25,134.5,111.1,69.28
2018,4,13,18,0,324.0,45.0,1.5,13.5,87.0,65.01,36.15
2018,4,13,18,15,201.5,30.0,1.45,13.1,52.0,26.74,11.29
2018,4,13,18,30,79.0,15.0,1.4,12.7,17.0,14.3,0.0
2018,4,13,18,45,39.5,7.5,1.4,12.25,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,14,5,15,4.0,1.0,1.25,9.95,1.0,0.0,0.0
2018,4,14,5,30,8.0,2.0,1.2,10.4,2.0,0.0,0.0
2018,4,14,5,45,100.0,16.0,1.2,10.85,23.0,15.25,0.0
2018,4,14,6,0,192.0,30.0,1.2,11.3,44.0,24.45,10.39
2018,4,14,6,15,305.0,42.5,1.3,11.85,86.0,58.3,32.14
2018,4,14,6,30,418.0,55.0,1.4,12.4,128.0,107.37,66.53
2018,4,14,6,45,492.0,63.5,1.5,13.0,178.0,158.09,107.72
2018,4,14,7,0,566.0,72.0,1.6,13.6,228.0,217.81,158.83
2018,4,14,7,15,616.0,78.0,1.55,14.1,280.5,276.15,210.2
2018,4,14,7,30,666.0,84.0,1.5,14.6,333.0,339.8,265.1
2018,4,14,7,45,701.0,89.0,1.45,15.15,385.5,400.86,316.58
2018,4,14,8,0,736.0,94.0,1.4,15.7,438.0,464.75,368.35
2018,4,14,8,15,762.5,97.5,1.3,16.25,488.5,524.68,414.87
2018,4,14,8,30,789.0,101.0,1.2,16.8,539.0,585.76,460.19
2018,4,14,8,45,809.0,104.0,1.1,17.35,586.0,642.87,500.62
2018,4,14,9,0,829.0,107.0,1.0,17.9,633.0,699.75,539.12
2018,4,14,9,15,846.0,108.5,0.95,18.4,675.5,752.27,572.26
2018,4,14,9,30,863.0,110.0,0.9,18.9,718.0,803.62,603.41
2018,4,14,9,45,877.5,110.0,0.85,19.4,755.0,844.89,627.06
2018,4,14,10,0,892.0,110.0,0.8,19.9,792.0,888.69,651.94
2018,4,14,10,15,900.5,111.0,0.85,20.2,822.0,925.98,674.46
2018,4,14,10,30,909.0,112.0,0.9,20.5,852.0,960.45,695.12
2018,4,14,10,45,916.5,112.0,0.9,20.8,875.0,989.91,711.56
2018,4,14,11,0,924.0,112.0,0.9,21.1,898.0,1016.11,725.96
2018,4,14,11,15,927.5,112.5,0.95,21.25,912.5,1035.52,737.65
2018,4,14,11,30,931.0,113.0,1.0,21.4,927.0,1051.26,747.27
2018,4,14,11,45,932.0,114.0,1.1,21.55,933.5,1061.29,754.55
2018,4,14,12,0,933.0,115.0,1.2,21.7,940.0,1067.47,759.62
2018,4,14,12,15,932.0,115.0,1.3,21.75,938.0,1066.72,760.83
2018,4,14,12,30,931.0,115.0,1.4,21.8,936.0,1062.09,759.77
2018,4,14,12,45,928.0,115.0,1.5,21.85,926.0,1051.64,755.15
2018,4,14,13,0,925.0,115.0,1.6,21.9,916.0,1037.44,748.24
2018,4,14,13,15,921.0,114.0,1.7,21.85,898.0,1017.55,737.98
2018,4,14,13,30,917.0,113.0,1.8,21.8,880.0,994.11,725.41
2018,4,14,13,45,910.5,112.0,1.9,21.75,854.5,964.95,709.0
2018,4,14,14,0,904.0,111.0,2.0,21.7,829.0,932.65,690.34
2018,4,14,14,15,895.0,109.0,2.1,21.5,796.0,894.16,667.67
2018,4,14,14,30,886.0,107.0,2.2,21.3,763.0,853.07,642.85
2018,4,14,14,45,874.0,104.5,2.3,21.1,724.0,806.69,613.91
2018,4,14,15,0,862.0,102.0,2.4,20.9,685.0,758.41,583.04
2018,4,14,15,15,846.0,100.0,2.4,20.9,641.0,709.47,550.04
2018,4,14,15,30,830.0,98.0,2.4,20.9,597.0,655.71,511.09
2018,4,14,15,45,808.5,95.0,2.55,20.25,548.5,596.86,468.84
2018,4,14,16,0,787.0,92.0,2.7,19.6,500.0,538.18,424.92
2018,4,14,16,15,757.5,88.0,2.7,19.05,448.0,474.98,375.15
2018,4,14,16,30,728.0,84.0,2.7,18.5,396.0,413.25,324.73
2018,4,14,16,45,686.5,79.5,2.7,17.95,343.0,348.6,270.4
2018,4,14,17,0,645.0,75.0,2.7,17.4,290.0,287.79,217.71
2018,4,14,17,15,576.5,69.5,2.55,16.7,236.5,223.09,161.87
2018,4,14,17,30,508.0,64.0,2.4,16.0,183.0,166.22,113.09
2018,4,14,17,45,425.0,54.0,2.25,15.25,136.0,111.22,68.72
2018,4,14,18,0,342.0,44.0,2.1,14.5,89.0,66.6,36.73
2018,4,14,18,15,215.5,30.0,2.0,14.2,54.0,26.93,11.81
2018,4,14,18,30,89.0,16.0,1.9,13.9,19.0,15.25,0.0
2018,4,14,18,45,44.5,8.0,1.85,13.55,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.55,10.8,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,11.0,2.0,0.0,0.0
2018,4,15,5,45,55.0,15.5,1.85,11.2,19.5,14.77,0.0
2018,4,15,6,0,105.0,29.0,2.0,11.4,37.0,24.63,11.84
2018,4,15,6,15,175.5,43.5,2.2,11.8,69.5,51.06,30.64
2018,4,15,6,30,246.0,58.0,2.4,12.2,102.0,87.17,57.36
2018,4,15,6,45,394.0,67.5,2.6,12.6,165.5,142.38,99.17
2018,4,15,7,0,542.0,77.0,2.8,13.0,229.0,217.61,160.59
2018,4,15,7,15,603.5,82.5,2.85,13.4,284.5,277.75,213.6
2018,4,15,7,30,665.0,88.0,2.9,13.8,340.0,344.57,271.78
2018,4,15,7,45,702.5,93.0,2.95,14.25,393.5,406.72,325.32
2018,4,15,8,0,740.0,98.0,3.0,14.7,447.0,471.95,379.73
2018,4,15,8,15,745.0,106.5,3.05,15.05,490.5,525.76,423.66
2018,4,15,8,30,750.0,115.0,3.1,15.4,534.0,578.5,465.28
2018,4,15,8,45,789.5,114.0,3.2,15.8,588.0,641.56,513.89
2018,4,15,9,0,829.0,113.0,3.3,16.2,642.0,707.0,562.93
2018,4,15,9,15,843.0,115.5,3.4,16.4,683.5,758.32,599.32
2018,4,15,9,30,857.0,118.0,3.5,16.6,725.0,808.25,633.82
2018,4,15,9,45,868.5,119.5,3.6,16.85,761.0,853.36,664.38
2018,4,15,10,0,880.0,121.0,3.7,17.1,797.0,890.54,689.1
2018,4,15,10,15,888.0,122.0,3.8,17.2,826.0,926.95,713.59
2018,4,15,10,30,896.0,123.0,3.9,17.3,855.0,960.54,736.04
2018,4,15,10,45,900.5,124.5,3.95,17.4,876.5,988.35,754.18
2018,4,15,11,0,905.0,126.0,4.0,17.5,898.0,1012.84,770.08
2018,4,15,11,15,909.0,126.0,4.1,17.55,912.5,1031.83,782.78
2018,4,15,11,30,913.0,126.0,4.2,17.6,927.0,1047.25,793.2
2018,4,15,11,45,914.0,126.0,4.3,17.6,932.5,1056.0,799.38
2018,4,15,12,0,915.0,126.0,4.4,17.6,938.0,1060.98,803.28
2018,4,15,12,15,914.5,125.5,4.5,17.55,935.5,1060.14,803.85
2018,4,15,12,30,914.0,125.0,4.6,17.5,933.0,1055.51,801.99
2018,4,15,12,45,911.0,124.0,4.7,17.45,922.0,1044.09,795.62
2018,4,15,13,0,908.0,123.0,4.8,17.4,911.0,1029.0,786.8
2018,4,15,13,15,842.0,151.0,4.85,17.25,870.5,988.06,759.92
2018,4,15,13,30,776.0,179.0,4.9,17.1,830.0,937.05,725.82
2018,4,15,13,45,739.5,187.5,5.0,16.95,793.0,897.79,700.07
2018,4,15,14,0,703.0,196.0,5.1,16.8,756.0,852.24,669.35
2018,4,15,14,15,456.0,250.5,5.15,16.6,608.0,667.74,530.18
2018,4,15,14,30,209.0,305.0,5.2,16.4,460.0,483.3,385.16
2018,4,15,14,45,229.0,290.5,5.2,16.15,452.5,483.61,387.29
2018,4,15,15,0,249.0,276.0,5.2,15.9,445.0,472.61,380.07
2018,4,15,15,15,353.0,237.0,5.2,15.9,459.5,493.19,398.92
2018,4,15,15,30,457.0,198.0,5.2,15.9,474.0,510.75,414.39
2018,4,15,15,45,353.5,196.5,5.2,15.1,399.5,415.09,338.46
2018,4,15,16,0,250.0,195.0,5.2,14.3,325.0,336.37,274.87
2018,4,15,16,15,254.5,179.5,5.1,13.9,300.5,307.94,251.67
2018,4,15,16,30,259.0,164.0,5.0,13.5,276.0,278.59,226.9
2018,4,15,16,45,343.5,132.5,4.95,13.1,260.5,266.9,215.04
2018,4,15,17,0,428.0,101.0,4.9,12.7,245.0,240.86,189.04
2018,4,15,17,15,374.5,89.0,4.65,12.35,199.0,187.05,141.68
2018,4,15,17,30,321.0,77.0,4.4,12.0,153.0,139.5,100.35
2018,4,15,17,45,264.0,61.5,4.15,11.7,113.5,94.71,63.1
2018,4,15,18,0,207.0,46.0,3.9,11.4,74.0,57.08,34.37
2018,4,15,18,15,126.5,30.5,3.75,11.25,45.5,27.22,13.33
2018,4,15,18,30,46.0,15.0,3.6,11.1,17.0,14.3,0.0
2018,4,15,18,45,23.0,7.5,3.45,10.95,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,16,5,15,1.0,1.0,1.45,9.45,1.0,0.0,0.0
2018,4,16,5,30,2.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,4,16,5,45,47.0,15.0,1.55,9.95,19.0,14.3,0.0
2018,4,16,6,0,92.0,28.0,1.6,10.2,36.0,24.14,12.56
2018,4,16,6,15,176.0,42.5,1.75,10.3,70.5,50.57,30.44
2018,4,16,6,30,260.0,57.0,1.9,10.4,105.0,88.57,58.39
2018,4,16,6,45,150.5,51.0,2.05,10.55,81.0,78.62,55.93
2018,4,16,7,0,41.0,45.0,2.2,10.7,57.0,53.89,39.77
2018,4,16,7,15,20.5,46.0,2.4,10.75,52.0,49.88,37.2
2018,4,16,7,30,0.0,47.0,2.6,10.8,47.0,43.67,32.21
2018,4,16,7,45,0.0,49.0,2.75,10.9,49.0,45.54,33.71
2018,4,16,8,0,0.0,51.0,2.9,11.0,51.0,47.42,35.17
2018,4,16,8,15,17.0,105.0,3.05,11.1,114.5,109.42,87.84
2018,4,16,8,30,34.0,159.0,3.2,11.2,178.0,173.36,141.13
2018,4,16,8,45,124.5,219.5,3.35,11.25,298.0,300.42,246.3
2018,4,16,9,0,215.0,280.0,3.5,11.3,418.0,431.86,351.83
2018,4,16,9,15,178.5,267.5,3.6,11.4,387.0,402.6,327.38
2018,4,16,9,30,142.0,255.0,3.7,11.5,356.0,369.47,300.22
2018,4,16,9,45,76.5,220.0,3.8,11.55,274.5,285.87,231.74
2018,4,16,10,0,11.0,185.0,3.9,11.6,193.0,184.14,147.21
2018,4,16,10,15,85.0,283.5,3.9,11.6,352.5,365.25,294.65
2018,4,16,10,30,159.0,382.0,3.9,11.6,512.0,538.95,429.69
2018,4,16,10,45,182.5,399.0,3.9,11.65,552.0,583.7,462.83
2018,4,16,11,0,206.0,416.0,3.9,11.7,592.0,628.77,496.48
2018,4,16,11,15,306.5,379.0,3.9,11.65,646.0,704.29,555.63
2018,4,16,11,30,407.0,342.0,3.9,11.6,700.0,781.04,614.53
2018,4,16,11,45,384.5,353.5,3.9,11.6,693.5,774.35,608.17
2018,4,16,12,0,362.0,365.0,3.9,11.6,687.0,754.52,593.08
2018,4,16,12,15,498.0,303.0,3.9,11.55,745.0,838.43,658.73
2018,4,16,12,30,634.0,241.0,3.9,11.5,803.0,911.41,714.95
2018,4,16,12,45,365.0,270.5,3.95,11.5,593.5,665.07,529.03
2018,4,16,13,0,96.0,300.0,4.0,11.5,384.0,403.29,322.34
2018,4,16,13,15,109.5,343.0,4.0,11.45,436.5,459.18,366.9
2018,4,16,13,30,123.0,386.0,4.0,11.4,489.0,514.04,409.07
2018,4,16,13,45,172.0,370.0,4.05,11.4,510.0,538.69,429.94
2018,4,16,14,0,221.0,354.0,4.1,11.4,531.0,560.16,448.45
2018,4,16,14,15,422.0,284.5,4.1,11.3,605.5,672.8,540.25
2018,4,16,14,30,623.0,215.0,4.1,11.2,680.0,754.9,606.89
2018,4,16,14,45,677.0,182.5,4.1,11.15,664.0,738.85,596.39
2018,4,16,15,0,731.0,150.0,4.1,11.1,648.0,715.8,580.86
2018,4,16,15,15,733.5,139.5,4.1,11.1,612.0,672.41,548.1
2018,4,16,15,30,736.0,129.0,4.1,11.1,576.0,626.71,512.88
2018,4,16,15,45,725.0,120.5,4.1,10.9,531.0,572.74,470.46
2018,4,16,16,0,714.0,112.0,4.1,10.7,486.0,518.17,426.28
2018,4,16,16,15,732.0,97.5,4.0,10.55,447.0,471.5,386.73
2018,4,16,16,30,750.0,83.0,3.9,10.4,408.0,421.83,343.08
2018,4,16,16,45,644.0,86.5,3.8,10.25,340.0,339.01,271.97
2018,4,16,17,0,538.0,90.0,3.7,10.1,272.0,267.72,210.08
2018,4,16,17,15,479.5,79.0,3.45,9.9,220.5,206.69,155.83
2018,4,16,17,30,421.0,68.0,3.2,9.7,169.0,150.89,106.69
2018,4,16,17,45,401.0,55.5,2.95,9.5,132.5,109.21,69.83
2018,4,16,18,0,381.0,43.0,2.7,9.3,96.0,68.43,37.75
2018,4,16,18,15,253.0,30.5,2.5,9.1,59.5,28.86,14.13
2018,4,16,18,30,125.0,18.0,2.3,8.9,23.0,17.16,0.0
2018,4,16,18,45,62.5,9.0,2.1,8.75,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.5,1.05,7.1,2.5,0.0,0.0
2018,4,17,5,30,23.0,5.0,1.0,7.5,5.0,0.0,0.0
2018,4,17,5,45,132.5,19.5,0.95,7.85,30.0,18.59,0.0
2018,4,17,6,0,242.0,34.0,0.9,8.2,55.0,29.89,15.4
2018,4,17,6,15,354.0,45.0,0.95,8.7,99.5,67.26,38.15
2018,4,17,6,30,466.0,56.0,1.0,9.2,144.0,117.28,73.78
2018,4,17,6,45,536.0,64.5,1.1,9.65,196.0,170.57,118.12
2018,4,17,7,0,606.0,73.0,1.2,10.1,248.0,232.28,171.85
2018,4,17,7,15,653.5,79.0,1.25,10.5,302.0,292.38,225.42
2018,4,17,7,30,701.0,85.0,1.3,10.9,356.0,357.41,282.19
2018,4,17,7,45,734.0,90.0,1.35,11.35,409.5,419.63,335.36
2018,4,17,8,0,767.0,95.0,1.4,11.8,463.0,484.42,388.75
2018,4,17,8,15,791.5,99.0,1.45,12.25,514.0,545.39,437.39
2018,4,17,8,30,816.0,103.0,1.5,12.7,565.0,607.19,484.98
2018,4,17,8,45,834.5,106.0,1.55,13.1,612.5,664.52,527.81
2018,4,17,9,0,853.0,109.0,1.6,13.5,660.0,721.41,569.03
2018,4,17,9,15,868.0,111.0,1.55,13.85,702.5,773.85,603.42
2018,4,17,9,30,883.0,113.0,1.5,14.2,745.0,820.41,632.78
2018,4,17,9,45,894.5,114.5,1.45,14.55,781.5,865.8,660.79
2018,4,17,10,0,906.0,116.0,1.4,14.9,818.0,908.98,686.74
2018,4,17,10,15,912.5,118.0,1.35,15.15,847.5,945.74,708.22
2018,4,17,10,30,919.0,120.0,1.3,15.4,877.0,979.52,727.51
2018,4,17,10,45,922.0,122.5,1.3,15.7,898.5,1007.35,743.46
2018,4,17,11,0,925.0,125.0,1.3,16.0,920.0,1031.71,757.2
2018,4,17,11,15,927.0,125.5,1.3,16.15,933.0,1049.43,767.18
2018,4,17,11,30,929.0,126.0,1.3,16.3,946.0,1063.46,774.97
2018,4,17,11,45,929.5,126.5,1.3,16.5,952.0,1072.22,779.44
2018,4,17,12,0,930.0,127.0,1.3,16.7,958.0,1077.16,781.7
2018,4,17,12,15,929.5,127.0,1.3,16.8,956.0,1076.73,781.05
2018,4,17,12,30,929.0,127.0,1.3,16.9,954.0,1072.45,778.21
2018,4,17,12,45,927.0,126.5,1.35,17.0,944.0,1062.33,772.82
2018,4,17,13,0,925.0,126.0,1.4,17.1,934.0,1048.46,765.2
2018,4,17,13,15,918.0,126.5,1.4,17.1,915.0,1027.11,752.32
2018,4,17,13,30,911.0,127.0,1.4,17.1,896.0,1002.35,737.37
2018,4,17,13,45,900.5,128.0,1.45,17.1,869.5,971.61,719.37
2018,4,17,14,0,890.0,129.0,1.5,17.1,843.0,937.98,699.34
2018,4,17,14,15,879.5,128.0,1.55,17.0,810.0,905.62,680.22
2018,4,17,14,30,869.0,127.0,1.6,16.9,777.0,864.24,654.74
2018,4,17,14,45,853.0,125.5,1.7,16.8,736.5,815.75,624.55
2018,4,17,15,0,837.0,124.0,1.8,16.7,696.0,765.72,592.61
2018,4,17,15,15,820.0,120.5,1.8,16.7,651.0,711.68,555.41
2018,4,17,15,30,803.0,117.0,1.8,16.7,606.0,656.81,515.54
2018,4,17,15,45,780.5,113.0,2.0,16.3,557.0,597.58,473.04
2018,4,17,16,0,758.0,109.0,2.2,15.9,508.0,539.08,429.13
2018,4,17,16,15,706.5,104.5,2.2,15.6,447.0,465.7,371.12
2018,4,17,16,30,655.0,100.0,2.2,15.3,386.0,396.62,314.79
2018,4,17,16,45,612.0,92.0,2.15,14.95,332.0,332.05,260.39
2018,4,17,17,0,569.0,84.0,2.1,14.6,278.0,271.67,208.1
2018,4,17,17,15,512.5,75.5,2.0,13.95,227.5,211.8,156.1
2018,4,17,17,30,456.0,67.0,1.9,13.3,177.0,158.41,109.88
2018,4,17,17,45,376.5,57.0,1.8,12.65,133.0,105.88,67.23
2018,4,17,18,0,297.0,47.0,1.7,12.0,89.0,64.62,37.32
2018,4,17,18,15,192.0,32.5,1.7,11.6,55.5,28.81,14.73
2018,4,17,18,30,87.0,18.0,1.7,11.2,22.0,17.16,0.0
2018,4,17,18,45,43.5,9.0,1.7,10.8,11.0,8.58,0.0
2018,4,17,19,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.05,8.9,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.0,9.1,1.0,0.95,0.0
2018,4,18,5,45,0.0,3.5,1.0,9.3,3.5,3.34,0.0
2018,4,18,6,0,0.0,6.0,1.0,9.5,6.0,5.55,0.0
2018,4,18,6,15,0.0,8.0,1.1,9.8,8.0,7.4,0.64
2018,4,18,6,30,0.0,10.0,1.2,10.1,10.0,9.26,2.36
2018,4,18,6,45,0.0,19.0,1.35,10.4,19.0,17.61,9.69
2018,4,18,7,0,0.0,28.0,1.5,10.7,28.0,25.97,16.99
2018,4,18,7,15,0.0,35.5,1.45,10.85,35.5,32.95,23.03
2018,4,18,7,30,0.0,43.0,1.4,11.0,43.0,39.94,28.99
2018,4,18,7,45,0.0,49.5,1.35,11.15,49.5,46.01,34.08
2018,4,18,8,0,0.0,56.0,1.3,11.3,56.0,52.08,39.12
2018,4,18,8,15,0.0,57.5,1.25,11.6,57.5,53.49,40.12
2018,4,18,8,30,0.0,59.0,1.2,11.9,59.0,54.91,41.13
2018,4,18,8,45,0.5,80.0,1.2,12.15,80.5,74.87,57.73
2018,4,18,9,0,1.0,101.0,1.2,12.4,102.0,94.97,74.2
2018,4,18,9,15,41.5,196.0,1.2,12.7,226.0,221.01,177.54
2018,4,18,9,30,82.0,291.0,1.2,13.0,350.0,350.56,278.71
2018,4,18,9,45,149.5,331.0,1.25,13.3,445.0,459.71,361.64
2018,4,18,10,0,217.0,371.0,1.3,13.6,540.0,565.5,439.5
2018,4,18,10,15,289.0,366.5,1.4,13.85,600.0,643.04,496.06
2018,4,18,10,30,361.0,362.0,1.5,14.1,660.0,714.21,547.48
2018,4,18,10,45,349.5,375.5,1.55,14.3,670.5,727.41,555.1
2018,4,18,11,0,338.0,389.0,1.6,14.5,681.0,738.65,561.93
2018,4,18,11,15,288.0,412.0,1.7,14.65,663.5,720.12,547.39
2018,4,18,11,30,238.0,435.0,1.8,14.8,646.0,687.08,522.98
2018,4,18,11,45,208.0,436.0,1.9,14.95,621.0,660.38,503.72
2018,4,18,12,0,178.0,437.0,2.0,15.1,596.0,632.26,483.19
2018,4,18,12,15,123.0,404.0,2.1,15.15,514.0,542.08,417.25
2018,4,18,12,30,68.0,371.0,2.2,15.2,432.0,439.39,340.65
2018,4,18,12,45,44.0,326.0,2.3,15.25,365.5,368.11,287.05
2018,4,18,13,0,20.0,281.0,2.4,15.3,299.0,288.15,225.38
2018,4,18,13,15,16.5,264.0,2.45,15.35,278.5,267.66,209.78
2018,4,18,13,30,13.0,247.0,2.5,15.4,258.0,247.29,193.98
2018,4,18,13,45,30.0,273.5,2.55,15.4,298.0,297.11,233.82
2018,4,18,14,0,47.0,300.0,2.6,15.4,338.0,338.16,266.3
2018,4,18,14,15,73.0,319.0,2.65,15.35,375.0,378.19,298.22
2018,4,18,14,30,99.0,338.0,2.7,15.3,412.0,416.27,328.4
2018,4,18,14,45,154.5,317.0,2.7,15.2,426.0,442.47,350.51
2018,4,18,15,0,210.0,296.0,2.7,15.1,440.0,455.01,362.07
2018,4,18,15,15,422.5,225.5,2.7,15.1,491.5,536.76,429.25
2018,4,18,15,30,635.0,155.0,2.7,15.1,543.0,586.41,469.78
2018,4,18,15,45,730.0,121.5,2.7,14.7,533.5,576.11,462.63
2018,4,18,16,0,825.0,88.0,2.7,14.3,524.0,553.98,445.46
2018,4,18,16,15,803.5,83.5,2.65,14.0,473.0,492.34,395.26
2018,4,18,16,30,782.0,79.0,2.6,13.7,422.0,431.49,344.14
2018,4,18,16,45,745.0,75.0,2.5,13.35,368.0,366.29,287.97
2018,4,18,17,0,708.0,71.0,2.4,13.0,314.0,303.53,232.34
2018,4,18,17,15,646.5,65.5,2.15,12.35,258.5,237.03,173.63
2018,4,18,17,30,585.0,60.0,1.9,11.7,203.0,177.43,121.22
2018,4,18,17,45,437.5,53.0,1.65,11.0,145.5,111.72,69.88
2018,4,18,18,0,290.0,46.0,1.4,10.3,88.0,63.18,36.68
2018,4,18,18,15,182.5,31.5,1.4,9.95,54.0,27.87,14.47
2018,4,18,18,30,75.0,17.0,1.4,9.6,20.0,14.25,0.0
2018,4,18,18,45,37.5,8.5,1.35,9.2,10.0,8.1,0.0
2018,4,18,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,19,5,15,19.5,3.0,1.45,7.95,3.0,0.0,0.0
2018,4,19,5,30,39.0,6.0,1.7,8.4,6.0,5.72,0.0
2018,4,19,5,45,120.0,20.0,1.95,8.85,29.5,15.94,0.0
2018,4,19,6,0,201.0,34.0,2.2,9.3,53.0,30.47,16.45
2018,4,19,6,15,349.0,43.5,2.35,9.75,102.0,66.76,37.58
2018,4,19,6,30,497.0,53.0,2.5,10.2,151.0,120.46,75.1
2018,4,19,6,45,570.5,60.0,2.65,10.65,204.5,175.1,120.88
2018,4,19,7,0,644.0,67.0,2.8,11.1,258.0,238.49,176.55
2018,4,19,7,15,686.5,71.5,2.9,11.6,311.0,297.73,230.28
2018,4,19,7,30,729.0,76.0,3.0,12.1,364.0,361.84,287.22
2018,4,19,7,45,757.5,81.0,3.1,12.6,416.5,423.38,340.83
2018,4,19,8,0,786.0,86.0,3.2,13.1,469.0,486.85,394.26
2018,4,19,8,15,808.5,89.5,3.25,13.5,519.5,547.04,443.47
2018,4,19,8,30,831.0,93.0,3.3,13.9,570.0,607.81,491.53
2018,4,19,8,45,847.5,96.0,3.4,14.3,616.5,664.37,535.09
2018,4,19,9,0,864.0,99.0,3.5,14.7,663.0,717.18,574.29
2018,4,19,9,15,877.5,101.5,3.5,15.0,705.0,768.77,609.95
2018,4,19,9,30,891.0,104.0,3.5,15.3,747.0,818.81,643.91
2018,4,19,9,45,901.0,105.5,3.5,15.6,783.0,863.09,673.26
2018,4,19,10,0,911.0,107.0,3.5,15.9,819.0,905.02,700.63
2018,4,19,10,15,918.0,109.0,3.5,16.1,848.5,942.22,724.69
2018,4,19,10,30,925.0,111.0,3.5,16.3,878.0,976.45,746.54
2018,4,19,10,45,930.5,111.5,3.5,16.5,900.0,1004.54,764.1
2018,4,19,11,0,936.0,112.0,3.5,16.7,922.0,1029.24,779.37
2018,4,19,11,15,939.5,112.5,3.55,16.85,936.5,1048.46,791.52
2018,4,19,11,30,943.0,113.0,3.6,17.0,951.0,1063.99,801.32
2018,4,19,11,45,945.0,113.0,3.65,17.15,957.5,1073.72,807.36
2018,4,19,12,0,947.0,113.0,3.7,17.3,964.0,1079.59,811.0
2018,4,19,12,15,943.5,115.0,3.75,17.35,961.0,1078.11,810.21
2018,4,19,12,30,940.0,117.0,3.8,17.4,958.0,1072.76,807.01
2018,4,19,12,45,934.5,118.0,3.85,17.45,946.5,1060.55,799.36
2018,4,19,13,0,929.0,119.0,3.9,17.5,935.0,1044.63,789.36
2018,4,19,13,15,925.5,117.5,3.95,17.5,917.0,1024.45,776.7
2018,4,19,13,30,922.0,116.0,4.0,17.5,899.0,1000.73,761.68
2018,4,19,13,45,917.0,114.5,4.0,17.45,874.0,972.19,743.19
2018,4,19,14,0,912.0,113.0,4.0,17.4,849.0,940.42,722.45
2018,4,19,14,15,903.5,111.0,3.95,17.3,816.0,902.06,696.86
2018,4,19,14,30,895.0,109.0,3.9,17.2,783.0,861.05,669.28
2018,4,19,14,45,883.0,107.0,3.9,17.15,744.0,814.85,637.87
2018,4,19,15,0,871.0,105.0,3.9,17.1,705.0,766.73,604.73
2018,4,19,15,15,855.5,102.5,3.9,17.1,660.5,717.13,569.96
2018,4,19,15,30,840.0,100.0,3.9,17.1,616.0,662.78,529.1
2018,4,19,15,45,817.0,97.5,3.7,16.75,566.5,603.14,483.04
2018,4,19,16,0,794.0,95.0,3.5,16.4,517.0,543.81,435.99
2018,4,19,16,15,762.5,92.0,3.4,16.1,464.5,480.4,384.52
2018,4,19,16,30,731.0,89.0,3.3,15.8,412.0,418.54,332.75
2018,4,19,16,45,690.0,84.5,3.15,15.5,358.5,354.03,277.44
2018,4,19,17,0,649.0,80.0,3.0,15.2,305.0,293.28,223.99
2018,4,19,17,15,590.5,73.5,2.8,14.55,252.0,230.09,168.67
2018,4,19,17,30,532.0,67.0,2.6,13.9,199.0,173.5,119.33
2018,4,19,17,45,443.5,58.0,2.35,13.3,150.0,117.3,73.77
2018,4,19,18,0,355.0,49.0,2.1,12.7,101.0,72.12,41.37
2018,4,19,18,15,232.5,34.5,2.05,12.25,63.0,31.07,16.55
2018,4,19,18,30,110.0,20.0,2.0,11.8,25.0,15.92,0.0
2018,4,19,18,45,55.0,10.0,1.95,11.35,12.5,9.53,0.0
2018,4,19,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,20,5,15,20.0,4.0,1.25,9.7,4.0,0.0,0.0
2018,4,20,5,30,40.0,8.0,1.2,10.2,8.0,7.63,0.0
2018,4,20,5,45,152.0,22.5,1.2,10.7,35.5,17.97,0.0
2018,4,20,6,0,264.0,37.0,1.2,11.2,63.0,34.51,18.87
2018,4,20,6,15,366.5,47.5,1.2,11.7,107.5,72.61,41.44
2018,4,20,6,30,469.0,58.0,1.2,12.2,152.0,122.2,77.16
2018,4,20,6,45,538.5,65.0,1.25,12.7,203.5,174.42,120.41
2018,4,20,7,0,608.0,72.0,1.3,13.2,255.0,234.91,172.61
2018,4,20,7,15,653.5,78.0,1.35,13.8,308.5,294.52,225.05
2018,4,20,7,30,699.0,84.0,1.4,14.4,362.0,358.8,280.3
2018,4,20,7,45,732.0,87.5,1.4,14.95,414.5,419.29,331.11
2018,4,20,8,0,765.0,91.0,1.4,15.5,467.0,482.48,382.17
2018,4,20,8,15,789.0,94.5,1.55,16.05,517.0,542.35,429.64
2018,4,20,8,30,813.0,98.0,1.7,16.6,567.0,603.01,476.2
2018,4,20,8,45,830.0,100.5,1.8,17.15,613.0,658.44,517.27
2018,4,20,9,0,847.0,103.0,1.9,17.7,659.0,713.29,556.54
2018,4,20,9,15,863.0,103.5,2.05,18.05,700.5,760.71,588.78
2018,4,20,9,30,879.0,104.0,2.2,18.4,742.0,809.98,622.0
2018,4,20,9,45,893.0,103.5,2.3,18.8,778.5,854.95,651.34
2018,4,20,10,0,907.0,103.0,2.4,19.2,815.0,897.88,679.01
2018,4,20,10,15,913.5,105.0,2.5,19.45,844.0,934.42,702.54
2018,4,20,10,30,920.0,107.0,2.6,19.7,873.0,967.98,724.02
2018,4,20,10,45,924.5,108.0,2.7,20.0,894.5,995.44,741.27
2018,4,20,11,0,929.0,109.0,2.8,20.3,916.0,1019.51,756.34
2018,4,20,11,15,931.5,110.0,2.85,20.45,929.5,1038.08,767.82
2018,4,20,11,30,934.0,111.0,2.9,20.6,943.0,1052.98,777.03
2018,4,20,11,45,934.0,111.0,2.95,20.75,948.0,1060.56,781.6
2018,4,20,12,0,934.0,111.0,3.0,20.9,953.0,1064.3,783.86
2018,4,20,12,15,934.0,111.0,3.05,20.95,951.0,1064.2,784.09
2018,4,20,12,30,934.0,111.0,3.1,21.0,949.0,1060.26,781.96
2018,4,20,12,45,932.0,110.5,3.15,21.05,939.0,1049.97,775.83
2018,4,20,13,0,930.0,110.0,3.2,21.1,929.0,1035.93,767.38
2018,4,20,13,15,926.0,109.0,3.25,21.0,911.0,1015.74,755.39
2018,4,20,13,30,922.0,108.0,3.3,20.9,893.0,992.03,741.1
2018,4,20,13,45,915.5,107.0,3.35,20.85,867.5,962.62,722.82
2018,4,20,14,0,909.0,106.0,3.4,20.8,842.0,930.08,702.36
2018,4,20,14,15,900.5,104.5,3.45,20.55,809.5,892.33,678.69
2018,4,20,14,30,892.0,103.0,3.5,20.3,777.0,851.96,652.95
2018,4,20,14,45,881.0,101.0,3.55,20.1,738.5,806.68,623.29
2018,4,20,15,0,870.0,99.0,3.6,19.9,700.0,759.42,591.79
2018,4,20,15,15,855.0,96.5,3.6,19.9,656.0,707.11,555.47
2018,4,20,15,30,840.0,94.0,3.6,19.9,612.0,656.14,517.81
2018,4,20,15,45,821.0,91.0,3.6,19.25,564.0,598.48,474.88
2018,4,20,16,0,802.0,88.0,3.6,18.6,516.0,540.74,430.41
2018,4,20,16,15,776.0,84.5,3.5,18.05,465.0,479.22,381.05
2018,4,20,16,30,750.0,81.0,3.4,17.5,414.0,419.03,331.09
2018,4,20,16,45,713.5,76.5,3.35,17.0,361.0,355.45,276.94
2018,4,20,17,0,677.0,72.0,3.3,16.5,308.0,294.25,223.3
2018,4,20,17,15,626.0,66.0,3.0,15.75,256.0,231.96,168.46
2018,4,20,17,30,575.0,60.0,2.7,15.0,204.0,175.32,118.7
2018,4,20,17,45,497.0,51.5,2.4,14.3,155.0,118.46,72.16
2018,4,20,18,0,419.0,43.0,2.1,13.6,106.0,71.19,38.11
2018,4,20,18,15,296.0,31.5,2.0,13.05,67.5,30.21,15.39
2018,4,20,18,30,173.0,20.0,1.9,12.5,29.0,16.61,0.0
2018,4,20,18,45,86.5,10.0,1.8,11.95,14.5,9.53,0.0
2018,4,20,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,21,5,15,29.5,4.0,1.4,9.4,4.5,0.0,0.0
2018,4,21,5,30,59.0,8.0,1.5,10.0,9.0,7.63,0.0
2018,4,21,5,45,185.0,21.5,1.65,10.6,38.5,17.87,0.0
2018,4,21,6,0,311.0,35.0,1.8,11.2,68.0,35.33,18.83
2018,4,21,6,15,408.0,44.5,1.8,11.7,113.0,73.75,40.72
2018,4,21,6,30,505.0,54.0,1.8,12.2,158.0,124.35,77.53
2018,4,21,6,45,568.5,61.0,1.75,12.7,209.5,177.62,122.24
2018,4,21,7,0,632.0,68.0,1.7,13.2,261.0,238.37,175.21
2018,4,21,7,15,675.0,73.0,1.6,13.7,314.0,297.58,227.66
2018,4,21,7,30,718.0,78.0,1.5,14.2,367.0,361.76,282.97
2018,4,21,7,45,749.0,82.0,1.4,14.7,419.5,422.7,334.06
2018,4,21,8,0,780.0,86.0,1.3,15.2,472.0,485.85,384.76
2018,4,21,8,15,801.5,89.0,1.2,15.8,521.0,544.54,429.79
2018,4,21,8,30,823.0,92.0,1.1,16.4,570.0,603.69,473.1
2018,4,21,8,45,840.0,94.5,1.0,16.95,616.0,659.51,512.12
2018,4,21,9,0,857.0,97.0,0.9,17.5,662.0,711.74,546.39
2018,4,21,9,15,871.0,99.0,0.9,18.15,704.0,762.72,578.23
2018,4,21,9,30,885.0,101.0,0.9,18.8,746.0,812.21,608.34
2018,4,21,9,45,896.0,101.5,0.9,19.45,781.0,855.88,633.97
2018,4,21,10,0,907.0,102.0,0.9,20.1,816.0,897.29,657.72
2018,4,21,10,15,913.0,103.5,1.0,20.75,844.5,932.77,679.09
2018,4,21,10,30,919.0,105.0,1.1,21.4,873.0,965.25,698.47
2018,4,21,10,45,923.5,106.0,1.2,22.05,894.0,992.61,714.55
2018,4,21,11,0,928.0,107.0,1.3,22.7,915.0,1016.58,728.5
2018,4,21,11,15,930.5,107.5,1.3,22.95,928.5,1034.55,738.16
2018,4,21,11,30,933.0,108.0,1.3,23.2,942.0,1048.83,745.67
2018,4,21,11,45,934.0,108.5,1.35,23.5,948.0,1057.87,750.82
2018,4,21,12,0,935.0,109.0,1.4,23.8,954.0,1063.1,753.8
2018,4,21,12,15,934.5,109.0,1.45,23.9,952.0,1062.44,753.9
2018,4,21,12,30,934.0,109.0,1.5,24.0,950.0,1057.95,751.82
2018,4,21,12,45,931.5,109.0,1.55,24.1,940.0,1047.65,746.29
2018,4,21,13,0,929.0,109.0,1.6,24.2,930.0,1033.61,738.56
2018,4,21,13,15,924.0,108.5,1.65,24.15,911.5,1012.97,727.19
2018,4,21,13,30,919.0,108.0,1.7,24.1,893.0,988.86,713.66
2018,4,21,13,45,911.0,107.5,1.75,24.0,866.5,958.65,696.31
2018,4,21,14,0,903.0,107.0,1.8,23.9,840.0,925.4,676.89
2018,4,21,14,15,893.0,106.5,1.9,23.75,807.5,887.59,654.92
2018,4,21,14,30,883.0,106.0,2.0,23.6,775.0,847.28,630.89
2018,4,21,14,45,870.0,105.0,2.1,23.4,736.5,801.82,602.99
2018,4,21,15,0,857.0,104.0,2.2,23.2,698.0,754.56,573.27
2018,4,21,15,15,842.0,101.0,2.2,23.2,654.0,705.34,540.48
2018,4,21,15,30,827.0,98.0,2.2,23.2,610.0,651.5,501.91
2018,4,21,15,45,805.0,96.0,2.25,22.6,562.0,593.72,460.47
2018,4,21,16,0,783.0,94.0,2.3,22.0,514.0,536.18,417.63
2018,4,21,16,15,753.0,91.0,2.25,21.5,462.5,474.19,369.36
2018,4,21,16,30,723.0,88.0,2.2,21.0,411.0,413.55,320.48
2018,4,21,16,45,683.5,84.0,2.15,20.45,358.5,350.68,268.42
2018,4,21,17,0,644.0,80.0,2.1,19.9,306.0,291.39,217.83
2018,4,21,17,15,591.5,73.5,1.95,19.1,254.5,230.16,165.36
2018,4,21,17,30,539.0,67.0,1.8,18.3,203.0,174.79,117.94
2018,4,21,17,45,460.5,57.5,1.7,17.45,154.5,119.11,73.34
2018,4,21,18,0,382.0,48.0,1.6,16.6,106.0,73.15,40.61
2018,4,21,18,15,266.5,35.0,1.55,16.0,68.0,32.05,17.0
2018,4,21,18,30,151.0,22.0,1.5,15.4,30.0,17.51,0.0
2018,4,21,18,45,75.5,11.0,1.5,14.85,15.0,10.48,0.0
2018,4,21,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,22,5,15,23.5,4.5,1.35,10.15,5.0,0.0,0.0
2018,4,22,5,30,47.0,9.0,1.4,10.7,10.0,8.58,0.0
2018,4,22,5,45,168.5,24.5,1.45,11.25,41.0,19.5,0.0
2018,4,22,6,0,290.0,40.0,1.5,11.8,72.0,38.75,21.67
2018,4,22,6,15,392.5,50.5,1.55,12.35,118.5,78.93,45.46
2018,4,22,6,30,495.0,61.0,1.6,12.9,165.0,130.47,82.92
2018,4,22,6,45,561.5,69.0,1.7,13.45,218.0,184.83,128.25
2018,4,22,7,0,628.0,77.0,1.8,14.0,271.0,247.08,182.1
2018,4,22,7,15,673.5,82.5,1.7,14.6,325.5,307.5,235.05
2018,4,22,7,30,719.0,88.0,1.6,15.2,380.0,372.53,290.52
2018,4,22,7,45,751.0,92.5,1.55,15.8,433.5,434.76,342.27
2018,4,22,8,0,783.0,97.0,1.5,16.4,487.0,499.49,393.94
2018,4,22,8,15,794.0,103.5,1.4,16.95,533.5,556.1,437.21
2018,4,22,8,30,805.0,110.0,1.3,17.5,580.0,612.12,478.08
2018,4,22,8,45,774.5,127.0,1.15,18.05,608.5,651.58,504.3
2018,4,22,9,0,744.0,144.0,1.0,18.6,637.0,685.68,525.36
2018,4,22,9,15,796.5,137.5,0.95,19.1,694.5,751.02,569.03
2018,4,22,9,30,849.0,131.0,0.9,19.6,752.0,819.89,611.67
2018,4,22,9,45,878.0,126.5,0.85,20.15,795.5,872.51,642.12
2018,4,22,10,0,907.0,122.0,0.8,20.7,839.0,918.44,667.66
2018,4,22,10,15,904.5,128.0,0.85,21.2,864.5,950.85,686.26
2018,4,22,10,30,902.0,134.0,0.9,21.7,890.0,979.77,702.74
2018,4,22,10,45,858.5,160.0,0.9,22.2,894.0,994.97,709.69
2018,4,22,11,0,815.0,186.0,0.9,22.7,898.0,997.21,708.88
2018,4,22,11,15,707.5,246.5,1.0,22.85,871.5,973.7,695.28
2018,4,22,11,30,600.0,307.0,1.1,23.0,845.0,935.33,669.91
2018,4,22,11,45,547.5,333.0,1.2,23.2,826.5,914.82,656.74
2018,4,22,12,0,495.0,359.0,1.3,23.4,808.0,890.94,640.96
2018,4,22,12,15,522.0,347.5,1.35,23.5,820.0,906.29,652.32
2018,4,22,12,30,549.0,336.0,1.4,23.6,832.0,919.0,661.57
2018,4,22,12,45,621.0,294.5,1.45,23.7,849.5,944.06,680.32
2018,4,22,13,0,693.0,253.0,1.5,23.8,867.0,964.89,696.06
2018,4,22,13,15,810.0,187.0,1.55,23.85,891.0,991.77,713.94
2018,4,22,13,30,927.0,121.0,1.6,23.9,915.0,1009.6,726.1
2018,4,22,13,45,921.5,119.0,1.65,23.9,889.0,979.92,708.55
2018,4,22,14,0,916.0,117.0,1.7,23.9,863.0,947.03,689.37
2018,4,22,14,15,907.0,115.5,1.75,23.85,830.0,908.62,666.52
2018,4,22,14,30,898.0,114.0,1.8,23.8,797.0,867.59,641.69
2018,4,22,14,45,886.0,112.5,1.85,23.7,758.0,821.8,613.4
2018,4,22,15,0,874.0,111.0,1.9,23.6,719.0,777.85,585.92
2018,4,22,15,15,858.5,108.0,1.9,23.6,674.0,723.92,550.35
2018,4,22,15,30,843.0,105.0,1.9,23.6,629.0,668.95,511.41
2018,4,22,15,45,821.0,102.5,1.85,23.2,579.5,609.81,468.72
2018,4,22,16,0,799.0,100.0,1.8,22.8,530.0,550.89,424.8
2018,4,22,16,15,770.0,96.0,1.75,22.4,477.5,487.5,376.06
2018,4,22,16,30,741.0,92.0,1.7,22.0,425.0,425.35,326.59
2018,4,22,16,45,703.0,87.0,1.65,21.55,371.5,360.99,273.91
2018,4,22,17,0,665.0,82.0,1.6,21.1,318.0,300.04,222.44
2018,4,22,17,15,609.5,74.5,1.55,20.1,263.5,235.79,168.32
2018,4,22,17,30,554.0,67.0,1.5,19.1,209.0,177.78,119.3
2018,4,22,17,45,463.0,58.5,1.4,18.1,158.5,120.4,74.08
2018,4,22,18,0,372.0,50.0,1.3,17.1,108.0,74.3,41.85
2018,4,22,18,15,255.0,37.0,1.35,16.5,70.0,33.62,18.4
2018,4,22,18,30,138.0,24.0,1.4,15.9,32.0,19.13,0.0
2018,4,22,18,45,69.0,12.0,1.4,15.3,16.0,11.44,0.0
2018,4,22,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,5,15,11.5,4.5,1.0,11.6,4.5,0.0,0.0
2018,4,23,5,30,23.0,9.0,1.0,12.0,9.0,8.58,0.0
2018,4,23,5,45,101.5,26.5,1.05,12.4,36.5,21.78,3.24
2018,4,23,6,0,180.0,44.0,1.1,12.8,64.0,40.27,24.35
2018,4,23,6,15,250.0,57.5,1.15,13.25,101.5,72.52,45.48
2018,4,23,6,30,320.0,71.0,1.2,13.7,139.0,113.38,76.14
2018,4,23,6,45,383.5,81.0,1.25,14.2,185.0,158.23,112.85
2018,4,23,7,0,447.0,91.0,1.3,14.7,231.0,210.61,157.22
2018,4,23,7,15,478.5,106.0,1.2,15.35,280.5,264.53,203.58
2018,4,23,7,30,510.0,121.0,1.1,16.0,330.0,321.79,251.43
2018,4,23,7,45,571.0,127.0,1.0,16.65,390.0,389.21,305.36
2018,4,23,8,0,632.0,133.0,0.9,17.3,450.0,460.16,360.08
2018,4,23,8,15,681.0,134.5,0.8,18.0,507.5,525.36,408.38
2018,4,23,8,30,730.0,136.0,0.7,18.7,565.0,594.13,457.16
