Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,8,45,749.5,140.5,0.6,19.4,611.0,649.57,494.14
2018,4,23,9,0,769.0,145.0,0.5,20.1,657.0,704.87,529.42
2018,4,23,9,15,797.0,141.5,0.5,20.75,700.5,755.93,561.98
2018,4,23,9,30,825.0,138.0,0.5,21.4,744.0,808.51,593.33
2018,4,23,9,45,852.5,131.0,0.5,22.05,783.0,856.41,620.9
2018,4,23,10,0,880.0,124.0,0.5,22.7,822.0,897.45,643.62
2018,4,23,10,15,878.5,129.5,0.45,23.1,847.5,929.31,659.94
2018,4,23,10,30,877.0,135.0,0.4,23.5,873.0,957.84,674.07
2018,4,23,10,45,891.0,132.0,0.4,23.85,897.5,989.01,690.92
2018,4,23,11,0,905.0,129.0,0.4,24.2,922.0,1017.3,705.86
2018,4,23,11,15,907.0,130.0,0.4,24.4,935.0,1034.78,714.77
2018,4,23,11,30,909.0,131.0,0.4,24.6,948.0,1048.67,721.77
2018,4,23,11,45,909.5,131.0,0.45,24.8,953.0,1056.38,726.51
2018,4,23,12,0,910.0,131.0,0.5,25.0,958.0,1060.37,729.28
2018,4,23,12,15,907.5,132.5,0.6,25.05,955.5,1059.14,730.81
2018,4,23,12,30,905.0,134.0,0.7,25.1,953.0,1054.21,730.27
2018,4,23,12,45,899.5,134.5,0.8,25.15,941.0,1041.59,725.2
2018,4,23,13,0,894.0,135.0,0.9,25.2,929.0,1025.44,718.04
2018,4,23,13,15,883.5,137.5,1.05,25.15,909.0,1003.06,708.22
2018,4,23,13,30,873.0,140.0,1.2,25.1,889.0,977.56,696.15
2018,4,23,13,45,818.0,162.0,1.3,25.0,848.0,935.72,672.74
2018,4,23,14,0,763.0,184.0,1.4,24.9,807.0,889.58,646.18
2018,4,23,14,15,699.0,202.0,1.5,24.7,755.5,827.53,608.73
2018,4,23,14,30,635.0,220.0,1.6,24.5,704.0,766.48,569.25
2018,4,23,14,45,613.0,213.5,1.7,24.25,661.5,716.29,537.19
2018,4,23,15,0,591.0,207.0,1.8,24.0,619.0,665.82,503.85
2018,4,23,15,15,570.5,198.0,1.8,24.0,575.5,610.9,465.48
2018,4,23,15,30,550.0,189.0,1.8,24.0,532.0,559.48,428.69
2018,4,23,15,45,537.5,176.0,2.0,23.25,489.5,509.47,394.03
2018,4,23,16,0,525.0,163.0,2.2,22.5,447.0,459.51,357.84
2018,4,23,16,15,570.0,135.0,2.25,21.85,416.0,426.55,332.7
2018,4,23,16,30,615.0,107.0,2.3,21.2,385.0,384.58,298.82
2018,4,23,16,45,605.5,98.5,2.4,20.55,344.0,334.87,257.33
2018,4,23,17,0,596.0,90.0,2.5,19.9,303.0,285.43,214.51
2018,4,23,17,15,543.5,82.5,2.45,19.1,252.5,226.1,163.89
2018,4,23,17,30,491.0,75.0,2.4,18.3,202.0,172.71,118.39
2018,4,23,17,45,410.0,65.0,2.4,17.45,154.5,117.71,74.54
2018,4,23,18,0,329.0,55.0,2.4,16.6,107.0,74.14,43.46
2018,4,23,18,15,222.0,39.5,2.4,16.0,69.0,35.28,20.16
2018,4,23,18,30,115.0,24.0,2.4,15.4,31.0,19.06,0.0
2018,4,23,18,45,57.5,12.0,2.4,14.85,15.5,11.44,0.0
2018,4,23,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,5,15,31.0,6.0,1.15,10.45,6.5,0.0,0.0
2018,4,24,5,30,62.0,12.0,1.3,10.9,13.0,11.44,0.0
2018,4,24,5,45,176.0,27.0,1.45,11.4,44.5,21.42,5.54
2018,4,24,6,0,290.0,42.0,1.6,11.9,76.0,41.65,23.72
2018,4,24,6,15,346.0,52.5,1.6,12.35,113.0,76.86,45.44
2018,4,24,6,30,402.0,63.0,1.6,12.8,150.0,118.8,77.44
2018,4,24,6,45,214.0,89.5,1.65,13.25,137.0,129.81,96.35
2018,4,24,7,0,26.0,116.0,1.7,13.7,124.0,115.45,91.8
2018,4,24,7,15,70.0,142.0,1.65,14.1,169.5,156.85,125.4
2018,4,24,7,30,114.0,168.0,1.6,14.5,215.0,206.37,165.55
2018,4,24,7,45,222.5,180.5,1.55,14.95,287.5,278.51,223.29
2018,4,24,8,0,331.0,193.0,1.5,15.4,360.0,359.84,287.67
2018,4,24,8,15,524.5,162.5,1.5,15.85,458.0,462.97,368.57
2018,4,24,8,30,718.0,132.0,1.5,16.3,556.0,583.31,460.24
2018,4,24,8,45,782.0,120.5,1.45,16.75,615.5,650.17,508.66
2018,4,24,9,0,846.0,109.0,1.4,17.2,675.0,721.47,558.92
2018,4,24,9,15,859.5,111.5,1.4,17.65,716.5,772.49,591.56
2018,4,24,9,30,873.0,114.0,1.4,18.1,758.0,817.67,619.76
2018,4,24,9,45,882.5,115.5,1.4,18.5,792.5,860.48,646.06
2018,4,24,10,0,892.0,117.0,1.4,18.9,827.0,900.96,670.44
2018,4,24,10,15,898.0,118.5,1.45,19.2,855.0,935.76,691.76
2018,4,24,10,30,904.0,120.0,1.5,19.5,883.0,967.6,711.11
2018,4,24,10,45,908.5,121.5,1.6,19.75,904.5,994.91,728.36
2018,4,24,11,0,913.0,123.0,1.7,20.0,926.0,1018.88,743.54
2018,4,24,11,15,915.5,124.0,1.75,20.15,939.5,1036.91,754.55
2018,4,24,11,30,918.0,125.0,1.8,20.3,953.0,1051.34,763.43
2018,4,24,11,45,919.0,125.0,1.85,20.5,958.0,1059.57,768.36
2018,4,24,12,0,920.0,125.0,1.9,20.7,963.0,1064.05,771.11
2018,4,24,12,15,922.0,123.0,1.95,20.75,961.0,1063.71,771.41
2018,4,24,12,30,924.0,121.0,2.0,20.8,959.0,1059.59,769.48
2018,4,24,12,45,925.0,118.5,2.1,20.9,949.5,1050.16,764.81
2018,4,24,13,0,926.0,116.0,2.2,21.0,940.0,1036.96,757.81
2018,4,24,13,15,921.5,115.5,2.3,20.95,922.0,1016.78,746.75
2018,4,24,13,30,917.0,115.0,2.4,20.9,904.0,993.14,733.41
2018,4,24,13,45,911.0,113.5,2.45,20.85,878.5,963.74,715.69
2018,4,24,14,0,905.0,112.0,2.5,20.8,853.0,931.22,695.81
2018,4,24,14,15,895.5,111.5,2.55,20.6,820.5,893.78,672.83
2018,4,24,14,30,886.0,111.0,2.6,20.4,788.0,853.8,647.85
2018,4,24,14,45,866.5,111.5,2.65,20.25,746.5,804.66,616.02
2018,4,24,15,0,847.0,112.0,2.7,20.1,705.0,757.96,585.44
2018,4,24,15,15,834.0,108.5,2.7,20.1,662.0,706.51,550.15
2018,4,24,15,30,821.0,105.0,2.7,20.1,619.0,653.88,511.55
2018,4,24,15,45,799.5,103.0,2.7,19.45,571.5,596.73,469.61
2018,4,24,16,0,778.0,101.0,2.7,18.8,524.0,539.79,426.36
2018,4,24,16,15,724.0,101.5,2.7,18.25,465.0,469.5,371.17
2018,4,24,16,30,670.0,102.0,2.7,17.7,406.0,403.67,317.85
2018,4,24,16,45,631.5,95.5,2.65,17.2,354.0,341.72,265.93
2018,4,24,17,0,593.0,89.0,2.6,16.7,302.0,283.37,215.62
2018,4,24,17,15,512.5,83.0,2.55,16.0,246.0,218.35,160.56
2018,4,24,17,30,432.0,77.0,2.5,15.3,190.0,161.02,112.53
2018,4,24,17,45,362.5,64.0,2.4,14.6,144.0,110.16,71.23
2018,4,24,18,0,293.0,51.0,2.3,13.9,98.0,67.85,40.11
2018,4,24,18,15,209.5,37.0,2.2,13.4,64.5,33.06,18.82
2018,4,24,18,30,126.0,23.0,2.1,12.9,31.0,18.18,0.7
2018,4,24,18,45,63.0,11.5,2.0,12.4,15.5,10.96,0.0
2018,4,24,19,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,25,5,15,32.0,6.0,1.5,8.8,7.0,0.0,0.0
2018,4,25,5,30,64.0,12.0,1.7,9.2,14.0,11.44,0.0
2018,4,25,5,45,86.0,19.0,1.95,9.6,26.5,14.75,3.33
2018,4,25,6,0,108.0,26.0,2.2,10.0,39.0,24.02,12.39
2018,4,25,6,15,61.0,34.5,2.15,10.35,42.5,37.38,23.85
2018,4,25,6,30,14.0,43.0,2.1,10.7,46.0,42.36,30.34
2018,4,25,6,45,7.0,63.5,2.05,11.05,65.0,60.45,46.41
2018,4,25,7,0,0.0,84.0,2.0,11.4,84.0,78.01,61.7
2018,4,25,7,15,8.0,113.5,1.95,11.85,117.0,108.26,86.99
2018,4,25,7,30,16.0,143.0,1.9,12.3,150.0,139.73,112.93
2018,4,25,7,45,73.0,177.0,1.85,12.75,213.5,201.22,163.12
2018,4,25,8,0,130.0,211.0,1.8,13.2,277.0,271.66,219.84
2018,4,25,8,15,435.0,167.5,1.75,13.75,420.5,418.07,337.61
2018,4,25,8,30,740.0,124.0,1.7,14.3,564.0,589.16,469.81
2018,4,25,8,45,782.5,119.5,1.65,14.8,616.5,650.05,513.64
2018,4,25,9,0,825.0,115.0,1.6,15.3,669.0,713.35,558.62
2018,4,25,9,15,837.5,117.5,1.6,15.85,709.5,762.66,590.63
2018,4,25,9,30,850.0,120.0,1.6,16.4,750.0,810.44,620.94
2018,4,25,9,45,858.5,122.5,1.6,16.9,784.0,847.99,643.84
2018,4,25,10,0,867.0,125.0,1.6,17.4,818.0,887.73,668.01
2018,4,25,10,15,873.0,127.0,1.65,17.8,845.5,922.2,689.2
2018,4,25,10,30,879.0,129.0,1.7,18.2,873.0,953.8,708.41
2018,4,25,10,45,883.0,130.0,1.7,18.6,893.0,979.45,723.0
2018,4,25,11,0,887.0,131.0,1.7,19.0,913.0,1001.85,735.49
2018,4,25,11,15,888.5,132.0,1.8,19.25,925.5,1018.43,746.11
2018,4,25,11,30,890.0,133.0,1.9,19.5,938.0,1031.47,754.59
2018,4,25,11,45,889.5,134.5,2.0,19.75,943.0,1039.45,759.93
2018,4,25,12,0,889.0,136.0,2.1,20.0,948.0,1043.78,763.08
2018,4,25,12,15,889.0,135.0,2.15,20.1,945.5,1042.44,762.52
2018,4,25,12,30,889.0,134.0,2.2,20.2,943.0,1037.47,759.8
2018,4,25,12,45,888.5,132.0,2.25,20.3,933.0,1027.36,753.89
2018,4,25,13,0,888.0,130.0,2.3,20.4,923.0,1013.66,745.78
2018,4,25,13,15,882.5,130.0,2.35,20.35,905.0,993.64,734.05
2018,4,25,13,30,877.0,130.0,2.4,20.3,887.0,970.33,720.21
2018,4,25,13,45,869.5,129.5,2.45,20.25,861.5,941.54,702.69
2018,4,25,14,0,862.0,129.0,2.5,20.2,836.0,909.85,683.14
2018,4,25,14,15,851.5,127.5,2.6,20.05,803.5,877.55,663.69
2018,4,25,14,30,841.0,126.0,2.7,19.9,771.0,836.67,638.02
2018,4,25,14,45,826.5,125.0,2.75,19.7,732.5,791.07,608.46
2018,4,25,15,0,812.0,124.0,2.8,19.5,694.0,743.92,577.34
2018,4,25,15,15,796.0,120.5,2.8,19.5,650.5,691.89,540.71
2018,4,25,15,30,780.0,117.0,2.8,19.5,607.0,639.04,501.72
2018,4,25,15,45,755.5,114.5,2.9,18.8,559.0,581.54,459.69
2018,4,25,16,0,731.0,112.0,3.0,18.1,511.0,524.8,416.67
2018,4,25,16,15,698.0,108.5,3.0,17.55,459.5,463.41,368.04
2018,4,25,16,30,665.0,105.0,3.0,17.0,408.0,404.25,319.6
2018,4,25,16,45,623.5,99.0,3.05,16.45,356.0,341.95,267.35
2018,4,25,17,0,582.0,93.0,3.1,15.9,304.0,283.6,217.02
2018,4,25,17,15,527.0,85.5,3.1,15.15,253.0,224.51,165.91
2018,4,25,17,30,472.0,78.0,3.1,14.4,202.0,171.67,120.31
2018,4,25,17,45,393.5,66.5,3.1,13.7,154.5,116.79,75.74
2018,4,25,18,0,315.0,55.0,3.1,13.0,107.0,73.12,43.85
2018,4,25,18,15,215.5,40.5,3.05,12.55,70.0,36.14,21.36
2018,4,25,18,30,116.0,26.0,3.0,12.1,33.0,20.61,3.48
2018,4,25,18,45,59.5,13.5,2.9,11.65,17.0,12.87,0.0
2018,4,25,19,0,3.0,1.0,2.8,11.2,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,2.75,11.1,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,26,5,15,4.0,4.5,1.85,8.55,4.5,0.0,0.0
2018,4,26,5,30,8.0,9.0,2.1,8.9,9.0,8.58,0.0
2018,4,26,5,45,29.5,26.0,2.35,9.25,29.0,22.42,9.38
2018,4,26,6,0,51.0,43.0,2.6,9.6,49.0,38.9,25.85
2018,4,26,6,15,118.0,60.0,2.6,10.0,84.0,64.37,44.53
2018,4,26,6,30,185.0,77.0,2.6,10.4,119.0,99.32,71.49
2018,4,26,6,45,112.0,98.0,2.6,10.75,125.5,115.55,89.42
2018,4,26,7,0,39.0,119.0,2.6,11.1,132.0,121.77,97.82
2018,4,26,7,15,42.5,140.5,2.6,11.5,156.5,146.24,118.46
2018,4,26,7,30,46.0,162.0,2.6,11.9,181.0,171.27,139.17
2018,4,26,7,45,133.5,187.5,2.6,12.25,253.5,241.85,196.88
2018,4,26,8,0,221.0,213.0,2.6,12.6,326.0,319.82,260.08
2018,4,26,8,15,378.0,198.0,2.65,13.05,414.5,416.19,337.73
2018,4,26,8,30,535.0,183.0,2.7,13.5,503.0,519.66,419.6
2018,4,26,8,45,666.5,153.0,2.7,13.9,582.5,608.65,488.62
2018,4,26,9,0,798.0,123.0,2.7,14.3,662.0,702.88,559.99
2018,4,26,9,15,817.5,123.5,2.7,14.65,704.0,754.2,595.27
2018,4,26,9,30,837.0,124.0,2.7,15.0,746.0,804.6,629.08
2018,4,26,9,45,854.5,122.0,2.7,15.4,782.5,844.42,654.76
2018,4,26,10,0,872.0,120.0,2.7,15.8,819.0,887.17,682.23
2018,4,26,10,15,879.5,121.0,2.8,16.05,847.0,922.04,705.11
2018,4,26,10,30,887.0,122.0,2.9,16.3,875.0,954.1,726.04
2018,4,26,10,45,892.5,122.5,2.95,16.55,896.0,980.78,742.86
2018,4,26,11,0,898.0,123.0,3.0,16.8,917.0,1004.24,757.55
2018,4,26,11,15,901.5,123.5,3.1,16.95,930.5,1022.39,769.45
2018,4,26,11,30,905.0,124.0,3.2,17.1,944.0,1037.01,779.12
2018,4,26,11,45,906.5,124.0,3.25,17.2,949.5,1045.53,784.56
2018,4,26,12,0,908.0,124.0,3.3,17.3,955.0,1050.37,787.73
2018,4,26,12,15,908.5,123.5,3.35,17.3,953.5,1049.99,787.87
2018,4,26,12,30,909.0,123.0,3.4,17.3,952.0,1045.9,785.7
2018,4,26,12,45,907.0,122.5,3.5,17.25,942.0,1035.63,780.07
2018,4,26,13,0,905.0,122.0,3.6,17.2,932.0,1021.74,772.11
2018,4,26,13,15,901.5,121.0,3.65,17.1,914.5,1002.33,760.24
2018,4,26,13,30,898.0,120.0,3.7,17.0,897.0,979.5,746.1
2018,4,26,13,45,892.5,118.5,3.7,16.85,872.0,951.02,727.86
2018,4,26,14,0,887.0,117.0,3.7,16.7,847.0,919.47,707.46
2018,4,26,14,15,879.5,116.0,3.75,16.5,816.0,883.8,684.49
2018,4,26,14,30,872.0,115.0,3.8,16.3,785.0,845.54,659.45
2018,4,26,14,45,861.5,112.5,3.85,16.1,747.0,800.98,629.59
2018,4,26,15,0,851.0,110.0,3.9,15.9,709.0,758.05,600.54
2018,4,26,15,15,836.0,107.5,3.9,15.9,665.5,706.15,563.64
2018,4,26,15,30,821.0,105.0,3.9,15.9,622.0,653.23,523.45
2018,4,26,15,45,802.5,101.0,3.9,15.4,574.5,595.92,479.79
2018,4,26,16,0,784.0,97.0,3.9,14.9,527.0,538.55,434.66
2018,4,26,16,15,758.5,93.5,3.9,14.55,476.5,478.44,385.59
2018,4,26,16,30,733.0,90.0,3.9,14.2,426.0,419.06,335.53
2018,4,26,16,45,697.0,85.5,3.85,13.85,374.0,356.65,281.57
2018,4,26,17,0,661.0,81.0,3.8,13.5,322.0,297.41,228.95
2018,4,26,17,15,610.0,74.5,3.65,13.1,269.5,235.75,174.09
2018,4,26,17,30,559.0,68.0,3.5,12.7,217.0,179.73,124.44
2018,4,26,17,45,483.0,59.5,3.35,12.3,168.0,124.23,78.5
2018,4,26,18,0,407.0,51.0,3.2,11.9,119.0,78.06,44.7
2018,4,26,18,15,294.0,39.0,3.0,11.6,79.0,36.28,20.68
2018,4,26,18,30,181.0,27.0,2.8,11.3,39.0,21.43,5.49
2018,4,26,18,45,94.0,14.5,2.6,10.95,20.5,13.82,0.0
2018,4,26,19,0,7.0,2.0,2.4,10.6,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.4,10.5,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,27,5,15,21.5,5.5,1.2,11.15,6.0,0.0,0.0
2018,4,27,5,30,43.0,11.0,1.4,11.6,12.0,10.48,0.0
2018,4,27,5,45,79.0,20.5,1.55,12.1,28.5,17.22,6.57
2018,4,27,6,0,115.0,30.0,1.7,12.6,45.0,29.39,16.46
2018,4,27,6,15,73.0,42.0,1.8,12.95,53.0,45.38,29.88
2018,4,27,6,30,31.0,54.0,1.9,13.3,61.0,55.03,40.08
2018,4,27,6,45,53.5,80.0,2.0,13.65,96.0,85.98,65.81
2018,4,27,7,0,76.0,106.0,2.1,14.0,131.0,121.35,95.34
2018,4,27,7,15,80.5,132.0,2.1,14.35,162.5,151.1,120.43
2018,4,27,7,30,85.0,158.0,2.1,14.7,194.0,182.89,146.75
2018,4,27,7,45,112.5,180.5,2.05,15.1,234.5,225.61,181.34
2018,4,27,8,0,140.0,203.0,2.0,15.5,275.0,268.91,215.91
2018,4,27,8,15,98.0,194.5,2.05,15.8,247.5,245.67,196.79
2018,4,27,8,30,56.0,186.0,2.1,16.1,220.0,212.72,169.6
2018,4,27,8,45,96.0,226.0,2.15,16.45,289.0,287.3,229.02
2018,4,27,9,0,136.0,266.0,2.2,16.8,358.0,361.07,286.18
2018,4,27,9,15,144.5,294.0,2.25,17.05,397.0,402.62,317.08
2018,4,27,9,30,153.0,322.0,2.3,17.3,436.0,444.66,348.03
2018,4,27,9,45,160.5,302.5,2.4,17.55,427.0,438.03,342.86
2018,4,27,10,0,168.0,283.0,2.5,17.8,418.0,431.19,337.85
2018,4,27,10,15,157.5,337.0,2.55,18.0,467.0,482.88,375.02
2018,4,27,10,30,147.0,391.0,2.6,18.2,516.0,533.8,410.71
2018,4,27,10,45,179.0,407.5,2.65,18.35,563.5,585.6,448.49
2018,4,27,11,0,211.0,424.0,2.7,18.5,611.0,638.06,486.24
2018,4,27,11,15,217.5,417.0,2.75,18.6,612.5,641.27,488.3
2018,4,27,11,30,224.0,410.0,2.8,18.7,614.0,654.67,497.83
2018,4,27,11,45,168.0,400.0,2.8,18.8,553.5,579.07,441.82
2018,4,27,12,0,112.0,390.0,2.8,18.9,493.0,513.03,392.25
2018,4,27,12,15,183.5,387.0,2.85,18.85,555.0,581.87,445.45
2018,4,27,12,30,255.0,384.0,2.9,18.8,617.0,660.52,503.93
2018,4,27,12,45,225.0,398.5,2.95,18.8,602.5,643.04,490.07
2018,4,27,13,0,195.0,413.0,3.0,18.8,588.0,614.19,468.82
2018,4,27,13,15,297.5,379.0,3.1,18.75,640.0,684.41,523.43
2018,4,27,13,30,400.0,345.0,3.2,18.7,692.0,748.3,572.2
2018,4,27,13,45,545.0,279.0,3.25,18.65,737.0,803.53,615.95
2018,4,27,14,0,690.0,213.0,3.3,18.6,782.0,852.18,654.22
2018,4,27,14,15,751.5,180.0,3.35,18.45,778.0,848.0,652.52
2018,4,27,14,30,813.0,147.0,3.4,18.3,774.0,834.34,644.66
2018,4,27,14,45,812.0,140.5,3.4,18.15,740.5,794.74,618.14
2018,4,27,15,0,811.0,134.0,3.4,18.0,707.0,752.61,589.7
2018,4,27,15,15,794.0,131.0,3.4,18.0,663.0,700.43,552.06
2018,4,27,15,30,777.0,128.0,3.4,18.0,619.0,647.53,512.53
2018,4,27,15,45,755.5,123.5,3.45,17.55,571.0,590.51,469.81
2018,4,27,16,0,734.0,119.0,3.5,17.1,523.0,533.01,425.37
2018,4,27,16,15,704.5,114.5,3.5,16.75,472.0,472.21,376.61
2018,4,27,16,30,675.0,110.0,3.5,16.4,421.0,413.26,327.81
2018,4,27,16,45,635.0,104.0,3.45,16.05,368.5,350.99,275.05
2018,4,27,17,0,595.0,98.0,3.4,15.7,316.0,292.47,224.19
2018,4,27,17,15,541.0,89.5,3.2,15.25,264.0,231.94,171.53
2018,4,27,17,30,487.0,81.0,3.0,14.8,212.0,177.54,124.42
2018,4,27,17,45,409.5,70.5,2.75,14.35,164.0,122.72,79.84
2018,4,27,18,0,332.0,60.0,2.5,13.9,116.0,78.95,47.92
2018,4,27,18,15,227.0,45.0,2.3,13.4,77.5,40.24,24.53
2018,4,27,18,30,122.0,30.0,2.1,12.9,39.0,24.52,8.49
2018,4,27,18,45,62.5,16.0,1.9,12.45,20.5,15.25,0.0
2018,4,27,19,0,3.0,2.0,1.7,12.0,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.65,11.85,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,28,5,15,10.5,5.0,1.45,11.7,5.5,0.0,0.0
2018,4,28,5,30,21.0,10.0,1.7,12.1,11.0,9.53,0.0
2018,4,28,5,45,56.0,23.5,1.95,12.45,30.0,19.59,8.9
2018,4,28,6,0,91.0,37.0,2.2,12.8,49.0,34.65,21.26
2018,4,28,6,15,119.5,53.0,2.35,13.15,76.0,58.87,39.33
2018,4,28,6,30,148.0,69.0,2.5,13.5,103.0,86.9,61.89
2018,4,28,6,45,96.0,69.0,2.65,13.8,93.5,85.88,64.07
2018,4,28,7,0,44.0,69.0,2.8,14.1,84.0,76.98,58.89
2018,4,28,7,15,22.0,83.5,2.8,14.35,91.0,85.97,67.17
2018,4,28,7,30,0.0,98.0,2.8,14.6,98.0,91.27,71.74
2018,4,28,7,45,40.0,150.0,2.85,14.9,170.5,160.34,128.73
2018,4,28,8,0,80.0,202.0,2.9,15.2,243.0,233.51,188.07
2018,4,28,8,15,300.5,197.0,2.9,15.4,374.5,366.65,296.11
2018,4,28,8,30,521.0,192.0,2.9,15.6,506.0,520.45,417.34
2018,4,28,8,45,495.5,190.5,2.9,15.8,507.5,529.63,423.68
2018,4,28,9,0,470.0,189.0,2.9,16.0,509.0,534.86,427.38
2018,4,28,9,15,236.5,161.5,2.95,16.15,322.5,352.31,283.49
2018,4,28,9,30,3.0,134.0,3.0,16.3,136.0,127.94,99.11
2018,4,28,9,45,4.5,162.5,3.0,16.5,166.0,156.48,122.17
2018,4,28,10,0,6.0,191.0,3.0,16.7,196.0,185.29,144.83
2018,4,28,10,15,5.0,177.0,3.05,16.8,181.0,171.24,133.34
2018,4,28,10,30,4.0,163.0,3.1,16.9,166.0,157.14,121.91
2018,4,28,10,45,31.5,261.0,3.15,17.0,288.5,285.61,223.79
2018,4,28,11,0,59.0,359.0,3.2,17.1,411.0,412.63,320.95
2018,4,28,11,15,61.5,375.0,3.25,17.1,430.0,432.79,335.47
2018,4,28,11,30,64.0,391.0,3.3,17.1,449.0,452.76,350.26
2018,4,28,11,45,46.5,362.0,3.35,17.05,404.5,406.02,314.61
2018,4,28,12,0,29.0,333.0,3.4,17.0,360.0,358.94,278.57
2018,4,28,12,15,86.0,381.5,3.45,16.95,460.5,466.09,361.86
2018,4,28,12,30,143.0,430.0,3.5,16.9,561.0,584.44,450.64
2018,4,28,12,45,176.0,417.5,3.55,16.8,577.0,602.6,465.02
2018,4,28,13,0,209.0,405.0,3.6,16.7,593.0,619.21,478.82
2018,4,28,13,15,118.0,363.5,3.6,16.55,469.0,484.4,377.02
2018,4,28,13,30,27.0,322.0,3.6,16.4,345.0,342.71,267.32
2018,4,28,13,45,36.0,333.0,3.65,16.25,363.0,361.07,282.67
2018,4,28,14,0,45.0,344.0,3.7,16.1,381.0,378.79,297.02
2018,4,28,14,15,77.5,339.5,3.7,16.1,400.5,400.23,314.99
2018,4,28,14,30,110.0,335.0,3.7,16.1,420.0,427.37,337.1
2018,4,28,14,45,154.5,330.0,3.75,16.1,443.0,451.9,357.54
2018,4,28,15,0,199.0,325.0,3.8,16.1,466.0,472.34,374.63
2018,4,28,15,15,199.0,297.0,3.8,16.1,430.5,434.17,345.86
2018,4,28,15,30,199.0,269.0,3.8,16.1,395.0,395.66,316.62
2018,4,28,15,45,272.5,240.5,3.75,15.75,399.0,405.76,326.28
2018,4,28,16,0,346.0,212.0,3.7,15.4,403.0,402.31,324.34
2018,4,28,16,15,333.0,193.5,3.65,15.2,363.0,357.24,287.93
2018,4,28,16,30,320.0,175.0,3.6,15.0,323.0,313.11,251.61
2018,4,28,16,45,339.0,149.5,3.6,14.8,289.5,275.66,219.56
2018,4,28,17,0,358.0,124.0,3.6,14.6,256.0,238.06,186.09
2018,4,28,17,15,336.5,107.5,3.4,14.25,216.0,192.86,146.48
2018,4,28,17,30,315.0,91.0,3.2,13.9,176.0,150.1,108.96
2018,4,28,17,45,258.5,74.5,3.0,13.55,134.5,104.98,71.97
2018,4,28,18,0,202.0,58.0,2.8,13.2,93.0,67.45,43.45
2018,4,28,18,15,179.5,43.5,2.6,12.9,66.5,38.21,23.52
2018,4,28,18,30,157.0,29.0,2.4,12.6,40.0,22.96,8.74
2018,4,28,18,45,82.0,15.5,2.25,12.35,21.0,14.77,0.0
2018,4,28,19,0,7.0,2.0,2.1,12.1,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,2.05,11.9,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,5,15,18.0,6.5,1.75,11.4,7.0,0.0,0.0
2018,4,29,5,30,36.0,13.0,2.0,11.7,14.0,12.39,0.0
2018,4,29,5,45,18.0,16.0,2.25,12.0,16.5,14.55,5.56
2018,4,29,6,0,0.0,19.0,2.5,12.3,19.0,17.61,9.08
2018,4,29,6,15,0.0,30.0,2.65,12.5,30.0,27.84,18.11
2018,4,29,6,30,0.0,41.0,2.8,12.7,41.0,38.08,27.1
2018,4,29,6,45,7.0,67.5,2.95,12.95,70.0,64.18,49.27
2018,4,29,7,0,14.0,94.0,3.1,13.2,99.0,91.12,71.98
2018,4,29,7,15,125.5,125.5,3.15,13.4,179.0,162.24,129.57
2018,4,29,7,30,237.0,157.0,3.2,13.6,259.0,247.52,199.37
2018,4,29,7,45,252.0,172.0,3.25,13.75,292.5,284.12,230.06
2018,4,29,8,0,267.0,187.0,3.3,13.9,326.0,322.05,261.41
2018,4,29,8,15,234.0,224.5,3.35,14.15,355.0,356.15,288.32
2018,4,29,8,30,201.0,262.0,3.4,14.4,384.0,381.44,307.39
2018,4,29,8,45,123.0,240.0,3.45,14.65,316.5,318.91,256.51
2018,4,29,9,0,45.0,218.0,3.5,14.9,249.0,242.25,193.53
2018,4,29,9,15,28.0,212.0,3.55,15.15,231.5,225.86,179.64
2018,4,29,9,30,11.0,206.0,3.6,15.4,214.0,203.03,160.4
2018,4,29,9,45,10.5,206.0,3.65,15.65,214.0,203.12,160.08
2018,4,29,10,0,10.0,206.0,3.7,15.9,214.0,203.15,159.7
2018,4,29,10,15,11.0,214.5,3.75,16.05,223.5,212.64,166.97
2018,4,29,10,30,12.0,223.0,3.8,16.2,233.0,222.16,174.24
2018,4,29,10,45,18.5,273.5,3.85,16.35,289.5,277.72,217.72
2018,4,29,11,0,25.0,324.0,3.9,16.5,346.0,343.77,268.54
2018,4,29,11,15,18.0,280.5,3.95,16.45,296.5,284.92,222.64
2018,4,29,11,30,11.0,237.0,4.0,16.4,247.0,235.91,184.25
2018,4,29,11,45,22.0,273.5,4.0,16.4,293.5,291.16,227.87
2018,4,29,12,0,33.0,310.0,4.0,16.4,340.0,339.36,265.32
2018,4,29,12,15,34.5,309.0,4.0,16.4,340.5,339.82,265.62
2018,4,29,12,30,36.0,308.0,4.0,16.4,341.0,340.05,265.91
2018,4,29,12,45,82.0,357.5,4.0,16.4,431.5,435.73,340.7
2018,4,29,13,0,128.0,407.0,4.0,16.4,522.0,541.37,420.89
2018,4,29,13,15,108.5,385.5,4.0,16.35,482.0,497.52,387.51
2018,4,29,13,30,89.0,364.0,4.0,16.3,442.0,443.8,347.1
2018,4,29,13,45,119.0,359.0,3.95,16.3,459.5,473.34,370.93
2018,4,29,14,0,149.0,354.0,3.9,16.3,477.0,490.64,385.17
2018,4,29,14,15,120.5,336.5,3.9,16.25,433.5,442.55,348.33
2018,4,29,14,30,92.0,319.0,3.9,16.2,390.0,387.95,306.39
2018,4,29,14,45,167.5,308.5,3.9,16.15,430.5,440.15,349.41
2018,4,29,15,0,243.0,298.0,3.9,16.1,471.0,484.56,385.42
2018,4,29,15,15,499.5,211.0,3.9,16.1,538.0,571.72,457.53
2018,4,29,15,30,756.0,124.0,3.9,16.1,605.0,629.14,504.49
2018,4,29,15,45,760.5,114.0,3.95,15.85,566.5,582.95,468.58
2018,4,29,16,0,765.0,104.0,4.0,15.6,528.0,534.49,430.23
2018,4,29,16,15,741.5,99.5,3.95,15.3,478.5,475.1,381.74
2018,4,29,16,30,718.0,95.0,3.9,15.0,429.0,417.01,332.81
2018,4,29,16,45,684.0,89.5,3.85,14.75,377.0,355.33,279.63
2018,4,29,17,0,650.0,84.0,3.8,14.5,325.0,296.63,227.67
2018,4,29,17,15,602.0,77.0,3.65,14.15,273.5,236.04,173.95
2018,4,29,17,30,554.0,70.0,3.5,13.8,222.0,180.74,125.07
2018,4,29,17,45,483.5,61.0,3.35,13.45,173.0,125.9,79.64
2018,4,29,18,0,413.0,52.0,3.2,13.1,124.0,79.69,45.62
2018,4,29,18,15,303.5,40.5,3.0,12.75,84.0,39.2,22.75
2018,4,29,18,30,194.0,29.0,2.8,12.4,44.0,22.92,9.65
2018,4,29,18,45,101.5,15.5,2.55,12.0,23.0,14.77,0.0
2018,4,29,19,0,9.0,2.0,2.3,11.6,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,2.3,11.6,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,5,15,6.0,6.5,2.25,11.2,7.0,6.2,0.0
2018,4,30,5,30,12.0,13.0,2.4,11.4,14.0,12.39,0.0
2018,4,30,5,45,21.0,29.0,2.55,11.55,31.5,25.92,14.87
2018,4,30,6,0,30.0,45.0,2.7,11.7,49.0,41.37,28.34
2018,4,30,6,15,54.0,65.0,2.75,11.95,76.5,64.08,46.71
2018,4,30,6,30,78.0,85.0,2.8,12.2,104.0,90.33,68.29
2018,4,30,6,45,120.5,107.0,2.85,12.45,144.0,126.02,97.52
2018,4,30,7,0,163.0,129.0,2.9,12.7,184.0,167.11,131.76
2018,4,30,7,15,163.0,150.5,2.9,13.05,213.5,198.44,158.88
2018,4,30,7,30,163.0,172.0,2.9,13.4,243.0,229.78,185.4
2018,4,30,7,45,191.5,195.0,2.85,13.7,288.0,275.51,222.88
2018,4,30,8,0,220.0,218.0,2.8,14.0,333.0,324.31,262.21
2018,4,30,8,15,198.5,243.0,2.8,14.25,354.5,349.62,281.89
2018,4,30,8,30,177.0,268.0,2.8,14.5,376.0,372.43,299.03
2018,4,30,8,45,182.0,289.5,2.75,14.75,407.5,407.04,325.28
2018,4,30,9,0,187.0,311.0,2.7,15.0,439.0,441.79,351.1
2018,4,30,9,15,281.5,310.5,2.75,15.2,516.5,529.22,418.79
2018,4,30,9,30,376.0,310.0,2.8,15.4,594.0,617.21,485.3
2018,4,30,9,45,318.0,344.5,2.85,15.6,592.0,619.46,483.98
2018,4,30,10,0,260.0,379.0,2.9,15.8,590.0,616.64,479.31
2018,4,30,10,15,287.0,384.0,3.0,15.85,624.5,655.65,508.26
2018,4,30,10,30,314.0,389.0,3.1,15.9,659.0,695.04,537.02
2018,4,30,10,45,506.5,314.5,3.2,16.0,761.5,819.91,631.55
2018,4,30,11,0,699.0,240.0,3.3,16.1,864.0,944.39,722.13
2018,4,30,11,15,781.0,200.0,3.35,16.0,907.0,989.44,752.1
2018,4,30,11,30,863.0,160.0,3.4,15.9,950.0,1039.88,786.22
2018,4,30,11,45,863.5,160.5,3.45,15.85,955.0,1047.61,791.27
2018,4,30,12,0,864.0,161.0,3.5,15.8,960.0,1051.74,794.43
2018,4,30,12,15,861.0,163.0,3.5,15.75,957.0,1050.3,793.59
2018,4,30,12,30,858.0,165.0,3.5,15.7,954.0,1045.26,790.5
2018,4,30,12,45,853.0,166.0,3.55,15.65,943.5,1033.67,783.53
2018,4,30,13,0,848.0,167.0,3.6,15.6,933.0,1018.65,774.36
2018,4,30,13,15,845.0,165.5,3.65,15.65,916.0,999.67,762.29
2018,4,30,13,30,842.0,164.0,3.7,15.7,899.0,977.43,748.02
2018,4,30,13,45,836.5,161.0,3.75,15.7,873.5,948.19,729.05
2018,4,30,14,0,831.0,158.0,3.8,15.7,848.0,916.06,708.02
2018,4,30,14,15,822.5,154.5,3.85,15.65,816.0,878.12,682.88
2018,4,30,14,30,814.0,151.0,3.9,15.6,784.0,837.83,655.86
2018,4,30,14,45,802.5,147.5,3.95,15.5,746.0,793.04,625.4
2018,4,30,15,0,791.0,144.0,4.0,15.4,708.0,746.59,593.33
2018,4,30,15,15,774.0,140.5,4.0,15.4,664.5,696.15,555.78
2018,4,30,15,30,757.0,137.0,4.0,15.4,621.0,643.44,515.72
2018,4,30,15,45,734.5,133.5,3.95,15.0,573.5,587.04,472.41
2018,4,30,16,0,712.0,130.0,3.9,14.6,526.0,531.13,428.27
2018,4,30,16,15,680.0,125.0,3.9,14.35,474.5,469.81,378.45
2018,4,30,16,30,648.0,120.0,3.9,14.1,423.0,410.67,328.99
2018,4,30,16,45,606.5,114.0,3.85,13.8,371.0,349.42,276.68
2018,4,30,17,0,565.0,108.0,3.8,13.5,319.0,292.14,226.59
2018,4,30,17,15,510.5,99.0,3.7,13.15,267.5,230.91,173.2
2018,4,30,17,30,456.0,90.0,3.6,12.8,216.0,177.91,127.12
2018,4,30,17,45,380.5,78.0,3.55,12.5,168.0,125.51,84.21
2018,4,30,18,0,305.0,66.0,3.5,12.2,120.0,82.25,52.12
2018,4,30,18,15,208.5,49.5,3.3,11.95,81.0,43.92,27.95
2018,4,30,18,30,112.0,33.0,3.1,11.7,42.0,26.87,13.21
2018,4,30,18,45,57.5,17.5,2.95,11.45,22.0,16.68,0.0
2018,4,30,19,0,3.0,2.0,2.8,11.2,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.6,11.0,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,1,5,15,23.5,9.5,2.55,10.45,10.5,9.05,0.0
2018,5,1,5,30,47.0,19.0,2.6,10.6,21.0,15.8,0.0
2018,5,1,5,45,129.5,38.0,2.65,10.8,54.0,30.82,19.29
2018,5,1,6,0,212.0,57.0,2.7,11.0,87.0,55.86,36.29
2018,5,1,6,15,275.0,67.5,2.7,11.15,123.5,86.93,56.93
2018,5,1,6,30,338.0,78.0,2.7,11.3,160.0,126.22,87.52
2018,5,1,6,45,291.5,102.0,2.65,11.45,185.0,160.2,120.21
2018,5,1,7,0,245.0,126.0,2.6,11.6,210.0,188.91,148.1
2018,5,1,7,15,285.5,143.5,2.55,12.0,256.5,235.79,187.96
2018,5,1,7,30,326.0,161.0,2.5,12.4,303.0,287.23,231.15
2018,5,1,7,45,402.0,168.0,2.45,12.8,365.0,352.81,284.9
2018,5,1,8,0,478.0,175.0,2.4,13.2,427.0,423.25,341.63
2018,5,1,8,15,593.5,160.0,2.45,13.65,503.0,504.69,406.34
2018,5,1,8,30,709.0,145.0,2.5,14.1,579.0,593.8,475.55
2018,5,1,8,45,734.5,146.0,2.5,14.6,625.0,648.26,515.94
2018,5,1,9,0,760.0,147.0,2.5,15.1,671.0,703.08,555.68
2018,5,1,9,15,786.0,143.5,2.55,15.55,713.0,752.01,590.3
2018,5,1,9,30,812.0,140.0,2.6,16.0,755.0,802.1,623.81
2018,5,1,9,45,837.5,133.5,2.65,16.4,792.5,847.92,653.93
2018,5,1,10,0,863.0,127.0,2.7,16.8,830.0,886.91,678.97
2018,5,1,10,15,870.5,128.5,2.75,17.15,858.0,921.67,701.07
2018,5,1,10,30,878.0,130.0,2.8,17.5,886.0,953.67,721.17
2018,5,1,10,45,884.0,130.5,2.85,17.8,907.0,980.3,737.73
2018,5,1,11,0,890.0,131.0,2.9,18.1,928.0,1003.78,752.2
2018,5,1,11,15,893.5,131.5,2.9,18.3,941.5,1021.52,762.73
2018,5,1,11,30,897.0,132.0,2.9,18.5,955.0,1035.79,771.07
2018,5,1,11,45,898.5,132.0,2.95,18.65,960.5,1044.01,776.15
2018,5,1,12,0,900.0,132.0,3.0,18.8,966.0,1048.63,779.03
2018,5,1,12,15,901.5,130.5,3.05,18.9,964.0,1048.09,778.81
2018,5,1,12,30,903.0,129.0,3.1,19.0,962.0,1043.89,776.35
2018,5,1,12,45,903.5,127.0,3.15,19.1,952.5,1034.53,770.61
2018,5,1,13,0,904.0,125.0,3.2,19.2,943.0,1021.53,762.59
2018,5,1,13,15,900.5,124.0,3.25,19.2,925.5,1002.11,750.67
2018,5,1,13,30,897.0,123.0,3.3,19.2,908.0,979.3,736.53
2018,5,1,13,45,886.0,124.0,3.4,19.15,881.0,948.36,717.34
2018,5,1,14,0,875.0,125.0,3.5,19.1,854.0,914.67,696.15
2018,5,1,14,15,837.0,137.5,3.6,18.95,813.0,872.66,669.19
2018,5,1,14,30,799.0,150.0,3.7,18.8,772.0,823.98,637.16
2018,5,1,14,45,788.5,145.0,3.75,18.65,734.0,779.08,607.14
2018,5,1,15,0,778.0,140.0,3.8,18.5,696.0,732.5,575.42
2018,5,1,15,15,690.0,159.5,3.8,18.5,630.5,656.28,518.04
2018,5,1,15,30,602.0,179.0,3.8,18.5,565.0,583.74,462.46
2018,5,1,15,45,606.0,160.5,3.9,17.85,524.0,536.02,427.46
2018,5,1,16,0,610.0,142.0,4.0,17.2,483.0,486.49,389.6
2018,5,1,16,15,577.0,135.5,4.0,16.7,434.0,428.64,343.23
2018,5,1,16,30,544.0,129.0,4.0,16.2,385.0,373.3,297.63
2018,5,1,16,45,513.0,118.5,4.0,15.7,337.0,315.38,248.85
2018,5,1,17,0,482.0,108.0,4.0,15.2,289.0,262.97,203.45
2018,5,1,17,15,444.5,95.0,3.95,14.65,242.0,209.66,156.94
2018,5,1,17,30,407.0,82.0,3.9,14.1,195.0,160.58,114.12
2018,5,1,17,45,375.5,69.5,3.8,13.5,157.0,117.22,77.22
2018,5,1,18,0,344.0,57.0,3.7,12.9,119.0,77.65,46.62
2018,5,1,18,15,253.5,45.0,3.5,12.55,82.5,41.14,24.96
2018,5,1,18,30,163.0,33.0,3.3,12.2,46.0,26.1,13.35
2018,5,1,18,45,86.0,18.5,3.15,11.8,25.0,17.63,0.0
2018,5,1,19,0,9.0,4.0,3.0,11.4,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,3.0,11.3,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,2.1,10.75,13.0,10.48,0.0
2018,5,2,5,30,91.0,22.0,2.1,10.9,26.0,18.16,0.0
2018,5,2,5,45,195.5,36.5,2.15,11.0,60.5,28.63,17.87
2018,5,2,6,0,300.0,51.0,2.2,11.1,95.0,53.81,32.33
2018,5,2,6,15,387.5,62.0,2.15,11.4,142.5,93.73,57.85
2018,5,2,6,30,475.0,73.0,2.1,11.7,190.0,145.76,97.83
2018,5,2,6,45,535.0,80.0,2.05,12.0,241.0,197.07,141.51
2018,5,2,7,0,595.0,87.0,2.0,12.3,292.0,255.35,192.4
2018,5,2,7,15,638.5,92.0,1.95,12.8,344.5,312.67,242.8
2018,5,2,7,30,682.0,97.0,1.9,13.3,397.0,374.3,295.65
2018,5,2,7,45,716.0,100.0,1.8,13.8,449.0,433.56,345.07
2018,5,2,8,0,750.0,103.0,1.7,14.3,501.0,495.66,394.89
2018,5,2,8,15,774.0,106.0,1.6,14.8,550.5,553.67,439.66
2018,5,2,8,30,798.0,109.0,1.5,15.3,600.0,612.42,483.18
2018,5,2,8,45,817.0,111.0,1.4,15.85,645.5,667.22,521.96
2018,5,2,9,0,836.0,113.0,1.3,16.4,691.0,721.6,558.7
2018,5,2,9,15,850.0,114.5,1.3,16.9,731.5,770.96,590.24
2018,5,2,9,30,864.0,116.0,1.3,17.4,772.0,814.68,617.36
2018,5,2,9,45,875.5,116.0,1.25,17.85,806.5,856.72,642.38
2018,5,2,10,0,887.0,116.0,1.2,18.3,841.0,896.6,665.47
2018,5,2,10,15,894.0,117.0,1.3,18.75,868.5,931.05,686.95
2018,5,2,10,30,901.0,118.0,1.4,19.2,896.0,962.64,706.52
2018,5,2,10,45,905.5,119.0,1.5,19.6,916.5,988.82,722.71
2018,5,2,11,0,910.0,120.0,1.6,20.0,937.0,1011.72,736.84
2018,5,2,11,15,913.0,120.5,1.75,20.2,950.0,1029.21,748.89
2018,5,2,11,30,916.0,121.0,1.9,20.4,963.0,1043.17,758.76
2018,5,2,11,45,917.5,121.0,2.1,20.6,968.5,1051.5,765.77
2018,5,2,12,0,919.0,121.0,2.3,20.8,974.0,1056.14,770.44
2018,5,2,12,15,919.0,120.5,2.45,20.8,971.5,1055.06,771.46
2018,5,2,12,30,919.0,120.0,2.6,20.8,969.0,1050.27,770.17
2018,5,2,12,45,917.5,118.5,2.75,20.85,958.5,1039.27,764.73
2018,5,2,13,0,916.0,117.0,2.9,20.9,948.0,1024.63,756.95
2018,5,2,13,15,912.0,116.5,2.95,20.8,930.0,1005.03,745.43
2018,5,2,13,30,908.0,116.0,3.0,20.7,912.0,982.04,731.68
2018,5,2,13,45,902.0,115.0,3.1,20.55,887.0,953.4,714.66
2018,5,2,14,0,896.0,114.0,3.2,20.4,862.0,921.73,695.44
2018,5,2,14,15,889.0,112.0,3.2,20.2,830.5,885.29,672.23
2018,5,2,14,30,882.0,110.0,3.2,20.0,799.0,846.22,647.02
2018,5,2,14,45,871.5,108.0,3.2,19.85,761.0,801.98,617.78
2018,5,2,15,0,861.0,106.0,3.2,19.7,723.0,755.79,586.83
2018,5,2,15,15,846.5,104.0,3.2,19.7,680.0,707.79,553.81
2018,5,2,15,30,832.0,102.0,3.2,19.7,637.0,655.5,515.01
2018,5,2,15,45,814.5,98.5,3.15,19.1,589.5,599.07,473.05
2018,5,2,16,0,797.0,95.0,3.1,18.5,542.0,542.47,429.56
2018,5,2,16,15,773.5,91.0,3.05,18.1,491.5,482.48,381.67
2018,5,2,16,30,750.0,87.0,3.0,17.7,441.0,423.56,333.03
2018,5,2,16,45,717.5,82.5,2.95,17.25,389.0,361.1,280.2
2018,5,2,17,0,685.0,78.0,2.9,16.8,337.0,302.14,228.77
2018,5,2,17,15,639.0,72.0,2.8,16.25,285.0,241.16,175.31
2018,5,2,17,30,593.0,66.0,2.7,15.7,233.0,185.15,126.2
2018,5,2,17,45,523.5,58.5,2.6,15.1,183.5,129.58,80.46
2018,5,2,18,0,454.0,51.0,2.5,14.5,134.0,82.42,46.01
2018,5,2,18,15,347.0,41.0,2.3,13.95,92.5,40.77,23.15
2018,5,2,18,30,240.0,31.0,2.1,13.4,51.0,24.44,12.62
2018,5,2,18,45,132.0,17.5,1.95,12.85,27.5,16.68,0.0
2018,5,2,19,0,24.0,4.0,1.8,12.3,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,1.75,12.15,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,3,5,15,6.5,2.5,2.25,11.4,3.0,2.38,0.0
2018,5,3,5,30,13.0,5.0,2.3,11.5,6.0,4.36,0.0
2018,5,3,5,45,6.5,8.5,2.4,11.55,9.0,7.98,0.98
