Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,6,0,0.0,12.0,2.5,11.6,12.0,11.11,3.75
2018,5,3,6,15,64.0,25.0,2.45,11.7,41.0,29.34,16.81
2018,5,3,6,30,128.0,38.0,2.4,11.8,70.0,56.21,37.18
2018,5,3,6,45,64.0,53.0,2.35,11.95,69.0,64.45,47.57
2018,5,3,7,0,0.0,68.0,2.3,12.1,68.0,63.26,48.89
2018,5,3,7,15,0.0,70.0,2.3,12.3,70.0,65.13,50.33
2018,5,3,7,30,0.0,72.0,2.3,12.5,72.0,67.0,51.72
2018,5,3,7,45,0.0,89.5,2.3,12.7,89.5,83.36,65.31
2018,5,3,8,0,0.0,107.0,2.3,12.9,107.0,99.77,78.75
2018,5,3,8,15,0.5,130.0,2.35,13.3,130.5,121.73,96.56
2018,5,3,8,30,1.0,153.0,2.4,13.7,154.0,143.85,114.27
2018,5,3,8,45,9.5,192.0,2.4,14.1,198.5,186.72,148.74
2018,5,3,9,0,18.0,231.0,2.4,14.5,243.0,230.68,183.45
2018,5,3,9,15,73.0,276.0,2.45,14.9,330.5,322.72,256.67
2018,5,3,9,30,128.0,321.0,2.5,15.3,418.0,422.4,333.58
2018,5,3,9,45,184.0,348.0,2.55,15.7,495.0,502.3,393.83
2018,5,3,10,0,240.0,375.0,2.6,16.1,572.0,594.14,461.4
2018,5,3,10,15,425.0,321.5,2.7,16.35,684.0,723.79,559.4
2018,5,3,10,30,610.0,268.0,2.8,16.6,796.0,856.44,656.24
2018,5,3,10,45,725.5,216.5,2.85,16.85,859.0,929.91,706.87
2018,5,3,11,0,841.0,165.0,2.9,17.1,922.0,998.65,751.93
2018,5,3,11,15,879.0,145.0,2.9,17.25,946.0,1020.11,764.72
2018,5,3,11,30,917.0,125.0,2.9,17.4,970.0,1047.86,782.15
2018,5,3,11,45,867.5,154.5,2.95,17.6,957.5,1034.54,772.7
2018,5,3,12,0,818.0,184.0,3.0,17.8,945.0,1027.54,767.95
2018,5,3,12,15,821.5,183.0,3.05,17.9,945.5,1029.5,769.49
2018,5,3,12,30,825.0,182.0,3.1,18.0,946.0,1028.0,768.77
2018,5,3,12,45,878.5,147.5,3.1,18.15,953.0,1029.29,769.48
2018,5,3,13,0,932.0,113.0,3.1,18.3,960.0,1035.71,773.7
2018,5,3,13,15,928.5,112.0,3.15,18.35,942.0,1015.81,761.19
2018,5,3,13,30,925.0,111.0,3.2,18.4,924.0,992.44,746.6
2018,5,3,13,45,920.0,109.5,3.2,18.5,898.5,963.82,727.95
2018,5,3,14,0,915.0,108.0,3.2,18.6,873.0,932.04,707.14
2018,5,3,14,15,906.5,106.5,3.2,18.55,840.5,894.26,682.53
2018,5,3,14,30,898.0,105.0,3.2,18.5,808.0,853.89,655.96
2018,5,3,14,45,885.0,104.0,3.2,18.45,769.0,808.14,625.32
2018,5,3,15,0,872.0,103.0,3.2,18.4,730.0,760.6,593.08
2018,5,3,15,15,853.5,100.5,3.2,18.4,683.5,706.17,555.27
2018,5,3,15,30,835.0,98.0,3.2,18.4,637.0,653.06,515.82
2018,5,3,15,45,819.0,95.0,3.1,18.1,590.5,597.98,473.92
2018,5,3,16,0,803.0,92.0,3.0,17.8,544.0,542.56,430.51
2018,5,3,16,15,775.5,90.0,2.95,17.5,493.5,482.36,382.18
2018,5,3,16,30,748.0,88.0,2.9,17.2,443.0,423.63,333.5
2018,5,3,16,45,712.5,85.0,2.8,16.9,391.5,361.64,280.83
2018,5,3,17,0,677.0,82.0,2.7,16.6,340.0,303.48,229.99
2018,5,3,17,15,624.5,76.5,2.6,16.05,286.5,241.73,176.24
2018,5,3,17,30,572.0,71.0,2.5,15.5,233.0,185.72,127.56
2018,5,3,17,45,505.5,63.0,2.4,15.0,184.5,131.39,82.79
2018,5,3,18,0,439.0,55.0,2.3,14.5,136.0,85.12,48.82
2018,5,3,18,15,335.5,44.0,2.2,13.9,94.5,43.54,25.52
2018,5,3,18,30,232.0,33.0,2.1,13.3,53.0,26.02,14.29
2018,5,3,18,45,127.5,19.0,1.95,12.75,29.0,18.11,0.0
2018,5,3,19,0,23.0,5.0,1.8,12.2,5.0,0.0,0.0
2018,5,3,19,15,11.5,2.5,1.8,11.95,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,5,15,40.0,10.0,1.15,10.0,12.0,9.53,0.0
2018,5,4,5,30,80.0,20.0,1.4,10.4,24.0,16.69,0.0
2018,5,4,5,45,113.5,33.5,1.65,10.8,46.5,27.51,17.49
2018,5,4,6,0,147.0,47.0,1.9,11.2,69.0,46.3,29.69
2018,5,4,6,15,114.0,68.5,2.0,11.7,89.5,73.31,52.15
2018,5,4,6,30,81.0,90.0,2.1,12.2,110.0,95.57,72.69
2018,5,4,6,45,103.0,108.5,2.25,12.75,140.5,123.85,96.28
2018,5,4,7,0,125.0,127.0,2.4,13.3,171.0,154.89,122.32
2018,5,4,7,15,225.5,143.5,2.2,13.85,238.0,215.56,171.17
2018,5,4,7,30,326.0,160.0,2.0,14.4,305.0,286.77,228.71
2018,5,4,7,45,436.5,157.5,1.85,14.9,376.5,359.15,286.74
2018,5,4,8,0,547.0,155.0,1.7,15.4,448.0,439.96,350.34
2018,5,4,8,15,511.0,182.5,1.45,16.1,476.0,477.51,377.64
2018,5,4,8,30,475.0,210.0,1.2,16.8,504.0,510.33,399.87
2018,5,4,8,45,478.5,227.0,0.9,17.45,542.0,554.7,429.23
2018,5,4,9,0,482.0,244.0,0.6,18.1,580.0,598.21,455.81
2018,5,4,9,15,497.0,254.5,0.6,18.85,618.0,643.02,485.17
2018,5,4,9,30,512.0,265.0,0.6,19.6,656.0,687.56,513.54
2018,5,4,9,45,579.5,249.5,0.55,20.3,710.5,749.36,553.47
2018,5,4,10,0,647.0,234.0,0.5,21.0,765.0,816.69,595.38
2018,5,4,10,15,565.0,281.5,0.55,21.7,756.5,809.26,586.16
2018,5,4,10,30,483.0,329.0,0.6,22.4,748.0,797.86,575.27
2018,5,4,10,45,564.5,300.0,0.7,23.05,800.5,858.69,616.4
2018,5,4,11,0,646.0,271.0,0.8,23.7,853.0,922.37,657.6
2018,5,4,11,15,647.5,273.5,0.9,23.95,864.0,937.23,666.88
2018,5,4,11,30,649.0,276.0,1.0,24.2,875.0,949.34,675.12
2018,5,4,11,45,572.5,322.0,1.1,24.45,852.5,922.95,656.89
2018,5,4,12,0,496.0,368.0,1.2,24.7,830.0,894.79,637.72
2018,5,4,12,15,681.0,260.0,1.2,24.8,892.5,972.74,692.72
2018,5,4,12,30,866.0,152.0,1.2,24.9,955.0,1028.36,725.97
2018,5,4,12,45,885.0,138.5,1.2,25.0,951.5,1026.24,723.9
2018,5,4,13,0,904.0,125.0,1.2,25.1,948.0,1020.01,720.2
2018,5,4,13,15,901.0,123.0,1.25,25.1,930.0,1000.06,709.33
2018,5,4,13,30,898.0,121.0,1.3,25.1,912.0,976.72,696.49
2018,5,4,13,45,893.0,119.5,1.35,25.1,887.0,948.77,680.69
2018,5,4,14,0,888.0,118.0,1.4,25.1,862.0,917.77,662.84
2018,5,4,14,15,879.0,116.5,1.55,24.95,830.0,880.42,642.33
2018,5,4,14,30,870.0,115.0,1.7,24.8,798.0,840.63,619.64
2018,5,4,14,45,842.5,119.0,1.85,24.65,754.0,793.65,591.48
2018,5,4,15,0,815.0,123.0,2.0,24.5,710.0,741.66,559.11
2018,5,4,15,15,813.0,115.0,2.0,24.5,671.0,695.07,527.85
2018,5,4,15,30,811.0,107.0,2.0,24.5,632.0,646.4,493.34
2018,5,4,15,45,794.5,104.5,2.35,23.8,587.0,592.7,456.78
2018,5,4,16,0,778.0,102.0,2.7,23.1,542.0,538.75,417.93
2018,5,4,16,15,753.0,98.5,2.8,22.45,492.0,479.59,372.48
2018,5,4,16,30,728.0,95.0,2.9,21.8,442.0,420.94,325.68
2018,5,4,16,45,694.0,89.5,3.05,21.15,389.5,358.96,274.73
2018,5,4,17,0,660.0,84.0,3.2,20.5,337.0,299.92,224.55
2018,5,4,17,15,613.5,78.0,3.15,19.6,285.5,240.32,173.38
2018,5,4,17,30,567.0,72.0,3.1,18.7,234.0,185.77,126.43
2018,5,4,17,45,499.0,63.5,3.05,17.8,185.0,131.06,82.0
2018,5,4,18,0,431.0,55.0,3.0,16.9,136.0,84.61,48.23
2018,5,4,18,15,327.5,44.0,2.8,16.2,94.5,43.47,25.24
2018,5,4,18,30,224.0,33.0,2.6,15.5,53.0,25.96,14.47
2018,5,4,18,45,123.0,19.0,2.45,14.8,29.0,18.11,0.0
2018,5,4,19,0,22.0,5.0,2.3,14.1,5.0,4.77,0.0
2018,5,4,19,15,11.0,2.5,2.25,13.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,5,5,15,3.0,6.0,1.95,11.45,6.0,5.72,0.0
2018,5,5,5,30,6.0,12.0,2.0,11.7,12.0,11.28,0.0
2018,5,5,5,45,3.0,23.0,2.05,12.0,23.0,21.35,12.38
2018,5,5,6,0,0.0,34.0,2.1,12.3,34.0,31.58,21.04
2018,5,5,6,15,0.0,48.5,2.05,12.55,48.5,44.96,32.84
2018,5,5,6,30,0.0,63.0,2.0,12.8,63.0,58.33,44.49
2018,5,5,6,45,5.0,86.5,2.0,13.0,88.5,81.1,63.74
2018,5,5,7,0,10.0,110.0,2.0,13.2,114.0,104.69,83.46
2018,5,5,7,15,27.0,142.0,2.0,13.4,154.0,142.1,114.25
2018,5,5,7,30,44.0,174.0,2.0,13.6,194.0,181.33,146.22
2018,5,5,7,45,100.0,203.0,2.05,13.75,255.0,238.03,192.06
2018,5,5,8,0,156.0,232.0,2.1,13.9,316.0,304.65,245.44
2018,5,5,8,15,167.5,255.5,2.1,14.2,353.0,343.73,275.81
2018,5,5,8,30,179.0,279.0,2.1,14.5,390.0,383.8,306.5
2018,5,5,8,45,265.5,285.0,2.15,14.75,463.5,463.25,368.34
2018,5,5,9,0,352.0,291.0,2.2,15.0,537.0,545.17,430.72
2018,5,5,9,15,355.0,309.5,2.1,15.65,569.5,582.88,456.19
2018,5,5,9,30,358.0,328.0,2.0,16.3,602.0,619.85,480.72
2018,5,5,9,45,368.0,340.5,1.9,16.95,633.0,655.76,504.13
2018,5,5,10,0,378.0,353.0,1.8,17.6,664.0,691.15,526.58
2018,5,5,10,15,359.0,372.5,1.7,18.25,676.0,706.85,534.02
2018,5,5,10,30,340.0,392.0,1.6,18.9,688.0,720.16,539.78
2018,5,5,10,45,303.5,414.0,1.5,19.55,682.5,717.17,533.79
2018,5,5,11,0,267.0,436.0,1.4,20.2,677.0,711.41,526.06
2018,5,5,11,15,277.5,439.0,1.5,20.4,692.5,729.99,539.19
2018,5,5,11,30,288.0,442.0,1.6,20.6,708.0,747.51,551.36
2018,5,5,11,45,229.5,449.5,1.65,20.85,662.5,688.73,509.46
2018,5,5,12,0,171.0,457.0,1.7,21.1,617.0,638.57,473.41
2018,5,5,12,15,136.0,454.5,1.9,20.85,581.5,600.64,447.87
2018,5,5,12,30,101.0,452.0,2.1,20.6,546.0,551.17,413.51
2018,5,5,12,45,156.0,449.0,2.25,20.35,592.0,612.18,460.07
2018,5,5,13,0,211.0,446.0,2.4,20.1,638.0,660.26,496.57
2018,5,5,13,15,158.5,401.5,2.6,19.6,544.5,559.78,425.71
2018,5,5,13,30,106.0,357.0,2.8,19.1,451.0,460.79,354.27
2018,5,5,13,45,58.0,289.5,3.0,18.65,340.5,336.04,260.97
2018,5,5,14,0,10.0,222.0,3.2,18.2,230.0,218.6,169.71
2018,5,5,14,15,17.5,246.5,3.35,17.6,260.5,248.18,194.11
2018,5,5,14,30,25.0,271.0,3.5,17.0,291.0,283.56,222.73
2018,5,5,14,45,20.0,254.5,3.65,16.4,270.0,256.27,202.01
2018,5,5,15,0,15.0,238.0,3.8,15.8,249.0,235.68,186.51
2018,5,5,15,15,33.0,250.0,3.8,15.8,272.0,263.76,209.75
2018,5,5,15,30,51.0,262.0,3.8,15.8,295.0,285.07,227.38
2018,5,5,15,45,126.0,251.0,3.95,15.2,324.5,320.92,258.13
2018,5,5,16,0,201.0,240.0,4.1,14.6,354.0,343.67,277.75
2018,5,5,16,15,312.5,200.0,4.0,14.5,358.5,351.86,284.47
2018,5,5,16,30,424.0,160.0,3.9,14.4,363.0,346.96,278.94
2018,5,5,16,45,474.5,129.5,3.8,14.25,332.5,310.8,246.76
2018,5,5,17,0,525.0,99.0,3.7,14.1,302.0,270.38,209.33
2018,5,5,17,15,519.0,88.5,3.55,13.85,264.0,225.26,167.95
2018,5,5,17,30,513.0,78.0,3.4,13.6,226.0,180.46,126.77
2018,5,5,17,45,462.0,69.0,3.25,13.35,182.0,131.05,85.11
2018,5,5,18,0,411.0,60.0,3.1,13.1,138.0,87.86,52.48
2018,5,5,18,15,309.5,48.0,3.0,12.75,96.5,45.47,27.46
2018,5,5,18,30,208.0,36.0,2.9,12.4,55.0,28.36,16.95
2018,5,5,18,45,113.5,20.5,2.8,12.05,30.0,16.41,0.0
2018,5,5,19,0,19.0,5.0,2.7,11.7,5.0,4.77,0.0
2018,5,5,19,15,9.5,2.5,2.7,11.6,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,6,5,15,69.5,12.5,2.45,10.8,17.0,11.91,0.0
2018,5,6,5,30,139.0,25.0,2.6,11.0,34.0,19.85,1.38
2018,5,6,5,45,155.5,35.0,2.7,11.2,53.0,27.06,17.39
2018,5,6,6,0,172.0,45.0,2.8,11.4,72.0,44.77,27.59
2018,5,6,6,15,152.5,62.0,2.85,11.7,92.5,71.48,48.98
2018,5,6,6,30,133.0,79.0,2.9,12.0,113.0,94.61,69.74
2018,5,6,6,45,363.5,84.0,2.9,12.3,206.5,162.24,119.26
2018,5,6,7,0,594.0,89.0,2.9,12.6,300.0,259.04,196.22
2018,5,6,7,15,653.0,91.0,2.85,13.0,357.0,318.71,248.39
2018,5,6,7,30,712.0,93.0,2.8,13.4,414.0,384.39,304.8
2018,5,6,7,45,749.0,95.0,2.75,13.8,468.0,446.23,357.02
2018,5,6,8,0,786.0,97.0,2.7,14.2,522.0,509.87,409.04
2018,5,6,8,15,793.5,103.5,2.75,14.65,566.0,563.62,451.89
2018,5,6,8,30,801.0,110.0,2.8,15.1,610.0,616.38,492.59
2018,5,6,8,45,779.0,127.0,2.85,15.5,642.5,658.78,523.93
2018,5,6,9,0,757.0,144.0,2.9,15.9,675.0,698.25,552.13
2018,5,6,9,15,801.5,135.0,2.95,16.25,725.5,755.45,593.07
2018,5,6,9,30,846.0,126.0,3.0,16.6,776.0,814.88,633.51
2018,5,6,9,45,811.0,148.0,3.1,17.0,793.0,840.26,649.51
2018,5,6,10,0,776.0,170.0,3.2,17.4,810.0,860.16,661.89
2018,5,6,10,15,706.0,214.0,3.3,17.65,811.0,870.26,667.88
2018,5,6,10,30,636.0,258.0,3.4,17.9,812.0,869.56,665.18
2018,5,6,10,45,685.0,241.5,3.55,18.15,851.0,915.57,698.07
2018,5,6,11,0,734.0,225.0,3.7,18.4,890.0,960.44,728.26
2018,5,6,11,15,624.5,292.0,3.75,18.45,863.0,931.73,706.0
2018,5,6,11,30,515.0,359.0,3.8,18.5,836.0,897.29,678.62
2018,5,6,11,45,525.5,356.0,3.9,18.6,845.0,909.19,687.52
2018,5,6,12,0,536.0,353.0,4.0,18.7,854.0,918.74,694.51
2018,5,6,12,15,554.0,345.0,4.0,18.6,862.0,928.3,701.85
2018,5,6,12,30,572.0,337.0,4.0,18.5,870.0,935.18,707.42
2018,5,6,12,45,513.0,356.5,4.0,18.4,830.5,890.64,675.41
2018,5,6,13,0,454.0,376.0,4.0,18.3,791.0,844.77,642.54
2018,5,6,13,15,447.0,366.5,3.9,18.05,768.5,819.64,625.73
2018,5,6,13,30,440.0,357.0,3.8,17.8,746.0,792.82,607.51
2018,5,6,13,45,424.5,347.5,3.75,17.5,714.0,756.68,582.69
2018,5,6,14,0,409.0,338.0,3.7,17.2,682.0,719.63,557.03
2018,5,6,14,15,430.5,317.5,3.6,16.95,667.5,702.86,546.54
2018,5,6,14,30,452.0,297.0,3.5,16.7,653.0,683.15,533.63
2018,5,6,14,45,325.5,302.5,3.4,16.4,552.5,562.91,443.06
2018,5,6,15,0,199.0,308.0,3.3,16.1,452.0,452.75,358.23
2018,5,6,15,15,160.5,292.0,3.3,16.1,403.5,399.87,317.69
2018,5,6,15,30,122.0,276.0,3.3,16.1,355.0,350.1,278.83
2018,5,6,15,45,108.0,249.5,3.15,15.6,316.0,308.39,246.74
2018,5,6,16,0,94.0,223.0,3.0,15.1,277.0,264.17,212.15
2018,5,6,16,15,167.0,196.0,2.95,14.85,281.0,272.11,219.36
2018,5,6,16,30,240.0,169.0,2.9,14.6,285.0,270.69,217.71
2018,5,6,16,45,234.0,158.5,2.85,14.35,260.5,242.85,194.0
2018,5,6,17,0,228.0,148.0,2.8,14.1,236.0,215.32,170.15
2018,5,6,17,15,238.0,122.5,2.75,13.9,202.5,178.73,137.93
2018,5,6,17,30,248.0,97.0,2.7,13.7,169.0,141.13,104.33
2018,5,6,17,45,245.5,80.5,2.7,13.5,140.0,108.72,75.91
2018,5,6,18,0,243.0,64.0,2.7,13.3,111.0,75.9,49.02
2018,5,6,18,15,175.0,49.0,2.5,13.05,77.5,44.82,28.97
2018,5,6,18,30,107.0,34.0,2.3,12.8,44.0,27.81,16.79
2018,5,6,18,45,55.5,19.0,2.15,12.6,24.0,15.82,0.0
2018,5,6,19,0,4.0,4.0,2.0,12.4,4.0,3.81,0.0
2018,5,6,19,15,2.0,2.0,2.0,12.3,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,1.9,10.4,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,1.9,10.5,2.0,0.0,0.0
2018,5,7,5,15,93.0,14.5,2.1,11.05,20.5,13.82,0.0
2018,5,7,5,30,180.0,27.0,2.3,11.6,39.0,21.48,4.12
2018,5,7,5,45,297.0,38.5,2.55,12.2,78.0,31.29,21.03
2018,5,7,6,0,414.0,50.0,2.8,12.8,117.0,61.35,34.6
2018,5,7,6,15,491.0,58.5,2.75,13.25,166.0,105.01,62.41
2018,5,7,6,30,568.0,67.0,2.7,13.7,215.0,158.13,103.77
2018,5,7,6,45,619.0,73.0,2.7,14.15,267.0,212.13,150.36
2018,5,7,7,0,670.0,79.0,2.7,14.6,319.0,271.84,202.95
2018,5,7,7,15,706.0,84.0,2.65,15.1,372.0,330.78,255.0
2018,5,7,7,30,742.0,89.0,2.6,15.6,425.0,393.03,308.52
2018,5,7,7,45,768.0,93.5,2.6,16.05,477.0,453.91,359.58
2018,5,7,8,0,794.0,98.0,2.6,16.5,529.0,515.34,409.36
2018,5,7,8,15,814.0,101.0,2.6,17.0,578.0,573.04,454.57
2018,5,7,8,30,834.0,104.0,2.6,17.5,627.0,630.98,498.41
2018,5,7,8,45,849.5,106.5,2.6,18.0,672.0,685.32,538.18
2018,5,7,9,0,865.0,109.0,2.6,18.5,717.0,735.99,573.53
2018,5,7,9,15,879.0,109.5,2.6,18.9,757.5,784.7,605.62
2018,5,7,9,30,893.0,110.0,2.6,19.3,798.0,831.87,636.1
2018,5,7,9,45,905.0,110.0,2.6,19.7,833.5,875.05,663.37
2018,5,7,10,0,917.0,110.0,2.6,20.1,869.0,916.02,688.79
2018,5,7,10,15,922.0,112.0,2.6,20.4,896.0,950.29,709.7
2018,5,7,10,30,927.0,114.0,2.6,20.7,923.0,981.5,728.46
2018,5,7,10,45,930.0,115.0,2.6,21.0,942.5,1006.58,743.11
2018,5,7,11,0,933.0,116.0,2.6,21.3,962.0,1028.23,755.54
2018,5,7,11,15,935.5,116.5,2.6,21.6,975.0,1045.37,765.09
2018,5,7,11,30,938.0,117.0,2.6,21.9,988.0,1058.88,772.39
2018,5,7,11,45,939.0,117.5,2.65,22.2,993.5,1067.21,777.01
2018,5,7,12,0,940.0,118.0,2.7,22.5,999.0,1071.8,779.39
2018,5,7,12,15,786.5,211.0,2.75,22.6,946.5,1019.95,746.11
2018,5,7,12,30,633.0,304.0,2.8,22.7,894.0,962.78,707.5
2018,5,7,12,45,652.5,288.0,2.85,22.85,890.5,960.32,707.34
2018,5,7,13,0,672.0,272.0,2.9,23.0,887.0,954.5,704.5
2018,5,7,13,15,656.0,272.0,2.95,23.0,863.0,926.87,686.62
2018,5,7,13,30,640.0,272.0,3.0,23.0,839.0,897.07,667.35
2018,5,7,13,45,658.5,252.5,3.0,23.0,821.5,877.92,655.86
2018,5,7,14,0,677.0,233.0,3.0,23.0,804.0,855.17,641.74
2018,5,7,14,15,760.0,184.5,3.05,22.85,803.0,854.7,643.74
2018,5,7,14,30,843.0,136.0,3.1,22.7,802.0,843.31,637.63
2018,5,7,14,45,853.5,125.0,3.1,22.6,771.5,807.34,614.17
2018,5,7,15,0,864.0,114.0,3.1,22.5,741.0,764.54,585.88
2018,5,7,15,15,850.0,110.5,3.1,22.5,697.0,715.49,552.35
2018,5,7,15,30,836.0,107.0,3.1,22.5,653.0,662.03,513.33
2018,5,7,15,45,818.5,103.5,3.2,21.95,605.5,605.65,472.42
2018,5,7,16,0,801.0,100.0,3.3,21.4,558.0,549.08,429.84
2018,5,7,16,15,779.5,96.0,3.35,20.85,508.0,490.12,383.71
2018,5,7,16,30,758.0,92.0,3.4,20.3,458.0,432.0,336.53
2018,5,7,16,45,727.0,86.5,3.4,19.8,405.5,368.82,283.75
2018,5,7,17,0,696.0,81.0,3.4,19.3,353.0,309.03,232.2
2018,5,7,17,15,650.0,76.0,3.25,18.55,300.5,248.55,179.71
2018,5,7,17,30,604.0,71.0,3.1,17.8,248.0,192.97,131.43
2018,5,7,17,45,537.0,63.0,3.0,17.1,197.5,136.69,85.29
2018,5,7,18,0,470.0,55.0,2.9,16.4,147.0,88.47,49.94
2018,5,7,18,15,367.0,45.0,2.65,15.7,104.0,45.78,26.25
2018,5,7,18,30,264.0,35.0,2.4,15.0,61.0,27.45,16.58
2018,5,7,18,45,150.5,21.5,2.15,14.35,34.5,17.17,0.0
2018,5,7,19,0,37.0,8.0,1.9,13.7,8.0,7.63,0.0
2018,5,7,19,15,18.5,4.0,1.95,13.5,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,2.25,11.4,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.4,11.6,2.0,0.0,0.0
2018,5,8,5,15,111.0,14.5,2.6,11.95,21.5,13.82,0.0
2018,5,8,5,30,212.0,27.0,2.8,12.3,41.0,21.44,5.74
2018,5,8,5,45,327.0,37.0,3.05,12.65,80.5,29.64,19.7
2018,5,8,6,0,442.0,47.0,3.3,13.0,120.0,60.24,32.68
2018,5,8,6,15,513.0,54.5,3.4,13.3,168.0,104.12,60.71
2018,5,8,6,30,584.0,62.0,3.5,13.6,216.0,156.64,102.03
2018,5,8,6,45,630.0,68.0,3.6,13.9,267.0,210.39,149.01
2018,5,8,7,0,676.0,74.0,3.7,14.2,318.0,269.24,201.57
2018,5,8,7,15,693.0,81.5,3.7,14.55,365.5,324.23,251.44
2018,5,8,7,30,710.0,89.0,3.7,14.9,413.0,380.39,301.05
2018,5,8,7,45,749.0,89.5,3.7,15.25,466.5,441.46,353.0
2018,5,8,8,0,788.0,90.0,3.7,15.6,520.0,504.47,405.03
2018,5,8,8,15,804.0,94.0,3.6,15.6,567.0,560.45,450.39
2018,5,8,8,30,820.0,98.0,3.5,15.6,614.0,616.3,494.24
2018,5,8,8,45,831.5,101.5,3.35,15.6,657.0,668.2,533.64
2018,5,8,9,0,843.0,105.0,3.2,15.6,700.0,716.27,568.4
2018,5,8,9,15,852.5,107.5,3.1,15.55,738.0,762.55,600.25
2018,5,8,9,30,862.0,110.0,3.0,15.5,776.0,807.02,630.29
2018,5,8,9,45,797.0,149.5,2.9,15.5,786.0,829.69,644.34
2018,5,8,10,0,732.0,189.0,2.8,15.5,796.0,844.12,652.67
2018,5,8,10,15,756.5,183.0,2.75,15.7,828.0,879.22,675.36
2018,5,8,10,30,781.0,177.0,2.7,15.9,860.0,916.77,699.3
2018,5,8,10,45,841.5,146.5,2.65,16.1,898.0,961.52,727.8
2018,5,8,11,0,902.0,116.0,2.6,16.3,936.0,997.82,750.17
2018,5,8,11,15,906.5,115.5,2.6,16.8,949.0,1015.39,759.63
2018,5,8,11,30,911.0,115.0,2.6,17.3,962.0,1029.51,767.01
2018,5,8,11,45,774.5,203.5,2.6,17.8,926.5,997.88,744.27
2018,5,8,12,0,638.0,292.0,2.6,18.3,891.0,959.36,715.95
2018,5,8,12,15,649.0,284.5,2.7,18.85,892.5,962.51,718.23
2018,5,8,12,30,660.0,277.0,2.8,19.4,894.0,962.67,718.16
2018,5,8,12,45,736.0,226.0,2.9,19.95,907.0,980.26,730.25
2018,5,8,13,0,812.0,175.0,3.0,20.5,920.0,987.0,734.24
2018,5,8,13,15,858.0,142.0,3.2,20.6,915.5,975.67,728.43
2018,5,8,13,30,904.0,109.0,3.4,20.7,911.0,968.16,725.29
2018,5,8,13,45,899.0,107.0,3.6,20.85,886.0,939.63,707.7
2018,5,8,14,0,894.0,105.0,3.8,21.0,861.0,908.06,687.93
2018,5,8,14,15,886.5,104.0,3.9,20.75,830.0,872.48,665.64
2018,5,8,14,30,879.0,103.0,4.0,20.5,799.0,834.33,641.28
2018,5,8,14,45,869.0,101.0,4.15,20.2,761.5,790.84,613.09
2018,5,8,15,0,859.0,99.0,4.3,19.9,724.0,745.41,583.0
2018,5,8,15,15,845.5,96.5,4.3,19.9,681.5,695.32,547.8
2018,5,8,15,30,832.0,94.0,4.3,19.9,639.0,644.08,509.49
2018,5,8,15,45,812.5,92.0,4.3,19.2,592.0,590.15,469.04
2018,5,8,16,0,793.0,90.0,4.3,18.5,545.0,534.46,425.93
2018,5,8,16,15,766.5,88.0,4.1,18.2,495.0,475.59,377.89
2018,5,8,16,30,740.0,86.0,3.9,17.9,445.0,418.11,329.69
2018,5,8,16,45,705.5,82.0,3.75,17.6,393.0,357.25,277.69
2018,5,8,17,0,671.0,78.0,3.6,17.3,341.0,298.05,225.92
2018,5,8,17,15,624.5,73.0,3.4,16.95,290.0,239.01,173.98
2018,5,8,17,30,578.0,68.0,3.2,16.6,239.0,184.94,126.54
2018,5,8,17,45,510.5,61.5,3.0,16.25,190.5,131.62,82.56
2018,5,8,18,0,443.0,55.0,2.8,15.9,142.0,86.38,49.34
2018,5,8,18,15,345.5,45.0,2.65,15.55,101.0,45.44,26.22
2018,5,8,18,30,248.0,35.0,2.5,15.2,60.0,27.38,16.72
2018,5,8,18,45,142.0,21.5,2.3,14.8,34.0,17.12,0.0
2018,5,8,19,0,36.0,8.0,2.1,14.4,8.0,7.63,0.0
2018,5,8,19,15,18.0,4.0,2.0,14.2,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.8,11.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.8,11.7,2.0,0.0,0.0
2018,5,9,5,15,119.0,14.5,2.1,12.15,22.5,13.82,0.0
2018,5,9,5,30,227.0,27.0,2.4,12.6,43.0,22.54,7.7
2018,5,9,5,45,345.5,36.5,2.7,13.05,83.5,29.0,19.22
2018,5,9,6,0,464.0,46.0,3.0,13.5,124.0,60.8,32.28
2018,5,9,6,15,400.0,62.5,3.1,13.85,146.5,98.62,60.78
2018,5,9,6,30,336.0,79.0,3.2,14.2,169.0,129.39,89.69
2018,5,9,6,45,255.0,109.5,3.25,14.55,186.0,160.53,120.86
2018,5,9,7,0,174.0,140.0,3.3,14.9,203.0,181.17,142.14
2018,5,9,7,15,412.5,122.5,3.4,15.25,303.0,263.72,206.78
2018,5,9,7,30,651.0,105.0,3.5,15.6,403.0,372.34,294.36
2018,5,9,7,45,556.5,139.5,3.55,15.95,415.0,400.64,319.97
2018,5,9,8,0,462.0,174.0,3.6,16.3,427.0,414.91,332.66
2018,5,9,8,15,530.0,173.5,3.7,16.6,489.0,479.82,384.7
2018,5,9,8,30,598.0,173.0,3.8,16.9,551.0,553.4,442.19
2018,5,9,8,45,742.5,133.5,3.85,17.2,636.0,641.62,511.02
2018,5,9,9,0,887.0,94.0,3.9,17.5,721.0,736.65,582.18
2018,5,9,9,15,898.5,95.5,4.0,17.75,761.5,785.22,615.51
2018,5,9,9,30,910.0,97.0,4.1,18.0,802.0,832.02,647.47
2018,5,9,9,45,918.0,98.0,4.15,18.25,835.5,873.34,675.01
2018,5,9,10,0,926.0,99.0,4.2,18.5,869.0,912.15,700.57
2018,5,9,10,15,931.5,100.5,4.2,18.65,896.0,946.51,722.86
2018,5,9,10,30,937.0,102.0,4.2,18.8,923.0,977.82,742.95
2018,5,9,10,45,941.0,102.5,4.25,18.95,943.0,1003.47,759.41
2018,5,9,11,0,945.0,103.0,4.3,19.1,963.0,1025.71,773.6
2018,5,9,11,15,947.0,103.5,4.3,19.15,975.5,1042.46,784.14
2018,5,9,11,30,949.0,104.0,4.3,19.2,988.0,1055.55,792.32
2018,5,9,11,45,948.0,105.0,4.3,19.3,992.5,1062.42,796.3
2018,5,9,12,0,947.0,106.0,4.3,19.4,997.0,1065.51,797.91
2018,5,9,12,15,943.5,107.5,4.25,19.4,993.0,1062.82,795.77
2018,5,9,12,30,940.0,109.0,4.2,19.4,989.0,1056.39,791.3
2018,5,9,12,45,934.5,111.5,4.15,19.45,978.0,1045.31,783.7
2018,5,9,13,0,929.0,114.0,4.1,19.5,967.0,1030.65,773.84
2018,5,9,13,15,925.5,113.0,4.1,19.5,949.0,1010.87,761.12
2018,5,9,13,30,922.0,112.0,4.1,19.5,931.0,987.66,746.14
2018,5,9,13,45,917.0,110.5,4.15,19.5,906.0,959.25,727.91
2018,5,9,14,0,912.0,109.0,4.2,19.5,881.0,927.72,707.5
2018,5,9,14,15,904.5,107.0,4.25,19.4,849.0,890.58,683.31
2018,5,9,14,30,897.0,105.0,4.3,19.3,817.0,850.83,657.09
2018,5,9,14,45,886.5,103.5,4.35,19.15,779.0,806.82,627.69
2018,5,9,15,0,876.0,102.0,4.4,19.0,741.0,760.85,596.62
2018,5,9,15,15,863.0,99.5,4.4,19.0,698.0,710.4,561.2
2018,5,9,15,30,850.0,97.0,4.4,19.0,655.0,658.72,522.45
2018,5,9,15,45,831.0,94.5,4.45,18.5,607.0,603.76,480.99
2018,5,9,16,0,812.0,92.0,4.5,18.0,559.0,546.92,436.73
2018,5,9,16,15,785.5,90.0,4.5,17.6,508.5,487.08,388.32
2018,5,9,16,30,759.0,88.0,4.5,17.2,458.0,428.58,339.44
2018,5,9,16,45,724.5,84.5,4.45,16.8,405.5,367.16,286.82
2018,5,9,17,0,690.0,81.0,4.4,16.4,353.0,307.34,234.28
2018,5,9,17,15,643.0,75.5,4.25,15.95,300.5,246.56,180.58
2018,5,9,17,30,596.0,70.0,4.1,15.5,248.0,190.81,131.43
2018,5,9,17,45,527.5,63.5,3.9,15.05,198.5,136.24,86.16
2018,5,9,18,0,459.0,57.0,3.7,14.6,149.0,89.88,51.88
2018,5,9,18,15,356.0,47.0,3.45,14.15,106.0,47.8,28.04
2018,5,9,18,30,253.0,37.0,3.2,13.7,63.0,28.96,18.32
2018,5,9,18,45,143.5,22.5,2.95,13.3,35.5,17.9,0.0
2018,5,9,19,0,34.0,8.0,2.7,12.9,8.0,7.63,0.0
2018,5,9,19,15,17.0,4.0,2.7,12.85,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.6,12.15,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.7,12.2,2.0,0.0,0.0
2018,5,10,5,15,76.5,15.0,2.7,12.4,20.5,14.3,0.0
2018,5,10,5,30,148.0,28.0,2.7,12.6,39.0,22.1,8.5
2018,5,10,5,45,227.0,40.5,2.75,12.75,72.0,31.31,21.31
2018,5,10,6,0,306.0,53.0,2.8,12.9,105.0,58.86,35.17
2018,5,10,6,15,373.0,66.0,2.85,13.2,151.0,99.07,62.47
2018,5,10,6,30,440.0,79.0,2.9,13.5,197.0,147.43,100.6
2018,5,10,6,45,457.0,92.0,2.95,13.75,238.0,192.25,140.28
2018,5,10,7,0,474.0,105.0,3.0,14.0,279.0,238.87,182.09
2018,5,10,7,15,587.5,102.5,3.05,14.45,351.0,308.3,240.17
2018,5,10,7,30,701.0,100.0,3.1,14.9,423.0,388.12,306.59
2018,5,10,7,45,730.5,103.5,3.1,15.3,474.0,446.53,355.82
2018,5,10,8,0,760.0,107.0,3.1,15.7,525.0,507.36,405.5
2018,5,10,8,15,781.0,110.5,3.2,16.1,573.5,564.23,450.86
2018,5,10,8,30,802.0,114.0,3.3,16.5,622.0,621.5,495.22
2018,5,10,8,45,817.0,117.0,3.4,16.9,666.0,674.34,535.06
2018,5,10,9,0,832.0,120.0,3.5,17.3,710.0,726.4,573.28
2018,5,10,9,15,819.0,133.5,3.55,17.5,741.5,766.83,600.86
2018,5,10,9,30,806.0,147.0,3.6,17.7,773.0,803.67,625.68
2018,5,10,9,45,702.0,205.5,3.65,17.95,767.5,809.11,627.51
2018,5,10,10,0,598.0,264.0,3.7,18.2,762.0,801.35,618.19
2018,5,10,10,15,562.0,294.0,3.75,18.35,774.0,816.81,627.37
2018,5,10,10,30,526.0,324.0,3.8,18.5,786.0,830.02,634.65
2018,5,10,10,45,515.0,340.0,3.8,18.65,801.0,849.12,646.61
2018,5,10,11,0,504.0,356.0,3.8,18.8,816.0,865.64,656.67
2018,5,10,11,15,545.0,342.0,3.75,18.85,845.5,900.73,681.33
2018,5,10,11,30,586.0,328.0,3.7,18.9,875.0,934.32,704.62
2018,5,10,11,45,673.0,277.5,3.7,19.0,909.0,976.58,735.62
2018,5,10,12,0,760.0,227.0,3.7,19.1,943.0,1015.41,761.71
2018,5,10,12,15,701.5,263.0,3.7,19.15,922.5,992.58,745.87
2018,5,10,12,30,643.0,299.0,3.7,19.2,902.0,966.0,726.34
2018,5,10,12,45,738.0,236.5,3.75,19.3,921.5,991.7,746.0
2018,5,10,13,0,833.0,174.0,3.8,19.4,941.0,1005.34,755.44
2018,5,10,13,15,821.0,176.5,3.9,19.2,920.0,982.08,741.29
2018,5,10,13,30,809.0,179.0,4.0,19.0,899.0,955.98,725.42
2018,5,10,13,45,820.5,166.0,4.1,18.75,879.0,933.28,711.94
2018,5,10,14,0,832.0,153.0,4.2,18.5,859.0,906.83,695.73
2018,5,10,14,15,817.0,152.5,4.25,18.3,824.5,866.66,669.36
2018,5,10,14,30,802.0,152.0,4.3,18.1,790.0,824.61,641.38
2018,5,10,14,45,822.5,135.0,4.3,17.9,762.5,792.18,619.95
2018,5,10,15,0,843.0,118.0,4.3,17.7,735.0,755.45,595.14
2018,5,10,15,15,828.5,115.5,4.3,17.7,692.0,704.84,558.84
2018,5,10,15,30,814.0,113.0,4.3,17.7,649.0,653.21,519.77
2018,5,10,15,45,794.0,110.0,4.35,17.2,601.5,597.04,477.35
2018,5,10,16,0,774.0,107.0,4.4,16.7,554.0,540.98,433.61
2018,5,10,16,15,746.5,103.5,4.3,16.35,503.0,480.48,384.39
2018,5,10,16,30,719.0,100.0,4.2,16.0,452.0,421.89,335.3
2018,5,10,16,45,683.5,95.5,4.15,15.65,400.0,361.08,283.3
2018,5,10,17,0,648.0,91.0,4.1,15.3,348.0,303.37,232.65
2018,5,10,17,15,596.0,86.5,4.0,14.85,296.5,244.61,181.05
2018,5,10,17,30,544.0,82.0,3.9,14.4,245.0,191.5,134.58
2018,5,10,17,45,469.5,74.0,3.8,13.95,195.5,137.75,90.36
2018,5,10,18,0,395.0,66.0,3.7,13.5,146.0,91.39,55.9
2018,5,10,18,15,296.0,53.5,3.6,13.2,104.0,50.79,31.59
2018,5,10,18,30,197.0,41.0,3.5,12.9,62.0,32.13,21.2
2018,5,10,18,45,109.5,25.0,3.35,12.6,35.5,19.93,0.0
2018,5,10,19,0,22.0,9.0,3.2,12.3,9.0,8.58,0.0
2018,5,10,19,15,11.0,4.5,3.25,12.3,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.45,10.75,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.5,10.8,2.0,0.0,0.0
2018,5,11,5,15,88.0,14.5,1.75,11.3,21.0,13.82,0.0
2018,5,11,5,30,165.0,27.0,2.0,11.8,40.0,21.23,8.81
2018,5,11,5,45,236.0,40.5,2.25,12.25,73.5,31.26,21.4
2018,5,11,6,0,307.0,54.0,2.5,12.7,107.0,60.05,36.08
2018,5,11,6,15,359.5,66.0,2.7,13.2,148.5,97.87,62.04
2018,5,11,6,30,412.0,78.0,2.9,13.7,190.0,142.03,97.24
2018,5,11,6,45,510.0,82.0,3.05,14.2,250.0,197.07,142.22
2018,5,11,7,0,608.0,86.0,3.2,14.7,310.0,262.09,197.14
2018,5,11,7,15,595.5,102.5,3.3,15.2,349.5,311.34,241.93
2018,5,11,7,30,583.0,119.0,3.4,15.7,389.0,358.52,283.56
2018,5,11,7,45,561.5,140.0,3.45,16.15,424.0,403.64,321.96
2018,5,11,8,0,540.0,161.0,3.5,16.6,459.0,442.9,354.23
2018,5,11,8,15,556.0,172.0,3.55,17.05,503.0,493.19,394.03
2018,5,11,8,30,572.0,183.0,3.6,17.5,547.0,546.74,435.14
2018,5,11,8,45,580.5,196.5,3.65,18.0,588.0,595.2,471.18
2018,5,11,9,0,589.0,210.0,3.7,18.5,629.0,642.93,505.81
2018,5,11,9,15,607.0,219.0,3.8,19.0,671.5,692.61,541.45
2018,5,11,9,30,625.0,228.0,3.9,19.5,714.0,741.91,576.12
2018,5,11,9,45,716.0,197.5,4.0,19.95,777.0,812.44,627.39
2018,5,11,10,0,807.0,167.0,4.1,20.4,840.0,882.6,674.72
2018,5,11,10,15,866.0,141.5,4.15,20.75,885.0,928.22,704.3
2018,5,11,10,30,925.0,116.0,4.2,21.1,930.0,980.25,738.1
2018,5,11,10,45,933.0,115.5,4.25,21.4,952.5,1008.32,755.44
2018,5,11,11,0,941.0,115.0,4.3,21.7,975.0,1033.19,770.77
2018,5,11,11,15,945.5,114.5,4.3,21.9,988.5,1051.25,781.58
2018,5,11,11,30,950.0,114.0,4.3,22.1,1002.0,1065.73,790.1
2018,5,11,11,45,953.0,112.5,4.35,22.25,1007.5,1074.02,795.12
2018,5,11,12,0,956.0,111.0,4.4,22.4,1013.0,1078.56,797.82
2018,5,11,12,15,955.0,111.0,4.4,22.5,1010.0,1076.83,796.35
2018,5,11,12,30,954.0,111.0,4.4,22.6,1007.0,1071.3,792.55
2018,5,11,12,45,952.5,111.5,4.4,22.7,998.0,1062.03,786.41
2018,5,11,13,0,951.0,112.0,4.4,22.8,989.0,1049.03,777.95
2018,5,11,13,15,947.5,111.0,4.4,22.85,970.5,1028.93,765.01
2018,5,11,13,30,944.0,110.0,4.4,22.9,952.0,1005.33,749.82
2018,5,11,13,45,938.5,108.0,4.4,23.0,925.5,975.47,730.3
2018,5,11,14,0,933.0,106.0,4.4,23.1,899.0,942.47,708.64
2018,5,11,14,15,925.0,104.5,4.5,23.1,866.5,904.84,684.56
2018,5,11,14,30,917.0,103.0,4.6,23.1,834.0,864.56,658.6
2018,5,11,14,45,907.0,101.5,4.65,23.1,796.0,820.29,629.17
2018,5,11,15,0,897.0,100.0,4.7,23.1,758.0,773.96,597.92
2018,5,11,15,15,883.5,98.0,4.7,23.1,714.5,722.86,562.55
2018,5,11,15,30,870.0,96.0,4.7,23.1,671.0,670.53,523.97
2018,5,11,15,45,853.0,93.5,4.7,22.85,623.0,615.84,482.67
2018,5,11,16,0,836.0,91.0,4.7,22.6,575.0,559.11,438.62
2018,5,11,16,15,814.5,87.0,4.55,22.25,524.0,498.6,390.15
2018,5,11,16,30,793.0,83.0,4.4,21.9,473.0,438.87,340.85
2018,5,11,16,45,764.0,79.0,4.25,21.55,420.5,377.31,288.78
2018,5,11,17,0,735.0,75.0,4.1,21.2,368.0,318.0,237.29
2018,5,11,17,15,695.0,70.0,3.75,20.5,315.5,255.75,183.14
2018,5,11,17,30,655.0,65.0,3.4,19.8,263.0,198.96,133.57
2018,5,11,17,45,594.0,58.5,3.1,19.1,212.0,142.01,86.64
2018,5,11,18,0,533.0,52.0,2.8,18.4,161.0,92.27,50.04
2018,5,11,18,15,435.5,43.5,2.65,17.75,116.0,47.1,25.31
2018,5,11,18,30,338.0,35.0,2.5,17.1,71.0,28.25,17.76
2018,5,11,18,45,203.5,22.5,2.35,16.5,41.0,18.63,0.0
2018,5,11,19,0,69.0,10.0,2.2,15.9,11.0,9.53,0.0
2018,5,11,19,15,34.5,5.0,2.15,15.8,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.3,12.8,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.3,13.0,4.0,0.0,0.0
2018,5,12,5,15,137.5,16.5,1.3,13.75,26.5,15.73,0.0
2018,5,12,5,30,251.0,29.0,1.3,14.5,49.0,24.04,11.3
2018,5,12,5,45,363.0,38.0,1.3,15.25,90.0,29.96,20.09
2018,5,12,6,0,475.0,47.0,1.3,16.0,131.0,63.54,33.43
2018,5,12,6,15,546.0,54.5,1.4,16.6,181.0,109.54,62.86
2018,5,12,6,30,617.0,62.0,1.5,17.2,231.0,164.11,105.24
2018,5,12,6,45,664.0,66.5,1.65,17.8,283.0,218.58,151.81
2018,5,12,7,0,711.0,71.0,1.8,18.4,335.0,279.6,204.75
2018,5,12,7,15,744.0,75.0,1.85,18.95,387.5,338.39,255.83
2018,5,12,7,30,777.0,79.0,1.9,19.5,440.0,400.07,307.92
2018,5,12,7,45,802.0,82.5,2.0,20.05,492.0,460.1,357.34
2018,5,12,8,0,827.0,86.0,2.1,20.6,544.0,521.46,406.12
2018,5,12,8,15,845.5,88.0,2.05,21.05,592.5,577.75,449.13
2018,5,12,8,30,864.0,90.0,2.0,21.5,641.0,634.43,490.82
2018,5,12,8,45,878.0,92.5,2.0,21.9,686.0,688.28,529.37
2018,5,12,9,0,892.0,95.0,2.0,22.3,731.0,741.1,564.72
2018,5,12,9,15,899.0,99.0,2.05,22.55,770.0,788.83,595.85
2018,5,12,9,30,906.0,103.0,2.1,22.8,809.0,834.42,625.16
2018,5,12,9,45,909.0,107.0,2.1,23.05,841.5,874.31,649.86
2018,5,12,10,0,912.0,111.0,2.1,23.3,874.0,911.37,672.44
2018,5,12,10,15,917.0,112.5,2.2,23.4,900.5,944.71,693.82
2018,5,12,10,30,922.0,114.0,2.3,23.5,927.0,975.03,713.21
2018,5,12,10,45,926.0,115.5,2.4,23.6,947.5,1001.23,729.96
2018,5,12,11,0,930.0,117.0,2.5,23.7,968.0,1024.09,744.61
2018,5,12,11,15,931.0,118.0,2.6,23.7,980.0,1040.04,755.2
2018,5,12,11,30,932.0,119.0,2.7,23.7,992.0,1052.37,763.64
2018,5,12,11,45,932.5,119.0,2.8,23.7,996.5,1059.54,768.9
2018,5,12,12,0,933.0,119.0,2.9,23.7,1001.0,1063.03,771.95
2018,5,12,12,15,926.0,122.5,3.05,23.65,995.5,1058.82,770.79
2018,5,12,12,30,919.0,126.0,3.2,23.6,990.0,1050.97,767.37
2018,5,12,12,45,909.5,129.5,3.3,23.55,977.0,1037.09,759.67
2018,5,12,13,0,900.0,133.0,3.4,23.5,964.0,1019.83,749.82
2018,5,12,13,15,895.0,132.5,3.5,23.3,945.5,999.67,738.49
2018,5,12,13,30,890.0,132.0,3.6,23.1,927.0,976.26,724.96
2018,5,12,13,45,882.5,131.5,3.7,22.95,901.5,947.43,707.57
2018,5,12,14,0,875.0,131.0,3.8,22.8,876.0,915.73,688.11
2018,5,12,14,15,865.5,129.5,3.8,22.55,843.5,878.65,664.5
2018,5,12,14,30,856.0,128.0,3.8,22.3,811.0,839.21,639.05
2018,5,12,14,45,844.0,125.5,3.85,22.05,773.0,798.71,612.81
2018,5,12,15,0,832.0,123.0,3.9,21.8,735.0,751.86,581.68
2018,5,12,15,15,817.0,120.5,3.9,21.8,692.0,701.46,546.06
2018,5,12,15,30,802.0,118.0,3.9,21.8,649.0,650.12,507.97
2018,5,12,15,45,781.5,115.0,3.85,21.15,601.5,594.31,466.62
2018,5,12,16,0,761.0,112.0,3.8,20.5,554.0,538.69,424.12
2018,5,12,16,15,735.0,107.5,3.7,20.1,503.5,478.73,376.49
2018,5,12,16,30,709.0,103.0,3.6,19.7,453.0,420.53,328.82
2018,5,12,16,45,675.5,98.0,3.5,19.3,402.0,360.64,278.56
2018,5,12,17,0,642.0,93.0,3.4,18.9,351.0,303.64,229.44
2018,5,12,17,15,597.0,86.5,3.15,18.4,299.5,245.27,178.87
2018,5,12,17,30,552.0,80.0,2.9,17.9,248.0,191.75,132.54
2018,5,12,17,45,487.0,71.5,2.65,17.35,199.5,138.47,88.94
2018,5,12,18,0,422.0,63.0,2.4,16.8,151.0,93.02,55.35
2018,5,12,18,15,328.5,51.5,2.15,16.15,108.5,50.53,30.17
2018,5,12,18,30,235.0,40.0,1.9,15.5,66.0,31.21,20.5
2018,5,12,18,45,136.0,24.5,1.6,14.9,38.0,19.42,1.52
2018,5,12,19,0,37.0,9.0,1.3,14.3,10.0,8.58,0.0
2018,5,12,19,15,18.5,4.5,1.3,14.1,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
