Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,4,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.5,13.05,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.5,13.1,4.0,0.0,0.0
2018,5,13,5,15,74.0,19.0,2.6,13.2,24.5,18.11,0.0
2018,5,13,5,30,140.0,34.0,2.7,13.3,45.0,27.69,14.61
2018,5,13,5,45,238.0,47.5,2.8,13.4,83.0,36.79,26.18
2018,5,13,6,0,336.0,61.0,2.9,13.5,121.0,68.01,41.6
2018,5,13,6,15,392.5,72.5,2.9,13.7,164.5,107.8,68.84
2018,5,13,6,30,449.0,84.0,2.9,13.9,208.0,154.33,105.93
2018,5,13,6,45,419.5,103.0,2.85,14.05,238.0,194.22,143.17
2018,5,13,7,0,390.0,122.0,2.8,14.2,268.0,230.51,177.28
2018,5,13,7,15,425.5,135.5,2.75,14.6,316.0,280.91,220.46
2018,5,13,7,30,461.0,149.0,2.7,15.0,364.0,334.99,265.9
2018,5,13,7,45,589.5,133.0,2.65,15.35,440.5,410.05,326.87
2018,5,13,8,0,718.0,117.0,2.6,15.7,517.0,495.25,394.93
2018,5,13,8,15,741.0,120.0,2.6,16.15,564.5,550.73,438.41
2018,5,13,8,30,764.0,123.0,2.6,16.6,612.0,606.76,481.1
2018,5,13,8,45,782.0,125.5,2.55,17.05,656.0,659.17,519.58
2018,5,13,9,0,800.0,128.0,2.5,17.5,700.0,711.15,556.59
2018,5,13,9,15,820.5,126.5,2.55,17.9,741.0,760.26,590.01
2018,5,13,9,30,841.0,125.0,2.6,18.3,782.0,808.5,621.95
2018,5,13,9,45,860.0,121.0,2.6,18.65,817.5,847.17,646.56
2018,5,13,10,0,879.0,117.0,2.6,19.0,853.0,888.41,672.73
2018,5,13,10,15,886.0,118.0,2.65,19.3,880.5,922.02,693.93
2018,5,13,10,30,893.0,119.0,2.7,19.6,908.0,952.83,713.19
2018,5,13,10,45,898.0,119.5,2.8,19.9,928.0,978.27,729.26
2018,5,13,11,0,903.0,120.0,2.9,20.2,948.0,1000.52,743.26
2018,5,13,11,15,905.5,120.5,2.95,20.35,960.5,1017.0,753.5
2018,5,13,11,30,908.0,121.0,3.0,20.5,973.0,1030.01,761.59
2018,5,13,11,45,909.0,121.5,3.1,20.65,978.0,1038.0,766.94
2018,5,13,12,0,910.0,122.0,3.2,20.8,983.0,1042.4,770.09
2018,5,13,12,15,900.0,128.0,3.25,20.8,977.5,1037.7,767.4
2018,5,13,12,30,890.0,134.0,3.3,20.8,972.0,1029.45,762.56
2018,5,13,12,45,875.0,141.5,3.4,20.85,958.0,1014.34,753.52
2018,5,13,13,0,860.0,149.0,3.5,20.9,944.0,996.05,742.44
2018,5,13,13,15,855.5,148.0,3.5,20.8,926.5,976.57,730.31
2018,5,13,13,30,851.0,147.0,3.5,20.7,909.0,953.96,716.1
2018,5,13,13,45,844.5,145.5,3.55,20.65,884.0,932.9,703.15
2018,5,13,14,0,838.0,144.0,3.6,20.6,859.0,901.62,683.14
2018,5,13,14,15,829.5,141.5,3.6,20.4,827.5,864.96,659.45
2018,5,13,14,30,821.0,139.0,3.6,20.2,796.0,825.99,633.96
2018,5,13,14,45,810.0,136.0,3.6,20.0,759.0,782.45,604.96
2018,5,13,15,0,799.0,133.0,3.6,19.8,722.0,737.23,574.41
2018,5,13,15,15,783.5,130.5,3.6,19.8,680.0,687.91,538.8
2018,5,13,15,30,768.0,128.0,3.6,19.8,638.0,637.79,501.39
2018,5,13,15,45,750.0,123.5,3.55,19.3,592.0,583.71,460.88
2018,5,13,16,0,732.0,119.0,3.5,18.8,546.0,529.3,418.91
2018,5,13,16,15,710.0,113.0,3.45,18.4,497.0,471.72,373.06
2018,5,13,16,30,688.0,107.0,3.4,18.0,448.0,415.2,326.63
2018,5,13,16,45,657.0,101.0,3.35,17.65,398.0,356.52,277.13
2018,5,13,17,0,626.0,95.0,3.3,17.3,348.0,300.47,228.59
2018,5,13,17,15,583.0,88.0,3.2,16.8,297.5,243.13,178.71
2018,5,13,17,30,540.0,81.0,3.1,16.3,247.0,190.41,132.82
2018,5,13,17,45,478.0,72.5,3.0,15.85,199.0,138.31,89.8
2018,5,13,18,0,416.0,64.0,2.9,15.4,151.0,92.35,55.34
2018,5,13,18,15,325.0,52.5,2.7,14.95,109.0,51.55,31.1
2018,5,13,18,30,234.0,41.0,2.5,14.5,67.0,31.96,21.34
2018,5,13,18,45,137.5,26.0,2.3,14.0,39.5,20.62,3.67
2018,5,13,19,0,41.0,11.0,2.1,13.5,12.0,10.48,0.0
2018,5,13,19,15,20.5,5.5,2.1,13.3,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.8,11.3,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.8,11.3,2.0,0.0,0.0
2018,5,14,5,15,2.0,8.0,1.8,11.5,8.0,7.63,0.0
2018,5,14,5,30,0.0,14.0,1.8,11.7,14.0,12.98,4.18
2018,5,14,5,45,0.0,25.0,1.85,11.85,25.0,23.2,14.62
2018,5,14,6,0,0.0,36.0,1.9,12.0,36.0,33.43,22.9
2018,5,14,6,15,0.0,51.5,1.85,12.35,51.5,47.81,35.46
2018,5,14,6,30,0.0,67.0,1.8,12.7,67.0,62.04,47.75
2018,5,14,6,45,4.0,94.0,1.8,13.05,95.5,87.7,69.36
2018,5,14,7,0,8.0,121.0,1.8,13.4,124.0,114.09,91.25
2018,5,14,7,15,16.0,146.0,1.8,13.85,153.0,140.79,112.95
2018,5,14,7,30,24.0,171.0,1.8,14.3,182.0,168.58,135.27
2018,5,14,7,45,42.0,200.0,1.8,14.7,222.0,207.68,166.48
2018,5,14,8,0,60.0,229.0,1.8,15.1,262.0,247.72,197.99
2018,5,14,8,15,99.0,258.5,1.85,15.55,319.0,302.37,240.81
2018,5,14,8,30,138.0,288.0,1.9,16.0,376.0,365.45,289.39
2018,5,14,8,45,242.0,291.5,1.95,16.4,459.5,451.89,356.19
2018,5,14,9,0,346.0,295.0,2.0,16.8,543.0,542.76,424.76
2018,5,14,9,15,570.5,220.0,2.1,17.15,655.0,664.98,517.99
2018,5,14,9,30,795.0,145.0,2.2,17.5,767.0,791.76,610.05
2018,5,14,9,45,815.5,142.0,2.3,17.9,804.0,835.73,638.28
2018,5,14,10,0,836.0,139.0,2.4,18.3,841.0,878.3,666.01
2018,5,14,10,15,843.0,140.5,2.5,18.55,867.5,911.68,687.66
2018,5,14,10,30,850.0,142.0,2.6,18.8,894.0,935.5,702.87
2018,5,14,10,45,855.5,143.0,2.7,19.05,914.0,960.92,719.24
2018,5,14,11,0,861.0,144.0,2.8,19.3,934.0,983.31,733.59
2018,5,14,11,15,864.5,144.0,2.9,19.4,946.5,999.62,744.38
2018,5,14,11,30,868.0,144.0,3.0,19.5,959.0,1012.65,753.13
2018,5,14,11,45,869.5,144.5,3.1,19.65,964.5,1020.82,758.64
2018,5,14,12,0,871.0,145.0,3.2,19.8,970.0,1025.58,762.03
2018,5,14,12,15,870.5,144.0,3.25,19.8,967.0,1023.43,761.0
2018,5,14,12,30,870.0,143.0,3.3,19.8,964.0,1017.85,757.85
2018,5,14,12,45,868.0,142.5,3.35,19.8,954.0,1007.85,751.9
2018,5,14,13,0,866.0,142.0,3.4,19.8,944.0,994.49,743.8
2018,5,14,13,15,863.0,140.5,3.45,19.7,927.0,975.88,732.53
2018,5,14,13,30,860.0,139.0,3.5,19.6,910.0,954.07,719.14
2018,5,14,13,45,855.0,137.5,3.55,19.45,886.0,927.32,702.5
2018,5,14,14,0,850.0,136.0,3.6,19.3,862.0,897.69,683.82
2018,5,14,14,15,842.0,133.5,3.6,19.1,831.0,867.09,664.19
2018,5,14,14,30,834.0,131.0,3.6,18.9,800.0,828.18,638.58
2018,5,14,14,45,824.0,128.0,3.65,18.7,763.0,785.02,609.95
2018,5,14,15,0,814.0,125.0,3.7,18.5,726.0,740.06,579.64
2018,5,14,15,15,799.0,122.5,3.7,18.5,684.0,690.54,544.03
2018,5,14,15,30,784.0,120.0,3.7,18.5,642.0,640.15,506.18
2018,5,14,15,45,766.5,116.5,3.65,17.95,596.5,586.64,465.88
2018,5,14,16,0,749.0,113.0,3.6,17.4,551.0,533.06,424.31
2018,5,14,16,15,726.5,107.5,3.55,17.0,502.0,474.57,377.43
2018,5,14,16,30,704.0,102.0,3.5,16.6,453.0,417.52,330.24
2018,5,14,16,45,672.0,97.0,3.45,16.25,402.5,358.62,280.2
2018,5,14,17,0,640.0,92.0,3.4,15.9,352.0,302.42,231.18
2018,5,14,17,15,597.0,85.5,3.35,15.4,301.5,244.79,180.71
2018,5,14,17,30,554.0,79.0,3.3,14.9,251.0,191.76,134.2
2018,5,14,17,45,492.0,71.0,3.25,14.4,202.5,139.3,90.56
2018,5,14,18,0,430.0,63.0,3.2,13.9,154.0,94.26,56.69
2018,5,14,18,15,338.5,52.5,3.05,13.5,112.0,52.25,31.48
2018,5,14,18,30,247.0,42.0,2.9,13.1,70.0,32.73,22.23
2018,5,14,18,45,146.5,26.5,2.8,12.7,41.0,20.99,5.28
2018,5,14,19,0,46.0,11.0,2.7,12.3,12.0,10.48,0.0
2018,5,14,19,15,23.0,5.5,2.65,12.2,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,15,4,45,1.5,0.5,1.4,11.15,0.5,0.0,0.0
2018,5,15,5,0,3.0,1.0,1.4,11.2,1.0,0.95,0.0
2018,5,15,5,15,1.5,5.0,1.55,11.55,5.0,4.77,0.0
2018,5,15,5,30,0.0,9.0,1.7,11.9,9.0,8.33,0.79
2018,5,15,5,45,0.0,16.0,1.85,12.25,16.0,14.82,7.32
2018,5,15,6,0,0.0,23.0,2.0,12.6,23.0,21.32,12.55
2018,5,15,6,15,0.0,33.5,1.95,12.95,33.5,31.09,21.09
2018,5,15,6,30,0.0,44.0,1.9,13.3,44.0,40.87,29.55
2018,5,15,6,45,0.0,70.0,1.85,13.65,70.0,65.04,50.15
2018,5,15,7,0,0.0,96.0,1.8,14.0,96.0,89.0,70.21
2018,5,15,7,15,4.0,124.0,1.8,14.35,126.0,116.39,92.71
2018,5,15,7,30,8.0,152.0,1.8,14.7,156.0,144.45,115.42
2018,5,15,7,45,13.5,176.0,1.75,15.05,183.5,170.15,135.85
2018,5,15,8,0,19.0,200.0,1.7,15.4,211.0,196.58,156.58
2018,5,15,8,15,28.5,227.0,1.7,15.75,244.5,231.74,184.06
2018,5,15,8,30,38.0,254.0,1.7,16.1,278.0,265.82,210.25
2018,5,15,8,45,37.5,268.5,1.7,16.45,294.0,282.13,222.09
2018,5,15,9,0,37.0,283.0,1.7,16.8,310.0,298.34,233.79
2018,5,15,9,15,49.5,312.0,1.8,17.2,350.0,338.55,264.15
2018,5,15,9,30,62.0,341.0,1.9,17.6,390.0,379.87,294.85
2018,5,15,9,45,89.0,371.0,1.95,17.95,444.5,435.27,336.0
2018,5,15,10,0,116.0,401.0,2.0,18.3,499.0,500.24,383.31
2018,5,15,10,15,174.5,412.5,2.1,18.6,564.5,569.08,433.97
2018,5,15,10,30,233.0,424.0,2.2,18.9,630.0,640.53,485.57
2018,5,15,10,45,255.0,430.5,2.3,19.2,661.0,683.14,515.04
2018,5,15,11,0,277.0,437.0,2.4,19.5,692.0,717.07,538.55
2018,5,15,11,15,413.5,375.5,2.5,19.7,761.5,802.2,601.51
2018,5,15,11,30,550.0,314.0,2.6,19.9,831.0,881.45,659.07
2018,5,15,11,45,718.0,223.5,2.75,20.1,902.5,964.04,717.83
2018,5,15,12,0,886.0,133.0,2.9,20.3,974.0,1028.18,760.15
2018,5,15,12,15,885.0,133.5,3.0,20.35,971.5,1027.0,759.54
2018,5,15,12,30,884.0,134.0,3.1,20.4,969.0,1022.34,757.35
2018,5,15,12,45,881.5,133.5,3.2,20.45,958.5,1011.74,751.33
2018,5,15,13,0,879.0,133.0,3.3,20.5,948.0,997.74,743.14
2018,5,15,13,15,875.5,132.0,3.35,20.4,931.0,978.95,731.84
2018,5,15,13,30,872.0,131.0,3.4,20.3,914.0,956.94,718.41
2018,5,15,13,45,867.0,129.5,3.5,20.2,890.0,929.95,701.9
2018,5,15,14,0,862.0,128.0,3.6,20.1,866.0,900.03,683.28
2018,5,15,14,15,854.5,126.0,3.65,19.8,835.0,864.71,660.96
2018,5,15,14,30,847.0,124.0,3.7,19.5,804.0,826.95,636.72
2018,5,15,14,45,837.5,121.5,3.75,19.25,768.0,788.69,611.7
2018,5,15,15,0,828.0,119.0,3.8,19.0,732.0,744.15,581.82
2018,5,15,15,15,814.0,116.5,3.8,19.0,690.0,694.82,546.69
2018,5,15,15,30,800.0,114.0,3.8,19.0,648.0,644.48,508.91
2018,5,15,15,45,782.0,110.5,3.85,18.2,601.5,589.99,468.62
2018,5,15,16,0,764.0,107.0,3.9,17.4,555.0,535.44,426.86
2018,5,15,16,15,741.5,103.0,3.85,16.95,506.5,478.39,380.96
2018,5,15,16,30,719.0,99.0,3.8,16.5,458.0,421.38,333.69
2018,5,15,16,45,689.0,93.5,3.75,16.1,407.5,362.0,283.14
2018,5,15,17,0,659.0,88.0,3.7,15.7,357.0,305.09,233.34
2018,5,15,17,15,618.5,82.0,3.6,15.35,306.5,247.58,182.52
2018,5,15,17,30,578.0,76.0,3.5,15.0,256.0,194.32,135.43
2018,5,15,17,45,449.5,72.5,3.45,14.6,197.0,134.52,88.41
2018,5,15,18,0,321.0,69.0,3.4,14.2,138.0,88.57,56.25
2018,5,15,18,15,202.0,53.5,3.2,13.95,93.0,49.13,31.48
2018,5,15,18,30,83.0,38.0,3.0,13.7,48.0,30.99,20.79
2018,5,15,18,45,49.5,23.5,2.85,13.4,28.5,20.42,6.06
2018,5,15,19,0,16.0,9.0,2.7,13.1,9.0,8.58,0.0
2018,5,15,19,15,8.0,4.5,2.55,12.95,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,1.5,10.45,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,1.5,10.6,5.0,4.77,0.0
2018,5,16,5,15,125.0,19.0,1.75,11.2,29.0,18.11,0.0
2018,5,16,5,30,224.0,33.0,2.0,11.8,53.0,25.96,14.76
2018,5,16,5,45,331.5,43.5,2.25,12.35,94.0,34.58,24.56
2018,5,16,6,0,439.0,54.0,2.5,12.9,135.0,69.4,39.43
2018,5,16,6,15,467.0,65.0,2.5,13.25,175.5,111.55,68.85
2018,5,16,6,30,495.0,76.0,2.5,13.6,216.0,157.1,106.44
2018,5,16,6,45,589.5,77.0,2.5,13.95,277.0,212.15,152.0
2018,5,16,7,0,684.0,78.0,2.5,14.3,338.0,277.95,208.07
2018,5,16,7,15,674.0,91.5,2.5,14.65,378.5,329.24,254.77
2018,5,16,7,30,664.0,105.0,2.5,15.0,419.0,378.66,298.41
2018,5,16,7,45,532.0,133.5,2.45,15.3,403.0,383.65,305.85
2018,5,16,8,0,400.0,162.0,2.4,15.6,387.0,370.68,297.03
2018,5,16,8,15,204.5,149.5,2.4,15.95,265.0,264.78,212.93
2018,5,16,8,30,9.0,137.0,2.4,16.3,143.0,133.58,104.52
2018,5,16,8,45,27.0,186.0,2.4,16.65,205.0,195.36,154.43
2018,5,16,9,0,45.0,235.0,2.4,17.0,267.0,257.27,203.07
2018,5,16,9,15,31.5,228.0,2.45,17.25,251.0,242.66,190.58
2018,5,16,9,30,18.0,221.0,2.5,17.5,235.0,222.37,173.82
2018,5,16,9,45,162.0,269.0,2.6,17.75,405.0,401.96,316.57
2018,5,16,10,0,306.0,317.0,2.7,18.0,575.0,588.31,457.04
2018,5,16,10,15,224.5,292.5,2.75,18.2,485.0,500.87,389.55
2018,5,16,10,30,143.0,268.0,2.8,18.4,395.0,400.28,312.41
2018,5,16,10,45,72.5,201.0,2.9,18.6,265.5,270.1,211.25
2018,5,16,11,0,2.0,134.0,3.0,18.8,136.0,127.8,97.15
2018,5,16,11,15,10.0,204.0,3.0,18.9,213.5,202.44,156.29
2018,5,16,11,30,18.0,274.0,3.0,19.0,291.0,277.92,214.59
2018,5,16,11,45,15.0,248.0,3.05,19.1,262.0,250.03,192.75
2018,5,16,12,0,12.0,222.0,3.1,19.2,233.0,222.08,171.07
2018,5,16,12,15,10.0,206.5,3.15,19.2,216.0,205.19,157.97
2018,5,16,12,30,8.0,191.0,3.2,19.2,199.0,188.27,144.78
2018,5,16,12,45,9.0,202.5,3.25,19.25,211.0,200.14,154.14
2018,5,16,13,0,10.0,214.0,3.3,19.3,223.0,211.93,163.39
2018,5,16,13,15,6.0,178.0,3.3,19.25,183.5,173.42,133.25
2018,5,16,13,30,2.0,142.0,3.3,19.2,144.0,135.24,103.16
2018,5,16,13,45,2.0,146.0,3.35,19.15,148.0,138.91,106.25
2018,5,16,14,0,2.0,150.0,3.4,19.1,152.0,142.56,109.3
2018,5,16,14,15,3.0,162.5,3.4,19.0,165.0,155.12,119.5
2018,5,16,14,30,4.0,175.0,3.4,18.9,178.0,167.59,129.65
2018,5,16,14,45,9.5,188.5,3.45,18.75,195.5,184.45,143.49
2018,5,16,15,0,15.0,202.0,3.5,18.6,213.0,200.83,156.96
2018,5,16,15,15,279.5,185.5,3.5,18.6,373.0,387.46,309.69
2018,5,16,15,30,544.0,169.0,3.5,18.6,533.0,532.35,423.15
2018,5,16,15,45,663.0,138.0,3.55,18.1,550.0,545.42,433.73
2018,5,16,16,0,782.0,107.0,3.6,17.6,567.0,545.46,433.74
2018,5,16,16,15,761.0,102.5,3.6,17.3,518.0,487.77,387.17
2018,5,16,16,30,740.0,98.0,3.6,17.0,469.0,429.91,339.29
2018,5,16,16,45,710.5,93.0,3.55,16.65,418.0,370.09,288.47
2018,5,16,17,0,681.0,88.0,3.5,16.3,367.0,312.64,238.28
2018,5,16,17,15,640.5,81.5,3.45,15.9,315.0,253.4,186.18
2018,5,16,17,30,600.0,75.0,3.4,15.5,263.0,198.4,137.7
2018,5,16,17,45,542.0,67.5,3.3,15.1,214.0,144.28,92.33
2018,5,16,18,0,484.0,60.0,3.2,14.7,165.0,97.03,56.55
2018,5,16,18,15,395.0,50.0,2.95,14.25,121.0,53.52,30.98
2018,5,16,18,30,306.0,40.0,2.7,13.8,77.0,32.31,21.99
2018,5,16,18,45,189.5,26.5,2.4,13.4,46.0,20.92,7.29
2018,5,16,19,0,73.0,13.0,2.1,13.0,15.0,12.39,0.0
2018,5,16,19,15,36.5,6.5,2.0,12.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,1.6,11.7,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,1.7,11.9,5.0,4.77,0.0
2018,5,17,5,15,107.0,20.5,1.9,12.25,29.5,16.4,0.0
2018,5,17,5,30,195.0,36.0,2.1,12.6,54.0,28.36,16.9
2018,5,17,5,45,292.0,48.0,2.35,12.9,93.5,36.99,26.64
2018,5,17,6,0,389.0,60.0,2.6,13.2,133.0,71.04,42.26
2018,5,17,6,15,456.0,68.5,2.6,13.55,179.5,113.75,71.1
2018,5,17,6,30,523.0,77.0,2.6,13.9,226.0,163.14,110.2
2018,5,17,6,45,570.5,84.0,2.65,14.25,276.5,214.43,154.43
2018,5,17,7,0,618.0,91.0,2.7,14.6,327.0,270.99,204.03
2018,5,17,7,15,625.0,101.0,2.7,14.95,369.0,321.11,249.01
2018,5,17,7,30,632.0,111.0,2.7,15.3,411.0,371.33,292.85
2018,5,17,7,45,474.5,156.0,2.65,15.65,395.5,375.84,299.56
2018,5,17,8,0,317.0,201.0,2.6,16.0,380.0,360.86,288.46
2018,5,17,8,15,201.5,238.0,2.6,16.35,355.5,344.89,275.07
2018,5,17,8,30,86.0,275.0,2.6,16.7,331.0,315.69,250.01
2018,5,17,8,45,96.5,298.5,2.6,17.0,365.0,350.52,276.61
2018,5,17,9,0,107.0,322.0,2.6,17.3,399.0,386.23,303.28
2018,5,17,9,15,156.5,338.0,2.6,17.6,457.5,450.97,352.49
2018,5,17,9,30,206.0,354.0,2.6,17.9,516.0,513.87,399.37
2018,5,17,9,45,448.0,277.5,2.65,18.2,649.5,663.05,513.83
2018,5,17,10,0,690.0,201.0,2.7,18.5,783.0,816.01,625.99
2018,5,17,10,15,773.0,168.0,2.75,18.75,839.5,875.25,664.66
2018,5,17,10,30,856.0,135.0,2.8,19.0,896.0,932.67,702.29
2018,5,17,10,45,870.0,131.0,2.85,19.25,919.0,961.22,720.07
2018,5,17,11,0,884.0,127.0,2.9,19.5,942.0,987.05,736.25
2018,5,17,11,15,886.5,127.5,3.0,19.6,954.0,1003.17,746.86
2018,5,17,11,30,889.0,128.0,3.1,19.7,966.0,1015.9,755.4
2018,5,17,11,45,890.0,128.0,3.15,19.85,971.0,1023.22,759.9
2018,5,17,12,0,891.0,128.0,3.2,20.0,976.0,1027.05,762.26
2018,5,17,12,15,891.5,127.0,3.3,20.05,973.5,1025.89,762.16
2018,5,17,12,30,892.0,126.0,3.4,20.1,971.0,1021.23,759.86
2018,5,17,12,45,891.0,124.5,3.5,20.15,961.0,1011.08,754.01
2018,5,17,13,0,890.0,123.0,3.6,20.2,951.0,997.47,745.94
2018,5,17,13,15,886.5,122.0,3.7,20.1,933.5,978.56,734.77
2018,5,17,13,30,883.0,121.0,3.8,20.0,916.0,956.4,721.39
2018,5,17,13,45,877.5,119.5,3.9,19.85,891.5,928.76,704.34
2018,5,17,14,0,872.0,118.0,4.0,19.7,867.0,898.21,685.17
2018,5,17,14,15,864.5,116.0,4.05,19.5,836.0,862.68,662.23
2018,5,17,14,30,857.0,114.0,4.1,19.3,805.0,824.69,637.34
2018,5,17,14,45,847.0,112.0,4.15,19.1,768.5,782.47,609.14
2018,5,17,15,0,837.0,110.0,4.2,18.9,732.0,738.39,579.24
2018,5,17,15,15,823.5,108.0,4.2,18.9,690.5,692.58,546.8
2018,5,17,15,30,810.0,106.0,4.2,18.9,649.0,642.81,509.18
2018,5,17,15,45,792.5,102.5,4.25,18.25,603.0,588.31,468.36
2018,5,17,16,0,775.0,99.0,4.3,17.6,557.0,533.68,426.17
2018,5,17,16,15,752.5,95.5,4.25,17.2,508.5,476.72,380.05
2018,5,17,16,30,730.0,92.0,4.2,16.8,460.0,420.73,333.31
2018,5,17,16,45,699.5,87.5,4.15,16.4,409.5,360.68,282.07
2018,5,17,17,0,669.0,83.0,4.1,16.0,359.0,304.12,232.42
2018,5,17,17,15,626.5,78.0,4.0,15.55,308.5,246.56,181.57
2018,5,17,17,30,584.0,73.0,3.9,15.1,258.0,193.45,134.62
2018,5,17,17,45,524.5,66.5,3.8,14.65,210.0,141.02,90.62
2018,5,17,18,0,465.0,60.0,3.7,14.2,162.0,95.61,56.22
2018,5,17,18,15,374.5,50.5,3.65,13.9,119.0,53.63,31.39
2018,5,17,18,30,284.0,41.0,3.6,13.6,76.0,31.77,21.61
2018,5,17,18,45,173.0,27.0,3.5,13.35,45.5,21.27,8.3
2018,5,17,19,0,62.0,13.0,3.4,13.1,15.0,12.39,0.0
2018,5,17,19,15,31.0,6.5,3.35,13.0,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.5,2.7,12.25,1.5,0.0,0.0
2018,5,18,5,0,2.0,3.0,2.7,12.3,3.0,2.86,0.0
2018,5,18,5,15,1.0,7.5,2.75,12.4,7.5,6.94,0.0
2018,5,18,5,30,0.0,12.0,2.8,12.5,12.0,11.11,3.3
2018,5,18,5,45,0.0,20.5,2.9,12.65,20.5,19.01,11.01
2018,5,18,6,0,0.0,29.0,3.0,12.8,29.0,26.91,17.31
2018,5,18,6,15,0.0,36.0,3.0,13.05,36.0,33.42,23.08
2018,5,18,6,30,0.0,43.0,3.0,13.3,43.0,39.94,28.74
2018,5,18,6,45,0.5,69.0,3.0,13.5,69.0,64.26,49.48
2018,5,18,7,0,1.0,95.0,3.0,13.7,95.0,88.38,69.75
2018,5,18,7,15,2.0,116.0,3.0,13.95,116.5,108.32,86.19
2018,5,18,7,30,3.0,137.0,3.0,14.2,138.0,128.5,102.61
2018,5,18,7,45,2.0,143.5,3.0,14.4,144.5,134.51,107.14
2018,5,18,8,0,1.0,150.0,3.0,14.6,151.0,140.38,111.52
2018,5,18,8,15,1.5,159.5,2.95,14.95,160.5,149.79,118.71
2018,5,18,8,30,2.0,169.0,2.9,15.3,170.0,159.27,125.89
2018,5,18,8,45,6.5,196.5,2.85,15.65,201.0,188.5,149.0
2018,5,18,9,0,11.0,224.0,2.8,16.0,232.0,218.28,172.22
2018,5,18,9,15,22.0,264.0,2.8,16.35,281.0,265.45,209.0
2018,5,18,9,30,33.0,304.0,2.8,16.7,330.0,319.74,250.61
2018,5,18,9,45,136.5,339.0,2.8,17.1,453.5,449.63,351.65
2018,5,18,10,0,240.0,374.0,2.8,17.5,577.0,587.34,454.43
2018,5,18,10,15,540.5,261.0,2.85,17.8,736.5,762.7,587.69
2018,5,18,10,30,841.0,148.0,2.9,18.1,896.0,938.11,710.16
2018,5,18,10,45,856.0,143.5,2.9,18.4,919.5,959.76,721.73
2018,5,18,11,0,871.0,139.0,2.9,18.7,943.0,985.83,737.65
2018,5,18,11,15,764.0,210.0,3.0,18.85,922.0,979.37,733.06
2018,5,18,11,30,657.0,281.0,3.1,19.0,901.0,953.77,715.0
2018,5,18,11,45,574.0,323.0,3.15,19.15,867.0,917.22,687.8
2018,5,18,12,0,491.0,365.0,3.2,19.3,833.0,878.42,658.89
2018,5,18,12,15,674.0,258.0,3.3,19.35,898.5,954.94,717.86
2018,5,18,12,30,857.0,151.0,3.4,19.4,964.0,1010.45,755.28
2018,5,18,12,45,782.5,196.0,3.45,19.4,932.0,983.65,737.43
2018,5,18,13,0,708.0,241.0,3.5,19.4,900.0,952.11,717.02
2018,5,18,13,15,631.0,278.0,3.55,19.3,857.0,902.39,682.75
2018,5,18,13,30,554.0,315.0,3.6,19.2,814.0,851.76,646.69
2018,5,18,13,45,514.5,321.5,3.65,19.05,775.5,807.31,616.05
2018,5,18,14,0,475.0,328.0,3.7,18.9,737.0,762.73,584.85
2018,5,18,14,15,519.5,297.5,3.65,18.7,729.5,754.13,581.12
2018,5,18,14,30,564.0,267.0,3.6,18.5,722.0,740.81,573.63
2018,5,18,14,45,508.0,269.0,3.6,18.3,665.0,675.74,526.34
2018,5,18,15,0,452.0,271.0,3.6,18.1,608.0,613.28,480.42
2018,5,18,15,15,537.0,224.0,3.6,18.1,601.5,605.18,476.82
2018,5,18,15,30,622.0,177.0,3.6,18.1,595.0,590.88,467.53
2018,5,18,15,45,690.0,142.5,3.65,17.45,576.0,566.14,450.36
2018,5,18,16,0,758.0,108.0,3.7,16.8,557.0,533.33,425.77
2018,5,18,16,15,734.0,105.0,3.7,16.35,509.0,476.24,379.84
2018,5,18,16,30,710.0,102.0,3.7,15.9,461.0,420.81,333.86
2018,5,18,16,45,678.5,97.5,3.75,15.4,411.0,362.44,284.36
2018,5,18,17,0,647.0,93.0,3.8,14.9,361.0,306.69,235.7
2018,5,18,17,15,605.5,86.5,3.8,14.5,310.5,249.19,185.01
2018,5,18,17,30,564.0,80.0,3.8,14.1,260.0,196.08,138.09
2018,5,18,17,45,505.5,72.0,3.75,13.65,211.5,143.57,93.96
2018,5,18,18,0,447.0,64.0,3.7,13.2,163.0,98.0,59.16
2018,5,18,18,15,357.5,54.5,3.65,13.0,120.5,55.84,33.58
2018,5,18,18,30,268.0,45.0,3.6,12.8,78.0,34.93,24.48
2018,5,18,18,45,162.5,29.5,3.5,12.6,47.0,23.28,10.38
2018,5,18,19,0,57.0,14.0,3.4,12.4,16.0,13.34,0.0
2018,5,18,19,15,28.5,7.0,3.4,12.35,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,19,4,45,7.0,3.5,3.9,11.9,3.5,0.0,0.0
2018,5,19,5,0,14.0,7.0,3.9,11.9,7.0,6.67,0.0
2018,5,19,5,15,79.5,22.5,3.9,11.95,29.5,18.54,0.0
2018,5,19,5,30,145.0,38.0,3.9,12.0,52.0,30.86,19.45
2018,5,19,5,45,164.0,49.0,3.95,12.05,73.5,39.51,29.01
2018,5,19,6,0,183.0,60.0,4.0,12.1,95.0,61.4,40.8
2018,5,19,6,15,170.0,82.0,4.0,12.15,122.0,91.99,65.68
2018,5,19,6,30,157.0,104.0,4.0,12.2,149.0,121.85,91.99
2018,5,19,6,45,198.0,125.0,4.0,12.3,193.5,161.61,125.1
2018,5,19,7,0,239.0,146.0,4.0,12.4,238.0,206.75,163.2
2018,5,19,7,15,229.0,168.5,4.05,12.7,267.0,239.98,192.38
2018,5,19,7,30,219.0,191.0,4.1,13.0,296.0,272.01,219.77
2018,5,19,7,45,226.5,205.0,4.1,13.3,324.0,303.0,245.51
2018,5,19,8,0,234.0,219.0,4.1,13.6,352.0,334.44,271.11
2018,5,19,8,15,228.0,253.5,4.1,13.9,392.0,374.52,302.73
2018,5,19,8,30,222.0,288.0,4.1,14.2,432.0,416.8,335.25
2018,5,19,8,45,296.0,287.0,4.15,14.45,493.0,482.41,387.05
2018,5,19,9,0,370.0,286.0,4.2,14.7,554.0,549.64,439.39
2018,5,19,9,15,467.5,266.5,4.2,15.0,623.5,628.15,499.79
2018,5,19,9,30,565.0,247.0,4.2,15.3,693.0,707.18,559.46
2018,5,19,9,45,595.5,244.5,4.2,15.6,732.0,754.72,593.55
2018,5,19,10,0,626.0,242.0,4.2,15.9,771.0,800.16,625.8
2018,5,19,10,15,734.0,199.5,4.25,16.15,839.0,874.63,679.49
2018,5,19,10,30,842.0,157.0,4.3,16.4,907.0,947.62,729.21
2018,5,19,10,45,862.0,150.5,4.3,16.65,933.0,971.69,744.08
2018,5,19,11,0,882.0,144.0,4.3,16.9,959.0,1000.76,762.69
2018,5,19,11,15,882.0,146.5,4.35,17.0,971.0,1016.32,772.69
2018,5,19,11,30,882.0,149.0,4.4,17.1,983.0,1028.46,780.71
2018,5,19,11,45,879.0,152.5,4.45,17.2,987.0,1035.13,785.13
2018,5,19,12,0,876.0,156.0,4.5,17.3,991.0,1038.33,787.34
2018,5,19,12,15,874.0,156.5,4.55,17.25,988.0,1036.18,786.51
2018,5,19,12,30,872.0,157.0,4.6,17.2,985.0,1030.63,783.5
2018,5,19,12,45,868.0,157.5,4.65,17.15,974.5,1019.72,776.94
2018,5,19,13,0,864.0,158.0,4.7,17.1,964.0,1014.23,774.22
2018,5,19,13,15,860.0,156.5,4.7,17.0,946.0,994.39,761.35
2018,5,19,13,30,856.0,155.0,4.7,16.9,928.0,971.36,746.38
2018,5,19,13,45,849.5,153.5,4.75,16.8,903.0,942.98,728.07
2018,5,19,14,0,843.0,152.0,4.8,16.7,878.0,911.79,707.69
2018,5,19,14,15,833.0,150.5,4.8,16.5,846.5,874.97,683.08
2018,5,19,14,30,823.0,149.0,4.8,16.3,815.0,835.93,656.68
2018,5,19,14,45,809.5,147.5,4.8,16.15,777.5,792.14,626.44
2018,5,19,15,0,796.0,146.0,4.8,16.0,740.0,746.85,594.73
2018,5,19,15,15,780.5,142.5,4.8,16.0,697.5,696.94,557.25
2018,5,19,15,30,765.0,139.0,4.8,16.0,655.0,646.74,518.75
2018,5,19,15,45,740.0,137.0,4.75,15.5,607.5,590.94,475.76
2018,5,19,16,0,715.0,135.0,4.7,15.0,560.0,535.85,432.18
2018,5,19,16,15,680.0,134.0,4.7,14.7,510.0,477.71,384.79
2018,5,19,16,30,645.0,133.0,4.7,14.4,460.0,421.95,338.11
2018,5,19,16,45,603.5,127.5,4.65,14.1,408.0,362.11,287.14
2018,5,19,17,0,562.0,122.0,4.6,13.8,356.0,306.14,238.46
2018,5,19,17,15,425.5,98.0,4.5,13.45,261.5,209.27,158.44
2018,5,19,17,30,289.0,74.0,4.4,13.1,167.0,130.54,94.52
2018,5,19,17,45,144.5,41.0,4.35,12.7,87.5,59.21,38.82
2018,5,19,18,0,0.0,8.0,4.3,12.3,8.0,7.4,0.72
2018,5,19,18,15,0.0,6.5,4.2,12.1,6.5,6.01,0.0
2018,5,19,18,30,0.0,5.0,4.1,11.9,5.0,4.62,0.0
2018,5,19,18,45,0.0,4.0,3.95,11.65,4.0,3.7,0.0
2018,5,19,19,0,0.0,3.0,3.8,11.4,3.0,2.86,0.0
2018,5,19,19,15,0.0,1.5,3.8,11.4,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.55,11.5,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.6,11.5,2.0,1.91,0.0
2018,5,20,5,15,0.5,6.0,3.65,11.65,6.0,5.55,0.0
2018,5,20,5,30,0.0,10.0,3.7,11.8,10.0,9.26,1.95
2018,5,20,5,45,0.0,19.0,3.7,11.9,19.0,17.61,9.85
2018,5,20,6,0,0.0,28.0,3.7,12.0,28.0,25.97,16.6
2018,5,20,6,15,0.5,33.0,3.75,12.15,33.0,30.68,20.8
2018,5,20,6,30,1.0,38.0,3.8,12.3,38.0,35.45,24.96
2018,5,20,6,45,0.5,56.5,3.8,12.45,56.5,52.64,39.73
2018,5,20,7,0,0.0,75.0,3.8,12.6,75.0,69.78,54.27
2018,5,20,7,15,15.0,119.0,3.8,12.8,126.0,115.66,92.59
2018,5,20,7,30,30.0,163.0,3.8,13.0,177.0,164.6,132.99
2018,5,20,7,45,72.5,199.0,3.85,13.2,238.5,220.52,178.62
2018,5,20,8,0,115.0,235.0,3.9,13.4,300.0,284.4,230.28
2018,5,20,8,15,151.5,259.5,3.85,13.4,353.0,336.2,271.82
2018,5,20,8,30,188.0,284.0,3.8,13.4,406.0,391.58,315.74
2018,5,20,8,45,186.0,307.5,3.8,13.4,435.0,423.46,340.13
2018,5,20,9,0,184.0,331.0,3.8,13.4,464.0,454.83,363.83
2018,5,20,9,15,175.5,352.0,3.8,13.45,484.5,478.27,380.94
2018,5,20,9,30,167.0,373.0,3.8,13.5,505.0,500.6,397.01
2018,5,20,9,45,164.5,390.0,3.8,13.6,524.5,522.88,413.02
2018,5,20,10,0,162.0,407.0,3.8,13.7,544.0,544.48,428.39
2018,5,20,10,15,329.0,367.0,3.85,13.9,656.5,668.02,524.85
2018,5,20,10,30,496.0,327.0,3.9,14.1,769.0,800.09,624.16
2018,5,20,10,45,674.0,241.0,3.95,14.3,856.0,897.02,697.24
2018,5,20,11,0,852.0,155.0,4.0,14.5,943.0,990.24,761.02
2018,5,20,11,15,728.5,223.0,4.05,14.85,903.5,956.65,735.8
2018,5,20,11,30,605.0,291.0,4.1,15.2,864.0,910.82,700.97
2018,5,20,11,45,481.5,359.0,4.15,15.5,816.5,859.96,660.68
2018,5,20,12,0,358.0,427.0,4.2,15.8,769.0,798.3,612.48
2018,5,20,12,15,395.5,413.0,4.25,16.0,790.0,821.22,630.11
2018,5,20,12,30,433.0,399.0,4.3,16.2,811.0,850.06,651.28
2018,5,20,12,45,463.5,379.0,4.35,16.4,815.5,855.93,656.37
2018,5,20,13,0,494.0,359.0,4.4,16.6,820.0,859.01,659.68
2018,5,20,13,15,484.0,358.5,4.45,16.5,803.5,839.57,646.56
2018,5,20,13,30,474.0,358.0,4.5,16.4,787.0,818.41,632.28
2018,5,20,13,45,396.5,374.5,4.55,16.25,726.5,743.72,577.72
2018,5,20,14,0,319.0,391.0,4.6,16.1,666.0,679.16,529.7
2018,5,20,14,15,238.0,387.0,4.6,15.75,588.0,594.32,466.18
2018,5,20,14,30,157.0,383.0,4.6,15.4,510.0,507.14,399.73
2018,5,20,14,45,115.5,353.5,4.55,15.05,444.5,438.2,347.23
2018,5,20,15,0,74.0,324.0,4.5,14.7,379.0,366.61,291.73
2018,5,20,15,15,46.0,270.0,4.5,14.7,303.5,290.47,231.86
2018,5,20,15,30,18.0,216.0,4.5,14.7,228.0,214.19,170.82
2018,5,20,15,45,57.0,235.0,4.4,14.05,269.5,257.57,207.45
2018,5,20,16,0,96.0,254.0,4.3,13.4,311.0,293.42,237.39
2018,5,20,16,15,66.5,205.5,4.2,13.2,243.5,226.75,183.48
2018,5,20,16,30,37.0,157.0,4.1,13.0,176.0,163.76,132.05
2018,5,20,16,45,18.5,106.0,4.05,12.8,115.5,106.52,84.69
2018,5,20,17,0,0.0,55.0,4.0,12.6,55.0,51.13,38.23
2018,5,20,17,15,85.0,69.0,3.95,12.45,96.5,88.31,67.64
2018,5,20,17,30,170.0,83.0,3.9,12.3,138.0,113.15,84.79
2018,5,20,17,45,204.0,80.0,3.85,12.2,134.5,103.82,74.33
2018,5,20,18,0,238.0,77.0,3.8,12.1,131.0,89.78,61.15
2018,5,20,18,15,187.0,60.5,3.75,12.05,96.5,57.05,38.41
2018,5,20,18,30,136.0,44.0,3.7,12.0,62.0,35.65,25.33
2018,5,20,18,45,77.0,28.5,3.65,12.0,38.0,23.48,11.67
2018,5,20,19,0,18.0,13.0,3.6,12.0,14.0,12.39,0.0
2018,5,20,19,15,9.0,6.5,3.55,11.95,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.85,11.8,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.8,11.8,7.0,6.67,0.0
2018,5,21,5,15,66.0,24.5,1.75,11.95,30.5,20.1,0.0
2018,5,21,5,30,123.0,42.0,1.7,12.1,54.0,33.85,22.32
2018,5,21,5,45,210.0,58.5,1.7,12.25,93.5,46.57,35.27
2018,5,21,6,0,297.0,75.0,1.7,12.4,133.0,79.08,51.95
2018,5,21,6,15,365.5,86.5,1.65,12.7,179.0,118.15,78.94
2018,5,21,6,30,434.0,98.0,1.6,13.0,225.0,165.32,116.01
2018,5,21,6,45,486.0,107.0,1.55,13.25,275.0,214.31,157.41
2018,5,21,7,0,538.0,116.0,1.5,13.5,325.0,269.08,204.34
2018,5,21,7,15,577.0,122.5,1.4,13.95,375.0,324.46,251.54
2018,5,21,7,30,616.0,129.0,1.3,14.4,425.0,381.71,299.1
2018,5,21,7,45,647.5,133.0,1.25,14.85,474.5,436.54,343.61
2018,5,21,8,0,679.0,137.0,1.2,15.3,524.0,493.65,388.37
2018,5,21,8,15,702.0,141.0,1.2,15.85,570.5,547.87,429.53
2018,5,21,8,30,725.0,145.0,1.2,16.4,617.0,602.86,469.87
2018,5,21,8,45,744.5,147.0,1.15,16.95,660.5,653.97,505.72
2018,5,21,9,0,764.0,149.0,1.1,17.5,704.0,703.84,539.49
2018,5,21,9,15,782.0,149.0,1.25,18.0,743.5,750.84,572.33
2018,5,21,9,30,800.0,149.0,1.4,18.5,783.0,796.9,602.89
2018,5,21,9,45,815.5,148.0,1.55,19.0,817.5,838.65,630.19
2018,5,21,10,0,831.0,147.0,1.7,19.5,852.0,878.7,656.14
2018,5,21,10,15,838.5,148.5,1.85,19.85,878.5,912.18,677.92
2018,5,21,10,30,846.0,150.0,2.0,20.2,905.0,943.04,697.95
2018,5,21,10,45,851.5,150.0,2.15,20.55,924.5,960.14,708.92
2018,5,21,11,0,857.0,150.0,2.3,20.9,944.0,981.35,722.73
2018,5,21,11,15,860.5,150.5,2.45,21.1,957.0,997.99,733.95
2018,5,21,11,30,864.0,151.0,2.6,21.3,970.0,1011.39,743.15
2018,5,21,11,45,865.5,151.0,2.75,21.45,975.0,1019.02,748.81
2018,5,21,12,0,867.0,151.0,2.9,21.6,980.0,1023.3,752.4
2018,5,21,12,15,863.5,153.0,3.0,21.6,976.5,1021.15,751.86
2018,5,21,12,30,860.0,155.0,3.1,21.6,973.0,1015.65,749.26
2018,5,21,12,45,853.0,157.0,3.25,21.55,961.5,1003.4,742.84
2018,5,21,13,0,846.0,159.0,3.4,21.5,950.0,996.7,740.16
2018,5,21,13,15,842.0,157.0,3.5,21.35,932.0,976.72,728.49
2018,5,21,13,30,838.0,155.0,3.6,21.2,914.0,953.63,714.77
2018,5,21,13,45,832.5,153.0,3.65,21.05,890.0,926.18,697.71
2018,5,21,14,0,827.0,151.0,3.7,20.9,866.0,895.93,678.67
2018,5,21,14,15,818.5,147.5,3.75,20.65,834.0,858.98,655.08
2018,5,21,14,30,810.0,144.0,3.8,20.4,802.0,819.78,629.68
2018,5,21,14,45,800.0,141.0,3.85,20.15,766.0,777.86,602.02
2018,5,21,15,0,790.0,138.0,3.9,19.9,730.0,734.21,572.75
2018,5,21,15,15,775.0,134.5,3.9,19.9,688.0,685.07,536.96
2018,5,21,15,30,760.0,131.0,3.9,19.9,646.0,635.12,499.6
2018,5,21,15,45,742.5,126.5,3.9,19.1,600.5,582.08,460.44
2018,5,21,16,0,725.0,122.0,3.9,18.3,555.0,528.77,419.78
2018,5,21,16,15,702.5,116.5,3.9,17.75,507.0,472.23,374.88
2018,5,21,16,30,680.0,111.0,3.9,17.2,459.0,416.79,329.42
2018,5,21,16,45,650.0,105.0,3.9,16.65,409.0,359.29,281.01
2018,5,21,17,0,620.0,99.0,3.9,16.1,359.0,304.29,233.4
2018,5,21,17,15,576.5,92.5,3.85,15.45,309.0,247.85,184.26
2018,5,21,17,30,533.0,86.0,3.8,14.8,259.0,196.05,139.03
2018,5,21,17,45,473.0,78.0,3.8,14.2,211.5,145.14,96.58
2018,5,21,18,0,413.0,70.0,3.8,13.6,164.0,99.94,62.01
2018,5,21,18,15,327.0,58.5,3.8,13.2,121.5,59.1,36.55
2018,5,21,18,30,241.0,47.0,3.8,12.8,79.0,36.33,25.88
2018,5,21,18,45,146.5,31.5,3.75,12.4,48.5,24.76,13.03
2018,5,21,19,0,52.0,16.0,3.7,12.0,18.0,15.25,0.0
2018,5,21,19,15,26.0,8.0,3.7,11.95,9.0,7.63,0.0
2018,5,21,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,4,45,11.5,4.0,2.9,11.75,4.0,0.0,0.0
2018,5,22,5,0,23.0,8.0,2.9,11.8,8.0,7.63,0.0
2018,5,22,5,15,105.0,23.0,2.95,11.95,32.5,18.3,0.0
2018,5,22,5,30,187.0,38.0,3.0,12.1,57.0,29.74,19.06
2018,5,22,5,45,278.5,50.5,3.05,12.2,96.5,38.71,28.4
2018,5,22,6,0,370.0,63.0,3.1,12.3,136.0,73.32,44.71
2018,5,22,6,15,237.5,70.0,3.1,12.55,122.0,88.79,59.88
2018,5,22,6,30,105.0,77.0,3.1,12.8,108.0,89.3,66.42
2018,5,22,6,45,147.5,101.0,3.1,13.0,153.5,128.13,98.43
2018,5,22,7,0,190.0,125.0,3.1,13.2,199.0,173.02,135.9
2018,5,22,7,15,245.0,146.0,3.05,13.45,255.5,224.72,178.82
2018,5,22,7,30,300.0,167.0,3.0,13.7,312.0,282.68,226.71
2018,5,22,7,45,227.5,202.5,3.0,14.0,319.0,300.65,242.16
2018,5,22,8,0,155.0,238.0,3.0,14.3,326.0,307.76,247.61
2018,5,22,8,15,204.5,247.5,3.05,14.7,374.5,354.83,285.11
2018,5,22,8,30,254.0,257.0,3.1,15.1,423.0,410.41,328.7
2018,5,22,8,45,356.0,249.5,3.1,15.5,499.0,485.35,387.46
2018,5,22,9,0,458.0,242.0,3.1,15.9,575.0,574.46,455.6
2018,5,22,9,15,567.0,217.0,3.15,16.25,651.5,656.37,517.58
2018,5,22,9,30,676.0,192.0,3.2,16.6,728.0,742.67,581.52
2018,5,22,9,45,761.0,162.5,3.3,16.9,789.5,807.22,627.1
2018,5,22,10,0,846.0,133.0,3.4,17.2,851.0,871.63,671.02
2018,5,22,10,15,853.5,133.5,3.45,17.45,877.5,903.93,691.83
2018,5,22,10,30,861.0,134.0,3.5,17.7,904.0,933.6,710.97
2018,5,22,10,45,867.0,134.5,3.55,17.95,924.0,959.05,727.18
2018,5,22,11,0,873.0,135.0,3.6,18.2,944.0,981.5,741.36
2018,5,22,11,15,876.0,135.5,3.65,18.25,957.0,997.89,752.04
2018,5,22,11,30,879.0,136.0,3.7,18.3,970.0,1010.98,760.63
2018,5,22,11,45,880.5,136.0,3.75,18.35,975.0,1018.73,765.74
2018,5,22,12,0,882.0,136.0,3.8,18.4,980.0,1023.07,768.71
2018,5,22,12,15,880.5,137.5,3.85,18.35,978.0,1022.46,768.77
2018,5,22,12,30,879.0,139.0,3.9,18.3,976.0,1018.43,766.68
2018,5,22,12,45,874.5,140.0,3.95,18.25,965.5,1007.56,760.08
2018,5,22,13,0,870.0,141.0,4.0,18.2,955.0,993.39,751.37
2018,5,22,13,15,865.5,140.5,4.0,18.05,937.5,974.54,739.51
2018,5,22,13,30,861.0,140.0,4.0,17.9,920.0,952.57,725.55
2018,5,22,13,45,854.5,138.5,4.0,17.75,895.5,924.78,707.58
2018,5,22,14,0,848.0,137.0,4.0,17.6,871.0,894.21,687.64
2018,5,22,14,15,839.5,135.0,4.0,17.45,840.0,858.82,664.2
2018,5,22,14,30,831.0,133.0,4.0,17.3,809.0,825.7,642.23
2018,5,22,14,45,820.5,131.0,4.0,17.1,773.0,783.71,613.79
2018,5,22,15,0,810.0,129.0,4.0,16.9,737.0,739.98,583.8
2018,5,22,15,15,796.0,126.0,4.0,16.9,695.5,691.28,548.33
2018,5,22,15,30,782.0,123.0,4.0,16.9,654.0,641.62,510.73
2018,5,22,15,45,764.5,119.0,3.95,16.45,608.5,588.17,470.01
2018,5,22,16,0,747.0,115.0,3.9,16.0,563.0,534.66,428.07
2018,5,22,16,15,724.0,111.0,3.85,15.7,515.0,477.83,382.07
2018,5,22,16,30,701.0,107.0,3.8,15.4,467.0,422.56,335.97
2018,5,22,16,45,670.0,102.5,3.75,15.1,417.0,365.02,286.85
2018,5,22,17,0,639.0,98.0,3.7,14.8,367.0,310.03,238.69
2018,5,22,17,15,596.5,91.5,3.65,14.4,316.5,252.8,188.41
2018,5,22,17,30,554.0,85.0,3.6,14.0,266.0,200.05,141.97
2018,5,22,17,45,495.5,77.0,3.55,13.65,218.0,148.12,98.29
2018,5,22,18,0,437.0,69.0,3.5,13.3,170.0,103.11,63.7
2018,5,22,18,15,353.0,58.0,3.35,13.0,126.5,60.02,36.59
2018,5,22,18,30,269.0,47.0,3.2,12.7,83.0,36.3,25.92
2018,5,22,18,45,169.0,32.0,3.1,12.45,51.5,25.14,13.71
2018,5,22,19,0,69.0,17.0,3.0,12.2,20.0,16.2,0.0
2018,5,22,19,15,34.5,8.5,3.0,12.15,10.0,8.1,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
