Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,23,4,45,12.0,3.5,2.0,11.85,3.5,0.0,0.0
2018,5,23,5,0,24.0,7.0,2.0,11.9,7.0,6.67,0.0
2018,5,23,5,15,119.0,23.0,2.1,12.0,34.0,18.27,0.0
2018,5,23,5,30,214.0,39.0,2.2,12.1,61.0,30.54,19.87
2018,5,23,5,45,308.0,50.5,2.3,12.25,101.5,38.7,28.43
2018,5,23,6,0,402.0,62.0,2.4,12.4,142.0,74.45,44.57
2018,5,23,6,15,252.5,75.5,2.4,12.6,130.5,95.34,64.75
2018,5,23,6,30,103.0,89.0,2.4,12.8,119.0,99.42,75.06
2018,5,23,6,45,71.5,114.5,2.45,13.0,137.5,121.97,95.86
2018,5,23,7,0,40.0,140.0,2.5,13.2,156.0,140.8,112.8
2018,5,23,7,15,24.0,148.5,2.55,13.5,158.5,146.33,117.55
2018,5,23,7,30,8.0,157.0,2.6,13.8,161.0,148.9,119.47
2018,5,23,7,45,16.5,183.0,2.65,14.05,192.0,177.8,142.74
2018,5,23,8,0,25.0,209.0,2.7,14.3,223.0,207.78,166.6
2018,5,23,8,15,29.0,228.0,2.8,14.6,246.0,232.22,185.7
2018,5,23,8,30,33.0,247.0,2.9,14.9,269.0,255.1,203.38
2018,5,23,8,45,36.0,270.0,3.0,15.2,295.0,281.58,223.69
2018,5,23,9,0,39.0,293.0,3.1,15.5,321.0,308.4,244.05
2018,5,23,9,15,33.5,297.5,3.2,15.9,322.5,311.05,245.15
2018,5,23,9,30,28.0,302.0,3.3,16.3,324.0,313.12,245.87
2018,5,23,9,45,35.5,325.0,3.4,16.7,354.5,343.64,268.94
2018,5,23,10,0,43.0,348.0,3.5,17.1,385.0,374.7,292.11
2018,5,23,10,15,53.5,376.5,3.55,17.35,423.5,414.36,321.76
2018,5,23,10,30,64.0,405.0,3.6,17.6,462.0,454.59,351.49
2018,5,23,10,45,60.5,407.0,3.65,17.85,462.0,455.4,351.25
2018,5,23,11,0,57.0,409.0,3.7,18.1,462.0,455.77,350.89
2018,5,23,11,15,89.0,433.0,3.75,18.2,517.0,512.58,393.83
2018,5,23,11,30,121.0,457.0,3.8,18.3,572.0,579.48,443.24
2018,5,23,11,45,121.0,459.0,3.8,18.4,574.5,582.85,445.07
2018,5,23,12,0,121.0,461.0,3.8,18.5,577.0,585.49,446.73
2018,5,23,12,15,150.0,465.5,3.8,18.5,609.0,618.85,471.86
2018,5,23,12,30,179.0,470.0,3.8,18.5,641.0,651.19,495.95
2018,5,23,12,45,229.0,460.0,3.8,18.5,676.0,688.22,524.14
2018,5,23,13,0,279.0,450.0,3.8,18.5,711.0,731.87,556.65
2018,5,23,13,15,328.0,413.0,3.8,18.45,714.5,735.79,561.53
2018,5,23,13,30,377.0,376.0,3.8,18.4,718.0,736.64,564.46
2018,5,23,13,45,620.5,252.0,3.8,18.35,797.5,834.97,642.16
2018,5,23,14,0,864.0,128.0,3.8,18.3,877.0,899.27,688.91
2018,5,23,14,15,877.0,116.5,3.8,18.2,853.5,872.4,670.8
2018,5,23,14,30,890.0,105.0,3.8,18.1,830.0,841.63,650.55
2018,5,23,14,45,881.5,103.0,3.8,17.95,793.5,799.72,622.35
2018,5,23,15,0,873.0,101.0,3.8,17.8,757.0,755.74,592.4
2018,5,23,15,15,860.5,99.0,3.8,17.8,715.5,707.12,558.36
2018,5,23,15,30,848.0,97.0,3.8,17.8,674.0,657.24,521.07
2018,5,23,15,45,832.5,94.0,3.75,17.35,628.0,603.54,480.34
2018,5,23,16,0,817.0,91.0,3.7,16.9,582.0,549.88,438.39
2018,5,23,16,15,796.5,88.0,3.65,16.55,533.0,492.62,392.16
2018,5,23,16,30,776.0,85.0,3.6,16.2,484.0,436.02,345.01
2018,5,23,16,45,749.0,81.0,3.6,15.85,433.5,376.85,294.48
2018,5,23,17,0,722.0,77.0,3.6,15.5,383.0,319.67,244.19
2018,5,23,17,15,683.5,72.5,3.5,15.05,331.5,259.38,190.82
2018,5,23,17,30,645.0,68.0,3.4,14.6,280.0,204.46,141.87
2018,5,23,17,45,590.0,62.5,3.35,14.15,230.5,150.1,95.64
2018,5,23,18,0,535.0,57.0,3.3,13.7,181.0,102.09,58.57
2018,5,23,18,15,441.5,50.0,3.15,13.3,135.5,57.75,32.28
2018,5,23,18,30,348.0,43.0,3.0,12.9,90.0,34.17,24.11
2018,5,23,18,45,200.0,28.5,2.85,12.5,53.0,22.26,11.78
2018,5,23,19,0,52.0,14.0,2.7,12.1,16.0,13.34,0.0
2018,5,23,19,15,26.0,7.0,2.7,12.0,8.0,6.67,0.0
2018,5,23,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,24,4,45,10.0,3.0,1.95,11.05,3.0,0.0,0.0
2018,5,24,5,0,20.0,6.0,2.0,11.1,6.0,5.72,0.0
2018,5,24,5,15,89.5,18.0,2.0,11.35,26.5,14.11,0.0
2018,5,24,5,30,159.0,30.0,2.0,11.6,47.0,23.14,13.82
2018,5,24,5,45,213.5,37.0,1.95,11.8,72.5,27.89,19.01
2018,5,24,6,0,268.0,44.0,1.9,12.0,98.0,51.69,29.72
2018,5,24,6,15,151.0,41.0,1.9,12.35,73.0,53.44,33.64
2018,5,24,6,30,34.0,38.0,1.9,12.7,48.0,41.62,28.81
2018,5,24,6,45,17.0,54.5,1.85,13.05,59.5,55.08,41.14
2018,5,24,7,0,0.0,71.0,1.8,13.4,71.0,66.06,50.92
2018,5,24,7,15,0.0,86.5,1.8,13.85,86.5,80.47,62.81
2018,5,24,7,30,0.0,102.0,1.8,14.3,102.0,94.89,74.52
2018,5,24,7,45,0.0,116.5,1.8,14.75,116.5,108.45,85.35
2018,5,24,8,0,0.0,131.0,1.8,15.2,131.0,122.07,96.08
2018,5,24,8,15,0.5,143.0,1.8,15.6,143.5,133.7,105.08
2018,5,24,8,30,1.0,155.0,1.8,16.0,156.0,145.41,114.07
2018,5,24,8,45,3.5,174.5,1.85,16.4,177.0,165.6,129.85
2018,5,24,9,0,6.0,194.0,1.9,16.8,198.0,186.1,145.69
2018,5,24,9,15,9.5,221.0,1.95,17.15,228.0,214.76,167.85
2018,5,24,9,30,13.0,248.0,2.0,17.5,258.0,243.82,190.02
2018,5,24,9,45,13.0,249.0,2.1,17.9,259.5,245.45,190.68
2018,5,24,10,0,13.0,250.0,2.2,18.3,261.0,247.03,191.41
2018,5,24,10,15,13.5,254.0,2.25,18.55,266.0,251.88,194.78
2018,5,24,10,30,14.0,258.0,2.3,18.8,271.0,256.71,198.14
2018,5,24,10,45,8.5,204.5,2.4,19.1,212.5,200.79,154.44
2018,5,24,11,0,3.0,151.0,2.5,19.4,154.0,144.85,110.38
2018,5,24,11,15,2.0,136.0,2.55,19.55,138.0,129.76,98.42
2018,5,24,11,30,1.0,121.0,2.6,19.7,122.0,114.64,86.36
2018,5,24,11,45,1.0,116.5,2.7,19.85,117.5,110.42,82.97
2018,5,24,12,0,1.0,112.0,2.8,20.0,113.0,106.18,79.56
2018,5,24,12,15,22.5,212.5,2.9,19.85,234.0,228.75,176.52
2018,5,24,12,30,44.0,313.0,3.0,19.7,355.0,349.37,269.04
2018,5,24,12,45,48.0,332.0,3.15,19.6,377.5,371.64,285.75
2018,5,24,13,0,52.0,351.0,3.3,19.5,400.0,393.54,302.54
2018,5,24,13,15,43.5,333.0,3.4,19.1,373.5,366.2,282.37
2018,5,24,13,30,35.0,315.0,3.5,18.7,347.0,339.03,262.3
2018,5,24,13,45,28.5,312.0,3.6,18.3,337.5,328.8,255.02
2018,5,24,14,0,22.0,309.0,3.7,17.9,328.0,312.05,242.67
2018,5,24,14,15,18.0,284.5,3.8,17.45,299.5,284.15,221.8
2018,5,24,14,30,14.0,260.0,3.9,17.0,271.0,256.56,200.97
2018,5,24,14,45,17.5,254.0,3.95,16.55,267.5,252.82,198.91
2018,5,24,15,0,21.0,248.0,4.0,16.1,264.0,248.76,196.53
2018,5,24,15,15,65.5,250.5,4.0,16.1,296.0,284.96,226.76
2018,5,24,15,30,110.0,253.0,4.0,16.1,328.0,317.15,253.3
2018,5,24,15,45,103.0,240.5,3.95,15.45,307.0,294.26,235.79
2018,5,24,16,0,96.0,228.0,3.9,14.8,286.0,271.85,218.58
2018,5,24,16,15,100.0,211.5,3.8,14.65,267.5,251.77,202.69
2018,5,24,16,30,104.0,195.0,3.7,14.5,249.0,231.14,186.05
2018,5,24,16,45,101.5,177.0,3.6,14.35,225.0,206.05,165.46
2018,5,24,17,0,99.0,159.0,3.5,14.2,201.0,181.22,144.76
2018,5,24,17,15,184.0,138.5,3.4,14.0,204.0,178.84,139.92
2018,5,24,17,30,269.0,118.0,3.3,13.8,207.0,166.39,125.03
2018,5,24,17,45,237.0,100.5,3.2,13.6,169.0,127.43,92.33
2018,5,24,18,0,205.0,83.0,3.1,13.4,131.0,92.39,64.35
2018,5,24,18,15,159.5,65.5,3.0,13.2,97.5,60.81,41.84
2018,5,24,18,30,114.0,48.0,2.9,13.0,64.0,38.67,28.05
2018,5,24,18,45,65.5,31.5,2.8,12.85,40.0,26.97,15.74
2018,5,24,19,0,17.0,15.0,2.7,12.7,16.0,13.3,0.0
2018,5,24,19,15,8.5,7.5,2.65,12.65,8.0,7.15,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,1.65,11.95,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,1.7,12.0,4.0,3.81,0.0
2018,5,25,5,15,0.0,15.0,1.8,12.2,15.0,13.92,0.0
2018,5,25,5,30,0.0,26.0,1.9,12.4,26.0,24.15,14.69
2018,5,25,5,45,1.5,44.0,2.0,12.55,44.5,40.01,29.61
2018,5,25,6,0,3.0,62.0,2.1,12.7,63.0,56.43,42.42
2018,5,25,6,15,48.0,82.0,2.15,13.0,96.5,79.55,60.33
2018,5,25,6,30,93.0,102.0,2.2,13.3,130.0,108.79,83.27
2018,5,25,6,45,105.0,124.5,2.25,13.6,161.5,138.79,108.49
2018,5,25,7,0,117.0,147.0,2.3,13.9,193.0,170.45,135.03
2018,5,25,7,15,174.5,169.0,2.3,14.2,248.5,219.36,174.66
2018,5,25,7,30,232.0,191.0,2.3,14.5,304.0,276.52,220.93
2018,5,25,7,45,188.0,219.0,2.3,14.85,317.0,294.82,236.0
2018,5,25,8,0,144.0,247.0,2.3,15.2,330.0,309.98,247.68
2018,5,25,8,15,135.5,265.0,2.35,15.5,348.0,331.35,264.03
2018,5,25,8,30,127.0,283.0,2.4,15.8,366.0,351.65,279.14
2018,5,25,8,45,99.5,291.5,2.45,16.1,359.5,344.5,272.47
2018,5,25,9,0,72.0,300.0,2.5,16.4,353.0,338.47,266.56
2018,5,25,9,15,52.0,283.0,2.55,16.65,322.0,310.69,244.12
2018,5,25,9,30,32.0,266.0,2.6,16.9,291.0,280.94,220.08
2018,5,25,9,45,26.5,275.0,2.65,17.15,296.5,286.88,224.07
2018,5,25,10,0,21.0,284.0,2.7,17.4,302.0,286.48,223.04
2018,5,25,10,15,68.5,352.5,2.75,17.55,413.5,403.58,313.39
2018,5,25,10,30,116.0,421.0,2.8,17.7,525.0,526.18,404.53
2018,5,25,10,45,116.5,435.0,2.9,17.85,541.5,544.42,416.79
2018,5,25,11,0,117.0,449.0,3.0,18.0,558.0,562.18,429.26
2018,5,25,11,15,86.0,431.0,3.05,18.0,511.5,507.18,388.11
2018,5,25,11,30,55.0,413.0,3.1,18.0,465.0,459.83,352.39
2018,5,25,11,45,66.5,425.0,3.15,18.0,488.5,484.04,370.88
2018,5,25,12,0,78.0,437.0,3.2,18.0,512.0,507.99,388.79
2018,5,25,12,15,85.5,442.0,3.3,18.0,524.0,520.45,398.28
2018,5,25,12,30,93.0,447.0,3.4,18.0,536.0,532.37,407.45
2018,5,25,12,45,72.0,418.5,3.45,18.0,487.0,481.81,369.85
2018,5,25,13,0,51.0,390.0,3.5,18.0,438.0,431.45,332.21
2018,5,25,13,15,81.0,414.0,3.5,17.95,488.5,482.83,371.94
2018,5,25,13,30,111.0,438.0,3.5,17.9,539.0,541.16,415.84
2018,5,25,13,45,140.5,427.5,3.55,17.85,552.0,553.72,426.38
2018,5,25,14,0,170.0,417.0,3.6,17.8,565.0,564.22,435.6
2018,5,25,14,15,228.0,392.5,3.55,17.7,583.5,582.89,451.64
2018,5,25,14,30,286.0,368.0,3.5,17.6,602.0,603.57,468.83
2018,5,25,14,45,440.5,288.0,3.5,17.5,629.5,639.8,500.3
2018,5,25,15,0,595.0,208.0,3.5,17.4,657.0,659.48,518.85
2018,5,25,15,15,505.5,231.0,3.5,17.4,597.5,589.16,464.79
2018,5,25,15,30,416.0,254.0,3.5,17.4,538.0,527.3,416.8
2018,5,25,15,45,458.0,221.0,3.35,17.1,514.0,498.92,396.17
2018,5,25,16,0,500.0,188.0,3.2,16.8,490.0,465.49,370.6
2018,5,25,16,15,531.5,163.0,3.15,16.65,460.0,429.23,341.52
2018,5,25,16,30,563.0,138.0,3.1,16.5,430.0,391.07,309.63
2018,5,25,16,45,582.0,119.0,3.0,16.3,393.5,347.04,271.68
2018,5,25,17,0,601.0,100.0,2.9,16.1,357.0,300.17,229.98
2018,5,25,17,15,548.5,94.0,2.75,15.9,305.0,242.88,180.44
2018,5,25,17,30,496.0,88.0,2.6,15.7,253.0,191.25,135.9
2018,5,25,17,45,482.5,75.5,2.5,15.45,213.5,145.8,96.21
2018,5,25,18,0,469.0,63.0,2.4,15.2,174.0,101.89,60.69
2018,5,25,18,15,395.0,54.0,2.25,14.85,132.0,60.37,35.07
2018,5,25,18,30,321.0,45.0,2.1,14.5,90.0,34.59,24.39
2018,5,25,18,45,213.5,32.5,1.9,14.1,57.5,25.44,14.69
2018,5,25,19,0,106.0,20.0,1.7,13.7,25.0,15.93,0.0
2018,5,25,19,15,53.0,10.0,1.65,13.5,12.5,9.53,0.0
2018,5,25,19,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,26,4,45,1.5,1.5,1.85,12.35,1.5,0.0,0.0
2018,5,26,5,0,3.0,3.0,1.9,12.4,3.0,2.86,0.0
2018,5,26,5,15,1.5,5.5,2.05,12.55,5.5,5.09,0.0
2018,5,26,5,30,0.0,8.0,2.2,12.7,8.0,7.4,0.6
2018,5,26,5,45,0.0,12.0,2.35,12.8,12.0,11.11,4.16
2018,5,26,6,0,0.0,16.0,2.5,12.9,16.0,14.82,7.05
2018,5,26,6,15,0.0,19.5,2.5,13.05,19.5,18.07,9.93
2018,5,26,6,30,0.0,23.0,2.5,13.2,23.0,21.33,12.77
2018,5,26,6,45,0.0,46.0,2.5,13.35,46.0,42.73,31.13
2018,5,26,7,0,0.0,69.0,2.5,13.5,69.0,64.2,49.31
2018,5,26,7,15,0.0,88.0,2.45,13.7,88.0,81.85,64.01
2018,5,26,7,30,0.0,107.0,2.4,13.9,107.0,99.51,78.51
2018,5,26,7,45,0.0,105.0,2.35,14.05,105.0,97.77,76.72
2018,5,26,8,0,0.0,103.0,2.3,14.2,103.0,95.98,74.93
2018,5,26,8,15,0.0,118.0,2.3,14.4,118.0,110.04,86.24
2018,5,26,8,30,0.0,133.0,2.3,14.6,133.0,124.15,97.46
2018,5,26,8,45,1.5,152.5,2.25,14.8,153.5,143.55,112.9
2018,5,26,9,0,3.0,172.0,2.2,15.0,174.0,163.16,128.36
2018,5,26,9,15,4.0,179.5,2.2,15.2,182.5,171.26,134.46
2018,5,26,9,30,5.0,187.0,2.2,15.4,191.0,179.44,140.65
2018,5,26,9,45,8.0,209.0,2.2,15.6,215.5,203.13,159.17
2018,5,26,10,0,11.0,231.0,2.2,15.8,240.0,227.09,177.7
2018,5,26,10,15,20.5,282.5,2.25,16.15,300.5,285.38,222.81
2018,5,26,10,30,30.0,334.0,2.3,16.5,361.0,352.11,273.33
2018,5,26,10,45,113.0,377.0,2.3,16.85,481.5,482.82,373.01
2018,5,26,11,0,196.0,420.0,2.3,17.2,602.0,608.62,465.16
2018,5,26,11,15,424.5,339.0,2.4,17.45,741.0,770.93,586.06
2018,5,26,11,30,653.0,258.0,2.5,17.7,880.0,922.25,694.69
2018,5,26,11,45,678.5,247.5,2.55,17.95,896.5,942.28,706.56
2018,5,26,12,0,704.0,237.0,2.6,18.2,913.0,959.61,717.67
2018,5,26,12,15,691.5,240.0,2.7,18.35,902.5,949.74,711.39
2018,5,26,12,30,679.0,243.0,2.8,18.5,892.0,937.01,703.47
2018,5,26,12,45,689.5,230.5,2.9,18.65,884.0,928.62,698.54
2018,5,26,13,0,700.0,218.0,3.0,18.8,876.0,917.12,691.49
2018,5,26,13,15,754.5,192.5,3.1,18.85,890.0,926.44,698.98
2018,5,26,13,30,809.0,167.0,3.2,18.9,904.0,936.71,707.04
2018,5,26,13,45,838.5,149.5,3.3,18.95,895.5,926.47,701.22
2018,5,26,14,0,868.0,132.0,3.4,19.0,887.0,906.06,688.6
2018,5,26,14,15,859.5,131.0,3.45,18.95,856.5,871.26,665.98
2018,5,26,14,30,851.0,130.0,3.5,18.9,826.0,834.08,641.59
2018,5,26,14,45,840.5,128.5,3.55,18.85,790.0,796.49,616.68
2018,5,26,15,0,830.0,127.0,3.6,18.8,754.0,752.71,587.02
2018,5,26,15,15,816.5,124.0,3.6,18.8,712.5,703.75,552.13
2018,5,26,15,30,803.0,121.0,3.6,18.8,671.0,653.74,514.82
2018,5,26,15,45,783.0,118.5,3.65,18.45,624.5,599.49,474.13
2018,5,26,16,0,763.0,116.0,3.7,18.1,578.0,545.35,432.29
2018,5,26,16,15,722.5,114.0,3.7,17.8,522.5,480.97,381.11
2018,5,26,16,30,682.0,112.0,3.7,17.5,467.0,419.99,331.27
2018,5,26,16,45,661.5,107.5,3.7,17.2,422.5,367.77,286.89
2018,5,26,17,0,641.0,103.0,3.7,16.9,378.0,316.91,242.4
2018,5,26,17,15,596.5,97.5,3.65,16.45,327.5,259.99,192.97
2018,5,26,17,30,552.0,92.0,3.6,16.0,277.0,207.75,147.5
2018,5,26,17,45,490.0,84.0,3.55,15.6,227.5,155.33,103.9
2018,5,26,18,0,428.0,76.0,3.5,15.2,178.0,108.56,68.01
2018,5,26,18,15,342.5,65.0,3.4,14.8,134.5,66.89,41.74
2018,5,26,18,30,257.0,54.0,3.3,14.4,91.0,41.7,30.58
2018,5,26,18,45,160.0,38.0,3.2,14.0,58.0,29.88,18.45
2018,5,26,19,0,63.0,22.0,3.1,13.6,25.0,18.16,0.0
2018,5,26,19,15,31.5,11.0,3.0,13.45,12.5,10.48,0.0
2018,5,26,19,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,27,4,45,15.5,5.0,1.25,11.7,5.5,0.0,0.0
2018,5,27,5,0,31.0,10.0,1.3,11.9,11.0,9.53,0.0
2018,5,27,5,15,120.5,25.5,1.4,12.4,37.5,20.23,2.29
2018,5,27,5,30,210.0,41.0,1.5,12.9,64.0,32.02,21.42
2018,5,27,5,45,303.5,52.5,1.65,13.4,104.5,40.12,29.64
2018,5,27,6,0,397.0,64.0,1.8,13.9,145.0,76.04,45.73
2018,5,27,6,15,465.0,72.5,1.75,14.45,193.0,119.16,74.95
2018,5,27,6,30,533.0,81.0,1.7,15.0,241.0,169.05,114.13
2018,5,27,6,45,583.5,86.0,1.7,15.55,291.5,219.44,156.93
2018,5,27,7,0,634.0,91.0,1.7,16.1,342.0,275.37,205.09
2018,5,27,7,15,667.0,95.5,1.75,16.7,392.0,329.86,252.24
2018,5,27,7,30,700.0,100.0,1.8,17.3,442.0,387.29,300.64
2018,5,27,7,45,670.0,119.5,1.8,17.9,475.0,432.57,338.33
2018,5,27,8,0,640.0,139.0,1.8,18.5,508.0,473.57,370.96
2018,5,27,8,15,705.0,130.0,1.9,19.0,567.5,536.77,419.99
2018,5,27,8,30,770.0,121.0,2.0,19.5,627.0,604.8,471.29
2018,5,27,8,45,805.0,116.0,2.1,19.95,676.5,660.67,512.41
2018,5,27,9,0,840.0,111.0,2.2,20.4,726.0,715.14,551.38
2018,5,27,9,15,851.0,112.0,2.25,20.75,763.5,760.05,580.96
2018,5,27,9,30,862.0,113.0,2.3,21.1,801.0,803.31,609.09
2018,5,27,9,45,872.0,114.0,2.4,21.5,834.5,843.86,635.29
2018,5,27,10,0,882.0,115.0,2.5,21.9,868.0,882.23,659.8
2018,5,27,10,15,887.5,116.0,2.55,22.2,893.5,914.19,679.69
2018,5,27,10,30,893.0,117.0,2.6,22.5,919.0,943.33,697.65
2018,5,27,10,45,898.0,117.5,2.65,22.8,939.0,968.51,712.97
2018,5,27,11,0,903.0,118.0,2.7,23.1,959.0,990.57,726.25
2018,5,27,11,15,905.0,118.0,2.75,23.3,970.5,1005.95,735.52
2018,5,27,11,30,907.0,118.0,2.8,23.5,982.0,1017.92,742.72
2018,5,27,11,45,908.0,118.0,2.9,23.75,987.0,1025.44,747.45
2018,5,27,12,0,909.0,118.0,3.0,24.0,992.0,1029.47,750.06
2018,5,27,12,15,908.0,118.5,3.05,24.1,989.5,1028.49,749.54
2018,5,27,12,30,907.0,119.0,3.1,24.2,987.0,1024.0,746.9
2018,5,27,12,45,904.5,119.0,3.2,24.3,977.0,1014.05,741.24
2018,5,27,13,0,902.0,119.0,3.3,24.4,967.0,1000.68,733.43
2018,5,27,13,15,898.5,117.5,3.35,24.35,949.5,981.48,721.89
2018,5,27,13,30,895.0,116.0,3.4,24.3,932.0,959.03,708.24
2018,5,27,13,45,889.5,115.0,3.45,24.3,908.0,932.09,691.44
2018,5,27,14,0,884.0,114.0,3.5,24.3,884.0,902.23,672.62
2018,5,27,14,15,877.0,112.5,3.55,24.2,854.0,867.8,650.84
2018,5,27,14,30,870.0,111.0,3.6,24.1,824.0,830.86,627.16
2018,5,27,14,45,861.5,108.5,3.6,24.05,788.0,789.42,599.74
2018,5,27,15,0,853.0,106.0,3.6,24.0,752.0,745.98,570.65
2018,5,27,15,15,840.0,104.5,3.6,24.0,711.0,698.59,538.28
2018,5,27,15,30,827.0,103.0,3.6,24.0,670.0,651.56,503.72
2018,5,27,15,45,811.5,100.0,3.5,23.65,625.0,598.57,464.28
2018,5,27,16,0,796.0,97.0,3.4,23.3,580.0,545.21,423.47
2018,5,27,16,15,776.5,93.0,3.35,22.95,532.0,488.73,379.2
2018,5,27,16,30,757.0,89.0,3.3,22.6,484.0,432.85,333.99
2018,5,27,16,45,730.0,85.0,3.2,22.3,434.0,374.89,285.72
2018,5,27,17,0,703.0,81.0,3.1,22.0,384.0,317.37,236.6
2018,5,27,17,15,665.0,76.5,3.0,21.45,333.5,259.87,187.12
2018,5,27,17,30,627.0,72.0,2.9,20.9,283.0,206.19,140.63
2018,5,27,17,45,573.5,66.0,2.75,20.3,234.0,152.65,96.2
2018,5,27,18,0,520.0,60.0,2.6,19.7,185.0,105.26,60.18
2018,5,27,18,15,441.0,52.0,2.3,18.9,140.5,61.3,33.68
2018,5,27,18,30,362.0,44.0,2.0,18.1,96.0,34.59,24.07
2018,5,27,18,45,247.5,32.5,1.75,17.35,62.0,25.39,14.78
2018,5,27,19,0,133.0,21.0,1.5,16.6,28.0,16.7,0.0
2018,5,27,19,15,66.5,10.5,1.4,16.25,14.0,10.01,0.0
2018,5,27,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,4,45,37.0,5.5,1.15,13.3,6.5,0.0,0.0
2018,5,28,5,0,74.0,11.0,1.2,13.5,13.0,10.48,0.0
2018,5,28,5,15,194.5,23.0,1.3,14.0,41.5,18.87,2.52
2018,5,28,5,30,315.0,35.0,1.4,14.5,70.0,28.03,17.98
2018,5,28,5,45,406.0,43.5,1.55,15.05,112.0,33.38,23.58
2018,5,28,6,0,497.0,52.0,1.7,15.6,154.0,72.25,38.96
2018,5,28,6,15,557.5,57.5,1.65,16.25,202.0,116.33,68.05
2018,5,28,6,30,618.0,63.0,1.6,16.9,250.0,167.5,108.46
2018,5,28,6,45,660.5,67.5,1.55,17.55,300.5,220.34,153.72
2018,5,28,7,0,703.0,72.0,1.5,18.2,351.0,279.3,204.62
2018,5,28,7,15,733.0,76.0,1.5,19.05,402.0,335.76,253.09
2018,5,28,7,30,763.0,80.0,1.5,19.9,453.0,394.73,302.14
2018,5,28,7,45,786.0,82.5,1.5,20.75,502.5,451.17,347.63
2018,5,28,8,0,809.0,85.0,1.5,21.6,552.0,508.74,392.2
2018,5,28,8,15,826.0,87.5,1.55,22.25,598.5,563.28,433.42
2018,5,28,8,30,843.0,90.0,1.6,22.9,645.0,617.71,473.13
2018,5,28,8,45,856.5,91.5,1.65,23.55,688.0,668.42,508.94
2018,5,28,9,0,870.0,93.0,1.7,24.2,731.0,718.13,541.94
2018,5,28,9,15,877.0,96.5,1.8,24.8,768.5,763.7,571.09
2018,5,28,9,30,884.0,100.0,1.9,25.4,806.0,807.25,598.49
2018,5,28,9,45,888.0,103.5,2.0,26.0,837.5,846.09,622.43
2018,5,28,10,0,892.0,107.0,2.1,26.6,869.0,882.29,644.43
2018,5,28,10,15,898.0,108.0,2.2,26.95,895.5,914.98,664.62
2018,5,28,10,30,904.0,109.0,2.3,27.3,922.0,944.84,682.92
2018,5,28,10,45,909.0,109.5,2.4,27.6,942.0,970.27,698.48
2018,5,28,11,0,914.0,110.0,2.5,27.9,962.0,992.54,712.06
2018,5,28,11,15,917.0,111.0,2.6,28.05,975.5,1010.08,723.1
2018,5,28,11,30,920.0,112.0,2.7,28.2,989.0,1024.19,732.09
2018,5,28,11,45,921.5,112.0,2.75,28.35,994.5,1032.32,736.93
2018,5,28,12,0,923.0,112.0,2.8,28.5,1000.0,1036.92,739.69
2018,5,28,12,15,922.0,112.5,2.85,28.5,997.5,1035.96,739.52
2018,5,28,12,30,921.0,113.0,2.9,28.5,995.0,1031.45,737.25
2018,5,28,12,45,918.5,113.0,3.0,28.55,985.0,1021.42,731.88
2018,5,28,13,0,916.0,113.0,3.1,28.6,975.0,1007.92,724.36
2018,5,28,13,15,912.5,112.0,3.15,28.55,958.0,989.04,713.33
2018,5,28,13,30,909.0,111.0,3.2,28.5,941.0,966.85,700.2
2018,5,28,13,45,903.5,110.0,3.25,28.45,916.5,939.64,683.77
2018,5,28,14,0,898.0,109.0,3.3,28.4,892.0,909.45,665.33
2018,5,28,14,15,890.5,108.0,3.35,28.3,861.5,874.73,643.87
2018,5,28,14,30,883.0,107.0,3.4,28.2,831.0,837.49,620.52
2018,5,28,14,45,873.5,105.0,3.4,28.1,794.5,795.36,593.34
2018,5,28,15,0,864.0,103.0,3.4,28.0,758.0,751.26,564.52
2018,5,28,15,15,851.5,101.0,3.4,28.0,717.0,703.32,532.43
2018,5,28,15,30,839.0,99.0,3.4,28.0,676.0,654.14,497.22
2018,5,28,15,45,822.5,97.0,3.4,27.6,630.5,602.48,459.77
2018,5,28,16,0,806.0,95.0,3.4,27.2,585.0,549.08,419.92
2018,5,28,16,15,785.5,91.5,3.35,26.85,536.5,492.14,375.99
2018,5,28,16,30,765.0,88.0,3.3,26.5,488.0,435.88,331.19
2018,5,28,16,45,738.0,84.5,3.25,26.1,438.0,378.01,283.88
2018,5,28,17,0,711.0,81.0,3.2,25.7,388.0,322.11,236.83
2018,5,28,17,15,674.5,76.0,3.05,25.0,337.5,262.57,186.47
2018,5,28,17,30,638.0,71.0,2.9,24.3,287.0,208.22,140.04
2018,5,28,17,45,586.0,65.5,2.75,23.6,238.0,154.74,96.14
2018,5,28,18,0,534.0,60.0,2.6,22.9,189.0,107.21,60.36
2018,5,28,18,15,456.5,51.5,2.3,21.95,144.0,61.97,33.2
2018,5,28,18,30,379.0,43.0,2.0,21.0,99.0,33.54,22.89
2018,5,28,18,45,263.5,32.0,1.75,20.05,64.0,25.73,15.01
2018,5,28,19,0,148.0,21.0,1.5,19.1,29.0,16.67,0.0
2018,5,28,19,15,74.0,10.5,1.4,18.7,14.5,10.01,0.0
2018,5,28,19,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,4,45,32.0,6.0,1.95,14.2,6.5,0.0,0.0
2018,5,29,5,0,64.0,12.0,2.2,14.4,13.0,11.44,0.0
2018,5,29,5,15,177.5,25.0,2.3,14.85,41.5,19.8,3.6
2018,5,29,5,30,291.0,38.0,2.4,15.3,70.0,30.87,20.33
2018,5,29,5,45,381.5,46.5,2.5,15.7,111.5,36.05,25.83
2018,5,29,6,0,472.0,55.0,2.6,16.1,153.0,73.46,40.7
2018,5,29,6,15,533.5,62.0,2.6,16.75,201.0,117.5,69.99
2018,5,29,6,30,595.0,69.0,2.6,17.4,249.0,168.8,110.49
2018,5,29,6,45,638.5,73.0,2.55,18.0,299.0,220.08,154.47
2018,5,29,7,0,682.0,77.0,2.5,18.6,349.0,275.97,203.07
2018,5,29,7,15,713.0,81.5,2.5,19.1,400.0,333.77,253.19
2018,5,29,7,30,744.0,86.0,2.5,19.6,451.0,392.51,302.91
2018,5,29,7,45,767.5,89.0,2.5,20.15,500.0,448.64,349.19
2018,5,29,8,0,791.0,92.0,2.5,20.7,549.0,505.99,394.83
2018,5,29,8,15,808.5,94.5,2.5,21.25,595.5,560.34,436.69
2018,5,29,8,30,826.0,97.0,2.5,21.8,642.0,614.68,477.14
2018,5,29,8,45,839.0,99.5,2.5,22.35,684.5,664.22,512.84
2018,5,29,9,0,852.0,102.0,2.5,22.9,727.0,713.8,546.81
2018,5,29,9,15,864.5,102.5,2.55,23.35,765.5,759.76,576.83
2018,5,29,9,30,877.0,103.0,2.6,23.8,804.0,804.16,605.36
2018,5,29,9,45,888.5,102.5,2.65,24.25,837.5,844.93,631.05
2018,5,29,10,0,900.0,102.0,2.7,24.7,871.0,883.58,655.04
2018,5,29,10,15,905.0,104.0,2.75,25.05,897.5,916.62,675.34
2018,5,29,10,30,910.0,106.0,2.8,25.4,924.0,946.75,693.65
2018,5,29,10,45,913.5,107.0,2.85,25.7,943.5,971.41,708.46
2018,5,29,11,0,917.0,108.0,2.9,26.0,963.0,992.83,721.2
2018,5,29,11,15,919.0,108.5,3.0,26.2,975.5,1008.95,731.27
2018,5,29,11,30,921.0,109.0,3.1,26.4,988.0,1021.62,739.23
2018,5,29,11,45,921.5,109.5,3.15,26.6,993.0,1029.29,743.67
2018,5,29,12,0,922.0,110.0,3.2,26.8,998.0,1033.41,745.98
2018,5,29,12,15,919.0,112.0,3.3,26.85,995.0,1032.0,745.71
2018,5,29,12,30,916.0,114.0,3.4,26.9,992.0,1027.05,743.29
2018,5,29,12,45,911.0,115.0,3.45,26.95,981.0,1015.65,736.42
2018,5,29,13,0,906.0,116.0,3.5,27.0,970.0,1000.86,727.47
2018,5,29,13,15,902.5,116.0,3.6,26.8,953.5,983.19,717.75
2018,5,29,13,30,899.0,116.0,3.7,26.6,937.0,962.25,705.87
2018,5,29,13,45,893.5,115.5,3.8,26.45,913.5,935.83,690.15
2018,5,29,14,0,888.0,115.0,3.9,26.3,890.0,906.46,672.36
2018,5,29,14,15,881.0,114.0,3.95,25.95,860.5,872.53,651.57
2018,5,29,14,30,874.0,113.0,4.0,25.6,831.0,836.06,628.85
2018,5,29,14,45,864.5,111.0,4.05,25.3,795.0,794.31,602.04
2018,5,29,15,0,855.0,109.0,4.1,25.0,759.0,750.62,573.5
2018,5,29,15,15,842.5,107.0,4.1,25.0,718.0,703.1,541.0
2018,5,29,15,30,830.0,105.0,4.1,25.0,677.0,655.93,506.26
2018,5,29,15,45,815.5,102.0,4.1,24.05,632.5,603.51,468.6
2018,5,29,16,0,801.0,99.0,4.1,23.1,588.0,550.6,429.23
2018,5,29,16,15,782.0,96.0,4.1,22.35,540.5,495.19,386.18
2018,5,29,16,30,763.0,93.0,4.1,21.6,493.0,440.3,341.99
2018,5,29,16,45,735.5,89.5,4.05,20.9,443.0,382.34,293.87
2018,5,29,17,0,708.0,86.0,4.0,20.2,393.0,324.8,244.73
2018,5,29,17,15,669.5,81.0,4.0,19.3,342.0,266.39,194.35
2018,5,29,17,30,631.0,76.0,4.0,18.4,291.0,211.85,146.88
2018,5,29,17,45,576.5,70.0,4.0,17.55,241.5,157.86,101.65
2018,5,29,18,0,522.0,64.0,4.0,16.7,192.0,110.15,64.87
2018,5,29,18,15,441.0,56.0,4.0,16.05,146.5,65.89,37.57
2018,5,29,18,30,360.0,48.0,4.0,15.4,101.0,38.16,27.5
2018,5,29,18,45,244.5,36.0,4.0,14.75,66.0,28.15,17.51
2018,5,29,19,0,129.0,24.0,4.0,14.1,31.0,19.13,0.0
2018,5,29,19,15,64.5,12.0,3.95,13.85,15.5,11.44,0.0
2018,5,29,19,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,4,45,10.0,5.5,4.75,11.75,5.5,0.0,0.0
2018,5,30,5,0,20.0,11.0,4.8,11.8,11.0,10.48,0.0
2018,5,30,5,15,72.0,25.0,4.85,11.95,32.0,20.66,4.75
2018,5,30,5,30,124.0,39.0,4.9,12.1,53.0,31.76,21.41
2018,5,30,5,45,163.0,55.5,4.95,12.2,83.5,44.42,33.58
2018,5,30,6,0,202.0,72.0,5.0,12.3,114.0,72.6,49.62
2018,5,30,6,15,148.0,83.5,5.0,12.5,119.0,90.62,65.49
2018,5,30,6,30,94.0,95.0,5.0,12.7,124.0,102.84,78.49
2018,5,30,6,45,96.5,127.0,5.0,12.95,161.0,138.68,109.23
2018,5,30,7,0,99.0,159.0,5.0,13.2,198.0,175.33,140.36
2018,5,30,7,15,104.0,182.0,5.0,13.4,228.5,205.53,165.71
2018,5,30,7,30,109.0,205.0,5.0,13.6,259.0,236.41,191.25
2018,5,30,7,45,148.0,227.0,5.0,13.8,308.0,282.78,229.01
2018,5,30,8,0,187.0,249.0,5.0,14.0,357.0,333.29,269.87
2018,5,30,8,15,230.5,262.5,5.0,14.2,407.0,382.25,309.23
2018,5,30,8,30,274.0,276.0,5.0,14.4,457.0,438.86,354.19
2018,5,30,8,45,232.0,308.5,5.0,14.6,468.5,452.72,363.67
2018,5,30,9,0,190.0,341.0,5.0,14.8,480.0,466.15,372.41
2018,5,30,9,15,273.0,338.5,5.0,15.05,550.5,541.26,431.37
2018,5,30,9,30,356.0,336.0,5.0,15.3,621.0,617.19,489.89
2018,5,30,9,45,520.5,280.5,4.95,15.55,716.0,720.26,569.94
2018,5,30,10,0,685.0,225.0,4.9,15.8,811.0,828.4,651.68
2018,5,30,10,15,537.5,288.0,4.9,16.15,756.5,778.77,609.84
2018,5,30,10,30,390.0,351.0,4.9,16.5,702.0,721.13,562.46
2018,5,30,10,45,315.5,400.5,4.9,16.85,688.5,703.34,546.01
2018,5,30,11,0,241.0,450.0,4.9,17.2,675.0,688.66,531.43
2018,5,30,11,15,473.0,347.5,4.95,17.4,796.5,824.65,637.17
2018,5,30,11,30,705.0,245.0,5.0,17.6,918.0,958.29,736.75
2018,5,30,11,45,794.0,196.0,5.0,17.85,958.0,996.86,761.84
2018,5,30,12,0,883.0,147.0,5.0,18.1,998.0,1030.46,783.94
2018,5,30,12,15,882.5,147.5,5.1,18.1,996.0,1030.07,784.28
2018,5,30,12,30,882.0,148.0,5.2,18.1,994.0,1026.29,782.62
2018,5,30,12,45,880.0,147.0,5.25,18.15,984.0,1016.21,776.15
2018,5,30,13,0,878.0,146.0,5.3,18.2,974.0,1002.79,767.49
2018,5,30,13,15,875.5,145.0,5.35,18.05,958.0,985.61,756.86
2018,5,30,13,30,873.0,144.0,5.4,17.9,942.0,965.21,744.02
2018,5,30,13,45,868.5,141.5,5.45,17.75,918.0,938.41,726.63
2018,5,30,14,0,864.0,139.0,5.5,17.6,894.0,908.69,707.11
2018,5,30,14,15,857.0,137.5,5.5,17.4,864.5,875.03,684.48
2018,5,30,14,30,850.0,136.0,5.5,17.2,835.0,843.47,663.26
2018,5,30,14,45,839.5,133.5,5.5,17.0,798.5,800.73,633.66
2018,5,30,15,0,829.0,131.0,5.5,16.8,762.0,756.2,602.46
2018,5,30,15,15,815.0,128.5,5.5,16.8,720.5,707.65,566.52
2018,5,30,15,30,801.0,126.0,5.5,16.8,679.0,658.08,528.29
2018,5,30,15,45,784.0,123.0,5.5,16.3,634.0,605.44,487.77
2018,5,30,16,0,767.0,120.0,5.5,15.8,589.0,552.62,445.94
2018,5,30,16,15,741.5,117.5,5.45,15.45,540.5,495.25,398.97
2018,5,30,16,30,716.0,115.0,5.4,15.1,492.0,439.66,352.15
2018,5,30,16,45,682.0,111.0,5.4,14.8,440.5,380.8,301.6
2018,5,30,17,0,648.0,107.0,5.4,14.5,389.0,324.76,252.31
2018,5,30,17,15,600.0,102.0,5.3,14.1,337.5,266.94,201.34
2018,5,30,17,30,552.0,97.0,5.2,13.7,286.0,214.18,154.82
2018,5,30,17,45,485.0,90.5,5.1,13.25,236.5,160.57,109.79
2018,5,30,18,0,418.0,84.0,5.0,12.8,187.0,116.07,75.37
2018,5,30,18,15,331.0,72.0,4.85,12.5,142.0,73.71,47.68
2018,5,30,18,30,244.0,60.0,4.7,12.2,97.0,46.29,35.03
2018,5,30,18,45,146.0,42.0,4.55,11.9,62.0,33.93,22.69
2018,5,30,19,0,48.0,24.0,4.4,11.6,27.0,20.46,0.0
2018,5,30,19,15,24.0,12.0,4.45,11.6,13.5,11.44,0.0
2018,5,30,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,3.85,11.9,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,3.9,11.9,5.0,4.77,0.0
2018,5,31,5,15,0.5,12.0,3.9,12.05,12.0,11.12,0.24
2018,5,31,5,30,0.0,19.0,3.9,12.2,19.0,17.62,9.4
2018,5,31,5,45,0.0,31.0,3.95,12.3,31.0,28.78,19.82
2018,5,31,6,0,0.0,43.0,4.0,12.4,43.0,39.95,28.59
2018,5,31,6,15,7.5,54.5,4.05,12.65,57.0,51.56,38.39
2018,5,31,6,30,15.0,66.0,4.1,12.9,71.0,63.8,48.59
2018,5,31,6,45,24.0,90.0,4.15,13.15,99.0,88.84,69.59
2018,5,31,7,0,33.0,114.0,4.2,13.4,127.0,115.2,91.58
2018,5,31,7,15,61.0,139.0,4.2,13.65,167.5,150.47,120.53
2018,5,31,7,30,89.0,164.0,4.2,13.9,208.0,190.66,153.53
2018,5,31,7,45,168.0,181.5,4.25,14.2,275.0,249.88,201.89
2018,5,31,8,0,247.0,199.0,4.3,14.5,342.0,319.86,258.82
2018,5,31,8,15,432.5,179.5,4.3,14.85,455.0,425.22,344.24
2018,5,31,8,30,618.0,160.0,4.3,15.2,568.0,547.12,441.0
2018,5,31,8,45,711.5,145.5,4.3,15.5,645.0,625.96,502.13
2018,5,31,9,0,805.0,131.0,4.3,15.8,722.0,710.55,566.41
2018,5,31,9,15,713.0,173.0,4.35,16.05,717.0,719.05,570.2
2018,5,31,9,30,621.0,215.0,4.4,16.3,712.0,716.99,566.14
2018,5,31,9,45,550.5,258.0,4.45,16.5,712.0,722.5,567.78
2018,5,31,10,0,480.0,301.0,4.5,16.7,712.0,723.97,566.11
2018,5,31,10,15,392.5,346.0,4.55,16.85,689.0,706.0,549.82
2018,5,31,10,30,305.0,391.0,4.6,17.0,666.0,675.36,524.28
2018,5,31,10,45,258.0,425.5,4.6,17.1,661.5,673.91,520.99
2018,5,31,11,0,211.0,460.0,4.6,17.2,657.0,661.45,509.63
2018,5,31,11,15,243.0,453.5,4.65,17.25,683.5,698.52,537.45
2018,5,31,11,30,275.0,447.0,4.7,17.3,710.0,727.11,558.93
2018,5,31,11,45,388.0,394.0,4.7,17.35,767.0,796.07,611.98
2018,5,31,12,0,501.0,341.0,4.7,17.4,824.0,857.81,659.08
2018,5,31,12,15,504.0,336.5,4.7,17.4,821.5,856.07,657.66
2018,5,31,12,30,507.0,332.0,4.7,17.4,819.0,852.04,655.06
2018,5,31,12,45,439.5,358.5,4.7,17.35,777.5,807.28,621.42
2018,5,31,13,0,372.0,385.0,4.7,17.3,736.0,754.0,581.76
2018,5,31,13,15,426.5,354.5,4.6,17.3,750.0,776.47,599.7
2018,5,31,13,30,481.0,324.0,4.5,17.3,764.0,787.61,609.15
2018,5,31,13,45,513.0,301.0,4.45,17.25,759.5,781.36,605.92
2018,5,31,14,0,545.0,278.0,4.4,17.2,755.0,771.59,600.21
2018,5,31,14,15,577.0,252.0,4.35,17.15,741.5,757.1,591.06
2018,5,31,14,30,609.0,226.0,4.3,17.1,728.0,737.2,577.9
2018,5,31,14,45,421.5,285.0,4.25,17.0,625.0,621.29,488.48
2018,5,31,15,0,234.0,344.0,4.2,16.9,522.0,509.29,400.71
2018,5,31,15,15,211.5,326.5,4.2,16.9,481.0,464.99,367.49
2018,5,31,15,30,189.0,309.0,4.2,16.9,440.0,422.15,334.7
2018,5,31,15,45,204.0,285.5,4.15,16.55,418.0,398.15,317.13
2018,5,31,16,0,219.0,262.0,4.1,16.2,396.0,372.38,297.65
2018,5,31,16,15,259.0,233.5,4.05,15.95,379.5,355.35,284.52
2018,5,31,16,30,299.0,205.0,4.0,15.7,363.0,330.8,264.51
2018,5,31,16,45,454.5,157.0,3.95,15.4,369.5,331.66,262.65
2018,5,31,17,0,610.0,109.0,3.9,15.1,376.0,314.1,242.85
2018,5,31,17,15,597.0,99.5,3.8,14.75,333.5,264.21,198.01
2018,5,31,17,30,584.0,90.0,3.7,14.4,291.0,215.35,153.8
2018,5,31,17,45,526.5,83.0,3.6,14.1,241.5,162.62,109.16
2018,5,31,18,0,469.0,76.0,3.5,13.8,192.0,116.62,73.24
2018,5,31,18,15,385.0,65.5,3.25,13.4,146.5,71.29,43.77
2018,5,31,18,30,301.0,55.0,3.0,13.0,101.0,42.25,31.44
2018,5,31,18,45,195.5,40.5,2.7,12.65,66.0,31.7,20.92
2018,5,31,19,0,90.0,26.0,2.4,12.3,31.0,21.34,0.0
2018,5,31,19,15,45.0,13.0,2.4,12.15,15.5,12.39,0.0
2018,5,31,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,1,4,45,23.0,6.0,1.95,11.7,6.5,0.0,0.0
2018,6,1,5,0,46.0,12.0,2.0,11.8,13.0,11.44,0.0
2018,6,1,5,15,145.5,27.5,2.0,12.0,42.0,21.79,6.41
2018,6,1,5,30,245.0,43.0,2.0,12.2,71.0,33.54,23.04
2018,6,1,5,45,338.5,53.5,1.95,12.35,113.0,40.81,30.46
2018,6,1,6,0,432.0,64.0,1.9,12.5,155.0,79.16,47.52
2018,6,1,6,15,496.5,71.5,1.85,12.9,202.5,121.46,76.0
2018,6,1,6,30,561.0,79.0,1.8,13.3,250.0,171.48,115.69
2018,6,1,6,45,607.5,84.0,1.7,13.75,300.5,222.34,159.42
2018,6,1,7,0,654.0,89.0,1.6,14.2,351.0,278.23,208.06
2018,6,1,7,15,688.5,93.0,1.55,14.75,402.0,333.68,256.17
2018,6,1,7,30,723.0,97.0,1.5,15.3,453.0,392.2,305.51
2018,6,1,7,45,749.5,100.0,1.45,15.9,503.0,449.9,352.62
2018,6,1,8,0,776.0,103.0,1.4,16.5,553.0,507.81,398.14
2018,6,1,8,15,796.0,105.5,1.5,17.3,600.0,562.78,440.3
2018,6,1,8,30,816.0,108.0,1.6,18.1,647.0,618.04,481.3
2018,6,1,8,45,832.0,110.0,1.7,18.9,691.0,670.11,518.73
2018,6,1,9,0,848.0,112.0,1.8,19.7,735.0,719.22,552.83
2018,6,1,9,15,864.5,111.0,1.85,20.25,775.0,766.53,583.47
2018,6,1,9,30,881.0,110.0,1.9,20.8,815.0,812.59,612.78
2018,6,1,9,45,895.0,108.0,1.95,21.35,849.5,854.07,638.55
2018,6,1,10,0,909.0,106.0,2.0,21.9,884.0,893.57,662.73
2018,6,1,10,15,915.0,107.0,2.05,22.25,911.0,926.75,683.01
2018,6,1,10,30,921.0,108.0,2.1,22.6,938.0,957.06,701.34
2018,6,1,10,45,925.0,109.0,2.2,23.0,958.0,982.46,716.85
2018,6,1,11,0,929.0,110.0,2.3,23.4,978.0,1004.61,730.29
2018,6,1,11,15,931.5,110.5,2.35,23.7,991.0,1021.44,740.12
2018,6,1,11,30,934.0,111.0,2.4,24.0,1004.0,1034.8,747.83
2018,6,1,11,45,934.5,111.5,2.5,24.3,1009.0,1042.64,752.68
2018,6,1,12,0,935.0,112.0,2.6,24.6,1014.0,1046.9,755.38
2018,6,1,12,15,933.5,112.5,2.7,24.8,1011.5,1045.58,754.93
2018,6,1,12,30,932.0,113.0,2.8,25.0,1009.0,1040.68,752.32
2018,6,1,12,45,928.5,113.5,2.85,25.15,998.5,1030.25,745.95
2018,6,1,13,0,925.0,114.0,2.9,25.3,988.0,1016.35,737.45
2018,6,1,13,15,921.5,113.5,3.0,25.35,971.0,998.03,726.89
2018,6,1,13,30,918.0,113.0,3.1,25.4,954.0,976.39,714.14
2018,6,1,13,45,913.5,111.5,3.15,25.45,930.0,949.6,697.61
2018,6,1,14,0,909.0,110.0,3.2,25.5,906.0,919.76,679.01
2018,6,1,14,15,902.0,108.5,3.3,25.4,875.5,884.87,657.61
2018,6,1,14,30,895.0,107.0,3.4,25.3,845.0,847.4,634.21
2018,6,1,14,45,885.5,105.0,3.45,25.2,808.5,805.06,606.9
2018,6,1,15,0,876.0,103.0,3.5,25.1,772.0,760.73,577.86
2018,6,1,15,15,864.0,101.5,3.5,25.1,731.0,713.36,545.85
2018,6,1,15,30,852.0,100.0,3.5,25.1,690.0,664.67,510.71
2018,6,1,15,45,836.5,97.0,3.65,24.65,644.0,611.3,472.2
2018,6,1,16,0,821.0,94.0,3.8,24.2,598.0,557.87,432.27
2018,6,1,16,15,801.0,91.0,3.8,23.75,549.5,501.1,388.09
2018,6,1,16,30,781.0,88.0,3.8,23.3,501.0,444.92,342.9
2018,6,1,16,45,754.0,84.5,3.85,22.85,450.5,386.32,294.49
2018,6,1,17,0,727.0,81.0,3.9,22.4,400.0,329.65,246.23
2018,6,1,17,15,691.5,76.0,3.8,21.7,349.0,269.55,194.6
2018,6,1,17,30,656.0,71.0,3.7,21.0,298.0,214.5,146.78
