Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,17,45,605.5,65.5,3.65,20.3,248.5,160.2,101.31
2018,6,1,18,0,555.0,60.0,3.6,19.6,199.0,111.62,63.8
2018,6,1,18,15,479.5,53.0,3.25,18.8,153.5,66.4,35.9
2018,6,1,18,30,404.0,46.0,2.9,18.0,108.0,35.92,25.36
2018,6,1,18,45,291.5,35.5,2.6,17.2,72.0,28.7,18.12
2018,6,1,19,0,179.0,25.0,2.3,16.4,36.0,19.88,0.96
2018,6,1,19,15,93.0,13.5,2.15,16.0,19.0,12.87,0.0
2018,6,1,19,30,7.0,2.0,2.0,15.6,2.0,0.0,0.0
2018,6,1,19,45,3.5,1.0,1.8,15.15,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,2,4,45,41.0,6.5,0.9,13.15,7.5,0.0,0.0
2018,6,2,5,0,82.0,13.0,0.9,13.4,15.0,12.39,0.0
2018,6,2,5,15,205.5,25.0,1.05,13.95,45.0,20.56,6.05
2018,6,2,5,30,329.0,37.0,1.2,14.5,75.0,29.66,19.57
2018,6,2,5,45,419.5,45.5,1.35,15.05,118.0,34.95,25.02
2018,6,2,6,0,510.0,54.0,1.5,15.6,161.0,74.42,40.42
2018,6,2,6,15,569.0,60.0,1.45,16.25,209.5,119.35,70.08
2018,6,2,6,30,628.0,66.0,1.4,16.9,258.0,171.2,110.95
2018,6,2,6,45,669.5,70.5,1.3,17.55,309.0,224.19,156.19
2018,6,2,7,0,711.0,75.0,1.2,18.2,360.0,283.28,206.91
2018,6,2,7,15,741.0,78.5,1.2,19.1,411.0,339.5,254.88
2018,6,2,7,30,771.0,82.0,1.2,20.0,462.0,398.23,303.38
2018,6,2,7,45,793.5,85.0,1.2,20.9,511.5,455.18,348.86
2018,6,2,8,0,816.0,88.0,1.2,21.8,561.0,513.2,393.29
2018,6,2,8,15,833.0,90.5,1.3,22.6,608.0,567.99,434.42
2018,6,2,8,30,850.0,93.0,1.4,23.4,655.0,622.61,474.03
2018,6,2,8,45,863.0,95.5,1.55,24.2,698.5,674.18,510.61
2018,6,2,9,0,876.0,98.0,1.7,25.0,742.0,724.72,544.64
2018,6,2,9,15,882.5,101.5,1.8,25.6,779.5,770.07,573.47
2018,6,2,9,30,889.0,105.0,1.9,26.2,817.0,813.36,600.55
2018,6,2,9,45,892.0,109.0,2.05,26.8,848.5,851.99,624.67
2018,6,2,10,0,895.0,113.0,2.2,27.4,880.0,887.92,646.83
2018,6,2,10,15,901.0,114.5,2.25,27.8,907.0,921.19,666.73
2018,6,2,10,30,907.0,116.0,2.3,28.2,934.0,951.64,684.69
2018,6,2,10,45,911.0,117.0,2.35,28.6,953.5,976.73,699.17
2018,6,2,11,0,915.0,118.0,2.4,29.0,973.0,998.62,711.65
2018,6,2,11,15,917.5,118.5,2.4,29.3,986.0,1015.26,720.62
2018,6,2,11,30,920.0,119.0,2.4,29.6,999.0,1028.47,727.54
2018,6,2,11,45,920.5,119.5,2.4,29.85,1004.0,1036.23,731.31
2018,6,2,12,0,921.0,120.0,2.4,30.1,1009.0,1040.47,733.03
2018,6,2,12,15,922.5,119.0,2.4,30.25,1007.5,1040.68,732.68
2018,6,2,12,30,924.0,118.0,2.4,30.4,1006.0,1037.35,730.29
2018,6,2,12,45,924.5,116.0,2.4,30.6,997.0,1028.49,724.46
2018,6,2,13,0,925.0,114.0,2.4,30.8,988.0,1016.07,716.57
2018,6,2,13,15,921.5,113.0,2.45,30.8,971.0,997.31,705.89
2018,6,2,13,30,918.0,112.0,2.5,30.8,954.0,975.22,693.17
2018,6,2,13,45,913.0,111.0,2.5,30.8,930.0,948.54,677.07
2018,6,2,14,0,908.0,110.0,2.5,30.8,906.0,918.83,659.02
2018,6,2,14,15,900.5,109.0,2.55,30.7,875.5,884.1,638.3
2018,6,2,14,30,893.0,108.0,2.6,30.6,845.0,846.82,615.71
2018,6,2,14,45,883.5,106.0,2.7,30.45,808.5,804.62,589.99
2018,6,2,15,0,874.0,104.0,2.8,30.3,772.0,760.42,562.49
2018,6,2,15,15,862.0,101.5,2.8,30.3,730.5,712.2,530.92
2018,6,2,15,30,850.0,99.0,2.8,30.3,689.0,662.67,496.32
2018,6,2,15,45,835.0,97.0,2.85,29.75,644.5,610.74,459.95
2018,6,2,16,0,820.0,95.0,2.9,29.2,600.0,558.7,422.19
2018,6,2,16,15,800.0,92.0,2.9,28.7,551.5,502.02,379.49
2018,6,2,16,30,780.0,89.0,2.9,28.2,503.0,445.93,335.73
2018,6,2,16,45,753.5,85.0,2.9,27.75,452.0,387.13,288.45
2018,6,2,17,0,727.0,81.0,2.9,27.3,401.0,330.2,241.22
2018,6,2,17,15,690.5,76.5,2.65,26.4,350.0,270.3,191.1
2018,6,2,17,30,654.0,72.0,2.4,25.5,299.0,215.56,144.73
2018,6,2,17,45,603.5,66.5,2.2,24.65,249.5,161.35,100.36
2018,6,2,18,0,553.0,61.0,2.0,23.8,200.0,112.87,63.66
2018,6,2,18,15,478.5,53.5,1.85,22.75,154.5,67.31,35.86
2018,6,2,18,30,404.0,46.0,1.7,21.7,109.0,35.8,24.88
2018,6,2,18,45,292.5,35.5,1.5,20.6,72.5,28.59,17.83
2018,6,2,19,0,181.0,25.0,1.3,19.5,36.0,19.85,2.11
2018,6,2,19,15,94.0,13.5,1.2,19.1,19.0,12.87,0.0
2018,6,2,19,30,7.0,2.0,1.1,18.7,2.0,0.0,0.0
2018,6,2,19,45,3.5,1.0,1.05,18.3,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,3,4,45,41.5,6.5,1.8,14.2,7.5,0.0,0.0
2018,6,3,5,0,83.0,13.0,1.9,14.4,15.0,12.39,0.0
2018,6,3,5,15,206.5,25.5,2.1,14.9,45.5,20.14,6.07
2018,6,3,5,30,330.0,38.0,2.3,15.4,76.0,30.58,20.28
2018,6,3,5,45,418.5,46.0,2.45,15.9,118.5,35.36,25.26
2018,6,3,6,0,507.0,54.0,2.6,16.4,161.0,74.08,40.14
2018,6,3,6,15,566.5,60.0,2.5,17.05,209.5,118.85,69.64
2018,6,3,6,30,626.0,66.0,2.4,17.7,258.0,170.59,110.43
2018,6,3,6,45,668.0,70.5,2.35,18.35,309.0,223.54,155.81
2018,6,3,7,0,710.0,75.0,2.3,19.0,360.0,282.65,206.96
2018,6,3,7,15,739.5,79.0,2.25,19.8,411.0,339.08,255.63
2018,6,3,7,30,769.0,83.0,2.2,20.6,462.0,397.96,304.88
2018,6,3,7,45,791.5,86.0,2.2,21.4,512.0,454.77,351.07
2018,6,3,8,0,814.0,89.0,2.2,22.2,562.0,512.66,396.36
2018,6,3,8,15,831.0,91.5,2.2,22.8,608.5,567.71,438.21
2018,6,3,8,30,848.0,94.0,2.2,23.4,655.0,621.83,477.94
2018,6,3,8,45,861.0,96.5,2.2,24.0,698.5,673.29,514.41
2018,6,3,9,0,874.0,99.0,2.2,24.6,742.0,723.72,548.27
2018,6,3,9,15,881.5,102.0,2.25,25.1,779.5,769.23,577.38
2018,6,3,9,30,889.0,105.0,2.3,25.6,817.0,812.77,604.75
2018,6,3,9,45,893.0,108.0,2.35,26.05,848.5,851.22,628.49
2018,6,3,10,0,897.0,111.0,2.4,26.5,880.0,887.06,650.27
2018,6,3,10,15,902.5,112.0,2.5,26.85,906.0,919.45,670.31
2018,6,3,10,30,908.0,113.0,2.6,27.2,932.0,948.99,688.44
2018,6,3,10,45,912.5,114.0,2.65,27.5,952.5,974.58,703.68
2018,6,3,11,0,917.0,115.0,2.7,27.8,973.0,997.0,716.9
2018,6,3,11,15,920.0,115.0,2.75,28.05,985.5,1013.68,726.64
2018,6,3,11,30,923.0,115.0,2.8,28.3,998.0,1026.95,734.32
2018,6,3,11,45,924.5,115.5,2.85,28.55,1004.0,1035.76,739.29
2018,6,3,12,0,926.0,116.0,2.9,28.8,1010.0,1041.04,742.16
2018,6,3,12,15,924.5,116.5,3.0,28.8,1007.5,1039.8,742.23
2018,6,3,12,30,923.0,117.0,3.1,28.8,1005.0,1035.02,740.19
2018,6,3,12,45,920.0,117.0,3.15,28.8,995.0,1024.76,734.34
2018,6,3,13,0,917.0,117.0,3.2,28.8,985.0,1011.04,726.39
2018,6,3,13,15,914.0,116.0,3.25,28.65,968.0,992.94,716.13
2018,6,3,13,30,911.0,115.0,3.3,28.5,951.0,971.53,703.74
2018,6,3,13,45,889.5,124.0,3.35,28.35,923.0,939.92,684.67
2018,6,3,14,0,868.0,133.0,3.4,28.2,895.0,906.09,664.04
2018,6,3,14,15,864.0,129.0,3.4,27.95,865.5,872.67,643.48
2018,6,3,14,30,860.0,125.0,3.4,27.7,836.0,836.58,620.92
2018,6,3,14,45,845.0,125.0,3.45,27.5,798.0,793.25,593.31
2018,6,3,15,0,830.0,125.0,3.5,27.3,760.0,751.5,566.46
2018,6,3,15,15,840.0,112.5,3.5,27.3,725.5,710.0,538.58
2018,6,3,15,30,850.0,100.0,3.5,27.3,691.0,663.98,505.8
2018,6,3,15,45,835.5,97.5,3.5,26.55,646.0,612.79,469.31
2018,6,3,16,0,821.0,95.0,3.5,25.8,601.0,559.68,430.19
2018,6,3,16,15,804.0,91.0,3.5,25.25,553.5,503.54,387.11
2018,6,3,16,30,787.0,87.0,3.5,24.7,506.0,447.67,342.71
2018,6,3,16,45,762.0,83.0,3.45,24.15,455.5,389.13,294.75
2018,6,3,17,0,737.0,79.0,3.4,23.6,405.0,332.29,246.71
2018,6,3,17,15,702.5,74.5,3.35,22.75,354.0,274.22,197.13
2018,6,3,17,30,668.0,70.0,3.3,21.9,303.0,217.5,148.27
2018,6,3,17,45,620.0,64.5,3.2,21.05,253.5,162.91,102.63
2018,6,3,18,0,572.0,59.0,3.1,20.2,204.0,113.73,64.55
2018,6,3,18,15,500.5,51.5,3.0,19.4,158.0,67.16,35.43
2018,6,3,18,30,429.0,44.0,2.9,18.6,112.0,33.88,23.59
2018,6,3,18,45,318.5,35.0,2.8,17.8,75.5,28.01,17.67
2018,6,3,19,0,208.0,26.0,2.7,17.0,39.0,20.66,3.63
2018,6,3,19,15,109.0,14.0,2.7,16.6,20.5,13.34,0.0
2018,6,3,19,30,10.0,2.0,2.7,16.2,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,2.7,15.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.5,3.05,13.1,8.0,0.0,0.0
2018,6,4,5,0,98.0,13.0,3.2,13.3,16.0,12.39,0.0
2018,6,4,5,15,229.0,24.5,3.25,13.65,47.0,19.99,6.31
2018,6,4,5,30,360.0,36.0,3.3,14.0,78.0,28.63,18.76
2018,6,4,5,45,448.0,43.5,3.4,14.35,121.5,33.09,23.45
2018,6,4,6,0,536.0,51.0,3.5,14.7,165.0,72.91,38.54
2018,6,4,6,15,593.0,56.5,3.6,15.25,213.5,118.6,68.84
2018,6,4,6,30,650.0,62.0,3.7,15.8,262.0,170.91,110.69
2018,6,4,6,45,690.0,66.0,3.8,16.35,313.0,226.1,158.76
2018,6,4,7,0,730.0,70.0,3.9,16.9,364.0,283.37,209.58
2018,6,4,7,15,758.0,74.0,3.95,17.35,415.0,340.34,260.23
2018,6,4,7,30,786.0,78.0,4.0,17.8,466.0,399.57,311.61
2018,6,4,7,45,807.5,80.5,4.1,18.25,515.5,456.27,359.75
2018,6,4,8,0,829.0,83.0,4.2,18.7,565.0,514.1,407.31
2018,6,4,8,15,845.0,86.0,4.25,19.0,612.0,569.34,451.59
2018,6,4,8,30,861.0,89.0,4.3,19.3,659.0,624.36,494.45
2018,6,4,8,45,874.0,91.0,4.3,19.65,702.5,675.89,533.24
2018,6,4,9,0,887.0,93.0,4.3,20.0,746.0,726.37,569.26
2018,6,4,9,15,893.0,97.0,4.3,20.25,784.0,772.28,600.53
2018,6,4,9,30,899.0,101.0,4.3,20.5,822.0,816.07,629.89
2018,6,4,9,45,901.0,106.0,4.35,20.7,853.5,855.24,655.99
2018,6,4,10,0,903.0,111.0,4.4,20.9,885.0,891.61,679.95
2018,6,4,10,15,909.5,111.5,4.4,21.0,911.5,924.58,701.41
2018,6,4,10,30,916.0,112.0,4.4,21.1,938.0,954.73,720.93
2018,6,4,10,45,921.5,113.0,4.4,21.15,959.5,981.46,738.16
2018,6,4,11,0,927.0,114.0,4.4,21.2,981.0,1005.02,753.24
2018,6,4,11,15,930.0,114.5,4.45,21.2,994.5,1022.38,764.59
2018,6,4,11,30,933.0,115.0,4.5,21.2,1008.0,1036.28,773.93
2018,6,4,11,45,934.5,115.0,4.55,21.25,1013.5,1044.7,779.57
2018,6,4,12,0,936.0,115.0,4.6,21.3,1019.0,1049.56,782.97
2018,6,4,12,15,936.0,114.5,4.65,21.2,1017.0,1048.85,783.26
2018,6,4,12,30,936.0,114.0,4.7,21.1,1015.0,1044.57,781.28
2018,6,4,12,45,934.0,113.5,4.75,21.0,1005.0,1034.73,775.69
2018,6,4,13,0,932.0,113.0,4.8,20.9,995.0,1021.37,767.82
2018,6,4,13,15,929.0,112.0,4.8,20.75,978.5,1003.09,756.39
2018,6,4,13,30,926.0,111.0,4.8,20.6,962.0,981.43,742.72
2018,6,4,13,45,921.5,109.5,4.85,20.45,938.0,954.64,725.91
2018,6,4,14,0,917.0,108.0,4.9,20.3,914.0,924.76,706.88
2018,6,4,14,15,910.5,107.0,4.9,20.1,884.0,890.74,684.62
2018,6,4,14,30,904.0,106.0,4.9,19.9,854.0,854.07,660.34
2018,6,4,14,45,895.0,104.0,4.9,19.7,817.5,811.98,631.95
2018,6,4,15,0,886.0,102.0,4.9,19.5,781.0,767.83,601.78
2018,6,4,15,15,874.5,99.5,4.9,19.5,739.5,719.57,567.78
2018,6,4,15,30,863.0,97.0,4.9,19.5,698.0,669.93,530.71
2018,6,4,15,45,847.5,95.0,4.85,18.9,652.5,617.19,490.84
2018,6,4,16,0,832.0,93.0,4.8,18.3,607.0,564.3,449.64
2018,6,4,16,15,811.5,90.5,4.75,17.9,558.5,507.35,403.69
2018,6,4,16,30,791.0,88.0,4.7,17.5,510.0,451.01,356.82
2018,6,4,16,45,765.0,84.5,4.65,17.15,459.5,392.36,306.74
2018,6,4,17,0,739.0,81.0,4.6,16.8,409.0,335.51,256.82
2018,6,4,17,15,702.5,77.0,4.55,16.3,357.5,275.41,203.76
2018,6,4,17,30,666.0,73.0,4.5,15.8,306.0,220.45,154.74
2018,6,4,17,45,613.5,67.5,4.4,15.35,255.5,165.17,107.3
2018,6,4,18,0,561.0,62.0,4.3,14.9,205.0,115.83,68.19
2018,6,4,18,15,482.5,55.0,4.2,14.45,158.5,69.94,38.89
2018,6,4,18,30,404.0,48.0,4.1,14.0,112.0,37.46,27.23
2018,6,4,18,45,286.5,37.0,3.95,13.6,74.5,29.82,19.62
2018,6,4,19,0,169.0,26.0,3.8,13.2,37.0,20.6,4.71
2018,6,4,19,15,88.0,14.0,3.8,13.05,19.5,13.34,0.0
2018,6,4,19,30,7.0,2.0,3.8,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.75,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,5,4,45,27.0,6.5,3.7,11.85,7.5,0.0,0.0
2018,6,5,5,0,54.0,13.0,3.8,12.0,15.0,12.39,0.0
2018,6,5,5,15,157.5,28.5,3.9,12.2,45.0,22.56,8.18
2018,6,5,5,30,261.0,44.0,4.0,12.4,75.0,34.29,23.76
2018,6,5,5,45,352.0,55.5,4.1,12.6,118.0,42.34,31.78
2018,6,5,6,0,443.0,67.0,4.2,12.8,161.0,81.99,49.66
2018,6,5,6,15,502.5,75.5,4.2,13.0,209.0,125.07,78.93
2018,6,5,6,30,562.0,84.0,4.2,13.2,257.0,175.28,119.23
2018,6,5,6,45,603.0,92.0,4.2,13.45,308.0,227.54,164.82
2018,6,5,7,0,644.0,100.0,4.2,13.7,359.0,284.24,215.11
2018,6,5,7,15,679.0,104.5,4.2,14.05,410.5,339.71,264.33
2018,6,5,7,30,714.0,109.0,4.2,14.4,462.0,398.33,315.25
2018,6,5,7,45,740.5,112.5,4.15,14.75,512.0,454.89,363.31
2018,6,5,8,0,767.0,116.0,4.1,15.1,562.0,513.04,411.22
2018,6,5,8,15,789.0,118.0,4.1,15.5,609.5,569.01,456.09
2018,6,5,8,30,811.0,120.0,4.1,15.9,657.0,624.64,499.4
2018,6,5,8,45,829.0,121.0,4.1,16.35,701.5,676.81,538.82
2018,6,5,9,0,847.0,122.0,4.1,16.8,746.0,728.47,576.81
2018,6,5,9,15,855.5,124.5,4.05,17.1,783.0,773.72,607.84
2018,6,5,9,30,864.0,127.0,4.0,17.4,820.0,813.47,634.22
2018,6,5,9,45,888.5,120.5,4.0,17.75,858.5,858.66,664.26
2018,6,5,10,0,913.0,114.0,4.0,18.1,897.0,902.57,692.97
2018,6,5,10,15,925.0,111.5,3.95,18.35,926.0,937.74,715.28
2018,6,5,10,30,937.0,109.0,3.9,18.6,955.0,970.34,735.67
2018,6,5,10,45,935.0,113.5,3.9,18.85,973.0,994.04,750.17
2018,6,5,11,0,933.0,118.0,3.9,19.1,991.0,1014.19,762.33
2018,6,5,11,15,936.5,118.0,3.95,19.2,1004.5,1031.64,773.51
2018,6,5,11,30,940.0,118.0,4.0,19.3,1018.0,1045.65,782.47
2018,6,5,11,45,949.0,113.0,4.0,19.4,1026.0,1056.61,789.16
2018,6,5,12,0,958.0,108.0,4.0,19.5,1034.0,1064.04,793.6
2018,6,5,12,15,953.5,111.0,4.05,19.4,1031.0,1062.39,793.1
2018,6,5,12,30,949.0,114.0,4.1,19.3,1028.0,1057.1,790.36
2018,6,5,12,45,911.0,136.0,4.15,19.2,1006.5,1034.02,775.78
2018,6,5,13,0,873.0,158.0,4.2,19.1,985.0,1007.79,759.19
2018,6,5,13,15,901.0,137.5,4.25,18.95,978.0,1001.32,756.19
2018,6,5,13,30,929.0,117.0,4.3,18.8,971.0,990.1,749.88
2018,6,5,13,45,925.0,115.0,4.35,18.6,947.0,963.26,733.06
2018,6,5,14,0,921.0,113.0,4.4,18.4,923.0,933.3,714.23
2018,6,5,14,15,915.0,110.5,4.4,18.2,892.0,898.15,691.31
2018,6,5,14,30,909.0,108.0,4.4,18.0,861.0,860.31,666.34
2018,6,5,14,45,901.5,106.0,4.35,17.8,825.5,819.27,638.52
2018,6,5,15,0,894.0,104.0,4.3,17.6,790.0,776.03,608.87
2018,6,5,15,15,882.5,101.5,4.3,17.6,748.0,727.5,574.85
2018,6,5,15,30,871.0,99.0,4.3,17.6,706.0,677.54,537.71
2018,6,5,15,45,857.0,96.0,4.25,17.15,660.5,624.4,497.4
2018,6,5,16,0,843.0,93.0,4.2,16.7,615.0,570.95,455.64
2018,6,5,16,15,824.5,90.0,4.15,16.45,566.5,514.0,409.59
2018,6,5,16,30,806.0,87.0,4.1,16.2,518.0,457.43,362.42
2018,6,5,16,45,780.5,83.0,4.05,15.9,466.5,397.71,311.46
2018,6,5,17,0,755.0,79.0,4.0,15.6,415.0,339.72,260.54
2018,6,5,17,15,718.0,76.0,3.95,15.2,363.5,281.36,208.72
2018,6,5,17,30,681.0,73.0,3.9,14.8,312.0,224.53,158.0
2018,6,5,17,45,628.5,67.5,3.85,14.4,261.0,168.35,109.66
2018,6,5,18,0,576.0,62.0,3.8,14.0,210.0,118.11,69.63
2018,6,5,18,15,498.0,55.0,3.65,13.6,163.0,71.29,39.5
2018,6,5,18,30,420.0,48.0,3.5,13.2,116.0,37.37,27.28
2018,6,5,18,45,304.0,38.0,3.35,12.8,78.5,30.71,20.52
2018,6,5,19,0,188.0,28.0,3.2,12.4,41.0,22.24,6.46
2018,6,5,19,15,98.5,15.0,3.25,12.35,21.5,14.3,0.0
2018,6,5,19,30,9.0,2.0,3.3,12.3,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.3,12.2,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,6,4,45,0.0,1.0,3.55,12.4,1.0,0.0,0.0
2018,6,6,5,0,0.0,2.0,3.6,12.5,2.0,1.91,0.0
2018,6,6,5,15,0.0,6.0,3.65,12.65,6.0,5.55,0.0
2018,6,6,5,30,0.0,10.0,3.7,12.8,10.0,9.26,2.29
2018,6,6,5,45,1.5,18.5,3.7,12.95,19.0,17.15,9.53
2018,6,6,6,0,3.0,27.0,3.7,13.1,28.0,25.22,15.86
2018,6,6,6,15,49.5,59.0,3.75,13.3,74.5,59.26,43.01
2018,6,6,6,30,96.0,91.0,3.8,13.5,121.0,99.38,75.2
2018,6,6,6,45,86.5,111.0,3.8,13.7,141.5,121.87,95.01
2018,6,6,7,0,77.0,131.0,3.8,13.9,162.0,143.11,113.5
2018,6,6,7,15,76.0,147.0,3.85,14.2,181.0,162.64,129.98
2018,6,6,7,30,75.0,163.0,3.9,14.5,200.0,182.06,146.06
2018,6,6,7,45,110.0,192.0,3.9,14.75,252.5,231.9,186.59
2018,6,6,8,0,145.0,221.0,3.9,15.0,305.0,284.27,228.74
2018,6,6,8,15,267.5,234.0,3.9,15.35,405.0,377.7,303.68
2018,6,6,8,30,390.0,247.0,3.9,15.7,505.0,484.55,387.61
2018,6,6,8,45,506.0,225.5,3.95,16.05,583.5,561.72,447.89
2018,6,6,9,0,622.0,204.0,4.0,16.4,662.0,649.97,515.53
2018,6,6,9,15,677.5,192.0,4.0,16.65,715.0,707.8,558.55
2018,6,6,9,30,733.0,180.0,4.0,16.9,768.0,767.72,602.47
2018,6,6,9,45,788.0,161.5,4.05,17.2,817.0,820.21,638.72
2018,6,6,10,0,843.0,143.0,4.1,17.5,866.0,875.61,676.33
2018,6,6,10,15,850.5,144.0,4.15,17.65,893.0,902.89,694.13
2018,6,6,10,30,858.0,145.0,4.2,17.8,920.0,932.95,714.01
2018,6,6,10,45,793.5,182.5,4.25,17.95,911.5,936.35,715.35
2018,6,6,11,0,729.0,220.0,4.3,18.1,903.0,932.59,712.02
2018,6,6,11,15,711.5,233.0,4.35,18.2,907.0,940.48,717.06
2018,6,6,11,30,694.0,246.0,4.4,18.3,911.0,945.0,719.95
2018,6,6,11,45,672.5,259.0,4.45,18.4,906.5,942.32,717.99
2018,6,6,12,0,651.0,272.0,4.5,18.5,902.0,936.51,713.36
2018,6,6,12,15,742.0,222.5,4.55,18.5,939.0,977.41,742.72
2018,6,6,12,30,833.0,173.0,4.6,18.5,976.0,1009.02,764.67
2018,6,6,12,45,822.0,178.0,4.6,18.45,964.0,996.51,756.25
2018,6,6,13,0,811.0,183.0,4.6,18.4,952.0,980.94,746.12
2018,6,6,13,15,760.0,205.5,4.6,18.3,916.0,941.36,719.55
2018,6,6,13,30,709.0,228.0,4.6,18.2,880.0,906.09,695.99
2018,6,6,13,45,662.5,242.0,4.6,18.15,839.0,860.24,664.08
2018,6,6,14,0,616.0,256.0,4.6,18.1,798.0,813.87,630.67
2018,6,6,14,15,713.0,205.5,4.55,17.95,812.5,827.59,643.63
2018,6,6,14,30,810.0,155.0,4.5,17.8,827.0,829.97,646.26
2018,6,6,14,45,791.0,156.0,4.5,17.7,788.5,785.77,615.63
2018,6,6,15,0,772.0,157.0,4.5,17.6,750.0,740.5,583.75
2018,6,6,15,15,757.5,153.0,4.5,17.6,709.0,693.62,548.98
2018,6,6,15,30,743.0,149.0,4.5,17.6,668.0,644.69,512.0
2018,6,6,15,45,726.5,144.0,4.5,17.2,624.0,592.99,472.83
2018,6,6,16,0,710.0,139.0,4.5,16.8,580.0,541.19,432.48
2018,6,6,16,15,683.5,135.0,4.5,16.5,531.5,485.41,387.69
2018,6,6,16,30,657.0,131.0,4.5,16.2,483.0,431.08,342.85
2018,6,6,16,45,629.5,124.5,4.45,15.9,435.0,375.74,296.02
2018,6,6,17,0,602.0,118.0,4.4,15.6,387.0,322.58,249.92
2018,6,6,17,15,559.0,111.5,4.35,15.2,337.0,267.38,201.93
2018,6,6,17,30,516.0,105.0,4.3,14.8,287.0,214.98,156.28
2018,6,6,17,45,457.5,96.0,4.2,14.4,238.5,163.96,113.41
2018,6,6,18,0,399.0,87.0,4.1,14.0,190.0,119.58,78.55
2018,6,6,18,15,323.0,74.5,3.9,13.65,146.0,78.05,50.49
2018,6,6,18,30,247.0,62.0,3.7,13.3,102.0,47.46,36.13
2018,6,6,18,45,161.5,45.5,3.55,13.0,68.0,36.68,25.63
2018,6,6,19,0,76.0,29.0,3.4,12.7,34.0,23.74,8.07
2018,6,6,19,15,39.0,15.0,3.4,12.65,17.5,14.3,0.0
2018,6,6,19,30,2.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.45,12.55,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,4,45,10.5,5.5,3.35,11.95,6.0,0.0,0.0
2018,6,7,5,0,21.0,11.0,3.4,12.0,12.0,10.48,0.0
2018,6,7,5,15,86.5,29.5,3.5,12.2,39.0,24.16,9.58
2018,6,7,5,30,152.0,48.0,3.6,12.4,66.0,38.54,27.43
2018,6,7,5,45,227.5,63.0,3.7,12.6,104.5,50.03,38.56
2018,6,7,6,0,303.0,78.0,3.8,12.8,143.0,81.08,53.56
2018,6,7,6,15,271.0,92.0,3.85,13.1,161.5,111.45,77.57
2018,6,7,6,30,239.0,106.0,3.9,13.4,180.0,136.43,100.3
2018,6,7,6,45,163.5,132.5,3.95,13.75,187.0,158.53,122.89
2018,6,7,7,0,88.0,159.0,4.0,14.1,194.0,170.95,136.22
2018,6,7,7,15,112.5,182.5,4.0,14.5,234.0,208.02,166.52
2018,6,7,7,30,137.0,206.0,4.0,14.9,274.0,247.63,198.66
2018,6,7,7,45,212.5,221.0,4.0,15.3,339.0,305.71,245.29
2018,6,7,8,0,288.0,236.0,4.0,15.7,404.0,374.01,299.77
2018,6,7,8,15,473.0,204.5,3.95,16.1,506.5,469.37,375.85
2018,6,7,8,30,658.0,173.0,3.9,16.5,609.0,580.92,463.11
2018,6,7,8,45,713.5,163.5,3.85,16.85,665.0,641.24,508.81
2018,6,7,9,0,769.0,154.0,3.8,17.2,721.0,703.61,555.26
2018,6,7,9,15,791.5,152.5,3.85,17.5,762.5,752.33,590.67
2018,6,7,9,30,814.0,151.0,3.9,17.8,804.0,800.47,623.63
2018,6,7,9,45,836.5,146.0,3.9,18.1,841.0,844.24,652.76
2018,6,7,10,0,859.0,141.0,3.9,18.4,878.0,881.48,676.98
2018,6,7,10,15,866.0,143.0,4.0,18.6,905.5,915.11,699.32
2018,6,7,10,30,873.0,145.0,4.1,18.8,933.0,946.09,719.76
2018,6,7,10,45,877.5,146.0,4.25,18.95,953.0,970.96,736.39
2018,6,7,11,0,882.0,147.0,4.4,19.1,973.0,992.78,751.03
2018,6,7,11,15,886.0,147.0,4.4,19.15,986.5,1009.99,761.98
2018,6,7,11,30,890.0,147.0,4.4,19.2,1000.0,1023.96,770.83
2018,6,7,11,45,893.0,146.0,4.45,19.25,1006.0,1032.66,776.71
2018,6,7,12,0,896.0,145.0,4.5,19.3,1012.0,1038.0,780.46
2018,6,7,12,15,896.0,145.5,4.45,19.35,1011.0,1038.4,780.06
2018,6,7,12,30,896.0,146.0,4.4,19.4,1010.0,1035.4,777.5
2018,6,7,12,45,893.0,146.5,4.4,19.45,1000.5,1026.05,771.3
2018,6,7,13,0,890.0,147.0,4.4,19.5,991.0,1013.36,762.97
2018,6,7,13,15,888.0,144.5,4.4,19.55,974.5,995.44,751.21
2018,6,7,13,30,886.0,142.0,4.4,19.6,958.0,974.25,737.31
2018,6,7,13,45,883.5,139.5,4.4,19.65,935.5,949.43,720.95
2018,6,7,14,0,881.0,137.0,4.4,19.7,913.0,921.54,702.49
2018,6,7,14,15,875.5,135.0,4.35,19.65,884.0,888.63,680.46
2018,6,7,14,30,870.0,133.0,4.3,19.6,855.0,853.1,656.56
2018,6,7,14,45,862.5,129.0,4.3,19.55,819.0,811.63,628.5
2018,6,7,15,0,855.0,125.0,4.3,19.5,783.0,771.1,600.89
2018,6,7,15,15,842.0,122.5,4.3,19.5,741.5,722.62,566.59
2018,6,7,15,30,829.0,120.0,4.3,19.5,700.0,672.96,529.52
2018,6,7,15,45,815.0,116.0,4.25,19.05,655.0,620.28,490.04
2018,6,7,16,0,801.0,112.0,4.2,18.6,610.0,567.06,448.97
2018,6,7,16,15,784.0,107.0,4.1,18.25,562.0,511.03,404.25
2018,6,7,16,30,767.0,102.0,4.0,17.9,514.0,455.31,358.41
2018,6,7,16,45,742.0,97.0,3.95,17.5,463.5,395.47,308.16
2018,6,7,17,0,717.0,92.0,3.9,17.1,413.0,338.54,258.85
2018,6,7,17,15,681.0,86.5,3.8,16.65,361.5,279.94,207.5
2018,6,7,17,30,645.0,81.0,3.7,16.2,310.0,224.86,158.81
2018,6,7,17,45,594.0,74.5,3.6,15.75,259.5,170.03,112.0
2018,6,7,18,0,543.0,68.0,3.5,15.3,209.0,120.99,73.03
2018,6,7,18,15,466.5,60.0,3.3,14.8,162.5,75.2,43.21
2018,6,7,18,30,390.0,52.0,3.1,14.3,116.0,40.91,30.29
2018,6,7,18,45,281.5,40.5,2.9,13.8,78.5,31.47,21.2
2018,6,7,19,0,173.0,29.0,2.7,13.3,41.0,23.0,8.28
2018,6,7,19,15,90.0,15.5,2.65,13.05,21.5,14.77,0.0
2018,6,7,19,30,7.0,2.0,2.6,12.8,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.55,12.55,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,8,4,45,36.5,6.5,2.45,11.9,7.5,0.0,0.0
2018,6,8,5,0,73.0,13.0,2.6,12.2,15.0,12.39,0.0
2018,6,8,5,15,179.0,27.0,2.75,12.7,45.0,21.3,7.89
2018,6,8,5,30,285.0,41.0,2.9,13.2,75.0,31.84,21.64
2018,6,8,5,45,367.5,51.5,3.05,13.65,116.5,40.27,29.85
2018,6,8,6,0,450.0,62.0,3.2,14.1,158.0,77.01,45.15
2018,6,8,6,15,509.0,69.5,3.2,14.5,205.5,119.46,73.47
2018,6,8,6,30,568.0,77.0,3.2,14.9,253.0,168.89,112.7
2018,6,8,6,45,611.0,83.5,3.2,15.35,303.5,220.41,157.11
2018,6,8,7,0,654.0,90.0,3.2,15.8,354.0,276.55,206.31
2018,6,8,7,15,686.0,95.0,3.2,16.25,404.5,331.8,254.85
2018,6,8,7,30,718.0,100.0,3.2,16.7,455.0,389.86,304.68
2018,6,8,7,45,743.0,103.5,3.2,17.2,504.5,446.94,352.42
2018,6,8,8,0,768.0,107.0,3.2,17.7,554.0,504.01,398.7
2018,6,8,8,15,786.0,110.0,3.2,18.15,600.0,557.78,441.11
2018,6,8,8,30,804.0,113.0,3.2,18.6,646.0,611.67,482.28
2018,6,8,8,45,819.0,115.0,3.25,19.05,689.0,662.42,520.12
2018,6,8,9,0,834.0,117.0,3.3,19.5,732.0,712.44,556.42
2018,6,8,9,15,844.5,119.5,3.35,19.9,770.0,755.75,585.7
2018,6,8,9,30,855.0,122.0,3.4,20.3,808.0,799.73,614.89
2018,6,8,9,45,863.5,123.0,3.45,20.7,840.0,838.74,640.24
2018,6,8,10,0,872.0,124.0,3.5,21.1,872.0,875.53,663.82
2018,6,8,10,15,878.5,125.0,3.5,21.45,898.5,908.14,684.18
2018,6,8,10,30,885.0,126.0,3.5,21.8,925.0,938.04,702.56
2018,6,8,10,45,890.0,126.5,3.55,22.1,945.0,963.19,718.12
2018,6,8,11,0,895.0,127.0,3.6,22.4,965.0,985.28,731.65
2018,6,8,11,15,898.5,126.5,3.65,22.75,978.0,1001.75,741.34
2018,6,8,11,30,902.0,126.0,3.7,23.1,991.0,1014.92,748.93
2018,6,8,11,45,904.0,125.0,3.75,23.4,996.0,1022.76,753.25
2018,6,8,12,0,906.0,124.0,3.8,23.7,1001.0,1027.17,755.45
2018,6,8,12,15,904.0,125.0,3.85,23.8,998.5,1026.14,754.78
2018,6,8,12,30,902.0,126.0,3.9,23.9,996.0,1021.67,751.99
2018,6,8,12,45,897.5,127.0,4.0,24.0,986.0,1011.34,745.78
2018,6,8,13,0,893.0,128.0,4.1,24.1,976.0,997.68,737.45
2018,6,8,13,15,890.0,126.5,4.15,24.05,959.0,979.75,726.46
2018,6,8,13,30,887.0,125.0,4.2,24.0,942.0,958.59,713.34
2018,6,8,13,45,883.0,123.5,4.3,23.95,919.5,933.39,697.75
2018,6,8,14,0,879.0,122.0,4.4,23.9,897.0,905.21,680.06
2018,6,8,14,15,873.5,119.5,4.45,23.7,867.5,871.92,658.85
2018,6,8,14,30,868.0,117.0,4.5,23.5,838.0,836.04,635.88
2018,6,8,14,45,861.0,113.5,4.5,23.35,803.0,795.56,609.01
2018,6,8,15,0,854.0,110.0,4.5,23.2,768.0,752.97,580.35
2018,6,8,15,15,841.5,108.0,4.5,23.2,727.5,706.04,547.9
2018,6,8,15,30,829.0,106.0,4.5,23.2,687.0,659.37,513.35
2018,6,8,15,45,816.0,102.0,4.55,22.6,642.5,607.43,475.3
2018,6,8,16,0,803.0,98.0,4.6,22.0,598.0,554.84,435.49
2018,6,8,16,15,787.0,93.5,4.5,21.55,551.0,499.84,391.87
2018,6,8,16,30,771.0,89.0,4.4,21.1,504.0,445.02,347.05
2018,6,8,16,45,748.5,84.5,4.35,20.7,455.0,388.02,299.23
2018,6,8,17,0,726.0,80.0,4.3,20.3,406.0,332.44,251.24
2018,6,8,17,15,695.0,75.0,4.15,19.7,356.0,275.6,201.57
2018,6,8,17,30,664.0,70.0,4.0,19.1,306.0,219.7,152.41
2018,6,8,17,45,620.5,64.0,3.85,18.55,257.5,165.62,106.16
2018,6,8,18,0,577.0,58.0,3.7,18.0,209.0,116.41,66.97
2018,6,8,18,15,511.5,51.0,3.45,17.4,163.5,70.08,36.89
2018,6,8,18,30,446.0,44.0,3.2,16.8,118.0,33.46,23.51
2018,6,8,18,45,345.0,35.0,2.95,16.25,81.0,27.57,17.71
2018,6,8,19,0,244.0,26.0,2.7,15.7,44.0,21.38,7.72
2018,6,8,19,15,130.0,14.0,2.65,15.4,23.0,13.34,0.0
2018,6,8,19,30,16.0,2.0,2.6,15.1,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.55,14.75,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,4,45,0.5,3.5,2.65,13.65,3.5,0.0,0.0
2018,6,9,5,0,1.0,7.0,2.8,13.8,7.0,6.67,0.0
2018,6,9,5,15,10.5,22.0,3.0,14.0,23.0,20.02,7.11
2018,6,9,5,30,20.0,37.0,3.2,14.2,39.0,32.94,22.49
2018,6,9,5,45,23.0,44.0,3.45,14.45,48.0,39.62,29.18
2018,6,9,6,0,26.0,51.0,3.7,14.7,57.0,48.1,34.39
2018,6,9,6,15,14.0,60.0,3.8,14.95,63.5,56.81,42.21
2018,6,9,6,30,2.0,69.0,3.9,15.2,70.0,64.32,49.13
2018,6,9,6,45,71.5,106.0,4.0,15.45,135.0,113.75,88.14
2018,6,9,7,0,141.0,143.0,4.1,15.7,200.0,172.52,135.39
2018,6,9,7,15,232.0,164.0,4.1,15.8,272.5,233.64,184.61
2018,6,9,7,30,323.0,185.0,4.1,15.9,345.0,304.9,242.43
2018,6,9,7,45,277.0,214.5,4.05,16.05,361.5,330.83,264.35
2018,6,9,8,0,231.0,244.0,4.0,16.2,378.0,351.65,281.15
2018,6,9,8,15,238.5,266.5,4.05,16.35,415.0,391.14,312.28
2018,6,9,8,30,246.0,289.0,4.1,16.5,452.0,431.04,343.11
2018,6,9,8,45,292.0,297.5,4.1,16.7,503.5,483.31,383.57
2018,6,9,9,0,338.0,306.0,4.1,16.9,555.0,539.0,426.03
2018,6,9,9,15,360.5,316.0,4.2,17.25,594.0,581.59,457.56
2018,6,9,9,30,383.0,326.0,4.3,17.6,633.0,624.94,489.4
2018,6,9,9,45,378.5,346.5,4.35,17.95,660.5,656.87,511.51
2018,6,9,10,0,374.0,367.0,4.4,18.3,688.0,687.33,532.31
2018,6,9,10,15,418.0,362.5,4.5,18.6,731.5,740.73,571.2
2018,6,9,10,30,462.0,358.0,4.6,18.9,775.0,789.4,606.29
2018,6,9,10,45,534.0,334.0,4.7,19.2,826.5,845.38,647.26
2018,6,9,11,0,606.0,310.0,4.8,19.5,878.0,901.67,687.96
2018,6,9,11,15,543.5,350.0,4.9,19.7,864.5,891.22,677.99
2018,6,9,11,30,481.0,390.0,5.0,19.9,851.0,876.4,665.34
2018,6,9,11,45,481.0,390.0,5.1,20.1,853.5,880.84,668.5
2018,6,9,12,0,481.0,390.0,5.2,20.3,856.0,883.08,670.04
2018,6,9,12,15,361.0,425.5,5.25,20.25,775.0,792.15,602.87
2018,6,9,12,30,241.0,461.0,5.3,20.2,694.0,707.48,539.16
2018,6,9,12,45,372.0,415.0,5.4,20.1,770.5,787.32,602.0
2018,6,9,13,0,503.0,369.0,5.5,20.0,847.0,870.71,665.62
2018,6,9,13,15,562.5,332.0,5.5,19.9,857.5,882.19,675.91
2018,6,9,13,30,622.0,295.0,5.5,19.8,868.0,889.73,683.76
2018,6,9,13,45,574.5,306.5,5.5,19.7,825.5,841.76,649.02
2018,6,9,14,0,527.0,318.0,5.5,19.6,783.0,794.28,614.55
2018,6,9,14,15,489.5,320.5,5.5,19.45,741.0,747.1,580.45
2018,6,9,14,30,452.0,323.0,5.5,19.3,699.0,700.41,546.3
2018,6,9,14,45,447.0,306.0,5.5,19.1,664.5,661.6,518.69
2018,6,9,15,0,442.0,289.0,5.5,18.9,630.0,621.8,489.88
2018,6,9,15,15,451.5,269.0,5.5,18.9,601.0,588.53,465.46
2018,6,9,15,30,461.0,249.0,5.5,18.9,572.0,553.28,439.04
2018,6,9,15,45,479.0,224.5,5.5,18.45,541.0,517.04,412.15
2018,6,9,16,0,497.0,200.0,5.5,18.0,510.0,478.1,382.3
2018,6,9,16,15,462.0,192.0,5.45,17.7,462.0,424.75,339.52
2018,6,9,16,30,427.0,184.0,5.4,17.4,414.0,374.16,298.23
2018,6,9,16,45,424.5,165.0,5.35,17.1,375.0,329.7,260.98
2018,6,9,17,0,422.0,146.0,5.3,16.8,336.0,285.08,222.62
2018,6,9,17,15,413.0,128.5,5.2,16.4,295.5,239.89,183.17
2018,6,9,17,30,404.0,111.0,5.1,16.0,255.0,195.54,143.99
2018,6,9,17,45,377.0,95.5,4.95,15.65,213.5,150.76,105.55
2018,6,9,18,0,350.0,80.0,4.8,15.3,172.0,109.17,71.55
2018,6,9,18,15,311.5,66.0,4.65,14.85,135.0,71.49,44.79
2018,6,9,18,30,273.0,52.0,4.5,14.4,98.0,39.38,28.96
2018,6,9,18,45,205.5,40.0,4.3,14.0,68.0,30.91,20.79
2018,6,9,19,0,138.0,28.0,4.1,13.6,38.0,22.08,8.73
2018,6,9,19,15,72.5,15.0,3.95,13.4,20.0,14.3,0.0
2018,6,9,19,30,7.0,2.0,3.8,13.2,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.7,12.95,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,10,4,45,24.0,6.5,2.3,10.9,7.0,0.0,0.0
2018,6,10,5,0,48.0,13.0,2.4,11.2,14.0,12.39,0.0
2018,6,10,5,15,134.0,26.5,2.55,11.7,40.0,20.85,7.83
2018,6,10,5,30,220.0,40.0,2.7,12.2,66.0,30.95,20.99
2018,6,10,5,45,312.0,49.5,2.8,12.7,105.5,37.5,27.54
2018,6,10,6,0,404.0,59.0,2.9,13.2,145.0,71.09,41.94
2018,6,10,6,15,449.0,70.0,2.95,13.8,189.5,112.33,70.32
2018,6,10,6,30,494.0,81.0,3.0,14.4,234.0,158.91,107.69
2018,6,10,6,45,503.0,94.5,3.1,15.0,274.5,204.59,148.06
2018,6,10,7,0,512.0,108.0,3.2,15.6,315.0,251.1,189.52
2018,6,10,7,15,514.5,125.0,3.25,16.2,356.5,297.46,230.4
2018,6,10,7,30,517.0,142.0,3.3,16.8,398.0,345.24,271.29
2018,6,10,7,45,532.0,154.0,3.35,17.35,441.0,393.79,311.56
2018,6,10,8,0,547.0,166.0,3.4,17.9,484.0,443.16,351.32
2018,6,10,8,15,550.5,181.5,3.4,18.35,524.0,490.0,387.96
2018,6,10,8,30,554.0,197.0,3.4,18.8,564.0,536.15,422.99
2018,6,10,8,45,586.5,201.0,3.4,19.25,612.5,591.85,464.62
2018,6,10,9,0,619.0,205.0,3.4,19.7,661.0,646.75,504.68
2018,6,10,9,15,737.5,163.5,3.4,20.05,735.0,722.32,561.09
2018,6,10,9,30,856.0,122.0,3.4,20.4,809.0,799.34,614.62
2018,6,10,9,45,870.0,120.0,3.4,20.8,843.0,839.99,640.6
2018,6,10,10,0,884.0,118.0,3.4,21.2,877.0,878.77,665.21
2018,6,10,10,15,890.5,119.0,3.4,21.5,903.5,911.77,685.88
2018,6,10,10,30,897.0,120.0,3.4,21.8,930.0,942.04,704.57
2018,6,10,10,45,901.5,120.0,3.4,22.1,949.5,966.55,719.32
2018,6,10,11,0,906.0,120.0,3.4,22.4,969.0,987.95,731.99
2018,6,10,11,15,909.0,119.5,3.45,22.55,981.5,1004.18,742.07
2018,6,10,11,30,912.0,119.0,3.5,22.7,994.0,1017.06,750.04
2018,6,10,11,45,914.5,118.0,3.55,22.85,999.5,1025.54,755.22
2018,6,10,12,0,917.0,117.0,3.6,23.0,1005.0,1030.57,758.28
2018,6,10,12,15,917.0,116.5,3.75,23.05,1003.0,1030.14,758.88
2018,6,10,12,30,917.0,116.0,3.9,23.1,1001.0,1026.22,757.29
2018,6,10,12,45,916.0,114.5,4.0,23.1,991.5,1016.84,751.99
2018,6,10,13,0,915.0,113.0,4.1,23.1,982.0,1003.99,744.47
2018,6,10,13,15,911.5,111.5,4.15,23.0,965.0,985.33,733.1
2018,6,10,13,30,908.0,110.0,4.2,22.9,948.0,963.39,719.57
2018,6,10,13,45,903.5,109.0,4.3,22.8,925.0,937.85,703.84
2018,6,10,14,0,899.0,108.0,4.4,22.7,902.0,909.29,685.97
2018,6,10,14,15,891.5,106.5,4.45,22.5,871.5,874.8,663.92
2018,6,10,14,30,884.0,105.0,4.5,22.3,841.0,837.78,640.07
2018,6,10,14,45,875.5,102.5,4.55,22.05,805.5,796.65,613.14
2018,6,10,15,0,867.0,100.0,4.6,21.8,770.0,753.47,584.38
2018,6,10,15,15,855.5,98.5,4.6,21.8,730.0,707.32,552.26
2018,6,10,15,30,844.0,97.0,4.6,21.8,690.0,659.82,517.28
2018,6,10,15,45,829.5,94.5,4.65,21.15,645.5,608.38,479.33
2018,6,10,16,0,815.0,92.0,4.7,20.5,601.0,556.67,439.89
2018,6,10,16,15,798.5,87.5,4.65,20.0,553.5,500.9,395.54
2018,6,10,16,30,782.0,83.0,4.6,19.5,506.0,445.35,349.95
2018,6,10,16,45,758.5,79.0,4.6,19.05,456.5,387.92,301.49
2018,6,10,17,0,735.0,75.0,4.6,18.6,407.0,332.01,252.87
2018,6,10,17,15,703.5,71.0,4.5,18.05,357.5,275.52,202.98
2018,6,10,17,30,672.0,67.0,4.4,17.5,308.0,221.99,155.25
2018,6,10,17,45,628.5,61.5,4.3,16.95,259.0,166.01,106.97
2018,6,10,18,0,585.0,56.0,4.2,16.4,210.0,116.77,67.32
2018,6,10,18,15,519.0,50.0,3.9,15.9,165.0,70.76,37.09
2018,6,10,18,30,453.0,44.0,3.6,15.4,120.0,33.32,23.57
2018,6,10,18,45,351.0,35.0,3.35,14.9,82.5,27.42,17.78
2018,6,10,19,0,249.0,26.0,3.1,14.4,45.0,21.21,8.54
2018,6,10,19,15,138.0,15.5,2.95,14.15,24.5,14.77,0.0
2018,6,10,19,30,27.0,5.0,2.8,13.9,4.0,0.0,0.0
2018,6,10,19,45,13.5,2.5,2.7,13.65,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,11,4,45,50.0,6.5,2.05,12.4,8.0,0.0,0.0
2018,6,11,5,0,100.0,13.0,2.2,12.7,16.0,12.39,0.0
2018,6,11,5,15,227.0,24.5,2.25,13.15,47.0,19.83,7.15
2018,6,11,5,30,354.0,36.0,2.3,13.6,78.0,28.48,18.76
2018,6,11,5,45,439.0,43.5,2.35,14.05,120.5,32.96,23.4
2018,6,11,6,0,524.0,51.0,2.4,14.5,163.0,70.32,37.32
2018,6,11,6,15,579.5,56.5,2.4,15.1,210.5,114.78,66.34
2018,6,11,6,30,635.0,62.0,2.4,15.7,258.0,165.67,106.66
2018,6,11,6,45,673.0,66.0,2.4,16.25,307.5,219.25,153.03
2018,6,11,7,0,711.0,70.0,2.4,16.8,357.0,274.66,201.86
2018,6,11,7,15,738.5,74.0,2.4,17.4,407.0,330.11,250.62
2018,6,11,7,30,766.0,78.0,2.4,18.0,457.0,387.8,299.97
2018,6,11,7,45,786.5,81.0,2.4,18.6,505.5,443.25,346.17
2018,6,11,8,0,807.0,84.0,2.4,19.2,554.0,499.59,391.43
2018,6,11,8,15,824.0,87.0,2.4,19.7,601.0,554.42,434.13
2018,6,11,8,30,841.0,90.0,2.4,20.2,648.0,608.91,475.14
2018,6,11,8,45,853.0,92.5,2.4,20.75,690.5,659.27,511.74
2018,6,11,9,0,865.0,95.0,2.4,21.3,733.0,708.57,545.83
2018,6,11,9,15,865.0,102.5,2.4,21.75,768.5,752.57,574.37
2018,6,11,9,30,865.0,110.0,2.4,22.2,804.0,794.05,600.74
2018,6,11,9,45,861.0,119.0,2.4,22.7,834.0,831.05,623.55
2018,6,11,10,0,857.0,128.0,2.4,23.2,864.0,864.95,644.02
2018,6,11,10,15,864.5,129.0,2.4,23.65,891.0,898.06,663.87
2018,6,11,10,30,872.0,130.0,2.4,24.1,918.0,928.58,681.82
2018,6,11,10,45,877.0,130.5,2.4,24.55,938.0,953.52,696.0
2018,6,11,11,0,882.0,131.0,2.4,25.0,958.0,975.44,708.21
2018,6,11,11,15,885.5,131.5,2.5,25.3,971.5,992.8,718.89
2018,6,11,11,30,889.0,132.0,2.6,25.6,985.0,1006.9,727.57
2018,6,11,11,45,891.5,132.0,2.65,25.9,991.5,1016.23,732.81
2018,6,11,12,0,894.0,132.0,2.7,26.2,998.0,1022.19,736.03
2018,6,11,12,15,897.5,129.5,2.8,26.4,997.5,1023.33,737.06
2018,6,11,12,30,901.0,127.0,2.9,26.6,997.0,1021.05,736.01
2018,6,11,12,45,904.5,123.5,2.95,26.75,990.0,1014.31,731.93
2018,6,11,13,0,908.0,120.0,3.0,26.9,983.0,1004.06,725.71
2018,6,11,13,15,905.5,119.5,3.15,26.9,967.5,987.52,716.72
2018,6,11,13,30,903.0,119.0,3.3,26.9,952.0,967.67,705.57
2018,6,11,13,45,898.5,117.5,3.4,26.95,929.0,941.81,689.9
2018,6,11,14,0,894.0,116.0,3.5,27.0,906.0,912.95,672.17
2018,6,11,14,15,888.0,114.5,3.55,26.85,877.0,879.95,651.76
2018,6,11,14,30,882.0,113.0,3.6,26.7,848.0,844.33,629.41
2018,6,11,14,45,873.0,111.0,3.7,26.6,812.5,803.41,603.3
2018,6,11,15,0,864.0,109.0,3.8,26.5,777.0,760.49,575.43
