Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,15,852.0,107.0,3.8,26.5,736.5,713.64,543.81
2018,6,11,15,30,840.0,105.0,3.8,26.5,696.0,665.48,509.15
2018,6,11,15,45,825.5,102.5,3.85,26.0,652.0,615.19,472.85
2018,6,11,16,0,811.0,100.0,3.9,25.5,608.0,562.89,433.91
2018,6,11,16,15,792.5,97.0,3.9,25.05,560.5,507.76,391.38
2018,6,11,16,30,774.0,94.0,3.9,24.6,513.0,453.04,347.75
2018,6,11,16,45,749.0,90.0,3.85,24.15,463.5,395.37,300.46
2018,6,11,17,0,724.0,86.0,3.8,23.7,414.0,339.39,253.18
2018,6,11,17,15,688.5,81.5,3.7,23.0,363.0,279.9,202.58
2018,6,11,17,30,653.0,77.0,3.6,22.3,312.0,225.48,155.64
2018,6,11,17,45,604.5,71.5,3.5,21.6,262.5,171.5,110.4
2018,6,11,18,0,556.0,66.0,3.4,20.9,213.0,122.96,72.35
2018,6,11,18,15,484.0,58.5,3.15,20.1,167.0,76.86,42.43
2018,6,11,18,30,412.0,51.0,2.9,19.3,121.0,39.6,28.58
2018,6,11,18,45,306.0,40.5,2.6,18.45,83.0,32.56,21.85
2018,6,11,19,0,200.0,30.0,2.3,17.6,45.0,23.72,10.4
2018,6,11,19,15,108.0,17.0,2.15,17.15,24.5,16.2,0.0
2018,6,11,19,30,16.0,4.0,2.0,16.7,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,1.9,16.25,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,12,4,45,51.5,7.0,1.3,13.6,8.5,0.0,0.0
2018,6,12,5,0,103.0,14.0,1.4,13.9,17.0,13.34,0.0
2018,6,12,5,15,235.0,25.0,1.55,14.4,48.5,20.32,7.43
2018,6,12,5,30,367.0,36.0,1.7,14.9,80.0,28.49,18.66
2018,6,12,5,45,455.0,43.5,1.85,15.35,123.5,32.98,23.3
2018,6,12,6,0,543.0,51.0,2.0,15.8,167.0,71.02,37.22
2018,6,12,6,15,600.0,56.0,1.95,16.5,215.5,116.28,66.33
2018,6,12,6,30,657.0,61.0,1.9,17.2,264.0,170.25,108.74
2018,6,12,6,45,696.5,65.0,1.9,17.85,315.0,223.27,154.21
2018,6,12,7,0,736.0,69.0,1.9,18.5,366.0,280.42,203.97
2018,6,12,7,15,764.5,72.0,1.9,19.4,416.5,336.65,252.61
2018,6,12,7,30,793.0,75.0,1.9,20.3,467.0,395.18,301.71
2018,6,12,7,45,814.0,77.5,1.85,21.15,516.5,451.79,347.67
2018,6,12,8,0,835.0,80.0,1.8,22.0,566.0,509.66,392.7
2018,6,12,8,15,851.0,82.5,1.95,22.75,613.0,564.56,434.78
2018,6,12,8,30,867.0,85.0,2.1,23.5,660.0,619.24,475.36
2018,6,12,8,45,879.5,87.0,2.2,24.2,703.0,670.65,512.19
2018,6,12,9,0,892.0,89.0,2.3,24.9,746.0,720.97,546.3
2018,6,12,9,15,901.5,90.5,2.4,25.4,784.5,767.21,576.29
2018,6,12,9,30,911.0,92.0,2.5,25.9,823.0,811.63,604.65
2018,6,12,9,45,919.0,92.5,2.6,26.4,856.0,851.74,629.79
2018,6,12,10,0,927.0,93.0,2.7,26.9,889.0,889.46,653.12
2018,6,12,10,15,932.0,94.0,2.75,27.25,915.5,922.45,673.16
2018,6,12,10,30,937.0,95.0,2.8,27.6,942.0,952.51,691.2
2018,6,12,10,45,940.5,96.0,2.85,27.95,962.0,978.07,706.28
2018,6,12,11,0,944.0,97.0,2.9,28.3,982.0,1000.35,719.25
2018,6,12,11,15,946.0,98.0,2.95,28.45,995.5,1017.78,729.75
2018,6,12,11,30,948.0,99.0,3.0,28.6,1009.0,1031.71,738.11
2018,6,12,11,45,949.0,99.0,3.05,28.8,1014.5,1040.08,742.92
2018,6,12,12,0,950.0,99.0,3.1,29.0,1020.0,1044.85,745.58
2018,6,12,12,15,948.0,100.5,3.2,29.0,1018.0,1044.53,746.18
2018,6,12,12,30,946.0,102.0,3.3,29.0,1016.0,1040.61,744.61
2018,6,12,12,45,942.5,103.0,3.35,29.0,1006.5,1031.14,739.21
2018,6,12,13,0,939.0,104.0,3.4,29.0,997.0,1018.16,731.68
2018,6,12,13,15,935.5,103.5,3.5,28.85,980.5,1000.23,721.83
2018,6,12,13,30,932.0,103.0,3.6,28.7,964.0,978.93,709.8
2018,6,12,13,45,927.0,102.5,3.65,28.55,940.5,953.0,694.36
2018,6,12,14,0,922.0,102.0,3.7,28.4,917.0,924.01,676.85
2018,6,12,14,15,916.5,100.5,3.7,28.15,888.0,890.66,656.32
2018,6,12,14,30,911.0,99.0,3.7,27.9,859.0,854.58,633.79
2018,6,12,14,45,903.0,97.5,3.7,27.7,824.0,813.98,607.85
2018,6,12,15,0,895.0,96.0,3.7,27.5,789.0,771.2,580.14
2018,6,12,15,15,883.5,94.5,3.7,27.5,748.0,724.0,548.52
2018,6,12,15,30,872.0,93.0,3.7,27.5,707.0,675.36,514.31
2018,6,12,15,45,859.0,90.5,3.65,26.8,662.5,623.63,477.33
2018,6,12,16,0,846.0,88.0,3.6,26.1,618.0,571.12,438.55
2018,6,12,16,15,828.5,85.5,3.55,25.6,570.5,515.53,395.83
2018,6,12,16,30,811.0,83.0,3.5,25.1,523.0,459.97,351.69
2018,6,12,16,45,788.0,79.5,3.45,24.6,473.0,401.7,304.05
2018,6,12,17,0,765.0,76.0,3.4,24.1,423.0,344.82,256.07
2018,6,12,17,15,733.0,72.0,3.35,23.3,372.0,286.47,206.27
2018,6,12,17,30,701.0,68.0,3.3,22.5,321.0,231.1,158.34
2018,6,12,17,45,655.5,63.5,3.2,21.7,271.0,173.91,110.2
2018,6,12,18,0,610.0,59.0,3.1,20.9,221.0,123.67,70.58
2018,6,12,18,15,542.5,53.0,3.0,20.05,174.5,75.97,39.63
2018,6,12,18,30,475.0,47.0,2.9,19.2,128.0,36.31,25.77
2018,6,12,18,45,367.5,38.0,2.85,18.3,88.5,30.13,19.84
2018,6,12,19,0,260.0,29.0,2.8,17.4,49.0,24.08,10.99
2018,6,12,19,15,144.0,16.5,2.8,16.9,26.5,15.73,0.0
2018,6,12,19,30,28.0,4.0,2.8,16.4,4.0,0.0,0.0
2018,6,12,19,45,14.0,2.0,2.85,15.9,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,13,4,45,50.5,7.0,2.9,12.8,8.5,0.0,0.0
2018,6,13,5,0,101.0,14.0,3.0,13.0,17.0,13.34,0.0
2018,6,13,5,15,234.0,25.5,3.05,13.5,49.0,20.82,7.77
2018,6,13,5,30,367.0,37.0,3.1,14.0,81.0,29.45,19.54
2018,6,13,5,45,456.0,44.5,3.1,14.45,125.0,33.89,24.16
2018,6,13,6,0,545.0,52.0,3.1,14.9,169.0,71.64,37.94
2018,6,13,6,15,603.5,57.0,3.05,15.4,218.0,117.14,67.28
2018,6,13,6,30,662.0,62.0,3.0,15.9,267.0,169.42,108.56
2018,6,13,6,45,703.0,66.0,2.95,16.4,318.5,225.21,156.79
2018,6,13,7,0,744.0,70.0,2.9,16.9,370.0,283.15,207.85
2018,6,13,7,15,773.0,73.0,2.9,17.45,421.5,339.98,258.04
2018,6,13,7,30,802.0,76.0,2.9,18.0,473.0,399.17,308.97
2018,6,13,7,45,824.0,79.0,2.9,18.55,523.5,457.22,357.55
2018,6,13,8,0,846.0,82.0,2.9,19.1,574.0,516.61,405.48
2018,6,13,8,15,862.5,83.5,2.9,19.7,621.0,571.37,448.26
2018,6,13,8,30,879.0,85.0,2.9,20.3,668.0,625.94,489.43
2018,6,13,8,45,891.5,87.0,2.9,20.85,711.5,677.91,527.4
2018,6,13,9,0,904.0,89.0,2.9,21.4,755.0,728.77,562.48
2018,6,13,9,15,910.5,92.0,2.95,21.85,793.0,774.81,592.77
2018,6,13,9,30,917.0,95.0,3.0,22.3,831.0,818.74,621.19
2018,6,13,9,45,920.5,99.0,3.05,22.75,863.5,858.92,646.68
2018,6,13,10,0,924.0,103.0,3.1,23.2,896.0,896.39,670.08
2018,6,13,10,15,929.0,104.0,3.15,23.6,922.5,929.33,690.36
2018,6,13,10,30,934.0,105.0,3.2,24.0,949.0,959.33,708.59
2018,6,13,10,45,937.0,106.0,3.25,24.35,968.5,984.38,723.62
2018,6,13,11,0,940.0,107.0,3.3,24.7,988.0,1006.14,736.51
2018,6,13,11,15,942.5,107.0,3.35,24.95,1001.0,1023.03,746.56
2018,6,13,11,30,945.0,107.0,3.4,25.2,1014.0,1036.44,754.44
2018,6,13,11,45,946.5,107.0,3.5,25.45,1020.0,1045.32,759.88
2018,6,13,12,0,948.0,107.0,3.6,25.7,1026.0,1050.62,763.13
2018,6,13,12,15,945.0,109.0,3.65,25.8,1023.5,1049.85,762.65
2018,6,13,12,30,942.0,111.0,3.7,25.9,1021.0,1045.49,760.01
2018,6,13,12,45,937.0,112.5,3.8,26.05,1011.0,1035.13,753.79
2018,6,13,13,0,932.0,114.0,3.9,26.2,1001.0,1021.31,745.41
2018,6,13,13,15,928.5,113.5,4.0,26.1,984.5,1003.55,735.22
2018,6,13,13,30,925.0,113.0,4.1,26.0,968.0,982.45,722.84
2018,6,13,13,45,920.0,112.0,4.2,25.95,944.5,956.24,706.87
2018,6,13,14,0,915.0,111.0,4.3,25.9,921.0,926.98,688.78
2018,6,13,14,15,908.0,110.0,4.35,25.65,891.0,893.1,667.71
2018,6,13,14,30,901.0,109.0,4.4,25.4,861.0,856.61,644.67
2018,6,13,14,45,892.0,107.5,4.45,25.15,825.5,815.62,618.24
2018,6,13,15,0,883.0,106.0,4.5,24.9,790.0,772.55,590.09
2018,6,13,15,15,871.5,103.5,4.5,24.9,749.0,724.87,557.51
2018,6,13,15,30,860.0,101.0,4.5,24.9,708.0,675.79,522.05
2018,6,13,15,45,844.5,99.0,4.55,24.05,663.0,623.57,484.65
2018,6,13,16,0,829.0,97.0,4.6,23.2,618.0,571.23,445.78
2018,6,13,16,15,809.5,94.0,4.55,22.65,569.5,514.74,401.63
2018,6,13,16,30,790.0,91.0,4.5,22.1,521.0,458.73,356.43
2018,6,13,16,45,765.0,87.0,4.5,21.5,470.5,400.25,308.07
2018,6,13,17,0,740.0,83.0,4.5,20.9,420.0,343.42,259.58
2018,6,13,17,15,707.5,79.0,4.4,20.15,369.5,284.45,208.51
2018,6,13,17,30,675.0,75.0,4.3,19.4,319.0,230.13,160.78
2018,6,13,17,45,628.5,69.0,4.2,18.65,269.0,174.74,113.54
2018,6,13,18,0,582.0,63.0,4.1,17.9,219.0,124.53,73.4
2018,6,13,18,15,514.0,56.0,4.0,17.25,172.5,77.48,42.16
2018,6,13,18,30,446.0,49.0,3.9,16.6,126.0,38.56,28.04
2018,6,13,18,45,343.0,39.5,3.8,15.95,87.5,31.46,21.22
2018,6,13,19,0,240.0,30.0,3.7,15.3,49.0,23.69,11.14
2018,6,13,19,15,133.0,17.0,3.65,14.95,26.5,16.2,0.0
2018,6,13,19,30,26.0,4.0,3.6,14.6,4.0,0.0,0.0
2018,6,13,19,45,13.0,2.0,3.55,14.25,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,14,4,45,37.0,7.0,3.9,12.45,8.0,0.0,0.0
2018,6,14,5,0,74.0,14.0,3.9,12.5,16.0,13.34,0.0
2018,6,14,5,15,192.0,28.0,3.95,12.7,47.5,22.13,8.62
2018,6,14,5,30,310.0,42.0,4.0,12.9,79.0,32.67,22.38
2018,6,14,5,45,402.5,50.5,4.05,13.1,122.0,39.36,29.11
2018,6,14,6,0,495.0,59.0,4.1,13.3,165.0,74.87,42.63
2018,6,14,6,15,554.5,65.0,4.05,13.55,213.0,118.38,71.01
2018,6,14,6,30,614.0,71.0,4.0,13.8,261.0,168.87,111.12
2018,6,14,6,45,655.5,76.5,3.95,14.1,312.0,221.51,157.02
2018,6,14,7,0,697.0,82.0,3.9,14.4,363.0,278.55,207.77
2018,6,14,7,15,729.0,86.0,3.85,14.85,414.5,336.71,259.4
2018,6,14,7,30,761.0,90.0,3.8,15.3,466.0,395.69,310.7
2018,6,14,7,45,786.0,92.5,3.7,15.75,516.0,452.49,358.92
2018,6,14,8,0,811.0,95.0,3.6,16.2,566.0,510.66,406.66
2018,6,14,8,15,829.5,97.0,3.55,16.7,613.5,565.76,450.49
2018,6,14,8,30,848.0,99.0,3.5,17.2,661.0,620.15,492.36
2018,6,14,8,45,862.5,101.0,3.45,17.7,705.0,672.05,531.02
2018,6,14,9,0,877.0,103.0,3.4,18.2,749.0,723.08,567.53
2018,6,14,9,15,890.0,103.5,3.35,18.65,788.5,770.39,598.96
2018,6,14,9,30,903.0,104.0,3.3,19.1,828.0,816.16,628.75
2018,6,14,9,45,914.0,103.0,3.3,19.55,862.0,857.02,654.89
2018,6,14,10,0,925.0,102.0,3.3,20.0,896.0,895.71,679.23
2018,6,14,10,15,929.5,103.5,3.35,20.35,922.5,928.76,700.06
2018,6,14,10,30,934.0,105.0,3.4,20.7,949.0,958.85,718.8
2018,6,14,10,45,936.5,107.0,3.45,21.05,969.0,984.48,734.48
2018,6,14,11,0,939.0,109.0,3.5,21.4,989.0,1006.79,747.95
2018,6,14,11,15,939.5,111.0,3.6,21.6,1002.0,1023.75,758.72
2018,6,14,11,30,940.0,113.0,3.7,21.8,1015.0,1037.19,767.26
2018,6,14,11,45,938.5,114.5,3.8,21.95,1019.5,1044.6,772.09
2018,6,14,12,0,937.0,116.0,3.9,22.1,1024.0,1048.43,774.69
2018,6,14,12,15,934.0,117.0,4.0,22.05,1021.0,1046.7,774.35
2018,6,14,12,30,931.0,118.0,4.1,22.0,1018.0,1041.44,771.8
2018,6,14,12,45,927.0,119.5,4.2,22.0,1008.5,1032.19,766.55
2018,6,14,13,0,923.0,121.0,4.3,22.0,999.0,1019.5,759.08
2018,6,14,13,15,918.5,120.5,4.35,21.8,982.0,1000.98,748.06
2018,6,14,13,30,914.0,120.0,4.4,21.6,965.0,979.2,734.85
2018,6,14,13,45,907.5,120.0,4.45,21.45,941.5,952.91,718.46
2018,6,14,14,0,901.0,120.0,4.5,21.3,918.0,923.69,700.15
2018,6,14,14,15,894.0,118.0,4.5,21.05,887.5,889.28,678.02
2018,6,14,14,30,887.0,116.0,4.5,20.8,857.0,852.3,653.93
2018,6,14,14,45,878.0,113.5,4.45,20.6,821.0,810.87,626.02
2018,6,14,15,0,869.0,111.0,4.4,20.4,785.0,767.4,596.4
2018,6,14,15,15,857.0,109.0,4.4,20.4,744.5,720.47,563.78
2018,6,14,15,30,845.0,107.0,4.4,20.4,704.0,672.21,528.08
2018,6,14,15,45,832.0,103.5,4.35,19.8,659.5,621.76,490.52
2018,6,14,16,0,819.0,100.0,4.3,19.2,615.0,569.11,450.18
2018,6,14,16,15,803.5,95.5,4.2,18.9,567.5,513.72,405.9
2018,6,14,16,30,788.0,91.0,4.1,18.6,520.0,458.43,360.39
2018,6,14,16,45,765.0,87.0,4.0,18.3,470.5,400.89,311.8
2018,6,14,17,0,742.0,83.0,3.9,18.0,421.0,344.78,263.05
2018,6,14,17,15,709.5,78.0,3.85,17.65,370.0,286.59,211.95
2018,6,14,17,30,677.0,73.0,3.8,17.3,319.0,229.4,161.33
2018,6,14,17,45,631.5,67.5,3.7,16.9,269.0,174.53,113.99
2018,6,14,18,0,586.0,62.0,3.6,16.5,219.0,124.71,73.72
2018,6,14,18,15,515.5,55.5,3.45,16.05,172.5,77.67,42.31
2018,6,14,18,30,445.0,49.0,3.3,15.6,126.0,39.03,28.59
2018,6,14,18,45,339.5,39.5,3.15,15.15,87.5,31.39,21.27
2018,6,14,19,0,234.0,30.0,3.0,14.7,49.0,23.67,11.42
2018,6,14,19,15,129.5,17.5,3.0,14.45,27.0,16.68,0.0
2018,6,14,19,30,25.0,5.0,3.0,14.2,5.0,4.77,0.0
2018,6,14,19,45,12.5,2.5,2.95,13.9,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,4,45,34.5,7.0,3.4,12.9,8.0,0.0,0.0
2018,6,15,5,0,69.0,14.0,3.5,13.0,16.0,13.34,0.0
2018,6,15,5,15,185.5,28.0,3.6,13.2,47.0,22.13,8.53
2018,6,15,5,30,302.0,42.0,3.7,13.4,78.0,32.67,22.32
2018,6,15,5,45,396.0,50.0,3.75,13.65,120.5,38.89,28.63
2018,6,15,6,0,490.0,58.0,3.8,13.9,163.0,73.31,41.48
2018,6,15,6,15,548.0,64.5,3.85,14.15,210.5,116.76,69.78
2018,6,15,6,30,606.0,71.0,3.9,14.4,258.0,167.01,109.62
2018,6,15,6,45,647.0,76.0,3.9,14.65,308.0,218.56,154.51
2018,6,15,7,0,688.0,81.0,3.9,14.9,358.0,274.45,204.24
2018,6,15,7,15,719.0,85.0,3.9,15.35,408.5,331.71,255.08
2018,6,15,7,30,750.0,89.0,3.9,15.8,459.0,389.71,305.57
2018,6,15,7,45,773.5,92.0,3.9,16.2,508.5,445.68,353.32
2018,6,15,8,0,797.0,95.0,3.9,16.6,558.0,502.9,400.61
2018,6,15,8,15,814.0,97.5,3.95,16.95,604.0,556.93,444.2
2018,6,15,8,30,831.0,100.0,4.0,17.3,650.0,610.95,486.51
2018,6,15,8,45,844.5,102.0,4.0,17.7,693.0,660.59,524.17
2018,6,15,9,0,858.0,104.0,4.0,18.1,736.0,710.13,560.53
2018,6,15,9,15,865.5,107.0,4.05,18.3,773.0,755.03,591.64
2018,6,15,9,30,873.0,110.0,4.1,18.5,810.0,798.04,621.06
2018,6,15,9,45,876.5,114.0,4.1,18.75,841.5,836.66,646.71
2018,6,15,10,0,880.0,118.0,4.1,19.0,873.0,872.7,670.33
2018,6,15,10,15,886.0,119.5,4.1,19.15,900.0,905.77,691.95
2018,6,15,10,30,892.0,121.0,4.1,19.3,927.0,936.1,711.56
2018,6,15,10,45,896.5,121.5,4.15,19.45,947.0,961.17,727.77
2018,6,15,11,0,901.0,122.0,4.2,19.6,967.0,983.15,741.9
2018,6,15,11,15,903.5,123.0,4.25,19.6,980.0,1000.49,753.37
2018,6,15,11,30,906.0,124.0,4.3,19.6,993.0,1014.49,762.68
2018,6,15,11,45,907.0,124.5,4.35,19.6,999.0,1023.14,768.49
2018,6,15,12,0,908.0,125.0,4.4,19.6,1005.0,1028.36,772.06
2018,6,15,12,15,906.0,126.0,4.45,19.55,1003.0,1027.66,772.18
2018,6,15,12,30,904.0,127.0,4.5,19.5,1001.0,1023.53,770.12
2018,6,15,12,45,900.0,128.0,4.6,19.45,991.5,1014.04,765.0
2018,6,15,13,0,896.0,129.0,4.7,19.4,982.0,1001.21,757.68
2018,6,15,13,15,894.0,127.0,4.75,19.3,966.0,984.08,747.17
2018,6,15,13,30,892.0,125.0,4.8,19.2,950.0,963.68,734.43
2018,6,15,13,45,888.0,123.0,4.85,19.05,927.0,938.25,718.34
2018,6,15,14,0,884.0,121.0,4.9,18.9,904.0,909.83,700.09
2018,6,15,14,15,877.5,118.5,4.95,18.65,874.0,875.92,678.09
2018,6,15,14,30,871.0,116.0,5.0,18.4,844.0,839.45,654.06
2018,6,15,14,45,863.0,113.5,5.0,18.15,809.5,799.42,626.92
2018,6,15,15,0,855.0,111.0,5.0,17.9,775.0,757.32,597.99
2018,6,15,15,15,843.0,109.0,5.0,17.9,734.5,711.02,565.04
2018,6,15,15,30,831.0,107.0,5.0,17.9,694.0,664.93,530.11
2018,6,15,15,45,818.5,103.0,4.95,17.3,650.5,613.47,491.09
2018,6,15,16,0,806.0,99.0,4.9,16.7,607.0,561.29,450.37
2018,6,15,16,15,791.0,94.5,4.85,16.4,560.5,506.87,406.14
2018,6,15,16,30,776.0,90.0,4.8,16.1,514.0,452.49,360.64
2018,6,15,16,45,754.0,86.0,4.7,15.75,465.0,396.04,312.17
2018,6,15,17,0,732.0,82.0,4.6,15.4,416.0,340.92,263.52
2018,6,15,17,15,699.0,77.0,4.5,15.1,365.5,283.15,212.0
2018,6,15,17,30,666.0,72.0,4.4,14.8,315.0,226.48,161.16
2018,6,15,17,45,620.5,67.0,4.3,14.5,266.0,172.7,114.15
2018,6,15,18,0,575.0,62.0,4.2,14.2,217.0,123.95,74.26
2018,6,15,18,15,501.5,56.0,4.1,13.85,171.0,77.76,43.12
2018,6,15,18,30,428.0,50.0,4.0,13.5,125.0,40.33,30.0
2018,6,15,18,45,318.5,41.0,3.85,13.2,87.0,32.74,22.65
2018,6,15,19,0,209.0,32.0,3.7,12.9,49.0,25.28,12.94
2018,6,15,19,15,114.5,18.5,3.75,12.8,27.0,17.63,0.0
2018,6,15,19,30,20.0,5.0,3.8,12.7,5.0,4.77,0.0
2018,6,15,19,45,10.0,2.5,3.8,12.6,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,4,45,29.0,7.0,2.45,12.8,8.0,0.0,0.0
2018,6,16,5,0,58.0,14.0,2.4,12.9,16.0,13.34,0.0
2018,6,16,5,15,166.0,28.5,2.4,13.1,46.0,22.53,8.72
2018,6,16,5,30,274.0,43.0,2.4,13.3,76.0,33.46,23.02
2018,6,16,5,45,366.5,52.5,2.45,13.55,118.0,39.96,29.6
2018,6,16,6,0,459.0,62.0,2.5,13.8,160.0,74.96,43.97
2018,6,16,6,15,521.5,69.0,2.5,14.15,208.0,117.46,71.49
2018,6,16,6,30,584.0,76.0,2.5,14.5,256.0,167.35,110.57
2018,6,16,6,45,629.0,81.0,2.45,14.85,306.5,218.53,154.52
2018,6,16,7,0,674.0,86.0,2.4,15.2,357.0,274.55,203.56
2018,6,16,7,15,707.5,89.5,2.4,15.7,408.0,329.75,252.02
2018,6,16,7,30,741.0,93.0,2.4,16.2,459.0,389.36,302.98
2018,6,16,7,45,767.5,95.5,2.35,16.7,509.0,445.74,350.0
2018,6,16,8,0,794.0,98.0,2.3,17.2,559.0,503.69,396.66
2018,6,16,8,15,813.0,100.0,2.3,17.65,606.0,558.22,439.4
2018,6,16,8,30,832.0,102.0,2.3,18.1,653.0,612.93,480.88
2018,6,16,8,45,847.0,104.0,2.25,18.6,696.5,663.58,517.75
2018,6,16,9,0,862.0,106.0,2.2,19.1,740.0,714.3,553.35
2018,6,16,9,15,873.5,107.0,2.25,19.55,778.5,760.4,583.74
2018,6,16,9,30,885.0,108.0,2.3,20.0,817.0,804.9,612.6
2018,6,16,9,45,893.5,108.5,2.3,20.45,850.0,844.61,637.41
2018,6,16,10,0,902.0,109.0,2.3,20.9,883.0,882.05,660.38
2018,6,16,10,15,906.5,111.0,2.4,21.25,909.5,914.98,681.24
2018,6,16,10,30,911.0,113.0,2.5,21.6,936.0,945.03,700.13
2018,6,16,10,45,915.0,113.5,2.6,21.9,956.0,970.11,715.83
2018,6,16,11,0,919.0,114.0,2.7,22.2,976.0,992.01,729.5
2018,6,16,11,15,921.0,115.5,2.8,22.35,989.5,1009.7,740.9
2018,6,16,11,30,923.0,117.0,2.9,22.5,1003.0,1023.98,750.17
2018,6,16,11,45,923.5,117.5,3.05,22.7,1008.5,1032.33,755.99
2018,6,16,12,0,924.0,118.0,3.2,22.9,1014.0,1037.18,759.65
2018,6,16,12,15,923.0,118.5,3.35,22.9,1012.5,1037.04,760.73
2018,6,16,12,30,922.0,119.0,3.5,22.9,1011.0,1033.4,759.63
2018,6,16,12,45,919.0,119.5,3.7,22.85,1001.5,1024.32,755.51
2018,6,16,13,0,916.0,120.0,3.9,22.8,992.0,1011.81,749.13
2018,6,16,13,15,912.0,119.5,4.05,22.65,975.5,993.98,739.15
2018,6,16,13,30,908.0,119.0,4.2,22.5,959.0,972.89,726.95
2018,6,16,13,45,901.5,119.5,4.35,22.35,936.0,947.34,711.63
2018,6,16,14,0,895.0,120.0,4.5,22.2,913.0,918.86,694.34
2018,6,16,14,15,887.0,118.5,4.6,21.85,883.0,884.37,673.16
2018,6,16,14,30,879.0,117.0,4.7,21.5,853.0,847.38,649.94
2018,6,16,14,45,869.0,116.5,4.8,21.15,818.0,807.5,624.29
2018,6,16,15,0,859.0,116.0,4.9,20.8,783.0,765.66,596.81
2018,6,16,15,15,847.5,113.0,4.9,20.8,742.5,718.59,563.81
2018,6,16,15,30,836.0,110.0,4.9,20.8,702.0,671.77,528.81
2018,6,16,15,45,820.0,108.5,5.0,19.9,658.0,620.42,491.42
2018,6,16,16,0,804.0,107.0,5.1,19.0,614.0,568.64,452.34
2018,6,16,16,15,783.0,104.5,5.1,18.55,566.5,513.13,408.0
2018,6,16,16,30,762.0,102.0,5.1,18.1,519.0,458.28,362.83
2018,6,16,16,45,735.0,99.0,5.1,17.6,469.5,399.96,313.7
2018,6,16,17,0,708.0,96.0,5.1,17.1,420.0,344.71,265.71
2018,6,16,17,15,670.0,91.5,5.1,16.65,369.0,286.91,214.94
2018,6,16,17,30,632.0,87.0,5.1,16.2,318.0,232.81,166.97
2018,6,16,17,45,579.0,81.5,5.05,15.7,268.0,179.02,120.78
2018,6,16,18,0,526.0,76.0,5.0,15.2,218.0,131.25,82.27
2018,6,16,18,15,450.0,67.5,4.9,14.85,171.5,85.48,51.11
2018,6,16,18,30,374.0,59.0,4.8,14.5,125.0,47.04,35.76
2018,6,16,18,45,268.5,47.0,4.65,14.15,87.0,36.44,25.74
2018,6,16,19,0,163.0,35.0,4.5,13.8,49.0,27.72,14.88
2018,6,16,19,15,87.0,20.0,4.5,13.65,27.0,19.06,0.0
2018,6,16,19,30,11.0,5.0,4.5,13.5,5.0,4.77,0.0
2018,6,16,19,45,5.5,2.5,4.45,13.35,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,17,4,45,0.0,2.5,2.55,13.35,2.5,0.0,0.0
2018,6,17,5,0,0.0,5.0,2.5,13.4,5.0,4.77,0.0
2018,6,17,5,15,18.5,17.0,2.55,13.55,19.0,15.28,4.01
2018,6,17,5,30,37.0,29.0,2.6,13.7,33.0,25.54,16.21
2018,6,17,5,45,30.5,41.0,2.6,13.9,45.5,37.24,27.16
2018,6,17,6,0,24.0,53.0,2.6,14.1,58.0,49.46,35.75
2018,6,17,6,15,16.5,75.0,2.6,14.3,79.0,69.69,53.14
2018,6,17,6,30,9.0,97.0,2.6,14.5,100.0,90.09,70.75
2018,6,17,6,45,67.5,126.5,2.55,14.65,153.5,130.22,102.16
2018,6,17,7,0,126.0,156.0,2.5,14.8,207.0,178.48,140.71
2018,6,17,7,15,169.0,177.5,2.45,15.05,255.5,221.67,175.68
2018,6,17,7,30,212.0,199.0,2.4,15.3,304.0,269.75,214.53
2018,6,17,7,45,188.5,225.5,2.35,15.55,326.0,296.82,236.55
2018,6,17,8,0,165.0,252.0,2.3,15.8,348.0,321.31,255.74
2018,6,17,8,15,151.5,270.5,2.25,16.0,364.0,341.43,271.03
2018,6,17,8,30,138.0,289.0,2.2,16.2,380.0,359.95,284.65
2018,6,17,8,45,135.0,312.0,2.15,16.45,406.0,388.07,305.36
2018,6,17,9,0,132.0,335.0,2.1,16.7,432.0,415.71,325.29
2018,6,17,9,15,135.0,354.0,2.05,17.0,458.0,443.48,345.08
2018,6,17,9,30,138.0,373.0,2.0,17.3,484.0,471.16,364.51
2018,6,17,9,45,153.0,393.5,1.95,17.55,521.0,509.97,392.2
2018,6,17,10,0,168.0,414.0,1.9,17.8,558.0,549.41,419.83
2018,6,17,10,15,192.5,426.0,1.9,18.3,596.0,589.29,447.54
2018,6,17,10,30,217.0,438.0,1.9,18.8,634.0,629.84,475.32
2018,6,17,10,45,212.5,449.5,1.9,19.25,645.0,643.31,483.05
2018,6,17,11,0,208.0,461.0,1.9,19.7,656.0,655.73,490.22
2018,6,17,11,15,267.0,440.5,1.9,20.1,694.5,704.35,524.66
2018,6,17,11,30,326.0,420.0,1.9,20.5,733.0,745.67,553.46
2018,6,17,11,45,608.0,276.5,1.95,20.85,864.5,892.76,660.38
2018,6,17,12,0,890.0,133.0,2.0,21.2,996.0,1018.03,741.43
2018,6,17,12,15,891.5,131.5,2.05,21.45,995.0,1018.46,740.18
2018,6,17,12,30,893.0,130.0,2.1,21.7,994.0,1015.5,738.27
2018,6,17,12,45,893.0,128.5,2.2,21.95,986.0,1007.68,733.95
2018,6,17,13,0,893.0,127.0,2.3,22.2,978.0,996.46,727.51
2018,6,17,13,15,890.0,126.0,2.35,22.3,962.0,979.51,717.28
2018,6,17,13,30,887.0,125.0,2.4,22.4,946.0,959.32,705.02
2018,6,17,13,45,883.0,123.5,2.45,22.55,924.0,934.61,689.64
2018,6,17,14,0,879.0,122.0,2.5,22.7,902.0,906.91,672.26
2018,6,17,14,15,872.5,120.5,2.55,22.65,873.0,874.22,651.95
2018,6,17,14,30,866.0,119.0,2.6,22.6,844.0,838.98,629.75
2018,6,17,14,45,857.0,117.0,2.65,22.6,809.0,798.92,603.88
2018,6,17,15,0,848.0,115.0,2.7,22.6,774.0,756.87,576.32
2018,6,17,15,15,836.0,112.5,2.7,22.6,734.0,710.43,545.03
2018,6,17,15,30,824.0,110.0,2.7,22.6,694.0,664.31,511.78
2018,6,17,15,45,809.5,107.0,2.7,22.35,650.0,612.98,474.24
2018,6,17,16,0,795.0,104.0,2.7,22.1,606.0,561.12,435.22
2018,6,17,16,15,777.0,100.0,2.75,21.8,559.0,506.2,392.9
2018,6,17,16,30,759.0,96.0,2.8,21.5,512.0,451.66,349.42
2018,6,17,16,45,734.5,92.0,2.8,21.25,463.0,395.07,302.83
2018,6,17,17,0,710.0,88.0,2.8,21.0,414.0,338.45,254.92
2018,6,17,17,15,675.5,83.5,2.8,20.55,364.0,281.66,206.2
2018,6,17,17,30,641.0,79.0,2.8,20.1,314.0,228.15,159.71
2018,6,17,17,45,593.5,73.5,2.85,19.65,265.0,174.87,114.62
2018,6,17,18,0,546.0,68.0,2.9,19.2,216.0,126.9,76.37
2018,6,17,18,15,477.5,60.5,2.8,18.6,170.5,81.26,45.72
2018,6,17,18,30,409.0,53.0,2.7,18.0,125.0,43.84,32.49
2018,6,17,18,45,311.0,42.0,2.65,17.35,87.0,33.57,22.99
2018,6,17,19,0,213.0,31.0,2.6,16.7,49.0,24.41,12.43
2018,6,17,19,15,118.0,18.0,2.6,16.3,27.0,17.16,0.0
2018,6,17,19,30,23.0,5.0,2.6,15.9,5.0,4.77,0.0
2018,6,17,19,45,11.5,2.5,2.6,15.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.5,1.4,13.0,2.5,0.0,0.0
2018,6,18,5,0,0.0,5.0,1.5,13.3,5.0,4.77,0.0
2018,6,18,5,15,0.0,14.5,1.6,13.75,14.5,13.45,2.76
2018,6,18,5,30,0.0,24.0,1.7,14.2,24.0,22.27,13.39
2018,6,18,5,45,0.0,38.5,1.8,14.65,38.5,35.73,25.76
2018,6,18,6,0,0.0,53.0,1.9,15.1,53.0,48.82,35.79
2018,6,18,6,15,1.0,71.0,1.85,15.5,71.5,65.22,49.78
2018,6,18,6,30,2.0,89.0,1.8,15.9,90.0,81.94,63.8
2018,6,18,6,45,30.0,121.0,1.7,16.35,133.0,116.87,91.71
2018,6,18,7,0,58.0,153.0,1.6,16.8,176.0,156.1,122.98
2018,6,18,7,15,218.0,159.5,1.6,17.3,264.0,222.77,173.81
2018,6,18,7,30,378.0,166.0,1.6,17.8,352.0,308.42,240.65
2018,6,18,7,45,569.0,135.0,1.55,18.3,448.5,391.15,305.18
2018,6,18,8,0,760.0,104.0,1.5,18.8,545.0,491.08,382.26
2018,6,18,8,15,779.5,107.0,1.6,19.3,591.5,545.17,423.9
2018,6,18,8,30,799.0,110.0,1.7,19.8,638.0,599.58,464.84
2018,6,18,8,45,814.5,111.5,1.75,20.35,680.5,649.92,501.31
2018,6,18,9,0,830.0,113.0,1.8,20.9,723.0,699.62,536.3
2018,6,18,9,15,837.5,116.5,1.9,21.3,760.0,741.88,564.59
2018,6,18,9,30,845.0,120.0,2.0,21.7,797.0,784.36,592.4
2018,6,18,9,45,848.5,125.0,2.1,22.15,828.5,823.01,617.18
2018,6,18,10,0,852.0,130.0,2.2,22.6,860.0,859.18,640.09
2018,6,18,10,15,760.5,189.0,2.3,22.9,856.0,867.85,644.83
2018,6,18,10,30,669.0,248.0,2.4,23.2,852.0,868.13,643.63
2018,6,18,10,45,570.5,312.0,2.5,23.5,835.0,854.76,631.23
2018,6,18,11,0,472.0,376.0,2.6,23.8,818.0,836.35,615.38
2018,6,18,11,15,476.0,382.5,2.7,24.05,834.0,855.29,627.98
2018,6,18,11,30,480.0,389.0,2.8,24.3,850.0,872.29,638.96
2018,6,18,11,45,517.0,369.5,2.9,24.55,868.5,894.38,654.62
2018,6,18,12,0,554.0,350.0,3.0,24.8,887.0,914.43,668.87
2018,6,18,12,15,698.5,256.5,3.1,24.85,933.0,965.87,707.61
2018,6,18,12,30,843.0,163.0,3.2,24.9,979.0,1007.07,734.86
2018,6,18,12,45,822.5,173.0,3.3,25.0,963.0,990.79,724.54
2018,6,18,13,0,802.0,183.0,3.4,25.1,947.0,971.57,712.79
2018,6,18,13,15,819.0,169.0,3.45,25.0,938.0,961.77,707.51
2018,6,18,13,30,836.0,155.0,3.5,24.9,929.0,948.18,699.68
2018,6,18,13,45,863.0,135.0,3.55,24.85,917.0,927.79,687.24
2018,6,18,14,0,890.0,115.0,3.6,24.8,905.0,910.07,676.64
2018,6,18,14,15,884.5,113.5,3.6,24.6,876.5,877.97,656.36
2018,6,18,14,30,879.0,112.0,3.6,24.4,848.0,843.22,634.22
2018,6,18,14,45,870.5,110.0,3.6,24.15,813.5,803.14,608.31
2018,6,18,15,0,862.0,108.0,3.6,23.9,779.0,760.99,580.68
2018,6,18,15,15,850.5,105.5,3.6,23.9,738.5,714.38,548.98
2018,6,18,15,30,839.0,103.0,3.6,23.9,698.0,666.4,514.46
2018,6,18,15,45,825.5,100.5,3.55,23.4,654.5,616.97,478.29
2018,6,18,16,0,812.0,98.0,3.5,22.9,611.0,565.47,439.52
2018,6,18,16,15,795.0,94.0,3.5,22.55,564.0,510.26,396.62
2018,6,18,16,30,778.0,90.0,3.5,22.2,517.0,455.29,352.52
2018,6,18,16,45,754.0,86.5,3.45,21.85,467.5,398.41,305.49
2018,6,18,17,0,730.0,83.0,3.4,21.5,418.0,343.07,258.36
2018,6,18,17,15,696.5,79.0,3.3,20.95,368.0,284.35,207.91
2018,6,18,17,30,663.0,75.0,3.2,20.4,318.0,230.38,160.81
2018,6,18,17,45,617.0,69.0,3.1,19.9,268.5,175.65,114.27
2018,6,18,18,0,571.0,63.0,3.0,19.4,219.0,126.03,74.5
2018,6,18,18,15,503.5,56.5,2.8,18.75,173.0,79.83,43.48
2018,6,18,18,30,436.0,50.0,2.6,18.1,127.0,41.68,30.62
2018,6,18,18,45,336.0,40.0,2.4,17.45,88.5,31.61,21.34
2018,6,18,19,0,236.0,30.0,2.2,16.8,50.0,23.59,11.96
2018,6,18,19,15,131.5,17.5,2.2,16.45,27.5,16.68,0.0
2018,6,18,19,30,27.0,5.0,2.2,16.1,5.0,4.77,0.0
2018,6,18,19,45,13.5,2.5,2.2,15.7,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,4,45,39.5,6.0,2.25,13.4,7.0,0.0,0.0
2018,6,19,5,0,79.0,12.0,2.3,13.5,14.0,11.44,0.0
2018,6,19,5,15,208.0,24.5,2.35,13.75,45.5,19.91,6.64
2018,6,19,5,30,337.0,37.0,2.4,14.0,77.0,29.53,19.56
2018,6,19,5,45,288.5,38.5,2.4,14.25,84.0,28.43,19.38
2018,6,19,6,0,240.0,40.0,2.4,14.5,91.0,43.9,24.53
2018,6,19,6,15,120.0,47.0,2.4,14.8,72.5,54.53,35.7
2018,6,19,6,30,0.0,54.0,2.4,15.1,54.0,50.19,37.25
2018,6,19,6,45,2.5,83.5,2.4,15.35,84.5,77.87,60.48
2018,6,19,7,0,5.0,113.0,2.4,15.6,115.0,105.68,83.48
2018,6,19,7,15,61.0,148.0,2.35,16.1,178.0,157.41,124.74
2018,6,19,7,30,117.0,183.0,2.3,16.6,241.0,217.1,172.36
2018,6,19,7,45,322.0,172.5,2.3,17.05,354.0,309.67,245.5
2018,6,19,8,0,527.0,162.0,2.3,17.5,467.0,425.13,336.17
2018,6,19,8,15,686.5,126.0,2.25,18.05,558.0,510.66,402.6
2018,6,19,8,30,846.0,90.0,2.2,18.6,649.0,607.0,475.82
2018,6,19,8,45,860.0,91.5,2.2,19.2,692.0,657.99,512.68
2018,6,19,9,0,874.0,93.0,2.2,19.8,735.0,708.1,547.55
2018,6,19,9,15,884.0,94.5,2.25,20.3,773.5,754.11,577.75
2018,6,19,9,30,894.0,96.0,2.3,20.8,812.0,798.39,606.33
2018,6,19,9,45,902.0,97.0,2.3,21.35,845.0,838.59,631.2
2018,6,19,10,0,910.0,98.0,2.3,21.9,878.0,876.47,654.18
2018,6,19,10,15,916.0,99.0,2.35,22.25,905.0,910.07,674.99
2018,6,19,10,30,922.0,100.0,2.4,22.6,932.0,940.87,693.83
2018,6,19,10,45,926.5,101.0,2.45,23.0,953.0,967.29,709.61
2018,6,19,11,0,931.0,102.0,2.5,23.4,974.0,990.54,723.31
2018,6,19,11,15,934.0,102.5,2.6,23.55,988.0,1008.55,734.85
2018,6,19,11,30,937.0,103.0,2.7,23.7,1002.0,1023.13,744.29
2018,6,19,11,45,938.5,102.5,2.75,23.9,1008.0,1031.75,749.36
2018,6,19,12,0,940.0,102.0,2.8,24.1,1014.0,1036.83,752.31
2018,6,19,12,15,936.5,104.5,2.9,24.2,1012.0,1036.37,752.6
2018,6,19,12,30,933.0,107.0,3.0,24.3,1010.0,1032.37,750.72
2018,6,19,12,45,926.5,110.0,3.05,24.4,1000.0,1022.42,744.66
2018,6,19,13,0,920.0,113.0,3.1,24.5,990.0,1009.07,736.52
2018,6,19,13,15,917.0,112.0,3.15,24.45,974.0,991.79,726.32
2018,6,19,13,30,914.0,111.0,3.2,24.4,958.0,971.2,713.98
2018,6,19,13,45,909.5,110.5,3.25,24.4,935.5,946.5,698.79
2018,6,19,14,0,905.0,110.0,3.3,24.4,913.0,918.76,681.53
2018,6,19,14,15,898.0,108.5,3.35,24.25,883.5,884.97,660.5
2018,6,19,14,30,891.0,107.0,3.4,24.1,854.0,848.59,637.53
2018,6,19,14,45,882.0,105.5,3.45,23.95,819.0,808.23,611.55
2018,6,19,15,0,873.0,104.0,3.5,23.8,784.0,765.81,583.82
2018,6,19,15,15,862.0,102.0,3.5,23.8,744.0,719.63,552.51
2018,6,19,15,30,851.0,100.0,3.5,23.8,704.0,672.01,518.5
2018,6,19,15,45,836.5,97.5,3.5,23.25,659.5,620.53,481.15
2018,6,19,16,0,822.0,95.0,3.5,22.7,615.0,568.8,442.42
2018,6,19,16,15,803.0,92.0,3.5,22.2,567.5,513.07,399.32
2018,6,19,16,30,784.0,89.0,3.5,21.7,520.0,457.75,355.09
2018,6,19,16,45,759.5,86.0,3.5,21.25,470.5,400.83,308.13
2018,6,19,17,0,735.0,83.0,3.5,20.8,421.0,345.49,261.02
2018,6,19,17,15,702.5,78.5,3.45,20.1,370.5,288.13,211.6
2018,6,19,17,30,670.0,74.0,3.4,19.4,320.0,231.77,162.46
2018,6,19,17,45,624.5,68.5,3.35,18.7,270.5,177.16,115.83
2018,6,19,18,0,579.0,63.0,3.3,18.0,221.0,127.59,75.87
2018,6,19,18,15,514.0,56.0,3.2,17.35,175.0,80.58,43.88
2018,6,19,18,30,449.0,49.0,3.1,16.7,129.0,41.3,30.48
2018,6,19,18,45,351.0,39.5,3.0,16.0,90.5,31.11,21.06
2018,6,19,19,0,253.0,30.0,2.9,15.3,52.0,24.61,12.95
2018,6,19,19,15,141.5,17.5,2.9,14.95,28.5,16.68,0.0
2018,6,19,19,30,30.0,5.0,2.9,14.6,5.0,4.77,0.0
2018,6,19,19,45,15.0,2.5,2.9,14.2,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,7.0,2.45,11.95,8.5,0.0,0.0
2018,6,20,5,0,111.0,14.0,2.6,12.1,17.0,13.34,0.0
2018,6,20,5,15,246.0,24.5,2.7,12.55,48.5,19.97,6.54
2018,6,20,5,30,381.0,35.0,2.8,13.0,80.0,27.7,18.06
2018,6,20,5,45,372.5,41.5,2.85,13.4,102.5,31.21,21.9
2018,6,20,6,0,364.0,48.0,2.9,13.8,125.0,55.99,31.27
2018,6,20,6,15,189.5,73.5,2.9,14.15,114.5,84.39,58.12
2018,6,20,6,30,15.0,99.0,2.9,14.5,104.0,92.75,72.72
2018,6,20,6,45,116.5,122.5,2.9,14.9,168.5,137.33,106.2
2018,6,20,7,0,218.0,146.0,2.9,15.3,233.0,195.47,151.91
2018,6,20,7,15,405.5,135.5,2.9,15.75,324.5,265.52,206.52
2018,6,20,7,30,593.0,125.0,2.9,16.2,416.0,357.06,279.72
2018,6,20,7,45,721.5,102.5,2.9,16.7,494.0,427.99,337.45
2018,6,20,8,0,850.0,80.0,2.9,17.2,572.0,512.12,404.77
2018,6,20,8,15,867.0,81.5,2.9,17.65,619.5,567.37,448.51
2018,6,20,8,30,884.0,83.0,2.9,18.1,667.0,622.5,490.83
2018,6,20,8,45,896.5,85.0,2.95,18.55,711.0,674.78,529.88
2018,6,20,9,0,909.0,87.0,3.0,19.0,755.0,725.98,566.22
2018,6,20,9,15,911.0,92.5,3.0,19.4,792.0,771.55,596.4
2018,6,20,9,30,913.0,98.0,3.0,19.8,829.0,814.69,624.43
2018,6,20,9,45,910.5,105.5,3.05,20.2,860.0,853.52,649.41
2018,6,20,10,0,908.0,113.0,3.1,20.6,891.0,889.25,672.05
2018,6,20,10,15,915.0,113.5,3.15,20.85,918.5,923.23,693.71
2018,6,20,10,30,922.0,114.0,3.2,21.1,946.0,954.45,713.4
2018,6,20,10,45,927.5,114.0,3.3,21.4,967.0,980.86,730.05
2018,6,20,11,0,933.0,114.0,3.4,21.7,988.0,1004.12,744.62
2018,6,20,11,15,936.5,114.0,3.5,21.8,1002.0,1022.18,756.39
2018,6,20,11,30,940.0,114.0,3.6,21.9,1016.0,1036.82,766.0
2018,6,20,11,45,942.5,113.0,3.7,22.05,1022.5,1046.01,771.98
2018,6,20,12,0,945.0,112.0,3.8,22.2,1029.0,1051.64,775.77
2018,6,20,12,15,945.0,112.0,3.9,22.1,1028.0,1052.22,777.1
2018,6,20,12,30,945.0,112.0,4.0,22.0,1027.0,1049.22,776.2
2018,6,20,12,45,944.0,111.5,4.1,21.9,1018.5,1041.15,772.06
2018,6,20,13,0,943.0,111.0,4.2,21.8,1010.0,1029.52,765.64
2018,6,20,13,15,940.5,110.0,4.25,21.65,994.0,1012.43,755.46
2018,6,20,13,30,938.0,109.0,4.3,21.5,978.0,991.92,743.04
2018,6,20,13,45,934.5,107.0,4.35,21.35,955.0,966.16,727.06
2018,6,20,14,0,931.0,105.0,4.4,21.2,932.0,937.22,708.86
2018,6,20,14,15,925.0,104.0,4.4,21.0,903.0,904.08,687.51
2018,6,20,14,30,919.0,103.0,4.4,20.8,874.0,868.2,664.21
2018,6,20,14,45,911.5,101.0,4.4,20.6,838.5,827.58,637.36
2018,6,20,15,0,904.0,99.0,4.4,20.4,803.0,784.7,608.63
2018,6,20,15,15,893.0,97.0,4.4,20.4,762.0,737.28,575.81
2018,6,20,15,30,882.0,95.0,4.4,20.4,721.0,688.35,540.47
2018,6,20,15,45,868.5,92.5,4.3,19.9,676.5,636.09,501.29
2018,6,20,16,0,855.0,90.0,4.2,19.4,632.0,583.06,460.53
2018,6,20,16,15,838.5,86.5,4.1,19.0,583.5,526.96,416.0
2018,6,20,16,30,822.0,83.0,4.0,18.6,535.0,470.31,369.67
2018,6,20,16,45,799.0,79.5,3.95,18.25,484.5,411.52,320.24
2018,6,20,17,0,776.0,76.0,3.9,17.9,434.0,354.09,270.46
2018,6,20,17,15,744.5,72.5,3.75,17.4,383.0,295.7,219.06
2018,6,20,17,30,713.0,69.0,3.6,16.9,332.0,240.19,169.55
2018,6,20,17,45,670.0,64.0,3.5,16.4,281.5,182.1,119.13
2018,6,20,18,0,627.0,59.0,3.4,15.9,231.0,130.64,76.93
2018,6,20,18,15,562.5,53.0,3.3,15.4,183.5,81.72,43.33
2018,6,20,18,30,498.0,47.0,3.2,14.9,136.0,40.41,29.95
2018,6,20,18,45,397.5,38.5,3.05,14.45,96.0,30.18,20.42
2018,6,20,19,0,297.0,30.0,2.9,14.0,56.0,24.6,13.15
2018,6,20,19,15,168.5,18.0,2.9,13.75,31.0,17.16,0.0
2018,6,20,19,30,40.0,6.0,2.9,13.5,6.0,5.72,0.0
2018,6,20,19,45,20.0,3.0,2.85,13.2,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,21,4,45,56.0,7.0,2.95,12.25,8.5,0.0,0.0
2018,6,21,5,0,112.0,14.0,3.1,12.4,17.0,13.34,0.0
2018,6,21,5,15,249.0,25.0,3.15,12.7,49.0,20.5,6.62
2018,6,21,5,30,386.0,36.0,3.2,13.0,81.0,28.7,18.88
2018,6,21,5,45,340.0,48.0,3.25,13.25,101.5,37.12,27.09
2018,6,21,6,0,294.0,60.0,3.3,13.5,122.0,62.29,38.81
2018,6,21,6,15,238.0,86.5,3.25,13.85,145.5,100.18,69.45
2018,6,21,6,30,182.0,113.0,3.2,14.2,169.0,129.89,96.77
2018,6,21,6,45,416.5,100.5,3.2,14.6,258.5,184.55,134.44
2018,6,21,7,0,651.0,88.0,3.2,15.0,348.0,267.01,198.42
2018,6,21,7,15,730.0,82.5,3.2,15.45,411.0,329.46,251.99
2018,6,21,7,30,809.0,77.0,3.2,15.9,474.0,397.74,309.98
2018,6,21,7,45,829.0,79.5,3.15,16.35,523.5,454.73,358.45
2018,6,21,8,0,849.0,82.0,3.1,16.8,573.0,512.92,406.22
2018,6,21,8,15,864.0,84.5,3.1,17.3,620.0,568.01,450.04
2018,6,21,8,30,879.0,87.0,3.1,17.8,667.0,622.81,492.15
2018,6,21,8,45,891.5,88.5,3.05,18.25,710.5,674.4,530.46
2018,6,21,9,0,904.0,90.0,3.0,18.7,754.0,724.91,566.11
