Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,9,15,914.5,91.5,3.0,19.15,793.5,772.6,597.74
2018,6,21,9,30,925.0,93.0,3.0,19.6,833.0,818.53,627.61
2018,6,21,9,45,934.0,93.5,2.95,20.1,867.0,860.23,653.65
2018,6,21,10,0,943.0,94.0,2.9,20.6,901.0,899.6,677.69
2018,6,21,10,15,948.5,94.5,2.9,21.0,928.5,933.34,698.24
2018,6,21,10,30,954.0,95.0,2.9,21.4,956.0,964.13,716.67
2018,6,21,10,45,958.0,96.0,2.85,21.8,977.0,990.93,731.92
2018,6,21,11,0,962.0,97.0,2.8,22.2,998.0,1014.43,744.91
2018,6,21,11,15,964.5,97.0,2.85,22.5,1011.5,1032.05,755.28
2018,6,21,11,30,967.0,97.0,2.9,22.8,1025.0,1046.12,763.46
2018,6,21,11,45,969.0,97.0,2.9,23.05,1032.0,1056.09,768.77
2018,6,21,12,0,971.0,97.0,2.9,23.3,1039.0,1062.4,771.85
2018,6,21,12,15,967.5,100.0,3.0,23.4,1037.5,1062.59,772.54
2018,6,21,12,30,964.0,103.0,3.1,23.5,1036.0,1059.1,771.0
2018,6,21,12,45,956.5,107.0,3.2,23.65,1026.0,1049.05,765.17
2018,6,21,13,0,949.0,111.0,3.3,23.8,1016.0,1035.5,757.17
2018,6,21,13,15,946.5,110.0,3.4,23.85,1000.0,1018.38,747.17
2018,6,21,13,30,944.0,109.0,3.5,23.9,984.0,997.81,734.91
2018,6,21,13,45,940.0,107.5,3.55,23.9,961.0,972.01,718.97
2018,6,21,14,0,936.0,106.0,3.6,23.9,938.0,943.03,700.87
2018,6,21,14,15,930.5,104.5,3.6,23.8,908.5,909.72,679.74
2018,6,21,14,30,925.0,103.0,3.6,23.7,879.0,873.62,656.59
2018,6,21,14,45,917.5,101.0,3.6,23.6,843.5,832.82,630.01
2018,6,21,15,0,910.0,99.0,3.6,23.5,808.0,789.75,601.59
2018,6,21,15,15,899.0,97.0,3.6,23.5,767.0,742.11,569.4
2018,6,21,15,30,888.0,95.0,3.6,23.5,726.0,692.94,534.75
2018,6,21,15,45,876.5,92.5,3.5,23.05,682.0,641.68,497.15
2018,6,21,16,0,865.0,90.0,3.4,22.6,638.0,589.42,457.7
2018,6,21,16,15,848.5,87.0,3.35,22.35,590.0,533.31,413.94
2018,6,21,16,30,832.0,84.0,3.3,22.1,542.0,476.65,368.38
2018,6,21,16,45,808.0,81.0,3.2,21.8,491.0,417.38,319.41
2018,6,21,17,0,784.0,78.0,3.1,21.5,440.0,359.55,270.18
2018,6,21,17,15,752.0,74.0,3.0,20.95,388.0,300.05,218.93
2018,6,21,17,30,720.0,70.0,2.9,20.4,336.0,243.48,169.47
2018,6,21,17,45,676.5,65.0,2.85,19.85,285.0,184.82,119.4
2018,6,21,18,0,633.0,60.0,2.8,19.3,234.0,132.87,77.41
2018,6,21,18,15,565.5,54.0,2.45,18.5,186.0,83.32,43.85
2018,6,21,18,30,498.0,48.0,2.1,17.7,138.0,41.76,25.62
2018,6,21,18,45,392.5,39.5,1.8,16.85,97.0,31.07,20.99
2018,6,21,19,0,287.0,31.0,1.5,16.0,56.0,25.56,13.86
2018,6,21,19,15,161.5,18.5,1.5,15.6,31.0,17.63,0.0
2018,6,21,19,30,36.0,6.0,1.5,15.2,6.0,5.72,0.0
2018,6,21,19,45,18.0,3.0,1.5,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,22,4,45,45.0,7.0,1.7,12.55,8.0,0.0,0.0
2018,6,22,5,0,90.0,14.0,1.8,12.9,16.0,13.34,0.0
2018,6,22,5,15,218.0,26.0,1.9,13.45,47.0,21.53,6.93
2018,6,22,5,30,346.0,38.0,2.0,14.0,78.0,30.64,20.44
2018,6,22,5,45,436.0,46.5,2.1,14.55,121.5,35.91,25.89
2018,6,22,6,0,526.0,55.0,2.2,15.1,165.0,69.33,37.94
2018,6,22,6,15,585.5,60.5,2.1,15.75,214.0,113.8,65.46
2018,6,22,6,30,645.0,66.0,2.0,16.4,263.0,165.23,105.13
2018,6,22,6,45,685.5,71.5,1.9,17.05,314.5,219.14,151.02
2018,6,22,7,0,726.0,77.0,1.8,17.7,366.0,279.22,202.94
2018,6,22,7,15,756.0,81.0,1.7,18.55,418.0,336.22,252.02
2018,6,22,7,30,786.0,85.0,1.6,19.4,470.0,395.75,301.69
2018,6,22,7,45,808.5,87.5,1.5,20.2,520.0,452.68,347.69
2018,6,22,8,0,831.0,90.0,1.4,21.0,570.0,510.71,392.54
2018,6,22,8,15,848.0,93.0,1.4,21.75,618.0,566.99,434.76
2018,6,22,8,30,865.0,96.0,1.4,22.5,666.0,622.57,474.86
2018,6,22,8,45,878.5,98.5,1.4,23.2,710.5,675.21,511.5
2018,6,22,9,0,892.0,101.0,1.4,23.9,755.0,726.89,545.99
2018,6,22,9,15,900.5,103.5,1.45,24.6,794.0,773.65,575.0
2018,6,22,9,30,909.0,106.0,1.5,25.3,833.0,818.52,602.28
2018,6,22,9,45,915.0,108.5,1.55,26.0,866.0,859.25,626.42
2018,6,22,10,0,921.0,111.0,1.6,26.7,899.0,897.48,648.65
2018,6,22,10,15,926.0,112.0,1.7,27.35,926.0,930.67,668.14
2018,6,22,10,30,931.0,113.0,1.8,28.0,953.0,960.96,685.69
2018,6,22,10,45,934.5,114.0,1.85,28.6,973.0,986.8,699.9
2018,6,22,11,0,938.0,115.0,1.9,29.2,993.0,1009.39,712.07
2018,6,22,11,15,941.0,115.0,1.95,29.6,1007.0,1027.15,721.84
2018,6,22,11,30,944.0,115.0,2.0,30.0,1021.0,1041.46,729.58
2018,6,22,11,45,945.5,115.5,2.1,30.4,1027.5,1051.28,735.28
2018,6,22,12,0,947.0,116.0,2.2,30.8,1034.0,1057.52,738.89
2018,6,22,12,15,945.5,116.5,2.35,30.9,1032.5,1057.21,740.06
2018,6,22,12,30,944.0,117.0,2.5,31.0,1031.0,1053.32,739.08
2018,6,22,12,45,941.0,118.0,2.6,31.1,1022.0,1044.89,734.83
2018,6,22,13,0,938.0,119.0,2.7,31.2,1013.0,1032.94,728.46
2018,6,22,13,15,934.5,118.0,2.8,31.15,996.5,1015.08,718.86
2018,6,22,13,30,931.0,117.0,2.9,31.1,980.0,993.85,707.13
2018,6,22,13,45,926.0,116.0,3.05,31.05,957.0,967.97,692.76
2018,6,22,14,0,921.0,115.0,3.2,31.0,934.0,939.01,676.23
2018,6,22,14,15,914.5,114.0,3.25,30.8,904.5,905.81,656.49
2018,6,22,14,30,908.0,113.0,3.3,30.6,875.0,869.92,634.8
2018,6,22,14,45,898.0,111.0,3.4,30.35,838.5,827.77,609.04
2018,6,22,15,0,888.0,109.0,3.5,30.1,802.0,783.58,581.49
2018,6,22,15,15,876.5,107.0,3.5,30.1,761.0,736.5,550.51
2018,6,22,15,30,865.0,105.0,3.5,30.1,720.0,687.97,516.84
2018,6,22,15,45,849.5,102.5,3.5,29.5,674.5,636.24,480.52
2018,6,22,16,0,834.0,100.0,3.5,28.9,629.0,582.48,441.59
2018,6,22,16,15,815.0,96.5,3.45,28.45,580.5,525.64,398.74
2018,6,22,16,30,796.0,93.0,3.4,28.0,532.0,469.18,354.77
2018,6,22,16,45,772.0,89.5,3.35,27.5,482.0,411.31,308.39
2018,6,22,17,0,748.0,86.0,3.3,27.0,432.0,354.92,261.75
2018,6,22,17,15,715.0,81.5,3.15,26.2,380.5,294.75,211.47
2018,6,22,17,30,682.0,77.0,3.0,25.4,329.0,239.27,164.24
2018,6,22,17,45,635.0,71.5,2.8,24.6,278.5,183.55,117.86
2018,6,22,18,0,588.0,66.0,2.6,23.8,228.0,133.03,78.03
2018,6,22,18,15,519.0,59.0,2.3,22.7,180.5,85.04,46.0
2018,6,22,18,30,450.0,52.0,2.0,21.6,133.0,45.28,28.13
2018,6,22,18,45,346.0,42.0,1.7,20.55,93.0,33.37,22.58
2018,6,22,19,0,242.0,32.0,1.4,19.5,53.0,25.18,13.4
2018,6,22,19,15,134.0,18.5,1.4,19.0,29.0,17.63,0.0
2018,6,22,19,30,26.0,5.0,1.4,18.5,5.0,4.77,0.0
2018,6,22,19,45,13.0,2.5,1.4,18.0,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,23,4,45,40.0,6.5,1.45,14.4,7.5,0.0,0.0
2018,6,23,5,0,80.0,13.0,1.5,14.7,15.0,12.39,0.0
2018,6,23,5,15,204.0,25.0,1.6,15.25,45.0,20.56,5.98
2018,6,23,5,30,328.0,37.0,1.7,15.8,75.0,29.69,19.45
2018,6,23,5,45,421.0,45.0,1.8,16.35,117.5,34.56,24.5
2018,6,23,6,0,514.0,53.0,1.9,16.9,160.0,66.46,35.78
2018,6,23,6,15,575.5,58.0,1.85,17.6,208.5,109.95,62.23
2018,6,23,6,30,637.0,63.0,1.8,18.3,257.0,160.59,100.82
2018,6,23,6,45,680.5,67.5,1.75,19.0,308.5,215.73,147.19
2018,6,23,7,0,724.0,72.0,1.7,19.7,360.0,273.24,196.57
2018,6,23,7,15,754.5,75.0,1.8,20.7,411.0,329.28,244.76
2018,6,23,7,30,785.0,78.0,1.9,21.7,462.0,387.9,293.81
2018,6,23,7,45,808.5,80.0,1.95,22.7,512.0,444.67,339.87
2018,6,23,8,0,832.0,82.0,2.0,23.7,562.0,503.06,385.41
2018,6,23,8,15,849.0,84.5,2.1,24.45,609.5,558.43,427.64
2018,6,23,8,30,866.0,87.0,2.2,25.2,657.0,613.73,468.38
2018,6,23,8,45,879.5,88.5,2.3,25.95,700.5,665.4,505.27
2018,6,23,9,0,893.0,90.0,2.4,26.7,744.0,716.13,539.85
2018,6,23,9,15,903.5,91.5,2.45,27.4,783.5,763.42,569.66
2018,6,23,9,30,914.0,93.0,2.5,28.1,823.0,808.99,597.8
2018,6,23,9,45,922.0,93.5,2.55,28.75,856.5,849.55,622.28
2018,6,23,10,0,930.0,94.0,2.6,29.4,890.0,887.75,644.91
2018,6,23,10,15,935.0,96.0,2.7,30.0,917.5,922.26,665.41
2018,6,23,10,30,940.0,98.0,2.8,30.6,945.0,953.85,683.89
2018,6,23,10,45,943.0,98.5,2.85,31.2,965.0,978.99,697.76
2018,6,23,11,0,946.0,99.0,2.9,31.8,985.0,1000.84,709.54
2018,6,23,11,15,948.5,100.0,2.95,32.05,999.0,1019.31,720.23
2018,6,23,11,30,951.0,101.0,3.0,32.3,1013.0,1034.29,728.79
2018,6,23,11,45,952.0,101.5,3.05,32.6,1019.5,1043.75,733.86
2018,6,23,12,0,953.0,102.0,3.1,32.9,1026.0,1049.59,736.81
2018,6,23,12,15,952.0,102.0,3.2,32.95,1024.5,1049.34,737.27
2018,6,23,12,30,951.0,102.0,3.3,33.0,1023.0,1045.48,735.6
2018,6,23,12,45,948.0,103.5,3.35,33.05,1014.5,1037.55,731.11
2018,6,23,13,0,945.0,105.0,3.4,33.1,1006.0,1026.07,724.49
2018,6,23,13,15,942.0,104.0,3.45,33.0,990.0,1008.62,714.63
2018,6,23,13,30,939.0,103.0,3.5,32.9,974.0,987.75,702.65
2018,6,23,13,45,934.0,102.5,3.55,32.85,951.0,962.23,687.54
2018,6,23,14,0,929.0,102.0,3.6,32.8,928.0,933.6,670.39
2018,6,23,14,15,924.0,100.5,3.6,32.6,899.5,901.0,650.69
2018,6,23,14,30,919.0,99.0,3.6,32.4,871.0,865.6,629.01
2018,6,23,14,45,910.5,98.0,3.6,32.25,836.0,825.3,603.74
2018,6,23,15,0,902.0,97.0,3.6,32.1,801.0,782.8,576.74
2018,6,23,15,15,891.0,95.5,3.6,32.1,760.5,736.05,546.17
2018,6,23,15,30,880.0,94.0,3.6,32.1,720.0,687.78,513.32
2018,6,23,15,45,867.0,91.5,3.5,31.55,675.5,635.99,476.82
2018,6,23,16,0,854.0,89.0,3.4,31.0,631.0,583.37,438.61
2018,6,23,16,15,837.0,86.5,3.3,30.55,583.5,528.07,397.06
2018,6,23,16,30,820.0,84.0,3.2,30.1,536.0,472.29,353.82
2018,6,23,16,45,796.5,80.5,3.15,29.7,485.5,413.39,306.91
2018,6,23,17,0,773.0,77.0,3.1,29.3,435.0,355.88,259.63
2018,6,23,17,15,741.0,73.0,2.95,28.45,383.5,296.99,210.64
2018,6,23,17,30,709.0,69.0,2.8,27.6,332.0,241.01,163.28
2018,6,23,17,45,664.0,64.5,2.7,26.75,281.5,183.16,115.41
2018,6,23,18,0,619.0,60.0,2.6,25.9,231.0,132.13,75.32
2018,6,23,18,15,552.5,53.5,2.45,24.75,183.0,82.91,42.6
2018,6,23,18,30,486.0,47.0,2.3,23.6,135.0,41.56,24.32
2018,6,23,18,45,383.0,38.5,2.2,22.45,95.0,30.06,19.61
2018,6,23,19,0,280.0,30.0,2.1,21.3,55.0,24.49,12.8
2018,6,23,19,15,158.0,18.0,2.2,20.7,30.5,17.16,0.0
2018,6,23,19,30,36.0,6.0,2.3,20.1,6.0,5.72,0.0
2018,6,23,19,45,18.0,3.0,2.45,19.5,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.55,18.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,4,45,32.0,5.0,2.85,14.8,6.0,0.0,0.0
2018,6,24,5,0,64.0,10.0,2.9,15.0,12.0,9.53,0.0
2018,6,24,5,15,156.5,24.5,3.0,15.4,39.5,19.31,4.92
2018,6,24,5,30,249.0,39.0,3.1,15.8,67.0,30.3,19.9
2018,6,24,5,45,324.0,51.5,3.2,16.2,107.0,39.24,28.56
2018,6,24,6,0,399.0,64.0,3.3,16.6,147.0,69.49,41.73
2018,6,24,6,15,408.0,77.0,3.35,17.1,181.5,107.83,67.78
2018,6,24,6,30,417.0,90.0,3.4,17.6,216.0,147.26,99.75
2018,6,24,6,45,429.5,106.5,3.4,18.05,257.5,191.59,137.81
2018,6,24,7,0,442.0,123.0,3.4,18.5,299.0,237.3,177.56
2018,6,24,7,15,552.0,117.0,3.45,19.05,366.5,298.28,227.24
2018,6,24,7,30,662.0,111.0,3.5,19.6,434.0,368.97,284.98
2018,6,24,7,45,689.0,116.0,3.5,20.1,483.5,424.05,330.71
2018,6,24,8,0,716.0,121.0,3.5,20.6,533.0,480.94,376.57
2018,6,24,8,15,736.5,124.5,3.5,21.05,579.5,534.28,418.49
2018,6,24,8,30,757.0,128.0,3.5,21.5,626.0,588.46,459.79
2018,6,24,8,45,774.5,131.0,3.5,21.95,670.0,639.83,497.83
2018,6,24,9,0,792.0,134.0,3.5,22.4,714.0,690.86,534.6
2018,6,24,9,15,809.5,134.0,3.5,22.75,754.0,738.31,567.87
2018,6,24,9,30,827.0,134.0,3.5,23.1,794.0,784.83,598.59
2018,6,24,9,45,843.0,132.5,3.5,23.5,829.5,823.25,623.12
2018,6,24,10,0,859.0,131.0,3.5,23.9,865.0,863.77,648.85
2018,6,24,10,15,867.0,132.5,3.55,24.15,893.5,898.31,670.87
2018,6,24,10,30,875.0,134.0,3.6,24.4,922.0,930.31,691.09
2018,6,24,10,45,880.0,135.0,3.6,24.65,943.0,956.33,706.9
2018,6,24,11,0,885.0,136.0,3.6,24.9,964.0,979.34,720.72
2018,6,24,11,15,888.5,136.5,3.65,25.05,978.0,997.31,731.85
2018,6,24,11,30,892.0,137.0,3.7,25.2,992.0,1012.04,740.94
2018,6,24,11,45,894.5,137.0,3.7,25.3,999.5,1021.99,746.81
2018,6,24,12,0,897.0,137.0,3.7,25.4,1007.0,1028.59,750.61
2018,6,24,12,15,900.5,134.5,3.7,25.45,1007.0,1030.38,751.55
2018,6,24,12,30,904.0,132.0,3.7,25.5,1007.0,1028.75,750.42
2018,6,24,12,45,906.0,129.0,3.75,25.55,999.5,1021.7,746.22
2018,6,24,13,0,908.0,126.0,3.8,25.6,992.0,1011.17,739.87
2018,6,24,13,15,904.0,125.0,3.8,25.5,975.5,993.37,728.95
2018,6,24,13,30,900.0,124.0,3.8,25.4,959.0,972.33,715.96
2018,6,24,13,45,894.5,123.5,3.8,25.35,936.5,947.25,700.18
2018,6,24,14,0,889.0,123.0,3.8,25.3,914.0,919.21,682.41
2018,6,24,14,15,881.0,122.0,3.8,25.1,884.0,885.72,661.28
2018,6,24,14,30,873.0,121.0,3.8,24.9,854.0,849.73,638.32
2018,6,24,14,45,863.0,119.0,3.85,24.7,818.5,808.86,612.0
2018,6,24,15,0,853.0,117.0,3.9,24.5,783.0,766.05,583.98
2018,6,24,15,15,841.0,114.5,3.9,24.5,742.5,719.59,552.38
2018,6,24,15,30,829.0,112.0,3.9,24.5,702.0,673.53,519.06
2018,6,24,15,45,812.5,109.5,3.9,23.85,657.5,621.34,481.41
2018,6,24,16,0,796.0,107.0,3.9,23.2,613.0,568.78,442.31
2018,6,24,16,15,774.5,103.5,3.9,22.75,564.5,512.51,398.83
2018,6,24,16,30,753.0,100.0,3.9,22.3,516.0,456.96,354.52
2018,6,24,16,45,726.5,96.5,3.9,21.85,466.5,398.88,306.93
2018,6,24,17,0,700.0,93.0,3.9,21.4,417.0,343.79,260.33
2018,6,24,17,15,665.0,87.5,3.85,20.85,366.5,286.3,211.06
2018,6,24,17,30,630.0,82.0,3.8,20.3,316.0,232.17,164.03
2018,6,24,17,45,582.5,76.0,3.75,19.7,267.0,178.8,118.73
2018,6,24,18,0,535.0,70.0,3.7,19.1,218.0,130.75,80.03
2018,6,24,18,15,468.5,62.0,3.6,18.5,172.5,85.02,48.46
2018,6,24,18,30,402.0,54.0,3.5,17.9,127.0,47.27,30.17
2018,6,24,18,45,310.0,42.5,3.35,17.35,88.5,32.72,22.36
2018,6,24,19,0,218.0,31.0,3.2,16.8,50.0,24.32,13.04
2018,6,24,19,15,122.5,18.0,3.1,16.5,27.5,14.32,0.0
2018,6,24,19,30,27.0,5.0,3.0,16.2,5.0,4.77,0.0
2018,6,24,19,45,13.5,2.5,2.95,15.95,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,3.1,13.95,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,3.2,14.1,12.0,10.48,0.0
2018,6,25,5,15,141.5,25.5,3.3,14.35,39.0,20.14,5.02
2018,6,25,5,30,230.0,40.0,3.4,14.6,66.0,31.11,20.66
2018,6,25,5,45,277.0,51.5,3.5,14.85,98.0,39.19,28.67
2018,6,25,6,0,324.0,63.0,3.6,15.1,130.0,64.87,40.31
2018,6,25,6,15,180.0,83.0,3.55,15.4,122.0,90.25,63.22
2018,6,25,6,30,36.0,103.0,3.5,15.7,114.0,98.64,76.42
2018,6,25,6,45,114.0,125.0,3.5,16.05,168.5,138.26,106.59
2018,6,25,7,0,192.0,147.0,3.5,16.4,223.0,187.99,145.9
2018,6,25,7,15,254.5,161.0,3.45,16.85,276.5,234.95,183.88
2018,6,25,7,30,317.0,175.0,3.4,17.3,330.0,288.74,227.52
2018,6,25,7,45,399.0,177.0,3.35,17.8,393.0,348.88,275.85
2018,6,25,8,0,481.0,179.0,3.3,18.3,456.0,415.54,328.8
2018,6,25,8,15,572.5,168.0,3.25,18.8,524.5,484.96,383.2
2018,6,25,8,30,664.0,157.0,3.2,19.3,593.0,559.92,440.71
2018,6,25,8,45,734.5,141.0,3.2,19.75,653.5,623.25,488.54
2018,6,25,9,0,805.0,125.0,3.2,20.2,714.0,690.54,538.23
2018,6,25,9,15,820.0,126.0,3.25,20.6,753.5,737.66,571.08
2018,6,25,9,30,835.0,127.0,3.3,21.0,793.0,783.64,601.7
2018,6,25,9,45,848.5,127.0,3.35,21.4,828.5,822.04,626.61
2018,6,25,10,0,862.0,127.0,3.4,21.8,864.0,862.1,652.47
2018,6,25,10,15,869.5,127.5,3.45,22.1,891.0,895.36,673.66
2018,6,25,10,30,877.0,128.0,3.5,22.4,918.0,926.05,693.02
2018,6,25,10,45,882.5,128.5,3.55,22.65,939.0,952.14,709.34
2018,6,25,11,0,888.0,129.0,3.6,22.9,960.0,975.24,723.68
2018,6,25,11,15,891.5,129.5,3.7,22.95,974.0,993.32,735.6
2018,6,25,11,30,895.0,130.0,3.8,23.0,988.0,1008.14,745.47
2018,6,25,11,45,898.5,130.0,3.85,23.1,996.0,1019.16,752.46
2018,6,25,12,0,902.0,130.0,3.9,23.2,1004.0,1026.82,757.34
2018,6,25,12,15,906.0,127.0,3.95,23.1,1004.5,1028.65,759.1
2018,6,25,12,30,910.0,124.0,4.0,23.0,1005.0,1027.04,758.73
2018,6,25,12,45,912.5,121.0,4.1,22.95,998.0,1020.46,755.36
2018,6,25,13,0,915.0,118.0,4.2,22.9,991.0,1010.36,749.75
2018,6,25,13,15,912.5,116.0,4.2,22.8,974.5,992.94,738.87
2018,6,25,13,30,910.0,114.0,4.2,22.7,958.0,972.19,725.84
2018,6,25,13,45,906.0,112.5,4.25,22.55,935.5,947.32,710.45
2018,6,25,14,0,902.0,111.0,4.3,22.4,913.0,919.37,692.93
2018,6,25,14,15,897.0,108.5,4.3,22.2,884.5,886.64,671.9
2018,6,25,14,30,892.0,106.0,4.3,22.0,856.0,851.18,648.86
2018,6,25,14,45,885.0,104.0,4.3,21.85,822.0,812.07,622.93
2018,6,25,15,0,878.0,102.0,4.3,21.7,788.0,770.74,595.18
2018,6,25,15,15,866.5,100.5,4.3,21.7,748.0,724.65,563.37
2018,6,25,15,30,855.0,99.0,4.3,21.7,708.0,677.13,529.09
2018,6,25,15,45,843.0,96.0,4.2,21.05,664.5,626.65,491.86
2018,6,25,16,0,831.0,93.0,4.1,20.4,621.0,575.28,452.85
2018,6,25,16,15,816.0,90.0,4.05,20.05,575.0,521.61,410.43
2018,6,25,16,30,801.0,87.0,4.0,19.7,529.0,467.54,366.36
2018,6,25,16,45,779.0,83.0,4.0,19.3,479.5,409.76,318.19
2018,6,25,17,0,757.0,79.0,4.0,18.9,430.0,353.25,269.57
2018,6,25,17,15,726.0,75.0,3.95,18.45,379.5,295.51,219.03
2018,6,25,17,30,695.0,71.0,3.9,18.0,329.0,240.59,170.27
2018,6,25,17,45,652.0,66.0,3.85,17.5,279.0,183.34,120.7
2018,6,25,18,0,609.0,61.0,3.8,17.0,229.0,132.74,79.11
2018,6,25,18,15,544.0,55.0,3.7,16.55,182.5,84.55,45.61
2018,6,25,18,30,479.0,49.0,3.6,16.1,136.0,44.06,26.79
2018,6,25,18,45,379.5,40.0,3.5,15.6,96.0,31.42,21.43
2018,6,25,19,0,280.0,31.0,3.4,15.1,56.0,25.43,14.06
2018,6,25,19,15,158.5,18.5,3.35,14.85,31.0,15.44,0.0
2018,6,25,19,30,37.0,6.0,3.3,14.6,6.0,5.72,0.0
2018,6,25,19,45,18.5,3.0,3.25,14.35,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,26,4,45,42.0,6.5,2.8,12.45,7.5,0.0,0.0
2018,6,26,5,0,84.0,13.0,2.9,12.7,15.0,12.39,0.0
2018,6,26,5,15,213.0,25.5,2.95,13.2,45.5,21.24,5.16
2018,6,26,5,30,342.0,38.0,3.0,13.7,76.0,30.88,20.51
2018,6,26,5,45,436.5,45.5,3.05,14.15,119.0,35.2,25.26
2018,6,26,6,0,531.0,53.0,3.1,14.6,162.0,65.72,35.63
2018,6,26,6,15,592.0,58.5,3.05,15.15,211.5,110.45,62.78
2018,6,26,6,30,653.0,64.0,3.0,15.7,261.0,162.31,102.68
2018,6,26,6,45,696.0,68.0,3.0,16.2,312.5,217.78,150.15
2018,6,26,7,0,739.0,72.0,3.0,16.7,364.0,275.51,200.92
2018,6,26,7,15,769.0,75.5,3.0,17.3,416.0,332.71,251.46
2018,6,26,7,30,799.0,79.0,3.0,17.9,468.0,392.43,302.96
2018,6,26,7,45,822.5,81.5,3.0,18.45,519.0,450.5,351.84
2018,6,26,8,0,846.0,84.0,3.0,19.0,570.0,510.15,400.28
2018,6,26,8,15,862.5,86.5,3.0,19.5,618.0,566.04,444.35
2018,6,26,8,30,879.0,89.0,3.0,20.0,666.0,621.79,486.81
2018,6,26,8,45,891.5,90.5,3.0,20.5,709.5,673.53,524.99
2018,6,26,9,0,904.0,92.0,3.0,21.0,753.0,724.21,560.79
2018,6,26,9,15,911.5,94.5,3.05,21.45,791.5,770.87,591.66
2018,6,26,9,30,919.0,97.0,3.1,21.9,830.0,815.55,620.72
2018,6,26,9,45,924.0,100.5,3.15,22.3,863.5,857.0,647.3
2018,6,26,10,0,929.0,104.0,3.2,22.7,897.0,895.87,671.85
2018,6,26,10,15,935.0,105.0,3.3,22.95,925.0,930.37,693.97
2018,6,26,10,30,941.0,106.0,3.4,23.2,953.0,962.0,714.1
2018,6,26,10,45,945.5,106.0,3.5,23.45,974.0,988.22,730.59
2018,6,26,11,0,950.0,106.0,3.6,23.7,995.0,1011.19,744.98
2018,6,26,11,15,953.0,106.5,3.7,23.7,1009.0,1029.86,757.32
2018,6,26,11,30,956.0,107.0,3.8,23.7,1023.0,1045.04,767.48
2018,6,26,11,45,957.5,107.0,3.85,23.7,1030.0,1054.68,773.78
2018,6,26,12,0,959.0,107.0,3.9,23.7,1037.0,1060.7,777.86
2018,6,26,12,15,960.5,106.0,4.0,23.65,1036.5,1062.1,779.55
2018,6,26,12,30,962.0,105.0,4.1,23.6,1036.0,1059.83,778.98
2018,6,26,12,45,962.5,103.5,4.15,23.55,1028.0,1052.42,774.8
2018,6,26,13,0,963.0,102.0,4.2,23.5,1020.0,1041.33,768.33
2018,6,26,13,15,960.5,101.0,4.25,23.4,1004.5,1024.23,758.11
2018,6,26,13,30,958.0,100.0,4.3,23.3,989.0,1003.62,745.61
2018,6,26,13,45,954.5,98.5,4.35,23.2,966.0,978.18,729.87
2018,6,26,14,0,951.0,97.0,4.4,23.1,943.0,949.48,711.9
2018,6,26,14,15,945.5,95.5,4.4,22.85,913.5,915.93,690.68
2018,6,26,14,30,940.0,94.0,4.4,22.6,884.0,879.53,667.36
2018,6,26,14,45,933.0,92.5,4.4,22.4,849.0,839.27,641.0
2018,6,26,15,0,926.0,91.0,4.4,22.2,814.0,796.64,612.69
2018,6,26,15,15,915.5,89.0,4.4,22.2,773.0,748.84,579.94
2018,6,26,15,30,905.0,87.0,4.4,22.2,732.0,699.41,545.15
2018,6,26,15,45,892.5,84.5,4.35,21.6,687.0,646.85,506.54
2018,6,26,16,0,880.0,82.0,4.3,21.0,642.0,593.34,466.03
2018,6,26,16,15,864.0,79.5,4.25,20.55,594.0,537.31,422.03
2018,6,26,16,30,848.0,77.0,4.2,20.1,546.0,481.21,376.51
2018,6,26,16,45,826.0,74.0,4.15,19.65,495.0,421.27,326.54
2018,6,26,17,0,804.0,71.0,4.1,19.2,444.0,363.19,276.5
2018,6,26,17,15,773.5,68.0,4.0,18.7,392.5,303.94,224.5
2018,6,26,17,30,743.0,65.0,3.9,18.2,341.0,247.39,174.11
2018,6,26,17,45,701.0,60.0,3.85,17.7,289.5,189.71,123.88
2018,6,26,18,0,659.0,55.0,3.8,17.2,238.0,136.63,80.08
2018,6,26,18,15,595.0,50.0,3.65,16.75,190.0,84.26,43.36
2018,6,26,18,30,531.0,45.0,3.5,16.3,142.0,41.6,23.96
2018,6,26,18,45,430.5,37.5,3.4,15.8,100.5,29.13,19.45
2018,6,26,19,0,330.0,30.0,3.3,15.3,59.0,24.46,13.33
2018,6,26,19,15,189.5,18.0,3.2,15.0,32.5,14.93,0.0
2018,6,26,19,30,49.0,6.0,3.1,14.7,6.0,5.72,0.0
2018,6,26,19,45,24.5,3.0,3.05,14.4,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,38.0,6.0,3.25,12.95,7.0,0.0,0.0
2018,6,27,5,0,76.0,12.0,3.3,13.0,14.0,11.44,0.0
2018,6,27,5,15,200.0,25.5,3.3,13.3,44.5,20.22,4.1
2018,6,27,5,30,324.0,39.0,3.3,13.6,75.0,31.94,21.36
2018,6,27,5,45,408.5,47.5,3.35,13.85,116.0,37.1,26.93
2018,6,27,6,0,493.0,56.0,3.4,14.1,157.0,66.27,37.4
2018,6,27,6,15,289.0,77.0,3.35,14.55,140.5,94.41,62.34
2018,6,27,6,30,85.0,98.0,3.3,15.0,124.0,101.46,76.83
2018,6,27,6,45,111.5,122.0,3.3,15.45,162.0,134.88,104.07
2018,6,27,7,0,138.0,146.0,3.3,15.9,200.0,171.72,134.28
2018,6,27,7,15,311.5,145.5,3.3,16.4,290.5,239.62,186.85
2018,6,27,7,30,485.0,145.0,3.3,16.9,381.0,328.0,257.23
2018,6,27,7,45,662.5,115.0,3.3,17.4,474.0,409.63,322.83
2018,6,27,8,0,840.0,85.0,3.3,17.9,567.0,507.14,400.47
2018,6,27,8,15,856.5,88.0,3.35,18.35,615.0,563.6,445.34
2018,6,27,8,30,873.0,91.0,3.4,18.8,663.0,619.58,488.61
2018,6,27,8,45,885.5,92.0,3.4,19.25,706.0,670.6,526.79
2018,6,27,9,0,898.0,93.0,3.4,19.7,749.0,720.55,562.71
2018,6,27,9,15,899.0,99.5,3.45,20.0,786.0,766.19,593.58
2018,6,27,9,30,900.0,106.0,3.5,20.3,823.0,809.35,622.32
2018,6,27,9,45,896.5,114.5,3.55,20.65,854.0,848.17,647.6
2018,6,27,10,0,893.0,123.0,3.6,21.0,885.0,883.85,670.49
2018,6,27,10,15,900.5,123.5,3.65,21.2,913.0,918.15,692.66
2018,6,27,10,30,908.0,124.0,3.7,21.4,941.0,949.77,712.9
2018,6,27,10,45,914.0,124.5,3.8,21.6,963.0,977.15,730.54
2018,6,27,11,0,920.0,125.0,3.9,21.8,985.0,1001.45,746.13
2018,6,27,11,15,924.0,125.0,4.0,21.8,999.5,1020.15,758.61
2018,6,27,11,30,928.0,125.0,4.1,21.8,1014.0,1035.48,768.96
2018,6,27,11,45,931.0,124.0,4.2,21.8,1021.0,1045.42,775.84
2018,6,27,12,0,934.0,123.0,4.3,21.8,1028.0,1051.86,780.55
2018,6,27,12,15,933.5,122.5,4.35,21.7,1026.5,1051.8,781.05
2018,6,27,12,30,933.0,122.0,4.4,21.6,1025.0,1048.2,779.35
2018,6,27,12,45,930.0,122.0,4.5,21.45,1015.5,1039.1,774.67
2018,6,27,13,0,927.0,122.0,4.6,21.3,1006.0,1026.52,768.0
2018,6,27,13,15,925.5,120.0,4.6,21.15,990.5,1009.98,757.81
2018,6,27,13,30,924.0,118.0,4.6,21.0,975.0,990.02,745.37
2018,6,27,13,45,921.0,116.0,4.65,20.85,953.0,965.35,730.14
2018,6,27,14,0,918.0,114.0,4.7,20.7,931.0,937.5,712.68
2018,6,27,14,15,913.0,112.0,4.75,20.45,902.0,904.87,692.06
2018,6,27,14,30,908.0,110.0,4.8,20.2,873.0,869.45,669.29
2018,6,27,14,45,901.0,107.0,4.8,19.95,838.0,828.84,642.28
2018,6,27,15,0,894.0,104.0,4.8,19.7,803.0,785.95,613.34
2018,6,27,15,15,883.0,102.0,4.8,19.7,762.5,739.09,580.6
2018,6,27,15,30,872.0,100.0,4.8,19.7,722.0,690.72,545.37
2018,6,27,15,45,859.0,97.5,4.85,19.0,677.5,639.33,507.55
2018,6,27,16,0,846.0,95.0,4.9,18.3,633.0,587.1,467.8
2018,6,27,16,15,829.0,91.0,4.85,17.9,584.5,530.68,422.7
2018,6,27,16,30,812.0,87.0,4.8,17.5,536.0,473.97,375.99
2018,6,27,16,45,789.0,83.5,4.8,17.1,486.0,415.65,326.66
2018,6,27,17,0,766.0,80.0,4.8,16.7,436.0,358.67,276.98
2018,6,27,17,15,734.0,76.0,4.75,16.25,384.5,300.05,225.04
2018,6,27,17,30,702.0,72.0,4.7,15.8,333.0,244.36,175.02
2018,6,27,17,45,657.5,67.0,4.65,15.4,282.5,186.32,124.18
2018,6,27,18,0,613.0,62.0,4.6,15.0,232.0,135.11,81.59
2018,6,27,18,15,545.5,56.0,4.45,14.65,184.5,86.38,47.28
2018,6,27,18,30,478.0,50.0,4.3,14.3,137.0,45.66,27.9
2018,6,27,18,45,375.0,41.0,4.2,13.9,96.5,32.33,22.39
2018,6,27,19,0,272.0,32.0,4.1,13.5,56.0,26.41,14.99
2018,6,27,19,15,153.0,19.0,4.0,13.4,31.0,15.16,0.0
2018,6,27,19,30,34.0,6.0,3.9,13.3,6.0,5.72,0.0
2018,6,27,19,45,17.0,3.0,3.85,13.15,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,28,4,45,20.0,5.5,3.95,14.0,6.0,0.0,0.0
2018,6,28,5,0,40.0,11.0,4.0,14.1,12.0,10.48,0.0
2018,6,28,5,15,139.0,26.0,4.05,14.4,39.5,20.62,3.62
2018,6,28,5,30,238.0,41.0,4.1,14.7,67.0,32.02,21.26
2018,6,28,5,45,334.0,50.5,4.2,14.95,107.5,38.57,28.06
2018,6,28,6,0,430.0,60.0,4.3,15.2,148.0,66.8,39.52
2018,6,28,6,15,496.0,67.0,4.3,15.6,195.0,107.28,64.21
2018,6,28,6,30,562.0,74.0,4.3,16.0,242.0,155.62,101.03
2018,6,28,6,45,609.5,79.0,4.3,16.35,292.0,205.67,143.55
2018,6,28,7,0,657.0,84.0,4.3,16.7,342.0,260.89,191.89
2018,6,28,7,15,692.5,87.5,4.3,17.05,393.0,315.59,240.36
2018,6,28,7,30,728.0,91.0,4.3,17.4,444.0,375.03,291.93
2018,6,28,7,45,756.0,93.0,4.3,17.75,494.0,430.84,339.62
2018,6,28,8,0,784.0,95.0,4.3,18.1,544.0,488.45,387.39
2018,6,28,8,15,804.0,98.0,4.25,18.45,592.0,544.11,432.13
2018,6,28,8,30,824.0,101.0,4.2,18.8,640.0,600.15,475.8
2018,6,28,8,45,840.5,102.0,4.2,19.1,684.0,650.75,514.47
2018,6,28,9,0,857.0,103.0,4.2,19.4,728.0,701.54,552.24
2018,6,28,9,15,868.5,104.5,4.2,19.65,767.0,748.27,584.53
2018,6,28,9,30,880.0,106.0,4.2,19.9,806.0,793.46,615.13
2018,6,28,9,45,889.5,106.5,4.15,20.15,840.0,834.25,642.02
2018,6,28,10,0,899.0,107.0,4.1,20.4,874.0,872.88,667.09
2018,6,28,10,15,905.0,108.5,4.15,20.55,901.5,907.07,689.57
2018,6,28,10,30,911.0,110.0,4.2,20.7,929.0,938.49,710.07
2018,6,28,10,45,914.5,110.5,4.2,20.9,949.0,963.67,725.84
2018,6,28,11,0,918.0,111.0,4.2,21.1,969.0,985.68,739.46
2018,6,28,11,15,920.5,111.5,4.2,21.15,982.5,1003.45,750.68
2018,6,28,11,30,923.0,112.0,4.2,21.2,996.0,1017.83,759.7
2018,6,28,11,45,924.0,112.5,4.25,21.25,1002.5,1027.29,765.84
2018,6,28,12,0,925.0,113.0,4.3,21.3,1009.0,1033.25,769.77
2018,6,28,12,15,926.5,111.5,4.3,21.3,1008.5,1034.22,770.34
2018,6,28,12,30,928.0,110.0,4.3,21.3,1008.0,1031.66,768.71
2018,6,28,12,45,928.0,108.5,4.3,21.25,1000.0,1024.08,763.99
2018,6,28,13,0,928.0,107.0,4.3,21.2,992.0,1012.98,757.04
2018,6,28,13,15,924.5,106.5,4.3,21.15,976.0,996.01,746.24
2018,6,28,13,30,921.0,106.0,4.3,21.1,960.0,975.7,733.26
2018,6,28,13,45,916.5,105.5,4.3,21.05,938.0,951.23,717.49
2018,6,28,14,0,912.0,105.0,4.3,21.0,916.0,923.67,699.61
2018,6,28,14,15,906.5,103.0,4.3,20.85,887.5,890.81,678.26
2018,6,28,14,30,901.0,101.0,4.3,20.7,859.0,855.21,654.9
2018,6,28,14,45,893.0,99.5,4.25,20.55,824.5,815.57,628.29
2018,6,28,15,0,885.0,98.0,4.2,20.4,790.0,773.73,599.9
2018,6,28,15,15,874.0,96.5,4.2,20.4,750.0,727.78,568.09
2018,6,28,15,30,863.0,95.0,4.2,20.4,710.0,680.32,534.0
2018,6,28,15,45,848.5,92.5,4.15,19.9,665.5,628.43,495.43
2018,6,28,16,0,834.0,90.0,4.1,19.4,621.0,575.87,455.21
2018,6,28,16,15,815.5,88.0,4.1,19.0,574.0,521.18,412.03
2018,6,28,16,30,797.0,86.0,4.1,18.6,527.0,466.46,367.43
2018,6,28,16,45,772.0,83.0,4.05,18.25,477.0,408.59,318.88
2018,6,28,17,0,747.0,80.0,4.0,17.9,427.0,352.29,270.23
2018,6,28,17,15,712.5,76.5,4.0,17.4,376.0,294.44,219.63
2018,6,28,17,30,678.0,73.0,4.0,16.9,325.0,237.82,169.53
2018,6,28,17,45,631.0,68.5,3.95,16.35,275.5,183.07,122.02
2018,6,28,18,0,584.0,64.0,3.9,15.8,226.0,133.48,81.19
2018,6,28,18,15,515.0,57.5,3.8,15.4,179.0,85.84,47.72
2018,6,28,18,30,446.0,51.0,3.7,15.0,132.0,46.4,28.57
2018,6,28,18,45,341.5,42.0,3.6,14.55,93.0,33.24,23.11
2018,6,28,19,0,237.0,33.0,3.5,14.1,54.0,25.96,14.61
2018,6,28,19,15,131.5,19.5,3.5,13.95,30.0,15.57,0.0
2018,6,28,19,30,26.0,6.0,3.5,13.8,6.0,5.72,0.0
2018,6,28,19,45,13.0,3.0,3.55,13.65,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,4,45,39.5,5.5,2.05,13.0,6.5,0.0,0.0
2018,6,29,5,0,79.0,11.0,2.2,13.2,13.0,10.48,0.0
2018,6,29,5,15,202.5,22.5,2.2,13.65,41.5,18.4,2.02
2018,6,29,5,30,326.0,34.0,2.2,14.1,70.0,27.16,17.2
2018,6,29,5,45,418.0,42.0,2.2,14.55,112.0,32.15,22.52
2018,6,29,6,0,510.0,50.0,2.2,15.0,154.0,60.56,32.44
2018,6,29,6,15,570.0,56.0,2.2,15.55,202.0,104.25,58.57
2018,6,29,6,30,630.0,62.0,2.2,16.1,250.0,154.96,97.23
2018,6,29,6,45,672.5,65.5,2.15,16.6,300.0,208.37,142.62
2018,6,29,7,0,715.0,69.0,2.1,17.1,350.0,264.06,191.31
2018,6,29,7,15,745.0,73.0,2.1,17.75,401.0,320.34,240.65
2018,6,29,7,30,775.0,77.0,2.1,18.4,452.0,379.19,290.93
2018,6,29,7,45,798.0,79.5,2.15,19.05,501.5,435.74,338.14
2018,6,29,8,0,821.0,82.0,2.2,19.7,551.0,493.49,384.68
2018,6,29,8,15,838.0,84.0,2.25,20.35,598.0,548.35,427.47
2018,6,29,8,30,855.0,86.0,2.3,21.0,645.0,602.76,468.48
2018,6,29,8,45,868.5,87.5,2.4,21.7,688.5,654.11,506.08
2018,6,29,9,0,882.0,89.0,2.5,22.4,732.0,704.54,541.53
2018,6,29,9,15,889.5,92.5,2.6,22.9,770.5,751.39,572.5
2018,6,29,9,30,897.0,96.0,2.7,23.4,809.0,796.34,601.73
2018,6,29,9,45,901.5,99.0,2.85,23.95,841.5,836.22,627.35
2018,6,29,10,0,906.0,102.0,3.0,24.5,874.0,873.56,651.03
2018,6,29,10,15,912.0,103.5,3.05,24.9,902.0,908.01,672.33
2018,6,29,10,30,918.0,105.0,3.1,25.3,930.0,939.68,691.62
2018,6,29,10,45,922.0,105.5,3.2,25.75,950.5,965.54,707.24
2018,6,29,11,0,926.0,106.0,3.3,26.2,971.0,988.23,720.79
2018,6,29,11,15,929.0,106.5,3.35,26.5,985.0,1006.68,731.66
2018,6,29,11,30,932.0,107.0,3.4,26.8,999.0,1021.71,740.39
2018,6,29,11,45,933.5,106.5,3.5,27.1,1005.5,1030.8,745.76
2018,6,29,12,0,935.0,106.0,3.6,27.4,1012.0,1036.37,748.98
2018,6,29,12,15,933.5,107.0,3.65,27.5,1011.0,1036.9,749.31
2018,6,29,12,30,932.0,108.0,3.7,27.6,1010.0,1033.88,747.5
2018,6,29,12,45,928.5,109.5,3.8,27.7,1001.5,1025.87,742.92
2018,6,29,13,0,925.0,111.0,3.9,27.8,993.0,1014.38,736.18
2018,6,29,13,15,922.5,110.0,3.95,27.75,977.5,997.96,726.42
2018,6,29,13,30,920.0,109.0,4.0,27.7,962.0,978.17,714.5
2018,6,29,13,45,916.0,108.0,4.05,27.65,940.0,953.71,699.52
2018,6,29,14,0,912.0,107.0,4.1,27.6,918.0,926.15,682.44
2018,6,29,14,15,906.5,104.5,4.15,27.4,889.0,892.81,661.8
2018,6,29,14,30,901.0,102.0,4.2,27.2,860.0,856.74,639.14
2018,6,29,14,45,893.5,100.0,4.2,27.05,825.5,817.01,613.4
2018,6,29,15,0,886.0,98.0,4.2,26.9,791.0,775.06,585.87
2018,6,29,15,15,875.0,96.5,4.2,26.9,751.0,729.07,554.85
2018,6,29,15,30,864.0,95.0,4.2,26.9,711.0,681.58,521.64
2018,6,29,15,45,851.5,92.0,4.15,26.35,667.0,630.41,484.71
2018,6,29,16,0,839.0,89.0,4.1,25.8,623.0,578.37,446.02
2018,6,29,16,15,822.0,86.5,4.0,25.4,576.0,523.71,403.78
2018,6,29,16,30,805.0,84.0,3.9,25.0,529.0,468.87,360.08
2018,6,29,16,45,782.5,80.0,3.8,24.55,479.0,410.64,312.54
2018,6,29,17,0,760.0,76.0,3.7,24.1,429.0,353.71,264.62
2018,6,29,17,15,728.5,72.5,3.55,23.45,378.5,296.05,215.31
2018,6,29,17,30,697.0,69.0,3.4,22.8,328.0,241.24,167.68
2018,6,29,17,45,653.5,64.0,3.25,22.15,278.0,183.72,118.84
2018,6,29,18,0,610.0,59.0,3.1,21.5,228.0,132.84,77.67
2018,6,29,18,15,545.0,53.0,2.85,20.7,181.5,84.39,44.3
2018,6,29,18,30,480.0,47.0,2.6,19.9,135.0,43.61,25.12
2018,6,29,18,45,380.5,38.5,2.4,19.1,95.0,29.98,19.88
2018,6,29,19,0,281.0,30.0,2.2,18.3,55.0,24.41,13.12
2018,6,29,19,15,159.0,18.0,2.3,17.9,30.5,14.91,0.0
2018,6,29,19,30,37.0,6.0,2.4,17.5,6.0,5.72,0.0
2018,6,29,19,45,18.5,3.0,2.45,17.1,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.5,1.45,14.05,6.5,0.0,0.0
2018,6,30,5,0,104.0,11.0,1.6,14.4,13.0,10.48,0.0
2018,6,30,5,15,240.0,21.0,1.7,14.9,42.5,17.01,0.71
2018,6,30,5,30,376.0,31.0,1.8,15.4,72.0,24.42,14.76
2018,6,30,5,45,465.0,38.0,1.85,15.95,114.5,28.7,19.37
2018,6,30,6,0,554.0,45.0,1.9,16.5,157.0,57.4,28.7
2018,6,30,6,15,611.5,50.0,1.85,17.25,205.5,104.69,56.86
2018,6,30,6,30,669.0,55.0,1.8,18.0,254.0,156.2,95.75
2018,6,30,6,45,708.5,59.0,1.75,18.75,305.0,209.39,140.69
2018,6,30,7,0,748.0,63.0,1.7,19.5,356.0,266.76,190.35
2018,6,30,7,15,776.0,66.5,1.6,20.45,407.0,323.73,239.45
2018,6,30,7,30,804.0,70.0,1.5,21.4,458.0,383.01,288.9
2018,6,30,7,45,825.0,72.0,1.4,22.35,507.5,440.64,335.26
2018,6,30,8,0,846.0,74.0,1.3,23.3,557.0,497.92,379.3
2018,6,30,8,15,861.5,77.0,1.4,24.1,604.5,553.79,421.64
2018,6,30,8,30,877.0,80.0,1.5,24.9,652.0,609.47,462.32
2018,6,30,8,45,889.0,81.5,1.6,25.65,695.5,660.9,498.81
2018,6,30,9,0,901.0,83.0,1.7,26.4,739.0,711.24,532.81
2018,6,30,9,15,910.5,84.5,1.8,27.0,778.0,758.4,562.82
2018,6,30,9,30,920.0,86.0,1.9,27.6,817.0,803.76,591.19
2018,6,30,9,45,926.5,88.0,2.0,28.25,850.5,845.15,616.46
2018,6,30,10,0,933.0,90.0,2.1,28.9,884.0,884.09,639.84
2018,6,30,10,15,938.0,91.0,2.2,29.25,911.5,918.03,660.58
2018,6,30,10,30,943.0,92.0,2.3,29.6,939.0,949.06,679.38
2018,6,30,10,45,946.0,93.0,2.45,30.0,959.5,975.16,695.34
2018,6,30,11,0,949.0,94.0,2.6,30.4,980.0,997.95,709.22
2018,6,30,11,15,950.0,95.0,2.7,30.55,993.0,1015.41,720.05
2018,6,30,11,30,951.0,96.0,2.8,30.7,1006.0,1029.33,728.75
2018,6,30,11,45,952.0,96.0,2.9,30.85,1012.5,1038.66,734.69
2018,6,30,12,0,953.0,96.0,3.0,31.0,1019.0,1044.37,738.48
2018,6,30,12,15,950.0,98.0,3.05,31.0,1017.5,1044.5,738.91
2018,6,30,12,30,947.0,100.0,3.1,31.0,1016.0,1041.01,737.22
2018,6,30,12,45,942.0,102.5,3.2,31.0,1007.0,1032.47,732.88
2018,6,30,13,0,937.0,105.0,3.3,31.0,998.0,1020.43,726.41
2018,6,30,13,15,933.5,104.0,3.35,30.9,982.0,1002.91,716.42
2018,6,30,13,30,930.0,103.0,3.4,30.8,966.0,982.01,704.31
2018,6,30,13,45,924.5,103.0,3.45,30.75,943.5,956.98,689.4
2018,6,30,14,0,919.0,103.0,3.5,30.7,921.0,928.89,672.45
2018,6,30,14,15,912.0,102.5,3.55,30.5,892.0,896.08,652.7
2018,6,30,14,30,905.0,102.0,3.6,30.3,863.0,860.61,631.02
2018,6,30,14,45,896.0,101.0,3.6,30.1,828.0,820.56,605.78
2018,6,30,15,0,887.0,100.0,3.6,29.9,793.0,778.38,578.82
2018,6,30,15,15,876.0,98.0,3.6,29.9,753.0,731.86,548.09
2018,6,30,15,30,865.0,96.0,3.6,29.9,713.0,683.83,515.18
2018,6,30,15,45,849.0,94.5,3.65,29.3,668.0,631.88,478.76
2018,6,30,16,0,833.0,93.0,3.7,28.7,623.0,579.39,440.72
2018,6,30,16,15,813.5,91.0,3.7,28.1,575.5,524.27,399.32
2018,6,30,16,30,794.0,89.0,3.7,27.5,528.0,469.13,356.47
2018,6,30,16,45,770.0,85.0,3.7,26.95,478.0,410.8,309.74
2018,6,30,17,0,746.0,81.0,3.7,26.4,428.0,353.95,262.68
2018,6,30,17,15,713.0,77.0,3.6,25.6,377.0,296.07,213.95
2018,6,30,17,30,680.0,73.0,3.5,24.8,326.0,239.27,165.45
2018,6,30,17,45,634.5,68.0,3.4,23.95,276.0,184.14,119.15
2018,6,30,18,0,589.0,63.0,3.3,23.1,226.0,134.02,79.04
2018,6,30,18,15,521.0,56.0,3.15,22.25,179.0,85.6,45.82
2018,6,30,18,30,453.0,49.0,3.0,21.4,132.0,45.24,26.41
2018,6,30,18,45,353.5,39.5,2.8,20.55,92.5,30.88,20.5
2018,6,30,19,0,254.0,30.0,2.6,19.7,53.0,24.39,12.99
2018,6,30,19,15,143.0,17.5,2.6,19.3,29.0,13.91,0.0
2018,6,30,19,30,32.0,5.0,2.6,18.9,5.0,4.77,0.0
2018,6,30,19,45,16.0,2.5,2.6,18.5,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
