Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,4,45,29.5,5.0,2.95,14.95,5.5,0.0,0.0
2018,7,1,5,0,59.0,10.0,3.0,15.1,11.0,9.53,0.0
2018,7,1,5,15,157.5,23.0,3.1,15.55,37.0,18.21,0.28
2018,7,1,5,30,256.0,36.0,3.2,16.0,63.0,28.05,17.65
2018,7,1,5,45,330.5,47.0,3.25,16.45,101.0,35.88,25.5
2018,7,1,6,0,405.0,58.0,3.3,16.9,139.0,62.65,36.96
2018,7,1,6,15,456.5,68.0,3.25,17.4,183.5,102.85,61.83
2018,7,1,6,30,508.0,78.0,3.2,17.9,228.0,149.19,97.13
2018,7,1,6,45,567.5,83.5,3.2,18.35,280.5,199.07,138.21
2018,7,1,7,0,627.0,89.0,3.2,18.8,333.0,255.6,186.29
2018,7,1,7,15,659.5,94.5,3.15,19.35,383.0,309.52,233.13
2018,7,1,7,30,692.0,100.0,3.1,19.9,433.0,366.41,281.52
2018,7,1,7,45,716.5,104.5,3.0,20.4,482.0,421.49,327.32
2018,7,1,8,0,741.0,109.0,2.9,20.9,531.0,479.11,373.54
2018,7,1,8,15,760.5,112.5,2.9,21.45,577.5,532.94,415.58
2018,7,1,8,30,780.0,116.0,2.9,22.0,624.0,587.19,456.56
2018,7,1,8,45,795.0,118.5,2.9,22.55,667.0,637.66,493.52
2018,7,1,9,0,810.0,121.0,2.9,23.1,710.0,687.55,528.97
2018,7,1,9,15,824.0,123.0,2.95,23.55,750.0,735.35,561.79
2018,7,1,9,30,838.0,125.0,3.0,24.0,790.0,781.94,592.23
2018,7,1,9,45,850.5,124.5,3.05,24.45,824.0,819.47,616.01
2018,7,1,10,0,863.0,124.0,3.1,24.9,858.0,858.52,640.64
2018,7,1,10,15,870.0,125.5,3.15,25.25,886.0,892.65,661.93
2018,7,1,10,30,877.0,127.0,3.2,25.6,914.0,924.17,681.37
2018,7,1,10,45,883.0,127.5,3.3,25.9,936.0,951.02,698.12
2018,7,1,11,0,889.0,128.0,3.4,26.2,958.0,974.92,712.93
2018,7,1,11,15,893.0,128.5,3.45,26.4,972.5,993.8,724.42
2018,7,1,11,30,897.0,129.0,3.5,26.6,987.0,1009.43,733.88
2018,7,1,11,45,899.0,129.0,3.6,26.75,994.0,1019.29,740.18
2018,7,1,12,0,901.0,129.0,3.7,26.9,1001.0,1025.76,744.42
2018,7,1,12,15,897.0,131.5,3.75,26.95,999.0,1025.3,744.24
2018,7,1,12,30,893.0,134.0,3.8,27.0,997.0,1021.44,742.0
2018,7,1,12,45,886.5,136.5,3.85,27.0,987.5,1011.77,736.24
2018,7,1,13,0,880.0,139.0,3.9,27.0,978.0,998.83,728.46
2018,7,1,13,15,876.5,138.0,3.95,26.85,962.5,982.2,718.76
2018,7,1,13,30,873.0,137.0,4.0,26.7,947.0,962.39,707.0
2018,7,1,13,45,867.0,135.5,4.0,26.55,923.5,936.7,691.05
2018,7,1,14,0,861.0,134.0,4.0,26.4,900.0,908.15,673.16
2018,7,1,14,15,854.0,132.5,4.0,26.1,871.5,876.02,653.17
2018,7,1,14,30,847.0,131.0,4.0,25.8,843.0,841.39,631.32
2018,7,1,14,45,837.5,129.0,4.0,25.5,808.5,805.8,608.62
2018,7,1,15,0,828.0,127.0,4.0,25.2,774.0,763.86,581.21
2018,7,1,15,15,816.0,123.5,4.0,25.2,734.0,716.91,549.25
2018,7,1,15,30,804.0,120.0,4.0,25.2,694.0,668.7,514.28
2018,7,1,15,45,789.5,117.0,3.9,24.55,650.5,618.39,477.9
2018,7,1,16,0,775.0,114.0,3.8,23.9,607.0,567.56,440.06
2018,7,1,16,15,757.0,109.5,3.8,23.5,560.5,513.13,398.18
2018,7,1,16,30,739.0,105.0,3.8,23.1,514.0,459.08,355.26
2018,7,1,16,45,713.5,100.5,3.75,22.7,465.0,401.1,307.98
2018,7,1,17,0,688.0,96.0,3.7,22.3,416.0,345.96,261.6
2018,7,1,17,15,654.0,90.5,3.65,21.7,366.0,289.23,213.3
2018,7,1,17,30,620.0,85.0,3.6,21.1,316.0,235.73,167.06
2018,7,1,17,45,574.0,78.0,3.55,20.5,267.0,182.01,121.53
2018,7,1,18,0,528.0,71.0,3.5,19.9,218.0,133.44,82.24
2018,7,1,18,15,461.5,63.0,3.4,19.2,172.5,87.75,50.35
2018,7,1,18,30,395.0,55.0,3.3,18.5,127.0,50.05,31.26
2018,7,1,18,45,302.0,43.0,3.2,17.85,88.5,33.09,22.64
2018,7,1,19,0,209.0,31.0,3.1,17.2,50.0,24.3,13.07
2018,7,1,19,15,116.5,18.0,3.1,16.8,27.5,14.31,0.0
2018,7,1,19,30,24.0,5.0,3.1,16.4,5.0,4.77,0.0
2018,7,1,19,45,12.0,2.5,3.1,16.0,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,2,4,45,12.5,3.0,1.85,14.5,3.0,0.0,0.0
2018,7,2,5,0,25.0,6.0,2.0,14.7,6.0,5.72,0.0
2018,7,2,5,15,85.5,20.5,2.05,15.1,28.0,17.12,0.0
2018,7,2,5,30,146.0,35.0,2.1,15.5,50.0,27.15,16.89
2018,7,2,5,45,131.0,49.5,2.15,15.95,68.5,39.88,29.02
2018,7,2,6,0,116.0,64.0,2.2,16.4,87.0,59.38,41.49
2018,7,2,6,15,70.0,84.0,2.2,16.85,99.0,80.38,59.26
2018,7,2,6,30,24.0,104.0,2.2,17.3,111.0,97.14,75.14
2018,7,2,6,45,22.5,119.5,2.2,17.75,127.0,113.84,89.0
2018,7,2,7,0,21.0,135.0,2.2,18.2,143.0,129.5,101.75
2018,7,2,7,15,20.0,152.5,2.15,18.65,161.0,146.94,115.69
2018,7,2,7,30,19.0,170.0,2.1,19.1,179.0,164.31,129.28
2018,7,2,7,45,37.0,199.5,2.1,19.55,219.5,201.92,158.73
2018,7,2,8,0,55.0,229.0,2.1,20.0,260.0,241.27,189.15
2018,7,2,8,15,136.0,256.0,2.1,20.5,342.0,317.69,248.36
2018,7,2,8,30,217.0,283.0,2.1,21.0,424.0,400.09,310.95
2018,7,2,8,45,366.0,263.0,2.1,21.45,520.5,493.1,381.53
2018,7,2,9,0,515.0,243.0,2.1,21.9,617.0,600.27,460.61
2018,7,2,9,15,579.5,233.0,2.15,22.35,675.5,664.06,505.84
2018,7,2,9,30,644.0,223.0,2.2,22.8,734.0,729.61,551.71
2018,7,2,9,45,622.0,247.5,2.2,23.2,758.0,760.95,570.95
2018,7,2,10,0,600.0,272.0,2.2,23.6,782.0,788.61,587.54
2018,7,2,10,15,610.0,276.0,2.3,23.9,809.0,821.36,609.28
2018,7,2,10,30,620.0,280.0,2.4,24.2,836.0,852.47,629.66
2018,7,2,10,45,627.5,283.5,2.45,24.45,857.5,878.96,646.52
2018,7,2,11,0,635.0,287.0,2.5,24.7,879.0,903.34,661.91
2018,7,2,11,15,640.5,289.0,2.6,24.85,894.0,922.09,674.24
2018,7,2,11,30,646.0,291.0,2.7,25.0,909.0,938.38,685.0
2018,7,2,11,45,649.0,291.5,2.8,25.15,916.0,948.19,691.57
2018,7,2,12,0,652.0,292.0,2.9,25.3,923.0,955.3,696.47
2018,7,2,12,15,652.5,291.5,3.0,25.3,922.5,956.22,697.79
2018,7,2,12,30,653.0,291.0,3.1,25.3,922.0,954.37,697.38
2018,7,2,12,45,652.5,288.5,3.15,25.35,914.5,946.82,692.83
2018,7,2,13,0,652.0,286.0,3.2,25.4,907.0,936.55,686.56
2018,7,2,13,15,647.0,283.5,3.3,25.25,891.5,919.3,676.49
2018,7,2,13,30,642.0,281.0,3.4,25.1,876.0,899.58,664.72
2018,7,2,13,45,634.5,277.0,3.45,24.95,853.5,873.78,648.47
2018,7,2,14,0,627.0,273.0,3.5,24.8,831.0,845.89,630.68
2018,7,2,14,15,618.0,268.0,3.55,24.45,803.0,813.83,610.29
2018,7,2,14,30,609.0,263.0,3.6,24.1,775.0,780.1,588.45
2018,7,2,14,45,597.5,257.0,3.65,23.8,742.0,741.94,563.01
2018,7,2,15,0,586.0,251.0,3.7,23.5,709.0,701.1,535.23
2018,7,2,15,15,570.5,243.0,3.7,23.5,670.0,656.15,503.16
2018,7,2,15,30,555.0,235.0,3.7,23.5,631.0,610.9,470.33
2018,7,2,15,45,537.0,225.5,3.75,22.65,588.5,562.6,436.16
2018,7,2,16,0,519.0,216.0,3.8,21.8,546.0,514.72,401.31
2018,7,2,16,15,499.5,203.5,3.75,21.3,501.5,463.89,362.57
2018,7,2,16,30,480.0,191.0,3.7,20.8,457.0,414.15,323.67
2018,7,2,16,45,455.5,177.0,3.7,20.35,410.0,362.21,282.12
2018,7,2,17,0,431.0,163.0,3.7,19.9,363.0,312.37,241.26
2018,7,2,17,15,399.5,148.0,3.65,19.3,316.5,261.74,199.26
2018,7,2,17,30,368.0,133.0,3.6,18.7,270.0,214.42,159.56
2018,7,2,17,45,331.0,116.0,3.55,18.1,225.5,167.76,120.8
2018,7,2,18,0,294.0,99.0,3.5,17.5,181.0,126.33,87.4
2018,7,2,18,15,247.0,81.0,3.4,16.95,140.0,87.46,58.58
2018,7,2,18,30,200.0,63.0,3.3,16.4,99.0,54.42,37.46
2018,7,2,18,45,147.0,44.5,3.25,15.9,66.5,36.08,25.4
2018,7,2,19,0,94.0,26.0,3.2,15.4,34.0,21.61,11.09
2018,7,2,19,15,51.5,14.0,3.15,15.15,18.0,11.85,0.0
2018,7,2,19,30,9.0,2.0,3.1,14.9,2.0,1.91,0.0
2018,7,2,19,45,4.5,1.0,3.1,14.7,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,3,4,45,18.0,4.0,3.1,13.95,4.5,0.0,0.0
2018,7,3,5,0,36.0,8.0,3.1,14.1,9.0,7.63,0.0
2018,7,3,5,15,136.5,23.0,3.15,14.35,36.0,18.25,0.0
2018,7,3,5,30,237.0,38.0,3.2,14.6,63.0,29.72,19.0
2018,7,3,5,45,332.5,49.0,3.2,14.9,104.0,37.54,27.08
2018,7,3,6,0,428.0,60.0,3.2,15.2,145.0,64.57,38.66
2018,7,3,6,15,492.0,68.5,3.2,15.55,192.5,105.83,63.42
2018,7,3,6,30,556.0,77.0,3.2,15.9,240.0,154.77,100.38
2018,7,3,6,45,600.0,83.5,3.2,16.25,290.0,205.01,142.83
2018,7,3,7,0,644.0,90.0,3.2,16.6,340.0,260.09,190.82
2018,7,3,7,15,680.0,95.0,3.2,17.1,391.5,315.69,239.5
2018,7,3,7,30,716.0,100.0,3.2,17.6,443.0,374.64,290.1
2018,7,3,7,45,744.0,103.0,3.2,18.1,493.5,431.19,337.7
2018,7,3,8,0,772.0,106.0,3.2,18.6,544.0,490.58,386.06
2018,7,3,8,15,793.5,107.5,3.2,19.05,591.5,545.2,429.42
2018,7,3,8,30,815.0,109.0,3.2,19.5,639.0,600.35,471.84
2018,7,3,8,45,832.0,110.5,3.2,19.95,683.5,652.82,510.98
2018,7,3,9,0,849.0,112.0,3.2,20.4,728.0,702.82,547.26
2018,7,3,9,15,858.5,115.5,3.25,20.8,767.0,749.96,579.57
2018,7,3,9,30,868.0,119.0,3.3,21.2,806.0,795.42,609.67
2018,7,3,9,45,874.0,122.0,3.3,21.55,839.0,835.66,635.59
2018,7,3,10,0,880.0,125.0,3.3,21.9,872.0,873.54,659.6
2018,7,3,10,15,887.5,126.0,3.35,22.2,900.5,908.24,681.65
2018,7,3,10,30,895.0,127.0,3.4,22.5,929.0,940.31,701.79
2018,7,3,10,45,901.0,127.0,3.45,22.75,950.5,967.21,718.53
2018,7,3,11,0,907.0,127.0,3.5,23.0,972.0,991.08,733.27
2018,7,3,11,15,910.5,127.0,3.55,23.15,986.5,1009.4,744.64
2018,7,3,11,30,914.0,127.0,3.6,23.3,1001.0,1024.38,753.92
2018,7,3,11,45,916.5,127.0,3.7,23.45,1008.5,1034.98,760.78
2018,7,3,12,0,919.0,127.0,3.8,23.6,1016.0,1042.13,765.51
2018,7,3,12,15,917.5,128.0,3.8,23.65,1015.0,1042.81,765.71
2018,7,3,12,30,916.0,129.0,3.8,23.7,1014.0,1039.99,763.78
2018,7,3,12,45,912.5,129.5,3.85,23.7,1005.0,1031.25,758.59
2018,7,3,13,0,909.0,130.0,3.9,23.7,996.0,1019.09,751.27
2018,7,3,13,15,907.0,128.5,3.9,23.7,981.0,1003.05,741.14
2018,7,3,13,30,905.0,127.0,3.9,23.7,966.0,983.66,728.88
2018,7,3,13,45,901.0,125.0,3.9,23.65,943.5,958.68,713.05
2018,7,3,14,0,897.0,123.0,3.9,23.6,921.0,930.61,695.16
2018,7,3,14,15,890.5,121.5,3.9,23.5,892.0,897.92,674.21
2018,7,3,14,30,884.0,120.0,3.9,23.4,863.0,862.59,651.34
2018,7,3,14,45,876.0,117.5,3.9,23.3,828.0,822.61,625.07
2018,7,3,15,0,868.0,115.0,3.9,23.2,793.0,780.47,597.03
2018,7,3,15,15,856.0,113.0,3.9,23.2,753.0,733.98,565.37
2018,7,3,15,30,844.0,111.0,3.9,23.2,713.0,687.89,532.35
2018,7,3,15,45,830.0,107.5,3.8,22.8,668.5,635.59,493.89
2018,7,3,16,0,816.0,104.0,3.7,22.4,624.0,582.63,453.9
2018,7,3,16,15,797.5,101.0,3.65,22.1,576.5,527.36,410.92
2018,7,3,16,30,779.0,98.0,3.6,21.8,529.0,472.41,366.88
2018,7,3,16,45,754.0,94.0,3.55,21.45,479.0,414.34,319.19
2018,7,3,17,0,729.0,90.0,3.5,21.1,429.0,356.27,270.18
2018,7,3,17,15,694.5,85.0,3.45,20.65,377.5,297.52,219.77
2018,7,3,17,30,660.0,80.0,3.4,20.2,326.0,242.01,171.41
2018,7,3,17,45,612.5,74.5,3.35,19.75,276.0,187.0,124.42
2018,7,3,18,0,565.0,69.0,3.3,19.3,226.0,137.26,83.95
2018,7,3,18,15,496.0,61.5,3.2,18.7,179.0,89.55,50.55
2018,7,3,18,30,427.0,54.0,3.1,18.1,132.0,50.12,30.73
2018,7,3,18,45,326.5,43.5,3.0,17.5,92.5,34.72,24.05
2018,7,3,19,0,226.0,33.0,2.9,16.9,53.0,25.97,14.3
2018,7,3,19,15,125.5,19.0,2.9,16.5,29.0,15.16,0.0
2018,7,3,19,30,25.0,5.0,2.9,16.1,5.0,4.77,0.0
2018,7,3,19,45,12.5,2.5,2.85,15.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.65,13.45,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.8,13.6,10.0,8.58,0.0
2018,7,4,5,15,152.0,23.0,2.9,13.95,37.0,18.28,0.0
2018,7,4,5,30,260.0,37.0,3.0,14.3,64.0,28.96,18.3
2018,7,4,5,45,355.0,47.0,3.05,14.65,104.5,37.15,26.75
2018,7,4,6,0,450.0,57.0,3.1,15.0,145.0,62.13,36.34
2018,7,4,6,15,515.0,64.0,3.1,15.4,192.5,103.41,60.53
2018,7,4,6,30,580.0,71.0,3.1,15.8,240.0,152.43,97.4
2018,7,4,6,45,625.5,76.5,3.1,16.2,290.5,203.43,140.52
2018,7,4,7,0,671.0,82.0,3.1,16.6,341.0,259.4,189.36
2018,7,4,7,15,704.5,85.5,3.05,17.05,391.5,314.23,237.75
2018,7,4,7,30,738.0,89.0,3.0,17.5,442.0,373.57,288.89
2018,7,4,7,45,763.5,92.0,3.0,17.9,492.0,429.88,336.6
2018,7,4,8,0,789.0,95.0,3.0,18.3,542.0,487.75,384.07
2018,7,4,8,15,809.0,97.0,3.0,18.75,589.5,542.86,427.9
2018,7,4,8,30,829.0,99.0,3.0,19.2,637.0,598.34,470.59
2018,7,4,8,45,845.5,100.5,3.0,19.65,681.5,649.92,509.11
2018,7,4,9,0,862.0,102.0,3.0,20.1,726.0,701.66,546.62
2018,7,4,9,15,871.5,104.5,3.0,20.5,765.0,748.4,577.98
2018,7,4,9,30,881.0,107.0,3.0,20.9,804.0,793.44,607.44
2018,7,4,9,45,887.0,109.5,3.0,21.3,837.0,833.71,633.16
2018,7,4,10,0,893.0,112.0,3.0,21.7,870.0,871.6,656.94
2018,7,4,10,15,901.5,112.0,3.05,22.05,898.5,906.62,679.01
2018,7,4,10,30,910.0,112.0,3.1,22.4,927.0,939.03,699.17
2018,7,4,10,45,917.0,111.0,3.2,22.7,949.0,966.26,716.3
2018,7,4,11,0,924.0,110.0,3.3,23.0,971.0,990.47,731.44
2018,7,4,11,15,928.0,110.0,3.35,23.15,985.5,1009.6,743.32
2018,7,4,11,30,932.0,110.0,3.4,23.3,1000.0,1025.36,753.08
2018,7,4,11,45,935.0,109.0,3.5,23.45,1007.5,1035.69,759.77
2018,7,4,12,0,938.0,108.0,3.6,23.6,1015.0,1042.49,764.29
2018,7,4,12,15,938.0,108.0,3.65,23.7,1014.5,1043.75,765.09
2018,7,4,12,30,938.0,108.0,3.7,23.8,1014.0,1041.42,763.7
2018,7,4,12,45,937.0,107.5,3.7,23.85,1006.0,1034.03,758.92
2018,7,4,13,0,936.0,107.0,3.7,23.9,998.0,1023.08,751.94
2018,7,4,13,15,934.0,105.5,3.7,23.95,983.0,1006.65,741.45
2018,7,4,13,30,932.0,104.0,3.7,24.0,968.0,986.77,728.79
2018,7,4,13,45,930.0,102.5,3.75,24.0,947.0,963.53,714.41
2018,7,4,14,0,928.0,101.0,3.8,24.0,926.0,937.03,697.81
2018,7,4,14,15,922.5,99.0,3.75,23.9,897.0,903.83,676.34
2018,7,4,14,30,917.0,97.0,3.7,23.8,868.0,867.84,652.89
2018,7,4,14,45,909.5,95.5,3.7,23.75,833.5,828.12,626.85
2018,7,4,15,0,902.0,94.0,3.7,23.7,799.0,786.11,598.98
2018,7,4,15,15,891.5,92.5,3.7,23.7,759.0,739.85,567.69
2018,7,4,15,30,881.0,91.0,3.7,23.7,719.0,692.0,534.46
2018,7,4,15,45,869.0,88.0,3.65,23.3,675.0,640.34,496.71
2018,7,4,16,0,857.0,85.0,3.6,22.9,631.0,587.73,457.14
2018,7,4,16,15,841.0,83.0,3.6,22.6,584.0,533.26,414.83
2018,7,4,16,30,825.0,81.0,3.6,22.3,537.0,478.22,370.71
2018,7,4,16,45,804.0,77.5,3.6,21.95,487.5,419.94,322.73
2018,7,4,17,0,783.0,74.0,3.6,21.6,438.0,362.74,274.11
2018,7,4,17,15,752.5,70.5,3.55,21.05,386.5,303.94,223.31
2018,7,4,17,30,722.0,67.0,3.5,20.5,335.0,247.84,173.99
2018,7,4,17,45,679.5,62.5,3.4,19.95,284.5,191.43,125.3
2018,7,4,18,0,637.0,58.0,3.3,19.4,234.0,137.39,80.9
2018,7,4,18,15,573.5,51.5,3.2,18.75,186.0,86.77,45.28
2018,7,4,18,30,510.0,45.0,3.1,18.1,138.0,43.64,24.2
2018,7,4,18,45,411.5,37.0,2.95,17.4,97.5,28.69,18.91
2018,7,4,19,0,313.0,29.0,2.8,16.7,57.0,23.52,12.39
2018,7,4,19,15,179.5,17.5,2.7,16.35,31.5,16.68,0.0
2018,7,4,19,30,46.0,6.0,2.6,16.0,6.0,5.72,0.0
2018,7,4,19,45,23.0,3.0,2.5,15.65,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,5,4,45,7.0,1.5,1.2,12.6,1.5,0.0,0.0
2018,7,5,5,0,14.0,3.0,1.3,12.9,3.0,2.86,0.0
2018,7,5,5,15,75.0,11.5,1.5,13.45,18.5,8.9,0.0
2018,7,5,5,30,136.0,20.0,1.7,14.0,34.0,15.27,6.96
2018,7,5,5,45,85.0,24.5,1.85,14.55,35.0,20.46,12.24
2018,7,5,6,0,34.0,29.0,2.0,15.1,36.0,27.52,16.9
2018,7,5,6,15,17.0,40.5,2.0,15.6,44.0,39.48,27.29
2018,7,5,6,30,0.0,52.0,2.0,16.1,52.0,48.33,35.52
2018,7,5,6,45,0.0,71.0,1.95,16.6,71.0,65.95,50.29
2018,7,5,7,0,0.0,90.0,1.9,17.1,90.0,83.41,64.67
2018,7,5,7,15,14.5,130.0,1.85,17.65,137.0,124.8,98.19
2018,7,5,7,30,29.0,170.0,1.8,18.2,184.0,168.62,133.11
2018,7,5,7,45,199.0,185.0,1.7,18.75,296.5,263.14,207.11
2018,7,5,8,0,369.0,200.0,1.6,19.3,409.0,373.81,292.68
2018,7,5,8,15,625.5,139.5,1.55,19.9,529.5,483.07,376.45
2018,7,5,8,30,882.0,79.0,1.5,20.5,650.0,609.05,470.57
2018,7,5,8,45,894.5,80.5,1.4,21.1,694.0,661.26,506.5
2018,7,5,9,0,907.0,82.0,1.3,21.7,738.0,712.43,540.2
2018,7,5,9,15,915.5,84.0,1.25,22.35,777.0,759.86,569.08
2018,7,5,9,30,924.0,86.0,1.2,23.0,816.0,805.42,595.98
2018,7,5,9,45,931.5,87.0,1.1,23.65,850.0,847.03,618.95
2018,7,5,10,0,939.0,88.0,1.0,24.3,884.0,886.24,639.7
2018,7,5,10,15,944.5,89.0,1.05,24.85,912.0,921.09,659.87
2018,7,5,10,30,950.0,90.0,1.1,25.4,940.0,953.03,678.08
2018,7,5,10,45,954.5,90.0,1.1,25.95,961.5,979.94,692.23
2018,7,5,11,0,959.0,90.0,1.1,26.5,983.0,1003.6,704.32
2018,7,5,11,15,961.5,90.5,1.25,26.9,997.0,1022.44,716.58
2018,7,5,11,30,964.0,91.0,1.4,27.3,1011.0,1037.74,726.7
2018,7,5,11,45,964.0,91.0,1.5,27.7,1017.0,1046.46,732.03
2018,7,5,12,0,964.0,91.0,1.6,28.1,1023.0,1051.49,735.24
2018,7,5,12,15,960.0,94.0,1.75,28.3,1021.5,1051.89,737.03
2018,7,5,12,30,956.0,97.0,1.9,28.5,1020.0,1048.61,736.58
2018,7,5,12,45,948.0,100.0,2.05,28.7,1009.0,1037.76,731.45
2018,7,5,13,0,940.0,103.0,2.2,28.9,998.0,1023.43,724.15
2018,7,5,13,15,937.5,102.5,2.35,28.95,983.0,1007.48,716.2
2018,7,5,13,30,935.0,102.0,2.5,29.0,968.0,988.1,705.96
2018,7,5,13,45,930.5,100.5,2.6,29.0,945.0,962.51,691.33
2018,7,5,14,0,926.0,99.0,2.7,29.0,922.0,933.77,674.58
2018,7,5,14,15,920.5,97.0,2.75,28.85,893.0,900.64,654.82
2018,7,5,14,30,915.0,95.0,2.8,28.7,864.0,864.72,633.04
2018,7,5,14,45,907.5,93.0,2.85,28.6,829.0,824.57,608.05
2018,7,5,15,0,900.0,91.0,2.9,28.5,794.0,782.14,581.21
2018,7,5,15,15,889.0,89.5,2.9,28.5,754.0,735.62,550.7
2018,7,5,15,30,878.0,88.0,2.9,28.5,714.0,687.53,518.42
2018,7,5,15,45,864.0,85.5,2.95,28.05,669.0,635.25,481.74
2018,7,5,16,0,850.0,83.0,3.0,27.6,624.0,582.2,443.28
2018,7,5,16,15,831.0,80.5,2.95,27.2,575.5,525.99,400.79
2018,7,5,16,30,812.0,78.0,2.9,26.8,527.0,470.06,357.11
2018,7,5,16,45,787.5,75.5,2.85,26.45,477.0,411.43,309.94
2018,7,5,17,0,763.0,73.0,2.8,26.1,427.0,354.83,262.9
2018,7,5,17,15,730.5,69.0,2.75,25.5,375.5,296.02,213.38
2018,7,5,17,30,698.0,65.0,2.7,24.9,324.0,240.19,165.49
2018,7,5,17,45,653.0,60.5,2.65,24.25,274.0,184.66,118.69
2018,7,5,18,0,608.0,56.0,2.6,23.6,224.0,131.9,76.27
2018,7,5,18,15,546.5,50.0,2.45,22.9,178.0,83.57,42.82
2018,7,5,18,30,485.0,44.0,2.3,22.2,132.0,42.48,23.01
2018,7,5,18,45,385.0,36.0,2.15,21.5,92.5,27.76,17.76
2018,7,5,19,0,285.0,28.0,2.0,20.8,53.0,22.55,11.32
2018,7,5,19,15,163.5,16.5,2.0,20.4,29.0,15.73,0.0
2018,7,5,19,30,42.0,5.0,2.0,20.0,5.0,4.77,0.0
2018,7,5,19,45,21.0,2.5,2.0,19.6,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,6,4,45,0.5,0.5,1.7,16.8,0.5,0.0,0.0
2018,7,6,5,0,1.0,1.0,1.7,16.9,1.0,0.95,0.0
2018,7,6,5,15,0.5,3.0,1.75,17.1,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,1.8,17.3,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,1.8,17.5,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,1.8,17.7,7.0,6.48,0.0
2018,7,6,6,15,0.0,10.5,1.85,18.0,10.5,9.72,2.58
2018,7,6,6,30,0.0,14.0,1.9,18.3,14.0,12.97,5.35
2018,7,6,6,45,1.5,56.0,1.95,18.55,56.5,52.37,38.5
2018,7,6,7,0,3.0,98.0,2.0,18.8,99.0,91.45,70.82
2018,7,6,7,15,1.5,83.5,2.05,19.2,84.0,78.16,59.55
2018,7,6,7,30,0.0,69.0,2.1,19.6,69.0,64.21,47.8
2018,7,6,7,45,20.0,118.0,2.1,19.95,129.5,119.28,92.52
2018,7,6,8,0,40.0,167.0,2.1,20.3,190.0,176.28,137.92
2018,7,6,8,15,23.0,145.5,2.05,20.95,159.0,149.52,115.83
2018,7,6,8,30,6.0,124.0,2.0,21.6,128.0,119.23,90.98
2018,7,6,8,45,4.0,136.0,1.95,22.25,138.5,129.54,98.69
2018,7,6,9,0,2.0,148.0,1.9,22.9,149.0,139.69,106.09
2018,7,6,9,15,138.0,190.0,1.95,23.65,298.5,290.07,225.12
2018,7,6,9,30,274.0,232.0,2.0,24.4,448.0,443.19,340.51
2018,7,6,9,45,497.0,202.5,2.1,25.2,615.5,615.8,467.17
2018,7,6,10,0,720.0,173.0,2.2,26.0,783.0,790.43,587.78
2018,7,6,10,15,797.0,140.5,2.25,26.85,836.5,848.53,622.71
2018,7,6,10,30,874.0,108.0,2.3,27.7,890.0,902.56,655.23
2018,7,6,10,45,880.0,108.5,2.4,28.5,911.5,929.6,670.38
2018,7,6,11,0,886.0,109.0,2.5,29.3,933.0,953.7,683.79
2018,7,6,11,15,890.0,109.5,2.6,29.65,948.0,972.8,695.23
2018,7,6,11,30,894.0,110.0,2.7,30.0,963.0,988.67,704.69
2018,7,6,11,45,897.0,109.5,2.85,30.35,970.5,999.24,711.31
2018,7,6,12,0,900.0,109.0,3.0,30.7,978.0,1006.42,715.87
2018,7,6,12,15,888.5,114.5,3.1,30.8,972.0,1001.75,713.32
2018,7,6,12,30,877.0,120.0,3.2,30.9,966.0,993.67,708.76
2018,7,6,12,45,893.5,110.5,3.35,31.0,966.5,995.05,710.7
2018,7,6,13,0,910.0,101.0,3.5,31.1,967.0,992.66,710.21
2018,7,6,13,15,908.5,99.5,3.6,31.0,952.5,977.11,701.56
2018,7,6,13,30,907.0,98.0,3.7,30.9,938.0,958.2,690.82
2018,7,6,13,45,904.5,96.5,3.8,30.85,917.5,935.06,677.17
2018,7,6,14,0,902.0,95.0,3.9,30.8,897.0,908.78,661.4
2018,7,6,14,15,897.0,93.5,3.95,30.6,869.0,877.28,642.2
2018,7,6,14,30,892.0,92.0,4.0,30.4,841.0,843.03,621.02
2018,7,6,14,45,865.5,103.5,4.1,30.15,805.5,802.04,595.34
2018,7,6,15,0,839.0,115.0,4.2,29.9,770.0,760.04,568.62
2018,7,6,15,15,848.0,99.5,4.2,29.9,732.5,716.58,539.61
2018,7,6,15,30,857.0,84.0,4.2,29.9,695.0,669.83,507.74
2018,7,6,15,45,844.5,82.0,4.25,29.25,652.0,619.97,472.51
2018,7,6,16,0,832.0,80.0,4.3,28.6,609.0,569.24,435.46
2018,7,6,16,15,815.5,77.5,4.25,28.1,563.0,515.27,394.31
2018,7,6,16,30,799.0,75.0,4.2,27.6,517.0,461.35,351.85
2018,7,6,16,45,777.0,72.0,4.2,27.1,468.0,403.96,305.44
2018,7,6,17,0,755.0,69.0,4.2,26.6,419.0,348.38,258.98
2018,7,6,17,15,724.0,66.0,4.05,25.95,369.5,291.47,210.53
2018,7,6,17,30,693.0,63.0,3.9,25.3,320.0,237.34,163.68
2018,7,6,17,45,641.5,59.5,3.75,24.7,269.5,181.74,116.87
2018,7,6,18,0,590.0,56.0,3.6,24.1,219.0,129.68,75.19
2018,7,6,18,15,519.0,50.5,3.4,23.4,172.5,82.07,42.51
2018,7,6,18,30,448.0,45.0,3.2,22.7,126.0,42.83,23.62
2018,7,6,18,45,366.0,36.0,2.95,22.05,89.0,27.76,17.7
2018,7,6,19,0,284.0,27.0,2.7,21.4,52.0,21.61,10.5
2018,7,6,19,15,162.0,16.0,2.65,21.05,28.5,15.25,0.0
2018,7,6,19,30,40.0,5.0,2.6,20.7,5.0,4.77,0.0
2018,7,6,19,45,20.0,2.5,2.5,20.3,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.35,19.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.25,19.3,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.9,18.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.8,18.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,7,4,45,40.0,4.0,1.9,16.1,4.5,0.0,0.0
2018,7,7,5,0,80.0,8.0,2.1,16.3,9.0,7.63,0.0
2018,7,7,5,15,219.0,19.0,2.2,16.75,37.0,15.54,0.0
2018,7,7,5,30,358.0,30.0,2.3,17.2,65.0,23.99,13.69
2018,7,7,5,45,397.0,40.0,2.45,17.6,99.5,30.9,20.97
2018,7,7,6,0,436.0,50.0,2.6,18.0,134.0,53.85,29.98
2018,7,7,6,15,541.0,52.5,2.65,18.65,187.5,93.87,50.99
2018,7,7,6,30,646.0,55.0,2.7,19.3,241.0,148.25,89.7
2018,7,7,6,45,692.0,58.5,2.7,19.95,292.5,200.95,133.69
2018,7,7,7,0,738.0,62.0,2.7,20.6,344.0,258.62,183.51
2018,7,7,7,15,741.0,71.0,2.8,21.2,388.5,312.28,231.38
2018,7,7,7,30,744.0,80.0,2.9,21.8,433.0,365.53,277.72
2018,7,7,7,45,791.0,76.0,2.95,22.35,488.5,424.73,326.87
2018,7,7,8,0,838.0,72.0,3.0,22.9,544.0,488.16,377.91
2018,7,7,8,15,854.0,75.0,3.05,23.4,591.5,544.16,421.91
2018,7,7,8,30,870.0,78.0,3.1,23.9,639.0,600.04,464.39
2018,7,7,8,45,882.5,79.5,3.15,24.4,682.5,651.78,502.55
2018,7,7,9,0,895.0,81.0,3.2,24.9,726.0,702.5,538.33
2018,7,7,9,15,905.0,82.0,3.3,25.3,765.0,749.61,569.68
2018,7,7,9,30,915.0,83.0,3.4,25.7,804.0,794.99,599.43
2018,7,7,9,45,922.5,84.0,3.45,26.1,838.0,836.38,625.84
2018,7,7,10,0,930.0,85.0,3.5,26.5,872.0,875.39,650.37
2018,7,7,10,15,936.0,85.5,3.55,26.75,900.0,910.0,672.11
2018,7,7,10,30,942.0,86.0,3.6,27.0,928.0,941.76,691.85
2018,7,7,10,45,930.5,96.5,3.65,27.3,944.5,964.44,705.39
2018,7,7,11,0,919.0,107.0,3.7,27.6,961.0,983.11,716.37
2018,7,7,11,15,930.0,102.5,3.7,27.85,978.0,1004.56,729.03
2018,7,7,11,30,941.0,98.0,3.7,28.1,995.0,1022.81,739.6
2018,7,7,11,45,942.0,98.0,3.75,28.3,1001.5,1032.4,745.14
2018,7,7,12,0,943.0,98.0,3.8,28.5,1008.0,1038.39,748.52
2018,7,7,12,15,944.5,96.0,3.8,28.6,1007.5,1039.25,748.69
2018,7,7,12,30,946.0,94.0,3.8,28.7,1007.0,1036.49,746.67
2018,7,7,12,45,917.0,112.5,3.85,28.8,991.5,1020.62,736.67
2018,7,7,13,0,888.0,131.0,3.9,28.9,976.0,1001.43,724.66
2018,7,7,13,15,872.5,138.0,3.95,28.85,957.0,981.11,712.39
2018,7,7,13,30,857.0,145.0,4.0,28.8,938.0,957.95,698.26
2018,7,7,13,45,866.5,134.5,4.1,28.75,920.0,938.28,686.7
2018,7,7,14,0,876.0,124.0,4.2,28.7,902.0,914.93,672.63
2018,7,7,14,15,817.0,148.5,4.25,28.45,856.0,868.34,643.07
2018,7,7,14,30,758.0,173.0,4.3,28.2,810.0,816.49,609.63
2018,7,7,14,45,787.0,151.0,4.35,27.95,788.0,790.7,593.85
2018,7,7,15,0,816.0,129.0,4.4,27.7,766.0,760.1,574.43
2018,7,7,15,15,799.0,127.0,4.4,27.7,724.0,711.49,541.26
2018,7,7,15,30,782.0,125.0,4.4,27.7,682.0,662.05,505.54
2018,7,7,15,45,811.5,104.5,4.5,26.9,650.5,623.1,479.1
2018,7,7,16,0,841.0,84.0,4.6,26.1,619.0,578.97,447.66
2018,7,7,16,15,826.0,80.5,4.55,25.55,572.0,524.31,405.58
2018,7,7,16,30,811.0,77.0,4.5,25.0,525.0,469.53,362.05
2018,7,7,16,45,790.0,74.0,4.5,24.5,476.0,411.91,314.92
2018,7,7,17,0,769.0,71.0,4.5,24.0,427.0,355.92,267.56
2018,7,7,17,15,740.0,66.5,4.35,23.25,376.5,297.32,217.2
2018,7,7,17,30,711.0,62.0,4.2,22.5,326.0,241.3,168.21
2018,7,7,17,45,671.0,58.0,4.1,21.8,277.0,186.4,120.9
2018,7,7,18,0,631.0,54.0,4.0,21.1,228.0,135.84,79.4
2018,7,7,18,15,571.5,48.5,3.85,20.4,181.5,84.6,43.15
2018,7,7,18,30,512.0,43.0,3.7,19.7,135.0,42.43,22.71
2018,7,7,18,45,417.5,35.0,3.55,19.05,95.0,26.95,17.25
2018,7,7,19,0,323.0,27.0,3.4,18.4,55.0,21.68,10.64
2018,7,7,19,15,185.5,16.5,3.35,18.05,30.5,15.73,0.0
2018,7,7,19,30,48.0,6.0,3.3,17.7,6.0,5.72,0.0
2018,7,7,19,45,24.0,3.0,3.2,17.35,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,8,4,45,38.0,4.0,2.7,14.1,4.5,0.0,0.0
2018,7,8,5,0,76.0,8.0,2.8,14.3,9.0,7.63,0.0
2018,7,8,5,15,211.5,19.0,2.85,14.75,36.0,15.62,0.0
2018,7,8,5,30,347.0,30.0,2.9,15.2,63.0,24.07,13.76
2018,7,8,5,45,437.0,37.5,2.95,15.65,104.0,28.76,19.28
2018,7,8,6,0,527.0,45.0,3.0,16.1,145.0,51.86,26.87
2018,7,8,6,15,585.0,50.5,3.05,16.65,192.5,95.57,51.13
2018,7,8,6,30,643.0,56.0,3.1,17.2,240.0,148.14,90.51
2018,7,8,6,45,683.0,60.5,3.15,17.8,290.0,200.36,134.71
2018,7,8,7,0,723.0,65.0,3.2,18.4,340.0,256.88,184.27
2018,7,8,7,15,751.0,68.5,3.2,18.95,390.0,312.56,233.65
2018,7,8,7,30,779.0,72.0,3.2,19.5,440.0,370.61,284.01
2018,7,8,7,45,799.0,75.0,3.2,20.05,489.0,426.75,331.59
2018,7,8,8,0,819.0,78.0,3.2,20.6,538.0,484.24,378.61
2018,7,8,8,15,835.5,80.0,3.25,21.1,584.5,538.61,421.9
2018,7,8,8,30,852.0,82.0,3.3,21.6,631.0,592.94,463.76
2018,7,8,8,45,864.0,84.5,3.35,22.15,674.5,644.56,502.21
2018,7,8,9,0,876.0,87.0,3.4,22.7,718.0,695.17,538.53
2018,7,8,9,15,884.0,90.0,3.45,23.15,756.5,742.09,569.86
2018,7,8,9,30,892.0,93.0,3.5,23.6,795.0,787.18,599.44
2018,7,8,9,45,897.5,96.0,3.55,24.05,828.5,828.18,625.8
2018,7,8,10,0,903.0,99.0,3.6,24.5,862.0,866.73,650.2
2018,7,8,10,15,910.5,99.5,3.65,24.8,890.5,901.88,672.46
2018,7,8,10,30,918.0,100.0,3.7,25.1,919.0,934.35,692.78
2018,7,8,10,45,923.0,100.5,3.7,25.35,941.0,961.63,709.37
2018,7,8,11,0,928.0,101.0,3.7,25.6,963.0,985.78,723.87
2018,7,8,11,15,931.5,101.0,3.75,25.75,977.5,1004.71,735.56
2018,7,8,11,30,935.0,101.0,3.8,25.9,992.0,1020.24,745.1
2018,7,8,11,45,937.5,100.5,3.85,26.1,999.5,1030.79,751.35
2018,7,8,12,0,940.0,100.0,3.9,26.3,1007.0,1037.78,755.42
2018,7,8,12,15,939.0,101.5,3.95,26.4,1007.0,1039.72,756.62
2018,7,8,12,30,938.0,103.0,4.0,26.5,1007.0,1038.05,755.62
2018,7,8,12,45,935.0,103.5,4.05,26.65,998.5,1029.82,750.32
2018,7,8,13,0,932.0,104.0,4.1,26.8,990.0,1018.06,742.85
2018,7,8,13,15,928.5,103.0,4.15,26.85,974.0,1000.85,732.18
2018,7,8,13,30,925.0,102.0,4.2,26.9,958.0,980.24,719.35
2018,7,8,13,45,921.5,100.5,4.25,26.95,936.0,955.84,704.02
2018,7,8,14,0,918.0,99.0,4.3,27.0,914.0,928.26,686.55
2018,7,8,14,15,912.0,97.5,4.3,26.85,885.5,895.45,665.78
2018,7,8,14,30,906.0,96.0,4.3,26.7,857.0,859.9,643.04
2018,7,8,14,45,898.0,94.5,4.35,26.55,822.5,820.18,617.43
2018,7,8,15,0,890.0,93.0,4.4,26.4,788.0,778.22,589.98
2018,7,8,15,15,879.5,91.5,4.4,26.4,748.5,732.43,558.99
2018,7,8,15,30,869.0,90.0,4.4,26.4,709.0,685.06,526.2
2018,7,8,15,45,855.0,88.0,4.4,25.8,664.5,633.63,489.18
2018,7,8,16,0,841.0,86.0,4.4,25.2,620.0,581.44,450.42
2018,7,8,16,15,824.5,83.0,4.35,24.75,573.0,526.43,407.97
2018,7,8,16,30,808.0,80.0,4.3,24.3,526.0,470.99,363.8
2018,7,8,16,45,785.5,77.0,4.3,23.8,476.5,413.36,316.66
2018,7,8,17,0,763.0,74.0,4.3,23.3,427.0,357.0,269.03
2018,7,8,17,15,733.0,70.0,4.2,22.65,376.5,298.85,219.01
2018,7,8,17,30,703.0,66.0,4.1,22.0,326.0,243.38,170.45
2018,7,8,17,45,660.5,61.0,4.05,21.3,276.0,187.43,122.4
2018,7,8,18,0,618.0,56.0,4.0,20.6,226.0,133.98,78.59
2018,7,8,18,15,557.0,50.0,3.9,19.85,179.5,84.96,44.06
2018,7,8,18,30,496.0,44.0,3.8,19.1,133.0,43.13,23.51
2018,7,8,18,45,401.0,36.0,3.7,18.4,93.5,27.87,18.08
2018,7,8,19,0,306.0,28.0,3.6,17.7,54.0,22.68,11.33
2018,7,8,19,15,175.0,16.5,3.55,17.35,29.5,15.73,0.0
2018,7,8,19,30,44.0,5.0,3.5,17.0,5.0,4.77,0.0
2018,7,8,19,45,22.0,2.5,3.45,16.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,9,4,45,35.5,4.0,2.7,14.0,4.5,0.0,0.0
2018,7,9,5,0,71.0,8.0,2.9,14.2,9.0,7.63,0.0
2018,7,9,5,15,204.0,18.5,2.95,14.65,35.0,15.2,0.0
2018,7,9,5,30,337.0,29.0,3.0,15.1,61.0,23.19,12.91
2018,7,9,5,45,429.5,37.0,3.05,15.55,102.0,28.38,18.93
2018,7,9,6,0,522.0,45.0,3.1,16.0,143.0,51.16,26.67
2018,7,9,6,15,581.5,50.5,3.15,16.65,190.5,94.68,50.61
2018,7,9,6,30,641.0,56.0,3.2,17.3,238.0,147.25,89.81
2018,7,9,6,45,681.5,60.0,3.25,17.95,288.0,198.98,133.52
2018,7,9,7,0,722.0,64.0,3.3,18.6,338.0,255.07,182.67
2018,7,9,7,15,751.0,67.5,3.25,19.2,388.5,311.03,232.19
2018,7,9,7,30,780.0,71.0,3.2,19.8,439.0,369.48,282.75
2018,7,9,7,45,801.0,74.5,3.15,20.4,488.5,426.64,330.95
2018,7,9,8,0,822.0,78.0,3.1,21.0,538.0,485.25,378.57
2018,7,9,8,15,837.5,80.5,3.05,21.65,584.5,539.78,421.38
2018,7,9,8,30,853.0,83.0,3.0,22.3,631.0,594.17,462.51
2018,7,9,8,45,864.0,85.5,2.95,22.95,674.0,645.25,499.74
2018,7,9,9,0,875.0,88.0,2.9,23.6,717.0,695.23,534.72
2018,7,9,9,15,885.5,89.0,2.95,24.25,756.0,741.98,565.15
2018,7,9,9,30,896.0,90.0,3.0,24.9,795.0,787.09,593.94
2018,7,9,9,45,903.5,92.0,3.05,25.5,829.0,828.91,620.15
2018,7,9,10,0,911.0,94.0,3.1,26.1,863.0,868.4,644.46
2018,7,9,10,15,916.0,95.5,3.1,26.65,890.5,902.68,664.81
2018,7,9,10,30,921.0,97.0,3.1,27.2,918.0,934.11,683.09
2018,7,9,10,45,924.0,98.5,3.15,27.7,939.0,960.68,698.54
2018,7,9,11,0,927.0,100.0,3.2,28.2,960.0,984.01,711.87
2018,7,9,11,15,929.0,100.5,3.3,28.7,974.0,1002.04,722.16
2018,7,9,11,30,931.0,101.0,3.4,29.2,988.0,1016.61,730.3
2018,7,9,11,45,931.5,101.0,3.45,29.7,994.0,1025.7,734.63
2018,7,9,12,0,932.0,101.0,3.5,30.2,1000.0,1031.22,736.82
2018,7,9,12,15,931.5,101.5,3.6,30.35,999.5,1032.68,737.94
2018,7,9,12,30,931.0,102.0,3.7,30.5,999.0,1030.55,736.9
2018,7,9,12,45,929.0,102.0,3.8,30.6,991.0,1022.88,732.56
2018,7,9,13,0,927.0,102.0,3.9,30.7,983.0,1011.68,726.06
2018,7,9,13,15,924.5,101.5,4.0,30.65,968.5,996.01,717.19
2018,7,9,13,30,922.0,101.0,4.1,30.6,954.0,976.94,706.13
2018,7,9,13,45,918.0,100.0,4.2,30.55,932.0,952.65,691.65
2018,7,9,14,0,914.0,99.0,4.3,30.5,910.0,925.22,675.05
2018,7,9,14,15,909.5,97.5,4.4,30.25,882.5,893.84,656.23
2018,7,9,14,30,905.0,96.0,4.5,30.0,855.0,859.63,635.32
2018,7,9,14,45,897.5,94.5,4.55,29.8,821.0,820.33,610.39
2018,7,9,15,0,890.0,93.0,4.6,29.6,787.0,778.76,583.64
2018,7,9,15,15,879.5,91.0,4.6,29.6,747.0,732.46,552.64
2018,7,9,15,30,869.0,89.0,4.6,29.6,707.0,684.57,519.9
2018,7,9,15,45,857.5,86.5,4.7,28.9,664.0,634.21,484.67
2018,7,9,16,0,846.0,84.0,4.8,28.2,621.0,582.85,447.39
2018,7,9,16,15,831.5,80.0,4.8,27.7,574.0,527.65,405.3
2018,7,9,16,30,817.0,76.0,4.8,27.2,527.0,472.27,361.63
2018,7,9,16,45,796.0,73.5,4.75,26.65,478.0,414.78,314.86
2018,7,9,17,0,775.0,71.0,4.7,26.1,429.0,358.87,267.85
2018,7,9,17,15,746.0,67.0,4.55,25.35,378.5,300.33,217.86
2018,7,9,17,30,717.0,63.0,4.4,24.6,328.0,244.35,169.2
2018,7,9,17,45,676.5,58.5,4.3,23.85,278.0,188.42,121.41
2018,7,9,18,0,636.0,54.0,4.2,23.1,228.0,136.92,79.43
2018,7,9,18,15,575.0,48.0,3.95,22.3,181.0,84.73,42.73
2018,7,9,18,30,514.0,42.0,3.7,21.5,134.0,41.81,21.89
2018,7,9,18,45,418.5,35.0,3.45,20.75,94.5,27.02,17.15
2018,7,9,19,0,323.0,28.0,3.2,20.0,55.0,22.74,11.1
2018,7,9,19,15,186.0,16.5,3.15,19.6,30.0,15.73,0.0
2018,7,9,19,30,49.0,5.0,3.1,19.2,5.0,4.77,0.0
2018,7,9,19,45,24.5,2.5,3.0,18.8,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,1.85,15.05,4.5,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.1,15.3,9.0,8.58,0.0
2018,7,10,5,15,231.5,18.5,2.3,15.7,36.0,15.31,0.0
2018,7,10,5,30,376.0,28.0,2.5,16.1,63.0,22.36,12.03
2018,7,10,5,45,467.5,35.0,2.65,16.5,104.5,26.71,17.39
2018,7,10,6,0,559.0,42.0,2.8,16.9,146.0,51.58,26.48
2018,7,10,6,15,617.0,46.5,2.8,17.55,194.0,95.83,50.06
2018,7,10,6,30,675.0,51.0,2.8,18.2,242.0,147.0,87.74
2018,7,10,6,45,714.0,55.0,2.8,18.85,292.5,200.39,132.79
2018,7,10,7,0,753.0,59.0,2.8,19.5,343.0,257.95,183.12
2018,7,10,7,15,781.0,62.5,2.85,20.15,394.5,315.36,233.75
2018,7,10,7,30,809.0,66.0,2.9,20.8,446.0,376.34,286.21
2018,7,10,7,45,829.5,68.0,2.9,21.5,495.5,433.05,333.86
2018,7,10,8,0,850.0,70.0,2.9,22.2,545.0,490.65,380.49
2018,7,10,8,15,865.5,73.0,2.9,22.75,593.0,547.13,424.8
2018,7,10,8,30,881.0,76.0,2.9,23.3,641.0,603.44,467.4
2018,7,10,8,45,893.0,77.5,2.9,23.85,684.5,655.53,505.52
2018,7,10,9,0,905.0,79.0,2.9,24.4,728.0,706.55,541.08
2018,7,10,9,15,911.0,82.5,2.95,24.95,767.0,753.87,571.89
2018,7,10,9,30,917.0,86.0,3.0,25.5,806.0,799.12,600.79
2018,7,10,9,45,919.5,90.0,3.0,26.1,839.0,839.76,625.72
2018,7,10,10,0,922.0,94.0,3.0,26.7,872.0,877.67,648.48
2018,7,10,10,15,929.0,95.5,3.05,27.2,901.5,914.11,670.56
2018,7,10,10,30,936.0,97.0,3.1,27.7,931.0,947.76,690.63
2018,7,10,10,45,941.0,97.0,3.2,28.2,952.5,975.08,706.81
2018,7,10,11,0,946.0,97.0,3.3,28.7,974.0,999.2,720.92
2018,7,10,11,15,948.5,98.0,3.35,28.9,989.0,1018.59,732.5
2018,7,10,11,30,951.0,99.0,3.4,29.1,1004.0,1034.47,741.91
2018,7,10,11,45,952.5,99.0,3.5,29.3,1011.0,1044.77,748.25
2018,7,10,12,0,954.0,99.0,3.6,29.5,1018.0,1051.44,752.41
2018,7,10,12,15,953.0,99.5,3.7,29.45,1017.5,1052.47,753.85
2018,7,10,12,30,952.0,100.0,3.8,29.4,1017.0,1049.84,753.09
2018,7,10,12,45,949.5,100.5,3.9,29.35,1009.0,1042.07,749.15
2018,7,10,13,0,947.0,101.0,4.0,29.3,1001.0,1030.7,742.98
2018,7,10,13,15,944.5,100.0,4.1,29.1,985.5,1014.27,734.04
2018,7,10,13,30,942.0,99.0,4.2,28.9,970.0,994.35,722.85
2018,7,10,13,45,938.0,98.0,4.25,28.65,948.0,969.65,708.35
2018,7,10,14,0,934.0,97.0,4.3,28.4,926.0,941.73,691.68
2018,7,10,14,15,927.5,96.0,4.35,28.1,896.5,908.54,671.51
2018,7,10,14,30,921.0,95.0,4.4,27.8,867.0,872.58,649.28
2018,7,10,14,45,914.0,92.5,4.45,27.45,832.0,832.11,623.84
2018,7,10,15,0,907.0,90.0,4.5,27.1,797.0,789.28,596.42
2018,7,10,15,15,896.5,88.5,4.5,27.1,757.0,742.78,565.05
2018,7,10,15,30,886.0,87.0,4.5,27.1,717.0,694.64,532.1
2018,7,10,15,45,873.5,84.5,4.5,26.15,672.5,642.84,495.72
2018,7,10,16,0,861.0,82.0,4.5,25.2,628.0,590.09,457.32
2018,7,10,16,15,845.5,79.0,4.45,24.6,580.5,534.57,414.66
2018,7,10,16,30,830.0,76.0,4.4,24.0,533.0,478.93,370.46
2018,7,10,16,45,809.0,72.5,4.4,23.35,483.0,419.72,322.18
2018,7,10,17,0,788.0,69.0,4.4,22.7,433.0,362.07,273.48
2018,7,10,17,15,759.0,65.5,4.3,22.0,382.0,303.26,222.61
2018,7,10,17,30,730.0,62.0,4.2,21.3,331.0,246.97,173.03
2018,7,10,17,45,690.0,57.5,4.15,20.55,281.0,190.34,124.01
2018,7,10,18,0,650.0,53.0,4.1,19.8,231.0,138.06,80.82
2018,7,10,18,15,589.5,47.5,4.0,19.1,183.5,87.82,45.31
2018,7,10,18,30,529.0,42.0,3.9,18.4,136.0,42.18,22.29
2018,7,10,18,45,431.5,34.5,3.85,17.75,95.5,26.62,17.04
2018,7,10,19,0,334.0,27.0,3.8,17.1,55.0,21.82,10.45
2018,7,10,19,15,192.0,16.0,3.75,16.8,30.0,15.25,0.0
2018,7,10,19,30,50.0,5.0,3.7,16.5,5.0,4.77,0.0
2018,7,10,19,45,25.0,2.5,3.65,16.15,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
