Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,11,4,45,29.5,3.0,2.1,13.85,3.0,0.0,0.0
2018,7,11,5,0,59.0,6.0,2.2,14.1,6.0,5.72,0.0
2018,7,11,5,15,210.0,17.0,2.3,14.6,33.5,13.89,0.0
2018,7,11,5,30,361.0,28.0,2.4,15.1,61.0,22.44,11.98
2018,7,11,5,45,455.5,35.0,2.5,15.6,102.5,26.78,17.5
2018,7,11,6,0,550.0,42.0,2.6,16.1,144.0,48.24,24.26
2018,7,11,6,15,588.5,49.0,2.55,16.6,188.0,92.82,48.96
2018,7,11,6,30,627.0,56.0,2.5,17.1,232.0,141.93,85.98
2018,7,11,6,45,686.5,58.0,2.4,17.6,286.0,196.95,131.52
2018,7,11,7,0,746.0,60.0,2.3,18.1,340.0,256.47,182.77
2018,7,11,7,15,774.5,63.0,2.3,18.75,391.0,313.18,232.87
2018,7,11,7,30,803.0,66.0,2.3,19.4,442.0,373.52,284.79
2018,7,11,7,45,824.5,68.5,2.25,20.05,492.0,430.87,332.83
2018,7,11,8,0,846.0,71.0,2.2,20.7,542.0,489.23,379.86
2018,7,11,8,15,862.5,72.5,2.2,21.3,589.5,544.61,423.14
2018,7,11,8,30,879.0,74.0,2.2,21.9,637.0,599.9,464.76
2018,7,11,8,45,891.5,75.5,2.15,22.55,681.0,652.26,502.42
2018,7,11,9,0,904.0,77.0,2.1,23.2,725.0,703.6,537.35
2018,7,11,9,15,908.5,81.5,2.15,23.85,763.5,750.86,567.64
2018,7,11,9,30,913.0,86.0,2.2,24.5,802.0,795.93,595.93
2018,7,11,9,45,914.0,91.0,2.25,25.15,834.5,836.28,620.61
2018,7,11,10,0,915.0,96.0,2.3,25.8,867.0,873.81,643.11
2018,7,11,10,15,921.0,97.5,2.35,26.35,895.5,909.2,664.22
2018,7,11,10,30,927.0,99.0,2.4,26.9,924.0,941.78,683.32
2018,7,11,10,45,931.5,99.5,2.45,27.45,945.5,968.98,698.83
2018,7,11,11,0,936.0,100.0,2.5,28.0,967.0,992.99,712.27
2018,7,11,11,15,938.5,100.5,2.6,28.35,981.5,1011.75,723.44
2018,7,11,11,30,941.0,101.0,2.7,28.7,996.0,1027.03,732.49
2018,7,11,11,45,942.0,101.5,2.75,29.05,1003.0,1037.3,738.0
2018,7,11,12,0,943.0,102.0,2.8,29.4,1010.0,1043.95,741.37
2018,7,11,12,15,943.0,101.5,2.9,29.55,1009.5,1044.99,742.39
2018,7,11,12,30,943.0,101.0,3.0,29.7,1009.0,1042.39,741.26
2018,7,11,12,45,941.5,101.0,3.05,29.85,1001.5,1035.19,736.9
2018,7,11,13,0,940.0,101.0,3.1,30.0,994.0,1024.39,730.39
2018,7,11,13,15,937.0,100.5,3.15,29.95,978.5,1008.1,721.06
2018,7,11,13,30,934.0,100.0,3.2,29.9,963.0,988.36,709.59
2018,7,11,13,45,929.5,99.5,3.3,29.85,941.0,963.88,695.42
2018,7,11,14,0,925.0,99.0,3.4,29.8,919.0,936.23,679.12
2018,7,11,14,15,918.5,98.0,3.5,29.55,890.0,903.3,659.74
2018,7,11,14,30,912.0,97.0,3.6,29.3,861.0,867.62,638.3
2018,7,11,14,45,903.0,95.5,3.65,29.05,826.0,826.85,612.89
2018,7,11,15,0,894.0,94.0,3.7,28.8,791.0,783.9,585.66
2018,7,11,15,15,883.5,92.5,3.7,28.8,751.0,737.9,555.16
2018,7,11,15,30,873.0,91.0,3.7,28.8,711.0,690.29,522.9
2018,7,11,15,45,858.5,89.5,3.8,27.85,667.0,638.78,487.49
2018,7,11,16,0,844.0,88.0,3.9,26.9,623.0,586.53,450.17
2018,7,11,16,15,823.5,86.0,3.9,26.25,574.5,530.17,407.63
2018,7,11,16,30,803.0,84.0,3.9,25.6,526.0,473.77,363.58
2018,7,11,16,45,778.0,81.0,3.85,25.0,475.5,415.19,316.25
2018,7,11,17,0,753.0,78.0,3.8,24.4,425.0,358.16,268.65
2018,7,11,17,15,720.0,74.0,3.7,23.65,374.0,299.47,218.78
2018,7,11,17,30,687.0,70.0,3.6,22.9,323.0,243.82,170.62
2018,7,11,17,45,641.0,65.0,3.5,22.15,272.5,185.92,121.48
2018,7,11,18,0,595.0,60.0,3.4,21.4,222.0,134.9,80.03
2018,7,11,18,15,527.5,53.5,3.25,20.65,175.0,86.1,45.89
2018,7,11,18,30,460.0,47.0,3.1,19.9,128.0,45.34,25.65
2018,7,11,18,45,359.0,38.0,2.95,19.2,89.0,29.83,19.62
2018,7,11,19,0,258.0,29.0,2.8,18.5,50.0,23.8,11.64
2018,7,11,19,15,144.5,17.0,2.7,18.2,27.5,16.2,0.0
2018,7,11,19,30,31.0,5.0,2.6,17.9,5.0,4.77,0.0
2018,7,11,19,45,15.5,2.5,2.5,17.55,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.6,15.05,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.7,15.2,5.0,4.77,0.0
2018,7,12,5,15,119.5,18.5,1.8,15.65,28.0,14.74,0.0
2018,7,12,5,30,214.0,32.0,1.9,16.1,51.0,25.13,13.79
2018,7,12,5,45,270.0,44.0,1.95,16.55,83.5,33.84,23.45
2018,7,12,6,0,326.0,56.0,2.0,17.0,116.0,53.03,32.63
2018,7,12,6,15,227.5,77.0,2.05,17.65,125.0,85.93,57.42
2018,7,12,6,30,129.0,98.0,2.1,18.3,134.0,106.31,77.8
2018,7,12,6,45,136.5,122.5,2.15,18.95,167.5,138.7,104.55
2018,7,12,7,0,144.0,147.0,2.2,19.6,201.0,172.32,132.29
2018,7,12,7,15,343.5,136.0,2.2,20.15,290.0,238.81,182.01
2018,7,12,7,30,543.0,125.0,2.2,20.7,379.0,328.3,251.61
2018,7,12,7,45,509.5,146.5,2.2,21.3,406.0,364.28,281.91
2018,7,12,8,0,476.0,168.0,2.2,21.9,433.0,397.94,309.08
2018,7,12,8,15,417.5,208.5,2.25,22.45,455.5,431.74,334.77
2018,7,12,8,30,359.0,249.0,2.3,23.0,478.0,455.09,351.37
2018,7,12,8,45,424.0,245.0,2.35,23.55,534.5,516.72,397.17
2018,7,12,9,0,489.0,241.0,2.4,24.1,591.0,579.45,442.76
2018,7,12,9,15,473.0,265.0,2.45,24.5,619.0,614.33,466.26
2018,7,12,9,30,457.0,289.0,2.5,24.9,647.0,646.6,487.54
2018,7,12,9,45,401.0,327.0,2.55,25.3,651.0,657.34,492.4
2018,7,12,10,0,345.0,365.0,2.6,25.7,655.0,657.27,489.74
2018,7,12,10,15,319.5,384.5,2.6,26.0,660.0,666.76,494.53
2018,7,12,10,30,294.0,404.0,2.6,26.3,665.0,673.64,497.37
2018,7,12,10,45,268.0,426.0,2.6,26.6,668.5,680.15,499.87
2018,7,12,11,0,242.0,448.0,2.6,26.9,672.0,684.45,500.85
2018,7,12,11,15,270.0,448.5,2.65,27.2,702.0,717.39,523.34
2018,7,12,11,30,298.0,449.0,2.7,27.5,732.0,749.92,545.19
2018,7,12,11,45,332.5,438.0,2.8,27.85,756.0,776.54,563.49
2018,7,12,12,0,367.0,427.0,2.9,28.2,780.0,802.05,581.02
2018,7,12,12,15,373.5,422.5,2.95,28.3,782.0,804.74,582.89
2018,7,12,12,30,380.0,418.0,3.0,28.4,784.0,805.66,583.8
2018,7,12,12,45,525.5,330.0,3.05,28.55,831.5,866.68,629.14
2018,7,12,13,0,671.0,242.0,3.1,28.7,879.0,916.51,665.85
2018,7,12,13,15,653.5,246.0,3.1,28.5,858.0,893.64,651.18
2018,7,12,13,30,636.0,250.0,3.1,28.3,837.0,868.62,635.21
2018,7,12,13,45,658.5,232.0,3.05,28.1,827.5,857.0,628.97
2018,7,12,14,0,681.0,214.0,3.0,27.9,818.0,841.76,619.77
2018,7,12,14,15,629.5,234.5,2.95,27.65,778.5,796.5,589.12
2018,7,12,14,30,578.0,255.0,2.9,27.4,739.0,751.46,558.07
2018,7,12,14,45,546.5,258.0,2.85,27.1,700.5,705.2,526.65
2018,7,12,15,0,515.0,261.0,2.8,26.8,662.0,661.2,496.29
2018,7,12,15,15,495.0,253.5,2.8,26.8,622.5,616.17,464.72
2018,7,12,15,30,475.0,246.0,2.8,26.8,583.0,571.4,432.8
2018,7,12,15,45,423.0,242.0,2.7,26.3,528.0,510.15,388.47
2018,7,12,16,0,371.0,238.0,2.6,25.8,473.0,448.93,343.48
2018,7,12,16,15,494.5,182.5,2.6,25.4,470.0,445.1,341.82
2018,7,12,16,30,618.0,127.0,2.6,25.0,467.0,425.88,326.65
2018,7,12,16,45,628.5,112.0,2.65,24.6,429.0,380.37,289.83
2018,7,12,17,0,639.0,97.0,2.7,24.2,391.0,332.87,250.04
2018,7,12,17,15,605.0,91.0,2.7,23.6,343.0,278.02,204.05
2018,7,12,17,30,571.0,85.0,2.7,23.0,295.0,226.46,160.11
2018,7,12,17,45,489.5,82.0,2.7,22.45,242.5,171.84,115.8
2018,7,12,18,0,408.0,79.0,2.7,21.9,190.0,125.33,80.06
2018,7,12,18,15,283.0,69.5,2.65,21.35,139.0,80.18,50.04
2018,7,12,18,30,158.0,60.0,2.6,20.8,88.0,51.82,34.87
2018,7,12,18,45,102.0,43.5,2.5,20.3,59.5,35.23,24.03
2018,7,12,19,0,46.0,27.0,2.4,19.8,31.0,23.35,11.02
2018,7,12,19,15,26.0,15.0,2.3,19.55,17.0,14.3,0.0
2018,7,12,19,30,6.0,3.0,2.2,19.3,3.0,2.86,0.0
2018,7,12,19,45,3.0,1.5,2.15,19.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,2.1,16.4,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,2.1,16.5,1.0,0.95,0.0
2018,7,13,5,15,0.0,6.5,2.1,16.85,6.5,6.2,0.0
2018,7,13,5,30,0.0,12.0,2.1,17.2,12.0,11.12,2.8
2018,7,13,5,45,0.0,21.0,2.05,17.5,21.0,19.47,11.04
2018,7,13,6,0,0.0,30.0,2.0,17.8,30.0,27.84,17.64
2018,7,13,6,15,0.5,36.0,2.0,18.25,36.0,33.46,22.54
2018,7,13,6,30,1.0,42.0,2.0,18.7,42.0,39.15,27.36
2018,7,13,6,45,16.0,78.0,2.0,19.1,84.0,75.36,57.01
2018,7,13,7,0,31.0,114.0,2.0,19.5,126.0,113.12,87.61
2018,7,13,7,15,131.5,148.0,2.05,20.0,208.0,179.57,139.23
2018,7,13,7,30,232.0,182.0,2.1,20.5,290.0,258.97,201.35
2018,7,13,7,45,315.5,189.0,2.15,21.0,353.5,316.94,246.72
2018,7,13,8,0,399.0,196.0,2.2,21.5,417.0,386.37,300.67
2018,7,13,8,15,383.5,216.0,2.25,22.0,444.0,420.26,326.53
2018,7,13,8,30,368.0,236.0,2.3,22.5,471.0,447.99,347.12
2018,7,13,8,45,408.5,244.0,2.35,22.95,522.0,505.82,390.02
2018,7,13,9,0,449.0,252.0,2.4,23.4,573.0,562.52,431.13
2018,7,13,9,15,527.0,232.5,2.4,23.85,629.5,622.35,474.54
2018,7,13,9,30,605.0,213.0,2.4,24.3,686.0,689.32,522.03
2018,7,13,9,45,681.0,187.0,2.45,24.7,741.5,749.69,564.48
2018,7,13,10,0,757.0,161.0,2.5,25.1,797.0,810.2,604.42
2018,7,13,10,15,647.5,226.5,2.5,25.45,783.5,807.35,599.55
2018,7,13,10,30,538.0,292.0,2.5,25.8,770.0,790.68,583.89
2018,7,13,10,45,658.5,231.0,2.55,26.2,830.0,858.48,632.02
2018,7,13,11,0,779.0,170.0,2.6,26.6,890.0,921.7,672.01
2018,7,13,11,15,800.5,160.0,2.65,26.9,910.0,946.11,686.51
2018,7,13,11,30,822.0,150.0,2.7,27.2,930.0,959.61,694.28
2018,7,13,11,45,825.0,149.5,2.75,27.5,937.5,969.8,700.08
2018,7,13,12,0,828.0,149.0,2.8,27.8,945.0,976.86,703.97
2018,7,13,12,15,834.5,144.5,2.85,28.0,946.5,980.38,705.98
2018,7,13,12,30,841.0,140.0,2.9,28.2,948.0,980.68,706.06
2018,7,13,12,45,848.0,133.5,3.0,28.35,943.0,976.2,703.72
2018,7,13,13,0,855.0,127.0,3.1,28.5,938.0,968.32,699.28
2018,7,13,13,15,852.5,125.5,3.1,28.5,923.5,952.74,689.61
2018,7,13,13,30,850.0,124.0,3.1,28.5,909.0,934.0,678.0
2018,7,13,13,45,845.5,123.0,3.15,28.55,888.0,910.83,663.74
2018,7,13,14,0,841.0,122.0,3.2,28.6,867.0,884.77,647.56
2018,7,13,14,15,835.0,120.0,3.2,28.5,839.5,853.66,628.02
2018,7,13,14,30,829.0,118.0,3.2,28.4,812.0,820.02,606.7
2018,7,13,14,45,820.5,115.5,3.2,28.3,778.5,781.52,581.91
2018,7,13,15,0,812.0,113.0,3.2,28.2,745.0,741.03,555.52
2018,7,13,15,15,800.0,111.0,3.2,28.2,706.5,699.17,527.67
2018,7,13,15,30,788.0,109.0,3.2,28.2,668.0,653.06,495.33
2018,7,13,15,45,773.5,106.0,3.2,27.8,625.5,603.33,459.84
2018,7,13,16,0,759.0,103.0,3.2,27.4,583.0,553.08,422.93
2018,7,13,16,15,740.0,99.5,3.2,27.05,537.5,499.67,382.45
2018,7,13,16,30,721.0,96.0,3.2,26.7,492.0,446.72,341.04
2018,7,13,16,45,696.0,92.0,3.2,26.35,444.0,390.21,295.68
2018,7,13,17,0,671.0,88.0,3.2,26.0,396.0,336.38,251.07
2018,7,13,17,15,637.0,83.0,3.15,25.4,347.5,280.71,204.34
2018,7,13,17,30,603.0,78.0,3.1,24.8,299.0,228.27,159.6
2018,7,13,17,45,557.0,72.0,3.1,24.25,251.5,176.02,115.79
2018,7,13,18,0,511.0,66.0,3.1,23.7,204.0,128.92,78.02
2018,7,13,18,15,445.5,58.0,3.1,23.0,160.0,83.82,46.62
2018,7,13,18,30,380.0,50.0,3.1,22.3,116.0,46.59,27.47
2018,7,13,18,45,287.5,39.0,3.05,21.6,80.0,30.05,19.53
2018,7,13,19,0,195.0,28.0,3.0,20.9,44.0,22.0,9.76
2018,7,13,19,15,107.5,16.0,2.95,20.45,24.0,15.25,0.0
2018,7,13,19,30,20.0,4.0,2.9,20.0,4.0,0.0,0.0
2018,7,13,19,45,10.0,2.0,2.9,19.55,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.85,18.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.45,15.65,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.5,15.7,5.0,4.77,0.0
2018,7,14,5,15,127.5,17.5,2.5,16.05,27.0,16.68,0.0
2018,7,14,5,30,228.0,30.0,2.5,16.4,49.0,23.58,12.02
2018,7,14,5,45,321.5,39.5,2.55,16.8,86.0,31.05,20.95
2018,7,14,6,0,415.0,49.0,2.6,17.2,123.0,49.33,28.32
2018,7,14,6,15,361.0,57.5,2.6,17.65,137.0,78.98,46.45
2018,7,14,6,30,307.0,66.0,2.6,18.1,151.0,102.43,66.88
2018,7,14,6,45,258.5,84.5,2.55,18.55,166.0,129.4,92.35
2018,7,14,7,0,210.0,103.0,2.5,19.0,181.0,150.51,112.93
2018,7,14,7,15,307.5,116.5,2.5,19.5,249.5,208.99,159.58
2018,7,14,7,30,405.0,130.0,2.5,20.0,318.0,278.18,215.14
2018,7,14,7,45,488.5,133.5,2.5,20.55,385.5,342.45,266.74
2018,7,14,8,0,572.0,137.0,2.5,21.1,453.0,417.39,325.79
2018,7,14,8,15,624.5,132.5,2.55,21.65,506.0,473.48,369.65
2018,7,14,8,30,677.0,128.0,2.6,22.2,559.0,533.5,415.51
2018,7,14,8,45,748.0,113.0,2.65,22.75,620.5,598.44,464.19
2018,7,14,9,0,819.0,98.0,2.7,23.3,682.0,665.8,513.48
2018,7,14,9,15,830.0,100.0,2.75,23.75,720.5,711.81,544.36
2018,7,14,9,30,841.0,102.0,2.8,24.2,759.0,756.36,573.51
2018,7,14,9,45,850.0,103.5,2.85,24.65,792.5,797.12,599.63
2018,7,14,10,0,859.0,105.0,2.9,25.1,826.0,835.81,624.06
2018,7,14,10,15,802.5,144.5,3.0,25.4,836.0,858.17,637.91
2018,7,14,10,30,746.0,184.0,3.1,25.7,846.0,869.59,644.54
2018,7,14,10,45,779.0,169.0,3.2,26.0,875.0,904.28,666.91
2018,7,14,11,0,812.0,154.0,3.3,26.3,904.0,937.23,687.81
2018,7,14,11,15,736.0,211.0,3.4,26.35,899.0,940.35,689.66
2018,7,14,11,30,660.0,268.0,3.5,26.4,894.0,933.46,684.66
2018,7,14,11,45,699.0,238.0,3.6,26.45,905.5,949.05,695.82
2018,7,14,12,0,738.0,208.0,3.7,26.5,917.0,961.61,704.34
2018,7,14,12,15,785.5,179.5,3.75,26.4,934.0,976.01,714.3
2018,7,14,12,30,833.0,151.0,3.8,26.3,951.0,983.88,720.02
2018,7,14,12,45,859.5,131.5,3.85,26.2,951.5,986.12,722.21
2018,7,14,13,0,886.0,112.0,3.9,26.1,952.0,984.27,721.85
2018,7,14,13,15,883.5,111.5,3.95,26.0,938.0,969.24,712.88
2018,7,14,13,30,881.0,111.0,4.0,25.9,924.0,950.94,701.87
2018,7,14,13,45,877.0,109.5,4.0,25.75,902.5,927.06,687.0
2018,7,14,14,0,873.0,108.0,4.0,25.6,881.0,900.16,670.11
2018,7,14,14,15,866.5,107.0,4.05,25.35,853.0,868.69,650.53
2018,7,14,14,30,860.0,106.0,4.1,25.1,825.0,834.62,629.02
2018,7,14,14,45,852.0,104.0,4.1,24.85,791.5,795.93,603.87
2018,7,14,15,0,844.0,102.0,4.1,24.6,758.0,755.11,576.97
2018,7,14,15,15,832.5,100.5,4.1,24.6,719.5,710.35,546.39
2018,7,14,15,30,821.0,99.0,4.1,24.6,681.0,664.18,513.8
2018,7,14,15,45,807.5,96.0,4.05,23.7,638.0,614.1,477.96
2018,7,14,16,0,794.0,93.0,4.0,22.8,595.0,563.97,440.9
2018,7,14,16,15,776.0,90.5,4.0,22.2,549.0,510.34,399.51
2018,7,14,16,30,758.0,88.0,4.0,21.6,503.0,456.99,356.94
2018,7,14,16,45,734.5,84.0,3.95,21.0,454.5,400.37,310.38
2018,7,14,17,0,711.0,80.0,3.9,20.4,406.0,345.2,263.56
2018,7,14,17,15,679.5,75.0,3.8,19.95,356.5,288.26,214.16
2018,7,14,17,30,648.0,70.0,3.7,19.5,307.0,232.46,165.11
2018,7,14,17,45,604.0,65.0,3.65,19.0,259.0,178.94,118.83
2018,7,14,18,0,560.0,60.0,3.6,18.5,211.0,130.27,78.68
2018,7,14,18,15,495.5,53.0,3.5,18.2,166.0,83.23,45.19
2018,7,14,18,30,431.0,46.0,3.4,17.9,121.0,43.9,25.13
2018,7,14,18,45,334.5,36.5,3.35,17.6,83.5,28.58,18.63
2018,7,14,19,0,238.0,27.0,3.3,17.3,46.0,22.01,9.7
2018,7,14,19,15,133.0,15.5,3.3,17.1,25.0,14.77,0.0
2018,7,14,19,30,28.0,4.0,3.3,16.9,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,3.3,16.7,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,2.3,14.05,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.4,14.2,5.0,4.77,0.0
2018,7,15,5,15,169.5,16.5,2.45,14.6,29.0,15.73,0.0
2018,7,15,5,30,298.0,28.0,2.5,15.0,53.0,22.81,11.21
2018,7,15,5,45,368.0,35.0,2.6,15.35,86.5,27.02,17.6
2018,7,15,6,0,438.0,42.0,2.7,15.7,120.0,43.21,23.23
2018,7,15,6,15,245.0,62.0,2.7,16.15,108.0,72.64,46.05
2018,7,15,6,30,52.0,82.0,2.7,16.6,96.0,82.04,61.46
2018,7,15,6,45,60.0,107.5,2.7,17.05,127.0,110.13,84.74
2018,7,15,7,0,68.0,133.0,2.7,17.5,158.0,139.56,109.01
2018,7,15,7,15,237.5,139.0,2.7,18.05,245.5,205.9,159.51
2018,7,15,7,30,407.0,145.0,2.7,18.6,333.0,292.69,227.83
2018,7,15,7,45,619.0,109.5,2.7,19.2,432.5,378.06,295.36
2018,7,15,8,0,831.0,74.0,2.7,19.8,532.0,483.29,378.22
2018,7,15,8,15,849.0,76.0,2.7,20.35,580.5,539.43,422.42
2018,7,15,8,30,867.0,78.0,2.7,20.9,629.0,595.67,465.38
2018,7,15,8,45,881.5,79.5,2.75,21.45,674.0,648.98,504.95
2018,7,15,9,0,896.0,81.0,2.8,22.0,719.0,701.48,542.3
2018,7,15,9,15,901.5,85.0,2.8,22.45,757.5,748.87,573.41
2018,7,15,9,30,907.0,89.0,2.8,22.9,796.0,794.16,602.56
2018,7,15,9,45,910.0,94.0,2.85,23.35,830.0,836.14,629.3
2018,7,15,10,0,913.0,99.0,2.9,23.8,864.0,875.45,653.93
2018,7,15,10,15,920.0,99.5,3.0,24.15,893.0,910.87,676.33
2018,7,15,10,30,927.0,100.0,3.1,24.5,922.0,943.53,696.78
2018,7,15,10,45,932.0,100.5,3.15,24.9,944.0,971.41,713.49
2018,7,15,11,0,937.0,101.0,3.2,25.3,966.0,996.1,728.09
2018,7,15,11,15,940.0,101.5,3.3,25.4,981.0,1015.54,740.54
2018,7,15,11,30,943.0,102.0,3.4,25.5,996.0,1031.51,750.84
2018,7,15,11,45,946.0,102.0,3.5,25.65,1004.5,1043.43,758.48
2018,7,15,12,0,949.0,102.0,3.6,25.8,1013.0,1051.74,763.9
2018,7,15,12,15,948.0,102.5,3.7,25.75,1012.5,1052.92,765.44
2018,7,15,12,30,947.0,103.0,3.8,25.7,1012.0,1050.42,764.75
2018,7,15,12,45,942.5,104.0,3.85,25.65,1002.5,1041.32,759.53
2018,7,15,13,0,938.0,105.0,3.9,25.6,993.0,1028.65,752.1
2018,7,15,13,15,935.5,104.0,4.0,25.45,978.0,1012.4,743.02
2018,7,15,13,30,933.0,103.0,4.1,25.3,963.0,992.69,731.67
2018,7,15,13,45,929.0,102.0,4.15,25.15,941.0,968.19,716.82
2018,7,15,14,0,925.0,101.0,4.2,25.0,919.0,940.49,699.79
2018,7,15,14,15,919.0,99.5,4.2,24.7,890.0,907.46,679.21
2018,7,15,14,30,913.0,98.0,4.2,24.4,861.0,871.63,656.58
2018,7,15,14,45,905.5,96.5,4.2,24.15,826.5,831.97,630.96
2018,7,15,15,0,898.0,95.0,4.2,23.9,792.0,789.99,603.45
2018,7,15,15,15,887.5,92.5,4.2,23.9,751.5,742.71,571.28
2018,7,15,15,30,877.0,90.0,4.2,23.9,711.0,693.82,537.42
2018,7,15,15,45,863.0,88.0,4.15,23.25,666.5,641.81,499.76
2018,7,15,16,0,849.0,86.0,4.1,22.6,622.0,589.01,460.32
2018,7,15,16,15,831.5,83.5,4.0,22.1,574.0,533.3,417.04
2018,7,15,16,30,814.0,81.0,3.9,21.6,526.0,477.37,372.2
2018,7,15,16,45,791.0,77.5,3.85,21.15,475.5,418.41,323.59
2018,7,15,17,0,768.0,74.0,3.8,20.7,425.0,360.75,274.51
2018,7,15,17,15,736.5,70.0,3.7,20.25,374.0,301.52,223.06
2018,7,15,17,30,705.0,66.0,3.6,19.8,323.0,245.14,173.26
2018,7,15,17,45,661.0,61.0,3.5,19.35,272.5,188.46,124.12
2018,7,15,18,0,617.0,56.0,3.4,18.9,222.0,134.52,79.55
2018,7,15,18,15,551.0,50.5,3.3,18.45,175.0,85.32,44.79
2018,7,15,18,30,485.0,45.0,3.2,18.0,128.0,43.98,24.53
2018,7,15,18,45,382.0,36.0,3.05,17.6,88.5,28.24,18.31
2018,7,15,19,0,279.0,27.0,2.9,17.2,49.0,22.12,9.47
2018,7,15,19,15,156.5,16.0,2.9,17.0,26.5,15.25,0.0
2018,7,15,19,30,34.0,5.0,2.9,16.8,4.0,0.0,0.0
2018,7,15,19,45,17.0,2.5,2.85,16.55,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,16,4,45,21.0,3.0,2.4,14.0,2.5,0.0,0.0
2018,7,16,5,0,42.0,6.0,2.5,14.2,5.0,0.0,0.0
2018,7,16,5,15,175.0,16.5,2.6,14.65,28.5,15.73,0.0
2018,7,16,5,30,308.0,27.0,2.7,15.1,52.0,21.95,10.2
2018,7,16,5,45,410.0,35.5,2.75,15.55,93.0,27.63,18.06
2018,7,16,6,0,512.0,44.0,2.8,16.0,134.0,46.33,24.84
2018,7,16,6,15,341.0,46.5,2.75,16.45,114.5,67.16,37.66
2018,7,16,6,30,170.0,49.0,2.7,16.9,95.0,67.43,43.92
2018,7,16,6,45,88.5,79.5,2.65,17.4,104.0,91.14,67.7
2018,7,16,7,0,7.0,110.0,2.6,17.9,113.0,103.2,80.73
2018,7,16,7,15,102.0,143.0,2.55,18.5,190.0,165.46,129.37
2018,7,16,7,30,197.0,176.0,2.5,19.1,267.0,238.8,187.17
2018,7,16,7,45,468.5,139.5,2.45,19.75,388.5,339.08,265.09
2018,7,16,8,0,740.0,103.0,2.4,20.4,510.0,466.93,364.28
2018,7,16,8,15,806.5,91.0,2.4,21.1,571.0,531.3,414.03
2018,7,16,8,30,873.0,79.0,2.4,21.8,632.0,600.0,465.88
2018,7,16,8,45,886.5,80.5,2.45,22.45,676.5,653.03,504.61
2018,7,16,9,0,900.0,82.0,2.5,23.1,721.0,705.13,541.14
2018,7,16,9,15,908.0,85.0,2.55,23.65,761.0,753.57,572.68
2018,7,16,9,30,916.0,88.0,2.6,24.2,801.0,800.1,602.41
2018,7,16,9,45,921.0,91.0,2.65,24.75,835.0,842.07,628.59
2018,7,16,10,0,926.0,94.0,2.7,25.3,869.0,881.48,652.75
2018,7,16,10,15,931.5,95.0,2.75,25.75,897.5,916.56,674.04
2018,7,16,10,30,937.0,96.0,2.8,26.2,926.0,948.75,693.29
2018,7,16,10,45,941.5,96.5,2.9,26.6,947.5,976.46,710.07
2018,7,16,11,0,946.0,97.0,3.0,27.0,969.0,1000.92,724.75
2018,7,16,11,15,948.5,97.5,3.05,27.25,984.0,1020.09,736.06
2018,7,16,11,30,951.0,98.0,3.1,27.5,999.0,1035.73,745.21
2018,7,16,11,45,952.5,98.5,3.15,27.75,1006.5,1046.78,751.52
2018,7,16,12,0,954.0,99.0,3.2,28.0,1014.0,1054.17,755.64
2018,7,16,12,15,952.0,101.0,3.3,28.1,1014.0,1055.91,757.16
2018,7,16,12,30,950.0,103.0,3.4,28.2,1014.0,1053.95,756.47
2018,7,16,12,45,945.5,105.0,3.45,28.35,1005.5,1045.85,751.43
2018,7,16,13,0,941.0,107.0,3.5,28.5,997.0,1034.16,744.23
2018,7,16,13,15,938.5,106.0,3.55,28.45,982.0,1017.88,734.76
2018,7,16,13,30,936.0,105.0,3.6,28.4,967.0,998.11,723.1
2018,7,16,13,45,931.5,104.0,3.65,28.4,944.5,973.09,707.88
2018,7,16,14,0,927.0,103.0,3.7,28.4,922.0,944.86,690.55
2018,7,16,14,15,921.0,101.5,3.7,28.2,893.0,911.76,670.16
2018,7,16,14,30,915.0,100.0,3.7,28.0,864.0,875.85,647.76
2018,7,16,14,45,906.5,98.5,3.75,27.85,829.0,835.28,622.13
2018,7,16,15,0,898.0,97.0,3.8,27.7,794.0,792.47,594.65
2018,7,16,15,15,887.5,95.0,3.8,27.7,753.5,745.66,563.48
2018,7,16,15,30,877.0,93.0,3.8,27.7,713.0,697.22,530.58
2018,7,16,15,45,863.0,91.0,3.75,27.05,668.5,645.16,493.66
2018,7,16,16,0,849.0,89.0,3.7,26.4,624.0,592.3,454.98
2018,7,16,16,15,831.0,86.0,3.65,25.95,575.5,535.93,412.09
2018,7,16,16,30,813.0,83.0,3.6,25.5,527.0,479.12,367.45
2018,7,16,16,45,789.5,79.5,3.55,25.05,476.5,419.93,319.55
2018,7,16,17,0,766.0,76.0,3.5,24.6,426.0,362.11,271.21
2018,7,16,17,15,733.5,72.0,3.4,23.95,374.5,302.61,220.63
2018,7,16,17,30,701.0,68.0,3.3,23.3,323.0,246.09,171.67
2018,7,16,17,45,656.0,63.0,3.2,22.65,272.0,187.44,121.83
2018,7,16,18,0,611.0,58.0,3.1,22.0,221.0,135.48,79.57
2018,7,16,18,15,543.5,51.5,3.0,21.2,173.5,85.57,44.76
2018,7,16,18,30,476.0,45.0,2.9,20.4,126.0,43.72,24.26
2018,7,16,18,45,371.5,36.0,2.8,19.65,86.5,28.31,18.15
2018,7,16,19,0,267.0,27.0,2.7,18.9,47.0,22.2,9.05
2018,7,16,19,15,143.0,14.5,2.65,18.45,24.5,13.82,0.0
2018,7,16,19,30,19.0,2.0,2.6,18.0,2.0,0.0,0.0
2018,7,16,19,45,9.5,1.0,2.55,17.55,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,20.0,2.5,1.85,14.3,2.0,0.0,0.0
2018,7,17,5,0,40.0,5.0,2.0,14.5,4.0,0.0,0.0
2018,7,17,5,15,169.5,16.0,2.1,15.0,27.5,15.25,0.0
2018,7,17,5,30,299.0,27.0,2.2,15.5,51.0,22.06,9.83
2018,7,17,5,45,401.0,35.5,2.3,16.0,91.0,27.73,18.06
2018,7,17,6,0,503.0,44.0,2.4,16.5,131.0,45.64,24.64
2018,7,17,6,15,335.5,43.0,2.4,17.05,109.0,63.31,34.61
2018,7,17,6,30,168.0,42.0,2.4,17.6,87.0,60.88,38.38
2018,7,17,6,45,84.0,61.0,2.45,18.15,83.5,73.61,53.05
2018,7,17,7,0,0.0,80.0,2.5,18.7,80.0,74.27,56.72
2018,7,17,7,15,9.5,118.5,2.5,19.25,123.0,112.63,87.88
2018,7,17,7,30,19.0,157.0,2.5,19.8,166.0,152.35,119.62
2018,7,17,7,45,141.5,182.0,2.5,20.4,259.0,233.01,182.98
2018,7,17,8,0,264.0,207.0,2.5,21.0,352.0,327.62,256.77
2018,7,17,8,15,547.0,150.0,2.55,21.6,485.0,448.15,350.66
2018,7,17,8,30,830.0,93.0,2.6,22.2,618.0,589.07,458.02
2018,7,17,8,45,861.5,89.5,2.6,22.85,668.5,645.93,499.14
2018,7,17,9,0,893.0,86.0,2.6,23.5,719.0,704.3,540.32
2018,7,17,9,15,900.5,89.0,2.65,24.0,758.5,752.13,571.52
2018,7,17,9,30,908.0,92.0,2.7,24.5,798.0,798.03,600.96
2018,7,17,9,45,912.0,96.0,2.7,25.0,832.0,839.96,626.95
2018,7,17,10,0,916.0,100.0,2.7,25.5,866.0,879.28,650.83
2018,7,17,10,15,922.5,101.0,2.75,25.9,895.0,914.98,672.65
2018,7,17,10,30,929.0,102.0,2.8,26.3,924.0,947.87,692.49
2018,7,17,10,45,934.0,102.5,2.8,26.65,946.0,975.89,708.78
2018,7,17,11,0,939.0,103.0,2.8,27.0,968.0,1000.72,722.95
2018,7,17,11,15,942.0,103.5,2.85,27.3,983.0,1020.28,734.34
2018,7,17,11,30,945.0,104.0,2.9,27.6,998.0,1036.36,743.59
2018,7,17,11,45,946.5,104.0,2.95,27.9,1005.5,1046.88,749.41
2018,7,17,12,0,948.0,104.0,3.0,28.2,1013.0,1053.76,753.06
2018,7,17,12,15,944.0,106.5,3.05,28.3,1011.5,1054.01,753.25
2018,7,17,12,30,940.0,109.0,3.1,28.4,1010.0,1050.58,751.27
2018,7,17,12,45,933.5,112.5,3.15,28.55,1001.0,1042.07,746.05
2018,7,17,13,0,927.0,116.0,3.2,28.7,992.0,1030.04,738.72
2018,7,17,13,15,924.0,115.0,3.2,28.75,976.5,1013.49,728.48
2018,7,17,13,30,921.0,114.0,3.2,28.8,961.0,993.5,716.14
2018,7,17,13,45,916.0,113.0,3.25,28.85,938.5,968.33,700.86
2018,7,17,14,0,911.0,112.0,3.3,28.9,916.0,940.03,683.52
2018,7,17,14,15,904.5,110.5,3.35,28.8,887.0,906.93,663.35
2018,7,17,14,30,898.0,109.0,3.4,28.7,858.0,871.1,641.2
2018,7,17,14,45,889.5,107.0,3.4,28.6,823.0,830.59,615.41
2018,7,17,15,0,881.0,105.0,3.4,28.5,788.0,787.88,587.87
2018,7,17,15,15,869.5,103.0,3.4,28.5,747.5,740.99,556.9
2018,7,17,15,30,858.0,101.0,3.4,28.5,707.0,692.59,523.96
2018,7,17,15,45,843.0,99.0,3.45,27.85,662.5,640.7,487.77
2018,7,17,16,0,828.0,97.0,3.5,27.2,618.0,588.97,450.43
2018,7,17,16,15,808.5,94.0,3.5,26.7,569.5,532.13,407.66
2018,7,17,16,30,789.0,91.0,3.5,26.2,521.0,475.68,363.72
2018,7,17,16,45,763.0,87.5,3.45,25.7,470.5,416.61,316.27
2018,7,17,17,0,737.0,84.0,3.4,25.2,420.0,359.23,268.66
2018,7,17,17,15,702.5,79.0,3.35,24.45,368.0,298.06,217.32
2018,7,17,17,30,668.0,74.0,3.3,23.7,316.0,241.55,168.85
2018,7,17,17,45,619.0,69.0,3.2,22.95,265.5,185.67,121.71
2018,7,17,18,0,570.0,64.0,3.1,22.2,215.0,135.26,81.09
2018,7,17,18,15,499.0,56.5,3.0,21.4,168.0,86.55,47.21
2018,7,17,18,30,428.0,49.0,2.9,20.6,121.0,46.42,27.14
2018,7,17,18,45,322.0,38.5,2.85,19.75,82.5,30.74,20.13
2018,7,17,19,0,216.0,28.0,2.8,18.9,44.0,22.13,8.55
2018,7,17,19,15,114.0,15.0,2.75,18.45,23.0,14.3,0.0
2018,7,17,19,30,12.0,2.0,2.7,18.0,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.7,17.55,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.95,14.75,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,2.1,15.0,4.0,0.0,0.0
2018,7,18,5,15,125.0,16.5,2.2,15.4,25.0,15.73,0.0
2018,7,18,5,30,227.0,29.0,2.3,15.8,46.0,22.92,9.88
2018,7,18,5,45,330.5,39.5,2.4,16.25,85.0,31.57,21.26
2018,7,18,6,0,434.0,50.0,2.5,16.7,124.0,49.17,28.87
2018,7,18,6,15,304.0,63.5,2.45,17.25,124.0,78.06,48.17
2018,7,18,6,30,174.0,77.0,2.4,17.8,124.0,93.19,65.06
2018,7,18,6,45,113.0,105.5,2.4,18.3,138.5,118.72,89.28
2018,7,18,7,0,52.0,134.0,2.4,18.8,153.0,136.15,106.1
2018,7,18,7,15,163.0,154.5,2.35,19.35,226.5,195.16,151.51
2018,7,18,7,30,274.0,175.0,2.3,19.9,300.0,268.05,208.58
2018,7,18,7,45,507.0,139.0,2.25,20.4,404.0,354.98,276.12
2018,7,18,8,0,740.0,103.0,2.2,20.9,508.0,466.46,362.66
2018,7,18,8,15,781.5,100.0,2.2,21.45,562.0,526.36,408.99
2018,7,18,8,30,823.0,97.0,2.2,22.0,616.0,588.82,456.05
2018,7,18,8,45,838.0,99.0,2.25,22.55,660.5,640.23,493.7
2018,7,18,9,0,853.0,101.0,2.3,23.1,705.0,691.82,530.39
2018,7,18,9,15,861.5,104.5,2.3,23.7,744.0,739.22,561.25
2018,7,18,9,30,870.0,108.0,2.3,24.3,783.0,784.87,589.93
2018,7,18,9,45,875.0,111.5,2.35,24.85,816.5,825.72,615.35
2018,7,18,10,0,880.0,115.0,2.4,25.4,850.0,864.13,638.84
2018,7,18,10,15,874.0,123.5,2.45,25.9,874.5,895.26,657.4
2018,7,18,10,30,868.0,132.0,2.5,26.4,899.0,922.94,673.63
2018,7,18,10,45,830.5,159.5,2.6,26.85,908.0,943.91,686.0
2018,7,18,11,0,793.0,187.0,2.7,27.3,917.0,953.7,691.2
2018,7,18,11,15,852.0,153.0,2.75,27.55,948.5,982.59,709.03
2018,7,18,11,30,911.0,119.0,2.8,27.8,980.0,1018.53,731.13
2018,7,18,11,45,839.5,166.0,2.9,28.05,964.0,1011.87,726.43
2018,7,18,12,0,768.0,213.0,3.0,28.3,948.0,992.18,713.83
2018,7,18,12,15,683.0,267.0,3.1,28.4,921.0,969.79,699.97
2018,7,18,12,30,598.0,321.0,3.2,28.5,894.0,936.0,675.91
2018,7,18,12,45,616.0,305.5,3.25,28.6,891.5,934.97,676.38
2018,7,18,13,0,634.0,290.0,3.3,28.7,889.0,930.88,674.64
2018,7,18,13,15,716.0,237.0,3.35,28.7,903.5,948.36,688.38
2018,7,18,13,30,798.0,184.0,3.4,28.7,918.0,954.59,693.14
2018,7,18,13,45,835.5,156.5,3.4,28.7,908.5,944.4,687.02
2018,7,18,14,0,873.0,129.0,3.4,28.7,899.0,923.18,673.84
2018,7,18,14,15,877.0,121.5,3.35,28.6,873.5,894.38,655.7
2018,7,18,14,30,881.0,114.0,3.3,28.5,848.0,862.27,635.34
2018,7,18,14,45,860.5,117.5,3.3,28.4,809.5,818.1,606.99
2018,7,18,15,0,840.0,121.0,3.3,28.3,771.0,776.03,579.84
2018,7,18,15,15,838.0,114.5,3.3,28.3,734.0,732.54,551.14
2018,7,18,15,30,836.0,108.0,3.3,28.3,697.0,686.85,519.68
2018,7,18,15,45,822.5,105.0,3.35,27.8,653.5,635.34,483.52
2018,7,18,16,0,809.0,102.0,3.4,27.3,610.0,583.1,445.63
2018,7,18,16,15,789.0,99.0,3.5,26.75,562.0,526.88,403.68
2018,7,18,16,30,769.0,96.0,3.6,26.2,514.0,471.13,360.54
2018,7,18,16,45,742.5,92.0,3.65,25.65,463.5,412.36,313.53
2018,7,18,17,0,716.0,88.0,3.7,25.1,413.0,353.95,265.32
2018,7,18,17,15,680.0,83.5,3.75,24.2,362.0,295.31,216.14
2018,7,18,17,30,644.0,79.0,3.8,23.3,311.0,240.09,168.89
2018,7,18,17,45,593.5,72.5,3.8,22.4,260.5,183.85,121.62
2018,7,18,18,0,543.0,66.0,3.8,21.5,210.0,133.32,80.95
2018,7,18,18,15,471.0,58.0,3.7,20.65,163.5,85.66,47.71
2018,7,18,18,30,399.0,50.0,3.6,19.8,117.0,46.74,27.96
2018,7,18,18,45,294.0,39.0,3.5,18.9,79.5,31.3,20.63
2018,7,18,19,0,189.0,28.0,3.4,18.0,42.0,22.14,8.07
2018,7,18,19,15,99.5,15.0,3.25,17.65,22.0,14.3,0.0
2018,7,18,19,30,10.0,2.0,3.1,17.3,2.0,0.0,0.0
2018,7,18,19,45,5.0,1.0,2.95,16.95,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,3.1,14.55,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,3.3,14.7,2.0,0.0,0.0
2018,7,19,5,15,38.5,14.0,3.4,15.15,16.5,13.34,0.0
2018,7,19,5,30,70.0,26.0,3.5,15.6,31.0,21.5,8.34
2018,7,19,5,45,185.5,42.5,3.55,16.05,70.5,32.88,22.31
2018,7,19,6,0,301.0,59.0,3.6,16.5,110.0,52.53,33.83
2018,7,19,6,15,242.5,76.0,3.45,17.0,126.0,84.67,56.15
2018,7,19,6,30,184.0,93.0,3.3,17.5,142.0,108.12,77.14
2018,7,19,6,45,179.5,116.5,3.15,18.05,172.5,141.17,105.3
2018,7,19,7,0,175.0,140.0,3.0,18.6,203.0,173.66,133.08
2018,7,19,7,15,271.5,150.0,2.85,19.2,265.5,226.34,174.41
2018,7,19,7,30,368.0,160.0,2.7,19.8,328.0,291.32,226.04
2018,7,19,7,45,405.0,172.0,2.55,20.4,376.5,341.74,266.5
2018,7,19,8,0,442.0,184.0,2.4,21.0,425.0,395.67,308.77
2018,7,19,8,15,492.0,189.5,2.3,21.75,480.5,453.68,352.97
2018,7,19,8,30,542.0,195.0,2.2,22.5,536.0,515.83,398.96
2018,7,19,8,45,584.0,194.0,2.1,23.2,585.5,572.81,439.88
2018,7,19,9,0,626.0,193.0,2.0,23.9,635.0,629.9,479.67
2018,7,19,9,15,602.0,215.5,2.0,24.65,660.5,663.55,501.05
2018,7,19,9,30,578.0,238.0,2.0,25.4,686.0,693.4,519.27
2018,7,19,9,45,668.5,206.5,1.95,26.15,747.0,759.96,564.45
2018,7,19,10,0,759.0,175.0,1.9,26.9,808.0,826.83,606.82
2018,7,19,10,15,788.0,166.5,2.0,27.45,843.5,868.76,632.49
2018,7,19,10,30,817.0,158.0,2.1,28.0,879.0,909.46,657.32
2018,7,19,10,45,838.5,148.5,2.15,28.6,904.5,940.58,675.15
2018,7,19,11,0,860.0,139.0,2.2,29.2,930.0,962.3,686.96
2018,7,19,11,15,862.0,141.0,2.35,29.45,944.5,981.06,698.97
2018,7,19,11,30,864.0,143.0,2.5,29.7,959.0,996.58,708.98
2018,7,19,11,45,864.5,144.0,2.65,30.0,966.0,1006.34,715.29
2018,7,19,12,0,865.0,145.0,2.8,30.3,973.0,1012.77,719.59
2018,7,19,12,15,862.5,147.0,2.95,30.3,972.5,1013.81,721.44
2018,7,19,12,30,860.0,149.0,3.1,30.3,972.0,1011.51,721.27
2018,7,19,12,45,854.0,151.5,3.25,30.35,963.0,1002.91,717.0
2018,7,19,13,0,848.0,154.0,3.4,30.4,954.0,991.08,710.72
2018,7,19,13,15,842.0,154.0,3.5,30.15,938.0,981.97,706.74
2018,7,19,13,30,836.0,154.0,3.6,29.9,922.0,961.14,695.14
2018,7,19,13,45,827.5,154.5,3.75,29.7,899.5,935.52,680.57
2018,7,19,14,0,819.0,155.0,3.9,29.5,877.0,907.17,664.06
2018,7,19,14,15,809.5,153.5,3.95,29.1,847.5,873.4,643.74
2018,7,19,14,30,800.0,152.0,4.0,28.7,818.0,837.34,621.68
2018,7,19,14,45,787.0,151.0,4.05,28.25,783.0,796.88,596.42
2018,7,19,15,0,774.0,150.0,4.1,27.8,748.0,754.8,569.69
2018,7,19,15,15,760.0,147.0,4.1,27.8,708.5,708.67,537.74
2018,7,19,15,30,746.0,144.0,4.1,27.8,669.0,662.22,504.38
2018,7,19,15,45,729.5,139.5,4.0,26.95,625.5,610.91,468.14
2018,7,19,16,0,713.0,135.0,3.9,26.1,582.0,559.37,430.66
2018,7,19,16,15,695.0,128.5,3.85,25.6,535.5,505.1,389.53
2018,7,19,16,30,677.0,122.0,3.8,25.1,489.0,451.31,347.5
2018,7,19,16,45,653.0,115.0,3.7,24.6,441.0,395.22,302.38
2018,7,19,17,0,629.0,108.0,3.6,24.1,393.0,340.8,257.31
2018,7,19,17,15,595.0,101.0,3.5,23.5,344.0,285.17,210.53
2018,7,19,17,30,561.0,94.0,3.4,22.9,295.0,232.89,165.88
2018,7,19,17,45,516.0,84.5,3.3,22.3,247.0,179.7,121.26
2018,7,19,18,0,471.0,75.0,3.2,21.7,199.0,131.69,82.61
2018,7,19,18,15,405.5,64.5,3.1,21.05,154.5,85.32,49.79
2018,7,19,18,30,340.0,54.0,3.0,20.4,110.0,47.92,29.66
2018,7,19,18,45,251.0,40.5,2.85,19.8,74.5,31.42,20.6
2018,7,19,19,0,162.0,27.0,2.7,19.2,39.0,21.33,6.9
2018,7,19,19,15,85.5,14.5,2.7,18.85,20.5,13.82,0.0
2018,7,19,19,30,9.0,2.0,2.7,18.5,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.65,18.15,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.4,15.35,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.5,15.5,1.0,0.0,0.0
2018,7,20,5,15,33.0,13.0,2.55,16.0,15.5,12.39,0.0
2018,7,20,5,30,63.0,25.0,2.6,16.5,30.0,20.7,7.13
2018,7,20,5,45,121.0,44.5,2.65,16.95,62.0,35.93,24.73
2018,7,20,6,0,179.0,64.0,2.7,17.4,94.0,55.4,37.91
2018,7,20,6,15,239.5,80.5,2.75,18.05,135.0,87.84,58.66
2018,7,20,6,30,300.0,97.0,2.8,18.7,176.0,127.59,87.75
2018,7,20,6,45,374.5,107.0,2.8,19.3,227.5,171.69,121.96
2018,7,20,7,0,449.0,117.0,2.8,19.9,279.0,224.9,165.11
2018,7,20,7,15,493.0,124.0,2.75,20.55,327.0,274.07,206.44
2018,7,20,7,30,537.0,131.0,2.7,21.2,375.0,327.75,250.99
2018,7,20,7,45,575.0,135.0,2.65,21.9,423.5,382.49,295.5
2018,7,20,8,0,613.0,139.0,2.6,22.6,472.0,438.44,339.75
2018,7,20,8,15,639.5,142.0,2.6,23.25,517.5,490.16,379.76
2018,7,20,8,30,666.0,145.0,2.6,23.9,563.0,543.3,419.59
2018,7,20,8,45,689.0,146.5,2.65,24.6,606.5,593.8,456.42
2018,7,20,9,0,712.0,148.0,2.7,25.3,650.0,644.73,492.53
2018,7,20,9,15,733.0,147.5,2.7,25.9,690.0,691.22,524.6
2018,7,20,9,30,754.0,147.0,2.7,26.5,730.0,738.13,555.61
2018,7,20,9,45,774.5,143.0,2.75,27.1,765.5,780.43,582.3
2018,7,20,10,0,795.0,139.0,2.8,27.7,801.0,821.62,607.88
2018,7,20,10,15,802.5,140.5,2.85,28.05,828.5,855.64,628.97
2018,7,20,10,30,810.0,142.0,2.9,28.4,856.0,887.27,648.38
2018,7,20,10,45,815.0,143.5,3.0,28.8,877.0,914.04,664.71
2018,7,20,11,0,820.0,145.0,3.1,29.2,898.0,930.56,674.35
2018,7,20,11,15,823.5,145.5,3.2,29.3,912.0,948.65,685.94
2018,7,20,11,30,827.0,146.0,3.3,29.4,926.0,963.68,695.61
2018,7,20,11,45,828.5,146.5,3.4,29.55,933.0,973.62,701.93
2018,7,20,12,0,830.0,147.0,3.5,29.7,940.0,980.36,706.31
2018,7,20,12,15,795.0,167.0,3.6,29.65,926.5,976.14,704.27
2018,7,20,12,30,760.0,187.0,3.7,29.6,913.0,959.66,694.4
2018,7,20,12,45,543.5,285.5,3.75,29.55,802.5,844.94,616.6
2018,7,20,13,0,327.0,384.0,3.8,29.5,692.0,715.58,523.76
2018,7,20,13,15,468.5,312.5,3.85,29.35,746.5,783.93,576.3
2018,7,20,13,30,610.0,241.0,3.9,29.2,801.0,839.41,618.49
2018,7,20,13,45,716.5,186.0,3.95,29.05,828.0,864.5,636.9
2018,7,20,14,0,823.0,131.0,4.0,28.9,855.0,881.02,649.16
2018,7,20,14,15,816.0,129.0,4.05,28.65,827.5,849.42,629.34
2018,7,20,14,30,809.0,127.0,4.1,28.4,800.0,815.4,608.01
2018,7,20,14,45,800.0,124.5,4.1,28.1,766.5,781.08,586.2
2018,7,20,15,0,791.0,122.0,4.1,27.8,733.0,740.19,559.56
2018,7,20,15,15,778.5,119.5,4.1,27.8,694.0,695.05,528.96
2018,7,20,15,30,766.0,117.0,4.1,27.8,655.0,648.74,495.76
2018,7,20,15,45,750.0,114.0,4.1,27.1,612.5,598.76,460.19
2018,7,20,16,0,734.0,111.0,4.1,26.4,570.0,548.44,423.26
2018,7,20,16,15,712.5,107.5,4.05,25.9,524.0,494.6,382.11
2018,7,20,16,30,691.0,104.0,4.0,25.4,478.0,440.63,339.64
2018,7,20,16,45,663.5,99.5,3.95,24.95,430.0,384.81,294.45
2018,7,20,17,0,636.0,95.0,3.9,24.5,382.0,331.0,249.61
2018,7,20,17,15,599.0,89.5,3.85,23.9,333.5,275.53,202.82
2018,7,20,17,30,562.0,84.0,3.8,23.3,285.0,223.71,158.46
2018,7,20,17,45,512.5,76.5,3.7,22.7,237.5,171.48,114.66
2018,7,20,18,0,463.0,69.0,3.6,22.1,190.0,124.92,77.34
