Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,18,15,395.5,59.5,3.5,21.55,147.0,81.0,46.56
2018,7,20,18,30,328.0,50.0,3.4,21.0,104.0,44.32,26.89
2018,7,20,18,45,239.0,38.0,3.3,20.45,70.0,29.43,18.81
2018,7,20,19,0,150.0,26.0,3.2,19.9,36.0,20.53,5.69
2018,7,20,19,15,79.0,14.0,3.1,19.6,19.0,13.34,0.0
2018,7,20,19,30,8.0,2.0,3.0,19.3,2.0,0.0,0.0
2018,7,20,19,45,4.0,1.0,2.95,19.0,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,18.6,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.8,18.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.75,18.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.45,18.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.9,16.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.9,16.9,2.0,0.0,0.0
2018,7,21,5,15,41.0,14.0,2.0,17.3,16.5,13.34,0.0
2018,7,21,5,30,76.0,26.0,2.1,17.7,31.0,21.46,6.73
2018,7,21,5,45,121.0,41.0,2.15,18.15,57.0,33.3,22.32
2018,7,21,6,0,166.0,56.0,2.2,18.6,83.0,48.87,32.6
2018,7,21,6,15,171.0,75.0,2.25,19.1,111.5,77.75,52.69
2018,7,21,6,30,176.0,94.0,2.3,19.6,140.0,107.59,76.35
2018,7,21,6,45,247.5,108.5,2.3,20.15,188.5,147.54,106.82
2018,7,21,7,0,319.0,123.0,2.3,20.7,237.0,195.91,145.25
2018,7,21,7,15,461.0,113.5,2.3,21.25,307.0,254.04,190.6
2018,7,21,7,30,603.0,104.0,2.3,21.8,377.0,328.76,250.1
2018,7,21,7,45,631.0,109.5,2.35,22.4,424.5,382.04,294.01
2018,7,21,8,0,659.0,115.0,2.4,23.0,472.0,437.45,338.37
2018,7,21,8,15,674.0,121.5,2.4,23.55,516.0,488.67,378.18
2018,7,21,8,30,689.0,128.0,2.4,24.1,560.0,540.1,416.83
2018,7,21,8,45,680.0,143.0,2.45,24.65,595.0,584.63,449.08
2018,7,21,9,0,671.0,158.0,2.5,25.2,630.0,626.69,478.55
2018,7,21,9,15,689.5,160.5,2.55,25.65,670.0,673.79,511.54
2018,7,21,9,30,708.0,163.0,2.6,26.1,710.0,720.44,543.44
2018,7,21,9,45,729.0,161.0,2.65,26.55,746.5,761.76,570.35
2018,7,21,10,0,750.0,159.0,2.7,27.0,783.0,804.0,597.2
2018,7,21,10,15,759.0,160.5,2.8,27.3,810.5,838.03,618.89
2018,7,21,10,30,768.0,162.0,2.9,27.6,838.0,869.91,639.08
2018,7,21,10,45,775.0,163.0,3.0,27.9,859.5,897.08,656.07
2018,7,21,11,0,782.0,164.0,3.1,28.2,881.0,921.64,671.36
2018,7,21,11,15,787.0,164.5,3.2,28.35,896.0,941.02,683.67
2018,7,21,11,30,792.0,165.0,3.3,28.5,911.0,957.45,694.15
2018,7,21,11,45,794.5,165.0,3.4,28.65,918.5,967.87,700.8
2018,7,21,12,0,797.0,165.0,3.5,28.8,926.0,975.12,705.53
2018,7,21,12,15,806.5,158.5,3.55,28.8,928.5,979.55,708.64
2018,7,21,12,30,816.0,152.0,3.6,28.8,931.0,971.68,703.86
2018,7,21,12,45,826.0,144.5,3.65,28.8,927.5,969.49,702.98
2018,7,21,13,0,836.0,137.0,3.7,28.8,924.0,963.87,699.91
2018,7,21,13,15,834.0,135.0,3.75,28.65,909.5,948.55,690.99
2018,7,21,13,30,832.0,133.0,3.8,28.5,895.0,930.09,680.1
2018,7,21,13,45,828.5,131.0,3.85,28.35,874.5,907.16,666.25
2018,7,21,14,0,825.0,129.0,3.9,28.2,854.0,881.34,650.44
2018,7,21,14,15,819.0,126.5,3.9,28.0,826.5,850.03,630.73
2018,7,21,14,30,813.0,124.0,3.9,27.8,799.0,816.23,609.22
2018,7,21,14,45,805.0,121.5,3.9,27.6,766.0,778.48,584.81
2018,7,21,15,0,797.0,119.0,3.9,27.4,733.0,742.13,561.15
2018,7,21,15,15,784.5,116.5,3.9,27.4,694.5,696.71,530.38
2018,7,21,15,30,772.0,114.0,3.9,27.4,656.0,650.11,497.15
2018,7,21,15,45,758.5,110.0,3.9,26.8,613.5,600.41,461.65
2018,7,21,16,0,745.0,106.0,3.9,26.2,571.0,550.13,424.63
2018,7,21,16,15,727.5,101.5,3.9,25.75,525.5,496.86,383.95
2018,7,21,16,30,710.0,97.0,3.9,25.3,480.0,443.94,342.22
2018,7,21,16,45,685.0,92.5,3.85,24.85,432.5,387.26,296.27
2018,7,21,17,0,660.0,88.0,3.8,24.4,385.0,333.2,251.06
2018,7,21,17,15,625.5,83.0,3.7,23.8,336.5,277.64,203.91
2018,7,21,17,30,591.0,78.0,3.6,23.2,288.0,225.41,158.9
2018,7,21,17,45,544.0,71.0,3.55,22.6,240.5,172.44,114.2
2018,7,21,18,0,497.0,64.0,3.5,22.0,193.0,124.81,75.8
2018,7,21,18,15,429.0,55.5,3.35,21.4,149.5,79.73,44.34
2018,7,21,18,30,361.0,47.0,3.2,20.8,106.0,42.9,25.5
2018,7,21,18,45,266.5,35.5,3.1,20.2,71.0,27.48,17.16
2018,7,21,19,0,172.0,24.0,3.0,19.6,36.0,18.93,4.04
2018,7,21,19,15,90.5,13.0,2.9,19.25,19.0,12.39,0.0
2018,7,21,19,30,9.0,2.0,2.8,18.9,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,2.75,18.55,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.8,16.6,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.8,16.7,2.0,0.0,0.0
2018,7,22,5,15,102.5,13.5,1.85,17.1,20.0,12.87,0.0
2018,7,22,5,30,194.0,25.0,1.9,17.5,38.0,19.76,4.87
2018,7,22,5,45,210.0,35.0,1.95,17.85,60.0,27.01,17.01
2018,7,22,6,0,226.0,45.0,2.0,18.2,82.0,38.96,23.82
2018,7,22,6,15,157.0,64.5,2.0,18.65,94.5,67.91,45.18
2018,7,22,6,30,88.0,84.0,2.0,19.1,107.0,87.67,63.87
2018,7,22,6,45,73.0,109.0,2.0,19.55,131.0,113.63,86.19
2018,7,22,7,0,58.0,134.0,2.0,20.0,155.0,137.61,106.57
2018,7,22,7,15,104.0,156.5,2.05,20.55,201.0,178.11,138.29
2018,7,22,7,30,150.0,179.0,2.1,21.1,247.0,223.69,174.14
2018,7,22,7,45,281.5,175.0,2.15,21.6,320.5,288.71,224.74
2018,7,22,8,0,413.0,171.0,2.2,22.1,394.0,369.26,287.49
2018,7,22,8,15,595.5,133.5,2.25,22.6,488.0,458.11,356.42
2018,7,22,8,30,778.0,96.0,2.3,23.1,582.0,560.94,434.7
2018,7,22,8,45,792.5,98.5,2.35,23.6,625.0,611.9,471.94
2018,7,22,9,0,807.0,101.0,2.4,24.1,668.0,660.34,506.68
2018,7,22,9,15,815.5,105.0,2.45,24.5,706.0,706.45,537.87
2018,7,22,9,30,824.0,109.0,2.5,24.9,744.0,750.93,566.88
2018,7,22,9,45,828.5,113.5,2.55,25.3,776.5,790.83,592.36
2018,7,22,10,0,833.0,118.0,2.6,25.7,809.0,828.4,616.01
2018,7,22,10,15,840.0,119.0,2.65,26.05,836.5,862.17,637.01
2018,7,22,10,30,847.0,120.0,2.7,26.4,864.0,893.42,656.22
2018,7,22,10,45,852.0,121.0,2.75,26.75,885.5,920.14,672.35
2018,7,22,11,0,857.0,122.0,2.8,27.1,907.0,943.93,686.56
2018,7,22,11,15,860.5,122.5,2.85,27.3,921.5,962.73,697.95
2018,7,22,11,30,864.0,123.0,2.9,27.5,936.0,978.34,707.36
2018,7,22,11,45,866.0,123.0,2.95,27.75,943.5,988.7,713.34
2018,7,22,12,0,868.0,123.0,3.0,28.0,951.0,995.71,717.3
2018,7,22,12,15,870.0,121.0,3.1,28.15,951.0,997.37,718.62
2018,7,22,12,30,872.0,119.0,3.2,28.3,951.0,995.61,717.88
2018,7,22,12,45,873.0,117.5,3.25,28.4,944.5,989.95,714.5
2018,7,22,13,0,874.0,116.0,3.3,28.5,938.0,980.86,709.03
2018,7,22,13,15,871.5,115.0,3.35,28.5,923.5,965.48,699.84
2018,7,22,13,30,869.0,114.0,3.4,28.5,909.0,946.84,688.61
2018,7,22,13,45,864.5,112.5,3.5,28.45,887.5,922.65,674.2
2018,7,22,14,0,860.0,111.0,3.6,28.4,866.0,895.48,657.74
2018,7,22,14,15,853.5,109.5,3.65,28.25,838.0,863.71,638.07
2018,7,22,14,30,847.0,108.0,3.7,28.1,810.0,829.36,616.51
2018,7,22,14,45,838.5,106.0,3.75,27.9,776.5,790.48,591.75
2018,7,22,15,0,830.0,104.0,3.8,27.7,743.0,749.54,565.27
2018,7,22,15,15,818.5,102.0,3.8,27.7,704.0,704.55,534.98
2018,7,22,15,30,807.0,100.0,3.8,27.7,665.0,658.19,502.74
2018,7,22,15,45,792.5,97.0,3.85,27.05,622.0,609.15,467.94
2018,7,22,16,0,778.0,94.0,3.9,26.4,579.0,557.64,430.23
2018,7,22,16,15,759.5,90.5,3.85,25.9,532.5,503.18,388.6
2018,7,22,16,30,741.0,87.0,3.8,25.4,486.0,449.09,345.91
2018,7,22,16,45,716.0,83.5,3.8,24.95,438.0,392.86,300.24
2018,7,22,17,0,691.0,80.0,3.8,24.5,390.0,338.28,254.48
2018,7,22,17,15,657.5,75.5,3.75,23.85,341.0,280.45,205.39
2018,7,22,17,30,624.0,71.0,3.7,23.2,292.0,227.13,159.25
2018,7,22,17,45,577.5,65.0,3.65,22.6,244.0,173.27,113.55
2018,7,22,18,0,531.0,59.0,3.6,22.0,196.0,124.65,74.21
2018,7,22,18,15,463.0,52.0,3.5,21.35,152.0,78.92,42.48
2018,7,22,18,30,395.0,45.0,3.4,20.7,108.0,41.41,24.08
2018,7,22,18,45,296.0,34.5,3.3,20.05,72.5,27.4,17.03
2018,7,22,19,0,197.0,24.0,3.2,19.4,37.0,19.79,3.5
2018,7,22,19,15,104.0,13.0,3.15,19.05,19.5,12.39,0.0
2018,7,22,19,30,11.0,2.0,3.1,18.7,2.0,0.0,0.0
2018,7,22,19,45,5.5,1.0,3.05,18.35,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.0,1.95,15.4,1.0,0.0,0.0
2018,7,23,5,0,15.0,2.0,2.0,15.5,2.0,0.0,0.0
2018,7,23,5,15,126.0,12.5,2.0,15.85,20.5,11.91,0.0
2018,7,23,5,30,237.0,23.0,2.0,16.2,39.0,18.79,3.4
2018,7,23,5,45,339.5,32.5,2.05,16.6,76.0,25.52,15.79
2018,7,23,6,0,442.0,42.0,2.1,17.0,113.0,40.13,22.5
2018,7,23,6,15,336.5,48.0,2.1,17.55,113.5,66.3,37.3
2018,7,23,6,30,231.0,54.0,2.1,18.1,114.0,79.44,50.99
2018,7,23,6,45,122.0,81.5,2.1,18.65,114.0,99.14,72.57
2018,7,23,7,0,13.0,109.0,2.1,19.2,114.0,103.79,80.61
2018,7,23,7,15,96.5,136.0,2.1,19.85,179.0,157.29,122.13
2018,7,23,7,30,180.0,163.0,2.1,20.5,244.0,220.32,171.61
2018,7,23,7,45,376.5,148.0,2.15,21.1,343.0,306.82,238.95
2018,7,23,8,0,573.0,133.0,2.2,21.7,442.0,413.05,321.51
2018,7,23,8,15,696.5,108.0,2.25,22.35,518.0,487.34,379.04
2018,7,23,8,30,820.0,83.0,2.3,23.0,594.0,571.81,443.12
2018,7,23,8,45,834.0,85.5,2.3,23.7,638.0,624.01,480.82
2018,7,23,9,0,848.0,88.0,2.3,24.4,682.0,675.47,516.9
2018,7,23,9,15,859.5,89.5,2.4,24.95,721.5,723.08,548.24
2018,7,23,9,30,871.0,91.0,2.5,25.5,761.0,769.2,578.09
2018,7,23,9,45,880.5,91.0,2.55,26.05,795.0,810.44,603.87
2018,7,23,10,0,890.0,91.0,2.6,26.6,829.0,849.55,627.93
2018,7,23,10,15,895.0,93.5,2.65,27.0,857.5,884.93,649.64
2018,7,23,10,30,900.0,96.0,2.7,27.4,886.0,917.51,669.34
2018,7,23,10,45,903.0,97.5,2.75,27.8,907.0,944.24,685.13
2018,7,23,11,0,906.0,99.0,2.8,28.2,928.0,967.77,698.84
2018,7,23,11,15,907.0,101.0,2.9,28.35,942.5,986.58,710.66
2018,7,23,11,30,908.0,103.0,3.0,28.5,957.0,1001.93,720.36
2018,7,23,11,45,907.5,105.0,3.05,28.7,964.0,1012.3,726.42
2018,7,23,12,0,907.0,107.0,3.1,28.9,971.0,1019.11,730.34
2018,7,23,12,15,905.0,108.5,3.2,28.85,970.5,1020.36,731.98
2018,7,23,12,30,903.0,110.0,3.3,28.8,970.0,1018.06,731.48
2018,7,23,12,45,898.5,112.0,3.4,28.75,962.0,1010.27,727.56
2018,7,23,13,0,894.0,114.0,3.5,28.7,954.0,999.04,721.52
2018,7,23,13,15,891.5,112.5,3.6,28.7,939.0,982.86,712.19
2018,7,23,13,30,889.0,111.0,3.7,28.7,924.0,963.34,700.7
2018,7,23,13,45,885.5,110.0,3.8,28.65,903.0,940.13,686.91
2018,7,23,14,0,882.0,109.0,3.9,28.6,882.0,913.82,671.01
2018,7,23,14,15,875.5,108.0,3.95,28.45,854.0,881.89,651.25
2018,7,23,14,30,869.0,107.0,4.0,28.3,826.0,847.3,629.56
2018,7,23,14,45,860.0,105.0,4.0,28.1,791.5,807.2,603.8
2018,7,23,15,0,851.0,103.0,4.0,27.9,757.0,765.01,576.33
2018,7,23,15,15,839.5,101.0,4.0,27.9,717.5,719.11,545.49
2018,7,23,15,30,828.0,99.0,4.0,27.9,678.0,671.77,512.75
2018,7,23,15,45,811.5,97.0,4.0,27.2,633.5,621.45,477.02
2018,7,23,16,0,795.0,95.0,4.0,26.5,589.0,568.79,438.47
2018,7,23,16,15,775.5,92.5,3.95,25.9,542.5,513.86,396.67
2018,7,23,16,30,756.0,90.0,3.9,25.3,496.0,459.36,353.81
2018,7,23,16,45,721.5,88.0,3.8,24.75,444.5,399.63,305.52
2018,7,23,17,0,687.0,86.0,3.7,24.2,393.0,341.23,256.99
2018,7,23,17,15,643.5,82.0,3.65,23.5,341.0,282.17,207.24
2018,7,23,17,30,600.0,78.0,3.6,22.8,289.0,227.46,160.45
2018,7,23,17,45,563.0,69.5,3.5,22.1,242.5,174.45,115.24
2018,7,23,18,0,526.0,61.0,3.4,21.4,196.0,125.6,75.36
2018,7,23,18,15,458.0,53.0,3.25,20.8,151.5,79.24,43.07
2018,7,23,18,30,390.0,45.0,3.1,20.2,107.0,41.12,24.13
2018,7,23,18,45,284.5,34.5,3.0,19.6,71.0,27.51,17.08
2018,7,23,19,0,179.0,24.0,2.9,19.0,35.0,19.01,2.0
2018,7,23,19,15,94.5,13.0,2.85,18.7,18.5,12.39,0.0
2018,7,23,19,30,10.0,2.0,2.8,18.4,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,2.7,18.1,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,24,4,45,5.5,1.0,2.25,16.0,1.0,0.0,0.0
2018,7,24,5,0,11.0,2.0,2.3,16.1,2.0,0.0,0.0
2018,7,24,5,15,107.5,13.0,2.4,16.4,19.5,12.39,0.0
2018,7,24,5,30,204.0,24.0,2.5,16.7,37.0,19.91,2.63
2018,7,24,5,45,307.0,34.5,2.55,17.05,73.5,27.52,17.33
2018,7,24,6,0,410.0,45.0,2.6,17.4,110.0,42.02,24.63
2018,7,24,6,15,481.0,52.0,2.65,17.85,155.0,80.76,43.93
2018,7,24,6,30,552.0,59.0,2.7,18.3,200.0,128.09,77.28
2018,7,24,6,45,601.5,64.0,2.75,18.8,249.5,177.74,118.0
2018,7,24,7,0,651.0,69.0,2.8,19.3,299.0,232.94,165.52
2018,7,24,7,15,686.5,72.5,2.8,19.85,349.0,289.06,214.64
2018,7,24,7,30,722.0,76.0,2.8,20.4,399.0,346.88,264.45
2018,7,24,7,45,749.0,79.0,2.8,20.95,449.0,403.62,312.31
2018,7,24,8,0,776.0,82.0,2.8,21.5,499.0,462.18,360.04
2018,7,24,8,15,796.0,84.5,2.85,22.1,546.5,517.97,404.15
2018,7,24,8,30,816.0,87.0,2.9,22.7,594.0,573.43,446.57
2018,7,24,8,45,831.5,88.5,2.95,23.25,638.0,625.47,485.23
2018,7,24,9,0,847.0,90.0,3.0,23.8,682.0,676.89,522.31
2018,7,24,9,15,855.5,93.0,3.05,24.3,721.0,723.85,553.5
2018,7,24,9,30,864.0,96.0,3.1,24.8,760.0,769.08,582.93
2018,7,24,9,45,869.0,99.5,3.2,25.25,793.0,810.03,609.37
2018,7,24,10,0,874.0,103.0,3.3,25.7,826.0,848.56,633.92
2018,7,24,10,15,881.5,104.0,3.35,26.0,855.0,884.14,656.36
2018,7,24,10,30,889.0,105.0,3.4,26.3,884.0,917.11,676.91
2018,7,24,10,45,894.5,106.0,3.5,26.6,906.5,945.41,694.58
2018,7,24,11,0,900.0,107.0,3.6,26.9,929.0,970.66,710.24
2018,7,24,11,15,903.5,107.0,3.65,27.0,944.0,989.78,722.14
2018,7,24,11,30,907.0,107.0,3.7,27.1,959.0,1005.53,731.94
2018,7,24,11,45,909.0,107.0,3.75,27.15,966.5,1016.35,738.78
2018,7,24,12,0,911.0,107.0,3.8,27.2,974.0,1023.65,743.47
2018,7,24,12,15,909.5,108.0,3.85,27.2,973.5,1024.91,744.51
2018,7,24,12,30,908.0,109.0,3.9,27.2,973.0,1022.6,743.39
2018,7,24,12,45,904.5,110.0,3.95,27.15,965.0,1014.76,738.93
2018,7,24,13,0,901.0,111.0,4.0,27.1,957.0,1003.43,732.32
2018,7,24,13,15,899.5,110.0,4.0,27.0,943.0,988.61,723.35
2018,7,24,13,30,898.0,109.0,4.0,26.9,929.0,970.38,712.2
2018,7,24,13,45,894.0,108.0,4.0,26.8,907.5,946.49,697.35
2018,7,24,14,0,890.0,107.0,4.0,26.7,886.0,919.48,680.43
2018,7,24,14,15,884.5,105.0,4.0,26.55,858.0,887.15,660.0
2018,7,24,14,30,879.0,103.0,4.0,26.4,830.0,852.07,637.6
2018,7,24,14,45,871.5,101.0,4.0,26.2,796.0,812.79,612.24
2018,7,24,15,0,864.0,99.0,4.0,26.0,762.0,771.27,585.08
2018,7,24,15,15,852.5,97.0,4.0,26.0,722.0,724.79,553.65
2018,7,24,15,30,841.0,95.0,4.0,26.0,682.0,676.84,520.47
2018,7,24,15,45,828.0,92.5,3.95,25.4,638.5,626.21,484.0
2018,7,24,16,0,815.0,90.0,3.9,24.8,595.0,575.59,446.39
2018,7,24,16,15,798.0,86.5,3.85,24.35,548.0,519.94,403.59
2018,7,24,16,30,781.0,83.0,3.8,23.9,501.0,464.45,359.49
2018,7,24,16,45,757.0,79.0,3.75,23.45,451.0,405.87,311.61
2018,7,24,17,0,733.0,75.0,3.7,23.0,401.0,348.79,263.44
2018,7,24,17,15,700.5,71.0,3.6,22.4,351.0,290.8,213.61
2018,7,24,17,30,668.0,67.0,3.5,21.8,301.0,234.2,164.25
2018,7,24,17,45,622.0,61.5,3.4,21.2,251.5,178.27,116.35
2018,7,24,18,0,576.0,56.0,3.3,20.6,202.0,127.49,74.97
2018,7,24,18,15,507.0,49.0,3.2,20.1,156.5,78.99,41.25
2018,7,24,18,30,438.0,42.0,3.1,19.6,111.0,38.8,22.02
2018,7,24,18,45,326.0,32.0,3.0,19.15,73.0,25.29,15.19
2018,7,24,19,0,214.0,22.0,2.9,18.7,35.0,18.04,0.27
2018,7,24,19,15,107.0,11.0,2.9,18.45,17.5,10.48,0.0
2018,7,24,19,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.5,2.25,16.05,18.5,10.01,0.0
2018,7,25,5,30,256.0,21.0,2.3,16.5,37.0,17.07,0.14
2018,7,25,5,45,373.0,29.0,2.4,16.95,75.5,22.53,13.1
2018,7,25,6,0,490.0,37.0,2.5,17.4,114.0,35.7,18.8
2018,7,25,6,15,371.0,48.0,2.5,18.0,118.5,68.47,37.85
2018,7,25,6,30,252.0,59.0,2.5,18.6,123.0,86.44,55.78
2018,7,25,6,45,140.5,91.0,2.45,19.2,128.0,111.03,81.48
2018,7,25,7,0,29.0,123.0,2.4,19.8,133.0,120.44,93.6
2018,7,25,7,15,249.0,126.0,2.45,20.5,235.5,196.96,150.51
2018,7,25,7,30,469.0,129.0,2.5,21.2,338.0,299.87,230.26
2018,7,25,7,45,644.0,100.0,2.55,21.9,423.5,377.95,291.92
2018,7,25,8,0,819.0,71.0,2.6,22.6,509.0,472.07,365.75
2018,7,25,8,15,835.5,73.5,2.65,23.2,556.5,527.82,409.46
2018,7,25,8,30,852.0,76.0,2.7,23.8,604.0,583.57,451.82
2018,7,25,8,45,865.0,78.0,2.75,24.35,648.0,636.28,490.66
2018,7,25,9,0,878.0,80.0,2.8,24.9,692.0,688.08,527.29
2018,7,25,9,15,885.0,83.5,2.9,25.4,731.5,735.87,558.85
2018,7,25,9,30,892.0,87.0,3.0,25.9,771.0,781.72,588.64
2018,7,25,9,45,896.0,91.0,3.05,26.45,805.0,823.5,614.87
2018,7,25,10,0,900.0,95.0,3.1,27.0,839.0,862.7,639.03
2018,7,25,10,15,906.0,96.5,3.15,27.4,867.5,898.36,660.96
2018,7,25,10,30,912.0,98.0,3.2,27.8,896.0,931.21,680.88
2018,7,25,10,45,915.5,99.0,3.3,28.2,917.5,958.27,697.25
2018,7,25,11,0,919.0,100.0,3.4,28.6,939.0,982.1,711.52
2018,7,25,11,15,921.0,101.5,3.45,28.8,954.0,1001.65,723.27
2018,7,25,11,30,923.0,103.0,3.5,29.0,969.0,1017.72,732.85
2018,7,25,11,45,923.5,104.0,3.6,29.15,976.0,1028.25,739.48
2018,7,25,12,0,924.0,105.0,3.7,29.3,983.0,1035.17,743.94
2018,7,25,12,15,924.0,105.0,3.8,29.25,983.0,1036.94,745.81
2018,7,25,12,30,924.0,105.0,3.9,29.2,983.0,1035.09,745.49
2018,7,25,12,45,923.0,105.0,3.95,29.2,976.0,1028.61,741.83
2018,7,25,13,0,922.0,105.0,4.0,29.2,969.0,1018.53,735.97
2018,7,25,13,15,919.0,105.0,4.1,29.0,954.5,1002.96,727.51
2018,7,25,13,30,916.0,105.0,4.2,28.8,940.0,983.94,716.85
2018,7,25,13,45,867.5,130.0,4.25,28.6,905.5,944.37,692.26
2018,7,25,14,0,819.0,155.0,4.3,28.4,871.0,910.21,671.2
2018,7,25,14,15,801.0,157.5,4.3,28.0,838.5,872.81,648.02
2018,7,25,14,30,783.0,160.0,4.3,27.6,806.0,833.61,623.37
2018,7,25,14,45,799.5,143.0,4.35,27.2,778.5,801.36,603.46
2018,7,25,15,0,816.0,126.0,4.4,26.8,751.0,765.2,580.54
2018,7,25,15,15,834.5,110.0,4.4,26.8,719.5,724.9,553.36
2018,7,25,15,30,853.0,94.0,4.4,26.8,688.0,684.2,525.41
2018,7,25,15,45,839.0,92.0,4.3,25.75,644.0,632.82,489.11
2018,7,25,16,0,825.0,90.0,4.2,24.7,600.0,581.53,451.65
2018,7,25,16,15,805.5,87.5,4.1,23.95,552.0,524.98,408.43
2018,7,25,16,30,786.0,85.0,4.0,23.2,504.0,468.81,364.03
2018,7,25,16,45,759.0,81.5,3.9,22.5,453.0,409.1,315.36
2018,7,25,17,0,732.0,78.0,3.8,21.8,402.0,351.2,266.6
2018,7,25,17,15,697.0,74.0,3.7,21.2,351.5,292.42,215.97
2018,7,25,17,30,662.0,70.0,3.6,20.6,301.0,235.27,166.05
2018,7,25,17,45,596.5,66.0,3.5,20.0,248.5,177.24,117.05
2018,7,25,18,0,531.0,62.0,3.4,19.4,196.0,126.68,76.62
2018,7,25,18,15,437.0,54.0,3.3,19.05,147.5,78.1,43.33
2018,7,25,18,30,343.0,46.0,3.2,18.7,99.0,40.96,24.97
2018,7,25,18,45,235.5,33.5,3.1,18.3,64.0,26.01,15.75
2018,7,25,19,0,128.0,21.0,3.0,17.9,29.0,16.57,0.0
2018,7,25,19,15,64.0,10.5,2.95,17.65,14.5,10.01,0.0
2018,7,25,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,5,15,87.0,11.5,2.65,16.1,16.5,10.96,0.0
2018,7,26,5,30,174.0,23.0,2.7,16.5,33.0,18.25,0.0
2018,7,26,5,45,284.0,34.0,2.7,16.85,69.5,27.28,16.94
2018,7,26,6,0,394.0,45.0,2.7,17.2,106.0,41.22,24.6
2018,7,26,6,15,337.5,61.0,2.65,17.8,127.0,76.6,45.91
2018,7,26,6,30,281.0,77.0,2.6,18.4,148.0,106.05,70.82
2018,7,26,6,45,252.0,102.5,2.6,19.0,177.0,142.59,103.02
2018,7,26,7,0,223.0,128.0,2.6,19.6,206.0,175.3,132.24
2018,7,26,7,15,428.0,113.5,2.55,20.1,292.5,243.01,183.54
2018,7,26,7,30,633.0,99.0,2.5,20.6,379.0,334.43,255.51
2018,7,26,7,45,696.0,95.0,2.45,21.15,437.5,395.31,305.46
2018,7,26,8,0,759.0,91.0,2.4,21.7,496.0,462.77,359.33
2018,7,26,8,15,779.5,94.0,2.4,22.3,544.0,518.62,402.96
2018,7,26,8,30,800.0,97.0,2.4,22.9,592.0,575.0,445.49
2018,7,26,8,45,815.0,100.0,2.4,23.45,636.5,628.11,484.26
2018,7,26,9,0,830.0,103.0,2.4,24.0,681.0,678.54,519.96
2018,7,26,9,15,840.0,107.0,2.4,24.6,721.0,726.98,551.85
2018,7,26,9,30,850.0,111.0,2.4,25.2,761.0,773.85,581.46
2018,7,26,9,45,855.0,115.0,2.4,25.75,794.5,814.86,606.67
2018,7,26,10,0,860.0,119.0,2.4,26.3,828.0,853.48,629.94
2018,7,26,10,15,868.0,120.5,2.5,26.8,857.5,889.67,652.24
2018,7,26,10,30,876.0,122.0,2.6,27.3,887.0,923.29,672.69
2018,7,26,10,45,881.0,123.5,2.65,27.75,909.5,951.38,689.16
2018,7,26,11,0,886.0,125.0,2.7,28.2,932.0,976.43,703.64
2018,7,26,11,15,890.0,125.5,2.85,28.35,947.5,996.33,716.55
2018,7,26,11,30,894.0,126.0,3.0,28.5,963.0,1012.93,727.44
2018,7,26,11,45,896.0,126.5,3.1,28.65,971.0,1024.16,734.58
2018,7,26,12,0,898.0,127.0,3.2,28.8,979.0,1031.9,739.63
2018,7,26,12,15,896.5,128.0,3.3,28.7,978.5,1033.12,741.38
2018,7,26,12,30,895.0,129.0,3.4,28.6,978.0,1030.81,741.03
2018,7,26,12,45,867.5,145.0,3.5,28.5,962.5,1013.98,731.43
2018,7,26,13,0,840.0,161.0,3.6,28.4,947.0,1003.11,725.82
2018,7,26,13,15,848.0,152.5,3.7,28.1,935.5,981.9,714.02
2018,7,26,13,30,856.0,144.0,3.8,27.8,924.0,966.28,705.9
2018,7,26,13,45,863.5,135.5,3.85,27.5,905.5,946.56,694.73
2018,7,26,14,0,871.0,127.0,3.9,27.2,887.0,923.22,681.14
2018,7,26,14,15,865.0,124.0,3.9,26.75,858.0,889.92,660.92
2018,7,26,14,30,859.0,121.0,3.9,26.3,829.0,853.95,638.75
2018,7,26,14,45,850.5,119.0,3.95,25.85,794.5,814.46,614.12
2018,7,26,15,0,842.0,117.0,4.0,25.4,760.0,772.84,587.66
2018,7,26,15,15,829.5,114.0,4.0,25.4,719.5,728.28,557.53
2018,7,26,15,30,817.0,111.0,4.0,25.4,679.0,678.94,522.6
2018,7,26,15,45,802.5,107.5,3.95,24.25,634.5,626.75,486.08
2018,7,26,16,0,788.0,104.0,3.9,23.1,590.0,573.96,447.79
2018,7,26,16,15,770.0,99.5,3.8,22.4,542.5,517.95,404.84
2018,7,26,16,30,752.0,95.0,3.7,21.7,495.0,462.26,360.69
2018,7,26,16,45,728.0,90.0,3.65,21.05,445.5,404.09,313.15
2018,7,26,17,0,704.0,85.0,3.6,20.4,396.0,346.18,264.31
2018,7,26,17,15,669.5,79.5,3.55,19.75,345.0,287.4,213.7
2018,7,26,17,30,635.0,74.0,3.5,19.1,294.0,231.94,165.12
2018,7,26,17,45,588.5,67.0,3.45,18.5,244.5,176.32,117.27
2018,7,26,18,0,542.0,60.0,3.4,17.9,195.0,125.99,76.02
2018,7,26,18,15,472.5,52.0,3.3,17.55,150.0,78.56,42.76
2018,7,26,18,30,403.0,44.0,3.2,17.2,105.0,39.6,23.7
2018,7,26,18,45,295.0,32.5,3.15,16.85,68.5,25.99,15.72
2018,7,26,19,0,187.0,21.0,3.1,16.5,32.0,17.28,0.0
2018,7,26,19,15,93.5,10.5,3.05,16.35,16.0,10.01,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,5,15,86.5,10.5,3.6,15.1,15.5,10.01,0.0
2018,7,27,5,30,173.0,21.0,3.7,15.5,31.0,16.63,0.0
2018,7,27,5,45,275.0,33.5,3.75,15.95,67.0,26.93,16.58
2018,7,27,6,0,377.0,46.0,3.8,16.4,103.0,41.68,25.42
2018,7,27,6,15,339.0,62.0,3.8,16.85,128.0,77.34,46.7
2018,7,27,6,30,301.0,78.0,3.8,17.3,153.0,109.5,73.15
2018,7,27,6,45,291.0,100.0,3.8,17.75,186.0,147.9,106.45
2018,7,27,7,0,281.0,122.0,3.8,18.2,219.0,184.67,138.98
2018,7,27,7,15,464.5,111.0,3.75,18.55,302.5,252.08,191.58
2018,7,27,7,30,648.0,100.0,3.7,18.9,386.0,340.88,263.05
2018,7,27,7,45,679.5,105.0,3.7,19.3,437.0,397.96,311.32
2018,7,27,8,0,711.0,110.0,3.7,19.7,488.0,457.49,360.29
2018,7,27,8,15,730.0,115.0,3.65,20.15,535.0,512.43,404.17
2018,7,27,8,30,749.0,120.0,3.6,20.6,582.0,568.01,447.11
2018,7,27,8,45,762.5,125.5,3.6,21.0,626.0,620.34,486.49
2018,7,27,9,0,776.0,131.0,3.6,21.4,670.0,672.07,524.3
2018,7,27,9,15,798.5,130.0,3.65,21.85,713.0,723.0,560.81
2018,7,27,9,30,821.0,129.0,3.7,22.3,756.0,773.48,594.62
2018,7,27,9,45,842.0,125.5,3.75,22.7,794.5,815.09,621.81
2018,7,27,10,0,863.0,122.0,3.8,23.1,833.0,859.38,650.6
2018,7,27,10,15,870.5,123.5,3.8,23.35,862.0,895.27,673.4
2018,7,27,10,30,878.0,125.0,3.8,23.6,891.0,928.55,694.3
2018,7,27,10,45,884.0,126.0,3.85,23.85,914.0,957.15,712.22
2018,7,27,11,0,890.0,127.0,3.9,24.1,937.0,982.75,728.11
2018,7,27,11,15,893.5,128.0,3.9,24.25,952.5,1002.76,740.28
2018,7,27,11,30,897.0,129.0,3.9,24.4,968.0,1019.43,750.31
2018,7,27,11,45,898.5,129.5,3.95,24.5,975.5,1030.2,757.02
2018,7,27,12,0,900.0,130.0,4.0,24.6,983.0,1037.46,761.58
2018,7,27,12,15,904.5,127.0,4.0,24.6,984.5,1040.72,763.6
2018,7,27,12,30,909.0,124.0,4.0,24.6,986.0,1040.39,763.42
2018,7,27,12,45,914.0,120.0,4.05,24.6,980.5,1035.94,761.0
2018,7,27,13,0,919.0,116.0,4.1,24.6,975.0,1027.79,756.29
2018,7,27,13,15,918.0,114.0,4.1,24.5,960.5,1012.14,746.7
2018,7,27,13,30,917.0,112.0,4.1,24.4,946.0,992.96,734.89
2018,7,27,13,45,915.5,109.5,4.1,24.3,925.0,969.38,720.18
2018,7,27,14,0,914.0,107.0,4.1,24.2,904.0,942.46,703.24
2018,7,27,14,15,909.0,105.0,4.1,23.95,875.5,909.75,682.73
2018,7,27,14,30,904.0,103.0,4.1,23.7,847.0,874.17,660.14
2018,7,27,14,45,897.0,100.5,4.05,23.5,812.0,833.76,633.64
2018,7,27,15,0,890.0,98.0,4.0,23.3,777.0,790.98,605.27
2018,7,27,15,15,879.0,95.5,4.0,23.3,736.0,743.12,572.7
2018,7,27,15,30,868.0,93.0,4.0,23.3,695.0,693.67,538.44
2018,7,27,15,45,854.5,91.0,3.9,22.65,650.5,641.79,500.72
2018,7,27,16,0,841.0,89.0,3.8,22.0,606.0,589.05,461.21
2018,7,27,16,15,822.5,86.0,3.75,21.45,557.5,532.48,417.45
2018,7,27,16,30,804.0,83.0,3.7,20.9,509.0,475.28,371.73
2018,7,27,16,45,777.5,80.0,3.65,20.4,458.0,415.19,322.18
2018,7,27,17,0,751.0,77.0,3.6,19.9,407.0,356.82,272.46
2018,7,27,17,15,714.0,73.0,3.6,19.2,354.5,296.21,220.13
2018,7,27,17,30,677.0,69.0,3.6,18.5,302.0,237.52,168.63
2018,7,27,17,45,624.0,64.0,3.6,17.85,251.0,180.04,119.15
2018,7,27,18,0,571.0,59.0,3.6,17.2,200.0,128.57,77.09
2018,7,27,18,15,494.5,51.0,3.6,16.8,153.0,78.89,42.44
2018,7,27,18,30,418.0,43.0,3.6,16.4,106.0,38.53,23.02
2018,7,27,18,45,298.5,32.0,3.6,15.95,68.5,25.65,15.37
2018,7,27,19,0,179.0,21.0,3.6,15.5,31.0,17.41,0.0
2018,7,27,19,15,89.5,10.5,3.6,15.35,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,28,5,15,36.5,9.0,2.8,14.55,11.0,8.58,0.0
2018,7,28,5,30,73.0,18.0,2.9,14.9,22.0,15.11,0.0
2018,7,28,5,45,119.0,35.0,2.95,15.3,49.5,28.64,17.9
2018,7,28,6,0,165.0,52.0,3.0,15.7,77.0,44.44,29.82
2018,7,28,6,15,202.0,70.0,2.95,16.15,112.0,74.96,49.92
2018,7,28,6,30,239.0,88.0,2.9,16.6,147.0,110.25,76.65
2018,7,28,6,45,261.5,105.0,2.9,17.0,183.5,146.46,106.64
2018,7,28,7,0,284.0,122.0,2.9,17.4,220.0,185.38,139.71
2018,7,28,7,15,281.0,144.5,2.85,17.85,254.5,223.92,173.11
2018,7,28,7,30,278.0,167.0,2.8,18.3,289.0,262.08,205.4
2018,7,28,7,45,340.0,179.0,2.75,18.7,346.5,317.79,250.29
2018,7,28,8,0,402.0,191.0,2.7,19.1,404.0,383.21,302.14
2018,7,28,8,15,505.0,185.5,2.65,19.65,479.0,457.43,359.89
2018,7,28,8,30,608.0,180.0,2.6,20.2,554.0,543.71,425.4
2018,7,28,8,45,627.5,187.0,2.55,20.75,598.0,595.21,462.86
2018,7,28,9,0,647.0,194.0,2.5,21.3,642.0,647.01,499.61
2018,7,28,9,15,650.5,205.0,2.5,21.8,678.5,691.04,529.85
2018,7,28,9,30,654.0,216.0,2.5,22.3,715.0,733.49,558.25
2018,7,28,9,45,650.5,230.0,2.5,22.85,745.5,771.46,582.6
2018,7,28,10,0,647.0,244.0,2.5,23.4,776.0,807.03,604.81
2018,7,28,10,15,658.0,248.0,2.55,23.8,805.5,843.13,628.16
2018,7,28,10,30,669.0,252.0,2.6,24.2,835.0,877.47,650.01
2018,7,28,10,45,677.0,255.0,2.6,24.65,857.5,906.08,667.27
2018,7,28,11,0,685.0,258.0,2.6,25.1,880.0,932.39,682.87
2018,7,28,11,15,690.0,259.5,2.7,25.3,895.0,951.84,695.41
2018,7,28,11,30,695.0,261.0,2.8,25.5,910.0,968.59,706.13
2018,7,28,11,45,698.0,261.0,2.85,25.75,917.5,979.03,712.22
2018,7,28,12,0,701.0,261.0,2.9,26.0,925.0,986.52,716.54
2018,7,28,12,15,721.5,248.5,3.0,26.1,931.5,996.01,723.12
2018,7,28,12,30,742.0,236.0,3.1,26.2,938.0,1002.27,727.68
2018,7,28,12,45,767.5,218.0,3.2,26.25,939.0,1004.44,729.86
2018,7,28,13,0,793.0,200.0,3.3,26.3,940.0,997.11,725.99
2018,7,28,13,15,791.0,197.5,3.35,26.2,925.5,981.3,716.77
2018,7,28,13,30,789.0,195.0,3.4,26.1,911.0,962.39,705.61
2018,7,28,13,45,785.5,191.0,3.5,26.05,889.5,937.6,690.75
2018,7,28,14,0,782.0,187.0,3.6,26.0,868.0,909.97,673.93
2018,7,28,14,15,777.0,182.5,3.6,25.7,840.0,877.82,654.04
2018,7,28,14,30,772.0,178.0,3.6,25.4,812.0,843.19,632.32
2018,7,28,14,45,765.0,173.0,3.65,25.15,778.5,806.78,609.3
2018,7,28,15,0,758.0,168.0,3.7,24.9,745.0,765.27,582.22
2018,7,28,15,15,743.0,164.5,3.7,24.9,704.5,717.66,548.63
2018,7,28,15,30,728.0,161.0,3.7,24.9,664.0,669.16,513.75
2018,7,28,15,45,716.5,153.0,3.65,24.1,620.5,617.82,477.49
2018,7,28,16,0,705.0,145.0,3.6,23.3,577.0,565.83,439.6
2018,7,28,16,15,692.5,135.0,3.55,22.8,530.5,510.94,397.81
2018,7,28,16,30,680.0,125.0,3.5,22.3,484.0,456.01,354.6
2018,7,28,16,45,657.5,117.0,3.45,21.75,435.5,398.93,308.39
2018,7,28,17,0,635.0,109.0,3.4,21.2,387.0,343.39,261.98
2018,7,28,17,15,599.0,100.5,3.3,20.55,336.0,284.96,212.45
2018,7,28,17,30,563.0,92.0,3.2,19.9,285.0,230.18,165.28
2018,7,28,17,45,514.5,82.5,3.15,19.25,236.0,175.96,119.44
2018,7,28,18,0,466.0,73.0,3.1,18.6,187.0,127.41,80.22
2018,7,28,18,15,393.0,61.0,3.05,18.1,141.5,79.29,46.27
2018,7,28,18,30,320.0,49.0,3.0,17.6,96.0,41.36,26.17
2018,7,28,18,45,222.5,35.0,2.95,17.05,61.5,27.37,16.5
2018,7,28,19,0,125.0,21.0,2.9,16.5,27.0,16.69,0.0
2018,7,28,19,15,62.5,10.5,2.9,16.3,13.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,5,15,61.5,9.5,2.9,15.15,12.5,9.05,0.0
2018,7,29,5,30,123.0,19.0,2.9,15.4,25.0,15.03,0.0
2018,7,29,5,45,230.5,31.5,2.95,15.7,59.5,24.52,14.34
2018,7,29,6,0,338.0,44.0,3.0,16.0,94.0,38.88,23.85
2018,7,29,6,15,231.0,46.5,3.0,16.4,86.5,55.92,32.91
2018,7,29,6,30,124.0,49.0,3.0,16.8,79.0,60.92,40.4
2018,7,29,6,45,111.0,80.5,3.0,17.25,112.5,95.79,70.63
2018,7,29,7,0,98.0,112.0,3.0,17.7,146.0,128.74,99.11
2018,7,29,7,15,165.0,142.0,3.0,18.1,209.5,184.3,143.62
2018,7,29,7,30,232.0,172.0,3.0,18.5,273.0,249.68,196.17
2018,7,29,7,45,305.5,181.5,3.0,18.95,332.0,305.42,240.78
2018,7,29,8,0,379.0,191.0,3.0,19.4,391.0,372.21,293.75
2018,7,29,8,15,408.5,204.0,2.95,19.75,438.5,423.34,333.76
2018,7,29,8,30,438.0,217.0,2.9,20.1,486.0,476.79,374.66
2018,7,29,8,45,458.5,227.5,2.9,20.4,527.5,524.11,410.17
2018,7,29,9,0,479.0,238.0,2.9,20.7,569.0,572.29,445.55
2018,7,29,9,15,575.0,214.0,2.85,21.0,635.0,644.94,499.46
2018,7,29,9,30,671.0,190.0,2.8,21.3,701.0,721.43,554.79
2018,7,29,9,45,737.5,169.5,2.8,21.55,755.0,782.16,597.09
2018,7,29,10,0,804.0,149.0,2.8,21.8,809.0,842.6,636.93
2018,7,29,10,15,812.5,150.5,2.85,22.0,837.5,878.21,659.68
2018,7,29,10,30,821.0,152.0,2.9,22.2,866.0,911.43,680.87
2018,7,29,10,45,827.5,153.0,2.9,22.45,888.5,939.7,698.15
2018,7,29,11,0,834.0,154.0,2.9,22.7,911.0,965.13,713.5
2018,7,29,11,15,777.0,190.5,2.95,22.8,905.0,961.72,710.62
2018,7,29,11,30,720.0,227.0,3.0,22.9,899.0,959.6,708.97
2018,7,29,11,45,598.0,301.0,3.05,23.05,862.0,919.49,679.62
2018,7,29,12,0,476.0,375.0,3.1,23.2,825.0,875.11,645.87
2018,7,29,12,15,472.5,379.5,3.15,23.15,826.0,877.18,647.83
2018,7,29,12,30,469.0,384.0,3.2,23.1,827.0,876.98,647.97
2018,7,29,12,45,467.5,378.5,3.25,23.05,817.0,866.65,641.64
2018,7,29,13,0,466.0,373.0,3.3,23.0,807.0,854.16,633.95
2018,7,29,13,15,498.5,354.0,3.35,22.75,811.5,859.21,639.71
2018,7,29,13,30,531.0,335.0,3.4,22.5,816.0,861.05,643.2
2018,7,29,13,45,511.0,331.0,3.4,22.25,785.0,825.45,619.47
2018,7,29,14,0,491.0,327.0,3.4,22.0,754.0,788.71,594.97
2018,7,29,14,15,444.0,331.0,3.45,21.75,707.0,735.28,557.96
2018,7,29,14,30,397.0,335.0,3.5,21.5,660.0,682.88,521.18
2018,7,29,14,45,381.5,322.5,3.5,21.3,624.0,635.23,488.03
2018,7,29,15,0,366.0,310.0,3.5,21.1,588.0,594.34,459.12
2018,7,29,15,15,500.0,244.5,3.5,21.1,602.0,616.76,479.17
2018,7,29,15,30,634.0,179.0,3.5,21.1,616.0,622.74,486.14
2018,7,29,15,45,664.0,155.5,3.55,20.65,586.0,586.9,460.61
2018,7,29,16,0,694.0,132.0,3.6,20.2,556.0,546.5,430.83
2018,7,29,16,15,696.5,119.5,3.6,19.8,515.5,497.74,392.92
2018,7,29,16,30,699.0,107.0,3.6,19.4,475.0,447.38,352.4
2018,7,29,16,45,678.0,99.5,3.55,19.0,426.5,390.47,305.26
2018,7,29,17,0,657.0,92.0,3.5,18.6,378.0,334.9,257.79
2018,7,29,17,15,627.0,84.5,3.5,18.15,329.0,278.11,208.45
2018,7,29,17,30,597.0,77.0,3.5,17.7,280.0,224.23,160.85
2018,7,29,17,45,528.5,71.0,3.45,17.25,228.5,167.51,112.88
2018,7,29,18,0,460.0,65.0,3.4,16.8,177.0,118.78,73.92
2018,7,29,18,15,404.5,54.0,3.3,16.55,135.5,74.56,42.3
2018,7,29,18,30,349.0,43.0,3.2,16.3,94.0,37.15,26.46
2018,7,29,18,45,243.5,31.0,3.1,16.0,60.0,24.93,14.41
2018,7,29,19,0,138.0,19.0,3.0,15.7,26.0,15.08,0.0
2018,7,29,19,15,69.0,9.5,3.0,15.6,13.0,9.05,0.0
2018,7,29,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,30,5,15,83.0,10.0,2.8,14.55,14.0,9.53,0.0
2018,7,30,5,30,166.0,20.0,2.9,15.0,28.0,15.91,0.0
2018,7,30,5,45,274.5,31.0,3.0,15.45,63.0,24.92,14.5
2018,7,30,6,0,383.0,42.0,3.1,15.9,98.0,37.33,22.38
2018,7,30,6,15,313.0,57.5,3.1,16.45,115.0,71.04,42.58
2018,7,30,6,30,243.0,73.0,3.1,17.0,132.0,97.05,65.35
2018,7,30,6,45,146.0,97.5,3.1,17.55,135.5,117.51,87.14
2018,7,30,7,0,49.0,122.0,3.1,18.1,139.0,124.68,97.16
2018,7,30,7,15,95.0,145.5,3.05,18.55,184.5,165.59,129.73
2018,7,30,7,30,141.0,169.0,3.0,19.0,230.0,211.51,166.46
2018,7,30,7,45,399.0,143.5,2.95,19.4,347.0,312.48,245.74
2018,7,30,8,0,657.0,118.0,2.9,19.8,464.0,439.35,345.49
2018,7,30,8,15,664.5,129.5,2.85,20.25,508.0,491.87,386.67
2018,7,30,8,30,672.0,141.0,2.8,20.7,552.0,543.9,426.36
2018,7,30,8,45,746.0,124.5,2.75,21.1,613.0,609.36,475.79
2018,7,30,9,0,820.0,108.0,2.7,21.5,674.0,679.76,527.43
2018,7,30,9,15,834.0,109.5,2.7,22.0,714.5,726.07,558.64
2018,7,30,9,30,848.0,111.0,2.7,22.5,755.0,773.49,589.4
2018,7,30,9,45,858.5,113.0,2.75,23.0,791.0,817.07,617.29
2018,7,30,10,0,869.0,115.0,2.8,23.5,827.0,858.64,643.46
2018,7,30,10,15,877.5,115.5,2.8,24.05,856.0,894.7,665.13
2018,7,30,10,30,886.0,116.0,2.8,24.6,885.0,928.19,684.87
2018,7,30,10,45,893.0,116.5,2.85,25.2,908.5,957.51,701.96
2018,7,30,11,0,900.0,117.0,2.9,25.8,932.0,983.82,717.01
2018,7,30,11,15,904.0,116.5,2.9,26.15,947.0,1003.05,727.73
2018,7,30,11,30,908.0,116.0,2.9,26.5,962.0,1018.9,736.35
2018,7,30,11,45,911.0,116.0,2.95,26.9,970.5,1030.8,742.82
2018,7,30,12,0,914.0,116.0,3.0,27.3,979.0,1039.15,747.13
2018,7,30,12,15,911.5,118.0,3.05,27.45,978.5,1040.41,747.8
2018,7,30,12,30,909.0,120.0,3.1,27.6,978.0,1038.05,746.33
2018,7,30,12,45,903.0,122.0,3.1,27.7,968.5,1028.63,740.2
