Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,13,0,897.0,124.0,3.1,27.8,959.0,1015.73,732.02
2018,7,30,13,15,893.5,123.5,3.15,27.75,944.0,999.38,722.56
2018,7,30,13,30,890.0,123.0,3.2,27.7,929.0,979.68,710.97
2018,7,30,13,45,884.0,123.0,3.25,27.6,906.5,954.89,696.22
2018,7,30,14,0,878.0,123.0,3.3,27.5,884.0,927.08,679.46
2018,7,30,14,15,870.0,121.5,3.35,27.25,854.5,893.14,658.9
2018,7,30,14,30,862.0,120.0,3.4,27.0,825.0,856.61,636.43
2018,7,30,14,45,851.0,118.5,3.4,26.75,789.0,815.28,610.15
2018,7,30,15,0,840.0,117.0,3.4,26.5,753.0,771.99,582.23
2018,7,30,15,15,827.0,114.5,3.4,26.5,712.5,727.53,552.59
2018,7,30,15,30,814.0,112.0,3.4,26.5,672.0,678.22,518.04
2018,7,30,15,45,794.0,110.0,3.35,25.65,626.0,623.93,479.77
2018,7,30,16,0,774.0,108.0,3.3,24.8,580.0,569.57,440.21
2018,7,30,16,15,745.5,106.5,3.25,24.2,530.5,511.38,396.02
2018,7,30,16,30,717.0,105.0,3.2,23.6,481.0,453.89,350.98
2018,7,30,16,45,683.5,101.5,3.2,23.05,430.0,394.54,303.15
2018,7,30,17,0,650.0,98.0,3.2,22.5,379.0,337.84,256.01
2018,7,30,17,15,605.0,92.5,3.15,21.65,327.5,278.62,206.29
2018,7,30,17,30,560.0,87.0,3.1,20.8,276.0,224.06,159.78
2018,7,30,17,45,500.5,79.0,3.05,20.0,226.5,169.32,114.15
2018,7,30,18,0,441.0,71.0,3.0,19.2,177.0,121.59,76.31
2018,7,30,18,15,364.0,59.0,2.95,18.6,132.5,74.84,43.67
2018,7,30,18,30,287.0,47.0,2.9,18.0,88.0,38.73,27.56
2018,7,30,18,45,189.5,31.5,2.9,17.4,54.0,24.6,13.8
2018,7,30,19,0,92.0,16.0,2.9,16.8,20.0,12.62,0.0
2018,7,30,19,15,46.0,8.0,2.9,16.5,10.0,7.63,0.0
2018,7,30,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,31,5,15,56.0,9.0,2.5,14.4,11.5,8.58,0.0
2018,7,31,5,30,112.0,18.0,2.6,14.9,23.0,14.26,0.0
2018,7,31,5,45,204.0,33.0,2.7,15.35,56.5,25.81,15.02
2018,7,31,6,0,296.0,48.0,2.8,15.8,90.0,40.43,25.73
2018,7,31,6,15,264.5,59.0,2.75,16.4,108.0,68.71,42.41
2018,7,31,6,30,233.0,70.0,2.7,17.0,126.0,93.02,62.41
2018,7,31,6,45,124.5,94.5,2.7,17.55,125.0,110.69,82.33
2018,7,31,7,0,16.0,119.0,2.7,18.1,124.0,113.48,88.95
2018,7,31,7,15,66.0,147.5,2.7,18.6,175.0,157.23,123.51
2018,7,31,7,30,116.0,176.0,2.7,19.1,226.0,208.74,164.41
2018,7,31,7,45,233.0,182.0,2.7,19.6,299.0,275.05,216.61
2018,7,31,8,0,350.0,188.0,2.7,20.1,372.0,352.24,277.39
2018,7,31,8,15,538.5,157.0,2.65,20.7,470.5,448.38,352.45
2018,7,31,8,30,727.0,126.0,2.6,21.3,569.0,561.58,438.79
2018,7,31,8,45,743.5,130.5,2.6,21.9,613.5,614.33,477.15
2018,7,31,9,0,760.0,135.0,2.6,22.5,658.0,666.08,513.98
2018,7,31,9,15,770.5,139.5,2.6,23.05,697.0,713.28,546.55
2018,7,31,9,30,781.0,144.0,2.6,23.6,736.0,759.12,576.46
2018,7,31,9,45,788.0,149.0,2.6,24.15,770.0,801.06,602.76
2018,7,31,10,0,795.0,154.0,2.6,24.7,804.0,840.93,627.28
2018,7,31,10,15,803.0,156.0,2.65,25.1,832.5,876.41,649.27
2018,7,31,10,30,811.0,158.0,2.7,25.5,861.0,909.5,669.53
2018,7,31,10,45,759.0,191.0,2.7,25.9,862.5,915.05,671.13
2018,7,31,11,0,707.0,224.0,2.7,26.3,864.0,921.14,673.43
2018,7,31,11,15,754.5,202.0,2.8,26.55,895.0,958.08,697.19
2018,7,31,11,30,802.0,180.0,2.9,26.8,926.0,988.16,716.12
2018,7,31,11,45,817.5,173.0,2.95,27.0,938.5,1004.69,726.09
2018,7,31,12,0,833.0,166.0,3.0,27.2,951.0,1018.05,734.21
2018,7,31,12,15,833.5,165.5,3.1,27.25,951.0,1019.68,735.77
2018,7,31,12,30,834.0,165.0,3.2,27.3,951.0,1017.88,735.33
2018,7,31,12,45,833.0,164.0,3.25,27.35,943.5,1010.65,731.11
2018,7,31,13,0,832.0,163.0,3.3,27.4,936.0,1000.04,724.83
2018,7,31,13,15,828.5,161.5,3.35,27.25,920.5,983.16,715.14
2018,7,31,13,30,825.0,160.0,3.4,27.1,905.0,963.09,703.43
2018,7,31,13,45,820.0,157.0,3.45,26.95,882.5,937.02,687.75
2018,7,31,14,0,815.0,154.0,3.5,26.8,860.0,908.06,670.12
2018,7,31,14,15,809.0,151.0,3.55,26.55,831.5,875.49,650.19
2018,7,31,14,30,803.0,148.0,3.6,26.3,803.0,840.4,628.37
2018,7,31,14,45,794.5,144.5,3.6,26.0,769.0,800.43,602.84
2018,7,31,15,0,786.0,141.0,3.6,25.7,735.0,758.5,575.66
2018,7,31,15,15,772.5,137.0,3.6,25.7,694.5,710.66,542.91
2018,7,31,15,30,759.0,133.0,3.6,25.7,654.0,661.74,507.74
2018,7,31,15,45,744.5,128.0,3.6,24.75,610.0,610.7,471.97
2018,7,31,16,0,730.0,123.0,3.6,23.8,566.0,558.54,434.13
2018,7,31,16,15,712.5,116.0,3.55,23.15,519.0,502.58,391.54
2018,7,31,16,30,695.0,109.0,3.5,22.5,472.0,447.05,347.83
2018,7,31,16,45,668.5,103.5,3.5,21.8,423.0,389.85,301.5
2018,7,31,17,0,642.0,98.0,3.5,21.1,374.0,334.59,255.23
2018,7,31,17,15,605.0,91.0,3.45,20.35,324.0,276.85,206.07
2018,7,31,17,30,568.0,84.0,3.4,19.6,274.0,222.85,159.34
2018,7,31,17,45,518.0,75.0,3.35,18.8,225.5,168.51,113.32
2018,7,31,18,0,468.0,66.0,3.3,18.0,177.0,120.01,74.21
2018,7,31,18,15,396.0,55.0,3.25,17.5,133.0,74.21,42.31
2018,7,31,18,30,324.0,44.0,3.2,17.0,89.0,37.29,26.39
2018,7,31,18,45,220.5,30.5,3.2,16.5,55.5,23.86,13.0
2018,7,31,19,0,117.0,17.0,3.2,16.0,22.0,13.49,0.0
2018,7,31,19,15,58.5,8.5,3.15,15.85,11.0,8.1,0.0
2018,7,31,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,1,5,15,76.0,8.5,2.8,14.55,12.0,8.1,0.0
2018,8,1,5,30,152.0,17.0,2.8,15.0,24.0,13.89,0.0
2018,8,1,5,45,271.0,28.5,2.85,15.4,59.5,22.77,12.36
2018,8,1,6,0,390.0,40.0,2.9,15.8,95.0,35.13,24.72
2018,8,1,6,15,347.0,51.5,2.9,16.4,115.5,68.68,39.44
2018,8,1,6,30,304.0,63.0,2.9,17.0,136.0,96.12,61.87
2018,8,1,6,45,181.0,94.5,2.85,17.6,141.0,121.43,88.92
2018,8,1,7,0,58.0,126.0,2.8,18.2,146.0,130.54,101.63
2018,8,1,7,15,138.0,148.0,2.75,18.7,205.0,181.39,141.49
2018,8,1,7,30,218.0,170.0,2.7,19.2,264.0,242.9,190.34
2018,8,1,7,45,442.5,140.5,2.6,19.7,362.0,328.43,257.34
2018,8,1,8,0,667.0,111.0,2.5,20.2,460.0,437.49,342.91
2018,8,1,8,15,736.5,101.0,2.5,20.8,520.5,502.93,394.08
2018,8,1,8,30,806.0,91.0,2.5,21.4,581.0,573.17,447.67
2018,8,1,8,45,821.0,94.0,2.5,22.05,626.0,625.29,485.88
2018,8,1,9,0,836.0,97.0,2.5,22.7,671.0,677.86,523.21
2018,8,1,9,15,849.5,98.5,2.55,23.25,712.0,726.92,555.88
2018,8,1,9,30,863.0,100.0,2.6,23.8,753.0,774.65,586.77
2018,8,1,9,45,874.5,101.0,2.65,24.35,789.0,818.67,614.62
2018,8,1,10,0,886.0,102.0,2.7,24.9,825.0,860.7,640.76
2018,8,1,10,15,893.0,103.5,2.8,25.2,854.5,897.06,663.82
2018,8,1,10,30,900.0,105.0,2.9,25.5,884.0,930.7,684.97
2018,8,1,10,45,905.0,106.0,3.05,25.8,906.5,959.06,702.97
2018,8,1,11,0,910.0,107.0,3.2,26.1,929.0,984.27,718.92
2018,8,1,11,15,913.0,108.5,3.3,26.15,944.5,1004.77,732.17
2018,8,1,11,30,916.0,110.0,3.4,26.2,960.0,1021.81,743.29
2018,8,1,11,45,918.0,110.0,3.5,26.2,968.0,1032.8,750.74
2018,8,1,12,0,920.0,110.0,3.6,26.2,976.0,1040.18,756.0
2018,8,1,12,15,919.5,110.5,3.7,26.1,976.0,1041.93,758.05
2018,8,1,12,30,919.0,111.0,3.8,26.0,976.0,1040.01,757.86
2018,8,1,12,45,917.0,111.5,3.85,25.9,968.5,1032.95,754.1
2018,8,1,13,0,915.0,112.0,3.9,25.8,961.0,1022.29,748.11
2018,8,1,13,15,912.5,111.0,3.9,25.65,946.0,1006.08,738.39
2018,8,1,13,30,910.0,110.0,3.9,25.5,931.0,986.39,726.47
2018,8,1,13,45,906.5,108.5,3.95,25.3,909.0,961.89,711.82
2018,8,1,14,0,903.0,107.0,4.0,25.1,887.0,934.17,694.97
2018,8,1,14,15,897.5,105.0,4.0,24.85,858.0,901.08,674.27
2018,8,1,14,30,892.0,103.0,4.0,24.6,829.0,865.17,651.51
2018,8,1,14,45,884.0,100.5,3.95,24.3,794.0,824.09,624.86
2018,8,1,15,0,876.0,98.0,3.9,24.0,759.0,780.73,596.36
2018,8,1,15,15,864.5,96.0,3.9,24.0,718.0,733.29,564.14
2018,8,1,15,30,853.0,94.0,3.9,24.0,677.0,684.32,530.15
2018,8,1,15,45,838.5,91.0,3.9,23.1,632.0,631.18,492.33
2018,8,1,16,0,824.0,88.0,3.9,22.2,587.0,578.32,453.35
2018,8,1,16,15,805.5,84.5,3.85,21.65,538.5,520.92,408.86
2018,8,1,16,30,787.0,81.0,3.8,21.1,490.0,463.82,363.08
2018,8,1,16,45,761.5,77.5,3.8,20.5,439.5,404.33,314.02
2018,8,1,17,0,736.0,74.0,3.8,19.9,389.0,346.5,264.67
2018,8,1,17,15,698.5,70.0,3.75,19.2,337.5,286.42,212.56
2018,8,1,17,30,661.0,66.0,3.7,18.5,286.0,228.46,161.55
2018,8,1,17,45,607.5,60.5,3.65,17.75,235.5,171.32,112.44
2018,8,1,18,0,554.0,55.0,3.6,17.0,185.0,120.31,71.01
2018,8,1,18,15,472.0,48.0,3.5,16.6,139.5,72.36,38.39
2018,8,1,18,30,390.0,41.0,3.4,16.2,94.0,34.49,24.02
2018,8,1,18,45,264.0,29.0,3.35,15.75,58.5,23.48,12.41
2018,8,1,19,0,138.0,17.0,3.3,15.3,23.0,16.2,0.0
2018,8,1,19,15,69.0,8.5,3.3,15.1,11.5,8.1,0.0
2018,8,1,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,5,15,77.5,8.5,3.05,13.75,12.0,8.1,0.0
2018,8,2,5,30,155.0,17.0,3.2,14.1,24.0,16.2,0.0
2018,8,2,5,45,279.0,28.5,3.3,14.5,60.0,22.91,12.26
2018,8,2,6,0,403.0,40.0,3.4,14.9,96.0,35.06,24.71
2018,8,2,6,15,434.5,50.5,3.4,15.35,133.5,73.75,40.74
2018,8,2,6,30,466.0,61.0,3.4,15.8,171.0,116.34,71.96
2018,8,2,6,45,490.5,74.5,3.4,16.25,215.5,164.21,112.3
2018,8,2,7,0,515.0,88.0,3.4,16.7,260.0,214.91,156.81
2018,8,2,7,15,628.5,81.0,3.4,17.2,326.5,276.32,208.17
2018,8,2,7,30,742.0,74.0,3.4,17.7,393.0,351.21,270.96
2018,8,2,7,45,769.0,77.5,3.4,18.2,444.0,410.08,321.46
2018,8,2,8,0,796.0,81.0,3.4,18.7,495.0,470.75,371.82
2018,8,2,8,15,816.5,83.0,3.45,19.2,544.0,527.88,417.95
2018,8,2,8,30,837.0,85.0,3.5,19.7,593.0,584.49,462.21
2018,8,2,8,45,852.0,87.5,3.55,20.2,638.5,638.75,503.3
2018,8,2,9,0,867.0,90.0,3.6,20.7,684.0,692.31,542.61
2018,8,2,9,15,876.0,93.5,3.65,21.05,724.5,741.52,576.13
2018,8,2,9,30,885.0,97.0,3.7,21.4,765.0,788.96,607.93
2018,8,2,9,45,891.5,100.0,3.75,21.8,800.0,831.85,635.99
2018,8,2,10,0,898.0,103.0,3.8,22.2,835.0,872.33,662.07
2018,8,2,10,15,905.5,104.0,3.8,22.45,864.5,909.04,685.44
2018,8,2,10,30,913.0,105.0,3.8,22.7,894.0,943.01,706.77
2018,8,2,10,45,919.5,105.0,3.8,22.95,917.0,972.1,724.69
2018,8,2,11,0,926.0,105.0,3.8,23.2,940.0,998.05,740.46
2018,8,2,11,15,930.5,105.5,3.8,23.3,956.5,1019.28,753.53
2018,8,2,11,30,935.0,106.0,3.8,23.4,973.0,1037.03,764.38
2018,8,2,11,45,937.0,106.0,3.8,23.55,980.5,1048.2,770.83
2018,8,2,12,0,939.0,106.0,3.8,23.7,988.0,1055.69,775.02
2018,8,2,12,15,938.0,106.5,3.8,23.7,987.5,1056.95,775.73
2018,8,2,12,30,937.0,107.0,3.8,23.7,987.0,1054.48,774.16
2018,8,2,12,45,935.0,108.0,3.85,23.75,980.0,1047.79,770.19
2018,8,2,13,0,933.0,109.0,3.9,23.8,973.0,1037.43,763.94
2018,8,2,13,15,931.5,107.5,3.95,23.65,958.0,1021.38,754.63
2018,8,2,13,30,930.0,106.0,4.0,23.5,943.0,1001.75,743.01
2018,8,2,13,45,927.0,104.0,4.05,23.4,921.0,976.71,727.65
2018,8,2,14,0,924.0,102.0,4.1,23.3,899.0,948.35,710.02
2018,8,2,14,15,919.0,99.5,4.1,23.05,869.5,914.52,688.72
2018,8,2,14,30,914.0,97.0,4.1,22.8,840.0,877.76,665.28
2018,8,2,14,45,908.0,95.0,4.1,22.55,805.5,837.96,639.51
2018,8,2,15,0,902.0,93.0,4.1,22.3,771.0,795.66,611.71
2018,8,2,15,15,891.5,90.5,4.1,22.3,730.0,747.28,578.65
2018,8,2,15,30,881.0,88.0,4.1,22.3,689.0,697.23,543.99
2018,8,2,15,45,868.0,85.0,4.05,21.5,643.5,643.66,505.28
2018,8,2,16,0,855.0,82.0,4.0,20.7,598.0,589.17,464.56
2018,8,2,16,15,837.5,79.0,4.0,20.25,549.0,531.63,419.57
2018,8,2,16,30,820.0,76.0,4.0,19.8,500.0,474.22,373.1
2018,8,2,16,45,795.5,72.5,4.0,19.35,448.5,413.3,322.31
2018,8,2,17,0,771.0,69.0,4.0,18.9,397.0,353.88,271.09
2018,8,2,17,15,734.0,65.5,3.95,18.35,344.5,292.4,217.22
2018,8,2,17,30,697.0,62.0,3.9,17.8,292.0,234.49,165.66
2018,8,2,17,45,643.5,57.0,3.85,17.25,240.5,175.88,114.89
2018,8,2,18,0,590.0,52.0,3.8,16.7,189.0,121.53,70.54
2018,8,2,18,15,504.5,45.5,3.7,16.25,142.0,71.68,36.89
2018,8,2,18,30,419.0,39.0,3.6,15.8,95.0,32.29,22.12
2018,8,2,18,45,283.5,27.5,3.45,15.4,58.5,22.19,11.05
2018,8,2,19,0,148.0,16.0,3.3,15.0,22.0,15.25,0.0
2018,8,2,19,15,74.0,8.0,3.25,14.85,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,3,5,15,26.5,7.0,2.65,13.45,8.0,6.67,0.0
2018,8,3,5,30,53.0,14.0,2.8,14.0,16.0,13.34,0.0
2018,8,3,5,45,115.0,32.0,2.95,14.55,45.0,26.23,14.51
2018,8,3,6,0,177.0,50.0,3.1,15.1,74.0,41.98,30.6
2018,8,3,6,15,230.0,69.5,3.0,15.55,114.5,75.73,49.7
2018,8,3,6,30,283.0,89.0,2.9,16.0,155.0,116.29,79.83
2018,8,3,6,45,321.5,107.5,2.85,16.5,200.5,159.83,115.33
2018,8,3,7,0,360.0,126.0,2.8,17.0,246.0,209.08,156.69
2018,8,3,7,15,392.0,143.5,2.7,17.5,294.0,259.41,199.27
2018,8,3,7,30,424.0,161.0,2.6,18.0,342.0,313.24,244.1
2018,8,3,7,45,447.0,176.5,2.55,18.45,389.0,364.64,286.25
2018,8,3,8,0,470.0,192.0,2.5,18.9,436.0,418.02,328.81
2018,8,3,8,15,489.0,205.0,2.45,19.5,480.5,468.63,367.86
2018,8,3,8,30,508.0,218.0,2.4,20.1,525.0,520.3,406.49
2018,8,3,8,45,521.5,229.5,2.3,20.7,565.5,567.82,440.68
2018,8,3,9,0,535.0,241.0,2.2,21.3,606.0,615.36,473.81
2018,8,3,9,15,584.5,234.5,2.25,22.0,655.5,671.35,513.35
2018,8,3,9,30,634.0,228.0,2.3,22.7,705.0,732.25,555.29
2018,8,3,9,45,689.5,209.5,2.3,23.4,751.0,785.81,591.32
2018,8,3,10,0,745.0,191.0,2.3,24.1,797.0,840.48,626.53
2018,8,3,10,15,754.5,193.5,2.35,24.6,826.0,876.82,648.64
2018,8,3,10,30,764.0,196.0,2.4,25.1,855.0,910.99,669.27
2018,8,3,10,45,771.0,197.0,2.4,25.65,876.5,938.91,685.07
2018,8,3,11,0,778.0,198.0,2.4,26.2,898.0,958.81,695.61
2018,8,3,11,15,782.5,199.0,2.45,26.65,913.0,978.49,706.84
2018,8,3,11,30,787.0,200.0,2.5,27.1,928.0,995.15,716.14
2018,8,3,11,45,788.5,200.5,2.55,27.5,935.0,1005.2,721.46
2018,8,3,12,0,790.0,201.0,2.6,27.9,942.0,1012.01,724.86
2018,8,3,12,15,786.5,203.0,2.65,28.2,940.5,1012.0,724.35
2018,8,3,12,30,783.0,205.0,2.7,28.5,939.0,1008.7,721.92
2018,8,3,12,45,777.0,206.5,2.8,28.85,930.0,999.18,715.96
2018,8,3,13,0,771.0,208.0,2.9,29.2,921.0,992.84,712.13
2018,8,3,13,15,766.5,206.5,2.95,29.3,905.5,975.38,701.52
2018,8,3,13,30,762.0,205.0,3.0,29.4,890.0,954.94,689.1
2018,8,3,13,45,754.0,203.5,3.1,29.55,867.0,928.36,672.92
2018,8,3,14,0,746.0,202.0,3.2,29.7,844.0,899.22,655.0
2018,8,3,14,15,735.5,198.5,3.2,29.6,813.5,863.45,632.59
2018,8,3,14,30,725.0,195.0,3.2,29.5,783.0,825.66,608.69
2018,8,3,14,45,712.0,191.5,3.25,29.35,747.5,784.03,581.96
2018,8,3,15,0,699.0,188.0,3.3,29.2,712.0,741.0,553.34
2018,8,3,15,15,683.0,183.5,3.3,29.2,672.0,693.64,520.57
2018,8,3,15,30,667.0,179.0,3.3,29.2,632.0,645.64,486.71
2018,8,3,15,45,647.5,172.0,3.35,28.55,587.0,592.61,449.84
2018,8,3,16,0,628.0,165.0,3.4,27.9,542.0,539.86,412.01
2018,8,3,16,15,606.0,155.5,3.35,27.3,494.5,483.91,370.37
2018,8,3,16,30,584.0,146.0,3.3,26.7,447.0,429.1,328.3
2018,8,3,16,45,556.0,136.5,3.3,26.15,398.5,370.79,282.34
2018,8,3,17,0,528.0,127.0,3.3,25.6,350.0,317.36,238.86
2018,8,3,17,15,491.5,115.0,3.2,24.7,301.0,261.56,192.97
2018,8,3,17,30,455.0,103.0,3.1,23.8,252.0,209.63,149.62
2018,8,3,17,45,407.5,90.0,3.05,22.9,205.5,158.83,107.93
2018,8,3,18,0,360.0,77.0,3.0,22.0,159.0,113.63,72.4
2018,8,3,18,15,293.5,60.5,2.9,21.25,116.5,69.94,41.9
2018,8,3,18,30,227.0,44.0,2.8,20.5,74.0,34.54,23.48
2018,8,3,18,45,147.5,28.5,2.7,19.7,44.5,22.34,10.4
2018,8,3,19,0,68.0,13.0,2.6,18.9,15.0,12.39,0.0
2018,8,3,19,15,34.0,6.5,2.6,18.55,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,4,5,15,20.0,4.5,1.5,14.7,5.5,0.0,0.0
2018,8,4,5,30,40.0,9.0,1.7,15.1,11.0,8.58,0.0
2018,8,4,5,45,92.0,26.5,1.9,15.5,37.0,21.97,10.85
2018,8,4,6,0,144.0,44.0,2.1,15.9,63.0,37.02,26.2
2018,8,4,6,15,197.0,64.5,2.1,16.35,103.0,69.25,45.33
2018,8,4,6,30,250.0,85.0,2.1,16.8,143.0,108.5,74.5
2018,8,4,6,45,297.0,103.5,2.15,17.3,189.0,151.58,109.05
2018,8,4,7,0,344.0,122.0,2.2,17.8,235.0,201.45,150.34
2018,8,4,7,15,385.0,136.5,2.2,18.6,283.5,250.86,191.5
2018,8,4,7,30,426.0,151.0,2.2,19.4,332.0,304.79,235.85
2018,8,4,7,45,461.0,162.0,2.2,20.15,380.5,357.14,278.22
2018,8,4,8,0,496.0,173.0,2.2,20.9,429.0,412.75,322.02
2018,8,4,8,15,527.0,180.5,2.25,21.8,476.5,465.81,362.62
2018,8,4,8,30,558.0,188.0,2.3,22.7,524.0,521.05,403.66
2018,8,4,8,45,585.5,192.5,2.35,23.6,569.5,572.96,441.11
2018,8,4,9,0,613.0,197.0,2.4,24.5,615.0,628.95,480.35
2018,8,4,9,15,662.0,187.5,2.55,25.1,663.5,685.0,520.24
2018,8,4,9,30,711.0,178.0,2.7,25.7,712.0,742.94,560.68
2018,8,4,9,45,766.5,158.0,2.8,26.3,758.5,794.43,594.74
2018,8,4,10,0,822.0,138.0,2.9,26.9,805.0,849.53,629.93
2018,8,4,10,15,835.0,137.5,3.05,27.4,836.0,887.76,653.88
2018,8,4,10,30,848.0,137.0,3.2,27.9,867.0,917.25,671.99
2018,8,4,10,45,859.5,134.5,3.35,28.4,891.0,946.96,690.24
2018,8,4,11,0,871.0,132.0,3.5,28.9,915.0,973.96,706.65
2018,8,4,11,15,878.5,131.0,3.6,29.1,932.0,995.65,720.12
2018,8,4,11,30,886.0,130.0,3.7,29.3,949.0,1014.14,731.61
2018,8,4,11,45,892.5,128.0,3.8,29.55,958.5,1027.3,739.61
2018,8,4,12,0,899.0,126.0,3.9,29.8,968.0,1037.0,745.5
2018,8,4,12,15,906.5,122.0,4.0,29.7,971.0,1042.14,749.64
2018,8,4,12,30,914.0,118.0,4.1,29.6,974.0,1043.64,751.59
2018,8,4,12,45,922.0,113.5,4.15,29.5,970.5,1041.4,750.93
2018,8,4,13,0,930.0,109.0,4.2,29.4,967.0,1035.33,747.95
2018,8,4,13,15,929.5,107.5,4.25,29.15,953.0,1020.2,739.64
2018,8,4,13,30,929.0,106.0,4.3,28.9,939.0,1001.46,729.07
2018,8,4,13,45,927.0,104.5,4.35,28.65,918.0,977.78,715.27
2018,8,4,14,0,925.0,103.0,4.4,28.4,897.0,950.73,699.2
2018,8,4,14,15,918.5,101.5,4.45,28.1,867.5,916.45,678.34
2018,8,4,14,30,912.0,100.0,4.5,27.8,838.0,879.34,655.38
2018,8,4,14,45,903.0,99.0,4.55,27.45,802.5,838.06,629.42
2018,8,4,15,0,894.0,98.0,4.6,27.1,767.0,794.52,601.72
2018,8,4,15,15,883.0,96.0,4.6,27.1,726.0,746.48,569.32
2018,8,4,15,30,872.0,94.0,4.6,27.1,685.0,696.81,535.13
2018,8,4,15,45,855.0,92.0,4.55,26.3,638.5,641.97,495.97
2018,8,4,16,0,838.0,90.0,4.5,25.5,592.0,587.74,455.95
2018,8,4,16,15,815.0,87.5,4.4,24.95,541.5,528.01,409.91
2018,8,4,16,30,792.0,85.0,4.3,24.4,491.0,469.03,363.02
2018,8,4,16,45,763.0,82.0,4.25,23.9,439.5,408.06,313.11
2018,8,4,17,0,734.0,79.0,4.2,23.4,388.0,349.15,263.32
2018,8,4,17,15,690.5,75.0,4.05,22.65,334.5,285.85,209.39
2018,8,4,17,30,647.0,71.0,3.9,21.9,281.0,228.06,159.36
2018,8,4,17,45,584.5,65.0,3.75,21.2,229.0,169.54,110.21
2018,8,4,18,0,522.0,59.0,3.6,20.5,177.0,118.31,69.74
2018,8,4,18,15,435.0,50.0,3.45,19.8,131.0,70.29,37.83
2018,8,4,18,30,348.0,41.0,3.3,19.1,85.0,33.07,22.31
2018,8,4,18,45,224.5,28.0,3.1,18.4,51.5,22.05,9.65
2018,8,4,19,0,101.0,15.0,2.9,17.7,18.0,14.3,0.0
2018,8,4,19,15,50.5,7.5,2.9,17.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,5,15,49.5,8.0,2.5,14.1,10.0,0.0,0.0
2018,8,5,5,30,99.0,16.0,2.7,14.6,20.0,15.25,0.0
2018,8,5,5,45,209.5,30.0,2.85,15.15,53.0,23.62,11.65
2018,8,5,6,0,320.0,44.0,3.0,15.7,86.0,36.42,25.63
2018,8,5,6,15,404.0,54.0,3.0,16.2,131.0,74.52,42.43
2018,8,5,6,30,488.0,64.0,3.0,16.7,176.0,121.65,75.08
2018,8,5,6,45,548.0,71.5,3.0,17.25,227.0,172.11,115.88
2018,8,5,7,0,608.0,79.0,3.0,17.8,278.0,229.61,164.88
2018,8,5,7,15,649.0,84.5,2.95,18.25,330.0,286.03,214.31
2018,8,5,7,30,690.0,90.0,2.9,18.7,382.0,346.6,266.51
2018,8,5,7,45,719.5,94.5,2.8,19.2,433.5,405.09,315.89
2018,8,5,8,0,749.0,99.0,2.7,19.7,485.0,466.4,365.78
2018,8,5,8,15,769.0,104.0,2.7,20.25,534.0,524.08,411.36
2018,8,5,8,30,789.0,109.0,2.7,20.8,583.0,582.29,455.74
2018,8,5,8,45,804.5,113.5,2.7,21.35,629.0,637.33,496.3
2018,8,5,9,0,820.0,118.0,2.7,21.9,675.0,691.85,535.19
2018,8,5,9,15,827.0,124.0,2.75,22.4,715.0,740.86,568.8
2018,8,5,9,30,834.0,130.0,2.8,22.9,755.0,788.07,599.49
2018,8,5,9,45,834.5,137.5,2.8,23.35,788.0,829.51,625.56
2018,8,5,10,0,835.0,145.0,2.8,23.8,821.0,868.24,649.47
2018,8,5,10,15,841.5,147.5,2.9,24.15,850.0,904.32,672.31
2018,8,5,10,30,848.0,150.0,3.0,24.5,879.0,937.77,693.28
2018,8,5,10,45,851.5,153.0,3.05,24.85,901.0,966.12,710.42
2018,8,5,11,0,855.0,156.0,3.1,25.2,923.0,991.38,725.52
2018,8,5,11,15,857.0,158.5,3.2,25.45,938.0,1011.44,737.94
2018,8,5,11,30,859.0,161.0,3.3,25.7,953.0,1028.14,748.26
2018,8,5,11,45,858.5,163.0,3.35,25.95,960.0,1038.39,754.12
2018,8,5,12,0,858.0,165.0,3.4,26.2,967.0,1045.09,757.84
2018,8,5,12,15,872.0,156.0,3.45,26.55,971.0,1041.89,755.0
2018,8,5,12,30,886.0,147.0,3.5,26.9,975.0,1045.15,756.54
2018,8,5,12,45,903.5,135.0,3.5,27.2,973.0,1045.15,755.8
2018,8,5,13,0,921.0,123.0,3.5,27.5,971.0,1041.13,752.63
2018,8,5,13,15,918.5,121.5,3.5,27.6,955.5,1024.15,741.83
2018,8,5,13,30,916.0,120.0,3.5,27.7,940.0,1003.66,728.94
2018,8,5,13,45,912.0,118.0,3.5,27.8,917.0,977.84,712.63
2018,8,5,14,0,908.0,116.0,3.5,27.9,894.0,948.79,694.23
2018,8,5,14,15,902.0,114.0,3.5,27.85,864.5,914.87,672.99
2018,8,5,14,30,896.0,112.0,3.5,27.8,835.0,878.13,649.75
2018,8,5,14,45,888.0,110.5,3.55,27.7,800.0,837.63,624.17
2018,8,5,15,0,880.0,109.0,3.6,27.6,765.0,794.84,596.72
2018,8,5,15,15,867.5,106.5,3.6,27.6,723.0,745.68,564.03
2018,8,5,15,30,855.0,104.0,3.6,27.6,681.0,697.45,530.86
2018,8,5,15,45,838.5,101.0,3.6,27.05,634.5,642.08,491.6
2018,8,5,16,0,822.0,98.0,3.6,26.5,588.0,586.21,450.73
2018,8,5,16,15,799.5,95.0,3.6,26.05,538.0,526.94,405.74
2018,8,5,16,30,777.0,92.0,3.6,25.6,488.0,468.4,359.76
2018,8,5,16,45,745.5,88.0,3.55,25.15,435.0,406.11,309.38
2018,8,5,17,0,714.0,84.0,3.5,24.7,382.0,345.07,258.52
2018,8,5,17,15,669.0,79.0,3.35,23.9,328.5,282.56,205.85
2018,8,5,17,30,624.0,74.0,3.2,23.1,275.0,224.67,156.35
2018,8,5,17,45,561.0,67.5,3.05,22.35,223.5,166.95,108.38
2018,8,5,18,0,498.0,61.0,2.9,21.6,172.0,116.63,69.04
2018,8,5,18,15,405.0,51.0,2.75,20.75,126.0,68.86,37.62
2018,8,5,18,30,312.0,41.0,2.6,19.9,80.0,32.98,22.07
2018,8,5,18,45,193.0,27.0,2.4,19.05,47.5,21.26,8.31
2018,8,5,19,0,74.0,13.0,2.2,18.2,15.0,12.39,0.0
2018,8,5,19,15,37.0,6.5,2.25,17.75,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,5,15,8.0,2.5,1.4,13.45,3.0,0.0,0.0
2018,8,6,5,30,16.0,5.0,1.6,13.8,6.0,4.77,0.0
2018,8,6,5,45,42.0,18.0,1.75,14.2,23.0,15.19,5.19
2018,8,6,6,0,68.0,31.0,1.9,14.6,40.0,26.19,16.93
2018,8,6,6,15,97.5,53.0,1.85,15.0,72.0,53.89,36.26
2018,8,6,6,30,127.0,75.0,1.8,15.4,104.0,84.36,60.12
2018,8,6,6,45,154.0,101.0,1.75,15.75,145.0,121.93,90.93
2018,8,6,7,0,181.0,127.0,1.7,16.1,186.0,163.23,125.24
2018,8,6,7,15,207.0,153.0,1.65,16.7,231.5,207.73,161.97
2018,8,6,7,30,233.0,179.0,1.6,17.3,277.0,257.52,202.41
2018,8,6,7,45,256.5,202.0,1.55,17.95,323.0,304.94,240.11
2018,8,6,8,0,280.0,225.0,1.5,18.6,369.0,354.83,278.78
2018,8,6,8,15,301.5,245.5,1.45,19.4,414.0,403.5,315.3
2018,8,6,8,30,323.0,266.0,1.4,20.2,459.0,453.96,352.07
2018,8,6,8,45,342.5,282.5,1.4,21.05,501.5,500.82,385.27
2018,8,6,9,0,362.0,299.0,1.4,21.9,544.0,548.78,418.38
2018,8,6,9,15,388.5,309.0,1.45,22.75,586.5,596.3,450.82
2018,8,6,9,30,415.0,319.0,1.5,23.6,629.0,644.96,483.34
2018,8,6,9,45,443.5,322.5,1.6,24.45,668.0,696.32,517.37
2018,8,6,10,0,472.0,326.0,1.7,25.3,707.0,742.24,547.17
2018,8,6,10,15,482.0,333.0,1.85,25.95,734.5,775.46,568.49
2018,8,6,10,30,492.0,340.0,2.0,26.6,762.0,807.47,588.86
2018,8,6,10,45,500.0,345.0,2.15,27.25,783.5,834.2,605.57
2018,8,6,11,0,508.0,350.0,2.3,27.9,805.0,859.23,621.07
2018,8,6,11,15,515.5,352.5,2.5,28.35,820.5,879.42,634.26
2018,8,6,11,30,523.0,355.0,2.7,28.8,836.0,897.57,646.1
2018,8,6,11,45,529.0,354.5,2.85,29.25,844.5,909.01,653.26
2018,8,6,12,0,535.0,354.0,3.0,29.7,853.0,918.1,658.95
2018,8,6,12,15,582.5,324.5,3.1,29.95,868.0,937.05,672.77
2018,8,6,12,30,630.0,295.0,3.2,30.2,883.0,954.4,685.45
2018,8,6,12,45,691.0,256.0,3.3,30.45,895.5,972.17,698.64
2018,8,6,13,0,752.0,217.0,3.4,30.7,908.0,984.94,707.01
2018,8,6,13,15,757.5,209.0,3.45,30.75,895.5,970.62,698.28
2018,8,6,13,30,763.0,201.0,3.5,30.8,883.0,953.01,687.69
2018,8,6,13,45,769.0,192.5,3.6,30.8,864.5,927.21,672.21
2018,8,6,14,0,775.0,184.0,3.7,30.8,846.0,903.7,658.23
2018,8,6,14,15,773.5,177.5,3.7,30.6,819.0,872.35,638.92
2018,8,6,14,30,772.0,171.0,3.7,30.4,792.0,838.3,617.72
2018,8,6,14,45,770.0,162.5,3.75,30.25,758.5,799.29,593.08
2018,8,6,15,0,768.0,154.0,3.8,30.1,725.0,757.89,566.53
2018,8,6,15,15,753.0,150.5,3.8,30.1,684.0,711.35,534.49
2018,8,6,15,30,738.0,147.0,3.8,30.1,643.0,661.96,499.51
2018,8,6,15,45,725.5,140.0,3.8,29.4,599.5,609.99,463.29
2018,8,6,16,0,713.0,133.0,3.8,28.7,556.0,557.45,425.46
2018,8,6,16,15,693.5,126.0,3.7,28.15,508.5,500.87,382.9
2018,8,6,16,30,674.0,119.0,3.6,27.6,461.0,444.96,339.51
2018,8,6,16,45,642.0,112.5,3.5,27.0,410.0,385.24,291.99
2018,8,6,17,0,610.0,106.0,3.4,26.4,359.0,328.16,245.2
2018,8,6,17,15,557.5,100.0,3.2,25.5,307.0,268.28,195.88
2018,8,6,17,30,505.0,94.0,3.0,24.6,255.0,212.27,149.36
2018,8,6,17,45,435.0,84.0,2.8,23.65,204.5,157.17,104.94
2018,8,6,18,0,365.0,74.0,2.6,22.7,154.0,110.34,69.24
2018,8,6,18,15,282.5,58.0,2.5,21.8,110.0,65.97,39.16
2018,8,6,18,30,200.0,42.0,2.4,20.9,66.0,32.51,21.48
2018,8,6,18,45,118.0,25.0,2.3,20.0,37.5,19.63,6.29
2018,8,6,19,0,36.0,8.0,2.2,19.1,9.0,7.63,0.0
2018,8,6,19,15,18.0,4.0,2.25,18.75,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,7,5,15,14.5,4.0,1.9,14.0,4.5,0.0,0.0
2018,8,7,5,30,29.0,8.0,2.1,14.4,9.0,7.63,0.0
2018,8,7,5,45,78.0,24.0,2.3,14.8,32.5,19.97,8.03
2018,8,7,6,0,127.0,40.0,2.5,15.2,56.0,33.48,23.05
2018,8,7,6,15,177.5,62.0,2.45,15.6,95.5,65.63,43.11
2018,8,7,6,30,228.0,84.0,2.4,16.0,135.0,104.65,72.46
2018,8,7,6,45,271.0,104.0,2.4,16.4,180.5,147.04,106.74
2018,8,7,7,0,314.0,124.0,2.4,16.8,226.0,194.76,146.5
2018,8,7,7,15,351.5,141.5,2.35,17.35,274.0,243.59,187.49
2018,8,7,7,30,389.0,159.0,2.3,17.9,322.0,298.99,233.3
2018,8,7,7,45,420.0,173.5,2.3,18.5,370.0,351.01,275.66
2018,8,7,8,0,451.0,188.0,2.3,19.1,418.0,405.97,319.27
2018,8,7,8,15,477.0,200.0,2.3,19.65,465.0,458.5,359.95
2018,8,7,8,30,503.0,212.0,2.3,20.2,512.0,512.86,400.86
2018,8,7,8,45,525.0,221.0,2.3,20.75,556.0,563.27,437.77
2018,8,7,9,0,547.0,230.0,2.3,21.3,600.0,614.49,474.29
2018,8,7,9,15,544.0,246.5,2.35,21.75,633.5,655.33,502.41
2018,8,7,9,30,541.0,263.0,2.4,22.2,667.0,694.38,528.69
2018,8,7,9,45,528.0,284.5,2.45,22.65,694.0,728.35,550.62
2018,8,7,10,0,515.0,306.0,2.5,23.1,721.0,759.64,570.33
2018,8,7,10,15,525.0,313.0,2.6,23.4,749.5,794.18,593.37
2018,8,7,10,30,535.0,320.0,2.7,23.7,778.0,827.35,615.23
2018,8,7,10,45,542.0,325.0,2.75,24.0,799.5,854.15,632.29
2018,8,7,11,0,549.0,330.0,2.8,24.3,821.0,879.07,648.02
2018,8,7,11,15,555.0,332.5,2.9,24.35,836.0,898.45,661.06
2018,8,7,11,30,561.0,335.0,3.0,24.4,851.0,915.6,672.66
2018,8,7,11,45,564.5,336.0,3.05,24.45,858.5,926.37,679.74
2018,8,7,12,0,568.0,337.0,3.1,24.5,866.0,934.64,685.27
2018,8,7,12,15,583.0,327.5,3.15,24.45,870.5,941.2,690.53
2018,8,7,12,30,598.0,318.0,3.2,24.4,875.0,945.05,694.08
2018,8,7,12,45,615.5,304.5,3.25,24.4,873.5,945.3,695.34
2018,8,7,13,0,633.0,291.0,3.3,24.4,872.0,942.33,694.56
2018,8,7,13,15,632.5,287.0,3.35,24.35,859.0,927.9,685.79
2018,8,7,13,30,632.0,283.0,3.4,24.3,846.0,910.77,675.3
2018,8,7,13,45,630.5,276.5,3.4,24.25,826.0,887.68,660.51
2018,8,7,14,0,629.0,270.0,3.4,24.2,806.0,862.12,644.0
2018,8,7,14,15,623.5,262.0,3.4,24.0,778.0,829.24,622.7
2018,8,7,14,30,618.0,254.0,3.4,23.8,750.0,794.39,599.81
2018,8,7,14,45,610.5,245.0,3.4,23.6,716.5,755.14,573.51
2018,8,7,15,0,603.0,236.0,3.4,23.4,683.0,714.41,545.72
2018,8,7,15,15,586.5,228.5,3.4,23.4,643.0,665.04,510.73
2018,8,7,15,30,570.0,221.0,3.4,23.4,603.0,617.7,476.51
2018,8,7,15,45,555.5,209.0,3.3,22.8,560.0,567.2,440.13
2018,8,7,16,0,541.0,197.0,3.2,22.2,517.0,516.78,402.85
2018,8,7,16,15,526.5,183.5,3.15,21.7,472.5,465.22,363.64
2018,8,7,16,30,512.0,170.0,3.1,21.2,428.0,414.21,323.67
2018,8,7,16,45,487.0,156.5,3.0,20.75,380.5,359.54,279.62
2018,8,7,17,0,462.0,143.0,2.9,20.3,333.0,307.05,236.21
2018,8,7,17,15,425.5,127.5,2.85,19.7,284.0,251.62,190.0
2018,8,7,17,30,389.0,112.0,2.8,19.1,235.0,200.2,146.61
2018,8,7,17,45,343.0,95.5,2.7,18.45,189.0,150.38,105.28
2018,8,7,18,0,297.0,79.0,2.6,17.8,143.0,106.14,70.08
2018,8,7,18,15,235.0,60.0,2.55,17.3,102.0,64.5,40.31
2018,8,7,18,30,173.0,41.0,2.5,16.8,61.0,31.75,21.15
2018,8,7,18,45,106.5,24.5,2.45,16.3,35.0,19.27,5.09
2018,8,7,19,0,40.0,8.0,2.4,15.8,9.0,7.63,0.0
2018,8,7,19,15,20.0,4.0,2.4,15.6,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,8,5,15,32.5,5.5,2.0,13.9,6.5,0.0,0.0
2018,8,8,5,30,65.0,11.0,2.2,14.4,13.0,10.48,0.0
2018,8,8,5,45,105.5,26.0,2.35,14.95,36.0,21.52,8.4
2018,8,8,6,0,146.0,41.0,2.5,15.5,59.0,34.23,23.59
2018,8,8,6,15,147.5,60.0,2.45,16.05,85.5,61.91,40.97
2018,8,8,6,30,149.0,79.0,2.4,16.6,112.0,90.19,63.68
2018,8,8,6,45,172.0,98.5,2.35,17.15,146.5,123.4,90.94
2018,8,8,7,0,195.0,118.0,2.3,17.7,181.0,159.55,121.15
2018,8,8,7,15,171.5,143.5,2.25,18.3,206.0,188.19,146.34
2018,8,8,7,30,148.0,169.0,2.2,18.9,231.0,214.99,169.03
2018,8,8,7,45,282.0,171.0,2.15,19.45,308.0,286.83,225.59
2018,8,8,8,0,416.0,173.0,2.1,20.0,385.0,375.0,294.63
2018,8,8,8,15,574.5,150.5,2.05,20.7,474.5,466.05,364.85
2018,8,8,8,30,733.0,128.0,2.0,21.4,564.0,569.36,442.5
2018,8,8,8,45,754.0,131.5,2.0,22.05,610.5,624.7,482.2
2018,8,8,9,0,775.0,135.0,2.0,22.7,657.0,679.2,520.35
2018,8,8,9,15,768.0,148.5,2.0,23.35,692.5,725.19,550.8
2018,8,8,9,30,761.0,162.0,2.0,24.0,728.0,767.4,577.71
2018,8,8,9,45,744.5,180.0,2.0,24.65,756.0,803.56,599.36
2018,8,8,10,0,728.0,198.0,2.0,25.3,784.0,836.0,618.26
2018,8,8,10,15,741.5,198.5,2.05,25.8,814.0,873.45,641.1
2018,8,8,10,30,755.0,199.0,2.1,26.3,844.0,908.97,662.39
2018,8,8,10,45,766.5,198.5,2.15,26.85,868.0,939.41,680.09
2018,8,8,11,0,778.0,198.0,2.2,27.4,892.0,961.84,692.59
2018,8,8,11,15,785.0,198.0,2.25,27.7,908.0,982.99,705.04
2018,8,8,11,30,792.0,198.0,2.3,28.0,924.0,1001.15,715.64
2018,8,8,11,45,797.0,196.0,2.35,28.35,932.0,1012.21,721.68
2018,8,8,12,0,802.0,194.0,2.4,28.7,940.0,1020.01,725.83
2018,8,8,12,15,798.5,196.0,2.45,28.85,938.5,1019.93,725.74
2018,8,8,12,30,795.0,198.0,2.5,29.0,937.0,1016.48,723.71
2018,8,8,12,45,787.0,200.5,2.55,29.2,926.5,1005.73,717.05
2018,8,8,13,0,779.0,203.0,2.6,29.4,916.0,991.81,708.53
2018,8,8,13,15,777.5,200.0,2.65,29.4,901.5,975.75,699.29
2018,8,8,13,30,776.0,197.0,2.7,29.4,887.0,956.57,688.1
2018,8,8,13,45,773.0,192.5,2.75,29.4,865.0,931.48,673.1
2018,8,8,14,0,770.0,188.0,2.8,29.4,843.0,908.0,659.14
2018,8,8,14,15,763.5,183.5,2.85,29.25,814.0,873.77,638.41
2018,8,8,14,30,757.0,179.0,2.9,29.1,785.0,837.18,615.97
2018,8,8,14,45,747.5,174.5,3.0,28.95,750.0,795.99,590.43
2018,8,8,15,0,738.0,170.0,3.1,28.8,715.0,753.05,562.77
2018,8,8,15,15,722.5,165.0,3.1,28.8,673.5,703.7,528.73
2018,8,8,15,30,707.0,160.0,3.1,28.8,632.0,653.59,493.44
2018,8,8,15,45,689.0,154.0,3.15,28.05,587.5,600.4,456.64
2018,8,8,16,0,671.0,148.0,3.2,27.3,543.0,547.25,418.61
2018,8,8,16,15,648.5,140.5,3.2,26.65,495.0,490.56,376.36
2018,8,8,16,30,626.0,133.0,3.2,26.0,447.0,434.96,333.52
2018,8,8,16,45,593.5,125.0,3.2,25.35,396.5,376.07,286.82
2018,8,8,17,0,561.0,117.0,3.2,24.7,346.0,320.0,240.99
2018,8,8,17,15,517.5,107.0,3.15,23.8,295.5,259.8,191.33
2018,8,8,17,30,474.0,97.0,3.1,22.9,245.0,206.48,146.65
2018,8,8,17,45,417.0,84.0,3.0,21.95,196.5,152.9,102.84
2018,8,8,18,0,360.0,71.0,2.9,21.0,148.0,106.13,66.51
2018,8,8,18,15,285.5,55.5,2.8,20.25,106.0,63.16,37.22
2018,8,8,18,30,211.0,40.0,2.7,19.5,64.0,31.06,20.19
2018,8,8,18,45,129.0,24.5,2.6,18.7,37.0,19.34,3.52
2018,8,8,19,0,47.0,9.0,2.5,17.9,10.0,8.58,0.0
2018,8,8,19,15,23.5,4.5,2.45,17.6,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,9,5,15,23.5,4.5,1.5,13.6,5.0,0.0,0.0
2018,8,9,5,30,47.0,9.0,1.7,14.1,10.0,8.58,0.0
2018,8,9,5,45,122.0,25.5,1.85,14.55,38.0,20.05,6.69
2018,8,9,6,0,197.0,42.0,2.0,15.0,66.0,33.55,22.99
2018,8,9,6,15,230.5,58.5,1.95,15.6,99.5,65.29,40.96
2018,8,9,6,30,264.0,75.0,1.9,16.2,133.0,101.27,67.94
2018,8,9,6,45,172.5,98.0,1.9,16.75,140.0,123.1,90.73
2018,8,9,7,0,81.0,121.0,1.9,17.3,147.0,132.08,102.39
2018,8,9,7,15,139.5,142.0,1.85,18.2,196.0,176.98,137.97
2018,8,9,7,30,198.0,163.0,1.8,19.1,245.0,228.02,178.48
2018,8,9,7,45,388.5,155.0,1.8,19.95,343.0,320.48,250.49
2018,8,9,8,0,579.0,147.0,1.8,20.8,441.0,431.59,336.14
2018,8,9,8,15,614.5,152.0,1.8,21.55,492.0,489.33,380.0
2018,8,9,8,30,650.0,157.0,1.8,22.3,543.0,549.54,424.55
2018,8,9,8,45,672.0,162.0,1.75,23.1,588.5,603.2,462.48
2018,8,9,9,0,694.0,167.0,1.7,23.9,634.0,657.27,499.37
2018,8,9,9,15,711.5,171.5,1.7,24.65,675.5,707.64,532.87
2018,8,9,9,30,729.0,176.0,1.7,25.4,717.0,757.39,564.98
2018,8,9,9,45,743.5,178.0,1.7,26.15,753.0,801.26,591.86
2018,8,9,10,0,758.0,180.0,1.7,26.9,789.0,843.69,616.74
2018,8,9,10,15,769.5,182.0,1.75,27.5,819.5,881.78,639.27
2018,8,9,10,30,781.0,184.0,1.8,28.1,850.0,913.42,657.45
2018,8,9,10,45,790.0,185.0,1.85,28.65,873.5,943.36,674.59
2018,8,9,11,0,799.0,186.0,1.9,29.2,897.0,970.64,689.97
2018,8,9,11,15,804.5,186.0,1.95,29.6,912.5,990.65,701.19
2018,8,9,11,30,810.0,186.0,2.0,30.0,928.0,1007.55,710.57
