Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,11,45,814.0,185.5,2.1,30.4,936.0,1019.24,717.4
2018,8,9,12,0,818.0,185.0,2.2,30.8,944.0,1027.59,722.27
2018,8,9,12,15,810.5,189.5,2.3,30.95,941.5,1026.01,721.84
2018,8,9,12,30,803.0,194.0,2.4,31.1,939.0,1021.01,719.44
2018,8,9,12,45,791.0,199.0,2.5,31.3,927.5,1008.68,712.41
2018,8,9,13,0,779.0,204.0,2.6,31.5,916.0,993.2,703.49
2018,8,9,13,15,775.5,202.0,2.7,31.5,900.5,976.13,694.14
2018,8,9,13,30,772.0,200.0,2.8,31.5,885.0,961.62,686.42
2018,8,9,13,45,766.5,197.0,2.85,31.5,862.5,935.3,670.7
2018,8,9,14,0,761.0,194.0,2.9,31.5,840.0,906.25,653.23
2018,8,9,14,15,752.5,190.5,2.95,31.3,810.5,871.47,632.42
2018,8,9,14,30,744.0,187.0,3.0,31.1,781.0,834.48,609.95
2018,8,9,14,45,733.0,182.5,3.05,30.9,745.5,792.44,583.8
2018,8,9,15,0,722.0,178.0,3.1,30.7,710.0,748.79,555.3
2018,8,9,15,15,705.5,173.5,3.1,30.7,668.5,699.78,521.71
2018,8,9,15,30,689.0,169.0,3.1,30.7,627.0,650.12,486.99
2018,8,9,15,45,669.5,162.5,3.1,30.0,582.0,596.23,449.73
2018,8,9,16,0,650.0,156.0,3.1,29.3,537.0,542.57,411.46
2018,8,9,16,15,626.0,148.0,3.05,28.75,488.5,485.58,369.17
2018,8,9,16,30,602.0,140.0,3.0,28.2,440.0,429.91,326.54
2018,8,9,16,45,570.0,131.5,3.0,27.6,390.5,372.01,281.11
2018,8,9,17,0,538.0,123.0,3.0,27.0,341.0,314.7,234.88
2018,8,9,17,15,496.5,111.5,2.85,26.1,291.0,257.18,187.83
2018,8,9,17,30,455.0,100.0,2.7,25.2,241.0,204.15,143.89
2018,8,9,17,45,400.0,86.0,2.55,24.3,193.0,151.15,101.02
2018,8,9,18,0,345.0,72.0,2.4,23.4,145.0,104.76,65.33
2018,8,9,18,15,272.5,56.0,2.25,22.55,103.5,62.41,36.74
2018,8,9,18,30,200.0,40.0,2.1,21.7,62.0,31.14,19.9
2018,8,9,18,45,119.0,23.5,2.0,20.8,35.0,18.58,1.18
2018,8,9,19,0,38.0,7.0,1.9,19.9,8.0,6.67,0.0
2018,8,9,19,15,19.0,3.5,2.0,19.55,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,10,5,15,46.5,6.0,1.8,15.1,7.0,0.0,0.0
2018,8,10,5,30,93.0,12.0,2.0,15.6,14.0,11.44,0.0
2018,8,10,5,45,212.0,25.0,2.2,16.1,45.5,20.56,5.97
2018,8,10,6,0,331.0,38.0,2.4,16.6,77.0,31.77,21.22
2018,8,10,6,15,411.0,48.0,2.4,17.2,121.0,68.91,37.48
2018,8,10,6,30,491.0,58.0,2.4,17.8,165.0,116.02,69.84
2018,8,10,6,45,543.5,66.0,2.4,18.4,214.0,165.84,110.18
2018,8,10,7,0,596.0,74.0,2.4,19.0,263.0,221.81,157.94
2018,8,10,7,15,633.5,81.0,2.4,19.85,314.0,278.07,206.75
2018,8,10,7,30,671.0,88.0,2.4,20.7,365.0,338.13,257.81
2018,8,10,7,45,697.5,93.5,2.4,21.6,415.0,395.49,305.46
2018,8,10,8,0,724.0,99.0,2.4,22.5,465.0,454.75,352.86
2018,8,10,8,15,745.5,103.0,2.4,23.15,513.0,511.66,397.15
2018,8,10,8,30,767.0,107.0,2.4,23.8,561.0,568.78,440.02
2018,8,10,8,45,784.0,110.5,2.45,24.5,606.0,622.9,479.34
2018,8,10,9,0,801.0,114.0,2.5,25.2,651.0,676.67,517.18
2018,8,10,9,15,806.5,121.0,2.55,25.75,690.0,724.97,549.7
2018,8,10,9,30,812.0,128.0,2.6,26.3,729.0,771.37,579.38
2018,8,10,9,45,812.5,136.0,2.6,26.85,762.0,812.63,604.78
2018,8,10,10,0,813.0,144.0,2.6,27.4,795.0,851.24,628.06
2018,8,10,10,15,822.0,145.0,2.7,27.75,824.0,887.37,650.66
2018,8,10,10,30,831.0,146.0,2.8,28.1,853.0,921.06,671.53
2018,8,10,10,45,838.0,146.5,2.85,28.45,875.5,949.71,688.64
2018,8,10,11,0,845.0,147.0,2.9,28.8,898.0,975.45,703.85
2018,8,10,11,15,848.5,148.0,2.95,29.05,912.5,986.72,710.05
2018,8,10,11,30,852.0,149.0,3.0,29.3,927.0,1002.81,719.57
2018,8,10,11,45,853.5,149.0,3.1,29.5,934.0,1012.59,725.62
2018,8,10,12,0,855.0,149.0,3.2,29.7,941.0,1018.95,729.65
2018,8,10,12,15,853.0,150.0,3.25,29.9,940.0,1019.34,729.6
2018,8,10,12,30,851.0,151.0,3.3,30.1,939.0,1016.27,727.52
2018,8,10,12,45,846.5,152.0,3.3,30.35,930.0,1007.3,721.26
2018,8,10,13,0,842.0,153.0,3.3,30.6,921.0,1004.02,718.82
2018,8,10,13,15,838.0,152.5,3.4,30.6,905.5,987.1,709.14
2018,8,10,13,30,834.0,152.0,3.5,30.6,890.0,966.93,697.46
2018,8,10,13,45,827.5,150.5,3.55,30.6,867.0,940.26,681.21
2018,8,10,14,0,821.0,149.0,3.6,30.6,844.0,910.72,663.05
2018,8,10,14,15,811.5,147.5,3.65,30.4,814.0,875.83,641.77
2018,8,10,14,30,802.0,146.0,3.7,30.2,784.0,838.6,618.72
2018,8,10,14,45,789.5,144.0,3.75,29.95,748.0,796.3,592.08
2018,8,10,15,0,777.0,142.0,3.8,29.7,712.0,752.33,563.93
2018,8,10,15,15,762.0,138.5,3.8,29.7,671.0,703.61,530.68
2018,8,10,15,30,747.0,135.0,3.8,29.7,630.0,654.95,496.02
2018,8,10,15,45,726.0,131.5,3.8,28.9,584.5,600.54,457.87
2018,8,10,16,0,705.0,128.0,3.8,28.1,539.0,546.35,418.64
2018,8,10,16,15,677.5,123.5,3.75,27.5,490.0,488.25,374.78
2018,8,10,16,30,650.0,119.0,3.7,26.9,441.0,431.69,330.73
2018,8,10,16,45,616.0,112.5,3.6,26.25,390.5,372.32,283.27
2018,8,10,17,0,582.0,106.0,3.5,25.6,340.0,315.89,236.83
2018,8,10,17,15,538.5,97.5,3.35,24.8,290.0,257.95,188.59
2018,8,10,17,30,495.0,89.0,3.2,24.0,240.0,204.71,143.76
2018,8,10,17,45,435.5,78.0,3.05,23.15,192.5,149.63,98.82
2018,8,10,18,0,376.0,67.0,2.9,22.3,145.0,103.4,63.25
2018,8,10,18,15,296.0,53.0,2.85,21.6,103.5,60.65,34.87
2018,8,10,18,30,216.0,39.0,2.8,20.9,62.0,30.43,19.21
2018,8,10,18,45,127.5,23.0,2.75,20.2,35.0,18.23,0.0
2018,8,10,19,0,39.0,7.0,2.7,19.5,8.0,6.67,0.0
2018,8,10,19,15,19.5,3.5,2.7,19.2,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.8,17.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,11,5,15,24.5,5.0,2.7,16.05,5.5,0.0,0.0
2018,8,11,5,30,49.0,10.0,2.8,16.4,11.0,9.53,0.0
2018,8,11,5,45,134.5,25.5,2.95,16.75,39.0,20.15,4.58
2018,8,11,6,0,220.0,41.0,3.1,17.1,67.0,32.68,21.84
2018,8,11,6,15,294.0,56.5,3.1,17.65,109.0,67.68,40.38
2018,8,11,6,30,368.0,72.0,3.1,18.2,151.0,111.87,71.64
2018,8,11,6,45,422.5,84.5,3.1,18.75,199.0,158.78,109.25
2018,8,11,7,0,477.0,97.0,3.1,19.3,247.0,212.18,154.08
2018,8,11,7,15,518.0,106.5,3.15,19.9,296.5,264.85,199.29
2018,8,11,7,30,559.0,116.0,3.2,20.5,346.0,324.13,249.35
2018,8,11,7,45,588.0,125.5,3.25,21.1,395.5,380.32,296.1
2018,8,11,8,0,617.0,135.0,3.3,21.7,445.0,438.92,343.4
2018,8,11,8,15,639.5,142.0,3.3,22.2,492.0,493.68,386.49
2018,8,11,8,30,662.0,149.0,3.3,22.7,539.0,549.5,429.05
2018,8,11,8,45,678.5,155.5,3.35,23.2,583.0,601.75,467.83
2018,8,11,9,0,695.0,162.0,3.4,23.7,627.0,653.88,505.46
2018,8,11,9,15,706.0,169.0,3.4,24.15,666.5,702.09,539.17
2018,8,11,9,30,717.0,176.0,3.4,24.6,706.0,749.17,571.26
2018,8,11,9,45,722.5,184.0,3.45,25.05,740.0,791.41,599.35
2018,8,11,10,0,728.0,192.0,3.5,25.5,774.0,831.67,625.06
2018,8,11,10,15,736.0,196.0,3.5,25.75,802.5,867.87,647.96
2018,8,11,10,30,744.0,200.0,3.5,26.0,831.0,901.85,669.2
2018,8,11,10,45,749.5,202.5,3.55,26.3,852.5,929.52,686.25
2018,8,11,11,0,755.0,205.0,3.6,26.6,874.0,954.48,701.5
2018,8,11,11,15,750.0,211.0,3.65,26.65,885.0,969.99,711.22
2018,8,11,11,30,745.0,217.0,3.7,26.7,896.0,982.22,718.94
2018,8,11,11,45,754.5,214.5,3.75,26.8,907.0,996.84,728.21
2018,8,11,12,0,764.0,212.0,3.8,26.9,918.0,1008.35,735.51
2018,8,11,12,15,767.5,209.5,3.85,26.85,918.5,1010.57,737.3
2018,8,11,12,30,771.0,207.0,3.9,26.8,919.0,1002.73,732.69
2018,8,11,12,45,773.5,203.0,4.0,26.75,912.0,996.03,729.3
2018,8,11,13,0,776.0,199.0,4.1,26.7,905.0,986.03,723.8
2018,8,11,13,15,771.5,197.0,4.1,26.45,888.5,967.92,712.99
2018,8,11,13,30,767.0,195.0,4.1,26.2,872.0,946.8,700.26
2018,8,11,13,45,760.0,193.0,4.15,26.0,849.0,925.54,687.57
2018,8,11,14,0,753.0,191.0,4.2,25.8,826.0,896.22,669.39
2018,8,11,14,15,731.0,193.0,4.15,25.5,791.5,855.39,643.01
2018,8,11,14,30,709.0,195.0,4.1,25.2,757.0,813.17,615.5
2018,8,11,14,45,703.5,188.0,4.1,24.9,724.0,774.13,589.7
2018,8,11,15,0,698.0,181.0,4.1,24.6,691.0,733.18,561.83
2018,8,11,15,15,688.5,174.0,4.1,24.6,653.0,687.61,529.39
2018,8,11,15,30,679.0,167.0,4.1,24.6,615.0,640.86,495.45
2018,8,11,15,45,660.5,160.0,4.0,23.8,570.0,587.47,456.98
2018,8,11,16,0,642.0,153.0,3.9,23.0,525.0,534.25,417.52
2018,8,11,16,15,618.5,145.0,3.8,22.55,477.5,477.87,373.92
2018,8,11,16,30,595.0,137.0,3.7,22.1,430.0,422.77,330.08
2018,8,11,16,45,563.5,128.0,3.65,21.65,381.0,364.95,283.01
2018,8,11,17,0,532.0,119.0,3.6,21.2,332.0,307.68,235.23
2018,8,11,17,15,489.0,108.5,3.5,20.7,282.5,251.04,187.32
2018,8,11,17,30,446.0,98.0,3.4,20.2,233.0,199.07,143.0
2018,8,11,17,45,389.0,85.0,3.35,19.65,186.0,147.24,100.15
2018,8,11,18,0,332.0,72.0,3.3,19.1,139.0,102.26,65.02
2018,8,11,18,15,256.5,55.0,3.25,18.65,98.0,59.81,35.92
2018,8,11,18,30,181.0,38.0,3.2,18.2,57.0,29.67,18.62
2018,8,11,18,45,105.5,22.5,3.15,17.75,32.0,17.87,0.0
2018,8,11,19,0,30.0,7.0,3.1,17.3,7.0,6.67,0.0
2018,8,11,19,15,15.0,3.5,3.05,17.15,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,5,15,19.5,4.5,2.0,15.2,5.0,0.0,0.0
2018,8,12,5,30,39.0,9.0,2.2,15.6,10.0,8.58,0.0
2018,8,12,5,45,113.5,25.5,2.35,16.05,36.5,20.19,3.26
2018,8,12,6,0,188.0,42.0,2.5,16.5,63.0,33.33,22.34
2018,8,12,6,15,262.0,57.5,2.45,17.05,104.0,66.44,40.54
2018,8,12,6,30,336.0,73.0,2.4,17.6,145.0,108.71,70.53
2018,8,12,6,45,394.5,86.0,2.35,18.15,192.5,154.92,107.35
2018,8,12,7,0,453.0,99.0,2.3,18.7,240.0,208.14,151.68
2018,8,12,7,15,498.5,108.5,2.3,19.3,290.0,260.83,196.52
2018,8,12,7,30,544.0,118.0,2.3,19.9,340.0,318.42,244.86
2018,8,12,7,45,580.5,124.0,2.25,20.55,389.5,375.91,292.12
2018,8,12,8,0,617.0,130.0,2.2,21.2,439.0,434.34,338.72
2018,8,12,8,15,645.0,135.0,2.25,21.85,487.0,490.09,382.1
2018,8,12,8,30,673.0,140.0,2.3,22.5,535.0,547.45,425.34
2018,8,12,8,45,696.5,143.5,2.3,23.15,581.0,601.69,464.78
2018,8,12,9,0,720.0,147.0,2.3,23.8,627.0,656.4,503.35
2018,8,12,9,15,738.5,149.0,2.4,24.4,668.0,706.06,537.88
2018,8,12,9,30,757.0,151.0,2.5,25.0,709.0,753.03,569.31
2018,8,12,9,45,772.5,152.0,2.55,25.6,745.0,797.37,597.3
2018,8,12,10,0,788.0,153.0,2.6,26.2,781.0,840.25,623.91
2018,8,12,10,15,797.0,154.5,2.7,26.55,810.0,876.17,646.52
2018,8,12,10,30,806.0,156.0,2.8,26.9,839.0,909.71,667.47
2018,8,12,10,45,812.5,157.5,2.9,27.3,861.5,938.35,684.98
2018,8,12,11,0,819.0,159.0,3.0,27.7,884.0,964.13,700.61
2018,8,12,11,15,822.5,159.5,3.15,27.9,898.0,982.93,712.68
2018,8,12,11,30,826.0,160.0,3.3,28.1,912.0,998.5,722.76
2018,8,12,11,45,828.0,161.0,3.4,28.35,919.5,1009.77,729.65
2018,8,12,12,0,830.0,162.0,3.5,28.6,927.0,1017.62,734.47
2018,8,12,12,15,829.0,162.0,3.55,28.65,926.0,1017.96,734.78
2018,8,12,12,30,828.0,162.0,3.6,28.7,925.0,1014.81,733.03
2018,8,12,12,45,824.5,162.0,3.7,28.7,916.0,1005.72,728.05
2018,8,12,13,0,821.0,162.0,3.8,28.7,907.0,993.26,720.98
2018,8,12,13,15,817.0,160.5,3.85,28.6,891.0,975.48,710.47
2018,8,12,13,30,813.0,159.0,3.9,28.5,875.0,954.52,697.92
2018,8,12,13,45,806.5,157.5,4.0,28.35,852.0,928.17,682.21
2018,8,12,14,0,800.0,156.0,4.1,28.2,829.0,899.01,664.53
2018,8,12,14,15,792.0,153.0,4.15,27.9,799.5,864.35,643.14
2018,8,12,14,30,784.0,150.0,4.2,27.6,770.0,827.33,619.94
2018,8,12,14,45,773.0,147.0,4.2,27.25,734.5,785.73,593.2
2018,8,12,15,0,762.0,144.0,4.2,26.9,699.0,742.39,564.92
2018,8,12,15,15,743.5,141.5,4.2,26.9,657.0,694.08,531.02
2018,8,12,15,30,725.0,139.0,4.2,26.9,615.0,643.45,494.29
2018,8,12,15,45,710.0,133.0,4.2,26.0,571.5,591.18,457.25
2018,8,12,16,0,695.0,127.0,4.2,25.1,528.0,538.62,418.74
2018,8,12,16,15,674.0,119.5,4.1,24.5,480.0,481.38,374.73
2018,8,12,16,30,653.0,112.0,4.0,23.9,432.0,425.05,330.04
2018,8,12,16,45,623.0,105.0,3.95,23.3,382.5,366.68,282.47
2018,8,12,17,0,593.0,98.0,3.9,22.7,333.0,310.8,235.54
2018,8,12,17,15,552.0,90.0,3.75,21.95,284.0,253.48,186.82
2018,8,12,17,30,511.0,82.0,3.6,21.2,235.0,200.54,141.35
2018,8,12,17,45,454.0,72.0,3.5,20.45,188.0,147.59,97.36
2018,8,12,18,0,397.0,62.0,3.4,19.7,141.0,100.13,60.38
2018,8,12,18,15,313.5,48.5,3.3,19.15,99.5,56.63,31.73
2018,8,12,18,30,230.0,35.0,3.2,18.6,58.0,27.35,16.46
2018,8,12,18,45,135.0,21.0,3.1,18.05,32.5,16.7,0.0
2018,8,12,19,0,40.0,7.0,3.0,17.5,7.0,6.67,0.0
2018,8,12,19,15,20.0,3.5,2.9,17.25,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,13,5,15,22.0,4.0,2.3,14.45,4.5,0.0,0.0
2018,8,13,5,30,44.0,8.0,2.5,14.9,9.0,7.63,0.0
2018,8,13,5,45,137.0,24.0,2.7,15.35,37.0,19.01,1.19
2018,8,13,6,0,230.0,40.0,2.9,15.8,65.0,31.76,20.98
2018,8,13,6,15,291.0,53.5,2.9,16.2,103.0,64.84,38.36
2018,8,13,6,30,352.0,67.0,2.9,16.6,141.0,105.39,67.36
2018,8,13,6,45,336.0,86.0,2.9,17.0,172.5,143.98,101.25
2018,8,13,7,0,320.0,105.0,2.9,17.4,204.0,180.64,134.57
2018,8,13,7,15,397.5,113.5,2.85,17.9,259.5,234.41,179.07
2018,8,13,7,30,475.0,122.0,2.8,18.4,315.0,296.97,230.86
2018,8,13,7,45,564.0,119.5,2.8,18.9,379.0,364.75,286.36
2018,8,13,8,0,653.0,117.0,2.8,19.4,443.0,439.26,346.27
2018,8,13,8,15,676.5,122.5,2.8,19.95,490.5,494.96,390.33
2018,8,13,8,30,700.0,128.0,2.8,20.5,538.0,551.74,433.85
2018,8,13,8,45,718.5,132.5,2.8,21.05,582.5,605.07,473.43
2018,8,13,9,0,737.0,137.0,2.8,21.6,627.0,658.35,511.79
2018,8,13,9,15,743.5,145.0,2.8,22.0,665.5,706.12,545.21
2018,8,13,9,30,750.0,153.0,2.8,22.4,704.0,752.27,576.31
2018,8,13,9,45,750.0,162.5,2.85,22.85,736.5,792.86,602.51
2018,8,13,10,0,750.0,172.0,2.9,23.3,769.0,830.97,626.74
2018,8,13,10,15,758.0,175.5,3.0,23.65,797.5,863.46,647.47
2018,8,13,10,30,766.0,179.0,3.1,24.0,826.0,897.08,668.91
2018,8,13,10,45,770.5,181.5,3.15,24.35,847.0,923.92,685.34
2018,8,13,11,0,775.0,184.0,3.2,24.7,868.0,947.95,699.91
2018,8,13,11,15,777.5,186.0,3.3,24.75,882.0,966.58,712.12
2018,8,13,11,30,780.0,188.0,3.4,24.8,896.0,982.1,722.39
2018,8,13,11,45,780.0,190.0,3.5,24.9,903.0,991.93,728.89
2018,8,13,12,0,780.0,192.0,3.6,25.0,910.0,998.49,733.37
2018,8,13,12,15,786.5,188.0,3.7,24.9,911.5,1002.23,736.72
2018,8,13,12,30,793.0,184.0,3.8,24.8,913.0,1002.63,737.98
2018,8,13,12,45,798.5,178.5,3.85,24.7,907.0,997.08,735.12
2018,8,13,13,0,804.0,173.0,3.9,24.6,901.0,988.08,730.11
2018,8,13,13,15,799.0,172.5,4.0,24.35,885.0,970.52,720.21
2018,8,13,13,30,794.0,172.0,4.1,24.1,869.0,949.87,708.27
2018,8,13,13,45,786.5,170.0,4.15,23.85,845.5,922.39,691.4
2018,8,13,14,0,779.0,168.0,4.2,23.6,822.0,892.23,672.62
2018,8,13,14,15,769.0,166.0,4.2,23.25,792.0,857.34,650.48
2018,8,13,14,30,759.0,164.0,4.2,22.9,762.0,820.28,626.63
2018,8,13,14,45,746.0,160.5,4.25,22.55,725.5,779.98,600.42
2018,8,13,15,0,733.0,157.0,4.3,22.2,689.0,735.17,570.39
2018,8,13,15,15,716.5,153.5,4.3,22.2,648.5,686.6,535.18
2018,8,13,15,30,700.0,150.0,4.3,22.2,608.0,637.36,498.78
2018,8,13,15,45,680.0,144.5,4.2,21.3,563.0,583.51,459.52
2018,8,13,16,0,660.0,139.0,4.1,20.4,518.0,529.93,419.28
2018,8,13,16,15,635.0,132.5,4.05,19.9,470.5,473.29,374.9
2018,8,13,16,30,610.0,126.0,4.0,19.4,423.0,418.04,330.31
2018,8,13,16,45,576.5,118.5,3.9,18.95,373.5,360.02,282.21
2018,8,13,17,0,543.0,111.0,3.8,18.5,324.0,304.97,235.37
2018,8,13,17,15,499.0,100.5,3.7,18.05,274.5,245.24,184.22
2018,8,13,17,30,455.0,90.0,3.6,17.6,225.0,192.56,138.66
2018,8,13,17,45,396.0,78.0,3.5,17.15,178.5,140.95,95.51
2018,8,13,18,0,337.0,66.0,3.4,16.7,132.0,96.43,60.6
2018,8,13,18,15,258.0,51.0,3.3,16.35,92.5,55.53,32.92
2018,8,13,18,30,179.0,36.0,3.2,16.0,53.0,28.21,17.06
2018,8,13,18,45,101.5,20.5,3.15,15.65,29.0,16.33,0.0
2018,8,13,19,0,24.0,5.0,3.1,15.3,5.0,4.77,0.0
2018,8,13,19,15,12.0,2.5,3.05,15.15,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,14,5,15,9.0,3.0,2.5,14.9,3.0,0.0,0.0
2018,8,14,5,30,18.0,6.0,2.7,15.2,6.0,5.72,0.0
2018,8,14,5,45,71.0,23.5,2.9,15.5,30.0,19.43,0.0
2018,8,14,6,0,124.0,41.0,3.1,15.8,54.0,33.5,22.29
2018,8,14,6,15,166.0,59.0,3.15,16.15,87.0,62.09,40.31
2018,8,14,6,30,208.0,77.0,3.2,16.5,120.0,96.07,65.88
2018,8,14,6,45,202.0,95.0,3.25,16.8,146.5,126.32,92.22
2018,8,14,7,0,196.0,113.0,3.3,17.1,173.0,155.87,118.52
2018,8,14,7,15,166.0,137.0,3.25,17.45,194.5,181.15,141.55
2018,8,14,7,30,136.0,161.0,3.2,17.8,216.0,203.99,161.55
2018,8,14,7,45,138.5,184.0,3.2,18.1,246.5,236.3,188.04
2018,8,14,8,0,141.0,207.0,3.2,18.4,277.0,268.88,214.13
2018,8,14,8,15,191.0,227.0,3.2,18.75,332.5,324.34,258.02
2018,8,14,8,30,241.0,247.0,3.2,19.1,388.0,389.79,308.97
2018,8,14,8,45,249.5,268.0,3.15,19.45,424.0,430.06,339.12
2018,8,14,9,0,258.0,289.0,3.1,19.8,460.0,470.65,368.98
2018,8,14,9,15,422.0,255.5,3.1,20.15,556.0,578.11,451.56
2018,8,14,9,30,586.0,222.0,3.1,20.5,652.0,694.87,538.39
2018,8,14,9,45,616.5,220.0,3.1,20.8,691.5,742.81,571.51
2018,8,14,10,0,647.0,218.0,3.1,21.1,731.0,790.77,604.52
2018,8,14,10,15,534.5,279.5,3.15,21.35,714.0,773.09,587.78
2018,8,14,10,30,422.0,341.0,3.2,21.6,697.0,749.46,567.04
2018,8,14,10,45,584.0,271.0,3.25,21.9,777.5,845.17,637.64
2018,8,14,11,0,746.0,201.0,3.3,22.2,858.0,943.52,705.2
2018,8,14,11,15,771.5,190.5,3.35,22.35,880.0,965.79,718.74
2018,8,14,11,30,797.0,180.0,3.4,22.5,902.0,991.38,735.15
2018,8,14,11,45,802.5,178.0,3.45,22.65,910.0,1002.77,742.15
2018,8,14,12,0,808.0,176.0,3.5,22.8,918.0,1010.87,747.18
2018,8,14,12,15,812.5,173.0,3.55,22.85,918.5,1013.56,749.07
2018,8,14,12,30,817.0,170.0,3.6,22.9,919.0,1012.8,748.84
2018,8,14,12,45,820.5,165.0,3.65,22.9,911.5,1005.49,744.56
2018,8,14,13,0,824.0,160.0,3.7,22.9,904.0,994.69,738.1
2018,8,14,13,15,821.5,158.0,3.75,22.75,888.5,977.68,728.01
2018,8,14,13,30,819.0,156.0,3.8,22.6,873.0,957.43,715.82
2018,8,14,13,45,814.5,153.0,3.85,22.45,850.5,931.12,699.53
2018,8,14,14,0,810.0,150.0,3.9,22.3,828.0,901.89,681.2
2018,8,14,14,15,803.0,147.0,3.95,22.05,798.5,867.69,659.57
2018,8,14,14,30,796.0,144.0,4.0,21.8,769.0,831.02,636.03
2018,8,14,14,45,786.0,140.5,4.0,21.5,733.5,789.14,608.46
2018,8,14,15,0,776.0,137.0,4.0,21.2,698.0,745.43,579.25
2018,8,14,15,15,760.5,134.0,4.0,21.2,657.0,696.63,544.68
2018,8,14,15,30,745.0,131.0,4.0,21.2,616.0,647.95,508.61
2018,8,14,15,45,727.0,125.5,4.0,20.45,570.5,593.26,468.64
2018,8,14,16,0,709.0,120.0,4.0,19.7,525.0,538.54,427.36
2018,8,14,16,15,686.0,114.5,3.95,19.3,477.0,481.46,382.24
2018,8,14,16,30,663.0,109.0,3.9,18.9,429.0,425.46,336.6
2018,8,14,16,45,631.0,103.0,3.9,18.5,379.5,366.64,287.47
2018,8,14,17,0,599.0,97.0,3.9,18.1,330.0,310.52,239.24
2018,8,14,17,15,554.0,88.5,3.8,17.65,279.5,251.18,187.82
2018,8,14,17,30,509.0,80.0,3.7,17.2,229.0,196.74,140.29
2018,8,14,17,45,447.0,70.0,3.65,16.8,181.5,143.14,95.23
2018,8,14,18,0,385.0,60.0,3.6,16.4,134.0,95.72,58.05
2018,8,14,18,15,297.5,46.5,3.45,16.1,93.5,53.0,29.92
2018,8,14,18,30,210.0,33.0,3.3,15.8,53.0,25.86,14.83
2018,8,14,18,45,117.5,19.0,3.2,15.5,29.0,15.15,0.0
2018,8,14,19,0,25.0,5.0,3.1,15.2,5.0,4.77,0.0
2018,8,14,19,15,12.5,2.5,3.0,15.1,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,15,5,15,1.5,1.0,2.25,15.0,1.0,0.0,0.0
2018,8,15,5,30,3.0,2.0,2.4,15.4,2.0,1.91,0.0
2018,8,15,5,45,1.5,8.0,2.5,15.75,8.0,7.41,0.0
2018,8,15,6,0,0.0,14.0,2.6,16.1,14.0,12.97,5.11
2018,8,15,6,15,0.0,23.0,2.6,16.45,23.0,21.33,12.12
2018,8,15,6,30,0.0,32.0,2.6,16.8,32.0,29.7,19.42
2018,8,15,6,45,0.0,44.5,2.6,17.15,44.5,41.34,29.39
2018,8,15,7,0,0.0,57.0,2.6,17.5,57.0,52.99,39.24
2018,8,15,7,15,7.5,68.5,2.6,17.9,71.5,66.05,49.91
2018,8,15,7,30,15.0,80.0,2.6,18.3,86.0,80.91,62.05
2018,8,15,7,45,7.5,93.0,2.55,18.75,96.0,89.84,69.26
2018,8,15,8,0,0.0,106.0,2.5,19.2,106.0,98.86,76.3
2018,8,15,8,15,0.0,124.0,2.5,19.6,124.0,115.84,89.73
2018,8,15,8,30,0.0,142.0,2.5,20.0,142.0,132.91,103.03
2018,8,15,8,45,21.0,170.5,2.5,20.4,184.5,176.87,138.08
2018,8,15,9,0,42.0,199.0,2.5,20.8,227.0,220.57,172.38
2018,8,15,9,15,134.5,246.5,2.55,21.2,343.5,344.38,269.52
2018,8,15,9,30,227.0,294.0,2.6,21.6,460.0,478.08,370.39
2018,8,15,9,45,460.5,238.5,2.6,22.0,596.0,631.48,486.28
2018,8,15,10,0,694.0,183.0,2.6,22.4,732.0,795.83,604.21
2018,8,15,10,15,776.0,151.0,2.7,22.7,786.5,855.68,642.98
2018,8,15,10,30,858.0,119.0,2.8,23.0,841.0,913.98,681.0
2018,8,15,10,45,865.0,119.0,2.9,23.3,863.0,942.25,698.59
2018,8,15,11,0,872.0,119.0,3.0,23.6,885.0,967.54,714.44
2018,8,15,11,15,876.0,119.5,3.05,23.75,900.0,987.26,726.68
2018,8,15,11,30,880.0,120.0,3.1,23.9,915.0,1003.63,736.82
2018,8,15,11,45,882.5,119.5,3.2,24.05,922.5,1014.02,743.56
2018,8,15,12,0,885.0,119.0,3.3,24.2,930.0,1020.86,748.14
2018,8,15,12,15,884.0,119.5,3.4,24.2,929.0,1021.62,749.32
2018,8,15,12,30,883.0,120.0,3.5,24.2,928.0,1018.78,748.28
2018,8,15,12,45,880.0,120.5,3.55,24.2,919.5,1010.36,743.34
2018,8,15,13,0,877.0,121.0,3.6,24.2,911.0,998.43,736.21
2018,8,15,13,15,873.5,120.0,3.7,24.1,895.0,981.02,726.17
2018,8,15,13,30,870.0,119.0,3.8,24.0,879.0,960.28,713.92
2018,8,15,13,45,865.5,117.5,3.85,23.85,856.5,934.84,698.33
2018,8,15,14,0,861.0,116.0,3.9,23.7,834.0,906.34,680.62
2018,8,15,14,15,853.5,114.5,3.95,23.4,804.5,872.28,659.38
2018,8,15,14,30,846.0,113.0,4.0,23.1,775.0,835.64,636.15
2018,8,15,14,45,837.0,110.5,4.0,22.8,739.5,794.38,609.2
2018,8,15,15,0,828.0,108.0,4.0,22.5,704.0,751.05,580.47
2018,8,15,15,15,814.0,105.0,4.0,22.5,662.5,704.91,548.69
2018,8,15,15,30,800.0,102.0,4.0,22.5,621.0,653.92,511.73
2018,8,15,15,45,782.5,99.0,4.0,21.7,575.5,599.87,472.37
2018,8,15,16,0,765.0,96.0,4.0,20.9,530.0,545.58,431.47
2018,8,15,16,15,742.5,92.0,3.95,20.5,481.5,487.7,385.7
2018,8,15,16,30,720.0,88.0,3.9,20.1,433.0,430.72,339.16
2018,8,15,16,45,689.0,83.5,3.85,19.65,383.0,370.22,288.53
2018,8,15,17,0,658.0,79.0,3.8,19.2,333.0,312.74,238.92
2018,8,15,17,15,614.0,73.5,3.7,18.75,282.5,253.29,187.02
2018,8,15,17,30,570.0,68.0,3.6,18.3,232.0,198.48,138.81
2018,8,15,17,45,506.5,59.5,3.55,17.85,183.5,142.45,91.64
2018,8,15,18,0,443.0,51.0,3.5,17.4,135.0,94.07,54.03
2018,8,15,18,15,348.5,40.5,3.4,17.1,94.0,50.28,26.38
2018,8,15,18,30,254.0,30.0,3.3,16.8,53.0,24.4,13.16
2018,8,15,18,45,143.5,17.5,3.15,16.5,29.0,16.68,0.0
2018,8,15,19,0,33.0,5.0,3.0,16.2,5.0,4.77,0.0
2018,8,15,19,15,16.5,2.5,2.95,16.1,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,16,5,15,30.5,4.0,1.45,14.2,4.5,0.0,0.0
2018,8,16,5,30,61.0,8.0,1.7,14.7,9.0,7.63,0.0
2018,8,16,5,45,181.5,21.0,1.95,15.2,37.0,17.41,0.0
2018,8,16,6,0,302.0,34.0,2.2,15.7,65.0,27.79,17.28
2018,8,16,6,15,316.0,40.5,2.2,16.15,89.5,55.69,29.92
2018,8,16,6,30,330.0,47.0,2.2,16.6,114.0,85.38,51.6
2018,8,16,6,45,165.0,64.0,2.25,17.05,97.5,91.25,64.43
2018,8,16,7,0,0.0,81.0,2.3,17.5,81.0,75.14,57.79
2018,8,16,7,15,3.0,105.0,2.3,18.0,106.0,98.49,77.0
2018,8,16,7,30,6.0,129.0,2.3,18.5,131.0,122.38,96.31
2018,8,16,7,45,30.5,160.0,2.3,18.95,174.5,164.67,130.18
2018,8,16,8,0,55.0,191.0,2.3,19.4,218.0,208.67,165.02
2018,8,16,8,15,232.5,193.0,2.35,19.9,325.0,318.26,252.29
2018,8,16,8,30,410.0,195.0,2.4,20.4,432.0,444.78,350.65
2018,8,16,8,45,616.0,147.0,2.4,20.95,536.0,555.35,435.42
2018,8,16,9,0,822.0,99.0,2.4,21.5,640.0,678.25,526.9
2018,8,16,9,15,832.0,102.5,2.4,22.0,680.0,724.05,556.69
2018,8,16,9,30,842.0,106.0,2.4,22.5,720.0,770.91,586.89
2018,8,16,9,45,848.0,110.0,2.4,23.0,754.0,813.16,613.38
2018,8,16,10,0,854.0,114.0,2.4,23.5,788.0,853.03,637.89
2018,8,16,10,15,862.0,115.0,2.35,23.95,817.0,889.01,659.18
2018,8,16,10,30,870.0,116.0,2.3,24.4,846.0,922.36,678.45
2018,8,16,10,45,875.5,116.5,2.3,24.9,867.5,950.03,694.15
2018,8,16,11,0,881.0,117.0,2.3,25.4,889.0,974.59,707.79
2018,8,16,11,15,885.0,117.0,2.35,25.8,904.0,993.93,718.85
2018,8,16,11,30,889.0,117.0,2.4,26.2,919.0,1009.88,727.83
2018,8,16,11,45,869.5,130.0,2.45,26.6,919.5,1012.17,728.22
2018,8,16,12,0,850.0,143.0,2.5,27.0,920.0,1010.47,726.31
2018,8,16,12,15,870.0,131.0,2.6,27.2,925.5,1019.62,732.52
2018,8,16,12,30,890.0,119.0,2.7,27.4,931.0,1025.03,736.35
2018,8,16,12,45,886.5,119.5,2.85,27.6,922.0,1016.01,731.55
2018,8,16,13,0,883.0,120.0,3.0,27.8,913.0,1003.45,724.61
2018,8,16,13,15,879.5,119.0,3.1,27.7,897.0,985.88,714.91
2018,8,16,13,30,876.0,118.0,3.2,27.6,881.0,964.95,703.03
2018,8,16,13,45,871.0,116.5,3.3,27.5,858.0,938.84,687.7
2018,8,16,14,0,866.0,115.0,3.4,27.4,835.0,909.66,670.24
2018,8,16,14,15,859.0,113.5,3.45,27.2,805.5,875.81,649.47
2018,8,16,14,30,852.0,112.0,3.5,27.0,776.0,839.32,626.73
2018,8,16,14,45,843.0,109.0,3.55,26.75,740.0,797.25,600.0
2018,8,16,15,0,834.0,106.0,3.6,26.5,704.0,753.09,571.47
2018,8,16,15,15,820.5,103.0,3.6,26.5,662.5,706.95,540.38
2018,8,16,15,30,807.0,100.0,3.6,26.5,621.0,655.93,504.23
2018,8,16,15,45,790.5,96.5,3.6,25.7,575.5,601.59,465.48
2018,8,16,16,0,774.0,93.0,3.6,24.9,530.0,546.9,425.12
2018,8,16,16,15,753.0,89.0,3.55,24.35,482.0,489.29,380.58
2018,8,16,16,30,732.0,85.0,3.5,23.8,434.0,432.4,335.07
2018,8,16,16,45,701.5,80.0,3.5,23.2,383.0,371.64,285.2
2018,8,16,17,0,671.0,75.0,3.5,22.6,332.0,312.39,235.01
2018,8,16,17,15,627.5,70.0,3.4,21.85,281.5,252.84,183.83
2018,8,16,17,30,584.0,65.0,3.3,21.1,231.0,197.87,136.1
2018,8,16,17,45,521.0,57.0,3.2,20.35,182.5,141.63,89.33
2018,8,16,18,0,458.0,49.0,3.1,19.6,134.0,92.96,52.03
2018,8,16,18,15,362.0,39.0,3.0,19.05,93.0,48.79,24.82
2018,8,16,18,30,266.0,29.0,2.9,18.5,52.0,23.66,11.93
2018,8,16,18,45,150.5,17.0,2.8,17.9,28.0,16.2,0.0
2018,8,16,19,0,35.0,5.0,2.7,17.3,4.0,0.0,0.0
2018,8,16,19,15,17.5,2.5,2.65,17.1,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,5,15,33.5,4.0,1.25,14.95,4.0,0.0,0.0
2018,8,17,5,30,67.0,8.0,1.4,15.4,8.0,7.63,0.0
2018,8,17,5,45,113.5,15.0,1.6,15.85,23.0,11.76,0.0
2018,8,17,6,0,160.0,22.0,1.8,16.3,38.0,16.96,8.22
2018,8,17,6,15,133.0,33.0,1.8,16.85,51.5,37.02,20.57
2018,8,17,6,30,106.0,44.0,1.8,17.4,65.0,54.02,35.07
2018,8,17,6,45,55.0,65.5,1.75,17.95,76.5,71.79,52.51
2018,8,17,7,0,4.0,87.0,1.7,18.5,88.0,81.66,62.85
2018,8,17,7,15,83.0,114.5,1.65,19.15,147.0,134.82,104.64
2018,8,17,7,30,162.0,142.0,1.6,19.8,206.0,196.14,153.29
2018,8,17,7,45,434.0,117.0,1.6,20.45,322.0,305.17,238.34
2018,8,17,8,0,706.0,92.0,1.6,21.1,438.0,441.05,343.5
2018,8,17,8,15,759.0,87.5,1.55,21.8,495.0,505.43,392.57
2018,8,17,8,30,812.0,83.0,1.5,22.5,552.0,573.23,442.81
2018,8,17,8,45,828.5,85.0,1.5,23.2,597.0,625.89,480.43
2018,8,17,9,0,845.0,87.0,1.5,23.9,642.0,679.47,517.17
2018,8,17,9,15,858.5,89.0,1.55,24.65,683.5,730.0,549.26
2018,8,17,9,30,872.0,91.0,1.6,25.4,725.0,779.14,579.77
2018,8,17,9,45,882.0,92.0,1.6,26.1,760.5,822.7,605.63
2018,8,17,10,0,892.0,93.0,1.6,26.8,796.0,864.07,629.62
2018,8,17,10,15,899.0,94.5,1.7,27.35,825.0,900.9,651.82
2018,8,17,10,30,906.0,96.0,1.8,27.9,854.0,934.9,672.09
2018,8,17,10,45,911.0,96.5,1.85,28.4,876.0,962.97,688.04
2018,8,17,11,0,916.0,97.0,1.9,28.9,898.0,987.78,701.94
2018,8,17,11,15,920.0,97.5,2.0,29.35,913.5,1008.23,713.86
2018,8,17,11,30,924.0,98.0,2.1,29.8,929.0,1025.13,723.66
2018,8,17,11,45,926.0,98.0,2.15,30.2,936.5,1035.87,729.28
2018,8,17,12,0,928.0,98.0,2.2,30.6,944.0,1042.88,732.75
2018,8,17,12,15,927.0,98.5,2.3,30.75,943.0,1043.61,733.79
2018,8,17,12,30,926.0,99.0,2.4,30.9,942.0,1040.55,732.63
2018,8,17,12,45,923.5,99.5,2.5,31.05,933.5,1032.23,728.3
2018,8,17,13,0,921.0,100.0,2.6,31.2,925.0,1020.2,721.75
2018,8,17,13,15,918.5,99.0,2.65,31.1,909.5,1002.96,712.23
2018,8,17,13,30,916.0,98.0,2.7,31.0,894.0,982.17,700.53
2018,8,17,13,45,911.0,97.5,2.8,30.95,871.0,956.12,685.74
2018,8,17,14,0,906.0,97.0,2.9,30.9,848.0,926.85,668.78
2018,8,17,14,15,899.0,95.5,2.95,30.65,817.5,891.72,648.0
2018,8,17,14,30,892.0,94.0,3.0,30.4,787.0,853.83,625.2
2018,8,17,14,45,883.0,92.5,3.05,30.2,751.0,811.77,599.17
2018,8,17,15,0,874.0,91.0,3.1,30.0,715.0,767.51,571.29
2018,8,17,15,15,861.5,89.0,3.1,30.0,673.5,718.23,538.84
2018,8,17,15,30,849.0,87.0,3.1,30.0,632.0,667.55,504.44
2018,8,17,15,45,832.5,84.0,3.15,29.25,585.5,612.19,465.85
2018,8,17,16,0,816.0,81.0,3.2,28.5,539.0,557.67,426.38
2018,8,17,16,15,795.0,78.0,3.2,27.9,490.0,498.89,381.87
2018,8,17,16,30,774.0,75.0,3.2,27.3,441.0,440.74,336.18
2018,8,17,16,45,743.5,71.5,3.15,26.75,389.5,379.15,286.14
2018,8,17,17,0,713.0,68.0,3.1,26.2,338.0,319.91,236.37
2018,8,17,17,15,670.0,63.0,3.0,25.35,286.0,258.23,184.08
2018,8,17,17,30,627.0,58.0,2.9,24.5,234.0,199.84,134.08
2018,8,17,17,45,563.5,52.0,2.8,23.6,185.0,142.93,87.29
2018,8,17,18,0,500.0,46.0,2.7,22.7,136.0,93.58,50.18
2018,8,17,18,15,399.5,36.5,2.6,22.05,93.5,47.25,22.58
2018,8,17,18,30,299.0,27.0,2.5,21.4,51.0,21.95,9.8
2018,8,17,18,45,167.5,16.0,2.4,20.7,27.5,15.25,0.0
2018,8,17,19,0,36.0,5.0,2.3,20.0,4.0,0.0,0.0
2018,8,17,19,15,18.0,2.5,2.3,19.65,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,5,15,34.5,4.0,1.35,15.45,4.0,0.0,0.0
2018,8,18,5,30,69.0,8.0,1.6,16.0,8.0,7.63,0.0
2018,8,18,5,45,203.5,20.0,1.8,16.5,36.5,16.71,0.0
2018,8,18,6,0,338.0,32.0,2.0,17.0,65.0,25.96,15.32
2018,8,18,6,15,432.5,41.0,1.95,17.65,109.5,63.62,32.3
2018,8,18,6,30,527.0,50.0,1.9,18.3,154.0,113.09,65.48
2018,8,18,6,45,588.5,56.5,1.85,18.9,205.5,165.63,107.66
2018,8,18,7,0,650.0,63.0,1.8,19.5,257.0,225.41,158.44
2018,8,18,7,15,692.5,68.0,1.8,20.4,310.0,285.77,210.66
2018,8,18,7,30,735.0,73.0,1.8,21.3,363.0,349.3,264.47
2018,8,18,7,45,764.5,77.0,1.75,22.2,415.5,410.21,314.69
2018,8,18,8,0,794.0,81.0,1.7,23.1,468.0,473.23,364.47
2018,8,18,8,15,815.5,84.0,1.7,23.9,518.0,532.67,409.9
2018,8,18,8,30,837.0,87.0,1.7,24.7,568.0,592.64,453.87
2018,8,18,8,45,853.0,89.5,1.7,25.5,614.5,646.69,491.99
2018,8,18,9,0,869.0,92.0,1.7,26.3,661.0,701.67,529.13
2018,8,18,9,15,868.5,100.0,1.75,26.95,699.0,749.25,558.95
2018,8,18,9,30,868.0,108.0,1.8,27.6,737.0,794.15,586.51
2018,8,18,9,45,861.5,118.0,1.85,28.2,768.5,833.38,610.01
2018,8,18,10,0,855.0,128.0,1.9,28.8,800.0,874.84,634.71
2018,8,18,10,15,863.0,130.0,2.0,29.25,829.5,906.24,653.49
2018,8,18,10,30,871.0,132.0,2.1,29.7,859.0,940.65,674.2
2018,8,18,10,45,876.0,133.5,2.15,30.15,881.5,968.89,690.32
2018,8,18,11,0,881.0,135.0,2.2,30.6,904.0,993.98,704.46
2018,8,18,11,15,884.5,136.0,2.3,30.9,919.0,1013.81,716.3
2018,8,18,11,30,888.0,137.0,2.4,31.2,934.0,1030.22,726.11
2018,8,18,11,45,889.0,138.0,2.5,31.5,941.0,1040.61,732.27
2018,8,18,12,0,890.0,139.0,2.6,31.8,948.0,1047.39,736.34
2018,8,18,12,15,887.5,140.5,2.7,31.85,947.0,1047.5,737.15
2018,8,18,12,30,885.0,142.0,2.8,31.9,946.0,1043.98,735.85
2018,8,18,12,45,879.0,144.5,2.9,31.95,936.5,1034.37,730.85
2018,8,18,13,0,873.0,147.0,3.0,32.0,927.0,1021.28,723.77
2018,8,18,13,15,869.5,145.5,3.1,31.85,910.5,1003.22,714.17
2018,8,18,13,30,866.0,144.0,3.2,31.7,894.0,981.82,702.44
2018,8,18,13,45,860.5,142.0,3.25,31.55,870.0,962.3,691.55
2018,8,18,14,0,855.0,140.0,3.3,31.4,846.0,931.7,673.42
2018,8,18,14,15,847.0,138.0,3.35,31.15,815.5,896.02,652.16
2018,8,18,14,30,839.0,136.0,3.4,30.9,785.0,857.78,628.98
2018,8,18,14,45,828.5,132.5,3.45,30.6,748.0,813.62,601.64
2018,8,18,15,0,818.0,129.0,3.5,30.3,711.0,767.54,572.58
2018,8,18,15,15,802.5,125.5,3.5,30.3,668.0,716.17,538.27
2018,8,18,15,30,787.0,122.0,3.5,30.3,625.0,663.81,501.23
2018,8,18,15,45,767.5,118.0,3.5,29.5,578.0,607.77,462.07
2018,8,18,16,0,748.0,114.0,3.5,28.7,531.0,552.03,421.76
2018,8,18,16,15,722.5,109.0,3.45,28.05,481.0,491.92,376.43
2018,8,18,16,30,697.0,104.0,3.4,27.4,431.0,433.1,330.52
2018,8,18,16,45,661.5,97.5,3.3,26.75,378.5,370.34,280.12
2018,8,18,17,0,626.0,91.0,3.2,26.1,326.0,310.69,230.72
2018,8,18,17,15,578.0,83.5,3.05,25.2,274.5,249.92,179.93
2018,8,18,17,30,530.0,76.0,2.9,24.3,223.0,194.4,133.11
2018,8,18,17,45,461.5,66.0,2.75,23.4,174.0,138.71,88.11
2018,8,18,18,0,393.0,56.0,2.6,22.5,125.0,91.43,52.85
2018,8,18,18,15,296.0,42.0,2.55,21.7,84.0,46.61,24.76
2018,8,18,18,30,199.0,28.0,2.5,20.9,43.0,22.07,9.01
2018,8,18,18,45,105.5,15.0,2.45,20.05,22.5,14.3,0.0
2018,8,18,19,0,12.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.4,18.8,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,19,5,15,17.0,2.5,1.65,14.5,2.5,0.0,0.0
2018,8,19,5,30,34.0,5.0,1.9,15.0,5.0,4.77,0.0
2018,8,19,5,45,143.5,19.5,2.1,15.45,31.5,15.54,0.0
2018,8,19,6,0,253.0,34.0,2.3,15.9,58.0,26.66,15.74
2018,8,19,6,15,308.5,44.5,2.3,16.45,92.0,58.19,32.12
2018,8,19,6,30,364.0,55.0,2.3,17.0,126.0,96.39,59.07
2018,8,19,6,45,183.5,72.0,2.3,17.5,108.0,102.34,72.7
2018,8,19,7,0,3.0,89.0,2.3,18.0,90.0,83.27,64.33
2018,8,19,7,15,20.0,115.0,2.35,18.6,123.0,113.12,88.53
2018,8,19,7,30,37.0,141.0,2.4,19.2,156.0,146.9,115.73
2018,8,19,7,45,184.0,156.0,2.4,19.8,244.0,229.94,181.6
