Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,8,0,331.0,171.0,2.4,20.4,332.0,330.96,261.38
2018,8,19,8,15,519.0,149.0,2.4,21.0,432.0,435.54,343.08
2018,8,19,8,30,707.0,127.0,2.4,21.6,532.0,557.48,435.93
2018,8,19,8,45,760.0,121.5,2.45,22.2,589.0,622.47,483.72
2018,8,19,9,0,813.0,116.0,2.5,22.8,646.0,691.17,533.16
2018,8,19,9,15,829.0,118.0,2.55,23.35,688.5,742.84,568.02
2018,8,19,9,30,845.0,120.0,2.6,23.9,731.0,793.39,600.64
2018,8,19,9,45,856.5,122.0,2.65,24.45,767.5,838.84,629.24
2018,8,19,10,0,868.0,124.0,2.7,25.0,804.0,876.71,652.37
2018,8,19,10,15,876.5,125.5,2.75,25.35,834.0,914.12,675.53
2018,8,19,10,30,885.0,127.0,2.8,25.7,864.0,948.85,696.73
2018,8,19,10,45,892.5,128.0,2.85,26.1,888.0,979.26,714.85
2018,8,19,11,0,900.0,129.0,2.9,26.5,912.0,1006.57,730.93
2018,8,19,11,15,904.5,129.0,2.95,26.75,927.5,1026.66,742.8
2018,8,19,11,30,909.0,129.0,3.0,27.0,943.0,1043.27,752.54
2018,8,19,11,45,911.0,129.5,3.0,27.25,950.5,1054.31,758.4
2018,8,19,12,0,913.0,130.0,3.0,27.5,958.0,1061.66,762.05
2018,8,19,12,15,914.5,129.0,3.05,27.6,957.5,1063.22,763.09
2018,8,19,12,30,916.0,128.0,3.1,27.7,957.0,1061.04,761.92
2018,8,19,12,45,916.0,126.5,3.15,27.85,949.0,1053.07,757.08
2018,8,19,13,0,916.0,125.0,3.2,28.0,941.0,1041.37,750.0
2018,8,19,13,15,913.5,124.0,3.2,27.95,925.0,1024.06,739.62
2018,8,19,13,30,911.0,123.0,3.2,27.9,909.0,1003.2,727.05
2018,8,19,13,45,906.5,122.0,3.25,27.9,886.0,977.03,711.32
2018,8,19,14,0,902.0,121.0,3.3,27.9,863.0,947.62,693.44
2018,8,19,14,15,894.5,118.5,3.3,27.7,831.5,910.95,670.87
2018,8,19,14,30,887.0,116.0,3.3,27.5,800.0,871.56,646.33
2018,8,19,14,45,869.5,115.5,3.3,27.3,759.0,823.67,615.75
2018,8,19,15,0,852.0,115.0,3.3,27.1,718.0,778.29,586.53
2018,8,19,15,15,831.5,113.5,3.3,27.1,672.5,723.94,550.14
2018,8,19,15,30,811.0,112.0,3.3,27.1,627.0,668.96,511.07
2018,8,19,15,45,786.0,107.0,3.3,26.35,575.5,607.29,467.33
2018,8,19,16,0,761.0,102.0,3.3,25.6,524.0,546.16,422.49
2018,8,19,16,15,751.5,97.0,3.3,25.0,480.5,493.92,382.42
2018,8,19,16,30,742.0,92.0,3.3,24.4,437.0,440.79,340.02
2018,8,19,16,45,716.0,86.0,3.25,23.8,386.5,379.88,290.08
2018,8,19,17,0,690.0,80.0,3.2,23.2,336.0,320.9,240.07
2018,8,19,17,15,636.5,74.5,3.15,22.35,282.0,256.81,185.72
2018,8,19,17,30,583.0,69.0,3.1,21.5,228.0,198.55,135.9
2018,8,19,17,45,456.5,61.0,3.0,20.6,169.0,132.3,84.02
2018,8,19,18,0,330.0,53.0,2.9,19.7,110.0,80.41,47.07
2018,8,19,18,15,286.0,40.0,2.85,19.0,77.5,43.88,23.28
2018,8,19,18,30,242.0,27.0,2.8,18.3,45.0,22.41,8.12
2018,8,19,18,45,128.5,14.5,2.75,17.6,23.5,13.82,0.0
2018,8,19,19,0,15.0,2.0,2.7,16.9,2.0,0.0,0.0
2018,8,19,19,15,7.5,1.0,2.7,16.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,5,15,16.5,2.5,2.6,14.35,2.5,0.0,0.0
2018,8,20,5,30,33.0,5.0,2.7,14.7,5.0,4.77,0.0
2018,8,20,5,45,139.5,19.0,2.85,15.05,30.5,15.16,0.0
2018,8,20,6,0,246.0,33.0,3.0,15.4,56.0,25.89,14.9
2018,8,20,6,15,300.0,42.5,3.0,15.85,88.0,55.95,30.6
2018,8,20,6,30,354.0,52.0,3.0,16.3,120.0,93.52,57.27
2018,8,20,6,45,177.0,56.0,3.0,16.7,90.0,86.37,59.89
2018,8,20,7,0,0.0,60.0,3.0,17.1,60.0,55.8,41.63
2018,8,20,7,15,0.0,75.0,2.95,17.6,75.0,69.77,53.28
2018,8,20,7,30,0.0,90.0,2.9,18.1,90.0,83.82,64.75
2018,8,20,7,45,11.0,122.0,2.9,18.55,127.5,118.64,93.1
2018,8,20,8,0,22.0,154.0,2.9,19.0,165.0,154.98,122.31
2018,8,20,8,15,85.5,197.5,2.85,19.5,245.5,235.72,187.01
2018,8,20,8,30,149.0,241.0,2.8,20.0,326.0,326.37,258.01
2018,8,20,8,45,338.0,223.5,2.75,20.5,437.5,444.98,350.98
2018,8,20,9,0,527.0,206.0,2.7,21.0,549.0,583.05,455.47
2018,8,20,9,15,662.0,171.5,2.75,21.5,630.0,677.07,524.74
2018,8,20,9,30,797.0,137.0,2.8,22.0,711.0,774.13,593.38
2018,8,20,9,45,806.5,140.0,2.8,22.45,746.0,817.22,620.44
2018,8,20,10,0,816.0,143.0,2.8,22.9,781.0,858.27,646.13
2018,8,20,10,15,825.5,144.5,2.8,23.25,810.5,895.51,669.18
2018,8,20,10,30,835.0,146.0,2.8,23.6,840.0,930.27,690.36
2018,8,20,10,45,842.5,147.0,2.85,23.95,863.0,959.95,708.42
2018,8,20,11,0,850.0,148.0,2.9,24.3,886.0,986.65,724.51
2018,8,20,11,15,854.0,149.0,2.95,24.45,901.0,1006.79,736.89
2018,8,20,11,30,858.0,150.0,3.0,24.6,916.0,1023.56,747.2
2018,8,20,11,45,860.5,149.5,3.1,24.8,923.0,1024.39,747.56
2018,8,20,12,0,863.0,149.0,3.2,25.0,930.0,1030.91,751.88
2018,8,20,12,15,867.0,146.5,3.25,25.05,930.5,1033.39,753.66
2018,8,20,12,30,871.0,144.0,3.3,25.1,931.0,1032.28,753.27
2018,8,20,12,45,874.5,140.0,3.4,25.15,923.5,1025.54,749.75
2018,8,20,13,0,878.0,136.0,3.5,25.2,916.0,1015.14,743.96
2018,8,20,13,15,875.0,135.0,3.55,25.05,900.0,997.84,733.95
2018,8,20,13,30,872.0,134.0,3.6,24.9,884.0,977.16,721.77
2018,8,20,13,45,867.0,132.0,3.65,24.8,860.5,950.31,705.33
2018,8,20,14,0,862.0,130.0,3.7,24.7,837.0,920.38,686.81
2018,8,20,14,15,855.0,127.5,3.75,24.45,806.5,885.28,665.03
2018,8,20,14,30,848.0,125.0,3.8,24.2,776.0,852.95,644.99
2018,8,20,14,45,839.0,121.5,3.85,23.95,739.5,809.54,616.98
2018,8,20,15,0,830.0,118.0,3.9,23.7,703.0,764.05,587.16
2018,8,20,15,15,815.0,115.0,3.9,23.7,660.5,712.95,552.13
2018,8,20,15,30,800.0,112.0,3.9,23.7,618.0,660.79,514.04
2018,8,20,15,45,778.0,108.5,3.9,23.0,569.5,603.0,471.98
2018,8,20,16,0,756.0,105.0,3.9,22.3,521.0,545.45,428.71
2018,8,20,16,15,740.5,97.5,3.85,21.7,473.0,487.77,383.66
2018,8,20,16,30,725.0,90.0,3.8,21.1,425.0,429.91,336.82
2018,8,20,16,45,682.0,86.0,3.8,20.55,371.0,365.16,283.13
2018,8,20,17,0,639.0,82.0,3.8,20.0,317.0,304.32,231.19
2018,8,20,17,15,604.0,73.5,3.7,19.3,267.5,245.58,179.91
2018,8,20,17,30,569.0,65.0,3.6,18.6,218.0,190.54,131.41
2018,8,20,17,45,513.5,56.5,3.5,17.95,171.5,136.18,85.62
2018,8,20,18,0,458.0,48.0,3.4,17.3,125.0,88.54,49.07
2018,8,20,18,15,342.0,37.0,3.35,16.8,83.5,43.42,22.12
2018,8,20,18,30,226.0,26.0,3.3,16.3,42.0,21.65,6.08
2018,8,20,18,45,121.0,14.5,3.2,15.85,22.0,13.82,0.0
2018,8,20,19,0,16.0,3.0,3.1,15.4,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,3.05,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,21,5,15,10.5,2.0,2.35,14.5,2.0,0.0,0.0
2018,8,21,5,30,21.0,4.0,2.4,14.7,4.0,3.81,0.0
2018,8,21,5,45,41.0,10.5,2.5,14.9,13.5,10.01,0.0
2018,8,21,6,0,61.0,17.0,2.6,15.1,23.0,14.41,5.64
2018,8,21,6,15,54.0,28.5,2.55,15.4,36.0,29.7,17.17
2018,8,21,6,30,47.0,40.0,2.5,15.7,49.0,43.35,28.85
2018,8,21,6,45,23.5,49.5,2.45,16.0,54.0,50.78,36.5
2018,8,21,7,0,0.0,59.0,2.4,16.3,59.0,54.87,41.01
2018,8,21,7,15,0.0,65.5,2.3,16.75,65.5,60.93,46.03
2018,8,21,7,30,0.0,72.0,2.2,17.2,72.0,67.0,50.93
2018,8,21,7,45,0.0,91.0,2.1,17.65,91.0,84.79,65.47
2018,8,21,8,0,0.0,110.0,2.0,18.1,110.0,102.69,79.85
2018,8,21,8,15,1.5,136.0,2.0,18.55,137.0,128.14,100.16
2018,8,21,8,30,3.0,162.0,2.0,19.0,164.0,153.91,120.41
2018,8,21,8,45,5.0,175.0,1.95,19.5,178.5,167.84,130.9
2018,8,21,9,0,7.0,188.0,1.9,20.0,193.0,182.0,141.5
2018,8,21,9,15,23.5,227.0,1.9,20.4,244.0,237.74,184.91
2018,8,21,9,30,40.0,266.0,1.9,20.8,295.0,291.05,225.47
2018,8,21,9,45,111.0,301.5,1.95,21.25,387.0,395.52,305.28
2018,8,21,10,0,182.0,337.0,2.0,21.7,479.0,497.54,380.64
2018,8,21,10,15,320.5,326.5,2.05,22.05,587.5,625.97,474.91
2018,8,21,10,30,459.0,316.0,2.1,22.4,696.0,762.35,570.97
2018,8,21,10,45,600.5,262.5,2.2,22.75,773.5,856.35,636.88
2018,8,21,11,0,742.0,209.0,2.3,23.1,851.0,952.0,700.75
2018,8,21,11,15,757.0,206.0,2.35,23.3,870.5,977.23,715.71
2018,8,21,11,30,772.0,203.0,2.4,23.5,890.0,999.68,729.57
2018,8,21,11,45,769.5,206.0,2.5,23.75,895.5,1007.95,734.72
2018,8,21,12,0,767.0,209.0,2.6,24.0,901.0,1012.85,737.93
2018,8,21,12,15,762.5,211.0,2.7,24.05,898.5,1011.29,737.67
2018,8,21,12,30,758.0,213.0,2.8,24.1,896.0,1006.39,735.38
2018,8,21,12,45,750.0,215.5,2.9,24.15,885.5,995.24,729.11
2018,8,21,13,0,742.0,218.0,3.0,24.2,875.0,980.95,720.88
2018,8,21,13,15,735.5,217.5,3.05,24.15,858.5,961.99,709.5
2018,8,21,13,30,729.0,217.0,3.1,24.1,842.0,940.15,696.25
2018,8,21,13,45,719.0,215.5,3.15,24.05,817.5,911.28,678.29
2018,8,21,14,0,709.0,214.0,3.2,24.0,793.0,880.03,658.65
2018,8,21,14,15,696.0,211.0,3.25,23.8,761.5,842.44,634.9
2018,8,21,14,30,683.0,208.0,3.3,23.6,730.0,803.08,609.01
2018,8,21,14,45,665.5,204.5,3.35,23.4,693.0,758.1,578.66
2018,8,21,15,0,648.0,201.0,3.4,23.2,656.0,712.2,547.07
2018,8,21,15,15,629.5,194.5,3.4,23.2,614.0,662.0,511.18
2018,8,21,15,30,611.0,188.0,3.4,23.2,572.0,611.58,474.41
2018,8,21,15,45,583.5,181.5,3.4,22.5,525.5,552.8,431.78
2018,8,21,16,0,556.0,175.0,3.4,21.8,479.0,498.44,391.19
2018,8,21,16,15,520.0,166.5,3.35,21.25,429.5,439.36,345.48
2018,8,21,16,30,484.0,158.0,3.3,20.7,380.0,383.17,300.84
2018,8,21,16,45,443.0,145.5,3.3,20.2,329.5,324.33,253.09
2018,8,21,17,0,402.0,133.0,3.3,19.7,279.0,269.66,207.71
2018,8,21,17,15,354.5,116.5,3.2,19.1,230.0,213.85,161.03
2018,8,21,17,30,307.0,100.0,3.1,18.5,181.0,162.22,117.79
2018,8,21,17,45,250.0,79.5,3.0,17.95,136.0,113.24,77.93
2018,8,21,18,0,193.0,59.0,2.9,17.4,91.0,71.55,45.8
2018,8,21,18,15,131.5,39.0,2.75,17.1,57.5,37.68,21.92
2018,8,21,18,30,70.0,19.0,2.6,16.8,24.0,15.96,1.27
2018,8,21,18,45,35.0,9.5,2.45,16.5,12.0,9.05,0.0
2018,8,21,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.0,1.05,14.45,1.0,0.0,0.0
2018,8,22,5,30,9.0,2.0,1.2,14.9,2.0,0.0,0.0
2018,8,22,5,45,11.5,11.5,1.3,15.35,12.0,10.96,0.0
2018,8,22,6,0,14.0,21.0,1.4,15.8,22.0,19.5,9.34
2018,8,22,6,15,7.0,37.5,1.45,16.15,38.0,35.03,23.03
2018,8,22,6,30,0.0,54.0,1.5,16.5,54.0,49.84,36.21
2018,8,22,6,45,3.0,75.5,1.5,16.85,76.5,70.35,53.61
2018,8,22,7,0,6.0,97.0,1.5,17.2,99.0,91.46,71.26
2018,8,22,7,15,5.0,108.5,1.5,17.6,110.5,102.54,80.39
2018,8,22,7,30,4.0,120.0,1.5,18.0,122.0,113.46,89.15
2018,8,22,7,45,2.5,131.0,1.5,18.4,132.0,123.56,97.04
2018,8,22,8,0,1.0,142.0,1.5,18.8,142.0,133.49,104.62
2018,8,22,8,15,3.0,156.5,1.5,19.3,158.0,148.49,116.16
2018,8,22,8,30,5.0,171.0,1.5,19.8,174.0,163.76,127.75
2018,8,22,8,45,5.5,180.0,1.55,20.3,183.5,173.02,134.45
2018,8,22,9,0,6.0,189.0,1.6,20.8,193.0,182.33,141.16
2018,8,22,9,15,18.0,229.0,1.65,21.35,241.5,230.2,178.07
2018,8,22,9,30,30.0,269.0,1.7,21.9,290.0,286.49,220.53
2018,8,22,9,45,71.0,313.0,1.75,22.4,367.0,366.31,280.59
2018,8,22,10,0,112.0,357.0,1.8,22.9,444.0,458.7,348.01
2018,8,22,10,15,242.0,351.5,1.85,23.3,548.5,582.72,439.12
2018,8,22,10,30,372.0,346.0,1.9,23.7,653.0,704.45,525.32
2018,8,22,10,45,567.5,271.0,2.0,24.15,754.0,831.89,615.35
2018,8,22,11,0,763.0,196.0,2.1,24.6,855.0,959.05,699.58
2018,8,22,11,15,794.0,183.0,2.15,24.9,879.0,984.13,713.62
2018,8,22,11,30,825.0,170.0,2.2,25.2,903.0,1012.5,730.82
2018,8,22,11,45,831.0,168.0,2.3,25.5,911.0,1024.29,738.0
2018,8,22,12,0,837.0,166.0,2.4,25.8,919.0,1032.64,743.26
2018,8,22,12,15,836.5,166.0,2.45,25.9,918.0,1032.99,743.61
2018,8,22,12,30,836.0,166.0,2.5,26.0,917.0,1029.78,741.9
2018,8,22,12,45,834.0,165.5,2.6,26.15,908.0,1021.0,737.13
2018,8,22,13,0,832.0,165.0,2.7,26.3,899.0,1008.75,730.24
2018,8,22,13,15,829.5,162.0,2.75,26.25,882.5,989.99,719.32
2018,8,22,13,30,827.0,159.0,2.8,26.2,866.0,967.94,706.33
2018,8,22,13,45,823.5,155.5,2.9,26.15,843.0,941.23,690.68
2018,8,22,14,0,820.0,152.0,3.0,26.1,820.0,911.49,672.9
2018,8,22,14,15,812.5,149.0,3.1,25.9,789.5,875.89,651.41
2018,8,22,14,30,805.0,146.0,3.2,25.7,759.0,837.82,627.97
2018,8,22,14,45,795.0,142.0,3.25,25.5,722.5,794.44,600.26
2018,8,22,15,0,785.0,138.0,3.3,25.3,686.0,749.21,570.86
2018,8,22,15,15,768.5,134.5,3.3,25.3,643.5,698.2,535.36
2018,8,22,15,30,752.0,131.0,3.3,25.3,601.0,647.67,498.78
2018,8,22,15,45,732.5,126.0,3.4,24.45,554.5,591.7,459.16
2018,8,22,16,0,713.0,121.0,3.5,23.6,508.0,535.86,418.14
2018,8,22,16,15,687.0,114.5,3.5,23.0,458.0,475.6,371.63
2018,8,22,16,30,661.0,108.0,3.5,22.4,408.0,416.8,324.66
2018,8,22,16,45,624.5,101.0,3.45,21.75,356.5,355.11,273.99
2018,8,22,17,0,588.0,94.0,3.4,21.1,305.0,296.73,224.59
2018,8,22,17,15,536.5,85.0,3.35,20.35,253.5,235.88,172.79
2018,8,22,17,30,485.0,76.0,3.3,19.6,202.0,180.82,125.71
2018,8,22,17,45,414.0,64.0,3.2,18.85,154.5,124.54,79.8
2018,8,22,18,0,343.0,52.0,3.1,18.1,107.0,78.64,45.49
2018,8,22,18,15,243.0,37.0,3.0,17.6,69.0,38.04,20.02
2018,8,22,18,30,143.0,22.0,2.9,17.1,31.0,17.39,0.0
2018,8,22,18,45,71.5,11.0,2.8,16.6,15.5,10.48,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,23,5,15,3.0,1.0,1.5,13.7,1.0,0.0,0.0
2018,8,23,5,30,6.0,2.0,1.7,14.3,2.0,0.0,0.0
2018,8,23,5,45,3.0,12.0,1.95,14.9,12.0,11.44,0.0
2018,8,23,6,0,0.0,22.0,2.2,15.5,22.0,20.43,9.72
2018,8,23,6,15,3.0,41.5,2.25,15.9,42.0,38.21,25.73
2018,8,23,6,30,6.0,61.0,2.3,16.3,62.0,56.81,41.75
2018,8,23,6,45,21.5,82.5,2.35,16.7,88.5,80.63,61.46
2018,8,23,7,0,37.0,104.0,2.4,17.1,115.0,106.54,82.86
2018,8,23,7,15,36.5,123.0,2.35,17.5,135.5,127.24,100.22
2018,8,23,7,30,36.0,142.0,2.3,17.9,156.0,147.96,117.22
2018,8,23,7,45,34.5,161.0,2.3,18.3,176.0,168.27,133.51
2018,8,23,8,0,33.0,180.0,2.3,18.7,196.0,188.46,149.36
2018,8,23,8,15,47.5,206.5,2.3,19.1,232.0,224.59,177.74
2018,8,23,8,30,62.0,233.0,2.3,19.5,268.0,262.42,207.02
2018,8,23,8,45,93.5,259.5,2.3,19.9,317.0,312.8,245.91
2018,8,23,9,0,125.0,286.0,2.3,20.3,366.0,372.92,291.48
2018,8,23,9,15,234.0,291.5,2.35,20.7,454.0,473.12,368.09
2018,8,23,9,30,343.0,297.0,2.4,21.1,542.0,575.31,444.01
2018,8,23,9,45,495.0,262.5,2.4,21.45,635.5,688.4,526.84
2018,8,23,10,0,647.0,228.0,2.4,21.8,729.0,806.02,610.1
2018,8,23,10,15,665.5,229.0,2.5,22.1,761.5,846.17,636.39
2018,8,23,10,30,684.0,230.0,2.6,22.4,794.0,884.85,662.07
2018,8,23,10,45,690.0,234.0,2.65,22.65,815.5,913.05,679.76
2018,8,23,11,0,696.0,238.0,2.7,22.9,837.0,938.71,695.73
2018,8,23,11,15,699.0,240.5,2.75,23.1,851.0,957.2,707.11
2018,8,23,11,30,702.0,243.0,2.8,23.3,865.0,972.76,716.69
2018,8,23,11,45,702.0,245.0,2.85,23.5,871.0,981.79,722.07
2018,8,23,12,0,702.0,247.0,2.9,23.7,877.0,987.69,725.58
2018,8,23,12,15,700.5,247.5,2.95,23.75,875.5,987.4,725.58
2018,8,23,12,30,699.0,248.0,3.0,23.8,874.0,983.95,723.69
2018,8,23,12,45,693.5,248.5,3.05,23.85,864.0,973.4,717.25
2018,8,23,13,0,688.0,249.0,3.1,23.9,854.0,959.87,708.98
2018,8,23,13,15,683.0,246.0,3.2,23.8,837.0,940.39,697.59
2018,8,23,13,30,678.0,243.0,3.3,23.7,820.0,918.17,684.26
2018,8,23,13,45,670.5,239.0,3.35,23.65,796.5,890.0,666.25
2018,8,23,14,0,663.0,235.0,3.4,23.6,773.0,859.49,646.51
2018,8,23,14,15,652.5,230.0,3.45,23.35,742.5,823.21,623.02
2018,8,23,14,30,642.0,225.0,3.5,23.1,712.0,785.16,597.95
2018,8,23,14,45,628.5,219.0,3.55,22.85,676.0,742.17,568.93
2018,8,23,15,0,615.0,213.0,3.6,22.6,640.0,698.1,538.56
2018,8,23,15,15,596.5,205.5,3.6,22.6,598.5,645.26,500.55
2018,8,23,15,30,578.0,198.0,3.6,22.6,557.0,595.43,463.95
2018,8,23,15,45,555.0,189.0,3.6,21.85,512.0,541.53,424.71
2018,8,23,16,0,532.0,180.0,3.6,21.1,467.0,488.58,385.04
2018,8,23,16,15,503.0,169.5,3.6,20.55,419.5,432.34,341.36
2018,8,23,16,30,474.0,159.0,3.6,20.0,372.0,378.29,298.18
2018,8,23,16,45,437.0,145.0,3.6,19.45,322.5,320.19,250.74
2018,8,23,17,0,400.0,131.0,3.6,18.9,273.0,265.84,205.31
2018,8,23,17,15,353.0,115.0,3.55,18.3,225.0,210.85,159.03
2018,8,23,17,30,306.0,99.0,3.5,17.7,177.0,159.97,116.18
2018,8,23,17,45,248.0,78.5,3.45,17.15,132.5,111.04,76.29
2018,8,23,18,0,190.0,58.0,3.4,16.6,88.0,69.52,44.36
2018,8,23,18,15,127.5,37.5,3.35,16.35,54.5,35.54,20.22
2018,8,23,18,30,65.0,17.0,3.3,16.1,21.0,14.32,0.0
2018,8,23,18,45,32.5,8.5,3.2,15.8,10.5,8.1,0.0
2018,8,23,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,24,5,15,2.0,1.0,1.85,13.95,1.0,0.0,0.0
2018,8,24,5,30,4.0,2.0,2.1,14.2,2.0,0.0,0.0
2018,8,24,5,45,2.0,10.0,2.3,14.5,10.0,9.53,0.0
2018,8,24,6,0,0.0,18.0,2.5,14.8,18.0,16.7,6.62
2018,8,24,6,15,0.0,34.0,2.5,15.1,34.0,31.48,20.32
2018,8,24,6,30,0.0,50.0,2.5,15.4,50.0,46.24,33.3
2018,8,24,6,45,0.5,70.0,2.5,15.75,70.0,64.9,49.35
2018,8,24,7,0,1.0,90.0,2.5,16.1,90.0,83.82,65.37
2018,8,24,7,15,4.5,109.5,2.45,16.5,111.0,103.4,81.56
2018,8,24,7,30,8.0,129.0,2.4,16.9,132.0,123.51,97.93
2018,8,24,7,45,16.5,151.5,2.35,17.35,159.0,149.12,118.51
2018,8,24,8,0,25.0,174.0,2.3,17.8,186.0,175.81,139.69
2018,8,24,8,15,49.5,203.0,2.25,18.3,230.0,222.41,176.63
2018,8,24,8,30,74.0,232.0,2.2,18.8,274.0,268.79,212.75
2018,8,24,8,45,216.0,241.0,2.2,19.3,377.0,379.52,300.15
2018,8,24,9,0,358.0,250.0,2.2,19.8,480.0,505.09,395.84
2018,8,24,9,15,521.0,219.0,2.2,20.25,577.5,619.67,481.31
2018,8,24,9,30,684.0,188.0,2.2,20.7,675.0,743.0,570.21
2018,8,24,9,45,687.0,199.5,2.2,21.15,709.5,785.71,597.41
2018,8,24,10,0,690.0,211.0,2.2,21.6,744.0,826.29,623.24
2018,8,24,10,15,701.5,213.5,2.25,22.0,773.0,862.98,646.67
2018,8,24,10,30,713.0,216.0,2.3,22.4,802.0,897.68,668.21
2018,8,24,10,45,722.0,217.5,2.35,22.8,824.5,926.78,685.89
2018,8,24,11,0,731.0,219.0,2.4,23.2,847.0,953.33,701.88
2018,8,24,11,15,736.0,220.5,2.45,23.45,861.5,973.24,713.94
2018,8,24,11,30,741.0,222.0,2.5,23.7,876.0,990.16,724.15
2018,8,24,11,45,743.5,222.5,2.6,24.0,883.0,1000.41,730.49
2018,8,24,12,0,746.0,223.0,2.7,24.3,890.0,1007.42,734.88
2018,8,24,12,15,742.5,224.5,2.8,24.4,888.0,1006.14,734.59
2018,8,24,12,30,739.0,226.0,2.9,24.5,886.0,1001.57,732.33
2018,8,24,12,45,732.0,227.5,3.0,24.6,875.5,990.27,725.78
2018,8,24,13,0,725.0,229.0,3.1,24.7,865.0,975.87,717.29
2018,8,24,13,15,720.5,226.5,3.15,24.65,848.5,956.8,705.8
2018,8,24,13,30,716.0,224.0,3.2,24.6,832.0,934.82,692.44
2018,8,24,13,45,708.5,221.0,3.3,24.55,808.0,906.78,675.31
2018,8,24,14,0,701.0,218.0,3.4,24.5,784.0,876.28,656.42
2018,8,24,14,15,690.0,213.5,3.45,24.25,753.0,838.91,632.63
2018,8,24,14,30,679.0,209.0,3.5,24.0,722.0,799.68,606.93
2018,8,24,14,45,664.0,204.0,3.5,23.75,685.0,755.13,576.74
2018,8,24,15,0,649.0,199.0,3.5,23.5,648.0,709.5,545.25
2018,8,24,15,15,630.5,192.5,3.5,23.5,606.0,659.09,509.13
2018,8,24,15,30,612.0,186.0,3.5,23.5,564.0,608.46,472.14
2018,8,24,15,45,588.0,178.0,3.5,22.85,518.0,550.18,429.75
2018,8,24,16,0,564.0,170.0,3.5,22.2,472.0,496.01,389.17
2018,8,24,16,15,533.0,160.0,3.45,21.7,423.0,437.58,343.79
2018,8,24,16,30,502.0,150.0,3.4,21.2,374.0,381.51,299.02
2018,8,24,16,45,463.5,137.5,3.35,20.65,324.0,322.74,251.09
2018,8,24,17,0,425.0,125.0,3.3,20.1,274.0,267.83,205.24
2018,8,24,17,15,377.0,109.5,3.2,19.5,225.5,211.63,158.01
2018,8,24,17,30,329.0,94.0,3.1,18.9,177.0,161.04,115.45
2018,8,24,17,45,269.5,75.0,3.0,18.25,132.5,111.32,75.15
2018,8,24,18,0,210.0,56.0,2.9,17.6,88.0,69.06,42.99
2018,8,24,18,15,141.0,36.5,2.85,17.1,54.5,34.64,19.1
2018,8,24,18,30,72.0,17.0,2.8,16.6,21.0,14.3,0.0
2018,8,24,18,45,36.0,8.5,2.7,16.15,10.5,8.1,0.0
2018,8,24,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,5,15,4.5,1.0,1.35,12.4,1.0,0.0,0.0
2018,8,25,5,30,9.0,2.0,1.5,12.9,2.0,0.0,0.0
2018,8,25,5,45,84.0,15.5,1.7,13.45,22.0,14.77,0.0
2018,8,25,6,0,159.0,29.0,1.9,14.0,42.0,22.81,10.63
2018,8,25,6,15,244.5,45.5,1.95,14.45,82.0,55.52,32.0
2018,8,25,6,30,330.0,62.0,2.0,14.9,122.0,99.25,63.16
2018,8,25,6,45,260.0,82.0,2.05,15.4,138.5,126.68,90.26
2018,8,25,7,0,190.0,102.0,2.1,15.9,155.0,145.95,110.83
2018,8,25,7,15,200.0,124.0,2.1,16.45,190.5,183.41,143.04
2018,8,25,7,30,210.0,146.0,2.1,17.0,226.0,222.09,175.62
2018,8,25,7,45,294.5,156.5,2.05,17.55,286.0,282.56,224.44
2018,8,25,8,0,379.0,167.0,2.0,18.1,346.0,357.02,283.65
2018,8,25,8,15,541.5,149.0,1.95,18.7,435.5,450.18,356.59
2018,8,25,8,30,704.0,131.0,1.9,19.3,525.0,562.65,442.0
2018,8,25,8,45,728.0,134.5,1.9,19.95,571.5,619.12,482.76
2018,8,25,9,0,752.0,138.0,1.9,20.6,618.0,675.98,522.85
2018,8,25,9,15,737.5,155.5,1.85,21.15,652.0,719.09,551.11
2018,8,25,9,30,723.0,173.0,1.8,21.7,686.0,758.67,576.06
2018,8,25,9,45,695.5,197.5,1.75,22.25,711.0,791.2,595.09
2018,8,25,10,0,668.0,222.0,1.7,22.8,736.0,819.1,610.51
2018,8,25,10,15,681.0,224.5,1.75,23.3,766.0,856.49,634.21
2018,8,25,10,30,694.0,227.0,1.8,23.8,796.0,892.03,656.12
2018,8,25,10,45,705.5,227.5,1.85,24.3,819.0,922.03,673.88
2018,8,25,11,0,717.0,228.0,1.9,24.8,842.0,949.63,690.06
2018,8,25,11,15,725.5,227.5,1.95,25.15,857.5,970.66,702.39
2018,8,25,11,30,734.0,227.0,2.0,25.5,873.0,988.81,712.98
2018,8,25,11,45,740.5,225.0,2.1,25.85,881.0,1000.35,720.05
2018,8,25,12,0,747.0,223.0,2.2,26.2,889.0,1008.7,725.23
2018,8,25,12,15,759.5,215.0,2.3,26.4,891.5,1013.49,728.7
2018,8,25,12,30,772.0,207.0,2.4,26.6,894.0,1014.83,730.1
2018,8,25,12,45,786.5,196.0,2.5,26.8,889.5,1004.98,724.48
2018,8,25,13,0,801.0,185.0,2.6,27.0,885.0,998.61,721.25
2018,8,25,13,15,799.0,182.0,2.75,26.95,869.0,980.58,711.68
2018,8,25,13,30,797.0,179.0,2.9,26.9,853.0,959.32,700.01
2018,8,25,13,45,793.0,175.0,3.05,26.85,829.5,932.06,684.28
2018,8,25,14,0,789.0,171.0,3.2,26.8,806.0,901.89,666.44
2018,8,25,14,15,780.5,167.5,3.3,26.45,775.0,865.54,644.68
2018,8,25,14,30,772.0,164.0,3.4,26.1,744.0,830.34,623.41
2018,8,25,14,45,760.5,159.0,3.5,25.75,706.5,785.27,594.94
2018,8,25,15,0,749.0,154.0,3.6,25.4,669.0,738.58,564.44
2018,8,25,15,15,731.5,150.0,3.6,25.4,626.5,687.29,527.95
2018,8,25,15,30,714.0,146.0,3.6,25.4,584.0,635.42,490.25
2018,8,25,15,45,692.5,139.5,3.65,24.2,537.0,578.26,450.0
2018,8,25,16,0,671.0,133.0,3.7,23.0,490.0,521.56,408.53
2018,8,25,16,15,642.5,126.0,3.65,22.3,440.0,461.58,362.02
2018,8,25,16,30,614.0,119.0,3.6,21.6,390.0,403.43,315.43
2018,8,25,16,45,575.0,110.0,3.55,20.85,338.5,341.38,264.49
2018,8,25,17,0,536.0,101.0,3.5,20.1,287.0,283.08,215.24
2018,8,25,17,15,482.5,91.0,3.45,19.45,237.0,222.0,163.29
2018,8,25,17,30,429.0,81.0,3.4,18.8,187.0,169.22,118.28
2018,8,25,17,45,356.5,66.5,3.3,18.15,140.5,115.78,75.01
2018,8,25,18,0,284.0,52.0,3.2,17.5,94.0,71.34,42.01
2018,8,25,18,15,189.5,35.0,3.15,17.05,58.0,33.29,17.17
2018,8,25,18,30,95.0,18.0,3.1,16.6,22.0,14.26,0.0
2018,8,25,18,45,47.5,9.0,3.0,16.2,11.0,8.58,0.0
2018,8,25,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,1.65,12.5,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,1.9,13.0,2.0,0.0,0.0
2018,8,26,5,45,27.0,10.0,2.2,13.5,11.5,9.53,0.0
2018,8,26,6,0,38.0,18.0,2.5,14.0,21.0,16.16,5.44
2018,8,26,6,15,19.0,34.0,2.5,14.45,35.5,32.6,20.57
2018,8,26,6,30,0.0,50.0,2.5,14.9,50.0,46.23,33.3
2018,8,26,6,45,2.5,72.0,2.55,15.35,72.5,67.13,51.19
2018,8,26,7,0,5.0,94.0,2.6,15.8,95.0,88.59,69.31
2018,8,26,7,15,28.0,118.0,2.5,16.3,128.0,120.21,95.1
2018,8,26,7,30,51.0,142.0,2.4,16.8,161.0,153.94,122.53
2018,8,26,7,45,241.5,144.5,2.35,17.3,255.5,248.29,198.1
2018,8,26,8,0,432.0,147.0,2.3,17.8,350.0,363.52,289.98
2018,8,26,8,15,585.5,130.5,2.25,18.35,438.0,459.19,365.17
2018,8,26,8,30,739.0,114.0,2.2,18.9,526.0,566.44,447.32
2018,8,26,8,45,783.0,111.0,2.15,19.45,580.0,629.84,493.86
2018,8,26,9,0,827.0,108.0,2.1,20.0,634.0,695.97,541.09
2018,8,26,9,15,848.0,107.0,2.1,20.6,677.5,748.82,575.99
2018,8,26,9,30,869.0,106.0,2.1,21.2,721.0,796.59,606.19
2018,8,26,9,45,888.5,104.0,2.1,21.75,760.0,844.72,636.22
2018,8,26,10,0,908.0,102.0,2.1,22.3,799.0,891.26,664.62
2018,8,26,10,15,915.5,103.0,2.2,22.8,828.5,928.41,687.49
2018,8,26,10,30,923.0,104.0,2.3,23.3,858.0,962.65,708.38
2018,8,26,10,45,928.5,105.5,2.35,23.8,881.0,992.43,725.76
2018,8,26,11,0,934.0,107.0,2.4,24.3,904.0,1018.86,740.95
2018,8,26,11,15,937.5,107.0,2.55,24.6,918.5,1038.24,753.28
2018,8,26,11,30,941.0,107.0,2.7,24.9,933.0,1053.94,763.36
2018,8,26,11,45,942.5,107.0,2.8,25.15,939.5,1063.87,769.51
2018,8,26,12,0,944.0,107.0,2.9,25.4,946.0,1069.93,773.36
2018,8,26,12,15,939.5,109.0,3.0,25.5,943.0,1068.16,772.8
2018,8,26,12,30,935.0,111.0,3.1,25.6,940.0,1062.52,769.93
2018,8,26,12,45,928.5,113.5,3.2,25.75,929.5,1051.59,763.63
2018,8,26,13,0,922.0,116.0,3.3,25.9,919.0,1036.97,755.04
2018,8,26,13,15,918.0,115.0,3.4,25.8,901.5,1017.52,744.1
2018,8,26,13,30,914.0,114.0,3.5,25.7,884.0,994.53,730.85
2018,8,26,13,45,908.0,112.5,3.6,25.65,859.0,965.76,713.57
2018,8,26,14,0,902.0,111.0,3.7,25.6,834.0,933.82,694.07
2018,8,26,14,15,893.5,110.0,3.75,25.3,802.5,897.22,671.64
2018,8,26,14,30,885.0,109.0,3.8,25.0,771.0,857.97,647.15
2018,8,26,14,45,873.5,106.5,3.9,24.75,732.5,812.33,618.0
2018,8,26,15,0,862.0,104.0,4.0,24.5,694.0,764.72,586.99
2018,8,26,15,15,847.0,101.5,4.0,24.5,650.5,716.24,553.93
2018,8,26,15,30,832.0,99.0,4.0,24.5,607.0,662.76,515.1
2018,8,26,15,45,810.5,96.0,4.0,23.6,558.0,603.95,472.53
2018,8,26,16,0,789.0,93.0,4.0,22.7,509.0,545.29,428.52
2018,8,26,16,15,760.5,89.0,3.95,22.05,457.5,482.52,379.26
2018,8,26,16,30,732.0,85.0,3.9,21.4,406.0,421.34,329.53
2018,8,26,16,45,693.5,80.5,3.85,20.75,353.0,357.21,275.93
2018,8,26,17,0,655.0,76.0,3.8,20.1,300.0,296.82,223.86
2018,8,26,17,15,601.5,69.0,3.7,19.35,247.5,233.68,169.18
2018,8,26,17,30,548.0,62.0,3.6,18.6,195.0,176.51,119.62
2018,8,26,17,45,468.5,53.0,3.5,17.85,147.0,119.92,73.58
2018,8,26,18,0,389.0,44.0,3.4,17.1,99.0,73.18,39.62
2018,8,26,18,15,264.5,31.0,3.35,16.65,61.5,31.73,14.87
2018,8,26,18,30,140.0,18.0,3.3,16.2,24.0,17.16,0.0
2018,8,26,18,45,70.0,9.0,3.2,15.75,12.0,8.58,0.0
2018,8,26,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,5,15,5.0,1.0,2.6,14.9,1.0,0.0,0.0
2018,8,27,5,30,10.0,2.0,2.7,15.1,2.0,0.0,0.0
2018,8,27,5,45,100.5,16.0,2.85,15.3,23.0,15.25,0.0
2018,8,27,6,0,191.0,30.0,3.0,15.5,44.0,23.77,9.76
2018,8,27,6,15,292.0,42.0,3.0,15.85,83.5,55.58,30.12
2018,8,27,6,30,393.0,54.0,3.0,16.2,123.0,101.36,61.79
2018,8,27,6,45,460.5,63.5,3.0,16.55,171.0,149.95,100.92
2018,8,27,7,0,528.0,73.0,3.0,16.9,219.0,206.75,149.36
2018,8,27,7,15,577.0,79.5,2.95,17.4,269.5,262.76,198.5
2018,8,27,7,30,626.0,86.0,2.9,17.9,320.0,324.03,251.46
2018,8,27,7,45,661.0,91.5,2.85,18.35,371.0,383.19,301.8
2018,8,27,8,0,696.0,97.0,2.8,18.8,422.0,445.26,352.88
2018,8,27,8,15,720.5,101.5,2.8,19.3,470.5,503.16,399.15
2018,8,27,8,30,745.0,106.0,2.8,19.8,519.0,561.63,444.31
2018,8,27,8,45,763.0,109.5,2.75,20.25,563.5,615.84,484.74
2018,8,27,9,0,781.0,113.0,2.7,20.7,608.0,669.76,523.66
2018,8,27,9,15,787.5,119.0,2.7,21.1,646.5,717.23,556.34
2018,8,27,9,30,794.0,125.0,2.7,21.5,685.0,762.86,586.29
2018,8,27,9,45,794.5,133.5,2.75,21.85,717.5,804.13,613.17
2018,8,27,10,0,795.0,142.0,2.8,22.2,750.0,842.72,637.93
2018,8,27,10,15,805.0,143.0,2.8,22.55,779.0,879.1,660.62
2018,8,27,10,30,815.0,144.0,2.8,22.9,808.0,913.05,681.47
2018,8,27,10,45,823.0,144.5,2.85,23.2,830.0,941.96,699.33
2018,8,27,11,0,831.0,145.0,2.9,23.5,852.0,967.95,715.25
2018,8,27,11,15,836.0,144.5,3.0,23.7,866.0,986.85,727.22
2018,8,27,11,30,841.0,144.0,3.1,23.9,880.0,1002.43,737.13
2018,8,27,11,45,844.0,143.5,3.15,24.1,887.0,1003.36,737.15
2018,8,27,12,0,847.0,143.0,3.2,24.3,894.0,1009.89,741.1
2018,8,27,12,15,840.5,146.5,3.25,24.4,890.5,1016.92,745.74
2018,8,27,12,30,834.0,150.0,3.3,24.5,887.0,1011.09,742.07
2018,8,27,12,45,822.5,154.5,3.4,24.55,875.0,997.83,734.26
2018,8,27,13,0,811.0,159.0,3.5,24.6,863.0,981.27,724.36
2018,8,27,13,15,807.0,157.0,3.55,24.55,846.0,962.03,712.67
2018,8,27,13,30,803.0,155.0,3.6,24.5,829.0,939.62,698.89
2018,8,27,13,45,797.5,152.0,3.65,24.4,805.0,911.73,681.53
2018,8,27,14,0,792.0,149.0,3.7,24.3,781.0,881.0,662.19
2018,8,27,14,15,783.5,145.5,3.75,24.1,750.0,844.47,638.97
2018,8,27,14,30,775.0,142.0,3.8,23.9,719.0,805.64,613.93
2018,8,27,14,45,764.0,138.0,3.8,23.65,682.5,762.22,585.26
2018,8,27,15,0,753.0,134.0,3.8,23.4,646.0,717.12,555.04
2018,8,27,15,15,735.5,130.0,3.8,23.4,603.5,667.56,519.37
2018,8,27,15,30,718.0,126.0,3.8,23.4,561.0,615.57,480.92
2018,8,27,15,45,699.5,119.5,3.8,22.65,515.5,560.1,440.25
2018,8,27,16,0,681.0,113.0,3.8,21.9,470.0,504.8,398.34
2018,8,27,16,15,658.5,105.5,3.75,21.4,422.0,446.91,352.54
2018,8,27,16,30,636.0,98.0,3.7,20.9,374.0,390.21,306.18
2018,8,27,16,45,602.5,90.5,3.6,20.4,324.5,330.72,256.23
2018,8,27,17,0,569.0,83.0,3.5,19.9,275.0,274.28,207.51
2018,8,27,17,15,518.5,73.5,3.4,19.35,225.5,214.69,156.05
2018,8,27,17,30,468.0,64.0,3.3,18.8,176.0,160.86,109.62
2018,8,27,17,45,395.0,53.5,3.2,18.2,131.5,108.88,67.49
2018,8,27,18,0,322.0,43.0,3.1,17.6,87.0,66.0,36.27
2018,8,27,18,15,214.0,29.5,3.0,17.2,53.5,27.97,12.42
2018,8,27,18,30,106.0,16.0,2.9,16.8,20.0,15.25,0.0
2018,8,27,18,45,53.0,8.0,2.85,16.45,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,5,15,4.0,0.5,1.85,14.8,0.5,0.0,0.0
2018,8,28,5,30,8.0,1.0,2.1,15.0,1.0,0.0,0.0
2018,8,28,5,45,8.0,2.5,2.3,15.25,3.0,2.38,0.0
2018,8,28,6,0,8.0,4.0,2.5,15.5,5.0,3.82,0.0
2018,8,28,6,15,4.0,8.0,2.55,15.8,8.5,7.75,0.54
2018,8,28,6,30,0.0,12.0,2.6,16.1,12.0,11.11,3.68
2018,8,28,6,45,0.0,17.5,2.65,16.4,17.5,16.21,8.12
2018,8,28,7,0,0.0,23.0,2.7,16.7,23.0,21.32,12.52
2018,8,28,7,15,0.0,29.5,2.7,17.05,29.5,27.37,17.64
2018,8,28,7,30,0.0,36.0,2.7,17.4,36.0,33.42,22.69
2018,8,28,7,45,0.0,55.0,2.7,17.7,55.0,51.13,37.47
2018,8,28,8,0,0.0,74.0,2.7,18.0,74.0,68.88,52.06
2018,8,28,8,15,0.0,103.0,2.7,18.5,103.0,96.16,74.25
2018,8,28,8,30,0.0,132.0,2.7,19.0,132.0,123.72,96.27
2018,8,28,8,45,4.0,162.0,2.75,19.45,164.5,155.05,121.08
2018,8,28,9,0,8.0,192.0,2.8,19.9,197.0,186.99,146.01
2018,8,28,9,15,21.0,232.5,2.8,20.25,247.0,236.42,184.6
2018,8,28,9,30,34.0,273.0,2.8,20.6,297.0,295.04,229.54
2018,8,28,9,45,36.0,285.5,2.85,21.0,312.0,311.1,240.96
2018,8,28,10,0,38.0,298.0,2.9,21.4,327.0,327.23,252.5
2018,8,28,10,15,55.5,325.5,2.95,21.65,369.5,372.71,286.72
2018,8,28,10,30,73.0,353.0,3.0,21.9,412.0,419.26,321.19
2018,8,28,10,45,181.0,370.0,3.05,22.15,522.0,552.16,421.28
2018,8,28,11,0,289.0,387.0,3.1,22.4,632.0,690.08,521.05
2018,8,28,11,15,449.0,321.0,3.15,22.6,709.5,794.6,597.61
2018,8,28,11,30,609.0,255.0,3.2,22.8,787.0,894.56,669.5
2018,8,28,11,45,698.0,212.5,3.25,22.95,826.0,945.45,703.74
2018,8,28,12,0,787.0,170.0,3.3,23.1,865.0,987.51,731.17
2018,8,28,12,15,757.0,185.0,3.3,23.15,852.5,973.26,721.18
2018,8,28,12,30,727.0,200.0,3.3,23.2,840.0,962.41,714.04
2018,8,28,12,45,719.5,199.5,3.35,23.3,827.5,948.4,705.07
2018,8,28,13,0,712.0,199.0,3.4,23.4,815.0,931.39,694.18
2018,8,28,13,15,779.5,164.0,3.4,23.35,826.0,942.46,702.39
2018,8,28,13,30,847.0,129.0,3.4,23.3,837.0,945.71,705.26
2018,8,28,13,45,874.0,112.0,3.4,23.25,824.0,932.63,697.31
2018,8,28,14,0,901.0,95.0,3.4,23.2,811.0,914.54,686.18
2018,8,28,14,15,894.5,93.5,3.4,23.05,780.5,879.02,663.47
2018,8,28,14,30,888.0,92.0,3.4,22.9,750.0,840.72,638.79
2018,8,28,14,45,880.0,89.0,3.4,22.75,713.0,797.06,610.11
2018,8,28,15,0,872.0,86.0,3.4,22.6,676.0,751.14,579.52
2018,8,28,15,15,857.5,84.0,3.4,22.6,633.0,699.68,544.19
2018,8,28,15,30,843.0,82.0,3.4,22.6,590.0,647.04,506.37
2018,8,28,15,45,826.5,79.0,3.35,22.1,543.5,591.23,464.84
2018,8,28,16,0,810.0,76.0,3.3,21.6,497.0,536.53,422.71
2018,8,28,16,15,787.5,73.0,3.2,21.2,447.5,476.77,375.0
2018,8,28,16,30,765.0,70.0,3.1,20.8,398.0,417.89,326.36
2018,8,28,16,45,732.0,65.5,3.05,20.35,346.0,354.6,272.87
2018,8,28,17,0,699.0,61.0,3.0,19.9,294.0,294.06,220.08
2018,8,28,17,15,648.5,56.0,2.9,19.4,242.5,231.47,165.22
2018,8,28,17,30,598.0,51.0,2.8,18.9,191.0,173.5,114.53
2018,8,28,17,45,518.5,44.0,2.7,18.35,143.0,116.14,67.93
2018,8,28,18,0,439.0,37.0,2.6,17.8,95.0,68.54,34.05
2018,8,28,18,15,301.0,26.5,2.5,17.4,58.5,26.63,10.31
2018,8,28,18,30,163.0,16.0,2.4,17.0,22.0,15.25,0.0
2018,8,28,18,45,81.5,8.0,2.3,16.6,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
