Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.5,1.3,14.2,1.0,0.0,0.0
2018,8,29,5,30,14.0,3.0,1.5,14.7,2.0,0.0,0.0
2018,8,29,5,45,106.0,14.0,1.65,15.25,20.5,13.34,0.0
2018,8,29,6,0,198.0,25.0,1.8,15.8,39.0,19.74,5.37
2018,8,29,6,15,303.5,37.0,1.85,16.25,79.0,52.97,27.41
2018,8,29,6,30,409.0,49.0,1.9,16.7,119.0,98.92,58.83
2018,8,29,6,45,500.5,56.0,1.95,17.2,171.0,150.63,99.39
2018,8,29,7,0,592.0,63.0,2.0,17.7,223.0,213.45,151.91
2018,8,29,7,15,639.0,69.0,2.0,18.1,275.5,272.2,203.53
2018,8,29,7,30,686.0,75.0,2.0,18.5,328.0,335.88,258.51
2018,8,29,7,45,718.5,79.5,2.0,18.9,379.5,396.69,310.06
2018,8,29,8,0,751.0,84.0,2.0,19.3,431.0,459.54,361.49
2018,8,29,8,15,768.5,89.0,2.05,19.75,478.5,516.92,407.09
2018,8,29,8,30,786.0,94.0,2.1,20.2,526.0,574.48,451.24
2018,8,29,8,45,705.5,127.5,2.1,20.65,540.0,599.32,468.4
2018,8,29,9,0,625.0,161.0,2.1,21.1,554.0,613.6,476.95
2018,8,29,9,15,462.5,223.0,2.15,21.55,524.5,583.06,450.93
2018,8,29,9,30,300.0,285.0,2.2,22.0,495.0,532.35,409.64
2018,8,29,9,45,473.0,242.0,2.25,22.45,592.5,652.57,499.65
2018,8,29,10,0,646.0,199.0,2.3,22.9,690.0,778.96,589.91
2018,8,29,10,15,782.5,148.0,2.4,23.2,765.5,865.14,647.27
2018,8,29,10,30,919.0,97.0,2.5,23.5,841.0,952.42,703.94
2018,8,29,10,45,925.0,97.5,2.6,23.85,863.5,981.38,721.28
2018,8,29,11,0,931.0,98.0,2.7,24.2,886.0,1007.0,736.99
2018,8,29,11,15,934.5,98.5,2.8,24.35,900.5,1026.69,749.48
2018,8,29,11,30,938.0,99.0,2.9,24.5,915.0,1042.7,759.71
2018,8,29,11,45,940.0,98.0,3.0,24.7,921.0,1051.82,765.49
2018,8,29,12,0,942.0,97.0,3.1,24.9,927.0,1057.08,768.95
2018,8,29,12,15,939.0,99.0,3.15,24.95,925.0,1056.63,768.89
2018,8,29,12,30,936.0,101.0,3.2,25.0,923.0,1052.28,766.49
2018,8,29,12,45,930.0,104.0,3.3,25.1,913.0,1042.17,760.78
2018,8,29,13,0,924.0,107.0,3.4,25.2,903.0,1028.34,752.75
2018,8,29,13,15,920.5,105.5,3.45,25.2,885.5,1008.54,740.8
2018,8,29,13,30,917.0,104.0,3.5,25.2,868.0,985.17,726.56
2018,8,29,13,45,911.0,103.0,3.55,25.15,843.0,956.59,709.0
2018,8,29,14,0,905.0,102.0,3.6,25.1,818.0,924.82,689.25
2018,8,29,14,15,897.0,100.0,3.65,24.95,786.0,887.25,665.69
2018,8,29,14,30,889.0,98.0,3.7,24.8,754.0,846.99,640.07
2018,8,29,14,45,878.0,96.5,3.7,24.65,716.0,802.41,610.9
2018,8,29,15,0,867.0,95.0,3.7,24.5,678.0,755.82,579.98
2018,8,29,15,15,852.5,92.0,3.7,24.5,634.0,703.43,544.13
2018,8,29,15,30,838.0,89.0,3.7,24.5,590.0,652.49,507.31
2018,8,29,15,45,818.5,86.5,3.7,23.9,543.0,595.05,465.09
2018,8,29,16,0,799.0,84.0,3.7,23.3,496.0,537.54,421.36
2018,8,29,16,15,767.0,80.5,3.65,22.9,442.5,472.99,370.32
2018,8,29,16,30,735.0,77.0,3.6,22.5,389.0,410.42,319.18
2018,8,29,16,45,655.0,76.5,3.55,22.1,327.0,334.39,256.51
2018,8,29,17,0,575.0,76.0,3.5,21.7,265.0,266.98,199.82
2018,8,29,17,15,518.0,67.5,3.35,21.15,215.0,206.49,147.99
2018,8,29,17,30,461.0,59.0,3.2,20.6,165.0,152.56,102.01
2018,8,29,17,45,391.5,49.0,3.0,20.1,122.5,102.29,61.56
2018,8,29,18,0,322.0,39.0,2.8,19.6,80.0,60.68,31.76
2018,8,29,18,15,208.5,26.0,2.65,19.15,48.0,23.62,8.36
2018,8,29,18,30,95.0,13.0,2.5,18.7,16.0,12.39,0.0
2018,8,29,18,45,47.5,6.5,2.3,18.25,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,1.05,16.1,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.2,16.4,1.0,0.0,0.0
2018,8,30,5,45,4.0,4.0,1.3,16.7,4.0,3.81,0.0
2018,8,30,6,0,4.0,7.0,1.4,17.0,7.0,6.57,0.0
2018,8,30,6,15,2.0,11.5,1.5,17.35,11.5,10.77,2.98
2018,8,30,6,30,0.0,16.0,1.6,17.7,16.0,14.82,6.72
2018,8,30,6,45,0.0,23.0,1.65,18.0,23.0,21.32,12.34
2018,8,30,7,0,0.0,30.0,1.7,18.3,30.0,27.83,17.91
2018,8,30,7,15,0.0,38.5,1.65,18.55,38.5,35.74,24.59
2018,8,30,7,30,0.0,47.0,1.6,18.8,47.0,43.67,31.17
2018,8,30,7,45,0.0,52.5,1.55,19.0,52.5,48.8,35.33
2018,8,30,8,0,0.0,58.0,1.5,19.2,58.0,53.94,39.45
2018,8,30,8,15,0.0,70.0,1.45,19.55,70.0,65.15,48.49
2018,8,30,8,30,0.0,82.0,1.4,19.9,82.0,76.38,57.43
2018,8,30,8,45,2.0,109.0,1.4,20.2,110.5,103.15,78.91
2018,8,30,9,0,4.0,136.0,1.4,20.5,139.0,130.36,100.41
2018,8,30,9,15,9.0,172.5,1.4,20.95,179.0,169.33,130.86
2018,8,30,9,30,14.0,209.0,1.4,21.4,219.0,209.04,161.3
2018,8,30,9,45,40.0,229.0,1.45,21.85,259.0,257.26,198.54
2018,8,30,10,0,66.0,249.0,1.5,22.3,299.0,301.52,232.16
2018,8,30,10,15,126.0,300.5,1.6,22.65,400.5,420.19,321.21
2018,8,30,10,30,186.0,352.0,1.7,23.0,502.0,533.42,402.97
2018,8,30,10,45,167.0,344.0,1.8,23.35,481.5,512.46,386.36
2018,8,30,11,0,148.0,336.0,1.9,23.7,461.0,489.87,369.44
2018,8,30,11,15,199.5,359.5,2.05,23.95,531.0,568.11,426.55
2018,8,30,11,30,251.0,383.0,2.2,24.2,601.0,659.34,490.75
2018,8,30,11,45,501.0,284.0,2.3,24.4,722.5,819.83,607.57
2018,8,30,12,0,751.0,185.0,2.4,24.6,844.0,966.95,707.3
2018,8,30,12,15,812.0,159.5,2.5,24.7,871.0,1002.01,729.26
2018,8,30,12,30,873.0,134.0,2.6,24.8,898.0,1023.74,743.75
2018,8,30,12,45,868.5,135.0,2.7,24.9,888.0,1013.35,737.78
2018,8,30,13,0,864.0,136.0,2.8,25.0,878.0,999.46,729.89
2018,8,30,13,15,860.0,134.5,2.9,24.9,860.5,980.06,719.01
2018,8,30,13,30,856.0,133.0,3.0,24.8,843.0,957.35,705.95
2018,8,30,13,45,850.5,131.0,3.1,24.75,818.5,936.77,694.13
2018,8,30,14,0,845.0,129.0,3.2,24.7,794.0,905.44,675.0
2018,8,30,14,15,837.5,126.5,3.25,24.5,763.5,868.98,652.34
2018,8,30,14,30,830.0,124.0,3.3,24.3,733.0,829.98,627.71
2018,8,30,14,45,819.0,121.0,3.35,24.1,695.5,785.34,598.84
2018,8,30,15,0,808.0,118.0,3.4,23.9,658.0,738.87,568.26
2018,8,30,15,15,791.0,114.5,3.4,23.9,614.5,686.07,531.43
2018,8,30,15,30,774.0,111.0,3.4,23.9,571.0,632.51,492.1
2018,8,30,15,45,754.0,106.5,3.5,23.2,524.0,575.64,450.77
2018,8,30,16,0,734.0,102.0,3.6,22.5,477.0,519.34,408.29
2018,8,30,16,15,706.5,96.5,3.6,22.0,427.0,458.11,359.98
2018,8,30,16,30,679.0,91.0,3.6,21.5,377.0,398.53,311.32
2018,8,30,16,45,640.0,84.5,3.6,21.0,325.0,335.51,258.52
2018,8,30,17,0,601.0,78.0,3.6,20.5,273.0,276.15,207.34
2018,8,30,17,15,542.5,70.5,3.5,19.9,222.5,214.71,154.39
2018,8,30,17,30,484.0,63.0,3.4,19.3,172.0,159.97,107.49
2018,8,30,17,45,398.0,52.0,3.35,18.7,126.0,105.17,63.9
2018,8,30,18,0,312.0,41.0,3.3,18.1,80.0,61.16,32.72
2018,8,30,18,15,196.0,27.0,3.15,17.75,47.5,23.7,7.58
2018,8,30,18,30,80.0,13.0,3.0,17.4,15.0,12.39,0.0
2018,8,30,18,45,40.0,6.5,2.9,17.0,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,31,5,45,69.5,10.5,2.1,15.65,15.0,10.01,0.0
2018,8,31,6,0,139.0,21.0,2.3,16.0,30.0,16.5,1.37
2018,8,31,6,15,175.5,35.0,2.3,16.35,57.0,42.61,22.97
2018,8,31,6,30,212.0,49.0,2.3,16.7,84.0,73.52,46.29
2018,8,31,6,45,354.5,60.0,2.3,17.1,143.5,126.08,85.2
2018,8,31,7,0,497.0,71.0,2.3,17.5,203.0,198.15,142.85
2018,8,31,7,15,571.5,75.5,2.2,17.95,259.0,258.34,194.36
2018,8,31,7,30,646.0,80.0,2.1,18.4,315.0,326.84,252.33
2018,8,31,7,45,682.0,84.5,2.0,18.85,366.5,386.62,302.74
2018,8,31,8,0,718.0,89.0,1.9,19.3,418.0,449.37,353.7
2018,8,31,8,15,746.0,92.0,1.8,19.95,467.5,508.63,399.83
2018,8,31,8,30,774.0,95.0,1.7,20.6,517.0,569.22,445.03
2018,8,31,8,45,796.0,97.0,1.65,21.25,563.5,625.84,485.78
2018,8,31,9,0,818.0,99.0,1.6,21.9,610.0,682.46,525.0
2018,8,31,9,15,833.5,101.5,1.65,22.45,652.0,734.46,559.06
2018,8,31,9,30,849.0,104.0,1.7,23.0,694.0,780.84,588.46
2018,8,31,9,45,861.5,104.5,1.7,23.5,729.5,824.97,615.55
2018,8,31,10,0,874.0,105.0,1.7,24.0,765.0,867.07,640.85
2018,8,31,10,15,882.0,105.5,1.8,24.5,793.5,902.88,662.81
2018,8,31,10,30,890.0,106.0,1.9,25.0,822.0,935.91,682.86
2018,8,31,10,45,896.0,107.0,2.0,25.5,844.0,964.6,700.05
2018,8,31,11,0,902.0,108.0,2.1,26.0,866.0,990.06,715.15
2018,8,31,11,15,905.5,108.0,2.25,26.35,880.0,1008.61,726.87
2018,8,31,11,30,909.0,108.0,2.4,26.7,894.0,1023.59,736.42
2018,8,31,11,45,911.5,107.5,2.55,27.0,900.5,1033.36,742.9
2018,8,31,12,0,914.0,107.0,2.7,27.3,907.0,1039.38,747.11
2018,8,31,12,15,916.0,106.0,2.85,27.4,906.0,1040.57,748.94
2018,8,31,12,30,918.0,105.0,3.0,27.5,905.0,1037.93,748.43
2018,8,31,12,45,919.5,102.0,3.2,27.6,896.0,1028.81,744.27
2018,8,31,13,0,921.0,99.0,3.4,27.7,887.0,1015.87,737.65
2018,8,31,13,15,917.5,98.5,3.55,27.55,870.0,997.0,727.51
2018,8,31,13,30,914.0,98.0,3.7,27.4,853.0,974.58,715.01
2018,8,31,13,45,910.0,96.0,3.85,27.3,828.5,946.65,698.62
2018,8,31,14,0,906.0,94.0,4.0,27.2,804.0,915.44,679.88
2018,8,31,14,15,898.0,92.5,4.1,26.85,772.5,878.2,657.24
2018,8,31,14,30,890.0,91.0,4.2,26.5,741.0,838.27,632.46
2018,8,31,14,45,879.0,89.5,4.3,26.15,703.0,793.51,603.92
2018,8,31,15,0,868.0,88.0,4.4,25.8,665.0,746.74,573.49
2018,8,31,15,15,853.0,86.0,4.4,25.8,621.5,694.88,537.8
2018,8,31,15,30,838.0,84.0,4.4,25.8,578.0,641.92,499.34
2018,8,31,15,45,821.0,80.5,4.5,24.8,531.0,587.41,460.01
2018,8,31,16,0,804.0,77.0,4.6,23.8,484.0,530.03,416.96
2018,8,31,16,15,781.5,73.0,4.5,23.15,434.5,469.42,368.62
2018,8,31,16,30,759.0,69.0,4.4,22.5,385.0,409.73,319.31
2018,8,31,16,45,722.5,64.5,4.3,21.85,332.5,345.45,264.87
2018,8,31,17,0,686.0,60.0,4.2,21.2,280.0,284.38,211.59
2018,8,31,17,15,493.0,55.0,4.0,20.45,198.0,185.31,131.76
2018,8,31,17,30,300.0,50.0,3.8,19.7,116.0,108.75,72.63
2018,8,31,17,45,189.5,40.0,3.6,18.9,77.5,63.98,39.04
2018,8,31,18,0,79.0,30.0,3.4,18.1,39.0,33.21,18.35
2018,8,31,18,15,65.0,20.0,3.3,17.65,25.0,17.4,3.76
2018,8,31,18,30,51.0,10.0,3.2,17.2,11.0,9.53,0.0
2018,8,31,18,45,25.5,5.0,3.05,16.7,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,1,5,45,96.5,11.5,1.9,15.4,17.5,10.96,0.0
2018,9,1,6,0,193.0,23.0,2.1,15.8,35.0,19.03,0.76
2018,9,1,6,15,305.5,35.0,2.05,16.2,75.0,51.68,25.93
2018,9,1,6,30,418.0,47.0,2.0,16.6,115.0,98.72,58.12
2018,9,1,6,45,410.0,62.0,1.95,17.05,149.0,140.18,94.44
2018,9,1,7,0,402.0,77.0,1.9,17.5,183.0,178.64,129.88
2018,9,1,7,15,395.0,97.0,1.75,18.1,220.0,222.65,169.34
2018,9,1,7,30,388.0,117.0,1.6,18.7,257.0,265.53,206.6
2018,9,1,7,45,495.0,115.5,1.5,19.3,322.5,334.89,262.49
2018,9,1,8,0,602.0,114.0,1.4,19.9,388.0,418.86,328.43
2018,9,1,8,15,687.0,106.5,1.4,20.4,453.0,492.41,385.3
2018,9,1,8,30,772.0,99.0,1.4,20.9,518.0,572.62,445.46
2018,9,1,8,45,791.5,102.5,1.4,21.45,564.5,629.15,485.98
2018,9,1,9,0,811.0,106.0,1.4,22.0,611.0,685.45,525.12
2018,9,1,9,15,819.5,112.0,1.5,22.45,651.0,735.72,558.71
2018,9,1,9,30,828.0,118.0,1.6,22.9,691.0,784.21,590.15
2018,9,1,9,45,829.5,125.5,1.7,23.4,724.5,826.53,616.9
2018,9,1,10,0,831.0,133.0,1.8,23.9,758.0,866.1,641.6
2018,9,1,10,15,839.5,134.0,1.95,24.25,786.5,902.09,664.65
2018,9,1,10,30,848.0,135.0,2.1,24.6,815.0,935.41,685.87
2018,9,1,10,45,853.5,137.0,2.25,24.95,837.0,964.13,704.06
2018,9,1,11,0,859.0,139.0,2.4,25.3,859.0,989.69,720.21
2018,9,1,11,15,863.5,140.0,2.5,25.55,874.0,1001.17,727.12
2018,9,1,11,30,868.0,141.0,2.6,25.8,889.0,1017.6,737.44
2018,9,1,11,45,869.5,141.5,2.75,26.0,895.0,1027.02,743.93
2018,9,1,12,0,871.0,142.0,2.9,26.2,901.0,1032.84,748.25
2018,9,1,12,15,865.0,145.0,3.0,26.35,897.5,1030.07,746.86
2018,9,1,12,30,859.0,148.0,3.1,26.5,894.0,1033.23,749.47
2018,9,1,12,45,849.5,151.0,3.25,26.65,882.0,1019.81,741.82
2018,9,1,13,0,840.0,154.0,3.4,26.8,870.0,1002.96,732.08
2018,9,1,13,15,836.0,153.5,3.45,26.75,853.5,984.43,721.11
2018,9,1,13,30,832.0,153.0,3.5,26.7,837.0,962.6,707.99
2018,9,1,13,45,825.0,150.5,3.55,26.65,811.5,932.73,689.52
2018,9,1,14,0,818.0,148.0,3.6,26.6,786.0,899.98,669.09
2018,9,1,14,15,808.0,145.5,3.6,26.4,754.0,861.97,645.04
2018,9,1,14,30,798.0,143.0,3.6,26.2,722.0,821.67,619.23
2018,9,1,14,45,785.0,139.5,3.65,26.0,684.0,775.91,589.54
2018,9,1,15,0,772.0,136.0,3.7,25.8,646.0,730.71,559.84
2018,9,1,15,15,753.5,132.0,3.7,25.8,602.5,677.41,521.69
2018,9,1,15,30,735.0,128.0,3.7,25.8,559.0,623.61,482.3
2018,9,1,15,45,713.5,122.0,3.65,25.0,511.5,565.73,440.18
2018,9,1,16,0,692.0,116.0,3.6,24.2,464.0,508.3,396.97
2018,9,1,16,15,663.5,109.5,3.55,23.6,414.5,447.66,349.51
2018,9,1,16,30,635.0,103.0,3.5,23.0,365.0,388.89,301.93
2018,9,1,16,45,594.0,94.5,3.4,22.35,313.0,325.58,249.48
2018,9,1,17,0,553.0,86.0,3.3,21.7,261.0,266.29,199.01
2018,9,1,17,15,494.0,76.0,3.2,20.9,210.5,205.28,147.18
2018,9,1,17,30,435.0,66.0,3.1,20.1,160.0,151.17,101.5
2018,9,1,17,45,351.0,52.5,3.0,19.3,115.0,96.37,58.38
2018,9,1,18,0,267.0,39.0,2.9,18.5,70.0,53.64,28.16
2018,9,1,18,15,159.5,24.0,2.9,17.95,40.0,19.83,2.63
2018,9,1,18,30,52.0,9.0,2.9,17.4,10.0,8.58,0.0
2018,9,1,18,45,26.0,4.5,2.9,16.9,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,2,5,45,66.5,11.0,1.75,14.35,15.0,10.48,0.0
2018,9,2,6,0,133.0,22.0,1.9,14.8,30.0,17.41,0.0
2018,9,2,6,15,234.5,37.0,1.9,15.35,68.0,48.36,25.49
2018,9,2,6,30,336.0,52.0,1.9,15.9,106.0,92.21,56.39
2018,9,2,6,45,332.5,67.5,1.95,16.45,137.5,129.59,89.07
2018,9,2,7,0,329.0,83.0,2.0,17.0,169.0,166.47,122.59
2018,9,2,7,15,407.0,94.5,1.95,17.7,224.5,224.25,170.8
2018,9,2,7,30,485.0,106.0,1.9,18.4,280.0,291.09,226.2
2018,9,2,7,45,575.0,105.5,1.85,19.05,343.0,362.63,284.44
2018,9,2,8,0,665.0,105.0,1.8,19.7,406.0,440.89,346.57
2018,9,2,8,15,693.0,110.5,1.8,20.35,455.5,500.26,392.71
2018,9,2,8,30,721.0,116.0,1.8,21.0,505.0,561.09,438.35
2018,9,2,8,45,742.5,120.0,1.8,21.7,551.0,617.25,478.91
2018,9,2,9,0,764.0,124.0,1.8,22.4,597.0,673.51,518.16
2018,9,2,9,15,777.0,128.0,1.85,23.05,637.0,721.43,550.52
2018,9,2,9,30,790.0,132.0,1.9,23.7,677.0,769.59,581.17
2018,9,2,9,45,798.5,136.5,1.9,24.35,711.5,813.02,607.64
2018,9,2,10,0,807.0,141.0,1.9,25.0,746.0,854.3,632.25
2018,9,2,10,15,816.5,142.5,1.95,25.55,775.0,890.95,654.2
2018,9,2,10,30,826.0,144.0,2.0,26.1,804.0,925.08,674.33
2018,9,2,10,45,832.5,145.5,2.05,26.6,826.0,953.65,690.87
2018,9,2,11,0,839.0,147.0,2.1,27.1,848.0,979.17,705.45
2018,9,2,11,15,843.5,147.5,2.15,27.5,862.0,998.46,716.36
2018,9,2,11,30,848.0,148.0,2.2,27.9,876.0,1014.35,725.24
2018,9,2,11,45,850.5,148.0,2.2,28.25,882.5,1024.2,729.99
2018,9,2,12,0,853.0,148.0,2.2,28.6,889.0,1030.44,732.65
2018,9,2,12,15,850.5,149.0,2.3,28.8,886.5,1029.09,732.29
2018,9,2,12,30,848.0,150.0,2.4,29.0,884.0,1024.09,729.79
2018,9,2,12,45,842.5,151.0,2.45,29.15,873.0,1012.51,722.88
2018,9,2,13,0,837.0,152.0,2.5,29.3,862.0,997.46,713.91
2018,9,2,13,15,832.5,150.5,2.6,29.2,844.5,977.36,702.97
2018,9,2,13,30,828.0,149.0,2.7,29.1,827.0,953.99,689.9
2018,9,2,13,45,821.5,146.5,2.8,29.05,802.0,924.59,672.69
2018,9,2,14,0,815.0,144.0,2.9,29.0,777.0,892.32,653.45
2018,9,2,14,15,805.5,141.0,2.95,28.75,745.0,854.25,630.31
2018,9,2,14,30,796.0,138.0,3.0,28.5,713.0,813.87,605.35
2018,9,2,14,45,783.0,134.5,3.05,28.2,675.0,768.14,576.47
2018,9,2,15,0,770.0,131.0,3.1,27.9,637.0,720.85,546.03
2018,9,2,15,15,751.5,127.5,3.1,27.9,593.5,670.13,510.33
2018,9,2,15,30,733.0,124.0,3.1,27.9,550.0,616.95,471.9
2018,9,2,15,45,710.0,118.5,3.2,26.95,502.5,558.78,430.75
2018,9,2,16,0,687.0,113.0,3.3,26.0,455.0,501.23,388.41
2018,9,2,16,15,656.5,106.5,3.3,25.25,405.0,439.91,341.06
2018,9,2,16,30,626.0,100.0,3.3,24.5,355.0,380.69,293.67
2018,9,2,16,45,583.5,92.5,3.3,23.75,304.0,318.41,242.48
2018,9,2,17,0,541.0,85.0,3.3,23.0,253.0,260.32,193.37
2018,9,2,17,15,480.0,75.5,3.25,22.05,203.5,200.13,142.64
2018,9,2,17,30,419.0,66.0,3.2,21.1,154.0,145.56,97.01
2018,9,2,17,45,332.0,52.5,3.1,20.2,110.0,93.1,56.24
2018,9,2,18,0,245.0,39.0,3.0,19.3,66.0,51.54,27.03
2018,9,2,18,15,144.0,23.5,2.95,18.7,37.5,18.89,0.0
2018,9,2,18,30,43.0,8.0,2.9,18.1,9.0,7.63,0.0
2018,9,2,18,45,21.5,4.0,2.9,17.5,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,3,5,45,45.5,9.0,1.65,14.4,11.5,8.58,0.0
2018,9,3,6,0,91.0,18.0,1.8,14.8,23.0,14.13,0.0
2018,9,3,6,15,168.0,32.0,1.85,15.25,53.5,39.85,20.7
2018,9,3,6,30,245.0,46.0,1.9,15.7,84.0,75.38,46.43
2018,9,3,6,45,192.0,53.5,1.95,16.2,90.5,89.9,62.02
2018,9,3,7,0,139.0,61.0,2.0,16.7,97.0,95.32,70.18
2018,9,3,7,15,71.0,85.0,2.0,17.2,103.5,104.98,81.16
2018,9,3,7,30,3.0,109.0,2.0,17.7,110.0,103.23,80.98
2018,9,3,7,45,15.0,138.0,1.95,18.2,144.5,136.35,107.84
2018,9,3,8,0,27.0,167.0,1.9,18.7,179.0,174.64,138.44
2018,9,3,8,15,70.5,194.0,1.9,19.3,230.5,226.98,179.99
2018,9,3,8,30,114.0,221.0,1.9,19.9,282.0,290.02,229.23
2018,9,3,8,45,341.0,199.0,1.9,20.55,404.5,427.62,337.55
2018,9,3,9,0,568.0,177.0,1.9,21.2,527.0,592.45,461.23
2018,9,3,9,15,660.0,160.5,1.9,21.7,594.0,671.38,517.32
2018,9,3,9,30,752.0,144.0,1.9,22.2,661.0,755.31,575.21
2018,9,3,9,45,747.0,155.5,1.95,22.75,691.5,794.06,599.13
2018,9,3,10,0,742.0,167.0,2.0,23.3,722.0,829.86,621.18
2018,9,3,10,15,752.5,170.0,2.0,23.8,751.0,867.31,643.8
2018,9,3,10,30,763.0,173.0,2.0,24.3,780.0,902.52,664.62
2018,9,3,10,45,770.5,174.0,2.05,24.8,801.0,925.24,677.61
2018,9,3,11,0,778.0,175.0,2.1,25.3,822.0,949.97,692.02
2018,9,3,11,15,783.0,176.0,2.2,25.6,836.5,969.3,703.98
2018,9,3,11,30,788.0,177.0,2.3,25.9,851.0,985.45,714.01
2018,9,3,11,45,791.0,177.0,2.35,26.2,857.5,995.29,719.58
2018,9,3,12,0,794.0,177.0,2.4,26.5,864.0,1001.74,723.15
2018,9,3,12,15,797.0,175.0,2.5,26.7,863.5,1002.68,724.12
2018,9,3,12,30,800.0,173.0,2.6,26.9,863.0,1000.14,723.01
2018,9,3,12,45,802.0,169.0,2.7,27.05,854.0,991.02,717.93
2018,9,3,13,0,804.0,165.0,2.8,27.2,845.0,978.42,710.72
2018,9,3,13,15,799.0,164.0,2.85,27.15,827.5,958.79,699.13
2018,9,3,13,30,794.0,163.0,2.9,27.1,810.0,936.03,685.55
2018,9,3,13,45,786.5,160.5,3.0,27.05,785.0,906.42,667.78
2018,9,3,14,0,779.0,158.0,3.1,27.0,760.0,874.1,648.07
2018,9,3,14,15,768.5,155.0,3.15,26.7,728.0,836.17,624.68
2018,9,3,14,30,758.0,152.0,3.2,26.4,696.0,799.37,601.8
2018,9,3,14,45,743.5,148.0,3.25,26.1,658.0,752.94,571.87
2018,9,3,15,0,729.0,144.0,3.3,25.8,620.0,705.22,539.88
2018,9,3,15,15,709.5,140.0,3.3,25.8,577.0,652.98,502.48
2018,9,3,15,30,690.0,136.0,3.3,25.8,534.0,600.46,464.02
2018,9,3,15,45,665.0,130.0,3.3,24.8,487.0,542.61,422.31
2018,9,3,16,0,640.0,124.0,3.3,23.8,440.0,485.68,379.8
2018,9,3,16,15,607.0,117.0,3.2,23.2,390.5,425.1,332.25
2018,9,3,16,30,574.0,110.0,3.1,22.6,341.0,366.99,285.2
2018,9,3,16,45,529.0,101.0,3.0,22.0,290.5,305.27,234.17
2018,9,3,17,0,484.0,92.0,2.9,21.4,240.0,246.05,184.12
2018,9,3,17,15,421.5,80.5,2.8,20.7,191.5,187.42,134.7
2018,9,3,17,30,359.0,69.0,2.7,20.0,143.0,136.18,91.99
2018,9,3,17,45,275.0,53.5,2.55,19.35,100.5,86.13,53.08
2018,9,3,18,0,191.0,38.0,2.4,18.7,58.0,46.67,24.84
2018,9,3,18,15,109.5,22.5,2.3,18.35,32.5,17.89,0.0
2018,9,3,18,30,28.0,7.0,2.2,18.0,7.0,6.67,0.0
2018,9,3,18,45,14.0,3.5,2.1,17.6,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,4,5,45,31.5,7.5,2.0,14.65,9.0,7.15,0.0
2018,9,4,6,0,63.0,15.0,2.2,15.1,18.0,12.7,0.0
2018,9,4,6,15,114.5,29.0,2.25,15.65,43.5,33.97,17.55
2018,9,4,6,30,166.0,43.0,2.3,16.2,69.0,62.83,39.34
2018,9,4,6,45,130.0,55.5,2.4,16.7,80.5,78.81,55.2
2018,9,4,7,0,94.0,68.0,2.5,17.2,92.0,89.45,66.63
2018,9,4,7,15,48.0,90.0,2.4,17.75,102.5,100.51,77.81
2018,9,4,7,30,2.0,112.0,2.3,18.3,113.0,105.78,82.95
2018,9,4,7,45,18.0,138.5,2.25,18.85,146.5,138.21,109.15
2018,9,4,8,0,34.0,165.0,2.2,19.4,180.0,176.25,139.52
2018,9,4,8,15,159.0,182.0,2.1,20.1,265.5,268.43,213.33
2018,9,4,8,30,284.0,199.0,2.0,20.8,351.0,375.49,296.81
2018,9,4,8,45,451.5,181.0,1.95,21.45,447.0,488.76,383.43
2018,9,4,9,0,619.0,163.0,1.9,22.1,543.0,614.23,475.86
2018,9,4,9,15,711.0,142.5,1.85,22.8,607.5,690.71,529.4
2018,9,4,9,30,803.0,122.0,1.8,23.5,672.0,769.98,581.57
2018,9,4,9,45,823.5,120.5,1.75,24.15,709.5,817.28,609.83
2018,9,4,10,0,844.0,119.0,1.7,24.8,747.0,863.15,636.77
2018,9,4,10,15,853.5,120.0,1.7,25.4,776.0,893.77,653.88
2018,9,4,10,30,863.0,121.0,1.7,26.0,805.0,927.73,673.13
2018,9,4,10,45,870.0,122.0,1.7,26.6,827.5,956.51,688.81
2018,9,4,11,0,877.0,123.0,1.7,27.2,850.0,982.17,702.44
2018,9,4,11,15,881.0,123.5,1.8,27.6,864.0,1001.09,713.72
2018,9,4,11,30,885.0,124.0,1.9,28.0,878.0,1016.51,722.92
2018,9,4,11,45,887.0,123.5,1.95,28.4,884.0,1025.3,727.46
2018,9,4,12,0,889.0,123.0,2.0,28.8,890.0,1030.41,729.89
2018,9,4,12,15,887.5,123.5,2.1,29.0,887.5,1029.36,729.82
2018,9,4,12,30,886.0,124.0,2.2,29.2,885.0,1024.59,727.58
2018,9,4,12,45,883.0,124.0,2.3,29.4,875.0,1014.13,721.87
2018,9,4,13,0,880.0,124.0,2.4,29.6,865.0,1000.08,713.98
2018,9,4,13,15,875.5,123.0,2.5,29.6,847.0,980.02,702.87
2018,9,4,13,30,871.0,122.0,2.6,29.6,829.0,956.59,689.61
2018,9,4,13,45,864.5,120.0,2.7,29.6,803.5,927.05,672.3
2018,9,4,14,0,858.0,118.0,2.8,29.6,778.0,894.52,652.9
2018,9,4,14,15,848.5,116.5,2.9,29.3,746.0,863.01,634.75
2018,9,4,14,30,839.0,115.0,3.0,29.0,714.0,822.68,610.37
2018,9,4,14,45,826.5,112.0,3.1,28.75,675.5,776.18,581.25
2018,9,4,15,0,814.0,109.0,3.2,28.5,637.0,727.96,550.42
2018,9,4,15,15,796.5,106.5,3.2,28.5,593.5,675.36,514.31
2018,9,4,15,30,779.0,104.0,3.2,28.5,550.0,622.03,475.69
2018,9,4,15,45,755.0,99.5,3.25,27.55,501.5,562.34,433.15
2018,9,4,16,0,731.0,95.0,3.3,26.6,453.0,503.65,389.69
2018,9,4,16,15,698.0,90.5,3.3,25.8,402.0,440.95,341.15
2018,9,4,16,30,665.0,86.0,3.3,25.0,351.0,380.54,292.62
2018,9,4,16,45,620.5,80.0,3.25,24.2,299.5,316.99,240.13
2018,9,4,17,0,576.0,74.0,3.2,23.4,248.0,257.81,189.84
2018,9,4,17,15,512.0,66.0,3.1,22.45,198.0,196.53,138.0
2018,9,4,17,30,448.0,58.0,3.0,21.5,148.0,142.73,93.0
2018,9,4,17,45,353.0,46.5,2.85,20.55,104.5,89.57,52.22
2018,9,4,18,0,258.0,35.0,2.7,19.6,61.0,47.4,23.01
2018,9,4,18,15,150.0,21.0,2.6,19.05,34.0,16.75,0.0
2018,9,4,18,30,42.0,7.0,2.5,18.5,7.0,6.67,0.0
2018,9,4,18,45,21.0,3.5,2.45,17.95,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,5,45,13.0,6.0,1.75,14.35,6.5,5.72,0.0
2018,9,5,6,0,26.0,12.0,1.9,14.7,13.0,10.91,0.0
2018,9,5,6,15,17.0,22.5,1.95,15.2,23.5,22.15,11.22
2018,9,5,6,30,8.0,33.0,2.0,15.7,34.0,31.65,20.38
2018,9,5,6,45,4.0,50.0,2.05,16.2,50.5,47.24,34.05
2018,9,5,7,0,0.0,67.0,2.1,16.7,67.0,62.42,47.2
2018,9,5,7,15,0.5,87.5,2.1,17.3,87.5,81.93,63.53
2018,9,5,7,30,1.0,108.0,2.1,17.9,108.0,101.63,79.68
2018,9,5,7,45,25.5,138.5,2.05,18.45,149.5,144.34,114.31
2018,9,5,8,0,50.0,169.0,2.0,19.0,191.0,188.26,149.45
2018,9,5,8,15,270.5,164.5,2.05,19.6,306.0,316.92,252.88
2018,9,5,8,30,491.0,160.0,2.1,20.2,421.0,466.54,369.42
2018,9,5,8,45,629.5,136.5,2.15,20.85,502.0,562.65,441.97
2018,9,5,9,0,768.0,113.0,2.2,21.5,583.0,664.45,517.01
2018,9,5,9,15,780.5,117.5,2.3,21.95,623.0,714.14,551.03
2018,9,5,9,30,793.0,122.0,2.4,22.4,663.0,762.47,583.09
2018,9,5,9,45,801.0,126.5,2.45,22.9,697.0,805.48,610.58
2018,9,5,10,0,809.0,131.0,2.5,23.4,731.0,846.3,636.25
2018,9,5,10,15,818.5,132.5,2.6,23.75,759.5,882.84,659.52
2018,9,5,10,30,828.0,134.0,2.7,24.1,788.0,916.83,680.98
2018,9,5,10,45,835.0,134.5,2.8,24.4,809.5,944.64,698.39
2018,9,5,11,0,842.0,135.0,2.9,24.7,831.0,969.4,713.84
2018,9,5,11,15,847.0,135.0,3.0,24.85,845.0,979.85,720.36
2018,9,5,11,30,852.0,135.0,3.1,25.0,859.0,995.27,730.37
2018,9,5,11,45,855.0,134.5,3.2,25.15,865.0,1004.72,736.53
2018,9,5,12,0,858.0,134.0,3.3,25.3,871.0,1010.63,740.54
2018,9,5,12,15,857.5,134.0,3.4,25.25,869.0,1009.97,740.97
2018,9,5,12,30,857.0,134.0,3.5,25.2,867.0,1005.72,739.21
2018,9,5,12,45,855.0,133.0,3.6,25.2,857.0,995.35,733.39
2018,9,5,13,0,853.0,132.0,3.7,25.2,847.0,981.49,725.36
2018,9,5,13,15,848.5,130.5,3.75,25.0,829.0,961.26,713.39
2018,9,5,13,30,844.0,129.0,3.8,24.8,811.0,945.42,704.45
2018,9,5,13,45,837.5,127.0,3.9,24.6,786.0,915.97,686.53
2018,9,5,14,0,831.0,125.0,4.0,24.4,761.0,883.6,666.55
2018,9,5,14,15,821.5,122.5,4.0,24.0,729.0,845.38,642.36
2018,9,5,14,30,812.0,120.0,4.0,23.6,697.0,804.82,616.29
2018,9,5,14,45,799.0,118.0,4.05,23.2,659.5,759.95,587.01
2018,9,5,15,0,786.0,116.0,4.1,22.8,622.0,713.48,556.1
2018,9,5,15,15,768.0,113.0,4.1,22.8,579.0,661.15,518.3
2018,9,5,15,30,750.0,110.0,4.1,22.8,536.0,608.23,478.56
2018,9,5,15,45,726.0,105.5,4.05,21.7,488.5,550.77,436.1
2018,9,5,16,0,702.0,101.0,4.0,20.6,441.0,492.93,391.82
2018,9,5,16,15,670.0,95.5,3.9,19.9,391.0,431.2,342.27
2018,9,5,16,30,638.0,90.0,3.8,19.2,341.0,371.73,292.91
2018,9,5,16,45,594.0,83.0,3.75,18.55,290.0,308.93,239.56
2018,9,5,17,0,550.0,76.0,3.7,17.9,239.0,250.51,188.64
2018,9,5,17,15,485.5,67.0,3.55,17.35,190.0,189.8,136.03
2018,9,5,17,30,421.0,58.0,3.4,16.8,141.0,136.71,90.74
2018,9,5,17,45,326.5,46.0,3.3,16.25,98.5,83.9,49.55
2018,9,5,18,0,232.0,34.0,3.2,15.7,56.0,44.36,21.52
2018,9,5,18,15,129.5,19.5,3.1,15.45,30.5,15.56,0.0
2018,9,5,18,30,27.0,5.0,3.0,15.2,5.0,4.77,0.0
2018,9,5,18,45,13.5,2.5,2.9,14.95,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,6,5,45,9.5,5.0,1.7,13.05,5.5,4.77,0.0
2018,9,6,6,0,19.0,10.0,1.8,13.4,11.0,9.19,0.0
2018,9,6,6,15,9.5,23.5,1.8,13.9,24.0,22.58,11.72
2018,9,6,6,30,0.0,37.0,1.8,14.4,37.0,34.36,23.07
2018,9,6,6,45,0.0,57.0,1.8,14.9,57.0,53.03,39.26
2018,9,6,7,0,0.0,77.0,1.8,15.4,77.0,71.88,55.41
2018,9,6,7,15,44.0,100.5,1.75,16.0,116.0,109.65,86.05
2018,9,6,7,30,88.0,124.0,1.7,16.6,155.0,155.05,123.14
2018,9,6,7,45,363.0,111.5,1.65,17.2,268.0,275.67,219.6
2018,9,6,8,0,638.0,99.0,1.6,17.8,381.0,423.13,335.9
2018,9,6,8,15,727.0,90.5,1.6,18.5,447.5,499.0,394.74
2018,9,6,8,30,816.0,82.0,1.6,19.2,514.0,582.79,458.03
2018,9,6,8,45,835.0,84.0,1.65,19.9,560.0,639.43,499.19
2018,9,6,9,0,854.0,86.0,1.7,20.6,606.0,692.4,536.12
2018,9,6,9,15,863.0,90.0,1.8,21.25,646.0,742.13,568.74
2018,9,6,9,30,872.0,94.0,1.9,21.9,686.0,789.95,599.53
2018,9,6,9,45,876.5,98.5,2.05,22.5,720.0,832.47,626.82
2018,9,6,10,0,881.0,103.0,2.2,23.1,754.0,872.29,652.05
2018,9,6,10,15,888.5,104.5,2.3,23.5,782.5,908.68,674.86
2018,9,6,10,30,896.0,106.0,2.4,23.9,811.0,942.19,695.66
2018,9,6,10,45,900.5,107.0,2.55,24.3,832.0,969.29,712.65
2018,9,6,11,0,905.0,108.0,2.7,24.7,853.0,993.03,727.5
2018,9,6,11,15,908.5,108.0,2.75,24.9,866.5,1011.23,738.47
2018,9,6,11,30,912.0,108.0,2.8,25.1,880.0,1025.8,747.22
2018,9,6,11,45,914.0,108.0,2.85,25.3,886.0,1035.18,752.74
2018,9,6,12,0,916.0,108.0,2.9,25.5,892.0,1040.75,755.99
2018,9,6,12,15,919.0,106.0,2.9,25.6,890.5,1041.34,756.03
2018,9,6,12,30,922.0,104.0,2.9,25.7,889.0,1038.06,753.76
2018,9,6,12,45,924.5,100.5,2.9,25.8,880.0,1028.77,747.8
2018,9,6,13,0,927.0,97.0,2.9,25.9,871.0,1015.59,739.49
2018,9,6,13,15,923.5,96.0,2.95,25.9,853.0,995.52,727.56
2018,9,6,13,30,920.0,95.0,3.0,25.9,835.0,971.87,713.36
2018,9,6,13,45,915.0,93.5,3.0,25.9,809.5,942.84,695.23
2018,9,6,14,0,910.0,92.0,3.0,25.9,784.0,910.57,674.93
2018,9,6,14,15,901.5,90.5,3.0,25.75,751.5,872.25,650.85
2018,9,6,14,30,893.0,89.0,3.0,25.6,719.0,831.27,624.78
2018,9,6,14,45,882.0,87.0,3.0,25.45,680.5,785.37,595.02
2018,9,6,15,0,871.0,85.0,3.0,25.3,642.0,737.49,563.49
2018,9,6,15,15,855.5,82.5,3.0,25.3,598.0,684.24,527.31
2018,9,6,15,30,840.0,80.0,3.0,25.3,554.0,629.95,487.91
2018,9,6,15,45,820.0,77.0,2.9,24.75,506.0,573.87,446.21
2018,9,6,16,0,800.0,74.0,2.8,24.2,458.0,515.22,401.24
2018,9,6,16,15,771.5,70.5,2.7,23.75,407.0,452.31,351.31
2018,9,6,16,30,743.0,67.0,2.6,23.3,356.0,391.05,300.94
2018,9,6,16,45,701.5,62.5,2.55,22.85,303.5,326.0,246.22
2018,9,6,17,0,660.0,58.0,2.5,22.4,251.0,264.84,193.25
2018,9,6,17,15,599.0,52.5,2.25,21.55,200.5,201.66,138.91
2018,9,6,17,30,538.0,47.0,2.0,20.7,150.0,145.91,91.61
2018,9,6,17,45,436.5,38.5,1.7,19.9,105.0,89.79,48.8
2018,9,6,18,0,335.0,30.0,1.4,19.1,60.0,46.43,19.4
2018,9,6,18,15,191.5,18.0,1.4,18.6,32.5,17.16,0.0
2018,9,6,18,30,48.0,6.0,1.4,18.1,5.0,0.0,0.0
2018,9,6,18,45,24.0,3.0,1.35,17.6,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,7,5,45,105.0,9.5,1.6,13.55,14.5,9.05,0.0
2018,9,7,6,0,210.0,19.0,1.7,14.0,29.0,15.89,0.0
2018,9,7,6,15,353.5,28.5,1.7,14.55,70.0,49.54,21.56
2018,9,7,6,30,497.0,38.0,1.7,15.1,111.0,101.23,56.67
2018,9,7,6,45,379.5,38.0,1.75,15.65,107.0,112.13,72.77
2018,9,7,7,0,262.0,38.0,1.8,16.2,103.0,107.62,76.48
2018,9,7,7,15,131.0,54.0,1.75,17.0,86.5,95.63,72.08
2018,9,7,7,30,0.0,70.0,1.7,17.8,70.0,65.15,49.32
2018,9,7,7,45,5.0,108.5,1.65,18.55,110.5,103.89,81.18
2018,9,7,8,0,10.0,147.0,1.6,19.3,151.0,143.7,113.12
2018,9,7,8,15,124.0,170.0,1.6,20.05,234.5,238.01,188.94
2018,9,7,8,30,238.0,193.0,1.6,20.8,318.0,342.96,271.0
2018,9,7,8,45,566.5,133.5,1.6,21.5,467.5,519.49,407.46
2018,9,7,9,0,895.0,74.0,1.6,22.2,617.0,708.18,544.49
2018,9,7,9,15,905.0,77.0,1.65,22.9,658.0,759.37,575.8
2018,9,7,9,30,915.0,80.0,1.7,23.6,699.0,808.61,606.48
2018,9,7,9,45,921.5,83.0,1.75,24.3,734.0,852.78,633.22
2018,9,7,10,0,928.0,86.0,1.8,25.0,769.0,894.25,657.82
2018,9,7,10,15,936.5,87.0,1.85,25.55,799.0,932.39,680.36
2018,9,7,10,30,945.0,88.0,1.9,26.1,829.0,967.55,700.79
2018,9,7,10,45,950.5,88.5,1.95,26.65,851.0,996.15,716.91
2018,9,7,11,0,956.0,89.0,2.0,27.2,873.0,1021.24,730.82
2018,9,7,11,15,959.0,89.0,2.05,27.6,886.5,1039.68,741.03
2018,9,7,11,30,962.0,89.0,2.1,28.0,900.0,1054.29,748.99
2018,9,7,11,45,963.0,89.5,2.15,28.4,906.0,1063.52,753.73
2018,9,7,12,0,964.0,90.0,2.2,28.8,912.0,1068.75,756.16
2018,9,7,12,15,963.0,90.5,2.3,29.05,909.5,1067.93,756.07
2018,9,7,12,30,962.0,91.0,2.4,29.3,907.0,1063.09,753.62
2018,9,7,12,45,959.0,91.0,2.5,29.6,896.0,1051.73,747.06
2018,9,7,13,0,956.0,91.0,2.6,29.9,885.0,1036.46,738.16
2018,9,7,13,15,952.0,90.0,2.7,29.8,866.5,1015.32,726.77
2018,9,7,13,30,948.0,89.0,2.8,29.7,848.0,990.5,713.02
2018,9,7,13,45,942.0,88.5,2.95,29.65,822.0,960.87,696.32
2018,9,7,14,0,936.0,88.0,3.1,29.6,796.0,927.95,677.26
2018,9,7,14,15,927.5,86.5,3.15,29.3,763.0,888.71,653.75
2018,9,7,14,30,919.0,85.0,3.2,29.0,730.0,846.72,628.11
2018,9,7,14,45,907.5,83.5,3.3,28.75,690.5,799.89,598.92
2018,9,7,15,0,896.0,82.0,3.4,28.5,651.0,751.04,567.79
2018,9,7,15,15,880.5,79.5,3.4,28.5,606.0,696.59,531.15
2018,9,7,15,30,865.0,77.0,3.4,28.5,561.0,641.05,491.28
2018,9,7,15,45,844.5,74.0,3.45,27.6,512.0,581.23,448.33
2018,9,7,16,0,824.0,71.0,3.5,26.7,463.0,523.12,404.81
2018,9,7,16,15,795.0,68.0,3.45,25.95,411.0,459.2,354.7
2018,9,7,16,30,766.0,65.0,3.4,25.2,359.0,396.94,303.96
2018,9,7,16,45,725.0,61.0,3.35,24.45,306.0,331.29,248.94
2018,9,7,17,0,684.0,57.0,3.3,23.7,253.0,269.43,195.48
2018,9,7,17,15,621.5,51.0,3.1,22.75,201.0,204.55,139.79
2018,9,7,17,30,559.0,45.0,2.9,21.8,149.0,146.28,90.56
2018,9,7,17,45,455.0,36.5,2.75,20.85,103.5,88.83,47.02
2018,9,7,18,0,351.0,28.0,2.6,19.9,58.0,44.32,16.79
2018,9,7,18,15,200.5,17.0,2.55,19.3,31.5,16.2,0.0
2018,9,7,18,30,50.0,6.0,2.5,18.7,5.0,0.0,0.0
2018,9,7,18,45,25.0,3.0,2.5,18.05,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,8,5,45,108.5,9.5,2.45,14.45,14.0,9.05,0.0
2018,9,8,6,0,217.0,19.0,2.7,14.9,28.0,18.11,0.0
