Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,6,15,361.0,27.5,2.7,15.45,68.5,49.25,20.64
2018,9,8,6,30,505.0,36.0,2.7,16.0,109.0,100.51,55.47
2018,9,8,6,45,578.5,42.0,2.75,16.55,158.5,154.56,99.39
2018,9,8,7,0,652.0,48.0,2.8,17.1,208.0,216.81,153.24
2018,9,8,7,15,698.5,52.0,2.8,17.7,260.0,277.01,207.19
2018,9,8,7,30,745.0,56.0,2.8,18.3,312.0,341.96,264.25
2018,9,8,7,45,777.0,59.5,2.8,18.9,364.0,404.48,318.03
2018,9,8,8,0,809.0,63.0,2.8,19.5,416.0,468.03,370.72
2018,9,8,8,15,831.5,65.0,2.85,20.1,465.5,527.58,418.56
2018,9,8,8,30,854.0,67.0,2.9,20.7,515.0,587.63,465.04
2018,9,8,8,45,870.0,69.5,2.9,21.25,561.0,644.19,507.18
2018,9,8,9,0,886.0,72.0,2.9,21.8,607.0,699.94,546.11
2018,9,8,9,15,894.0,75.5,2.95,22.35,647.0,749.76,579.11
2018,9,8,9,30,902.0,79.0,3.0,22.9,687.0,797.49,610.11
2018,9,8,9,45,906.5,83.5,3.0,23.45,721.5,841.12,637.49
2018,9,8,10,0,911.0,88.0,3.0,24.0,756.0,881.94,662.57
2018,9,8,10,15,919.0,89.5,3.05,24.4,785.5,919.6,685.95
2018,9,8,10,30,927.0,91.0,3.1,24.8,815.0,954.3,707.18
2018,9,8,10,45,932.0,92.0,3.15,25.15,836.5,982.47,724.14
2018,9,8,11,0,937.0,93.0,3.2,25.5,858.0,1007.18,738.85
2018,9,8,11,15,939.5,93.5,3.25,25.85,871.5,1025.31,749.3
2018,9,8,11,30,942.0,94.0,3.3,26.2,885.0,1039.65,757.41
2018,9,8,11,45,942.5,94.5,3.35,26.5,890.5,1048.14,762.02
2018,9,8,12,0,943.0,95.0,3.4,26.8,896.0,1052.69,764.27
2018,9,8,12,15,945.5,93.0,3.45,27.1,894.0,1052.55,763.64
2018,9,8,12,30,948.0,91.0,3.5,27.4,892.0,1048.43,760.63
2018,9,8,12,45,949.0,88.5,3.6,27.65,882.0,1038.28,754.4
2018,9,8,13,0,950.0,86.0,3.7,27.9,872.0,1024.18,745.73
2018,9,8,13,15,946.0,85.5,3.8,27.9,853.5,1003.6,733.64
2018,9,8,13,30,942.0,85.0,3.9,27.9,835.0,979.37,719.18
2018,9,8,13,45,936.0,84.0,3.95,27.9,809.0,949.25,700.48
2018,9,8,14,0,930.0,83.0,4.0,27.9,783.0,915.86,679.54
2018,9,8,14,15,921.5,82.0,4.05,27.75,750.5,877.28,655.33
2018,9,8,14,30,913.0,81.0,4.1,27.6,718.0,835.98,629.03
2018,9,8,14,45,901.5,79.0,4.2,27.4,678.5,788.77,598.59
2018,9,8,15,0,890.0,77.0,4.3,27.2,639.0,739.57,566.26
2018,9,8,15,15,874.5,75.5,4.3,27.2,595.0,686.45,529.81
2018,9,8,15,30,859.0,74.0,4.3,27.2,551.0,632.24,490.12
2018,9,8,15,45,839.5,71.5,4.3,26.55,503.0,573.84,446.79
2018,9,8,16,0,820.0,69.0,4.3,25.9,455.0,517.05,403.05
2018,9,8,16,15,793.0,66.0,4.2,25.25,404.0,454.32,353.01
2018,9,8,16,30,766.0,63.0,4.1,24.6,353.0,393.04,302.3
2018,9,8,16,45,725.0,59.0,4.05,23.95,300.5,327.46,246.74
2018,9,8,17,0,684.0,55.0,4.0,23.3,248.0,265.68,192.86
2018,9,8,17,15,619.0,50.0,3.8,22.35,196.5,201.35,137.41
2018,9,8,17,30,554.0,45.0,3.6,21.4,145.0,143.98,88.89
2018,9,8,17,45,441.0,36.5,3.35,20.5,99.5,86.09,45.4
2018,9,8,18,0,328.0,28.0,3.1,19.6,54.0,42.11,14.93
2018,9,8,18,15,176.0,16.0,3.05,18.95,28.5,15.25,0.0
2018,9,8,18,30,24.0,4.0,3.0,18.3,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,3.0,17.7,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,9,5,45,94.0,9.0,1.9,13.75,13.0,0.0,0.0
2018,9,9,6,0,188.0,18.0,2.0,14.2,26.0,17.17,0.0
2018,9,9,6,15,334.0,28.5,2.1,14.75,66.5,48.75,20.74
2018,9,9,6,30,480.0,39.0,2.2,15.3,107.0,100.56,56.62
2018,9,9,6,45,560.0,46.0,2.3,15.9,157.5,154.8,100.46
2018,9,9,7,0,640.0,53.0,2.4,16.5,208.0,219.12,155.68
2018,9,9,7,15,691.0,57.5,2.3,17.05,261.5,280.64,210.42
2018,9,9,7,30,742.0,62.0,2.2,17.6,315.0,347.45,268.6
2018,9,9,7,45,776.0,66.0,2.15,18.15,368.5,411.3,323.05
2018,9,9,8,0,810.0,70.0,2.1,18.7,422.0,477.68,377.39
2018,9,9,8,15,834.0,73.0,2.05,19.35,472.5,539.68,426.14
2018,9,9,8,30,858.0,76.0,2.0,20.0,523.0,600.04,471.71
2018,9,9,8,45,875.5,78.0,1.9,20.65,570.0,657.25,512.81
2018,9,9,9,0,893.0,80.0,1.8,21.3,617.0,713.77,550.74
2018,9,9,9,15,906.5,82.0,1.8,21.95,659.0,766.32,584.2
2018,9,9,9,30,920.0,84.0,1.8,22.6,701.0,817.2,615.79
2018,9,9,9,45,930.0,85.5,1.85,23.2,737.0,862.71,643.75
2018,9,9,10,0,940.0,87.0,1.9,23.8,773.0,905.72,669.71
2018,9,9,10,15,947.5,88.0,1.95,24.35,802.5,943.24,691.89
2018,9,9,10,30,955.0,89.0,2.0,24.9,832.0,977.67,711.92
2018,9,9,10,45,958.5,89.5,2.05,25.4,852.5,1004.48,727.11
2018,9,9,11,0,962.0,90.0,2.1,25.9,873.0,1027.66,740.04
2018,9,9,11,15,964.0,90.5,2.15,26.35,886.0,1045.61,749.88
2018,9,9,11,30,966.0,91.0,2.2,26.8,899.0,1059.67,757.39
2018,9,9,11,45,967.0,91.5,2.3,27.2,904.5,1068.76,762.67
2018,9,9,12,0,968.0,92.0,2.4,27.6,910.0,1073.82,765.58
2018,9,9,12,15,965.0,93.0,2.5,27.85,906.5,1071.37,764.39
2018,9,9,12,30,962.0,94.0,2.6,28.1,903.0,1064.89,760.83
2018,9,9,12,45,956.5,95.5,2.75,28.35,891.5,1052.52,754.17
2018,9,9,13,0,951.0,97.0,2.9,28.6,880.0,1036.3,745.11
2018,9,9,13,15,946.5,96.5,3.05,28.55,861.0,1015.12,733.73
2018,9,9,13,30,942.0,96.0,3.2,28.5,842.0,990.31,719.93
2018,9,9,13,45,935.5,95.0,3.3,28.5,815.5,959.64,701.66
2018,9,9,14,0,929.0,94.0,3.4,28.5,789.0,925.73,681.13
2018,9,9,14,15,920.0,92.5,3.5,28.25,755.5,886.1,657.23
2018,9,9,14,30,911.0,91.0,3.6,28.0,722.0,843.8,631.17
2018,9,9,14,45,898.0,89.0,3.65,27.8,682.0,795.42,600.14
2018,9,9,15,0,885.0,87.0,3.7,27.6,642.0,745.18,567.32
2018,9,9,15,15,868.5,84.5,3.7,27.6,596.5,690.42,530.1
2018,9,9,15,30,852.0,82.0,3.7,27.6,551.0,637.43,491.19
2018,9,9,15,45,829.5,79.0,3.7,26.8,501.5,576.53,446.7
2018,9,9,16,0,807.0,76.0,3.7,26.0,452.0,515.92,400.75
2018,9,9,16,15,775.5,72.5,3.65,25.3,399.5,451.15,349.61
2018,9,9,16,30,744.0,69.0,3.6,24.6,347.0,388.38,298.13
2018,9,9,16,45,699.5,64.5,3.55,23.9,294.0,322.28,242.51
2018,9,9,17,0,655.0,60.0,3.5,23.2,241.0,260.18,188.76
2018,9,9,17,15,586.5,53.0,3.3,22.3,189.0,194.77,132.83
2018,9,9,17,30,518.0,46.0,3.1,21.4,137.0,137.37,84.76
2018,9,9,17,45,405.5,36.5,2.9,20.45,93.0,81.1,42.74
2018,9,9,18,0,293.0,27.0,2.7,19.5,49.0,38.52,12.02
2018,9,9,18,15,156.5,15.0,2.7,18.9,25.5,14.3,0.0
2018,9,9,18,30,20.0,3.0,2.7,18.3,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,2.7,17.7,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,5,45,93.0,8.5,2.25,13.75,12.0,0.0,0.0
2018,9,10,6,0,186.0,17.0,2.4,14.2,24.0,16.25,0.0
2018,9,10,6,15,327.5,27.5,2.45,14.7,63.5,47.58,19.58
2018,9,10,6,30,469.0,38.0,2.5,15.2,103.0,98.43,55.29
2018,9,10,6,45,546.5,45.5,2.55,15.75,152.5,152.02,98.76
2018,9,10,7,0,624.0,53.0,2.6,16.3,202.0,215.0,153.03
2018,9,10,7,15,673.5,58.0,2.5,16.85,254.5,275.95,207.39
2018,9,10,7,30,723.0,63.0,2.4,17.4,307.0,341.69,264.84
2018,9,10,7,45,756.0,67.5,2.35,17.9,359.5,404.54,318.71
2018,9,10,8,0,789.0,72.0,2.3,18.4,412.0,469.84,372.52
2018,9,10,8,15,812.5,75.0,2.2,19.1,462.0,530.43,420.22
2018,9,10,8,30,836.0,78.0,2.1,19.8,512.0,591.67,466.35
2018,9,10,8,45,852.5,81.5,2.05,20.45,558.5,646.35,506.14
2018,9,10,9,0,869.0,85.0,2.0,21.1,605.0,702.69,544.87
2018,9,10,9,15,883.0,87.0,2.0,21.75,646.5,754.51,578.2
2018,9,10,9,30,897.0,89.0,2.0,22.4,688.0,804.77,609.75
2018,9,10,9,45,907.5,90.5,2.0,23.05,724.0,849.76,637.09
2018,9,10,10,0,918.0,92.0,2.0,23.7,760.0,892.36,662.4
2018,9,10,10,15,925.0,93.5,2.05,24.2,788.5,929.24,684.47
2018,9,10,10,30,932.0,95.0,2.1,24.7,817.0,963.06,704.43
2018,9,10,10,45,937.0,95.5,2.2,25.25,838.5,990.67,720.68
2018,9,10,11,0,942.0,96.0,2.3,25.8,860.0,1014.78,734.72
2018,9,10,11,15,943.5,97.0,2.4,26.15,872.5,1032.4,745.25
2018,9,10,11,30,945.0,98.0,2.5,26.5,885.0,1046.18,753.48
2018,9,10,11,45,944.5,98.5,2.6,26.85,889.5,1053.53,757.76
2018,9,10,12,0,944.0,99.0,2.7,27.2,894.0,1056.92,759.69
2018,9,10,12,15,941.0,100.0,2.8,27.4,890.5,1054.39,758.47
2018,9,10,12,30,938.0,101.0,2.9,27.6,887.0,1047.92,754.89
2018,9,10,12,45,932.0,103.0,2.95,27.8,875.5,1035.71,747.32
2018,9,10,13,0,926.0,105.0,3.0,28.0,864.0,1019.77,737.49
2018,9,10,13,15,921.0,104.5,3.1,28.0,845.0,998.44,725.27
2018,9,10,13,30,916.0,104.0,3.2,28.0,826.0,973.6,710.76
2018,9,10,13,45,909.0,103.0,3.25,28.05,799.5,943.03,691.92
2018,9,10,14,0,902.0,102.0,3.3,28.1,773.0,909.35,670.96
2018,9,10,14,15,891.5,100.5,3.4,27.9,739.5,869.24,646.47
2018,9,10,14,30,881.0,99.0,3.5,27.7,706.0,826.66,619.95
2018,9,10,14,45,866.0,96.5,3.55,27.55,665.0,777.3,587.95
2018,9,10,15,0,851.0,94.0,3.6,27.4,624.0,730.27,557.11
2018,9,10,15,15,833.0,92.0,3.6,27.4,579.5,675.99,519.55
2018,9,10,15,30,815.0,90.0,3.6,27.4,535.0,620.97,479.06
2018,9,10,15,45,790.5,86.5,3.75,26.55,485.5,560.15,434.96
2018,9,10,16,0,766.0,83.0,3.9,25.7,436.0,499.94,389.46
2018,9,10,16,15,732.5,79.0,3.9,24.95,384.5,435.9,338.82
2018,9,10,16,30,699.0,75.0,3.9,24.2,333.0,374.25,288.2
2018,9,10,16,45,651.0,69.5,3.9,23.45,280.5,308.42,232.86
2018,9,10,17,0,603.0,64.0,3.9,22.7,228.0,247.39,180.17
2018,9,10,17,15,530.0,56.5,3.8,21.7,177.5,183.71,126.04
2018,9,10,17,30,457.0,49.0,3.7,20.7,127.0,128.68,80.33
2018,9,10,17,45,341.5,38.0,3.6,19.7,85.0,74.75,40.26
2018,9,10,18,0,226.0,27.0,3.5,18.7,43.0,34.79,9.12
2018,9,10,18,15,119.0,14.5,3.4,18.15,22.5,13.82,0.0
2018,9,10,18,30,12.0,2.0,3.3,17.6,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,3.25,17.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,5,45,83.0,8.5,2.95,14.05,11.5,0.0,0.0
2018,9,11,6,0,166.0,17.0,3.1,14.3,23.0,16.29,0.0
2018,9,11,6,15,306.5,27.5,3.2,14.75,61.0,46.34,18.71
2018,9,11,6,30,447.0,38.0,3.3,15.2,99.0,95.9,54.07
2018,9,11,6,45,527.0,45.5,3.4,15.65,148.0,148.61,96.82
2018,9,11,7,0,607.0,53.0,3.5,16.1,197.0,211.02,150.68
2018,9,11,7,15,656.5,59.0,3.45,16.6,249.5,271.69,205.1
2018,9,11,7,30,706.0,65.0,3.4,17.1,302.0,337.7,263.23
2018,9,11,7,45,738.5,70.0,3.35,17.55,354.0,399.9,317.15
2018,9,11,8,0,771.0,75.0,3.3,18.0,406.0,464.51,371.15
2018,9,11,8,15,794.0,79.0,3.3,18.55,455.5,524.94,419.98
2018,9,11,8,30,817.0,83.0,3.3,19.1,505.0,586.01,467.53
2018,9,11,8,45,833.0,87.5,3.25,19.65,551.0,643.39,510.47
2018,9,11,9,0,849.0,92.0,3.2,20.2,597.0,700.07,551.19
2018,9,11,9,15,861.5,95.0,3.2,20.65,638.0,747.37,582.74
2018,9,11,9,30,874.0,98.0,3.2,21.1,679.0,796.61,615.19
2018,9,11,9,45,881.5,100.0,3.25,21.6,712.5,838.76,642.27
2018,9,11,10,0,889.0,102.0,3.3,22.1,746.0,878.39,667.33
2018,9,11,10,15,896.0,104.0,3.35,22.4,774.5,914.85,690.51
2018,9,11,10,30,903.0,106.0,3.4,22.7,803.0,948.35,711.55
2018,9,11,10,45,907.5,107.5,3.45,23.0,824.0,975.82,728.46
2018,9,11,11,0,912.0,109.0,3.5,23.3,845.0,999.89,743.13
2018,9,11,11,15,915.5,109.5,3.55,23.5,858.5,1018.36,754.44
2018,9,11,11,30,919.0,110.0,3.6,23.7,872.0,1033.15,763.44
2018,9,11,11,45,920.5,109.0,3.65,23.9,876.5,1040.57,767.72
2018,9,11,12,0,922.0,108.0,3.7,24.1,881.0,1044.15,769.66
2018,9,11,12,15,926.0,105.5,3.8,24.1,879.5,1044.71,770.75
2018,9,11,12,30,930.0,103.0,3.9,24.1,878.0,1041.35,769.41
2018,9,11,12,45,934.0,99.0,3.95,24.1,869.0,1032.39,764.16
2018,9,11,13,0,938.0,95.0,4.0,24.1,860.0,1019.45,756.43
2018,9,11,13,15,935.5,93.0,4.05,24.0,841.5,998.57,743.79
2018,9,11,13,30,933.0,91.0,4.1,23.9,823.0,974.01,728.75
2018,9,11,13,45,930.5,88.5,4.15,23.75,798.0,945.35,711.05
2018,9,11,14,0,928.0,86.0,4.2,23.6,773.0,913.27,690.95
2018,9,11,14,15,921.0,84.0,4.25,23.3,740.5,874.66,666.56
2018,9,11,14,30,914.0,82.0,4.3,23.0,708.0,833.24,639.96
2018,9,11,14,45,904.0,80.0,4.3,22.7,669.0,786.93,609.32
2018,9,11,15,0,894.0,78.0,4.3,22.4,630.0,738.51,576.74
2018,9,11,15,15,878.5,75.5,4.3,22.4,585.0,683.94,538.5
2018,9,11,15,30,863.0,73.0,4.3,22.4,540.0,628.3,496.61
2018,9,11,15,45,842.5,70.0,4.3,21.55,491.0,568.47,451.5
2018,9,11,16,0,822.0,67.0,4.3,20.7,442.0,510.42,406.05
2018,9,11,16,15,793.0,63.5,4.25,20.15,390.0,446.11,353.39
2018,9,11,16,30,764.0,60.0,4.2,19.6,338.0,383.52,300.23
2018,9,11,16,45,719.5,56.0,4.1,19.05,285.0,317.01,242.44
2018,9,11,17,0,675.0,52.0,4.0,18.5,232.0,254.76,186.91
2018,9,11,17,15,603.0,47.0,3.9,17.9,181.0,189.82,130.0
2018,9,11,17,30,531.0,42.0,3.8,17.3,130.0,132.86,81.5
2018,9,11,17,45,399.5,33.0,3.65,16.75,85.5,74.96,38.4
2018,9,11,18,0,268.0,24.0,3.5,16.2,41.0,32.81,4.81
2018,9,11,18,15,134.0,12.0,3.45,15.9,20.5,11.44,0.0
2018,9,11,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,12,5,45,71.0,7.5,2.6,13.7,10.0,0.0,0.0
2018,9,12,6,0,142.0,15.0,2.7,14.0,20.0,14.41,0.0
2018,9,12,6,15,267.0,27.0,2.85,14.5,55.5,43.41,17.13
2018,9,12,6,30,392.0,39.0,3.0,15.0,91.0,90.18,51.67
2018,9,12,6,45,466.0,48.5,3.2,15.5,137.5,140.32,92.44
2018,9,12,7,0,540.0,58.0,3.4,16.0,184.0,199.52,143.44
2018,9,12,7,15,525.5,73.5,3.4,16.35,221.5,245.78,187.21
2018,9,12,7,30,511.0,89.0,3.4,16.7,259.0,289.71,227.77
2018,9,12,7,45,610.5,87.5,3.4,17.0,323.5,363.25,289.76
2018,9,12,8,0,710.0,86.0,3.4,17.3,388.0,446.87,358.7
2018,9,12,8,15,757.5,85.5,3.4,17.75,443.0,512.23,411.67
2018,9,12,8,30,805.0,85.0,3.4,18.2,498.0,581.25,465.87
2018,9,12,8,45,818.0,89.0,3.4,18.6,541.5,635.53,507.14
2018,9,12,9,0,831.0,93.0,3.4,19.0,585.0,688.83,546.37
2018,9,12,9,15,834.0,99.5,3.45,19.55,622.5,736.21,578.39
2018,9,12,9,30,837.0,106.0,3.5,20.1,660.0,781.23,608.22
2018,9,12,9,45,855.0,104.5,3.5,20.6,696.5,821.89,634.42
2018,9,12,10,0,873.0,103.0,3.5,21.1,733.0,865.75,662.53
2018,9,12,10,15,849.0,119.0,3.6,21.4,751.0,895.87,681.85
2018,9,12,10,30,825.0,135.0,3.7,21.7,769.0,915.43,693.96
2018,9,12,10,45,785.5,157.5,3.75,22.05,774.5,922.62,697.3
2018,9,12,11,0,746.0,180.0,3.8,22.4,780.0,930.35,701.23
2018,9,12,11,15,698.0,208.0,3.9,22.5,776.5,926.31,698.2
2018,9,12,11,30,650.0,236.0,4.0,22.6,773.0,917.25,691.89
2018,9,12,11,45,686.5,220.0,4.1,22.75,790.5,942.07,708.87
2018,9,12,12,0,723.0,204.0,4.2,22.9,808.0,963.82,723.54
2018,9,12,12,15,682.5,224.0,4.25,22.85,792.5,944.15,710.41
2018,9,12,12,30,642.0,244.0,4.3,22.8,777.0,921.13,694.96
2018,9,12,12,45,617.5,250.0,4.35,22.75,757.0,896.7,678.3
2018,9,12,13,0,593.0,256.0,4.4,22.7,737.0,869.89,659.95
2018,9,12,13,15,695.5,203.0,4.4,22.55,755.0,901.06,684.41
2018,9,12,13,30,798.0,150.0,4.4,22.4,773.0,918.72,697.55
2018,9,12,13,45,804.5,140.5,4.45,22.25,750.5,893.54,681.44
2018,9,12,14,0,811.0,131.0,4.5,22.1,728.0,864.82,663.24
2018,9,12,14,15,761.5,141.5,4.5,21.85,682.0,806.8,624.0
2018,9,12,14,30,712.0,152.0,4.5,21.6,636.0,752.64,587.11
2018,9,12,14,45,616.0,172.0,4.5,21.35,573.5,670.34,526.91
2018,9,12,15,0,520.0,192.0,4.5,21.1,511.0,589.32,465.92
2018,9,12,15,15,410.0,200.5,4.5,21.1,440.5,497.92,395.35
2018,9,12,15,30,300.0,209.0,4.5,21.1,370.0,408.21,324.94
2018,9,12,15,45,297.5,186.5,4.4,20.3,333.5,366.77,293.54
2018,9,12,16,0,295.0,164.0,4.3,19.5,297.0,325.05,260.86
2018,9,12,16,15,429.0,126.5,4.2,19.05,294.0,337.07,269.69
2018,9,12,16,30,563.0,89.0,4.1,18.6,291.0,329.89,260.48
2018,9,12,16,45,577.0,74.5,4.05,18.1,253.0,284.56,219.48
2018,9,12,17,0,591.0,60.0,4.0,17.6,215.0,236.83,174.96
2018,9,12,17,15,505.5,53.0,3.85,17.2,164.5,171.96,118.94
2018,9,12,17,30,420.0,46.0,3.7,16.8,114.0,117.32,73.4
2018,9,12,17,45,287.0,34.5,3.6,16.35,73.0,64.14,34.09
2018,9,12,18,0,154.0,23.0,3.5,15.9,32.0,26.08,0.0
2018,9,12,18,15,77.0,11.5,3.4,15.65,16.0,10.96,0.0
2018,9,12,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,13,5,45,16.5,5.5,2.4,14.2,6.0,0.0,0.0
2018,9,13,6,0,33.0,11.0,2.6,14.5,12.0,10.52,0.0
2018,9,13,6,15,97.0,28.0,2.8,14.95,39.0,32.58,13.67
2018,9,13,6,30,161.0,45.0,3.0,15.4,66.0,64.73,40.56
2018,9,13,6,45,313.5,54.0,3.2,15.85,118.5,115.64,78.12
2018,9,13,7,0,466.0,63.0,3.4,16.3,171.0,186.15,134.73
2018,9,13,7,15,580.0,62.5,3.45,16.75,231.0,251.95,190.79
2018,9,13,7,30,694.0,62.0,3.5,17.2,291.0,330.65,257.9
2018,9,13,7,45,717.5,67.5,3.55,17.65,339.0,388.73,308.79
2018,9,13,8,0,741.0,73.0,3.6,18.1,387.0,448.23,359.12
2018,9,13,8,15,778.5,74.0,3.6,18.55,439.0,511.62,410.74
2018,9,13,8,30,816.0,75.0,3.6,19.0,491.0,577.16,462.3
2018,9,13,8,45,835.0,77.0,3.65,19.45,536.5,630.66,503.31
2018,9,13,9,0,854.0,79.0,3.7,19.9,582.0,686.14,543.72
2018,9,13,9,15,865.0,82.0,3.65,20.25,622.0,736.02,577.66
2018,9,13,9,30,876.0,85.0,3.6,20.6,662.0,784.13,609.72
2018,9,13,9,45,883.0,88.0,3.55,20.95,696.0,826.92,637.48
2018,9,13,10,0,890.0,91.0,3.5,21.3,730.0,867.14,663.08
2018,9,13,10,15,897.5,92.5,3.45,21.55,758.5,903.39,685.88
2018,9,13,10,30,905.0,94.0,3.4,21.8,787.0,936.7,706.47
2018,9,13,10,45,910.5,94.5,3.4,22.05,807.5,963.9,723.14
2018,9,13,11,0,916.0,95.0,3.4,22.3,828.0,987.73,737.55
2018,9,13,11,15,919.0,96.0,3.4,22.45,841.5,1006.15,748.68
2018,9,13,11,30,922.0,97.0,3.4,22.6,855.0,1020.88,757.46
2018,9,13,11,45,923.5,96.5,3.4,22.75,860.0,1028.67,761.79
2018,9,13,12,0,925.0,96.0,3.4,22.9,865.0,1032.61,763.77
2018,9,13,12,15,918.0,99.0,3.5,22.9,860.0,1028.06,761.54
2018,9,13,12,30,911.0,102.0,3.6,22.9,855.0,1019.68,756.95
2018,9,13,12,45,813.0,146.5,3.65,22.95,811.5,972.05,725.7
2018,9,13,13,0,715.0,191.0,3.7,23.0,768.0,919.35,691.0
2018,9,13,13,15,538.0,261.5,3.75,22.9,690.0,808.36,612.99
2018,9,13,13,30,361.0,332.0,3.8,22.8,612.0,694.7,529.19
2018,9,13,13,45,394.0,308.0,3.85,22.7,604.0,688.48,527.45
2018,9,13,14,0,427.0,284.0,3.9,22.6,596.0,689.74,530.17
2018,9,13,14,15,529.5,231.5,3.9,22.4,601.0,705.14,545.24
2018,9,13,14,30,632.0,179.0,3.9,22.2,606.0,715.77,556.43
2018,9,13,14,45,602.0,177.5,3.95,22.0,565.0,664.26,519.32
2018,9,13,15,0,572.0,176.0,4.0,21.8,524.0,613.12,482.09
2018,9,13,15,15,443.0,191.0,4.0,21.8,448.5,509.71,402.82
2018,9,13,15,30,314.0,206.0,4.0,21.8,373.0,413.43,327.65
2018,9,13,15,45,389.5,170.0,3.95,21.15,357.5,408.96,325.88
2018,9,13,16,0,465.0,134.0,3.9,20.5,342.0,388.37,310.12
2018,9,13,16,15,557.0,103.0,3.85,20.1,322.0,374.65,297.6
2018,9,13,16,30,649.0,72.0,3.8,19.7,302.0,345.78,270.81
2018,9,13,16,45,643.0,62.0,3.7,19.25,259.0,293.01,223.7
2018,9,13,17,0,637.0,52.0,3.6,18.8,216.0,240.39,175.33
2018,9,13,17,15,564.5,46.0,3.35,18.25,166.5,176.71,119.79
2018,9,13,17,30,492.0,40.0,3.1,17.7,117.0,121.81,73.48
2018,9,13,17,45,361.5,30.5,2.8,17.1,75.5,66.72,32.77
2018,9,13,18,0,231.0,21.0,2.5,16.5,34.0,27.02,0.0
2018,9,13,18,15,115.5,10.5,2.4,16.15,17.0,10.01,0.0
2018,9,13,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,14,5,45,18.0,5.0,1.35,12.65,5.5,0.0,0.0
2018,9,14,6,0,36.0,10.0,1.4,13.0,11.0,9.58,0.0
2018,9,14,6,15,90.5,27.5,1.6,13.55,37.0,31.72,12.56
2018,9,14,6,30,145.0,45.0,1.8,14.1,63.0,62.9,39.86
2018,9,14,6,45,195.0,61.5,2.0,14.7,98.5,98.8,69.2
2018,9,14,7,0,245.0,78.0,2.2,15.3,134.0,140.99,104.92
2018,9,14,7,15,233.0,99.0,2.2,15.75,163.0,174.43,135.48
2018,9,14,7,30,221.0,120.0,2.2,16.2,192.0,206.31,163.81
2018,9,14,7,45,224.0,144.0,2.2,16.65,227.5,246.2,197.41
2018,9,14,8,0,227.0,168.0,2.2,17.1,263.0,286.25,230.12
2018,9,14,8,15,227.5,190.0,2.15,17.6,295.5,322.93,259.1
2018,9,14,8,30,228.0,212.0,2.1,18.1,328.0,352.58,281.82
2018,9,14,8,45,298.5,220.0,2.05,18.65,386.0,426.04,338.58
2018,9,14,9,0,369.0,228.0,2.0,19.2,444.0,498.86,393.3
2018,9,14,9,15,420.0,230.0,1.95,19.8,492.5,565.51,441.57
2018,9,14,9,30,471.0,232.0,1.9,20.4,541.0,626.93,484.93
2018,9,14,9,45,520.0,226.5,1.9,21.0,584.5,681.18,522.58
2018,9,14,10,0,569.0,221.0,1.9,21.6,628.0,736.89,560.48
2018,9,14,10,15,742.0,156.5,1.9,22.0,709.0,845.29,634.73
2018,9,14,10,30,915.0,92.0,1.9,22.4,790.0,943.37,697.04
2018,9,14,10,45,914.0,96.0,1.9,22.85,809.0,968.5,710.34
2018,9,14,11,0,913.0,100.0,1.9,23.3,828.0,989.95,722.01
2018,9,14,11,15,926.5,95.5,2.0,23.55,844.5,1012.4,736.2
2018,9,14,11,30,940.0,91.0,2.1,23.8,861.0,1031.36,748.2
2018,9,14,11,45,941.0,91.0,2.15,24.1,865.5,1039.25,752.51
2018,9,14,12,0,942.0,91.0,2.2,24.4,870.0,1043.2,754.56
2018,9,14,12,15,940.0,91.0,2.3,24.5,866.0,1040.21,753.53
2018,9,14,12,30,938.0,91.0,2.4,24.6,862.0,1033.27,750.15
2018,9,14,12,45,934.5,91.0,2.5,24.75,850.5,1020.98,743.27
2018,9,14,13,0,931.0,91.0,2.6,24.9,839.0,1004.89,734.03
2018,9,14,13,15,926.5,90.0,2.7,24.85,820.0,983.04,721.63
2018,9,14,13,30,922.0,89.0,2.8,24.8,801.0,957.65,706.89
2018,9,14,13,45,915.5,88.0,2.9,24.75,774.5,927.04,688.58
2018,9,14,14,0,909.0,87.0,3.0,24.7,748.0,893.29,668.0
2018,9,14,14,15,899.5,86.0,3.1,24.5,715.0,854.07,643.82
2018,9,14,14,30,890.0,85.0,3.2,24.3,682.0,812.3,617.55
2018,9,14,14,45,877.5,83.0,3.25,24.1,642.5,764.83,586.57
2018,9,14,15,0,865.0,81.0,3.3,23.9,603.0,715.55,553.81
2018,9,14,15,15,847.0,78.5,3.3,23.9,558.0,660.48,515.36
2018,9,14,15,30,829.0,76.0,3.3,23.9,513.0,604.69,473.55
2018,9,14,15,45,805.0,73.0,3.4,23.15,464.0,546.79,430.34
2018,9,14,16,0,781.0,70.0,3.5,22.4,415.0,486.71,383.75
2018,9,14,16,15,736.0,68.0,3.5,21.85,361.0,418.91,328.92
2018,9,14,16,30,691.0,66.0,3.5,21.3,307.0,354.72,275.18
2018,9,14,16,45,650.5,60.0,3.5,20.7,257.0,291.86,220.99
2018,9,14,17,0,610.0,54.0,3.5,20.1,207.0,232.98,168.85
2018,9,14,17,15,518.5,48.0,3.4,19.5,156.5,167.14,112.82
2018,9,14,17,30,427.0,42.0,3.3,18.9,106.0,112.27,67.92
2018,9,14,17,45,298.5,31.5,3.2,18.3,67.5,60.82,30.01
2018,9,14,18,0,170.0,21.0,3.1,17.7,29.0,23.69,0.0
2018,9,14,18,15,85.0,10.5,3.0,17.3,14.5,10.01,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,67.5,7.0,3.25,14.05,8.5,0.0,0.0
2018,9,15,6,0,135.0,14.0,3.4,14.2,17.0,13.56,0.0
2018,9,15,6,15,284.5,25.0,3.5,14.5,53.5,42.73,13.37
2018,9,15,6,30,434.0,36.0,3.6,14.8,90.0,93.26,52.02
2018,9,15,6,45,520.0,43.0,3.7,15.1,138.5,145.83,94.75
2018,9,15,7,0,606.0,50.0,3.8,15.4,187.0,208.84,149.24
2018,9,15,7,15,659.5,55.0,3.8,15.8,239.0,269.77,204.26
2018,9,15,7,30,713.0,60.0,3.8,16.2,291.0,336.17,263.27
2018,9,15,7,45,749.5,64.0,3.8,16.6,343.5,399.37,318.62
2018,9,15,8,0,786.0,68.0,3.8,17.0,396.0,465.4,374.45
2018,9,15,8,15,812.5,71.0,3.8,17.45,446.5,527.33,425.18
2018,9,15,8,30,839.0,74.0,3.8,17.9,497.0,587.69,473.02
2018,9,15,8,45,858.0,75.5,3.8,18.3,543.0,644.16,516.42
2018,9,15,9,0,877.0,77.0,3.8,18.7,589.0,700.1,557.08
2018,9,15,9,15,888.5,80.0,3.8,19.1,630.0,751.28,592.1
2018,9,15,9,30,900.0,83.0,3.8,19.5,671.0,800.65,625.23
2018,9,15,9,45,907.5,86.0,3.85,19.85,705.5,844.65,654.39
2018,9,15,10,0,915.0,89.0,3.9,20.2,740.0,886.03,681.43
2018,9,15,10,15,923.5,89.5,3.9,20.5,768.5,922.7,704.8
2018,9,15,10,30,932.0,90.0,3.9,20.8,797.0,956.38,725.96
2018,9,15,10,45,938.0,90.5,3.95,21.05,818.5,984.53,743.71
2018,9,15,11,0,944.0,91.0,4.0,21.3,840.0,1009.2,759.12
2018,9,15,11,15,947.5,91.0,4.05,21.4,853.0,1027.27,770.59
2018,9,15,11,30,951.0,91.0,4.1,21.5,866.0,1041.52,779.64
2018,9,15,11,45,952.5,90.5,4.15,21.6,871.0,1049.33,784.54
2018,9,15,12,0,954.0,90.0,4.2,21.7,876.0,1053.17,786.96
2018,9,15,12,15,953.5,90.0,4.25,21.7,873.0,1051.56,786.22
2018,9,15,12,30,953.0,90.0,4.3,21.7,870.0,1045.94,782.98
2018,9,15,12,45,950.0,90.0,4.4,21.7,858.5,1033.9,775.89
2018,9,15,13,0,947.0,90.0,4.5,21.7,847.0,1017.98,766.42
2018,9,15,13,15,943.0,88.5,4.5,21.6,827.5,995.68,752.32
2018,9,15,13,30,939.0,87.0,4.5,21.5,808.0,969.74,735.8
2018,9,15,13,45,934.0,86.0,4.5,21.4,782.5,939.96,716.65
2018,9,15,14,0,929.0,85.0,4.5,21.3,757.0,906.89,695.17
2018,9,15,14,15,921.0,83.5,4.5,21.15,723.5,867.64,669.35
2018,9,15,14,30,913.0,82.0,4.5,21.0,690.0,825.66,641.4
2018,9,15,14,45,901.5,79.5,4.5,20.8,650.0,777.42,608.74
2018,9,15,15,0,890.0,77.0,4.5,20.6,610.0,727.22,574.21
2018,9,15,15,15,873.0,75.0,4.5,20.6,565.0,672.2,534.91
2018,9,15,15,30,856.0,73.0,4.5,20.6,520.0,616.29,491.88
2018,9,15,15,45,835.0,70.0,4.45,20.05,471.0,556.44,445.38
2018,9,15,16,0,814.0,67.0,4.4,19.5,422.0,498.55,398.73
2018,9,15,16,15,784.0,63.5,4.35,19.1,370.5,434.27,345.2
2018,9,15,16,30,754.0,60.0,4.3,18.7,319.0,371.86,291.36
2018,9,15,16,45,707.5,55.0,4.25,18.25,266.0,304.47,232.24
2018,9,15,17,0,661.0,50.0,4.2,17.8,213.0,241.66,175.82
2018,9,15,17,15,586.0,44.0,3.95,17.3,162.5,176.57,118.73
2018,9,15,17,30,511.0,38.0,3.7,16.8,112.0,120.14,71.09
2018,9,15,17,45,365.0,28.5,3.45,16.25,70.5,63.18,29.03
2018,9,15,18,0,219.0,19.0,3.2,15.7,29.0,23.44,0.0
2018,9,15,18,15,109.5,9.5,3.05,15.35,14.5,9.05,0.0
2018,9,15,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,16,5,45,74.0,7.0,1.5,12.5,8.5,0.0,0.0
2018,9,16,6,0,148.0,14.0,1.5,12.9,17.0,13.64,0.0
2018,9,16,6,15,304.0,24.0,1.8,13.7,53.5,43.06,11.82
2018,9,16,6,30,460.0,34.0,2.1,14.5,90.0,94.83,52.06
2018,9,16,6,45,545.0,40.5,2.4,15.25,138.5,148.49,95.66
2018,9,16,7,0,630.0,47.0,2.7,16.0,187.0,212.23,150.56
2018,9,16,7,15,682.5,51.5,2.7,16.5,239.5,273.59,205.71
2018,9,16,7,30,735.0,56.0,2.7,17.0,292.0,340.41,264.65
2018,9,16,7,45,770.5,59.5,2.75,17.5,344.5,403.86,319.68
2018,9,16,8,0,806.0,63.0,2.8,18.0,397.0,469.97,374.94
2018,9,16,8,15,830.0,66.0,2.75,18.45,447.0,529.51,423.09
2018,9,16,8,30,854.0,69.0,2.7,18.9,497.0,591.29,471.04
2018,9,16,8,45,872.0,70.5,2.7,19.35,543.0,647.79,513.55
2018,9,16,9,0,890.0,72.0,2.7,19.8,589.0,703.63,552.94
2018,9,16,9,15,903.0,74.0,2.7,20.25,630.0,755.33,587.38
2018,9,16,9,30,916.0,76.0,2.7,20.7,671.0,805.29,619.97
2018,9,16,9,45,925.5,77.0,2.7,21.1,706.0,849.24,647.94
2018,9,16,10,0,935.0,78.0,2.7,21.5,741.0,890.66,673.83
2018,9,16,10,15,941.5,79.5,2.7,21.85,769.0,927.2,696.25
2018,9,16,10,30,948.0,81.0,2.7,22.2,797.0,960.57,716.38
2018,9,16,10,45,953.0,81.5,2.7,22.55,818.0,988.06,732.51
2018,9,16,11,0,958.0,82.0,2.7,22.9,839.0,1011.98,746.29
2018,9,16,11,15,960.5,82.5,2.7,23.1,852.0,1029.75,756.53
2018,9,16,11,30,963.0,83.0,2.7,23.3,865.0,1043.64,764.38
2018,9,16,11,45,964.0,83.5,2.75,23.55,870.0,1052.06,769.2
2018,9,16,12,0,965.0,84.0,2.8,23.8,875.0,1056.45,771.6
2018,9,16,12,15,963.0,84.5,2.8,23.9,871.5,1053.81,769.6
2018,9,16,12,30,961.0,85.0,2.8,24.0,868.0,1047.13,765.2
2018,9,16,12,45,957.0,85.5,2.85,24.1,856.0,1034.5,757.6
2018,9,16,13,0,953.0,86.0,2.9,24.2,844.0,1018.0,747.63
2018,9,16,13,15,948.5,85.5,2.95,24.2,824.5,996.14,734.52
2018,9,16,13,30,944.0,85.0,3.0,24.2,805.0,970.64,719.06
2018,9,16,13,45,937.5,84.0,3.05,24.15,778.5,939.31,699.81
2018,9,16,14,0,931.0,83.0,3.1,24.1,752.0,904.75,678.31
2018,9,16,14,15,922.0,81.5,3.15,23.95,718.0,864.52,653.0
2018,9,16,14,30,913.0,80.0,3.2,23.8,684.0,821.64,625.57
2018,9,16,14,45,900.5,78.0,3.25,23.65,644.0,773.14,593.81
2018,9,16,15,0,888.0,76.0,3.3,23.5,604.0,722.77,560.2
2018,9,16,15,15,871.0,73.5,3.3,23.5,558.5,667.25,521.46
2018,9,16,15,30,854.0,71.0,3.3,23.5,513.0,610.87,479.1
2018,9,16,15,45,831.0,68.5,3.4,22.8,464.0,550.53,433.86
2018,9,16,16,0,808.0,66.0,3.5,22.1,415.0,492.4,388.39
2018,9,16,16,15,775.5,62.5,3.45,21.6,363.0,427.34,335.23
2018,9,16,16,30,743.0,59.0,3.4,21.1,311.0,364.47,281.93
2018,9,16,16,45,694.5,54.0,3.4,20.55,258.0,297.16,223.81
2018,9,16,17,0,646.0,49.0,3.4,20.0,205.0,234.69,168.52
2018,9,16,17,15,568.0,43.0,3.15,19.3,155.5,170.09,112.75
2018,9,16,17,30,490.0,37.0,2.9,18.6,106.0,114.58,66.67
2018,9,16,17,45,345.0,27.5,2.7,17.9,66.0,59.47,25.98
2018,9,16,18,0,200.0,18.0,2.5,17.2,26.0,22.26,0.0
2018,9,16,18,15,100.0,9.0,2.35,16.75,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,17,5,45,72.5,6.5,1.8,13.15,8.0,0.0,0.0
2018,9,17,6,0,145.0,13.0,1.9,13.5,16.0,12.73,0.0
2018,9,17,6,15,301.0,23.0,2.1,14.1,51.5,41.95,9.65
2018,9,17,6,30,457.0,33.0,2.3,14.7,87.0,93.7,51.05
2018,9,17,6,45,541.5,39.5,2.55,15.25,135.5,147.03,94.54
2018,9,17,7,0,626.0,46.0,2.8,15.8,184.0,210.42,149.31
2018,9,17,7,15,678.5,50.5,2.8,16.25,236.0,271.51,204.38
2018,9,17,7,30,731.0,55.0,2.8,16.7,288.0,338.07,263.28
2018,9,17,7,45,765.5,59.0,2.75,17.15,340.0,401.36,318.25
2018,9,17,8,0,800.0,63.0,2.7,17.6,392.0,467.23,373.27
2018,9,17,8,15,824.0,65.5,2.7,18.0,441.5,525.82,420.96
2018,9,17,8,30,848.0,68.0,2.7,18.4,491.0,586.68,468.61
2018,9,17,8,45,865.5,70.5,2.7,18.85,537.0,643.62,511.55
2018,9,17,9,0,883.0,73.0,2.7,19.3,583.0,699.87,551.39
2018,9,17,9,15,893.5,76.0,2.7,19.7,623.5,750.46,585.28
2018,9,17,9,30,904.0,79.0,2.7,20.1,664.0,799.14,617.22
2018,9,17,9,45,910.0,82.5,2.7,20.5,698.0,842.5,644.94
2018,9,17,10,0,916.0,86.0,2.7,20.9,732.0,883.11,670.41
2018,9,17,10,15,924.0,87.0,2.75,21.25,760.5,919.76,693.44
2018,9,17,10,30,932.0,88.0,2.8,21.6,789.0,953.39,714.3
2018,9,17,10,45,936.5,88.5,2.85,21.95,809.0,979.96,730.38
2018,9,17,11,0,941.0,89.0,2.9,22.3,829.0,1003.0,744.17
2018,9,17,11,15,943.5,90.0,3.0,22.45,842.0,1020.98,755.73
2018,9,17,11,30,946.0,91.0,3.1,22.6,855.0,1035.14,764.91
2018,9,17,11,45,947.5,91.0,3.2,22.75,860.0,1043.29,770.3
2018,9,17,12,0,949.0,91.0,3.3,22.9,865.0,1047.47,773.27
2018,9,17,12,15,947.5,91.5,3.4,22.9,861.5,1045.24,772.64
2018,9,17,12,30,946.0,92.0,3.5,22.9,858.0,1039.04,769.56
2018,9,17,12,45,942.0,92.0,3.6,22.85,846.0,1025.9,762.17
2018,9,17,13,0,938.0,92.0,3.7,22.8,834.0,1008.95,752.34
2018,9,17,13,15,934.0,91.0,3.8,22.65,815.0,987.18,739.61
2018,9,17,13,30,930.0,90.0,3.9,22.5,796.0,961.81,724.43
2018,9,17,13,45,924.5,88.0,4.0,22.35,769.0,930.53,705.14
2018,9,17,14,0,919.0,86.0,4.1,22.2,742.0,896.03,683.48
2018,9,17,14,15,910.5,84.0,4.15,21.9,708.5,855.98,657.86
2018,9,17,14,30,902.0,82.0,4.2,21.6,675.0,813.29,630.08
2018,9,17,14,45,891.5,80.0,4.25,21.3,636.0,766.69,599.08
2018,9,17,15,0,881.0,78.0,4.3,21.0,597.0,718.07,566.13
2018,9,17,15,15,863.5,76.0,4.3,21.0,552.0,663.06,526.56
2018,9,17,15,30,846.0,74.0,4.3,21.0,507.0,607.25,483.59
2018,9,17,15,45,822.5,70.5,4.3,20.2,457.5,548.21,438.26
2018,9,17,16,0,799.0,67.0,4.3,19.4,408.0,486.92,389.47
2018,9,17,16,15,766.0,63.5,4.25,18.85,356.5,422.16,335.62
2018,9,17,16,30,733.0,60.0,4.2,18.3,305.0,359.67,281.74
2018,9,17,16,45,683.5,55.0,4.1,17.75,252.5,292.68,222.91
2018,9,17,17,0,634.0,50.0,4.0,17.2,200.0,230.68,167.25
2018,9,17,17,15,548.5,44.0,3.85,16.65,150.5,165.32,110.51
2018,9,17,17,30,463.0,38.0,3.7,16.1,101.0,110.25,64.74
2018,9,17,17,45,314.0,27.5,3.5,15.55,62.0,55.69,23.48
2018,9,17,18,0,165.0,17.0,3.3,15.0,23.0,19.98,0.0
2018,9,17,18,15,82.5,8.5,3.25,14.75,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
