Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,18,5,45,36.0,5.5,2.45,13.6,6.0,0.0,0.0
2018,9,18,6,0,72.0,11.0,2.5,13.7,12.0,10.68,0.0
2018,9,18,6,15,213.5,24.5,2.6,14.0,45.5,37.86,7.49
2018,9,18,6,30,355.0,38.0,2.7,14.3,79.0,85.87,48.91
2018,9,18,6,45,451.0,46.5,2.8,14.6,126.5,136.99,90.12
2018,9,18,7,0,547.0,55.0,2.9,14.9,174.0,199.87,143.72
2018,9,18,7,15,606.0,61.5,2.85,15.3,226.0,260.47,197.8
2018,9,18,7,30,665.0,68.0,2.8,15.7,278.0,327.46,256.66
2018,9,18,7,45,704.0,72.5,2.75,16.15,329.5,389.62,310.53
2018,9,18,8,0,743.0,77.0,2.7,16.6,381.0,454.56,364.81
2018,9,18,8,15,771.0,80.5,2.7,17.05,430.5,515.54,414.26
2018,9,18,8,30,799.0,84.0,2.7,17.5,480.0,577.68,462.87
2018,9,18,8,45,819.5,87.0,2.65,17.95,526.0,635.22,506.15
2018,9,18,9,0,840.0,90.0,2.6,18.4,572.0,692.46,547.54
2018,9,18,9,15,856.5,91.0,2.65,18.85,613.0,739.58,579.23
2018,9,18,9,30,873.0,92.0,2.7,19.3,654.0,789.17,612.26
2018,9,18,9,45,887.0,92.0,2.7,19.7,689.0,833.99,641.18
2018,9,18,10,0,901.0,92.0,2.7,20.1,724.0,876.69,668.26
2018,9,18,10,15,909.0,93.0,2.7,20.4,752.5,912.81,690.77
2018,9,18,10,30,917.0,94.0,2.7,20.7,781.0,945.95,711.14
2018,9,18,10,45,923.0,94.5,2.7,21.05,801.5,973.5,727.51
2018,9,18,11,0,929.0,95.0,2.7,21.4,822.0,997.62,741.6
2018,9,18,11,15,931.5,95.5,2.7,21.65,834.5,1014.78,751.42
2018,9,18,11,30,934.0,96.0,2.7,21.9,847.0,1028.15,758.91
2018,9,18,11,45,934.5,96.5,2.7,22.15,851.5,1035.69,762.72
2018,9,18,12,0,935.0,97.0,2.7,22.4,856.0,1039.31,764.17
2018,9,18,12,15,933.5,97.5,2.75,22.55,852.5,1037.0,762.74
2018,9,18,12,30,932.0,98.0,2.8,22.7,849.0,1030.78,758.95
2018,9,18,12,45,928.0,98.0,2.85,22.85,837.0,1017.69,750.81
2018,9,18,13,0,924.0,98.0,2.9,23.0,825.0,1000.84,740.37
2018,9,18,13,15,919.0,97.5,3.0,23.05,805.5,978.84,727.3
2018,9,18,13,30,914.0,97.0,3.1,23.1,786.0,953.35,711.89
2018,9,18,13,45,907.0,95.5,3.2,23.1,759.0,921.62,692.33
2018,9,18,14,0,900.0,94.0,3.3,23.1,732.0,886.81,670.53
2018,9,18,14,15,889.5,92.5,3.35,22.95,698.0,846.21,644.58
2018,9,18,14,30,879.0,91.0,3.4,22.8,664.0,803.19,616.64
2018,9,18,14,45,865.0,88.5,3.5,22.6,623.5,754.25,584.42
2018,9,18,15,0,851.0,86.0,3.6,22.4,583.0,703.68,550.44
2018,9,18,15,15,832.0,83.5,3.6,22.4,538.0,651.83,512.99
2018,9,18,15,30,813.0,81.0,3.6,22.4,493.0,595.54,470.19
2018,9,18,15,45,787.0,77.5,3.7,21.6,444.0,533.98,423.67
2018,9,18,16,0,761.0,74.0,3.8,20.8,395.0,473.26,375.9
2018,9,18,16,15,723.0,70.5,3.8,20.2,343.5,408.32,322.54
2018,9,18,16,30,685.0,67.0,3.8,19.6,292.0,346.51,269.88
2018,9,18,16,45,628.0,61.5,3.8,18.95,240.0,279.3,211.78
2018,9,18,17,0,571.0,56.0,3.8,18.3,188.0,218.09,157.76
2018,9,18,17,15,479.5,49.0,3.65,17.6,140.0,154.51,103.56
2018,9,18,17,30,388.0,42.0,3.5,16.9,92.0,101.95,60.7
2018,9,18,17,45,245.5,28.5,3.4,16.15,55.0,49.77,19.99
2018,9,18,18,0,103.0,15.0,3.3,15.4,18.0,16.39,0.0
2018,9,18,18,15,51.5,7.5,3.2,15.05,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,5,45,27.5,5.0,1.55,12.45,5.5,0.0,0.0
2018,9,19,6,0,55.0,10.0,1.6,12.7,11.0,9.7,0.0
2018,9,19,6,15,180.5,25.0,1.85,13.2,43.0,35.55,4.84
2018,9,19,6,30,306.0,40.0,2.1,13.7,75.0,81.74,47.54
2018,9,19,6,45,403.5,50.5,2.3,14.25,121.5,132.11,88.01
2018,9,19,7,0,501.0,61.0,2.5,14.8,168.0,194.52,140.7
2018,9,19,7,15,564.5,68.5,2.35,15.25,220.0,254.88,193.92
2018,9,19,7,30,628.0,76.0,2.2,15.7,272.0,322.22,252.32
2018,9,19,7,45,672.0,80.5,2.0,16.15,324.0,384.53,305.44
2018,9,19,8,0,716.0,85.0,1.8,16.6,376.0,450.63,359.51
2018,9,19,8,15,746.5,89.0,1.6,17.2,426.0,512.21,407.59
2018,9,19,8,30,777.0,93.0,1.4,17.8,476.0,574.3,453.7
2018,9,19,8,45,800.0,96.0,1.2,18.45,522.5,632.43,494.42
2018,9,19,9,0,823.0,99.0,1.0,19.1,569.0,690.52,532.86
2018,9,19,9,15,839.0,101.5,1.1,19.8,610.0,742.5,566.97
2018,9,19,9,30,855.0,104.0,1.2,20.5,651.0,793.14,599.41
2018,9,19,9,45,867.0,105.5,1.25,21.25,686.0,837.77,626.54
2018,9,19,10,0,879.0,107.0,1.3,22.0,721.0,874.09,647.81
2018,9,19,10,15,887.0,109.0,1.5,22.8,749.5,910.57,670.93
2018,9,19,10,30,895.0,111.0,1.7,23.6,778.0,944.15,691.93
2018,9,19,10,45,900.5,112.0,1.9,24.4,798.5,971.21,708.56
2018,9,19,11,0,906.0,113.0,2.1,25.2,819.0,994.9,722.98
2018,9,19,11,15,909.0,114.0,2.2,25.65,832.0,1012.66,733.45
2018,9,19,11,30,912.0,115.0,2.3,26.1,845.0,1026.74,741.69
2018,9,19,11,45,913.0,115.0,2.45,26.5,849.5,1033.98,746.39
2018,9,19,12,0,914.0,115.0,2.6,26.9,854.0,1037.39,748.79
2018,9,19,12,15,913.0,115.0,2.7,27.1,850.5,1034.96,747.66
2018,9,19,12,30,912.0,115.0,2.8,27.3,847.0,1028.69,744.24
2018,9,19,12,45,909.0,114.5,2.85,27.5,835.0,1016.12,736.43
2018,9,19,13,0,906.0,114.0,2.9,27.7,823.0,999.84,726.39
2018,9,19,13,15,900.5,113.0,3.0,27.75,803.0,977.06,713.04
2018,9,19,13,30,895.0,112.0,3.1,27.8,783.0,950.87,697.45
2018,9,19,13,45,887.0,110.5,3.15,27.8,755.5,918.65,677.58
2018,9,19,14,0,879.0,109.0,3.2,27.8,728.0,883.48,655.64
2018,9,19,14,15,867.5,107.0,3.25,27.7,693.5,847.89,633.5
2018,9,19,14,30,856.0,105.0,3.3,27.6,659.0,803.73,605.22
2018,9,19,14,45,840.0,102.0,3.35,27.45,618.0,753.03,572.13
2018,9,19,15,0,824.0,99.0,3.4,27.3,577.0,700.95,537.51
2018,9,19,15,15,803.0,96.0,3.4,27.3,531.5,644.47,496.84
2018,9,19,15,30,782.0,93.0,3.4,27.3,486.0,587.68,454.59
2018,9,19,15,45,752.5,89.0,3.45,26.65,436.0,525.11,407.96
2018,9,19,16,0,723.0,85.0,3.5,26.0,386.0,464.59,361.13
2018,9,19,16,15,681.5,80.0,3.4,25.35,334.0,398.43,308.07
2018,9,19,16,30,640.0,75.0,3.3,24.7,282.0,335.69,256.03
2018,9,19,16,45,580.0,68.5,3.15,24.05,230.5,269.12,199.91
2018,9,19,17,0,520.0,62.0,3.0,23.4,179.0,208.96,148.3
2018,9,19,17,15,426.0,52.0,2.8,22.4,131.0,145.16,95.73
2018,9,19,17,30,332.0,42.0,2.6,21.4,83.0,92.86,54.39
2018,9,19,17,45,205.0,27.5,2.35,20.35,49.0,43.86,14.97
2018,9,19,18,0,78.0,13.0,2.1,19.3,15.0,13.77,0.0
2018,9,19,18,15,39.0,6.5,2.0,18.8,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,5,45,30.0,4.5,1.25,14.5,5.0,0.0,0.0
2018,9,20,6,0,60.0,9.0,1.2,14.6,10.0,8.78,0.0
2018,9,20,6,15,196.5,23.0,1.3,15.5,42.0,35.39,1.72
2018,9,20,6,30,333.0,37.0,1.4,16.4,74.0,82.51,46.25
2018,9,20,6,45,434.5,47.0,1.5,17.25,122.0,134.79,87.73
2018,9,20,7,0,536.0,57.0,1.6,18.1,170.0,199.59,141.5
2018,9,20,7,15,597.0,63.0,1.65,18.8,221.5,259.68,193.86
2018,9,20,7,30,658.0,69.0,1.7,19.5,273.0,326.37,250.91
2018,9,20,7,45,699.0,74.5,1.75,20.2,325.5,390.05,304.43
2018,9,20,8,0,740.0,80.0,1.8,20.9,378.0,456.54,358.25
2018,9,20,8,15,769.0,83.5,1.8,21.65,428.0,517.9,406.02
2018,9,20,8,30,798.0,87.0,1.8,22.4,478.0,580.5,452.81
2018,9,20,8,45,819.5,89.5,1.8,23.1,524.0,638.04,494.25
2018,9,20,9,0,841.0,92.0,1.8,23.8,570.0,695.34,533.93
2018,9,20,9,15,858.0,94.5,1.8,24.5,612.0,748.74,567.85
2018,9,20,9,30,875.0,97.0,1.8,25.2,654.0,795.87,596.73
2018,9,20,9,45,888.0,98.0,1.8,25.9,689.5,840.92,623.68
2018,9,20,10,0,901.0,99.0,1.8,26.6,725.0,883.77,648.68
2018,9,20,10,15,909.0,100.0,1.85,27.15,753.0,919.75,669.78
2018,9,20,10,30,917.0,101.0,1.9,27.7,781.0,952.73,688.83
2018,9,20,10,45,922.5,102.0,1.9,28.25,802.0,980.21,703.68
2018,9,20,11,0,928.0,103.0,1.9,28.8,823.0,1004.22,716.32
2018,9,20,11,15,931.5,103.0,1.95,29.15,835.5,1021.6,726.05
2018,9,20,11,30,935.0,103.0,2.0,29.5,848.0,1035.22,733.57
2018,9,20,11,45,936.0,104.0,2.0,29.9,853.0,1043.63,737.23
2018,9,20,12,0,937.0,105.0,2.0,30.3,858.0,1048.1,738.63
2018,9,20,12,15,936.5,104.0,2.05,30.45,854.0,1044.93,736.87
2018,9,20,12,30,936.0,103.0,2.1,30.6,850.0,1037.82,732.88
2018,9,20,12,45,933.5,102.0,2.15,30.75,838.0,1024.85,725.39
2018,9,20,13,0,931.0,101.0,2.2,30.9,826.0,1008.07,715.66
2018,9,20,13,15,926.0,100.0,2.2,30.9,806.0,985.22,702.08
2018,9,20,13,30,921.0,99.0,2.2,30.9,786.0,958.85,686.36
2018,9,20,13,45,913.5,98.0,2.25,30.95,758.5,926.89,667.41
2018,9,20,14,0,906.0,97.0,2.3,31.0,731.0,891.86,646.36
2018,9,20,14,15,896.0,94.5,2.3,30.85,696.5,850.24,620.9
2018,9,20,14,30,886.0,92.0,2.3,30.7,662.0,806.15,593.54
2018,9,20,14,45,872.0,90.0,2.3,30.6,621.5,757.38,562.53
2018,9,20,15,0,858.0,88.0,2.3,30.5,581.0,710.91,532.65
2018,9,20,15,15,838.0,85.0,2.3,30.5,535.0,653.59,493.08
2018,9,20,15,30,818.0,82.0,2.3,30.5,489.0,595.79,451.34
2018,9,20,15,45,791.5,79.0,2.3,30.0,439.5,534.24,406.34
2018,9,20,16,0,765.0,76.0,2.3,29.5,390.0,473.55,360.24
2018,9,20,16,15,727.0,71.0,2.05,28.6,337.5,406.87,307.89
2018,9,20,16,30,689.0,66.0,1.8,27.7,285.0,343.45,256.24
2018,9,20,16,45,632.0,60.0,1.6,26.85,233.0,275.73,200.16
2018,9,20,17,0,575.0,54.0,1.4,26.0,181.0,214.04,147.96
2018,9,20,17,15,483.5,45.5,1.4,24.85,132.5,149.22,95.19
2018,9,20,17,30,392.0,37.0,1.4,23.7,84.0,95.53,53.05
2018,9,20,17,45,249.0,25.0,1.4,22.6,49.5,44.67,11.3
2018,9,20,18,0,106.0,13.0,1.4,21.5,15.0,14.0,0.0
2018,9,20,18,15,53.0,6.5,1.35,21.1,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,5,45,38.0,4.5,1.25,15.55,5.0,0.0,0.0
2018,9,21,6,0,76.0,9.0,1.2,15.6,10.0,8.87,0.0
2018,9,21,6,15,217.5,21.5,1.45,16.4,41.5,35.31,0.0
2018,9,21,6,30,359.0,34.0,1.7,17.2,73.0,83.13,45.23
2018,9,21,6,45,454.0,43.0,1.95,18.0,120.0,134.74,86.62
2018,9,21,7,0,549.0,52.0,2.2,18.8,167.0,198.03,139.63
2018,9,21,7,15,607.5,58.5,2.15,19.45,218.0,258.52,192.61
2018,9,21,7,30,666.0,65.0,2.1,20.1,269.0,325.33,250.02
2018,9,21,7,45,706.0,70.0,2.1,20.75,321.0,388.02,302.99
2018,9,21,8,0,746.0,75.0,2.1,21.4,373.0,454.33,356.88
2018,9,21,8,15,774.0,78.5,2.05,22.15,422.5,515.35,404.48
2018,9,21,8,30,802.0,82.0,2.0,22.9,472.0,577.51,450.96
2018,9,21,8,45,822.5,85.0,2.0,23.7,518.0,635.05,492.35
2018,9,21,9,0,843.0,88.0,2.0,24.5,564.0,692.25,531.77
2018,9,21,9,15,856.5,90.5,2.0,25.25,604.0,743.05,563.91
2018,9,21,9,30,870.0,93.0,2.0,26.0,644.0,787.37,590.94
2018,9,21,9,45,880.0,95.0,1.95,26.7,678.5,830.79,616.56
2018,9,21,10,0,890.0,97.0,1.9,27.4,713.0,871.82,640.06
2018,9,21,10,15,898.0,98.5,1.9,27.85,741.0,907.93,661.07
2018,9,21,10,30,906.0,100.0,1.9,28.3,769.0,941.09,680.0
2018,9,21,10,45,911.5,101.0,1.9,28.75,789.5,968.22,694.96
2018,9,21,11,0,917.0,102.0,1.9,29.2,810.0,991.93,707.75
2018,9,21,11,15,920.5,102.5,1.95,29.45,822.5,1009.61,717.98
2018,9,21,11,30,924.0,103.0,2.0,29.7,835.0,1023.56,726.03
2018,9,21,11,45,923.5,103.0,2.05,29.9,838.0,1029.22,729.21
2018,9,21,12,0,923.0,103.0,2.1,30.1,841.0,1030.99,730.18
2018,9,21,12,15,920.0,103.5,2.2,30.15,836.5,1026.95,728.73
2018,9,21,12,30,917.0,104.0,2.3,30.2,832.0,1019.06,725.01
2018,9,21,12,45,911.5,105.0,2.35,30.25,819.5,1005.5,717.29
2018,9,21,13,0,906.0,106.0,2.4,30.3,807.0,988.3,707.38
2018,9,21,13,15,901.0,104.5,2.45,30.15,787.0,965.27,694.38
2018,9,21,13,30,896.0,103.0,2.5,30.0,767.0,938.82,679.19
2018,9,21,13,45,888.0,102.0,2.55,29.85,740.0,906.99,660.43
2018,9,21,14,0,880.0,101.0,2.6,29.7,713.0,872.23,639.6
2018,9,21,14,15,869.5,98.5,2.65,29.4,678.5,831.01,614.6
2018,9,21,14,30,859.0,96.0,2.7,29.1,644.0,787.45,587.67
2018,9,21,14,45,844.0,94.0,2.75,28.85,604.0,743.51,559.92
2018,9,21,15,0,829.0,92.0,2.8,28.6,564.0,693.06,527.08
2018,9,21,15,15,808.5,88.5,2.8,28.6,518.5,636.16,486.6
2018,9,21,15,30,788.0,85.0,2.8,28.6,473.0,578.93,444.42
2018,9,21,15,45,760.5,81.0,2.8,27.75,424.0,517.28,399.02
2018,9,21,16,0,733.0,77.0,2.8,26.9,375.0,456.7,352.61
2018,9,21,16,15,693.5,72.0,2.75,26.15,323.5,391.68,300.78
2018,9,21,16,30,654.0,67.0,2.7,25.4,272.0,329.31,249.22
2018,9,21,16,45,595.0,61.0,2.6,24.7,221.0,263.15,193.49
2018,9,21,17,0,536.0,55.0,2.5,24.0,170.0,203.31,142.14
2018,9,21,17,15,442.5,46.0,2.3,22.95,123.5,140.22,90.26
2018,9,21,17,30,349.0,37.0,2.1,21.9,77.0,88.57,49.44
2018,9,21,17,45,211.5,23.5,1.85,20.8,44.0,39.5,5.91
2018,9,21,18,0,74.0,10.0,1.6,19.7,11.0,10.48,0.0
2018,9,21,18,15,37.0,5.0,1.6,19.25,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,22,5,45,19.5,3.5,1.35,12.85,3.5,0.0,0.0
2018,9,22,6,0,39.0,7.0,1.4,13.0,7.0,6.84,0.0
2018,9,22,6,15,82.0,17.0,1.5,13.55,23.5,21.75,0.0
2018,9,22,6,30,125.0,27.0,1.6,14.1,40.0,45.44,25.37
2018,9,22,6,45,98.0,37.5,1.7,14.65,51.5,57.53,38.45
2018,9,22,7,0,71.0,48.0,1.8,15.2,63.0,65.72,47.62
2018,9,22,7,15,35.5,67.0,1.7,15.9,74.5,75.47,57.55
2018,9,22,7,30,0.0,86.0,1.6,16.6,86.0,80.92,62.85
2018,9,22,7,45,54.5,119.5,1.55,17.3,141.0,140.44,111.79
2018,9,22,8,0,109.0,153.0,1.5,18.0,196.0,209.8,167.99
2018,9,22,8,15,420.0,125.5,1.45,18.85,323.5,369.72,296.04
2018,9,22,8,30,731.0,98.0,1.4,19.7,451.0,553.66,436.43
2018,9,22,8,45,783.5,94.0,1.35,20.55,505.5,619.62,482.93
2018,9,22,9,0,836.0,90.0,1.3,21.4,560.0,689.52,531.21
2018,9,22,9,15,850.0,93.0,1.35,22.15,600.5,740.89,563.88
2018,9,22,9,30,864.0,96.0,1.4,22.9,641.0,790.73,595.0
2018,9,22,9,45,873.5,98.5,1.45,23.7,675.0,829.01,617.69
2018,9,22,10,0,883.0,101.0,1.5,24.5,709.0,869.87,641.89
2018,9,22,10,15,891.5,102.5,1.6,25.15,737.0,906.13,663.71
2018,9,22,10,30,900.0,104.0,1.7,25.8,765.0,939.49,683.52
2018,9,22,10,45,905.5,105.0,1.8,26.4,785.5,966.4,699.25
2018,9,22,11,0,911.0,106.0,1.9,27.0,806.0,989.91,712.86
2018,9,22,11,15,914.5,106.5,2.0,27.3,818.5,1007.41,723.56
2018,9,22,11,30,918.0,107.0,2.1,27.6,831.0,1021.21,732.06
2018,9,22,11,45,919.0,107.5,2.2,27.95,835.5,1028.76,736.61
2018,9,22,12,0,920.0,108.0,2.3,28.3,840.0,1032.46,738.89
2018,9,22,12,15,922.0,106.0,2.4,28.3,837.0,1030.48,738.77
2018,9,22,12,30,924.0,104.0,2.5,28.3,834.0,1024.6,736.33
2018,9,22,12,45,925.0,101.5,2.6,28.3,823.0,1013.29,730.54
2018,9,22,13,0,926.0,99.0,2.7,28.3,812.0,998.12,722.36
2018,9,22,13,15,920.5,98.0,2.8,28.2,791.5,974.73,709.19
2018,9,22,13,30,915.0,97.0,2.9,28.1,771.0,947.87,693.73
2018,9,22,13,45,906.5,96.5,3.0,27.95,743.5,915.59,674.71
2018,9,22,14,0,898.0,96.0,3.1,27.8,716.0,880.34,653.51
2018,9,22,14,15,887.5,94.0,3.15,27.5,681.5,839.01,627.99
2018,9,22,14,30,877.0,92.0,3.2,27.2,647.0,795.29,600.48
2018,9,22,14,45,862.5,89.5,3.25,26.95,606.5,745.88,568.43
2018,9,22,15,0,848.0,87.0,3.3,26.7,566.0,698.87,537.53
2018,9,22,15,15,828.0,84.5,3.3,26.7,520.5,642.54,496.94
2018,9,22,15,30,808.0,82.0,3.3,26.7,475.0,585.78,454.43
2018,9,22,15,45,781.0,78.0,3.25,25.95,425.5,523.41,407.54
2018,9,22,16,0,754.0,74.0,3.2,25.2,376.0,462.03,359.64
2018,9,22,16,15,716.0,69.0,3.1,24.55,324.5,396.1,306.25
2018,9,22,16,30,678.0,64.0,3.0,23.9,273.0,333.53,253.69
2018,9,22,16,45,618.5,58.0,2.9,23.2,221.0,265.97,196.2
2018,9,22,17,0,559.0,52.0,2.8,22.5,169.0,204.76,143.18
2018,9,22,17,15,461.0,43.5,2.6,21.6,122.0,140.17,89.71
2018,9,22,17,30,363.0,35.0,2.4,20.7,75.0,87.56,47.85
2018,9,22,17,45,218.0,22.0,2.2,19.75,42.5,37.7,0.0
2018,9,22,18,0,73.0,9.0,2.0,18.8,10.0,9.34,0.0
2018,9,22,18,15,36.5,4.5,2.05,18.35,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.2,13.55,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.3,13.7,9.0,8.85,0.0
2018,9,23,6,15,193.5,22.0,2.5,14.25,39.0,34.32,0.0
2018,9,23,6,30,329.0,35.0,2.7,14.8,69.0,80.65,44.25
2018,9,23,6,45,430.5,44.0,2.85,15.35,115.0,131.69,85.83
2018,9,23,7,0,532.0,53.0,3.0,15.9,161.0,195.18,139.5
2018,9,23,7,15,594.5,59.0,3.0,16.45,212.0,255.38,193.01
2018,9,23,7,30,657.0,65.0,3.0,17.0,263.0,322.35,251.66
2018,9,23,7,45,699.0,69.5,3.0,17.6,314.5,384.7,305.55
2018,9,23,8,0,741.0,74.0,3.0,18.2,366.0,450.99,360.78
2018,9,23,8,15,770.0,77.5,2.95,18.75,415.5,512.19,410.15
2018,9,23,8,30,799.0,81.0,2.9,19.3,465.0,574.64,458.63
2018,9,23,8,45,820.0,84.0,2.85,19.85,511.0,632.23,501.71
2018,9,23,9,0,841.0,87.0,2.8,20.4,557.0,689.53,542.86
2018,9,23,9,15,855.5,89.5,2.8,21.0,597.5,740.84,576.91
2018,9,23,9,30,870.0,92.0,2.8,21.6,638.0,785.71,605.74
2018,9,23,9,45,881.0,94.0,2.8,22.15,672.5,829.8,633.69
2018,9,23,10,0,892.0,96.0,2.8,22.7,707.0,871.56,659.61
2018,9,23,10,15,900.5,97.5,2.8,23.15,735.0,908.0,681.83
2018,9,23,10,30,909.0,99.0,2.8,23.6,763.0,941.51,701.9
2018,9,23,10,45,915.5,99.0,2.8,24.1,783.5,968.35,717.27
2018,9,23,11,0,922.0,99.0,2.8,24.6,804.0,991.79,730.4
2018,9,23,11,15,926.0,99.0,2.8,25.0,816.5,1009.28,739.94
2018,9,23,11,30,930.0,99.0,2.8,25.4,829.0,1023.03,747.18
2018,9,23,11,45,931.5,99.0,2.85,25.8,833.5,1030.5,750.94
2018,9,23,12,0,933.0,99.0,2.9,26.2,838.0,1034.07,752.37
2018,9,23,12,15,934.5,97.5,3.0,26.3,834.5,1032.02,751.69
2018,9,23,12,30,936.0,96.0,3.1,26.4,831.0,1026.02,748.61
2018,9,23,12,45,936.0,94.0,3.2,26.45,819.5,1014.07,741.93
2018,9,23,13,0,936.0,92.0,3.3,26.5,808.0,998.23,732.83
2018,9,23,13,15,931.5,91.0,3.4,26.35,788.0,975.51,719.8
2018,9,23,13,30,927.0,90.0,3.5,26.2,768.0,949.24,704.39
2018,9,23,13,45,919.5,88.5,3.6,26.05,740.5,916.36,684.44
2018,9,23,14,0,912.0,87.0,3.7,25.9,713.0,880.4,662.22
2018,9,23,14,15,902.0,85.0,3.7,25.6,678.5,838.96,635.85
2018,9,23,14,30,892.0,83.0,3.7,25.3,644.0,795.05,607.45
2018,9,23,14,45,877.5,81.5,3.7,25.0,603.5,746.14,575.1
2018,9,23,15,0,863.0,80.0,3.7,24.7,563.0,695.63,541.1
2018,9,23,15,15,843.5,77.5,3.7,24.7,517.5,642.8,502.69
2018,9,23,15,30,824.0,75.0,3.7,24.7,472.0,585.64,459.23
2018,9,23,15,45,797.0,71.5,3.55,23.9,422.5,523.09,411.35
2018,9,23,16,0,770.0,68.0,3.4,23.1,373.0,461.49,362.48
2018,9,23,16,15,731.0,64.0,3.25,22.5,321.0,395.44,308.14
2018,9,23,16,30,692.0,60.0,3.1,21.9,269.0,332.44,254.46
2018,9,23,16,45,633.0,54.5,2.95,21.3,217.5,265.22,196.44
2018,9,23,17,0,574.0,49.0,2.8,20.7,166.0,204.01,142.74
2018,9,23,17,15,474.5,41.0,2.55,19.8,119.0,139.04,88.56
2018,9,23,17,30,375.0,33.0,2.3,18.9,72.0,86.22,46.06
2018,9,23,17,45,225.0,21.5,2.0,18.05,41.0,36.9,0.0
2018,9,23,18,0,75.0,10.0,1.7,17.2,10.0,10.15,0.0
2018,9,23,18,15,37.5,5.0,1.7,16.75,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,24,5,45,27.0,3.5,0.75,12.5,3.5,0.0,0.0
2018,9,24,6,0,54.0,7.0,0.7,12.6,7.0,6.95,0.0
2018,9,24,6,15,211.5,20.0,0.8,13.2,38.5,33.57,0.0
2018,9,24,6,30,369.0,33.0,0.9,13.8,70.0,84.02,44.96
2018,9,24,6,45,474.5,41.0,1.0,14.35,117.5,137.26,88.57
2018,9,24,7,0,580.0,49.0,1.1,14.9,165.0,203.4,144.3
2018,9,24,7,15,643.0,54.5,1.05,15.6,217.5,266.05,199.4
2018,9,24,7,30,706.0,60.0,1.0,16.3,270.0,335.13,258.77
2018,9,24,7,45,747.5,64.0,0.95,16.95,323.0,399.94,313.25
2018,9,24,8,0,789.0,68.0,0.9,17.6,376.0,468.07,367.95
2018,9,24,8,15,816.5,71.0,0.8,18.55,426.5,530.39,415.05
2018,9,24,8,30,844.0,74.0,0.7,19.5,477.0,593.69,460.33
2018,9,24,8,45,864.0,76.0,0.55,20.45,523.0,648.29,496.51
2018,9,24,9,0,884.0,78.0,0.4,21.4,569.0,705.24,531.27
2018,9,24,9,15,897.5,81.0,0.4,22.4,610.5,757.66,562.28
2018,9,24,9,30,911.0,84.0,0.4,23.4,652.0,808.36,591.32
2018,9,24,9,45,920.5,85.5,0.4,24.35,686.5,852.11,615.27
2018,9,24,10,0,930.0,87.0,0.4,25.3,721.0,893.29,637.16
2018,9,24,10,15,937.5,88.5,0.45,25.9,749.0,929.91,657.76
2018,9,24,10,30,945.0,90.0,0.5,26.5,777.0,963.4,676.33
2018,9,24,10,45,950.5,91.0,0.55,27.1,798.0,991.14,691.36
2018,9,24,11,0,956.0,92.0,0.6,27.7,819.0,1015.31,704.29
2018,9,24,11,15,959.0,92.5,0.65,28.05,831.5,1032.8,714.01
2018,9,24,11,30,962.0,93.0,0.7,28.4,844.0,1046.38,721.61
2018,9,24,11,45,961.5,93.0,0.7,28.7,847.0,1052.01,723.65
2018,9,24,12,0,961.0,93.0,0.7,29.0,850.0,1053.58,723.56
2018,9,24,12,15,958.0,93.0,0.8,29.1,844.5,1048.65,722.67
2018,9,24,12,30,955.0,93.0,0.9,29.2,839.0,1039.71,719.51
2018,9,24,12,45,950.0,93.5,1.0,29.3,826.0,1025.46,713.2
2018,9,24,13,0,945.0,94.0,1.1,29.4,813.0,1007.4,704.58
2018,9,24,13,15,939.5,93.5,1.25,29.35,792.5,984.06,693.89
2018,9,24,13,30,934.0,93.0,1.4,29.3,772.0,957.19,680.72
2018,9,24,13,45,926.0,92.0,1.5,29.25,744.0,924.17,662.64
2018,9,24,14,0,918.0,91.0,1.6,29.2,716.0,888.08,642.32
2018,9,24,14,15,907.0,89.0,1.7,29.0,681.0,845.57,617.79
2018,9,24,14,30,896.0,87.0,1.8,28.8,646.0,800.63,591.14
2018,9,24,14,45,880.5,85.5,1.9,28.55,605.0,750.77,560.62
2018,9,24,15,0,865.0,84.0,2.0,28.3,564.0,703.31,531.01
2018,9,24,15,15,844.5,81.0,2.0,28.3,517.5,645.31,490.38
2018,9,24,15,30,824.0,78.0,2.0,28.3,471.0,586.91,447.81
2018,9,24,15,45,793.5,75.0,2.2,27.5,420.5,522.97,401.74
2018,9,24,16,0,763.0,72.0,2.4,26.7,370.0,460.37,354.34
2018,9,24,16,15,719.5,67.5,2.45,25.85,317.0,392.22,300.31
2018,9,24,16,30,676.0,63.0,2.5,25.0,264.0,328.15,247.36
2018,9,24,16,45,612.0,57.0,2.55,24.2,212.0,259.58,189.64
2018,9,24,17,0,548.0,51.0,2.6,23.4,160.0,197.94,136.77
2018,9,24,17,15,443.5,42.5,2.55,22.3,113.5,133.34,84.0
2018,9,24,17,30,339.0,34.0,2.5,21.2,67.0,81.52,42.69
2018,9,24,17,45,193.0,20.0,2.5,20.1,36.5,32.55,0.0
2018,9,24,18,0,47.0,6.0,2.5,19.0,6.0,6.0,0.0
2018,9,24,18,15,23.5,3.0,2.4,18.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,5,45,26.0,3.0,0.85,13.1,3.0,0.0,0.0
2018,9,25,6,0,52.0,6.0,0.8,13.3,6.0,5.72,0.0
2018,9,25,6,15,203.0,19.0,0.8,13.85,36.0,32.07,0.0
2018,9,25,6,30,354.0,32.0,0.8,14.4,66.0,81.33,42.84
2018,9,25,6,45,285.5,36.0,0.85,15.0,74.5,96.4,62.55
2018,9,25,7,0,217.0,40.0,0.9,15.6,83.0,100.1,71.25
2018,9,25,7,15,108.5,61.0,0.85,16.25,82.5,98.42,74.86
2018,9,25,7,30,0.0,82.0,0.8,16.9,82.0,77.17,59.55
2018,9,25,7,45,127.5,109.0,0.75,17.55,158.5,166.13,132.26
2018,9,25,8,0,255.0,136.0,0.7,18.2,235.0,269.7,215.1
2018,9,25,8,15,535.5,105.5,0.75,19.05,348.5,415.88,329.29
2018,9,25,8,30,816.0,75.0,0.8,19.9,462.0,578.03,450.56
2018,9,25,8,45,836.0,78.0,0.85,20.8,507.5,635.63,490.38
2018,9,25,9,0,856.0,81.0,0.9,21.7,553.0,688.93,526.34
2018,9,25,9,15,870.5,83.5,1.0,22.4,594.0,740.24,559.47
2018,9,25,9,30,885.0,86.0,1.1,23.1,635.0,789.98,590.97
2018,9,25,9,45,895.5,88.0,1.15,23.8,669.5,834.05,617.55
2018,9,25,10,0,906.0,90.0,1.2,24.5,704.0,875.71,642.21
2018,9,25,10,15,914.0,91.0,1.25,25.05,731.5,911.4,663.1
2018,9,25,10,30,922.0,92.0,1.3,25.6,759.0,944.06,681.95
2018,9,25,10,45,927.0,93.0,1.35,26.15,779.0,970.73,696.92
2018,9,25,11,0,932.0,94.0,1.4,26.7,799.0,993.89,709.74
2018,9,25,11,15,934.5,94.5,1.45,27.15,811.0,1010.45,718.79
2018,9,25,11,30,937.0,95.0,1.5,27.6,823.0,1023.2,725.63
2018,9,25,11,45,938.0,95.0,1.5,28.0,827.0,1030.05,728.33
2018,9,25,12,0,939.0,95.0,1.5,28.4,831.0,1032.95,728.81
2018,9,25,12,15,936.5,96.0,1.5,28.55,826.5,1029.59,726.35
2018,9,25,12,30,934.0,97.0,1.5,28.7,822.0,1022.31,721.69
2018,9,25,12,45,929.5,97.0,1.55,28.9,809.0,1008.11,713.56
2018,9,25,13,0,925.0,97.0,1.6,29.1,796.0,990.18,703.24
2018,9,25,13,15,920.5,95.5,1.65,29.1,776.0,966.94,690.21
2018,9,25,13,30,916.0,94.0,1.7,29.1,756.0,940.21,674.96
2018,9,25,13,45,908.0,92.5,1.75,29.1,728.0,907.04,655.53
2018,9,25,14,0,900.0,91.0,1.8,29.1,700.0,870.88,634.01
2018,9,25,14,15,888.5,90.0,1.9,28.95,665.5,829.64,609.72
2018,9,25,14,30,877.0,89.0,2.0,28.8,631.0,786.08,583.4
2018,9,25,14,45,862.0,86.5,2.05,28.65,590.5,736.22,551.86
2018,9,25,15,0,847.0,84.0,2.1,28.5,550.0,688.79,521.41
2018,9,25,15,15,826.0,81.0,2.1,28.5,504.0,631.32,480.71
2018,9,25,15,30,805.0,78.0,2.1,28.5,458.0,573.54,438.35
2018,9,25,15,45,776.5,74.5,2.2,27.85,408.5,511.17,392.56
2018,9,25,16,0,748.0,71.0,2.3,27.2,359.0,449.97,345.63
2018,9,25,16,15,706.5,66.5,2.3,26.35,307.5,383.64,292.88
2018,9,25,16,30,665.0,62.0,2.3,25.5,256.0,321.2,241.17
2018,9,25,16,45,602.5,55.5,2.25,24.65,205.0,253.41,184.13
2018,9,25,17,0,540.0,49.0,2.2,23.8,154.0,192.41,131.91
2018,9,25,17,15,437.0,40.0,2.05,22.65,108.0,128.42,79.83
2018,9,25,17,30,334.0,31.0,1.9,21.5,62.0,77.11,38.53
2018,9,25,17,45,190.5,18.5,1.7,20.4,34.0,29.54,0.0
2018,9,25,18,0,47.0,6.0,1.5,19.3,6.0,5.72,0.0
2018,9,25,18,15,23.5,3.0,1.4,18.8,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,5,45,22.5,3.0,0.95,13.4,3.0,0.0,0.0
2018,9,26,6,0,45.0,6.0,0.9,13.5,6.0,5.72,0.0
2018,9,26,6,15,92.0,14.5,1.0,14.1,21.0,19.78,0.0
2018,9,26,6,30,139.0,23.0,1.1,14.7,36.0,43.87,22.32
2018,9,26,6,45,78.0,41.5,1.25,15.25,49.5,56.56,38.1
2018,9,26,7,0,17.0,60.0,1.4,15.8,63.0,62.4,46.33
2018,9,26,7,15,19.5,74.0,1.3,16.45,78.5,77.92,59.75
2018,9,26,7,30,22.0,88.0,1.2,17.1,94.0,93.8,73.17
2018,9,26,7,45,29.0,100.0,1.15,17.7,110.0,109.93,86.49
2018,9,26,8,0,36.0,112.0,1.1,18.3,126.0,126.9,100.28
2018,9,26,8,15,65.5,150.5,1.05,19.2,180.0,184.4,146.57
2018,9,26,8,30,95.0,189.0,1.0,20.1,234.0,245.55,194.35
2018,9,26,8,45,205.5,204.0,0.95,21.0,313.0,344.69,271.29
2018,9,26,9,0,316.0,219.0,0.9,21.9,392.0,455.84,353.86
2018,9,26,9,15,452.5,198.5,0.85,22.7,466.5,559.08,428.27
2018,9,26,9,30,589.0,178.0,0.8,23.5,541.0,667.51,503.2
2018,9,26,9,45,676.0,159.0,0.75,24.35,597.5,741.98,551.2
2018,9,26,10,0,763.0,140.0,0.7,25.2,654.0,818.93,597.32
2018,9,26,10,15,779.0,140.5,0.7,25.95,683.5,853.56,615.84
2018,9,26,10,30,795.0,141.0,0.7,26.7,713.0,889.9,635.72
2018,9,26,10,45,800.5,143.0,0.7,27.45,732.5,915.7,648.71
2018,9,26,11,0,806.0,145.0,0.7,28.2,752.0,938.42,659.85
2018,9,26,11,15,842.5,132.5,0.75,28.9,775.5,971.77,678.58
2018,9,26,11,30,879.0,120.0,0.8,29.6,799.0,993.57,690.07
2018,9,26,11,45,832.0,141.0,0.8,30.3,786.5,985.21,682.6
2018,9,26,12,0,785.0,162.0,0.8,31.0,774.0,963.64,667.74
2018,9,26,12,15,808.0,151.5,0.85,31.5,778.5,972.97,673.36
2018,9,26,12,30,831.0,141.0,0.9,32.0,783.0,978.42,676.33
2018,9,26,12,45,794.5,153.5,0.9,32.45,759.5,947.85,656.91
2018,9,26,13,0,758.0,166.0,0.9,32.9,736.0,920.22,639.77
2018,9,26,13,15,749.0,164.0,0.95,32.95,714.5,894.67,625.72
2018,9,26,13,30,740.0,162.0,1.0,33.0,693.0,866.37,609.83
2018,9,26,13,45,757.0,148.0,1.0,33.0,673.5,844.96,597.58
2018,9,26,14,0,774.0,134.0,1.0,33.0,654.0,816.05,580.48
2018,9,26,14,15,764.5,126.0,1.05,32.75,617.5,772.44,555.09
2018,9,26,14,30,755.0,118.0,1.1,32.5,581.0,726.76,527.95
2018,9,26,14,45,706.5,122.0,1.15,32.25,532.5,666.22,489.81
2018,9,26,15,0,658.0,126.0,1.2,32.0,484.0,604.71,448.64
2018,9,26,15,15,647.0,117.5,1.2,32.0,445.0,556.0,414.96
2018,9,26,15,30,636.0,109.0,1.2,32.0,406.0,506.57,379.6
2018,9,26,15,45,637.0,100.0,1.5,31.0,369.5,462.58,349.64
2018,9,26,16,0,638.0,91.0,1.8,30.0,333.0,417.03,316.26
2018,9,26,16,15,473.5,94.0,1.85,28.9,259.5,308.65,233.9
2018,9,26,16,30,309.0,97.0,1.9,27.8,186.0,221.98,166.94
2018,9,26,16,45,201.5,83.0,1.9,26.7,136.5,150.14,110.54
2018,9,26,17,0,94.0,69.0,1.9,25.6,87.0,93.4,66.65
2018,9,26,17,15,85.0,50.0,2.05,24.45,62.5,66.46,43.96
2018,9,26,17,30,76.0,31.0,2.2,23.3,38.0,42.15,21.64
2018,9,26,17,45,44.0,17.5,2.35,22.2,21.0,19.31,0.0
2018,9,26,18,0,12.0,4.0,2.5,21.1,4.0,0.0,0.0
2018,9,26,18,15,6.0,2.0,2.4,20.45,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,19.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,27,5,45,14.5,2.5,1.25,13.65,2.5,0.0,0.0
2018,9,27,6,0,29.0,5.0,1.3,13.7,5.0,0.0,0.0
2018,9,27,6,15,52.0,11.0,1.45,14.15,14.5,13.86,0.0
2018,9,27,6,30,75.0,17.0,1.6,14.6,24.0,29.34,13.49
2018,9,27,6,45,84.0,30.0,1.7,15.05,42.5,47.71,30.54
2018,9,27,7,0,93.0,43.0,1.8,15.5,61.0,69.0,49.43
2018,9,27,7,15,84.0,48.0,1.75,16.1,68.0,77.27,57.87
2018,9,27,7,30,75.0,53.0,1.7,16.7,75.0,81.3,62.27
2018,9,27,7,45,37.5,72.0,1.6,17.3,83.0,85.33,66.26
2018,9,27,8,0,0.0,91.0,1.5,17.9,91.0,85.37,66.06
2018,9,27,8,15,20.0,113.0,1.45,18.7,122.5,120.99,95.23
2018,9,27,8,30,40.0,135.0,1.4,19.5,154.0,156.27,123.6
2018,9,27,8,45,143.5,178.5,1.4,20.3,255.5,277.6,220.88
2018,9,27,9,0,247.0,222.0,1.4,21.1,357.0,411.6,323.35
2018,9,27,9,15,360.0,215.5,1.35,21.75,428.0,499.24,388.47
2018,9,27,9,30,473.0,209.0,1.3,22.4,499.0,606.26,465.24
2018,9,27,9,45,505.5,212.5,1.3,23.05,538.0,655.6,497.93
2018,9,27,10,0,538.0,216.0,1.3,23.7,577.0,705.37,530.65
2018,9,27,10,15,605.0,200.5,1.35,24.3,621.5,769.6,573.95
2018,9,27,10,30,672.0,185.0,1.4,24.9,666.0,830.98,613.55
2018,9,27,10,45,761.5,153.0,1.4,25.5,712.0,894.53,652.31
2018,9,27,11,0,851.0,121.0,1.4,26.1,758.0,953.59,687.26
2018,9,27,11,15,853.5,122.0,1.45,26.45,769.5,969.63,695.99
2018,9,27,11,30,856.0,123.0,1.5,26.8,781.0,982.13,703.09
2018,9,27,11,45,784.5,155.5,1.55,27.15,761.0,953.62,684.47
2018,9,27,12,0,713.0,188.0,1.6,27.5,741.0,927.0,667.52
2018,9,27,12,15,702.0,192.5,1.65,27.6,734.0,919.42,663.4
2018,9,27,12,30,691.0,197.0,1.7,27.7,727.0,908.75,657.17
2018,9,27,12,45,748.0,167.5,1.75,27.85,733.0,922.89,666.92
2018,9,27,13,0,805.0,138.0,1.8,28.0,739.0,927.39,670.34
2018,9,27,13,15,728.5,165.0,1.9,27.95,698.0,875.53,638.48
2018,9,27,13,30,652.0,192.0,2.0,27.9,657.0,818.34,602.97
2018,9,27,13,45,672.0,175.5,2.05,27.8,638.5,799.42,592.31
2018,9,27,14,0,692.0,159.0,2.1,27.7,620.0,776.61,578.62
2018,9,27,14,15,691.0,148.0,2.2,27.45,588.5,738.85,555.29
2018,9,27,14,30,690.0,137.0,2.3,27.2,557.0,698.69,529.97
2018,9,27,14,45,656.0,135.5,2.4,26.9,513.5,642.55,491.56
2018,9,27,15,0,622.0,134.0,2.5,26.6,470.0,587.09,452.58
2018,9,27,15,15,607.5,124.5,2.5,26.6,429.5,536.72,415.72
2018,9,27,15,30,593.0,115.0,2.5,26.6,389.0,486.08,377.61
2018,9,27,15,45,546.0,110.0,2.75,25.4,340.5,422.69,330.64
2018,9,27,16,0,499.0,105.0,3.0,24.2,292.0,359.63,282.05
2018,9,27,16,15,334.5,102.5,3.05,23.3,220.0,257.46,201.07
2018,9,27,16,30,170.0,100.0,3.1,22.4,148.0,168.71,130.33
2018,9,27,16,45,118.0,79.5,3.2,21.5,109.5,117.09,88.15
2018,9,27,17,0,66.0,59.0,3.3,20.6,71.0,75.99,54.73
2018,9,27,17,15,51.0,42.0,3.3,19.8,49.5,51.82,34.24
2018,9,27,17,30,36.0,25.0,3.3,19.0,28.0,29.4,13.46
2018,9,27,17,45,22.5,13.5,3.3,18.2,15.0,14.16,0.0
2018,9,27,18,0,9.0,2.0,3.3,17.4,2.0,0.0,0.0
2018,9,27,18,15,4.5,1.0,3.25,17.1,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
