Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,5,45,5.5,1.5,2.15,14.1,1.5,0.0,0.0
2018,9,28,6,0,11.0,3.0,2.2,14.2,3.0,0.0,0.0
2018,9,28,6,15,5.5,9.0,2.25,14.4,9.0,8.94,0.0
2018,9,28,6,30,0.0,15.0,2.3,14.6,15.0,13.9,4.6
2018,9,28,6,45,0.0,25.0,2.35,14.85,25.0,23.2,13.6
2018,9,28,7,0,0.0,35.0,2.4,15.1,35.0,32.5,21.83
2018,9,28,7,15,0.0,32.5,2.4,15.4,32.5,30.16,20.07
2018,9,28,7,30,0.0,30.0,2.4,15.7,30.0,27.83,18.14
2018,9,28,7,45,0.0,28.5,2.4,16.0,28.5,26.44,16.94
2018,9,28,8,0,0.0,27.0,2.4,16.3,27.0,25.05,15.7
2018,9,28,8,15,1.0,64.0,2.4,16.7,64.5,60.07,45.16
2018,9,28,8,30,2.0,101.0,2.4,17.1,102.0,95.88,74.74
2018,9,28,8,45,4.5,138.5,2.4,17.5,141.0,134.18,105.84
2018,9,28,9,0,7.0,176.0,2.4,17.9,180.0,173.25,137.0
2018,9,28,9,15,13.0,194.0,2.5,18.35,202.0,195.74,154.55
2018,9,28,9,30,19.0,212.0,2.6,18.8,224.0,218.79,172.4
2018,9,28,9,45,31.0,238.5,2.65,19.3,259.0,265.52,208.75
2018,9,28,10,0,43.0,265.0,2.7,19.8,294.0,305.05,238.88
2018,9,28,10,15,94.0,295.5,2.8,20.15,361.5,383.99,300.21
2018,9,28,10,30,145.0,326.0,2.9,20.5,429.0,478.3,371.4
2018,9,28,10,45,258.0,316.0,2.95,20.85,505.5,588.33,454.54
2018,9,28,11,0,371.0,306.0,3.0,21.2,582.0,689.14,528.83
2018,9,28,11,15,569.5,231.5,3.1,21.35,663.0,816.94,623.9
2018,9,28,11,30,768.0,157.0,3.2,21.5,744.0,933.37,704.45
2018,9,28,11,45,832.0,130.0,3.25,21.65,768.5,970.82,728.55
2018,9,28,12,0,896.0,103.0,3.3,21.8,793.0,995.9,744.96
2018,9,28,12,15,893.5,103.5,3.35,21.85,788.5,991.82,742.34
2018,9,28,12,30,891.0,104.0,3.4,21.9,784.0,984.01,737.59
2018,9,28,12,45,886.5,103.5,3.45,21.95,771.0,969.48,728.47
2018,9,28,13,0,882.0,103.0,3.5,22.0,758.0,951.4,717.07
2018,9,28,13,15,877.0,102.5,3.55,21.95,739.0,929.41,703.36
2018,9,28,13,30,872.0,102.0,3.6,21.9,720.0,904.13,687.41
2018,9,28,13,45,864.0,100.0,3.65,21.85,692.5,871.4,666.25
2018,9,28,14,0,856.0,98.0,3.7,21.8,665.0,835.85,643.03
2018,9,28,14,15,845.0,96.0,3.75,21.55,631.0,800.81,620.46
2018,9,28,14,30,834.0,94.0,3.8,21.3,597.0,757.56,591.7
2018,9,28,14,45,820.0,90.5,3.85,21.1,557.5,708.47,558.17
2018,9,28,15,0,806.0,87.0,3.9,20.9,518.0,657.96,522.63
2018,9,28,15,15,783.5,84.5,3.9,20.9,473.5,602.0,479.98
2018,9,28,15,30,761.0,82.0,3.9,20.9,429.0,545.98,436.13
2018,9,28,15,45,732.5,77.0,3.9,20.05,380.5,484.35,387.94
2018,9,28,16,0,704.0,72.0,3.9,19.2,332.0,424.03,338.94
2018,9,28,16,15,663.5,67.0,3.85,18.65,283.0,361.02,285.61
2018,9,28,16,30,623.0,62.0,3.8,18.1,234.0,300.69,232.85
2018,9,28,16,45,558.0,54.5,3.7,17.55,184.5,234.08,174.39
2018,9,28,17,0,493.0,47.0,3.6,17.0,135.0,174.67,121.82
2018,9,28,17,15,385.0,37.5,3.4,16.5,92.5,113.1,70.5
2018,9,28,17,30,277.0,28.0,3.2,16.0,50.0,63.88,26.77
2018,9,28,17,45,148.0,15.5,3.05,15.55,26.0,22.89,0.0
2018,9,28,18,0,19.0,3.0,2.9,15.1,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.75,14.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,29,5,45,8.5,1.5,1.3,13.25,1.5,0.0,0.0
2018,9,29,6,0,17.0,3.0,1.3,13.4,3.0,0.0,0.0
2018,9,29,6,15,59.5,16.5,1.6,14.1,21.0,19.6,0.0
2018,9,29,6,30,102.0,30.0,1.9,14.8,39.0,45.13,22.92
2018,9,29,6,45,172.0,45.5,2.15,15.55,72.5,81.31,54.26
2018,9,29,7,0,242.0,61.0,2.4,16.3,106.0,129.62,94.42
2018,9,29,7,15,351.5,70.5,2.4,16.8,158.0,189.81,144.52
2018,9,29,7,30,461.0,80.0,2.4,17.3,210.0,262.87,205.9
2018,9,29,7,45,436.0,99.0,2.35,17.8,241.0,300.35,239.36
2018,9,29,8,0,411.0,118.0,2.3,18.3,272.0,334.26,268.29
2018,9,29,8,15,384.5,143.0,2.2,18.75,302.5,370.14,297.12
2018,9,29,8,30,358.0,168.0,2.1,19.2,333.0,394.42,315.7
2018,9,29,8,45,381.5,178.5,2.05,19.7,370.0,448.01,356.46
2018,9,29,9,0,405.0,189.0,2.0,20.2,407.0,494.88,391.05
2018,9,29,9,15,584.0,152.5,2.0,20.55,492.5,611.06,479.34
2018,9,29,9,30,763.0,116.0,2.0,20.9,578.0,732.02,566.18
2018,9,29,9,45,636.0,157.5,2.0,21.3,557.0,707.05,545.12
2018,9,29,10,0,509.0,199.0,2.0,21.7,536.0,661.99,509.37
2018,9,29,10,15,455.0,220.5,2.1,22.0,531.0,654.67,502.65
2018,9,29,10,30,401.0,242.0,2.2,22.3,526.0,642.44,492.02
2018,9,29,10,45,476.5,215.0,2.3,22.55,561.5,692.49,529.51
2018,9,29,11,0,552.0,188.0,2.4,22.8,597.0,749.42,570.75
2018,9,29,11,15,327.5,233.5,2.45,23.0,477.0,587.39,449.75
2018,9,29,11,30,103.0,279.0,2.5,23.2,357.0,396.43,303.78
2018,9,29,11,45,58.5,255.5,2.6,23.35,300.0,315.25,242.29
2018,9,29,12,0,14.0,232.0,2.7,23.5,243.0,236.74,180.96
2018,9,29,12,15,63.5,236.0,2.8,23.6,284.5,299.28,231.05
2018,9,29,12,30,113.0,240.0,2.9,23.7,326.0,363.26,281.07
2018,9,29,12,45,198.5,261.0,2.95,23.75,409.0,479.41,369.82
2018,9,29,13,0,284.0,282.0,3.0,23.8,492.0,579.49,444.48
2018,9,29,13,15,216.0,298.5,3.05,23.75,455.5,516.28,396.44
2018,9,29,13,30,148.0,315.0,3.1,23.7,419.0,468.36,359.69
2018,9,29,13,45,159.0,307.5,3.15,23.65,415.5,465.39,358.64
2018,9,29,14,0,170.0,300.0,3.2,23.6,412.0,461.22,356.5
2018,9,29,14,15,378.0,229.5,3.25,23.45,461.0,555.81,433.28
2018,9,29,14,30,586.0,159.0,3.3,23.3,510.0,639.66,499.63
2018,9,29,14,45,673.5,127.5,3.35,23.1,504.5,643.53,504.38
2018,9,29,15,0,761.0,96.0,3.4,22.9,499.0,635.29,500.21
2018,9,29,15,15,747.5,90.0,3.4,22.9,457.0,583.25,460.79
2018,9,29,15,30,734.0,84.0,3.4,22.9,415.0,530.44,419.9
2018,9,29,15,45,627.5,91.0,3.4,22.25,351.5,443.06,351.7
2018,9,29,16,0,521.0,98.0,3.4,21.6,288.0,363.7,288.25
2018,9,29,16,15,521.0,83.0,3.35,21.15,248.5,316.61,248.41
2018,9,29,16,30,521.0,68.0,3.3,20.7,209.0,268.63,206.1
2018,9,29,16,45,451.0,60.0,3.2,20.2,163.5,206.17,152.35
2018,9,29,17,0,381.0,52.0,3.1,19.7,118.0,151.6,105.31
2018,9,29,17,15,302.5,39.0,2.9,19.15,80.0,98.97,61.38
2018,9,29,17,30,224.0,26.0,2.7,18.6,42.0,54.69,19.48
2018,9,29,17,45,121.0,14.5,2.5,18.0,22.0,20.16,0.0
2018,9,29,18,0,18.0,3.0,2.3,17.4,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.5,2.15,17.05,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,30,5,45,7.5,1.5,0.55,15.6,1.5,0.0,0.0
2018,9,30,6,0,15.0,3.0,0.5,15.7,3.0,0.0,0.0
2018,9,30,6,15,125.5,17.0,0.5,16.05,26.5,24.39,0.0
2018,9,30,6,30,236.0,31.0,0.5,16.4,50.0,65.04,30.79
2018,9,30,6,45,325.5,43.0,0.5,16.8,90.0,111.79,72.17
2018,9,30,7,0,415.0,55.0,0.5,17.2,130.0,168.68,119.44
2018,9,30,7,15,505.5,61.5,0.5,17.7,182.0,231.03,171.99
2018,9,30,7,30,596.0,68.0,0.5,18.2,234.0,303.52,232.36
2018,9,30,7,45,644.0,72.0,0.45,18.75,283.5,364.67,282.86
2018,9,30,8,0,692.0,76.0,0.4,19.3,333.0,430.0,334.58
2018,9,30,8,15,723.0,80.0,0.4,19.85,381.0,488.86,379.77
2018,9,30,8,30,754.0,84.0,0.4,20.4,429.0,550.24,424.95
2018,9,30,8,45,777.0,87.0,0.4,20.95,473.5,606.5,464.7
2018,9,30,9,0,800.0,90.0,0.4,21.5,518.0,662.72,502.98
2018,9,30,9,15,811.0,94.0,0.4,21.9,555.5,710.89,533.32
2018,9,30,9,30,822.0,98.0,0.4,22.3,593.0,757.35,561.73
2018,9,30,9,45,834.5,100.5,0.4,22.7,627.0,801.38,588.0
2018,9,30,10,0,847.0,103.0,0.4,23.1,661.0,843.31,612.48
2018,9,30,10,15,832.0,113.5,0.55,23.4,680.0,867.91,628.72
2018,9,30,10,30,817.0,124.0,0.7,23.7,699.0,888.37,642.64
2018,9,30,10,45,768.5,148.0,0.85,24.0,700.5,888.51,643.66
2018,9,30,11,0,720.0,172.0,1.0,24.3,702.0,889.27,645.31
2018,9,30,11,15,772.5,152.0,1.15,24.5,729.0,922.38,667.93
2018,9,30,11,30,825.0,132.0,1.3,24.7,756.0,959.04,692.34
2018,9,30,11,45,743.5,163.0,1.4,24.95,727.0,924.58,670.5
2018,9,30,12,0,662.0,194.0,1.5,25.2,698.0,881.13,643.42
2018,9,30,12,15,530.0,247.5,1.6,25.2,649.5,804.33,592.19
2018,9,30,12,30,398.0,301.0,1.7,25.2,601.0,731.26,540.94
2018,9,30,12,45,337.5,318.0,1.75,25.2,569.5,674.87,502.18
2018,9,30,13,0,277.0,335.0,1.8,25.2,538.0,631.53,471.38
2018,9,30,13,15,289.0,322.5,1.85,24.9,529.0,622.73,467.28
2018,9,30,13,30,301.0,310.0,1.9,24.6,520.0,612.22,461.67
2018,9,30,13,45,291.5,296.0,2.0,24.35,493.0,579.62,440.03
2018,9,30,14,0,282.0,282.0,2.1,24.1,466.0,546.48,417.76
2018,9,30,14,15,346.5,251.5,2.15,23.8,465.5,554.12,426.54
2018,9,30,14,30,411.0,221.0,2.2,23.5,465.0,566.48,438.06
2018,9,30,14,45,344.5,214.5,2.3,23.2,409.5,483.27,377.01
2018,9,30,15,0,278.0,208.0,2.4,22.9,354.0,415.14,326.03
2018,9,30,15,15,237.0,190.0,2.4,22.9,306.5,355.91,280.71
2018,9,30,15,30,196.0,172.0,2.4,22.9,259.0,292.86,231.61
2018,9,30,15,45,108.5,125.5,2.5,22.4,173.0,186.65,147.42
2018,9,30,16,0,21.0,79.0,2.6,21.9,87.0,86.13,65.72
2018,9,30,16,15,10.5,56.0,2.55,21.5,60.0,56.43,41.35
2018,9,30,16,30,0.0,33.0,2.5,21.1,33.0,30.62,19.97
2018,9,30,16,45,0.0,26.0,2.5,20.7,26.0,24.11,14.46
2018,9,30,17,0,0.0,19.0,2.5,20.3,19.0,17.61,8.88
2018,9,30,17,15,7.0,14.0,2.3,19.85,14.5,14.36,5.56
2018,9,30,17,30,14.0,9.0,2.1,19.4,10.0,10.37,0.0
2018,9,30,17,45,14.0,6.0,1.95,18.95,6.0,6.42,0.0
2018,9,30,18,0,14.0,3.0,1.8,18.5,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.5,1.65,18.35,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,5,45,5.0,0.5,0.85,15.25,0.5,0.0,0.0
2018,10,1,6,0,10.0,1.0,0.8,15.3,1.0,0.0,0.0
2018,10,1,6,15,26.0,14.0,0.85,15.6,15.5,15.04,0.0
2018,10,1,6,30,42.0,27.0,0.9,15.9,30.0,32.81,14.79
2018,10,1,6,45,72.5,46.0,0.9,16.2,56.5,61.14,41.45
2018,10,1,7,0,103.0,65.0,0.9,16.5,83.0,92.83,68.33
2018,10,1,7,15,133.0,85.0,0.9,17.1,116.5,129.21,99.21
2018,10,1,7,30,163.0,105.0,0.9,17.7,150.0,169.18,132.86
2018,10,1,7,45,123.5,115.5,0.9,18.3,153.5,172.43,136.72
2018,10,1,8,0,84.0,126.0,0.9,18.9,157.0,171.08,135.91
2018,10,1,8,15,42.0,123.0,0.95,19.65,138.5,143.67,113.26
2018,10,1,8,30,0.0,120.0,1.0,20.4,120.0,113.47,87.79
2018,10,1,8,45,5.0,143.0,1.05,21.15,145.5,139.2,108.14
2018,10,1,9,0,10.0,166.0,1.1,21.9,171.0,165.57,128.51
2018,10,1,9,15,15.5,185.0,1.1,22.4,194.0,188.81,146.24
2018,10,1,9,30,21.0,204.0,1.1,22.9,217.0,212.58,164.14
2018,10,1,9,45,20.5,208.5,1.15,23.4,221.5,217.18,166.98
2018,10,1,10,0,20.0,213.0,1.2,23.9,226.0,221.72,169.86
2018,10,1,10,15,65.5,264.0,1.2,24.3,309.5,325.47,249.02
2018,10,1,10,30,111.0,315.0,1.2,24.7,393.0,436.42,329.99
2018,10,1,10,45,152.0,327.5,1.2,25.15,437.0,490.73,368.32
2018,10,1,11,0,193.0,340.0,1.2,25.6,481.0,546.09,406.99
2018,10,1,11,15,170.5,331.0,1.3,25.75,457.0,517.5,386.11
2018,10,1,11,30,148.0,322.0,1.4,25.9,433.0,487.64,364.8
2018,10,1,11,45,84.5,289.5,1.45,26.1,353.0,377.43,284.0
2018,10,1,12,0,21.0,257.0,1.5,26.3,273.0,269.1,202.37
2018,10,1,12,15,17.5,249.5,1.65,26.3,262.5,258.03,194.6
2018,10,1,12,30,14.0,242.0,1.8,26.3,252.0,246.96,186.39
2018,10,1,12,45,21.0,254.5,1.95,26.3,269.5,266.26,201.45
2018,10,1,13,0,28.0,267.0,2.1,26.3,287.0,297.45,225.27
2018,10,1,13,15,58.0,286.0,2.15,26.25,326.5,345.09,262.01
2018,10,1,13,30,88.0,305.0,2.2,26.2,366.0,391.57,297.46
2018,10,1,13,45,137.5,298.0,2.3,26.1,389.0,436.42,332.37
2018,10,1,14,0,187.0,291.0,2.4,26.0,412.0,465.49,355.61
2018,10,1,14,15,152.5,270.5,2.4,25.7,365.5,408.71,313.77
2018,10,1,14,30,118.0,250.0,2.4,25.4,319.0,354.02,273.18
2018,10,1,14,45,165.0,233.0,2.4,25.15,322.5,364.28,283.04
2018,10,1,15,0,212.0,216.0,2.4,24.9,326.0,370.12,289.01
2018,10,1,15,15,290.0,186.5,2.4,24.9,322.5,385.06,301.73
2018,10,1,15,30,368.0,157.0,2.4,24.9,319.0,390.92,306.67
2018,10,1,15,45,466.0,120.5,2.3,24.25,301.5,382.77,300.72
2018,10,1,16,0,564.0,84.0,2.2,23.6,284.0,366.57,286.73
2018,10,1,16,15,582.0,69.5,2.1,23.15,247.5,324.86,250.82
2018,10,1,16,30,600.0,55.0,2.0,22.7,211.0,280.06,210.69
2018,10,1,16,45,526.0,49.0,1.9,22.2,163.5,214.43,154.58
2018,10,1,17,0,452.0,43.0,1.8,21.7,116.0,157.1,105.44
2018,10,1,17,15,322.5,33.0,1.65,21.25,75.5,94.93,55.81
2018,10,1,17,30,193.0,23.0,1.5,20.8,35.0,46.4,6.99
2018,10,1,17,45,96.5,11.5,1.35,20.3,17.5,15.56,0.0
2018,10,1,18,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,2,6,15,0.0,3.5,0.55,17.75,3.5,3.34,0.0
2018,10,2,6,30,0.0,7.0,0.6,17.9,7.0,6.48,0.0
2018,10,2,6,45,0.0,13.5,0.6,18.1,13.5,12.5,4.54
2018,10,2,7,0,0.0,20.0,0.6,18.3,20.0,18.54,9.85
2018,10,2,7,15,22.5,48.0,0.65,18.75,54.0,52.9,38.29
2018,10,2,7,30,45.0,76.0,0.7,19.2,88.0,90.68,69.68
2018,10,2,7,45,93.5,110.5,0.75,19.7,142.5,154.36,121.72
2018,10,2,8,0,142.0,145.0,0.8,20.2,197.0,220.0,174.37
2018,10,2,8,15,149.5,167.0,0.85,20.8,228.5,255.24,201.85
2018,10,2,8,30,157.0,189.0,0.9,21.4,260.0,291.08,229.25
2018,10,2,8,45,333.0,172.0,0.95,22.0,342.0,401.25,315.18
2018,10,2,9,0,509.0,155.0,1.0,22.6,424.0,529.98,411.31
2018,10,2,9,15,549.0,159.0,1.1,23.15,468.5,586.9,451.32
2018,10,2,9,30,589.0,163.0,1.2,23.7,513.0,650.58,495.7
2018,10,2,9,45,594.5,165.0,1.35,24.3,535.5,680.49,515.8
2018,10,2,10,0,600.0,167.0,1.5,24.9,558.0,708.52,534.63
2018,10,2,10,15,600.0,182.0,1.55,25.25,586.5,743.74,557.33
2018,10,2,10,30,600.0,197.0,1.6,25.6,615.0,776.48,577.99
2018,10,2,10,45,743.5,142.5,1.6,26.0,674.5,857.93,630.94
2018,10,2,11,0,887.0,88.0,1.6,26.4,734.0,937.19,679.99
2018,10,2,11,15,751.5,151.5,1.6,26.65,705.0,905.04,657.24
2018,10,2,11,30,616.0,215.0,1.6,26.9,676.0,852.57,622.28
2018,10,2,11,45,395.5,248.0,1.6,27.15,544.5,674.33,498.56
2018,10,2,12,0,175.0,281.0,1.6,27.4,413.0,469.59,351.16
2018,10,2,12,15,327.0,244.0,1.55,27.5,488.5,603.21,450.57
2018,10,2,12,30,479.0,207.0,1.5,27.6,564.0,704.99,522.87
2018,10,2,12,45,453.0,238.5,1.45,27.7,571.5,709.61,523.17
2018,10,2,13,0,427.0,270.0,1.4,27.8,579.0,711.99,522.97
2018,10,2,13,15,543.0,225.5,1.45,27.75,607.0,760.14,559.32
2018,10,2,13,30,659.0,181.0,1.5,27.7,635.0,806.44,592.9
2018,10,2,13,45,550.5,204.5,1.55,27.65,573.5,714.06,529.99
2018,10,2,14,0,442.0,228.0,1.6,27.6,512.0,631.21,472.44
2018,10,2,14,15,346.5,236.5,1.75,27.35,451.5,536.58,406.44
2018,10,2,14,30,251.0,245.0,1.9,27.1,391.0,459.67,350.75
2018,10,2,14,45,290.5,218.0,2.05,26.85,376.0,447.27,344.31
2018,10,2,15,0,330.0,191.0,2.2,26.6,361.0,430.72,333.94
2018,10,2,15,15,416.5,159.5,2.2,26.6,354.0,443.19,344.43
2018,10,2,15,30,503.0,128.0,2.2,26.6,347.0,436.82,339.9
2018,10,2,15,45,477.5,115.5,2.5,25.8,304.0,382.31,298.74
2018,10,2,16,0,452.0,103.0,2.8,25.0,261.0,329.54,257.38
2018,10,2,16,15,379.0,94.0,2.9,24.4,212.0,263.04,203.62
2018,10,2,16,30,306.0,85.0,3.0,23.8,163.0,204.35,155.3
2018,10,2,16,45,264.0,69.0,3.05,23.15,125.5,155.64,114.12
2018,10,2,17,0,222.0,53.0,3.1,22.5,88.0,111.88,76.98
2018,10,2,17,15,148.0,37.5,3.1,21.9,57.0,65.88,39.62
2018,10,2,17,30,74.0,22.0,3.1,21.3,26.0,30.42,0.0
2018,10,2,17,45,37.0,11.0,3.05,20.65,13.0,12.17,0.0
2018,10,2,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.45,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.5,17.7,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.5,17.8,1.0,0.0,0.0
2018,10,3,6,15,43.0,6.0,0.5,18.05,8.5,8.54,0.0
2018,10,3,6,30,75.0,11.0,0.5,18.3,16.0,22.56,5.36
2018,10,3,6,45,134.0,15.0,0.55,18.55,34.0,45.44,25.84
2018,10,3,7,0,193.0,19.0,0.6,18.8,52.0,73.48,48.96
2018,10,3,7,15,96.5,16.5,0.75,19.05,33.0,50.08,34.18
2018,10,3,7,30,0.0,14.0,0.9,19.3,14.0,12.97,5.31
2018,10,3,7,45,2.5,48.5,1.05,19.6,49.5,46.14,33.21
2018,10,3,8,0,5.0,83.0,1.2,19.9,85.0,80.2,61.4
2018,10,3,8,15,41.5,122.0,1.3,20.2,140.5,142.61,112.59
2018,10,3,8,30,78.0,161.0,1.4,20.5,196.0,207.03,164.39
2018,10,3,8,45,62.5,172.5,1.55,20.85,202.5,212.59,167.98
2018,10,3,9,0,47.0,184.0,1.7,21.2,209.0,216.59,170.34
2018,10,3,9,15,27.5,180.5,1.75,21.6,195.5,200.27,156.42
2018,10,3,9,30,8.0,177.0,1.8,22.0,182.0,175.43,135.78
2018,10,3,9,45,62.5,215.0,1.85,22.45,255.5,266.87,208.29
2018,10,3,10,0,117.0,253.0,1.9,22.9,329.0,366.87,284.75
2018,10,3,10,15,270.5,254.5,1.95,23.25,439.5,517.86,399.41
2018,10,3,10,30,424.0,256.0,2.0,23.6,550.0,677.5,514.76
2018,10,3,10,45,353.0,288.0,2.05,24.0,537.0,644.88,487.75
2018,10,3,11,0,282.0,320.0,2.1,24.4,524.0,620.98,468.0
2018,10,3,11,15,234.5,297.0,2.15,24.55,468.5,554.54,420.06
2018,10,3,11,30,187.0,274.0,2.2,24.7,413.0,472.07,360.11
2018,10,3,11,45,102.5,261.0,2.25,24.8,337.0,377.35,288.27
2018,10,3,12,0,18.0,248.0,2.3,24.9,261.0,257.22,195.41
2018,10,3,12,15,98.0,270.0,2.4,24.75,342.5,382.76,293.3
2018,10,3,12,30,178.0,292.0,2.5,24.6,424.0,482.76,369.21
2018,10,3,12,45,331.0,273.0,2.55,24.4,513.0,617.62,470.89
2018,10,3,13,0,484.0,254.0,2.6,24.2,602.0,746.99,565.27
2018,10,3,13,15,325.0,265.0,2.65,23.95,496.0,590.84,451.72
2018,10,3,13,30,166.0,276.0,2.7,23.7,390.0,441.39,340.11
2018,10,3,13,45,95.5,245.0,2.7,23.5,310.0,341.97,264.95
2018,10,3,14,0,25.0,214.0,2.7,23.3,230.0,235.96,182.35
2018,10,3,14,15,19.5,186.5,2.7,23.1,198.5,194.16,150.35
2018,10,3,14,30,14.0,159.0,2.7,22.9,167.0,161.92,125.28
2018,10,3,14,45,179.5,134.5,2.65,22.75,226.5,275.87,220.05
2018,10,3,15,0,345.0,110.0,2.6,22.6,286.0,360.94,289.1
2018,10,3,15,15,427.5,115.0,2.6,22.6,312.5,400.69,319.68
2018,10,3,15,30,510.0,120.0,2.6,22.6,339.0,430.96,342.06
2018,10,3,15,45,393.0,115.5,2.45,22.3,272.5,337.31,267.59
2018,10,3,16,0,276.0,111.0,2.3,22.0,206.0,248.57,196.4
2018,10,3,16,15,413.5,84.5,2.2,21.75,201.0,266.05,207.47
2018,10,3,16,30,551.0,58.0,2.1,21.5,196.0,263.13,198.76
2018,10,3,16,45,480.0,50.0,1.95,21.2,150.0,199.51,143.83
2018,10,3,17,0,409.0,42.0,1.8,20.9,104.0,143.97,96.07
2018,10,3,17,15,294.5,32.0,1.6,20.45,67.5,87.7,50.11
2018,10,3,17,30,180.0,22.0,1.4,20.0,31.0,41.94,0.0
2018,10,3,17,45,90.0,11.0,1.15,19.5,15.5,14.39,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.5,1.15,16.1,1.0,0.0,0.0
2018,10,4,6,0,14.0,3.0,1.2,16.2,2.0,0.0,0.0
2018,10,4,6,15,131.5,15.0,1.45,16.45,23.0,22.93,0.0
2018,10,4,6,30,249.0,27.0,1.7,16.7,44.0,62.37,20.98
2018,10,4,6,45,360.5,36.0,1.9,16.95,84.5,111.99,70.16
2018,10,4,7,0,472.0,45.0,2.1,17.2,125.0,173.21,121.44
2018,10,4,7,15,386.5,61.5,2.15,17.45,141.5,191.83,144.43
2018,10,4,7,30,301.0,78.0,2.2,17.7,158.0,201.81,158.04
2018,10,4,7,45,232.5,109.5,2.25,17.9,179.0,218.61,174.63
2018,10,4,8,0,164.0,141.0,2.3,18.1,200.0,226.82,182.4
2018,10,4,8,15,260.5,149.5,2.4,18.5,258.0,303.34,244.82
2018,10,4,8,30,357.0,158.0,2.5,18.9,316.0,383.46,308.99
2018,10,4,8,45,371.5,168.0,2.55,19.25,347.5,430.79,345.48
2018,10,4,9,0,386.0,178.0,2.6,19.6,379.0,470.2,375.39
2018,10,4,9,15,343.5,212.5,2.65,19.9,401.5,484.43,384.48
2018,10,4,9,30,301.0,247.0,2.7,20.2,424.0,504.19,397.26
2018,10,4,9,45,208.0,255.5,2.75,20.5,381.0,439.18,345.52
2018,10,4,10,0,115.0,264.0,2.8,20.8,338.0,377.56,295.7
2018,10,4,10,15,131.0,292.0,2.9,20.9,379.5,426.07,332.58
2018,10,4,10,30,147.0,320.0,3.0,21.0,421.0,475.16,368.99
2018,10,4,10,45,208.0,322.5,3.05,21.15,470.0,537.18,416.11
2018,10,4,11,0,269.0,325.0,3.1,21.3,519.0,614.44,473.27
2018,10,4,11,15,187.0,298.5,3.2,21.4,434.5,497.34,385.33
2018,10,4,11,30,105.0,272.0,3.3,21.5,350.0,391.37,304.12
2018,10,4,11,45,121.0,298.5,3.35,21.55,388.5,436.8,338.9
2018,10,4,12,0,137.0,325.0,3.4,21.6,427.0,481.97,372.58
2018,10,4,12,15,306.0,293.5,3.45,21.65,519.5,622.83,481.37
2018,10,4,12,30,475.0,262.0,3.5,21.7,612.0,760.67,583.95
2018,10,4,12,45,627.0,197.0,3.6,21.75,650.0,832.11,638.09
2018,10,4,13,0,779.0,132.0,3.7,21.8,688.0,885.86,676.06
2018,10,4,13,15,801.5,119.5,3.7,21.65,677.5,876.7,670.36
2018,10,4,13,30,824.0,107.0,3.7,21.5,667.0,863.15,662.17
2018,10,4,13,45,816.5,104.0,3.75,21.4,640.0,830.32,640.6
2018,10,4,14,0,809.0,101.0,3.8,21.3,613.0,794.81,617.11
2018,10,4,14,15,798.5,98.0,3.75,21.1,580.0,754.46,589.72
2018,10,4,14,30,788.0,95.0,3.7,20.9,547.0,712.06,560.58
2018,10,4,14,45,773.0,91.5,3.65,20.7,508.5,664.09,526.97
2018,10,4,15,0,758.0,88.0,3.6,20.5,470.0,614.95,490.66
2018,10,4,15,15,733.0,85.0,3.6,20.5,426.5,559.26,447.69
2018,10,4,15,30,708.0,82.0,3.6,20.5,383.0,505.25,404.8
2018,10,4,15,45,678.0,76.5,3.5,20.0,336.5,445.25,356.57
2018,10,4,16,0,648.0,71.0,3.4,19.5,290.0,386.93,308.09
2018,10,4,16,15,604.0,64.5,3.3,19.1,242.5,323.88,254.27
2018,10,4,16,30,560.0,58.0,3.2,18.7,195.0,264.84,202.34
2018,10,4,16,45,486.0,50.0,3.1,18.35,149.0,200.01,145.73
2018,10,4,17,0,412.0,42.0,3.0,18.0,103.0,143.61,96.57
2018,10,4,17,15,281.5,31.0,2.85,17.55,65.0,83.88,47.39
2018,10,4,17,30,151.0,20.0,2.7,17.1,27.0,36.34,0.0
2018,10,4,17,45,75.5,10.0,2.6,16.65,13.5,12.66,0.0
2018,10,4,18,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.3,12.5,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.3,12.6,2.0,0.0,0.0
2018,10,5,6,15,103.0,14.0,1.5,13.2,20.0,20.13,0.0
2018,10,5,6,30,189.0,25.0,1.7,13.8,38.0,52.2,14.77
2018,10,5,6,45,316.0,35.0,1.85,14.45,78.5,102.68,64.87
2018,10,5,7,0,443.0,45.0,2.0,15.1,119.0,165.98,117.33
2018,10,5,7,15,549.5,49.0,1.95,15.5,172.5,231.75,174.05
2018,10,5,7,30,656.0,53.0,1.9,15.9,226.0,308.76,240.28
2018,10,5,7,45,698.5,57.5,1.8,16.25,275.5,370.98,294.42
2018,10,5,8,0,741.0,62.0,1.7,16.6,325.0,436.66,349.34
2018,10,5,8,15,770.5,65.0,1.65,17.05,372.5,496.7,397.83
2018,10,5,8,30,800.0,68.0,1.6,17.5,420.0,557.95,445.29
2018,10,5,8,45,821.0,70.5,1.6,17.9,464.0,614.04,487.45
2018,10,5,9,0,842.0,73.0,1.6,18.3,508.0,665.73,524.6
2018,10,5,9,15,823.0,84.5,1.6,18.85,536.5,706.13,550.75
2018,10,5,9,30,804.0,96.0,1.6,19.4,565.0,738.15,570.63
2018,10,5,9,45,723.0,130.5,1.6,19.9,570.5,744.82,572.71
2018,10,5,10,0,642.0,165.0,1.6,20.4,576.0,740.13,567.21
2018,10,5,10,15,770.5,125.0,1.6,20.95,638.0,823.12,622.35
2018,10,5,10,30,899.0,85.0,1.6,21.5,700.0,905.7,674.67
2018,10,5,10,45,902.5,86.5,1.6,22.1,718.5,930.14,687.48
2018,10,5,11,0,906.0,88.0,1.6,22.7,737.0,951.12,698.64
2018,10,5,11,15,906.5,89.5,1.6,23.0,747.0,965.67,706.51
2018,10,5,11,30,907.0,91.0,1.6,23.3,757.0,976.48,712.13
2018,10,5,11,45,866.0,109.0,1.65,23.65,747.0,962.38,702.47
2018,10,5,12,0,825.0,127.0,1.7,24.0,737.0,952.81,696.12
2018,10,5,12,15,705.5,176.5,1.75,24.0,696.0,896.34,660.09
2018,10,5,12,30,586.0,226.0,1.8,24.0,655.0,825.87,613.63
2018,10,5,12,45,674.0,186.0,1.85,24.05,671.0,863.2,641.05
2018,10,5,13,0,762.0,146.0,1.9,24.1,687.0,888.71,658.55
2018,10,5,13,15,821.0,117.0,2.1,24.15,684.5,889.8,661.56
2018,10,5,13,30,880.0,88.0,2.3,24.2,682.0,882.13,658.94
2018,10,5,13,45,872.0,86.0,2.5,24.25,654.0,848.88,638.95
2018,10,5,14,0,864.0,84.0,2.7,24.3,626.0,812.82,616.82
2018,10,5,14,15,851.0,82.5,2.75,24.05,591.5,770.8,589.88
2018,10,5,14,30,838.0,81.0,2.8,23.8,557.0,726.76,561.11
2018,10,5,14,45,819.0,79.0,2.9,23.6,516.5,680.53,530.39
2018,10,5,15,0,800.0,77.0,3.0,23.4,476.0,628.51,493.86
2018,10,5,15,15,774.0,74.5,3.0,23.4,431.0,570.96,450.29
2018,10,5,15,30,748.0,72.0,3.0,23.4,386.0,513.77,405.74
2018,10,5,15,45,709.0,68.5,3.1,22.8,337.0,449.53,355.41
2018,10,5,16,0,670.0,65.0,3.2,22.2,288.0,387.79,305.14
2018,10,5,16,15,626.0,59.0,3.1,21.7,240.5,325.11,252.09
2018,10,5,16,30,582.0,53.0,3.0,21.2,193.0,265.55,200.13
2018,10,5,16,45,500.5,47.0,2.9,20.65,146.5,199.72,143.35
2018,10,5,17,0,419.0,41.0,2.8,20.1,100.0,143.1,94.66
2018,10,5,17,15,286.0,29.5,2.8,19.5,62.5,82.46,44.52
2018,10,5,17,30,153.0,18.0,2.8,18.9,25.0,32.1,0.0
2018,10,5,17,45,76.5,9.0,2.75,18.3,12.5,8.58,0.0
2018,10,5,18,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,6,15,94.0,11.5,1.65,14.4,17.5,17.16,0.0
2018,10,6,6,30,188.0,23.0,1.9,15.0,35.0,49.85,10.36
2018,10,6,6,45,349.0,31.5,2.1,15.55,79.0,105.44,65.18
2018,10,6,7,0,510.0,40.0,2.3,16.1,123.0,177.52,123.95
2018,10,6,7,15,579.0,45.5,2.4,16.75,171.0,236.37,176.35
2018,10,6,7,30,648.0,51.0,2.5,17.4,219.0,303.48,235.36
2018,10,6,7,45,703.0,53.5,2.6,18.0,270.5,368.26,291.65
2018,10,6,8,0,758.0,56.0,2.7,18.6,322.0,437.84,350.06
2018,10,6,8,15,788.5,59.0,2.8,19.15,370.5,499.15,400.3
2018,10,6,8,30,819.0,62.0,2.9,19.7,419.0,558.65,447.51
2018,10,6,8,45,841.0,64.0,3.05,20.25,464.0,615.14,491.04
2018,10,6,9,0,863.0,66.0,3.2,20.8,509.0,671.34,532.21
2018,10,6,9,15,876.0,69.5,3.3,21.15,548.5,722.09,567.39
2018,10,6,9,30,889.0,73.0,3.4,21.5,588.0,771.09,600.82
2018,10,6,9,45,897.0,76.5,3.5,21.9,621.5,814.06,629.41
2018,10,6,10,0,905.0,80.0,3.6,22.3,655.0,854.41,655.9
2018,10,6,10,15,914.0,80.5,3.65,22.55,682.0,889.33,678.52
2018,10,6,10,30,923.0,81.0,3.7,22.8,709.0,921.26,698.99
2018,10,6,10,45,929.0,82.5,3.75,23.05,729.0,948.42,716.17
2018,10,6,11,0,935.0,84.0,3.8,23.3,749.0,972.1,731.01
2018,10,6,11,15,938.5,83.5,3.85,23.45,760.0,987.48,740.6
2018,10,6,11,30,942.0,83.0,3.9,23.6,771.0,999.07,747.82
2018,10,6,11,45,944.5,83.5,3.9,23.75,775.5,1006.97,752.41
2018,10,6,12,0,947.0,84.0,3.9,23.9,780.0,1010.94,754.53
2018,10,6,12,15,945.5,83.5,4.0,23.95,774.5,1005.94,751.76
2018,10,6,12,30,944.0,83.0,4.1,24.0,769.0,996.99,746.54
2018,10,6,12,45,940.0,82.5,4.2,24.1,755.5,981.81,737.08
2018,10,6,13,0,936.0,82.0,4.3,24.2,742.0,962.89,725.19
2018,10,6,13,15,929.0,81.5,4.35,24.15,720.0,937.61,709.16
2018,10,6,13,30,922.0,81.0,4.4,24.1,698.0,908.96,690.82
2018,10,6,13,45,913.5,79.5,4.45,24.1,669.5,874.67,668.37
2018,10,6,14,0,905.0,78.0,4.5,24.1,641.0,837.47,643.82
2018,10,6,14,15,893.0,76.5,4.55,24.05,606.0,794.8,615.36
2018,10,6,14,30,881.0,75.0,4.6,24.0,571.0,749.92,584.95
2018,10,6,14,45,864.5,72.5,4.65,23.9,530.0,698.75,549.6
2018,10,6,15,0,848.0,70.0,4.7,23.8,489.0,646.29,512.18
2018,10,6,15,15,824.5,68.0,4.7,23.8,443.5,592.53,470.57
2018,10,6,15,30,801.0,66.0,4.7,23.8,398.0,534.94,424.93
2018,10,6,15,45,767.0,62.5,4.65,23.4,348.5,470.64,373.22
2018,10,6,16,0,733.0,59.0,4.6,23.0,299.0,408.21,321.26
2018,10,6,16,15,680.0,54.5,4.35,22.55,248.0,339.36,262.56
2018,10,6,16,30,627.0,50.0,4.1,22.1,197.0,275.33,206.5
2018,10,6,16,45,541.0,44.0,3.85,21.6,148.5,206.61,147.03
2018,10,6,17,0,455.0,38.0,3.6,21.1,100.0,146.88,95.62
2018,10,6,17,15,310.5,28.0,3.45,20.5,62.0,84.15,42.99
2018,10,6,17,30,166.0,18.0,3.3,19.9,24.0,32.96,0.0
2018,10,6,17,45,83.0,9.0,3.2,19.3,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.8,18.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,18.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,18.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,17.95,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,7,6,15,135.0,11.5,3.1,15.85,19.5,19.87,0.0
2018,10,7,6,30,270.0,23.0,3.4,16.4,39.0,60.54,8.1
2018,10,7,6,45,399.5,31.5,3.65,16.9,82.0,115.01,70.04
2018,10,7,7,0,529.0,40.0,3.9,17.4,125.0,182.26,126.6
2018,10,7,7,15,599.0,46.0,4.15,17.9,174.5,242.95,180.91
2018,10,7,7,30,669.0,52.0,4.4,18.4,224.0,312.1,242.23
2018,10,7,7,45,713.5,57.0,4.65,18.9,275.0,376.33,299.02
2018,10,7,8,0,758.0,62.0,4.9,19.4,326.0,444.21,357.2
2018,10,7,8,15,789.0,65.0,4.95,19.9,374.5,505.82,408.48
2018,10,7,8,30,820.0,68.0,5.0,20.4,423.0,568.74,459.08
2018,10,7,8,45,841.0,71.0,5.05,20.85,468.0,626.22,503.98
2018,10,7,9,0,862.0,74.0,5.1,21.3,513.0,679.16,543.81
2018,10,7,9,15,878.5,75.5,5.1,21.75,553.0,730.01,579.25
2018,10,7,9,30,895.0,77.0,5.1,22.2,593.0,779.39,613.0
2018,10,7,9,45,907.0,78.0,5.1,22.6,626.5,822.81,642.03
2018,10,7,10,0,919.0,79.0,5.1,23.0,660.0,863.85,669.01
2018,10,7,10,15,924.0,81.0,5.1,23.35,685.5,897.35,690.53
2018,10,7,10,30,929.0,83.0,5.1,23.7,711.0,927.62,709.68
2018,10,7,10,45,932.0,85.0,5.1,24.05,729.5,952.67,725.13
2018,10,7,11,0,935.0,87.0,5.1,24.4,748.0,974.1,738.1
2018,10,7,11,15,933.5,89.0,5.1,24.6,757.5,987.58,746.12
2018,10,7,11,30,932.0,91.0,5.1,24.8,767.0,997.16,751.64
2018,10,7,11,45,925.0,93.5,5.05,25.05,767.0,998.14,750.91
2018,10,7,12,0,918.0,96.0,5.0,25.3,767.0,995.2,747.72
2018,10,7,12,15,916.5,95.5,5.0,25.45,761.5,990.22,744.02
2018,10,7,12,30,915.0,95.0,5.0,25.6,756.0,981.43,737.89
2018,10,7,12,45,911.0,94.5,5.0,25.75,742.5,966.52,727.74
2018,10,7,13,0,907.0,94.0,5.0,25.9,729.0,947.99,715.27
2018,10,7,13,15,898.0,93.5,5.0,25.9,706.5,921.43,697.79
2018,10,7,13,30,889.0,93.0,5.0,25.9,684.0,891.7,678.16
2018,10,7,13,45,876.5,93.0,5.05,25.95,655.0,856.59,654.89
2018,10,7,14,0,864.0,93.0,5.1,26.0,626.0,818.93,629.67
2018,10,7,14,15,845.5,92.0,5.05,25.95,589.5,778.62,602.1
2018,10,7,14,30,827.0,91.0,5.0,25.9,553.0,730.75,568.84
2018,10,7,14,45,800.5,90.0,5.0,25.85,510.0,675.93,530.29
2018,10,7,15,0,774.0,89.0,5.0,25.8,467.0,620.8,489.22
2018,10,7,15,15,747.5,85.5,5.0,25.8,422.0,563.0,444.79
2018,10,7,15,30,721.0,82.0,5.0,25.8,377.0,507.18,400.64
2018,10,7,15,45,680.5,77.0,4.65,25.45,328.0,441.92,347.89
2018,10,7,16,0,640.0,72.0,4.3,25.1,279.0,379.46,296.07
2018,10,7,16,15,588.5,65.0,3.85,24.4,230.0,313.67,240.89
2018,10,7,16,30,537.0,58.0,3.4,23.7,181.0,252.79,188.44
2018,10,7,16,45,460.5,48.5,2.9,23.05,135.5,187.68,132.78
2018,10,7,17,0,384.0,39.0,2.4,22.4,90.0,131.4,84.88
2018,10,7,17,15,253.0,27.0,2.3,21.7,54.5,72.83,34.89
2018,10,7,17,30,122.0,15.0,2.2,21.0,19.0,25.62,0.0
2018,10,7,17,45,61.0,7.5,2.1,20.25,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
