Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,5,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,6,15,140.0,11.0,1.55,15.6,19.0,19.73,0.0
2018,10,8,6,30,280.0,22.0,1.7,16.4,38.0,60.59,2.08
2018,10,8,6,45,411.0,29.5,1.85,17.25,80.0,115.16,69.05
2018,10,8,7,0,542.0,37.0,2.0,18.1,122.0,181.39,124.57
2018,10,8,7,15,611.5,42.5,2.2,18.6,171.0,242.98,179.21
2018,10,8,7,30,681.0,48.0,2.4,19.1,220.0,311.97,239.76
2018,10,8,7,45,724.0,51.5,2.65,19.65,269.5,374.42,294.4
2018,10,8,8,0,767.0,55.0,2.9,20.2,319.0,440.29,350.11
2018,10,8,8,15,795.5,57.5,2.95,20.7,366.5,500.25,399.19
2018,10,8,8,30,824.0,60.0,3.0,21.2,414.0,558.11,445.0
2018,10,8,8,45,843.5,62.5,3.05,21.7,457.5,613.66,487.41
2018,10,8,9,0,863.0,65.0,3.1,22.2,501.0,668.65,527.29
2018,10,8,9,15,877.0,66.5,3.15,22.7,539.5,717.61,560.46
2018,10,8,9,30,891.0,68.0,3.2,23.2,578.0,764.9,591.9
2018,10,8,9,45,902.0,69.5,3.2,23.7,611.0,807.84,619.52
2018,10,8,10,0,913.0,71.0,3.2,24.2,644.0,848.35,645.07
2018,10,8,10,15,920.0,72.0,3.25,24.6,670.0,882.15,666.28
2018,10,8,10,30,927.0,73.0,3.3,25.0,696.0,912.84,685.28
2018,10,8,10,45,931.5,73.5,3.3,25.4,714.0,937.37,699.75
2018,10,8,11,0,936.0,74.0,3.3,25.8,732.0,958.36,711.86
2018,10,8,11,15,938.0,75.0,3.3,26.05,743.0,973.91,720.85
2018,10,8,11,30,940.0,76.0,3.3,26.3,754.0,985.64,727.44
2018,10,8,11,45,941.0,76.0,3.3,26.55,757.0,991.36,730.21
2018,10,8,12,0,942.0,76.0,3.3,26.8,760.0,993.14,730.58
2018,10,8,12,15,940.5,76.0,3.3,26.9,754.5,988.6,727.41
2018,10,8,12,30,939.0,76.0,3.3,27.0,749.0,980.15,721.86
2018,10,8,12,45,935.0,76.0,3.3,27.1,736.0,965.5,712.39
2018,10,8,13,0,931.0,76.0,3.3,27.2,723.0,947.13,700.61
2018,10,8,13,15,925.0,75.5,3.25,27.2,702.0,922.77,684.87
2018,10,8,13,30,919.0,75.0,3.2,27.2,681.0,895.02,666.93
2018,10,8,13,45,910.0,73.5,3.15,27.2,652.5,860.34,644.31
2018,10,8,14,0,901.0,72.0,3.1,27.2,624.0,822.79,619.67
2018,10,8,14,15,888.0,71.0,3.05,27.05,589.0,780.06,591.65
2018,10,8,14,30,875.0,70.0,3.0,26.9,554.0,735.22,561.86
2018,10,8,14,45,857.5,68.0,2.95,26.75,513.0,684.21,527.29
2018,10,8,15,0,840.0,66.0,2.9,26.6,472.0,632.05,490.72
2018,10,8,15,15,816.5,63.5,2.9,26.6,427.0,574.82,447.77
2018,10,8,15,30,793.0,61.0,2.9,26.6,382.0,520.58,405.67
2018,10,8,15,45,759.0,58.5,2.7,26.05,334.0,458.08,356.31
2018,10,8,16,0,725.0,56.0,2.5,25.5,286.0,397.45,306.74
2018,10,8,16,15,674.0,51.0,2.2,24.7,236.0,329.62,250.26
2018,10,8,16,30,623.0,46.0,1.9,23.9,186.0,266.46,195.99
2018,10,8,16,45,538.5,40.0,1.6,23.1,139.0,198.09,137.82
2018,10,8,17,0,454.0,34.0,1.3,22.3,92.0,140.32,88.6
2018,10,8,17,15,300.5,24.0,1.3,21.55,55.0,75.86,32.5
2018,10,8,17,30,147.0,14.0,1.3,20.8,18.0,26.65,0.0
2018,10,8,17,45,73.5,7.0,1.35,20.1,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,6,15,60.0,9.0,1.0,14.4,12.5,12.55,0.0
2018,10,9,6,30,120.0,18.0,1.1,15.0,25.0,35.63,0.0
2018,10,9,6,45,170.0,32.0,1.2,15.6,52.5,71.41,44.11
2018,10,9,7,0,220.0,46.0,1.3,16.2,80.0,109.92,77.86
2018,10,9,7,15,399.0,52.5,1.25,16.75,141.5,188.68,141.19
2018,10,9,7,30,578.0,59.0,1.2,17.3,203.0,286.65,221.36
2018,10,9,7,45,655.0,60.0,1.15,17.85,257.0,354.97,278.79
2018,10,9,8,0,732.0,61.0,1.1,18.4,311.0,429.76,339.62
2018,10,9,8,15,765.0,64.0,1.05,19.1,359.0,490.87,387.63
2018,10,9,8,30,798.0,67.0,1.0,19.8,407.0,553.53,434.71
2018,10,9,8,45,822.0,68.5,1.0,20.5,451.0,609.91,475.63
2018,10,9,9,0,846.0,70.0,1.0,21.2,495.0,662.07,511.7
2018,10,9,9,15,860.0,73.0,0.95,22.0,534.0,711.96,542.6
2018,10,9,9,30,874.0,76.0,0.9,22.8,573.0,760.24,571.45
2018,10,9,9,45,883.0,78.5,0.85,23.55,605.0,802.04,595.29
2018,10,9,10,0,892.0,81.0,0.8,24.3,637.0,841.34,616.94
2018,10,9,10,15,879.0,90.0,0.85,24.75,657.0,866.46,631.43
2018,10,9,10,30,866.0,99.0,0.9,25.2,677.0,887.45,643.44
2018,10,9,10,45,838.5,113.0,0.95,25.7,685.5,904.51,652.9
2018,10,9,11,0,811.0,127.0,1.0,26.2,694.0,909.81,655.0
2018,10,9,11,15,782.5,142.0,1.2,26.4,695.5,910.76,657.72
2018,10,9,11,30,754.0,157.0,1.4,26.6,697.0,913.36,661.41
2018,10,9,11,45,716.0,172.5,1.65,26.75,687.0,898.64,654.49
2018,10,9,12,0,678.0,188.0,1.9,26.9,677.0,880.19,644.91
2018,10,9,12,15,596.5,218.0,2.05,26.85,646.0,832.39,614.33
2018,10,9,12,30,515.0,248.0,2.2,26.8,615.0,779.25,578.39
2018,10,9,12,45,547.0,230.5,2.4,26.75,614.0,783.13,584.25
2018,10,9,13,0,579.0,213.0,2.6,26.7,613.0,783.63,587.29
2018,10,9,13,15,614.5,193.0,2.8,26.4,606.0,786.31,592.37
2018,10,9,13,30,650.0,173.0,3.0,26.1,599.0,780.07,590.93
2018,10,9,13,45,732.0,138.5,3.2,25.85,598.5,792.08,601.9
2018,10,9,14,0,814.0,104.0,3.4,25.6,598.0,792.65,604.87
2018,10,9,14,15,829.5,93.5,3.5,25.2,572.0,763.74,587.05
2018,10,9,14,30,845.0,83.0,3.6,24.8,546.0,730.74,566.26
2018,10,9,14,45,825.0,80.5,3.75,24.35,504.5,678.19,531.13
2018,10,9,15,0,805.0,78.0,3.9,23.9,463.0,624.76,493.12
2018,10,9,15,15,779.5,75.0,3.9,23.9,418.0,566.88,448.7
2018,10,9,15,30,754.0,72.0,3.9,23.9,373.0,509.34,403.24
2018,10,9,15,45,717.5,67.5,3.8,22.85,324.5,445.31,352.67
2018,10,9,16,0,681.0,63.0,3.7,21.8,276.0,383.52,301.95
2018,10,9,16,15,627.0,57.5,3.5,21.15,227.0,317.55,245.76
2018,10,9,16,30,573.0,52.0,3.3,20.5,178.0,255.66,191.59
2018,10,9,16,45,485.0,45.0,3.1,19.85,132.0,188.44,133.58
2018,10,9,17,0,397.0,38.0,2.9,19.2,86.0,131.24,84.34
2018,10,9,17,15,253.0,25.5,2.8,18.55,51.0,68.89,26.54
2018,10,9,17,30,109.0,13.0,2.7,17.9,16.0,22.02,0.0
2018,10,9,17,45,54.5,6.5,2.6,17.2,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,10,6,15,7.0,7.5,0.75,13.4,8.0,7.61,0.0
2018,10,10,6,30,14.0,15.0,0.9,13.7,16.0,15.97,0.0
2018,10,10,6,45,106.5,33.0,1.0,13.95,48.5,57.58,35.62
2018,10,10,7,0,199.0,51.0,1.1,14.2,81.0,110.35,79.36
2018,10,10,7,15,383.5,57.0,1.05,14.55,142.0,188.48,142.3
2018,10,10,7,30,568.0,63.0,1.0,14.9,203.0,287.07,223.35
2018,10,10,7,45,623.0,68.0,0.95,15.2,252.5,349.98,277.13
2018,10,10,8,0,678.0,73.0,0.9,15.5,302.0,417.83,333.16
2018,10,10,8,15,715.0,76.5,0.85,16.0,349.5,478.88,381.64
2018,10,10,8,30,752.0,80.0,0.8,16.5,397.0,540.57,428.62
2018,10,10,8,45,778.5,82.0,0.75,16.95,441.0,597.03,469.86
2018,10,10,9,0,805.0,84.0,0.7,17.4,485.0,653.68,509.6
2018,10,10,9,15,825.5,85.0,0.8,18.1,524.0,704.68,543.97
2018,10,10,9,30,846.0,86.0,0.9,18.8,563.0,754.64,576.61
2018,10,10,9,45,863.0,86.0,1.0,19.5,597.0,793.63,601.27
2018,10,10,10,0,880.0,86.0,1.1,20.2,631.0,835.95,628.0
2018,10,10,10,15,888.5,86.5,1.05,20.65,656.5,869.34,646.85
2018,10,10,10,30,897.0,87.0,1.0,21.1,682.0,899.81,663.58
2018,10,10,10,45,901.5,88.0,0.95,21.55,700.0,924.13,676.14
2018,10,10,11,0,906.0,89.0,0.9,22.0,718.0,945.01,686.46
2018,10,10,11,15,909.0,89.0,0.85,22.25,728.5,959.78,693.42
2018,10,10,11,30,912.0,89.0,0.8,22.5,739.0,970.86,698.18
2018,10,10,11,45,912.0,89.0,0.7,22.8,741.0,975.34,697.75
2018,10,10,12,0,912.0,89.0,0.6,23.1,743.0,976.01,695.09
2018,10,10,12,15,909.0,89.5,0.7,23.2,737.0,970.59,693.74
2018,10,10,12,30,906.0,90.0,0.8,23.3,731.0,961.42,690.17
2018,10,10,12,45,900.0,90.0,0.85,23.45,717.0,945.19,681.1
2018,10,10,13,0,894.0,90.0,0.9,23.6,703.0,925.44,669.93
2018,10,10,13,15,886.5,89.5,1.1,23.55,681.5,900.39,658.35
2018,10,10,13,30,879.0,89.0,1.3,23.5,660.0,872.17,644.16
2018,10,10,13,45,868.0,88.0,1.45,23.5,631.5,837.43,624.31
2018,10,10,14,0,857.0,87.0,1.6,23.5,603.0,800.11,602.23
2018,10,10,14,15,842.0,85.0,1.8,23.3,567.5,761.55,579.62
2018,10,10,14,30,827.0,83.0,2.0,23.1,532.0,715.37,550.84
2018,10,10,14,45,806.5,81.0,2.15,22.9,491.5,663.82,517.01
2018,10,10,15,0,786.0,79.0,2.3,22.7,451.0,611.49,479.98
2018,10,10,15,15,759.5,76.0,2.3,22.7,406.5,553.95,436.41
2018,10,10,15,30,733.0,73.0,2.3,22.7,362.0,496.9,391.87
2018,10,10,15,45,692.0,69.5,2.6,21.85,314.0,434.1,343.22
2018,10,10,16,0,651.0,66.0,2.9,21.0,266.0,372.91,293.54
2018,10,10,16,15,588.5,60.5,2.95,20.35,217.0,304.38,235.79
2018,10,10,16,30,526.0,55.0,3.0,19.7,168.0,241.99,181.67
2018,10,10,16,45,431.5,47.0,3.0,19.0,123.0,174.91,124.3
2018,10,10,17,0,337.0,39.0,3.0,18.3,78.0,118.68,76.33
2018,10,10,17,15,208.5,25.5,2.95,17.7,46.0,61.13,18.96
2018,10,10,17,30,80.0,12.0,2.9,17.1,14.0,18.33,0.0
2018,10,10,17,45,40.0,6.0,2.85,16.5,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,11,6,15,7.0,7.0,0.7,13.85,7.5,7.14,0.0
2018,10,11,6,30,14.0,14.0,0.8,14.1,15.0,14.99,0.0
2018,10,11,6,45,133.0,35.0,0.85,14.35,54.0,65.14,39.94
2018,10,11,7,0,252.0,56.0,0.9,14.6,93.0,129.0,92.45
2018,10,11,7,15,257.5,69.0,0.85,14.85,119.5,160.65,122.08
2018,10,11,7,30,263.0,82.0,0.8,15.1,146.0,187.26,146.97
2018,10,11,7,45,218.0,102.5,0.75,15.35,163.5,205.78,164.65
2018,10,11,8,0,173.0,123.0,0.7,15.6,181.0,212.67,171.43
2018,10,11,8,15,242.5,140.0,0.65,16.1,234.5,284.12,229.18
2018,10,11,8,30,312.0,157.0,0.6,16.6,288.0,356.13,285.46
2018,10,11,8,45,489.0,141.0,0.55,17.15,371.0,475.52,376.98
2018,10,11,9,0,666.0,125.0,0.5,17.7,454.0,606.49,472.34
2018,10,11,9,15,694.5,126.0,0.6,18.3,493.0,657.96,507.81
2018,10,11,9,30,723.0,127.0,0.7,18.9,532.0,709.35,543.13
2018,10,11,9,45,748.0,125.5,0.8,19.5,566.0,754.68,572.65
2018,10,11,10,0,773.0,124.0,0.9,20.1,600.0,795.18,598.6
2018,10,11,10,15,784.0,125.5,0.95,20.45,625.5,829.32,619.93
2018,10,11,10,30,795.0,127.0,1.0,20.8,651.0,860.98,639.56
2018,10,11,10,45,803.5,127.5,1.1,21.15,669.5,886.57,655.94
2018,10,11,11,0,812.0,128.0,1.2,21.5,688.0,909.18,670.45
2018,10,11,11,15,818.5,128.0,1.25,21.8,700.0,926.22,680.77
2018,10,11,11,30,825.0,128.0,1.3,22.1,712.0,939.92,689.09
2018,10,11,11,45,829.5,126.0,1.3,22.4,715.0,946.04,691.9
2018,10,11,12,0,834.0,124.0,1.3,22.7,718.0,948.6,692.65
2018,10,11,12,15,835.5,122.5,1.35,22.9,713.5,945.3,690.85
2018,10,11,12,30,837.0,121.0,1.4,23.1,709.0,938.42,686.93
2018,10,11,12,45,837.5,117.5,1.45,23.25,696.5,924.75,678.89
2018,10,11,13,0,838.0,114.0,1.5,23.4,684.0,907.57,668.7
2018,10,11,13,15,832.5,111.5,1.5,23.45,663.5,882.74,653.15
2018,10,11,13,30,827.0,109.0,1.5,23.5,643.0,854.82,635.64
2018,10,11,13,45,818.0,107.0,1.55,23.55,615.5,821.58,615.08
2018,10,11,14,0,809.0,105.0,1.6,23.6,588.0,785.78,592.6
2018,10,11,14,15,795.5,101.5,1.6,23.5,553.5,742.45,564.52
2018,10,11,14,30,782.0,98.0,1.6,23.4,519.0,697.33,534.85
2018,10,11,14,45,763.0,94.5,1.65,23.3,479.5,646.88,500.74
2018,10,11,15,0,744.0,91.0,1.7,23.2,440.0,595.64,463.98
2018,10,11,15,15,715.5,87.0,1.7,23.2,395.5,539.59,421.95
2018,10,11,15,30,687.0,83.0,1.7,23.2,351.0,482.4,377.83
2018,10,11,15,45,644.0,78.5,1.7,22.7,303.5,418.63,327.9
2018,10,11,16,0,601.0,74.0,1.7,22.2,256.0,357.97,278.63
2018,10,11,16,15,538.5,67.0,1.6,21.55,208.0,290.65,222.73
2018,10,11,16,30,476.0,60.0,1.5,20.9,160.0,229.53,170.61
2018,10,11,16,45,382.5,50.0,1.4,20.25,116.0,163.75,115.35
2018,10,11,17,0,289.0,40.0,1.3,19.6,72.0,108.58,68.95
2018,10,11,17,15,171.5,25.0,1.4,19.0,41.5,54.03,10.55
2018,10,11,17,30,54.0,10.0,1.5,18.4,11.0,14.07,0.0
2018,10,11,17,45,27.0,5.0,1.6,17.8,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,12,6,15,52.0,9.0,0.75,14.1,11.5,8.58,0.0
2018,10,12,6,30,104.0,18.0,0.8,14.5,23.0,33.27,0.0
2018,10,12,6,45,242.5,31.5,0.8,14.95,61.5,85.02,50.17
2018,10,12,7,0,381.0,45.0,0.8,15.4,100.0,150.28,104.81
2018,10,12,7,15,464.5,53.0,0.9,16.0,146.0,209.1,155.6
2018,10,12,7,30,548.0,61.0,1.0,16.6,192.0,277.17,214.0
2018,10,12,7,45,600.0,66.5,1.05,17.15,240.0,338.0,266.14
2018,10,12,8,0,652.0,72.0,1.1,17.7,288.0,403.48,320.35
2018,10,12,8,15,688.5,76.0,1.2,18.7,334.5,463.25,368.01
2018,10,12,8,30,725.0,80.0,1.3,19.7,381.0,523.55,414.38
2018,10,12,8,45,751.5,83.0,1.45,20.7,424.5,579.64,456.23
2018,10,12,9,0,778.0,86.0,1.6,21.7,468.0,636.02,496.96
2018,10,12,9,15,802.0,86.5,1.6,22.35,507.5,687.66,531.71
2018,10,12,9,30,826.0,87.0,1.6,23.0,547.0,738.59,564.44
2018,10,12,9,45,847.5,86.5,1.65,23.7,582.0,779.63,590.0
2018,10,12,10,0,869.0,86.0,1.7,24.4,617.0,824.38,617.79
2018,10,12,10,15,878.5,86.5,1.8,25.0,643.0,858.13,638.53
2018,10,12,10,30,888.0,87.0,1.9,25.6,669.0,889.04,657.36
2018,10,12,10,45,894.0,88.0,1.95,26.15,687.5,914.35,672.05
2018,10,12,11,0,900.0,89.0,2.0,26.7,706.0,936.32,684.58
2018,10,12,11,15,904.0,89.5,2.1,27.0,717.5,952.36,694.56
2018,10,12,11,30,908.0,90.0,2.2,27.3,729.0,964.77,702.34
2018,10,12,11,45,909.0,90.0,2.3,27.6,731.5,970.05,705.64
2018,10,12,12,0,910.0,90.0,2.4,27.9,734.0,971.53,706.68
2018,10,12,12,15,909.5,89.5,2.5,27.95,729.0,967.2,704.81
2018,10,12,12,30,909.0,89.0,2.6,28.0,724.0,959.1,700.64
2018,10,12,12,45,905.0,88.5,2.7,28.1,710.5,944.02,691.86
2018,10,12,13,0,901.0,88.0,2.8,28.2,697.0,925.36,680.81
2018,10,12,13,15,894.0,87.0,2.85,28.1,675.5,899.98,665.48
2018,10,12,13,30,887.0,86.0,2.9,28.0,654.0,871.4,647.99
2018,10,12,13,45,877.5,85.0,2.95,27.95,626.0,837.69,626.81
2018,10,12,14,0,868.0,84.0,3.0,27.9,598.0,801.28,603.62
2018,10,12,14,15,855.0,82.0,3.05,27.7,563.5,758.54,576.11
2018,10,12,14,30,842.0,80.0,3.1,27.5,529.0,718.69,550.27
2018,10,12,14,45,823.0,77.5,3.15,27.3,488.5,667.07,515.51
2018,10,12,15,0,804.0,75.0,3.2,27.1,448.0,614.52,477.68
2018,10,12,15,15,777.0,72.5,3.2,27.1,403.0,556.57,433.83
2018,10,12,15,30,750.0,70.0,3.2,27.1,358.0,499.11,389.02
2018,10,12,15,45,712.5,65.0,3.15,26.4,309.5,434.55,338.28
2018,10,12,16,0,675.0,60.0,3.1,25.7,261.0,372.38,287.53
2018,10,12,16,15,618.5,54.5,2.8,24.75,212.5,306.35,232.23
2018,10,12,16,30,562.0,49.0,2.5,23.8,164.0,244.67,179.12
2018,10,12,16,45,469.5,41.0,2.2,22.9,118.5,176.67,121.61
2018,10,12,17,0,377.0,33.0,1.9,22.0,73.0,119.39,72.64
2018,10,12,17,15,229.5,21.0,1.9,21.2,41.5,57.83,2.38
2018,10,12,17,30,82.0,9.0,1.9,20.4,10.0,15.31,0.0
2018,10,12,17,45,41.0,4.5,1.9,19.65,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.8,18.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,15,82.0,8.5,1.25,14.35,12.0,8.1,0.0
2018,10,13,6,30,164.0,17.0,1.3,14.9,24.0,36.54,0.0
2018,10,13,6,45,308.5,26.0,1.35,15.45,61.5,92.59,52.35
2018,10,13,7,0,453.0,35.0,1.4,16.0,99.0,157.68,108.11
2018,10,13,7,15,551.5,42.0,1.55,16.65,151.0,222.79,164.47
2018,10,13,7,30,650.0,49.0,1.7,17.3,203.0,300.04,230.92
2018,10,13,7,45,698.5,53.5,1.8,17.95,252.5,363.81,286.34
2018,10,13,8,0,747.0,58.0,1.9,18.6,302.0,431.62,343.18
2018,10,13,8,15,779.5,61.0,1.95,19.35,350.0,492.84,392.73
2018,10,13,8,30,812.0,64.0,2.0,20.1,398.0,555.52,441.46
2018,10,13,8,45,836.0,66.0,2.05,20.85,442.5,609.0,481.66
2018,10,13,9,0,860.0,68.0,2.1,21.6,487.0,665.62,522.36
2018,10,13,9,15,876.0,70.0,2.15,22.25,526.0,716.0,555.84
2018,10,13,9,30,892.0,72.0,2.2,22.9,565.0,764.86,587.62
2018,10,13,9,45,903.0,74.0,2.25,23.5,598.0,807.95,614.95
2018,10,13,10,0,914.0,76.0,2.3,24.1,631.0,848.6,640.25
2018,10,13,10,15,923.0,77.0,2.3,24.45,657.5,883.68,661.73
2018,10,13,10,30,932.0,78.0,2.3,24.8,684.0,915.75,681.04
2018,10,13,10,45,937.5,79.0,2.35,25.2,703.0,941.44,696.38
2018,10,13,11,0,943.0,80.0,2.4,25.6,722.0,963.61,709.45
2018,10,13,11,15,946.0,80.5,2.45,25.75,733.0,979.2,719.02
2018,10,13,11,30,949.0,81.0,2.5,25.9,744.0,990.96,726.27
2018,10,13,11,45,949.5,81.0,2.55,26.05,746.5,995.88,729.24
2018,10,13,12,0,950.0,81.0,2.6,26.2,749.0,996.85,729.85
2018,10,13,12,15,948.5,80.5,2.65,26.2,743.0,991.38,726.89
2018,10,13,12,30,947.0,80.0,2.7,26.2,737.0,981.98,721.55
2018,10,13,12,45,943.0,80.0,2.75,26.2,723.5,967.0,712.7
2018,10,13,13,0,939.0,80.0,2.8,26.2,710.0,948.29,701.49
2018,10,13,13,15,932.5,79.5,2.85,26.05,688.5,923.16,686.48
2018,10,13,13,30,926.0,79.0,2.9,25.9,667.0,894.66,669.19
2018,10,13,13,45,916.5,77.5,2.95,25.75,638.0,859.28,647.12
2018,10,13,14,0,907.0,76.0,3.0,25.6,609.0,821.07,622.92
2018,10,13,14,15,893.5,74.5,3.0,25.4,573.5,777.19,594.3
2018,10,13,14,30,880.0,73.0,3.0,25.2,538.0,731.25,563.84
2018,10,13,14,45,861.5,70.5,3.0,24.95,496.5,678.91,528.39
2018,10,13,15,0,843.0,68.0,3.0,24.7,455.0,625.52,490.07
2018,10,13,15,15,817.5,65.0,3.0,24.7,409.0,570.07,447.67
2018,10,13,15,30,792.0,62.0,3.0,24.7,363.0,511.02,401.29
2018,10,13,15,45,754.5,58.5,2.95,23.85,314.0,446.15,349.99
2018,10,13,16,0,717.0,55.0,2.9,23.0,265.0,383.56,298.45
2018,10,13,16,15,659.5,50.5,2.65,22.15,215.5,314.96,240.3
2018,10,13,16,30,602.0,46.0,2.4,21.3,166.0,251.71,185.07
2018,10,13,16,45,505.5,38.5,2.15,20.4,119.5,182.35,125.73
2018,10,13,17,0,409.0,31.0,1.9,19.5,73.0,122.97,73.88
2018,10,13,17,15,250.5,20.0,1.8,18.7,41.5,58.82,0.0
2018,10,13,17,30,92.0,9.0,1.7,17.9,10.0,15.97,0.0
2018,10,13,17,45,46.0,4.5,1.6,17.1,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,6,15,79.0,8.0,1.25,12.65,11.0,0.0,0.0
2018,10,14,6,30,158.0,16.0,1.3,13.2,22.0,34.79,0.0
2018,10,14,6,45,259.0,24.5,1.4,13.75,52.0,81.91,45.49
2018,10,14,7,0,360.0,33.0,1.5,14.3,82.0,132.56,91.38
2018,10,14,7,15,242.0,39.0,1.55,14.8,78.0,122.52,91.14
2018,10,14,7,30,124.0,45.0,1.6,15.3,74.0,95.25,73.21
2018,10,14,7,45,157.0,74.0,1.65,15.8,119.0,148.46,118.66
2018,10,14,8,0,190.0,103.0,1.7,16.3,164.0,205.14,166.15
2018,10,14,8,15,494.0,86.0,1.7,16.8,279.0,370.3,300.86
2018,10,14,8,30,798.0,69.0,1.7,17.3,394.0,552.35,443.21
2018,10,14,8,45,821.0,72.0,1.7,17.85,438.0,609.4,485.28
2018,10,14,9,0,844.0,75.0,1.7,18.4,482.0,666.24,526.62
2018,10,14,9,15,862.0,77.0,1.7,18.9,522.0,713.02,557.79
2018,10,14,9,30,880.0,79.0,1.7,19.4,562.0,762.76,590.29
2018,10,14,9,45,891.0,81.5,1.65,19.95,595.0,805.91,616.91
2018,10,14,10,0,902.0,84.0,1.6,20.5,628.0,846.66,641.38
2018,10,14,10,15,913.0,85.0,1.65,21.05,655.5,883.02,663.65
2018,10,14,10,30,924.0,86.0,1.7,21.6,683.0,916.5,683.85
2018,10,14,10,45,930.5,86.5,1.7,22.1,702.0,942.26,698.36
2018,10,14,11,0,937.0,87.0,1.7,22.6,721.0,964.55,710.65
2018,10,14,11,15,942.5,87.0,1.75,23.05,733.0,981.73,720.46
2018,10,14,11,30,948.0,87.0,1.8,23.5,745.0,995.15,728.0
2018,10,14,11,45,950.5,86.5,1.85,23.95,748.0,1001.3,731.01
2018,10,14,12,0,953.0,86.0,1.9,24.4,751.0,1003.5,731.7
2018,10,14,12,15,952.5,85.5,2.0,24.7,746.0,998.9,729.27
2018,10,14,12,30,952.0,85.0,2.1,25.0,741.0,990.35,724.44
2018,10,14,12,45,950.5,84.5,2.15,25.25,728.5,976.98,716.17
2018,10,14,13,0,949.0,84.0,2.2,25.5,716.0,959.77,705.55
2018,10,14,13,15,943.5,82.5,2.3,25.6,694.0,934.13,690.37
2018,10,14,13,30,938.0,81.0,2.4,25.7,672.0,905.03,672.85
2018,10,14,13,45,929.0,79.5,2.45,25.8,643.0,869.73,650.61
2018,10,14,14,0,920.0,78.0,2.5,25.9,614.0,831.53,626.23
2018,10,14,14,15,909.0,76.0,2.55,25.8,579.0,788.53,598.75
2018,10,14,14,30,898.0,74.0,2.6,25.7,544.0,743.24,569.26
2018,10,14,14,45,881.5,72.0,2.6,25.6,503.0,692.15,534.84
2018,10,14,15,0,865.0,70.0,2.6,25.5,462.0,643.65,499.98
2018,10,14,15,15,839.0,66.5,2.6,25.5,415.0,582.45,453.94
2018,10,14,15,30,813.0,63.0,2.6,25.5,368.0,521.53,406.63
2018,10,14,15,45,775.5,59.5,2.4,24.9,318.0,455.63,354.24
2018,10,14,16,0,738.0,56.0,2.2,24.3,268.0,391.97,301.73
2018,10,14,16,15,680.5,51.0,1.95,23.2,217.5,321.76,243.03
2018,10,14,16,30,623.0,46.0,1.7,22.1,167.0,256.87,187.0
2018,10,14,16,45,525.5,38.5,1.45,20.95,120.0,186.38,127.16
2018,10,14,17,0,428.0,31.0,1.2,19.8,73.0,125.81,73.74
2018,10,14,17,15,255.5,20.0,1.25,19.1,41.0,58.48,0.0
2018,10,14,17,30,83.0,9.0,1.3,18.4,9.0,15.09,0.0
2018,10,14,17,45,41.5,4.5,1.35,17.75,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,15,6,15,101.5,9.0,1.5,12.35,12.5,0.0,0.0
2018,10,15,6,30,203.0,18.0,1.6,13.1,25.0,42.19,0.0
2018,10,15,6,45,350.0,27.0,1.65,13.85,64.0,100.89,54.45
2018,10,15,7,0,497.0,36.0,1.7,14.6,103.0,169.3,116.01
2018,10,15,7,15,585.0,42.0,1.8,15.35,152.5,232.38,171.85
2018,10,15,7,30,673.0,48.0,1.9,16.1,202.0,306.49,236.57
2018,10,15,7,45,721.5,52.5,2.0,16.8,252.5,371.37,293.42
2018,10,15,8,0,770.0,57.0,2.1,17.5,303.0,440.23,351.54
2018,10,15,8,15,802.5,60.0,2.1,18.4,351.5,502.46,401.9
2018,10,15,8,30,835.0,63.0,2.1,19.3,400.0,566.08,451.19
2018,10,15,8,45,858.0,65.0,2.05,20.2,444.5,619.78,490.96
2018,10,15,9,0,881.0,67.0,2.0,21.1,489.0,676.51,530.89
2018,10,15,9,15,896.0,69.0,1.95,21.8,528.0,726.86,563.42
2018,10,15,9,30,911.0,71.0,1.9,22.5,567.0,775.54,593.98
2018,10,15,9,45,921.5,73.0,1.85,23.2,600.0,818.72,620.0
2018,10,15,10,0,932.0,75.0,1.8,23.9,633.0,859.37,643.77
2018,10,15,10,15,940.0,76.0,1.65,24.45,659.5,893.92,662.28
2018,10,15,10,30,948.0,77.0,1.5,25.0,686.0,925.34,678.23
2018,10,15,10,45,953.0,78.0,1.35,25.5,704.5,950.75,689.99
2018,10,15,11,0,958.0,79.0,1.2,26.0,723.0,972.56,699.13
2018,10,15,11,15,960.5,79.5,1.05,26.25,733.5,987.72,704.54
2018,10,15,11,30,963.0,80.0,0.9,26.5,744.0,999.0,707.41
2018,10,15,11,45,963.5,80.0,0.75,26.75,746.5,1003.85,706.23
2018,10,15,12,0,964.0,80.0,0.6,27.0,749.0,1004.7,702.64
2018,10,15,12,15,962.5,80.0,0.75,27.05,743.0,999.66,702.88
2018,10,15,12,30,961.0,80.0,0.9,27.1,737.0,990.64,700.69
2018,10,15,12,45,957.0,79.5,1.0,27.2,723.0,974.83,693.13
2018,10,15,13,0,953.0,79.0,1.1,27.3,709.0,955.23,683.22
2018,10,15,13,15,946.5,78.0,1.25,27.25,687.0,929.19,670.31
2018,10,15,13,30,940.0,77.0,1.4,27.2,665.0,899.73,654.88
2018,10,15,13,45,930.5,76.0,1.55,27.15,636.0,864.55,635.3
2018,10,15,14,0,921.0,75.0,1.7,27.1,607.0,826.5,613.31
2018,10,15,14,15,907.5,73.5,1.8,26.95,571.0,782.17,586.29
2018,10,15,14,30,894.0,72.0,1.9,26.8,535.0,735.73,557.23
2018,10,15,14,45,875.0,70.0,2.0,26.6,493.5,683.15,523.21
2018,10,15,15,0,856.0,68.0,2.1,26.4,452.0,629.52,485.88
2018,10,15,15,15,830.0,65.0,2.1,26.4,405.5,573.3,443.74
2018,10,15,15,30,804.0,62.0,2.1,26.4,359.0,513.5,397.61
2018,10,15,15,45,765.0,58.5,2.1,25.65,309.5,447.47,346.2
2018,10,15,16,0,726.0,55.0,2.1,24.9,260.0,383.86,294.5
2018,10,15,16,15,666.0,50.0,1.9,23.75,210.0,313.58,235.98
2018,10,15,16,30,606.0,45.0,1.7,22.6,160.0,248.92,180.39
2018,10,15,16,45,504.0,37.5,1.55,21.5,113.5,178.63,121.03
2018,10,15,17,0,402.0,30.0,1.4,20.4,67.0,118.79,67.7
2018,10,15,17,15,233.5,18.5,1.4,19.7,37.0,53.13,0.0
2018,10,15,17,30,65.0,7.0,1.4,19.0,7.0,6.67,0.0
2018,10,15,17,45,32.5,3.5,1.4,18.3,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,16,6,15,91.5,8.0,0.95,13.65,11.0,0.0,0.0
2018,10,16,6,30,183.0,16.0,0.9,13.9,22.0,37.74,0.0
2018,10,16,6,45,327.0,25.5,0.9,14.2,59.0,94.58,48.82
2018,10,16,7,0,471.0,35.0,0.9,14.5,96.0,161.71,110.24
2018,10,16,7,15,571.0,41.5,0.9,15.05,148.0,227.22,167.25
2018,10,16,7,30,671.0,48.0,0.9,15.6,200.0,305.27,234.22
2018,10,16,7,45,720.5,52.0,0.95,16.15,250.0,369.82,290.17
2018,10,16,8,0,770.0,56.0,1.0,16.7,300.0,438.42,347.37
2018,10,16,8,15,803.0,59.5,1.0,17.55,348.5,501.37,397.4
2018,10,16,8,30,836.0,63.0,1.0,18.4,397.0,565.77,446.28
2018,10,16,8,45,856.5,65.5,1.05,19.25,440.5,618.42,485.05
2018,10,16,9,0,877.0,68.0,1.1,20.1,484.0,673.88,524.16
2018,10,16,9,15,892.5,69.5,1.2,20.9,523.0,723.72,556.83
2018,10,16,9,30,908.0,71.0,1.3,21.7,562.0,771.96,587.8
2018,10,16,9,45,919.0,73.0,1.35,22.5,595.0,815.33,614.36
2018,10,16,10,0,930.0,75.0,1.4,23.3,628.0,856.21,638.86
2018,10,16,10,15,938.0,76.0,1.5,23.8,654.0,890.61,660.17
2018,10,16,10,30,946.0,77.0,1.6,24.3,680.0,921.89,679.38
2018,10,16,10,45,951.0,78.0,1.65,24.8,698.5,947.18,694.01
2018,10,16,11,0,956.0,79.0,1.7,25.3,717.0,968.87,706.37
2018,10,16,11,15,957.5,79.0,1.75,25.5,726.5,982.42,714.45
2018,10,16,11,30,959.0,79.0,1.8,25.7,736.0,992.08,720.24
2018,10,16,11,45,958.5,79.5,1.9,25.95,738.0,996.5,723.37
2018,10,16,12,0,958.0,80.0,2.0,26.2,740.0,996.94,724.11
2018,10,16,12,15,956.0,80.0,2.05,26.3,734.0,991.41,721.02
2018,10,16,12,30,954.0,80.0,2.1,26.4,728.0,981.94,715.58
2018,10,16,12,45,950.0,79.5,2.15,26.5,714.0,966.17,706.2
2018,10,16,13,0,946.0,79.0,2.2,26.6,700.0,946.66,694.52
2018,10,16,13,15,939.5,78.0,2.2,26.55,678.0,920.75,678.6
2018,10,16,13,30,933.0,77.0,2.2,26.5,656.0,891.44,660.48
2018,10,16,13,45,923.0,76.0,2.2,26.45,627.0,856.05,638.22
2018,10,16,14,0,913.0,75.0,2.2,26.4,598.0,817.84,613.94
2018,10,16,14,15,899.5,73.0,2.2,26.25,562.0,773.22,585.24
2018,10,16,14,30,886.0,71.0,2.2,26.1,526.0,726.54,554.71
2018,10,16,14,45,867.0,69.0,2.25,25.95,484.5,674.34,520.02
2018,10,16,15,0,848.0,67.0,2.3,25.8,443.0,621.13,482.03
2018,10,16,15,15,821.0,64.0,2.3,25.8,397.0,564.79,439.39
2018,10,16,15,30,794.0,61.0,2.3,25.8,351.0,504.99,392.85
2018,10,16,15,45,755.0,57.5,2.2,25.05,302.0,439.62,341.25
2018,10,16,16,0,716.0,54.0,2.1,24.3,253.0,376.69,289.54
2018,10,16,16,15,653.5,49.0,1.9,23.2,203.0,306.23,230.63
2018,10,16,16,30,591.0,44.0,1.7,22.1,153.0,241.71,175.01
2018,10,16,16,45,487.0,36.0,1.55,21.0,107.5,171.62,115.79
2018,10,16,17,0,383.0,28.0,1.4,19.9,62.0,112.3,61.78
2018,10,16,17,15,221.0,17.5,1.45,19.2,34.0,45.92,0.0
2018,10,16,17,30,59.0,7.0,1.5,18.5,6.0,0.0,0.0
2018,10,16,17,45,29.5,3.5,1.55,17.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,6,15,49.0,6.0,1.05,12.15,7.5,0.0,0.0
2018,10,17,6,30,98.0,12.0,1.1,12.5,15.0,23.44,0.0
2018,10,17,6,45,108.0,15.0,1.15,12.85,24.0,40.13,17.78
2018,10,17,7,0,118.0,18.0,1.2,13.2,33.0,52.79,34.08
2018,10,17,7,15,59.0,26.5,1.25,13.7,34.0,47.81,33.39
2018,10,17,7,30,0.0,35.0,1.3,14.2,35.0,32.49,22.13
2018,10,17,7,45,2.5,56.5,1.35,14.75,57.5,53.6,40.18
2018,10,17,8,0,5.0,78.0,1.4,15.3,80.0,75.87,58.97
2018,10,17,8,15,261.5,93.5,1.35,16.1,197.0,250.7,205.0
2018,10,17,8,30,518.0,109.0,1.3,16.9,314.0,430.12,347.71
2018,10,17,8,45,680.0,90.5,1.2,17.7,391.5,541.42,431.87
2018,10,17,9,0,842.0,72.0,1.1,18.5,469.0,658.25,516.81
2018,10,17,9,15,860.0,74.0,1.1,19.3,508.0,704.61,546.01
2018,10,17,9,30,878.0,76.0,1.1,20.1,547.0,753.96,577.02
2018,10,17,9,45,890.5,78.0,1.1,20.9,580.0,797.35,603.19
2018,10,17,10,0,903.0,80.0,1.1,21.7,613.0,838.45,627.34
2018,10,17,10,15,911.5,80.5,1.0,22.35,638.5,871.84,644.82
2018,10,17,10,30,920.0,81.0,0.9,23.0,664.0,902.23,659.96
2018,10,17,10,45,925.5,82.0,0.85,23.65,682.5,927.34,672.3
2018,10,17,11,0,931.0,83.0,0.8,24.3,701.0,948.98,682.35
2018,10,17,11,15,934.0,83.5,0.7,24.6,711.5,964.12,688.21
2018,10,17,11,30,937.0,84.0,0.6,24.9,722.0,975.5,691.76
2018,10,17,11,45,937.5,84.0,0.5,25.2,724.0,980.11,691.22
2018,10,17,12,0,938.0,84.0,0.4,25.5,726.0,980.84,688.51
2018,10,17,12,15,936.0,84.0,0.5,25.65,720.0,975.34,687.13
2018,10,17,12,30,934.0,84.0,0.6,25.8,714.0,965.98,683.58
2018,10,17,12,45,929.0,84.0,0.65,25.9,700.0,950.1,675.16
2018,10,17,13,0,924.0,84.0,0.7,26.0,686.0,930.6,664.6
2018,10,17,13,15,917.0,83.0,0.8,25.95,664.5,904.67,651.32
2018,10,17,13,30,910.0,82.0,0.9,25.9,643.0,875.47,635.77
2018,10,17,13,45,900.0,80.5,1.05,25.85,614.0,840.13,616.66
2018,10,17,14,0,890.0,79.0,1.2,25.8,585.0,802.07,595.15
2018,10,17,14,15,875.5,77.5,1.3,25.6,549.5,758.11,568.76
2018,10,17,14,30,861.0,76.0,1.4,25.4,514.0,712.24,540.39
2018,10,17,14,45,841.0,73.5,1.5,25.2,472.5,664.23,509.63
2018,10,17,15,0,821.0,71.0,1.6,25.0,431.0,610.53,471.8
2018,10,17,15,15,793.0,68.0,1.6,25.0,385.5,551.03,427.36
2018,10,17,15,30,765.0,65.0,1.6,25.0,340.0,492.11,381.83
2018,10,17,15,45,723.5,61.0,1.8,24.15,291.5,426.53,331.37
2018,10,17,16,0,682.0,57.0,2.0,23.3,243.0,363.72,280.5
2018,10,17,16,15,617.5,51.0,1.85,22.2,194.0,294.87,222.78
2018,10,17,16,30,553.0,45.0,1.7,21.1,145.0,231.08,167.79
2018,10,17,16,45,445.0,37.0,1.6,20.0,101.0,161.07,108.78
2018,10,17,17,0,337.0,29.0,1.5,18.9,57.0,103.03,54.59
2018,10,17,17,15,191.0,17.5,1.55,18.15,31.0,41.56,0.0
2018,10,17,17,30,45.0,6.0,1.6,17.4,5.0,0.0,0.0
2018,10,17,17,45,22.5,3.0,1.65,16.65,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
