Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,18,6,15,40.0,4.5,0.55,12.35,5.5,0.0,0.0
2018,10,18,6,30,80.0,9.0,0.5,12.7,11.0,18.34,0.0
2018,10,18,6,45,93.0,11.5,0.5,13.0,19.0,34.56,13.44
2018,10,18,7,0,106.0,14.0,0.5,13.3,27.0,47.13,29.73
2018,10,18,7,15,53.0,18.0,0.45,13.75,24.5,36.37,23.9
2018,10,18,7,30,0.0,22.0,0.4,14.2,22.0,20.39,11.84
2018,10,18,7,45,0.0,28.5,0.3,14.65,28.5,26.44,17.11
2018,10,18,8,0,0.0,35.0,0.2,15.1,35.0,32.48,22.29
2018,10,18,8,15,10.0,75.5,0.3,15.9,79.5,75.85,58.91
2018,10,18,8,30,20.0,116.0,0.4,16.7,124.0,122.42,97.18
2018,10,18,8,45,188.5,139.0,0.5,17.45,226.5,273.54,220.71
2018,10,18,9,0,357.0,162.0,0.6,18.2,329.0,420.74,334.8
2018,10,18,9,15,610.5,120.0,0.7,18.95,433.5,585.99,458.77
2018,10,18,9,30,864.0,78.0,0.8,19.7,538.0,744.47,569.2
2018,10,18,9,45,876.5,80.0,0.9,20.45,570.5,787.28,594.94
2018,10,18,10,0,889.0,82.0,1.0,21.2,603.0,827.83,620.31
2018,10,18,10,15,898.0,82.5,1.0,21.9,628.5,861.17,639.24
2018,10,18,10,30,907.0,83.0,1.0,22.6,654.0,891.58,656.1
2018,10,18,10,45,913.0,84.0,1.05,23.3,672.5,916.79,670.3
2018,10,18,11,0,919.0,85.0,1.1,24.0,691.0,938.59,682.35
2018,10,18,11,15,922.5,86.0,1.05,24.5,702.0,954.56,689.57
2018,10,18,11,30,926.0,87.0,1.0,25.0,713.0,966.83,694.53
2018,10,18,11,45,927.0,86.5,1.0,25.5,715.0,971.22,695.6
2018,10,18,12,0,928.0,86.0,1.0,26.0,717.0,971.76,694.51
2018,10,18,12,15,926.0,86.0,1.0,26.2,711.0,966.26,690.67
2018,10,18,12,30,924.0,86.0,1.0,26.4,705.0,956.95,684.68
2018,10,18,12,45,919.0,86.0,1.0,26.6,691.0,941.17,674.81
2018,10,18,13,0,914.0,86.0,1.0,26.8,677.0,921.8,662.87
2018,10,18,13,15,907.0,85.0,1.0,26.85,655.5,896.06,647.36
2018,10,18,13,30,900.0,84.0,1.0,26.9,634.0,867.1,629.84
2018,10,18,13,45,889.5,82.5,1.0,26.9,605.0,831.64,608.17
2018,10,18,14,0,879.0,81.0,1.0,26.9,576.0,793.52,584.64
2018,10,18,14,15,864.5,79.0,1.0,26.75,540.5,749.4,557.16
2018,10,18,14,30,850.0,77.0,1.0,26.6,505.0,708.24,531.31
2018,10,18,14,45,829.5,74.5,1.05,26.45,464.0,655.57,497.18
2018,10,18,15,0,809.0,72.0,1.1,26.3,423.0,602.11,459.83
2018,10,18,15,15,780.0,68.5,1.1,26.3,377.5,542.1,415.73
2018,10,18,15,30,751.0,65.0,1.1,26.3,332.0,482.81,370.61
2018,10,18,15,45,708.5,61.0,1.1,25.45,284.0,417.6,320.48
2018,10,18,16,0,666.0,57.0,1.1,24.6,236.0,355.29,270.41
2018,10,18,16,15,600.5,51.0,1.15,23.5,187.5,287.25,214.57
2018,10,18,16,30,535.0,45.0,1.2,22.4,139.0,224.32,161.19
2018,10,18,16,45,426.5,36.5,1.25,21.25,96.0,155.0,103.4
2018,10,18,17,0,318.0,28.0,1.3,20.1,53.0,96.98,47.77
2018,10,18,17,15,171.0,16.0,1.3,19.45,28.0,37.18,0.0
2018,10,18,17,30,24.0,4.0,1.3,18.8,3.0,0.0,0.0
2018,10,18,17,45,12.0,2.0,1.3,18.15,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,6,15,31.0,5.5,1.0,14.6,6.5,0.0,0.0
2018,10,19,6,30,62.0,11.0,1.0,15.0,13.0,18.02,0.0
2018,10,19,6,45,176.5,25.0,0.95,15.35,43.5,64.26,26.63
2018,10,19,7,0,291.0,39.0,0.9,15.7,74.0,120.56,81.92
2018,10,19,7,15,404.5,48.0,0.9,16.35,121.5,184.24,135.6
2018,10,19,7,30,518.0,57.0,0.9,17.0,169.0,259.83,199.15
2018,10,19,7,45,601.5,60.5,0.95,17.65,221.0,329.16,257.73
2018,10,19,8,0,685.0,64.0,1.0,18.3,273.0,406.45,321.05
2018,10,19,8,15,720.5,68.0,1.05,19.0,319.5,465.11,368.24
2018,10,19,8,30,756.0,72.0,1.1,19.7,366.0,527.18,416.24
2018,10,19,8,45,781.0,76.0,1.15,20.45,409.5,584.17,458.57
2018,10,19,9,0,806.0,80.0,1.2,21.2,453.0,641.23,499.46
2018,10,19,9,15,824.5,82.0,1.25,22.05,491.0,691.08,532.8
2018,10,19,9,30,843.0,84.0,1.3,22.9,529.0,739.71,563.74
2018,10,19,9,45,856.5,85.5,1.4,23.75,561.5,782.33,590.47
2018,10,19,10,0,870.0,87.0,1.5,24.6,594.0,816.65,611.27
2018,10,19,10,15,879.0,88.5,1.5,25.15,619.5,850.54,631.26
2018,10,19,10,30,888.0,90.0,1.5,25.7,645.0,881.58,649.13
2018,10,19,10,45,893.5,91.5,1.5,26.25,663.0,906.47,662.87
2018,10,19,11,0,899.0,93.0,1.5,26.8,681.0,928.01,674.46
2018,10,19,11,15,902.0,93.0,1.45,27.2,691.0,942.04,680.98
2018,10,19,11,30,905.0,93.0,1.4,27.6,701.0,952.43,685.33
2018,10,19,11,45,905.5,93.5,1.4,28.0,703.5,957.39,687.09
2018,10,19,12,0,906.0,94.0,1.4,28.4,706.0,958.59,686.7
2018,10,19,12,15,902.5,94.5,1.35,28.55,699.5,952.32,681.73
2018,10,19,12,30,899.0,95.0,1.3,28.7,693.0,942.37,674.68
2018,10,19,12,45,892.0,95.5,1.25,28.9,678.5,925.63,663.39
2018,10,19,13,0,885.0,96.0,1.2,29.1,664.0,905.47,650.13
2018,10,19,13,15,877.5,95.0,1.2,29.05,642.5,879.87,634.89
2018,10,19,13,30,870.0,94.0,1.2,29.0,621.0,857.85,622.0
2018,10,19,13,45,859.0,92.0,1.2,29.0,592.0,821.84,599.81
2018,10,19,14,0,848.0,90.0,1.2,29.0,563.0,783.29,575.9
2018,10,19,14,15,832.5,87.0,1.2,28.8,527.5,737.9,547.57
2018,10,19,14,30,817.0,84.0,1.2,28.6,492.0,690.79,517.63
2018,10,19,14,45,796.0,81.0,1.25,28.4,451.5,638.57,483.19
2018,10,19,15,0,775.0,78.0,1.3,28.2,411.0,585.68,446.14
2018,10,19,15,15,744.5,74.5,1.3,28.2,366.0,526.41,402.44
2018,10,19,15,30,714.0,71.0,1.3,28.2,321.0,468.07,357.96
2018,10,19,15,45,670.0,66.0,1.25,27.25,273.5,404.71,309.15
2018,10,19,16,0,626.0,61.0,1.2,26.3,226.0,342.88,259.6
2018,10,19,16,15,559.0,54.0,1.25,25.1,178.5,274.12,203.63
2018,10,19,16,30,492.0,47.0,1.3,23.9,131.0,212.11,151.48
2018,10,19,16,45,383.5,37.0,1.3,22.7,89.5,144.0,95.11
2018,10,19,17,0,275.0,27.0,1.3,21.5,48.0,86.61,38.53
2018,10,19,17,15,147.0,15.0,1.35,20.9,25.0,32.86,0.0
2018,10,19,17,30,19.0,3.0,1.4,20.3,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.4,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,57.5,6.5,1.2,14.25,8.0,0.0,0.0
2018,10,20,6,30,115.0,13.0,1.2,14.7,16.0,26.32,0.0
2018,10,20,6,45,192.0,25.0,1.15,15.1,42.0,66.72,24.24
2018,10,20,7,0,269.0,37.0,1.1,15.5,68.0,112.99,76.34
2018,10,20,7,15,308.0,52.0,1.25,16.2,104.5,157.64,116.6
2018,10,20,7,30,347.0,67.0,1.4,16.9,141.0,206.69,159.86
2018,10,20,7,45,417.0,76.0,1.5,17.6,186.5,265.97,210.41
2018,10,20,8,0,487.0,85.0,1.6,18.3,232.0,335.66,268.27
2018,10,20,8,15,600.0,82.0,1.5,19.05,292.5,418.78,334.72
2018,10,20,8,30,713.0,79.0,1.4,19.8,353.0,511.34,405.96
2018,10,20,8,45,764.5,77.0,1.3,20.55,401.5,574.02,452.09
2018,10,20,9,0,816.0,75.0,1.2,21.3,450.0,640.98,499.48
2018,10,20,9,15,834.5,77.5,1.2,22.2,488.5,691.67,532.59
2018,10,20,9,30,853.0,80.0,1.2,23.1,527.0,741.14,563.4
2018,10,20,9,45,866.5,81.5,1.2,24.0,559.5,778.3,585.09
2018,10,20,10,0,880.0,83.0,1.2,24.9,592.0,818.58,608.57
2018,10,20,10,15,889.0,84.5,1.15,25.55,617.5,852.66,627.4
2018,10,20,10,30,898.0,86.0,1.1,26.2,643.0,883.86,644.08
2018,10,20,10,45,904.5,86.5,1.0,26.8,661.0,908.59,655.69
2018,10,20,11,0,911.0,87.0,0.9,27.4,679.0,929.97,665.0
2018,10,20,11,15,914.5,87.5,1.0,27.6,689.5,945.12,675.0
2018,10,20,11,30,918.0,88.0,1.1,27.8,700.0,956.61,682.87
2018,10,20,11,45,918.5,88.0,1.2,28.05,702.0,960.98,686.29
2018,10,20,12,0,919.0,88.0,1.3,28.3,704.0,961.56,687.5
2018,10,20,12,15,917.0,88.0,1.4,28.3,698.0,956.01,685.66
2018,10,20,12,30,915.0,88.0,1.5,28.3,692.0,946.71,681.55
2018,10,20,12,45,910.0,87.0,1.6,28.3,677.5,929.82,672.65
2018,10,20,13,0,905.0,86.0,1.7,28.3,663.0,909.4,661.5
2018,10,20,13,15,898.0,85.0,1.75,28.2,641.5,883.84,646.65
2018,10,20,13,30,891.0,84.0,1.8,28.1,620.0,855.1,629.65
2018,10,20,13,45,880.5,82.5,1.9,28.0,591.5,819.91,608.68
2018,10,20,14,0,870.0,81.0,2.0,27.9,563.0,782.13,585.63
2018,10,20,14,15,855.5,78.5,2.0,27.65,527.5,743.08,560.91
2018,10,20,14,30,841.0,76.0,2.0,27.4,492.0,696.49,530.54
2018,10,20,14,45,820.5,74.0,2.0,27.15,451.5,644.9,495.54
2018,10,20,15,0,800.0,72.0,2.0,26.9,411.0,592.54,457.63
2018,10,20,15,15,770.0,68.5,2.0,26.9,366.0,532.56,412.43
2018,10,20,15,30,740.0,65.0,2.0,26.9,321.0,473.41,366.37
2018,10,20,15,45,697.5,60.0,1.95,25.95,273.0,407.92,315.01
2018,10,20,16,0,655.0,55.0,1.9,25.0,225.0,345.39,263.89
2018,10,20,16,15,589.0,49.0,1.7,23.85,177.5,278.24,207.66
2018,10,20,16,30,523.0,43.0,1.5,22.7,130.0,216.24,154.42
2018,10,20,16,45,410.5,34.5,1.35,21.5,88.5,147.29,96.62
2018,10,20,17,0,298.0,26.0,1.2,20.3,47.0,88.64,34.33
2018,10,20,17,15,159.0,14.5,1.2,19.6,24.5,33.61,0.0
2018,10,20,17,30,20.0,3.0,1.2,18.9,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.2,18.2,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,6,15,23.0,3.0,0.95,12.35,3.5,0.0,0.0
2018,10,21,6,30,46.0,6.0,1.0,12.6,7.0,11.27,0.0
2018,10,21,6,45,45.5,9.5,1.05,12.85,12.5,21.15,2.92
2018,10,21,7,0,45.0,13.0,1.1,13.1,18.0,26.01,14.09
2018,10,21,7,15,22.5,20.0,1.15,13.55,22.5,27.18,16.76
2018,10,21,7,30,0.0,27.0,1.2,14.0,27.0,25.04,15.76
2018,10,21,7,45,0.0,33.5,1.25,14.45,33.5,31.09,21.02
2018,10,21,8,0,0.0,40.0,1.3,14.9,40.0,37.14,26.2
2018,10,21,8,15,0.0,61.5,1.3,15.55,61.5,57.19,43.12
2018,10,21,8,30,0.0,83.0,1.3,16.2,83.0,77.8,60.22
2018,10,21,8,45,4.0,115.5,1.3,16.85,117.5,112.53,88.79
2018,10,21,9,0,8.0,148.0,1.3,17.5,152.0,148.19,117.51
2018,10,21,9,15,20.5,172.0,1.25,18.1,182.5,181.66,144.16
2018,10,21,9,30,33.0,196.0,1.2,18.7,213.0,225.6,178.61
2018,10,21,9,45,102.0,212.5,1.15,19.3,270.0,309.2,244.74
2018,10,21,10,0,171.0,229.0,1.1,19.9,327.0,386.89,304.19
2018,10,21,10,15,411.5,192.0,1.1,20.5,442.0,577.26,448.55
2018,10,21,10,30,652.0,155.0,1.1,21.1,557.0,760.12,577.28
2018,10,21,10,45,776.0,123.0,1.1,21.65,614.5,842.67,628.9
2018,10,21,11,0,900.0,91.0,1.1,22.2,672.0,922.87,678.57
2018,10,21,11,15,903.5,91.5,1.15,22.6,682.5,937.83,686.47
2018,10,21,11,30,907.0,92.0,1.2,23.0,693.0,949.16,693.01
2018,10,21,11,45,907.0,92.5,1.25,23.4,695.0,953.57,695.27
2018,10,21,12,0,907.0,93.0,1.3,23.8,697.0,954.22,695.34
2018,10,21,12,15,903.0,93.0,1.4,24.2,690.0,946.85,691.19
2018,10,21,12,30,899.0,93.0,1.5,24.6,683.0,935.81,684.81
2018,10,21,12,45,891.0,94.0,1.55,24.95,668.5,918.74,674.05
2018,10,21,13,0,883.0,95.0,1.6,25.3,654.0,898.29,661.21
2018,10,21,13,15,875.5,93.5,1.75,25.35,632.0,872.15,646.53
2018,10,21,13,30,868.0,92.0,1.9,25.4,610.0,849.56,634.0
2018,10,21,13,45,857.5,90.0,2.05,25.4,581.5,814.06,612.54
2018,10,21,14,0,847.0,88.0,2.2,25.4,553.0,776.01,588.98
2018,10,21,14,15,831.5,86.0,2.3,25.15,518.0,731.9,560.89
2018,10,21,14,30,816.0,84.0,2.4,24.9,483.0,686.08,531.0
2018,10,21,14,45,794.0,81.0,2.5,24.65,442.5,633.35,494.32
2018,10,21,15,0,772.0,78.0,2.6,24.4,402.0,580.06,455.25
2018,10,21,15,15,740.5,74.0,2.6,24.4,357.0,519.98,408.96
2018,10,21,15,30,709.0,70.0,2.6,24.4,312.0,462.74,363.34
2018,10,21,15,45,663.5,65.0,2.65,23.3,264.5,397.51,311.56
2018,10,21,16,0,618.0,60.0,2.7,22.2,217.0,335.69,260.36
2018,10,21,16,15,548.0,53.0,2.5,21.2,170.0,266.68,201.78
2018,10,21,16,30,478.0,46.0,2.3,20.2,123.0,204.76,148.02
2018,10,21,16,45,360.5,36.0,2.05,19.25,82.5,135.85,89.68
2018,10,21,17,0,243.0,26.0,1.8,18.3,42.0,77.3,24.11
2018,10,21,17,15,128.0,14.0,1.7,17.65,22.0,29.05,0.0
2018,10,21,17,30,13.0,2.0,1.6,17.0,2.0,0.0,0.0
2018,10,21,17,45,6.5,1.0,1.55,16.35,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,6,15,9.0,1.5,1.4,12.1,1.5,0.0,0.0
2018,10,22,6,30,18.0,3.0,1.6,12.5,3.0,5.02,0.0
2018,10,22,6,45,9.0,5.0,1.75,12.95,5.0,6.56,0.0
2018,10,22,7,0,0.0,7.0,1.9,13.4,7.0,6.48,0.0
2018,10,22,7,15,0.0,11.0,1.95,13.75,11.0,10.18,2.93
2018,10,22,7,30,0.0,15.0,2.0,14.1,15.0,13.89,6.21
2018,10,22,7,45,0.0,20.5,2.05,14.4,20.5,19.0,10.66
2018,10,22,8,0,0.0,26.0,2.1,14.7,26.0,24.11,15.06
2018,10,22,8,15,0.0,46.0,2.1,15.15,46.0,42.73,30.91
2018,10,22,8,30,0.0,66.0,2.1,15.6,66.0,61.39,46.58
2018,10,22,8,45,0.0,93.0,2.05,16.05,93.0,87.45,68.21
2018,10,22,9,0,0.0,120.0,2.0,16.5,120.0,114.2,90.06
2018,10,22,9,15,20.0,153.0,2.0,16.95,163.5,161.58,129.0
2018,10,22,9,30,40.0,186.0,2.0,17.4,207.0,219.85,175.91
2018,10,22,9,45,161.0,208.5,2.0,17.85,299.5,350.64,281.61
2018,10,22,10,0,282.0,231.0,2.0,18.3,392.0,491.04,390.03
2018,10,22,10,15,504.5,185.0,2.05,18.75,488.0,646.57,508.64
2018,10,22,10,30,727.0,139.0,2.1,19.2,584.0,805.41,622.0
2018,10,22,10,45,818.0,112.5,2.1,19.6,626.5,866.28,660.98
2018,10,22,11,0,909.0,86.0,2.1,20.0,669.0,923.18,697.46
2018,10,22,11,15,912.5,86.5,2.2,20.3,679.5,938.18,706.72
2018,10,22,11,30,916.0,87.0,2.3,20.6,690.0,949.54,714.08
2018,10,22,11,45,917.0,87.0,2.35,20.9,692.0,954.27,716.65
2018,10,22,12,0,918.0,87.0,2.4,21.2,694.0,955.22,716.91
2018,10,22,12,15,916.0,87.0,2.5,21.35,688.0,949.62,713.85
2018,10,22,12,30,914.0,87.0,2.6,21.5,682.0,940.28,708.43
2018,10,22,12,45,910.0,86.0,2.65,21.6,668.0,924.27,698.32
2018,10,22,13,0,906.0,85.0,2.7,21.7,654.0,904.72,685.93
2018,10,22,13,15,898.0,84.0,2.8,21.65,632.0,878.28,669.61
2018,10,22,13,30,890.0,83.0,2.9,21.6,610.0,848.72,651.06
2018,10,22,13,45,879.0,81.5,2.95,21.5,581.0,813.2,627.96
2018,10,22,14,0,868.0,80.0,3.0,21.4,552.0,775.13,602.84
2018,10,22,14,15,852.5,78.0,3.1,21.1,517.0,736.08,577.39
2018,10,22,14,30,837.0,76.0,3.2,20.8,482.0,689.59,545.99
2018,10,22,14,45,814.0,74.0,3.25,20.45,441.0,636.64,508.18
2018,10,22,15,0,791.0,72.0,3.3,20.1,400.0,583.15,467.7
2018,10,22,15,15,760.0,68.5,3.3,20.1,355.0,523.21,420.2
2018,10,22,15,30,729.0,65.0,3.3,20.1,310.0,464.22,371.99
2018,10,22,15,45,683.5,60.0,3.3,19.1,262.5,398.14,317.9
2018,10,22,16,0,638.0,55.0,3.3,18.1,215.0,337.01,265.71
2018,10,22,16,15,567.0,49.0,3.15,17.45,168.0,267.95,205.48
2018,10,22,16,30,496.0,43.0,3.0,16.8,121.0,206.04,150.37
2018,10,22,16,45,370.0,33.5,2.85,16.1,80.0,134.96,89.1
2018,10,22,17,0,244.0,24.0,2.7,15.4,39.0,74.59,15.51
2018,10,22,17,15,122.0,12.0,2.6,15.0,19.5,26.22,0.0
2018,10,22,17,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.25,11.95,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.3,12.4,2.0,1.91,0.0
2018,10,23,6,45,0.0,7.5,1.4,12.8,7.5,6.94,0.0
2018,10,23,7,0,0.0,13.0,1.5,13.2,13.0,12.04,4.05
2018,10,23,7,15,82.5,25.0,1.55,13.55,41.5,53.44,37.2
2018,10,23,7,30,165.0,37.0,1.6,13.9,70.0,106.47,81.87
2018,10,23,7,45,94.0,49.0,1.65,14.3,69.0,94.33,74.02
2018,10,23,8,0,23.0,61.0,1.7,14.7,68.0,69.83,54.01
2018,10,23,8,15,123.0,103.5,1.75,15.05,148.5,174.03,142.11
2018,10,23,8,30,223.0,146.0,1.8,15.4,229.0,292.38,239.32
2018,10,23,8,45,309.5,152.5,1.8,15.75,282.5,363.41,296.62
2018,10,23,9,0,396.0,159.0,1.8,16.1,336.0,451.88,366.2
2018,10,23,9,15,433.5,166.0,1.9,16.45,375.0,503.61,405.74
2018,10,23,9,30,471.0,173.0,2.0,16.8,414.0,556.93,445.97
2018,10,23,9,45,408.5,199.5,2.1,17.1,418.0,555.44,442.57
2018,10,23,10,0,346.0,226.0,2.2,17.4,422.0,536.72,426.64
2018,10,23,10,15,386.0,227.5,2.3,17.55,455.0,581.73,461.01
2018,10,23,10,30,426.0,229.0,2.4,17.7,488.0,640.47,504.35
2018,10,23,10,45,453.0,226.0,2.5,17.9,508.5,670.43,526.2
2018,10,23,11,0,480.0,223.0,2.6,18.1,529.0,699.35,547.4
2018,10,23,11,15,626.0,179.0,2.65,18.1,584.0,794.51,618.76
2018,10,23,11,30,772.0,135.0,2.7,18.1,639.0,883.85,680.91
2018,10,23,11,45,779.0,133.0,2.8,18.15,643.0,886.26,682.25
2018,10,23,12,0,786.0,131.0,2.9,18.2,647.0,890.48,685.77
2018,10,23,12,15,584.5,177.0,2.9,18.15,559.0,759.89,593.51
2018,10,23,12,30,383.0,223.0,2.9,18.1,471.0,617.77,486.39
2018,10,23,12,45,367.0,233.5,2.9,18.05,467.0,595.82,471.01
2018,10,23,13,0,351.0,244.0,2.9,18.0,463.0,587.62,464.72
2018,10,23,13,15,531.5,186.0,2.85,18.1,504.5,682.98,539.88
2018,10,23,13,30,712.0,128.0,2.8,18.2,546.0,760.52,597.69
2018,10,23,13,45,738.5,113.0,2.7,18.35,528.5,743.79,585.02
2018,10,23,14,0,765.0,98.0,2.6,18.5,511.0,719.87,567.94
2018,10,23,14,15,646.5,119.5,2.45,18.6,452.5,632.33,503.11
2018,10,23,14,30,528.0,141.0,2.3,18.7,394.0,541.91,433.36
2018,10,23,14,45,506.0,132.0,2.2,18.8,358.0,494.39,397.0
2018,10,23,15,0,484.0,123.0,2.1,18.9,322.0,447.28,359.95
2018,10,23,15,15,585.0,95.0,2.1,18.9,308.5,453.82,364.98
2018,10,23,15,30,686.0,67.0,2.1,18.9,295.0,444.2,355.66
2018,10,23,15,45,668.5,59.5,1.95,18.6,253.5,389.07,309.0
2018,10,23,16,0,651.0,52.0,1.8,18.3,212.0,336.09,262.51
2018,10,23,16,15,583.5,46.0,1.65,17.5,165.5,269.3,204.6
2018,10,23,16,30,516.0,40.0,1.5,16.7,119.0,207.8,150.12
2018,10,23,16,45,388.5,31.5,1.35,15.9,78.5,136.65,88.63
2018,10,23,17,0,261.0,23.0,1.2,15.1,38.0,75.63,5.1
2018,10,23,17,15,130.5,11.5,1.25,14.65,19.0,26.57,0.0
2018,10,23,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,24,6,15,20.0,4.0,0.9,12.5,4.0,0.0,0.0
2018,10,24,6,30,40.0,8.0,0.9,12.8,8.0,12.39,0.0
2018,10,24,6,45,116.0,22.0,0.85,13.05,32.0,48.36,0.0
2018,10,24,7,0,192.0,36.0,0.8,13.3,56.0,93.85,62.33
2018,10,24,7,15,367.5,42.5,1.0,13.9,106.0,166.12,122.03
2018,10,24,7,30,543.0,49.0,1.2,14.5,156.0,257.82,198.39
2018,10,24,7,45,620.0,51.5,1.35,15.05,205.0,322.17,254.67
2018,10,24,8,0,697.0,54.0,1.5,15.6,254.0,395.48,316.99
2018,10,24,8,15,733.5,57.5,1.55,16.2,299.5,455.54,366.92
2018,10,24,8,30,770.0,61.0,1.6,16.8,345.0,517.51,416.5
2018,10,24,8,45,794.5,63.0,1.6,17.35,386.5,571.86,458.37
2018,10,24,9,0,819.0,65.0,1.6,17.9,428.0,626.17,498.72
2018,10,24,9,15,835.0,67.5,1.6,18.5,465.0,670.0,528.71
2018,10,24,9,30,851.0,70.0,1.6,19.1,502.0,716.77,559.58
2018,10,24,9,45,862.5,72.0,1.65,19.7,533.0,757.78,586.17
2018,10,24,10,0,874.0,74.0,1.7,20.3,564.0,796.55,610.86
2018,10,24,10,15,881.5,75.0,1.8,20.7,588.0,828.29,631.42
2018,10,24,10,30,889.0,76.0,1.9,21.1,612.0,857.11,649.96
2018,10,24,10,45,894.0,77.0,1.95,21.5,629.0,880.64,664.39
2018,10,24,11,0,899.0,78.0,2.0,21.9,646.0,900.83,676.64
2018,10,24,11,15,901.0,78.0,2.15,22.15,655.0,913.64,685.44
2018,10,24,11,30,903.0,78.0,2.3,22.4,664.0,922.83,691.97
2018,10,24,11,45,902.5,78.0,2.4,22.65,665.0,926.05,694.15
2018,10,24,12,0,902.0,78.0,2.5,22.9,666.0,925.55,694.02
2018,10,24,12,15,899.5,78.0,2.6,23.05,660.0,919.51,690.58
2018,10,24,12,30,897.0,78.0,2.7,23.2,654.0,909.82,684.82
2018,10,24,12,45,892.0,77.0,2.8,23.35,639.5,893.11,674.38
2018,10,24,13,0,887.0,76.0,2.9,23.5,625.0,872.96,661.67
2018,10,24,13,15,878.5,75.5,2.95,23.5,603.5,847.11,645.08
2018,10,24,13,30,870.0,75.0,3.0,23.5,582.0,818.24,626.38
2018,10,24,13,45,857.0,74.5,3.0,23.55,553.5,782.93,602.65
2018,10,24,14,0,844.0,74.0,3.0,23.6,525.0,745.28,577.12
2018,10,24,14,15,828.5,72.0,2.95,23.45,490.5,701.91,547.42
2018,10,24,14,30,813.0,70.0,2.9,23.3,456.0,661.68,519.69
2018,10,24,14,45,752.0,75.5,2.85,23.2,408.5,593.77,469.52
2018,10,24,15,0,691.0,81.0,2.8,23.1,361.0,530.46,420.78
2018,10,24,15,15,549.5,91.5,2.8,23.1,298.5,428.62,340.95
2018,10,24,15,30,408.0,102.0,2.8,23.1,236.0,334.8,265.9
2018,10,24,15,45,501.0,77.5,2.6,22.5,216.0,331.64,261.52
2018,10,24,16,0,594.0,53.0,2.4,21.9,196.0,314.11,243.08
2018,10,24,16,15,536.5,46.0,2.2,21.15,153.0,251.58,188.86
2018,10,24,16,30,479.0,39.0,2.0,20.4,110.0,194.83,138.62
2018,10,24,16,45,353.0,30.0,1.75,19.65,71.5,126.07,79.44
2018,10,24,17,0,227.0,21.0,1.5,18.9,33.0,66.78,0.0
2018,10,24,17,15,113.5,10.5,1.55,18.5,16.5,23.4,0.0
2018,10,24,17,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,6,15,44.5,4.5,0.95,12.85,5.0,0.0,0.0
2018,10,25,6,30,89.0,9.0,0.9,13.2,10.0,19.13,0.0
2018,10,25,6,45,112.0,12.5,0.85,13.55,20.0,37.61,0.0
2018,10,25,7,0,135.0,16.0,0.8,13.9,30.0,57.89,35.46
2018,10,25,7,15,77.5,24.5,0.85,14.4,33.5,51.46,35.34
2018,10,25,7,30,20.0,33.0,0.9,14.9,37.0,38.23,26.46
2018,10,25,7,45,10.0,45.5,0.95,15.4,47.5,46.36,33.8
2018,10,25,8,0,0.0,58.0,1.0,15.9,58.0,53.93,40.3
2018,10,25,8,15,2.0,77.5,1.0,16.55,78.0,73.97,57.07
2018,10,25,8,30,4.0,97.0,1.0,17.2,98.0,94.41,73.88
2018,10,25,8,45,57.0,140.0,1.05,17.8,164.5,177.42,142.48
2018,10,25,9,0,110.0,183.0,1.1,18.4,231.0,271.33,217.47
2018,10,25,9,15,308.0,168.5,1.2,19.1,320.0,406.8,325.41
2018,10,25,9,30,506.0,154.0,1.3,19.8,409.0,560.05,441.71
2018,10,25,9,45,690.5,114.5,1.4,20.45,485.5,681.97,530.41
2018,10,25,10,0,875.0,75.0,1.5,21.1,562.0,796.83,608.21
2018,10,25,10,15,884.0,76.5,1.6,21.75,587.0,830.37,628.45
2018,10,25,10,30,893.0,78.0,1.7,22.4,612.0,861.06,647.5
2018,10,25,10,45,898.5,78.0,1.75,23.0,629.0,883.85,660.77
2018,10,25,11,0,904.0,78.0,1.8,23.6,646.0,903.3,671.88
2018,10,25,11,15,907.0,79.0,1.8,24.0,656.0,918.22,680.04
2018,10,25,11,30,910.0,80.0,1.8,24.4,666.0,929.53,685.94
2018,10,25,11,45,910.5,80.0,1.8,24.75,668.0,933.66,687.43
2018,10,25,12,0,911.0,80.0,1.8,25.1,670.0,934.04,686.71
2018,10,25,12,15,907.5,80.5,1.85,25.35,663.5,927.64,682.59
2018,10,25,12,30,904.0,81.0,1.9,25.6,657.0,917.56,676.26
2018,10,25,12,45,898.0,81.5,1.95,25.8,643.5,901.66,666.36
2018,10,25,13,0,892.0,82.0,2.0,26.0,630.0,882.33,654.3
2018,10,25,13,15,885.0,81.0,2.05,26.05,608.5,857.07,638.71
2018,10,25,13,30,878.0,80.0,2.1,26.1,587.0,828.72,621.0
2018,10,25,13,45,867.0,78.0,2.15,26.15,558.5,793.04,598.19
2018,10,25,14,0,856.0,76.0,2.2,26.2,530.0,754.87,573.45
2018,10,25,14,15,840.5,74.5,2.25,26.1,495.5,716.95,548.9
2018,10,25,14,30,825.0,73.0,2.3,26.0,461.0,671.71,518.71
2018,10,25,14,45,803.0,70.5,2.35,25.85,421.0,619.59,481.97
2018,10,25,15,0,781.0,68.0,2.4,25.7,381.0,566.92,442.89
2018,10,25,15,15,749.5,64.0,2.4,25.7,336.5,506.94,396.62
2018,10,25,15,30,718.0,60.0,2.4,25.7,292.0,448.04,349.67
2018,10,25,15,45,672.0,56.0,2.25,24.85,246.0,383.9,297.87
2018,10,25,16,0,626.0,52.0,2.1,24.0,200.0,324.79,248.17
2018,10,25,16,15,552.0,45.5,1.95,22.85,154.0,255.43,189.73
2018,10,25,16,30,478.0,39.0,1.8,21.7,108.0,193.66,136.44
2018,10,25,16,45,348.5,29.5,1.65,20.55,69.5,123.92,76.4
2018,10,25,17,0,219.0,20.0,1.5,19.4,31.0,63.53,0.0
2018,10,25,17,15,109.5,10.0,1.5,18.85,15.5,22.3,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,15,45.0,4.5,0.9,14.05,4.5,0.0,0.0
2018,10,26,6,30,90.0,9.0,0.9,14.3,9.0,19.2,0.0
2018,10,26,6,45,244.5,19.0,0.85,14.6,38.5,67.36,0.0
2018,10,26,7,0,399.0,29.0,0.8,14.9,68.0,135.74,85.34
2018,10,26,7,15,486.0,36.0,0.9,15.5,110.0,193.29,139.09
2018,10,26,7,30,573.0,43.0,1.0,16.1,152.0,258.89,196.59
2018,10,26,7,45,560.0,55.0,1.1,16.65,186.0,301.87,236.7
2018,10,26,8,0,547.0,67.0,1.2,17.2,220.0,340.8,271.73
2018,10,26,8,15,558.0,79.5,1.1,17.95,259.0,390.08,312.14
2018,10,26,8,30,569.0,92.0,1.0,18.7,298.0,439.18,350.34
2018,10,26,8,45,682.0,80.0,0.95,19.45,356.0,522.4,413.68
2018,10,26,9,0,795.0,68.0,0.9,20.2,414.0,611.33,478.51
2018,10,26,9,15,773.5,81.5,0.85,21.0,442.0,645.59,500.02
2018,10,26,9,30,752.0,95.0,0.8,21.8,470.0,675.4,517.41
2018,10,26,9,45,682.0,122.5,0.7,22.6,479.0,683.36,518.71
2018,10,26,10,0,612.0,150.0,0.6,23.4,488.0,680.42,512.18
2018,10,26,10,15,537.0,182.5,0.65,24.05,488.5,667.28,500.51
2018,10,26,10,30,462.0,215.0,0.7,24.7,489.0,653.56,488.28
2018,10,26,10,45,500.5,208.5,0.75,25.35,513.5,689.94,513.03
2018,10,26,11,0,539.0,202.0,0.8,26.0,538.0,725.48,536.31
2018,10,26,11,15,590.0,187.0,0.9,26.4,560.0,766.62,564.56
2018,10,26,11,30,641.0,172.0,1.0,26.8,582.0,801.91,588.0
2018,10,26,11,45,712.5,147.5,1.1,27.25,604.5,842.28,614.15
2018,10,26,12,0,784.0,123.0,1.2,27.7,627.0,874.21,634.65
2018,10,26,12,15,824.0,107.5,1.3,27.85,633.0,889.35,645.19
2018,10,26,12,30,864.0,92.0,1.4,28.0,639.0,892.45,648.27
2018,10,26,12,45,849.5,94.5,1.5,28.1,622.5,879.25,641.13
2018,10,26,13,0,835.0,97.0,1.6,28.2,606.0,855.46,627.21
2018,10,26,13,15,770.5,112.0,1.65,28.15,569.0,800.6,592.42
2018,10,26,13,30,706.0,127.0,1.7,28.1,532.0,749.42,559.77
2018,10,26,13,45,670.0,129.0,1.75,28.0,498.0,702.45,529.46
2018,10,26,14,0,634.0,131.0,1.8,27.9,464.0,654.93,497.72
2018,10,26,14,15,642.0,118.5,1.8,27.7,436.5,623.45,476.79
2018,10,26,14,30,650.0,106.0,1.8,27.5,409.0,589.15,453.15
2018,10,26,14,45,663.5,93.5,1.8,27.3,379.5,555.65,429.44
2018,10,26,15,0,677.0,81.0,1.8,27.1,350.0,518.94,402.49
2018,10,26,15,15,652.0,74.5,1.8,27.1,309.0,464.52,360.73
2018,10,26,15,30,627.0,68.0,1.8,27.1,268.0,410.87,318.27
2018,10,26,15,45,557.5,64.5,1.5,26.15,221.0,341.33,262.77
2018,10,26,16,0,488.0,61.0,1.2,25.2,174.0,277.8,210.66
2018,10,26,16,15,417.5,51.5,1.2,24.3,132.5,214.11,157.95
2018,10,26,16,30,347.0,42.0,1.2,23.4,91.0,157.86,110.42
2018,10,26,16,45,238.5,30.0,1.2,22.45,57.5,98.36,59.14
2018,10,26,17,0,130.0,18.0,1.2,21.5,24.0,45.01,0.0
2018,10,26,17,15,65.0,9.0,1.2,21.1,12.0,16.07,0.0
2018,10,26,17,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,6,15,22.5,3.0,1.05,14.8,3.0,0.0,0.0
2018,10,27,6,30,45.0,6.0,1.1,15.1,6.0,11.0,0.0
2018,10,27,6,45,174.5,19.5,1.15,15.4,33.5,54.97,0.0
2018,10,27,7,0,304.0,33.0,1.2,15.7,61.0,116.97,72.81
2018,10,27,7,15,410.5,40.5,1.35,16.2,103.0,175.6,126.54
2018,10,27,7,30,517.0,48.0,1.5,16.7,145.0,245.92,187.14
2018,10,27,7,45,449.5,67.0,1.65,17.2,168.0,269.3,212.01
2018,10,27,8,0,382.0,86.0,1.8,17.7,191.0,282.08,226.12
2018,10,27,8,15,410.0,99.0,1.8,18.3,230.0,331.58,267.46
2018,10,27,8,30,438.0,112.0,1.8,18.9,269.0,383.06,308.87
2018,10,27,8,45,514.5,112.5,1.8,19.55,318.5,451.49,362.62
2018,10,27,9,0,591.0,113.0,1.8,20.2,368.0,530.59,422.65
2018,10,27,9,15,686.0,100.0,1.8,20.7,421.0,607.47,480.06
2018,10,27,9,30,781.0,87.0,1.8,21.2,474.0,686.13,535.83
2018,10,27,9,45,818.0,83.0,1.85,21.75,511.0,737.49,569.83
2018,10,27,10,0,855.0,79.0,1.9,22.3,548.0,782.14,598.77
2018,10,27,10,15,864.5,80.5,1.95,22.75,572.5,815.39,619.74
2018,10,27,10,30,874.0,82.0,2.0,23.2,597.0,845.9,638.79
2018,10,27,10,45,880.0,83.0,2.05,23.6,614.5,869.82,653.44
2018,10,27,11,0,886.0,84.0,2.1,24.0,632.0,890.5,665.98
2018,10,27,11,15,889.0,84.0,2.15,24.35,641.5,903.92,673.87
2018,10,27,11,30,892.0,84.0,2.2,24.7,651.0,913.8,679.58
2018,10,27,11,45,892.5,84.5,2.25,25.0,653.0,918.39,682.07
2018,10,27,12,0,893.0,85.0,2.3,25.3,655.0,919.33,682.33
2018,10,27,12,15,857.5,96.5,2.35,25.45,639.5,904.72,672.81
2018,10,27,12,30,822.0,108.0,2.4,25.6,624.0,879.18,656.17
2018,10,27,12,45,794.5,113.5,2.45,25.75,603.5,850.76,637.67
2018,10,27,13,0,767.0,119.0,2.5,25.9,583.0,819.7,617.31
2018,10,27,13,15,796.5,105.5,2.55,25.85,572.5,813.41,614.44
2018,10,27,13,30,826.0,92.0,2.6,25.8,562.0,802.37,608.18
2018,10,27,13,45,810.5,90.0,2.65,25.7,532.0,764.23,583.23
2018,10,27,14,0,795.0,88.0,2.7,25.6,502.0,724.04,556.72
2018,10,27,14,15,757.0,88.5,2.7,25.35,461.5,668.51,518.85
2018,10,27,14,30,719.0,89.0,2.7,25.1,421.0,615.6,481.61
2018,10,27,14,45,690.5,87.5,2.75,24.85,383.5,564.77,444.24
2018,10,27,15,0,662.0,86.0,2.8,24.6,346.0,514.22,405.95
2018,10,27,15,15,677.5,74.0,2.8,24.6,313.0,476.82,376.33
2018,10,27,15,30,693.0,62.0,2.8,24.6,280.0,434.48,341.5
2018,10,27,15,45,605.5,61.0,2.8,23.65,229.0,358.17,280.05
2018,10,27,16,0,518.0,60.0,2.8,22.7,178.0,287.85,221.83
2018,10,27,16,15,423.0,51.0,2.55,21.85,132.5,214.72,160.43
2018,10,27,16,30,328.0,42.0,2.3,21.0,87.0,151.74,107.12
2018,10,27,16,45,242.5,30.0,2.05,20.2,56.0,98.88,58.5
2018,10,27,17,0,157.0,18.0,1.8,19.4,25.0,43.88,0.0
2018,10,27,17,15,78.5,9.0,1.75,18.9,12.5,8.58,0.0
2018,10,27,17,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
