Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,28,6,15,10.5,2.0,1.55,14.05,2.0,0.0,0.0
2018,10,28,6,30,21.0,4.0,1.7,14.5,4.0,3.81,0.0
2018,10,28,6,45,53.0,18.5,1.85,14.95,22.5,26.8,0.0
2018,10,28,7,0,85.0,33.0,2.0,15.4,41.0,61.65,37.58
2018,10,28,7,15,148.5,48.5,2.15,15.9,72.0,101.66,73.87
2018,10,28,7,30,212.0,64.0,2.3,16.4,103.0,149.12,114.63
2018,10,28,7,45,227.0,80.5,2.5,16.95,133.0,185.24,146.82
2018,10,28,8,0,242.0,97.0,2.7,17.5,163.0,222.72,179.42
2018,10,28,8,15,240.0,117.0,2.75,17.95,192.0,256.83,208.34
2018,10,28,8,30,238.0,137.0,2.8,18.4,221.0,290.27,235.77
2018,10,28,8,45,317.5,142.0,2.85,18.85,269.0,355.06,288.52
2018,10,28,9,0,397.0,147.0,2.9,19.3,317.0,436.85,353.24
2018,10,28,9,15,366.5,168.5,2.95,19.75,336.0,446.39,359.38
2018,10,28,9,30,336.0,190.0,3.0,20.2,355.0,462.91,370.6
2018,10,28,9,45,306.5,210.0,3.05,20.65,368.0,475.22,378.27
2018,10,28,10,0,277.0,230.0,3.1,21.1,381.0,484.6,383.51
2018,10,28,10,15,411.5,203.5,3.15,21.4,439.0,585.61,461.71
2018,10,28,10,30,546.0,177.0,3.2,21.7,497.0,680.2,533.03
2018,10,28,10,45,719.5,128.0,3.25,22.0,562.5,792.63,613.71
2018,10,28,11,0,893.0,79.0,3.3,22.3,628.0,888.71,679.3
2018,10,28,11,15,895.5,80.0,3.35,22.45,637.5,902.92,687.81
2018,10,28,11,30,898.0,81.0,3.4,22.6,647.0,913.56,694.64
2018,10,28,11,45,897.0,81.0,3.45,22.75,648.0,916.19,696.12
2018,10,28,12,0,896.0,81.0,3.5,22.9,649.0,915.15,695.3
2018,10,28,12,15,891.5,81.5,3.6,22.9,642.0,907.88,691.07
2018,10,28,12,30,887.0,82.0,3.7,22.9,635.0,897.03,684.52
2018,10,28,12,45,878.5,82.5,3.75,22.95,620.0,879.17,672.78
2018,10,28,13,0,870.0,83.0,3.8,23.0,605.0,858.04,658.87
2018,10,28,13,15,860.5,82.5,3.85,22.85,583.5,831.77,641.87
2018,10,28,13,30,851.0,82.0,3.9,22.7,562.0,802.62,622.78
2018,10,28,13,45,838.0,80.0,3.9,22.6,533.0,772.26,602.39
2018,10,28,14,0,825.0,78.0,3.9,22.5,504.0,733.23,575.57
2018,10,28,14,15,806.5,77.0,3.9,22.3,470.0,689.35,545.14
2018,10,28,14,30,788.0,76.0,3.9,22.1,436.0,644.08,513.23
2018,10,28,14,45,762.0,73.0,3.9,21.9,396.0,590.53,472.81
2018,10,28,15,0,736.0,70.0,3.9,21.7,356.0,536.89,431.07
2018,10,28,15,15,635.0,76.0,3.9,21.7,301.5,454.14,364.73
2018,10,28,15,30,534.0,82.0,3.9,21.7,247.0,376.91,301.54
2018,10,28,15,45,398.5,78.5,3.8,20.9,190.5,279.19,221.97
2018,10,28,16,0,263.0,75.0,3.7,20.1,134.0,199.07,155.74
2018,10,28,16,15,186.5,60.5,3.55,19.65,97.5,135.48,102.33
2018,10,28,16,30,110.0,46.0,3.4,19.2,61.0,87.21,61.95
2018,10,28,16,45,73.0,30.0,3.25,18.7,38.0,54.74,31.04
2018,10,28,17,0,36.0,14.0,3.1,18.2,15.0,19.42,0.0
2018,10,28,17,15,18.0,7.0,3.05,17.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,29,6,15,12.0,2.0,1.85,12.35,2.0,0.0,0.0
2018,10,29,6,30,24.0,4.0,1.9,12.7,4.0,0.0,0.0
2018,10,29,6,45,14.5,13.5,1.95,13.1,13.5,15.36,0.0
2018,10,29,7,0,5.0,23.0,2.0,13.5,23.0,22.61,10.78
2018,10,29,7,15,19.0,36.5,2.25,14.05,39.5,41.75,28.44
2018,10,29,7,30,33.0,50.0,2.5,14.6,56.0,61.23,45.41
2018,10,29,7,45,21.0,70.0,2.7,15.1,74.0,79.16,61.29
2018,10,29,8,0,9.0,90.0,2.9,15.6,92.0,91.61,72.05
2018,10,29,8,15,36.0,114.0,3.15,16.0,126.0,135.62,109.11
2018,10,29,8,30,63.0,138.0,3.4,16.4,160.0,178.28,144.7
2018,10,29,8,45,69.5,156.0,3.65,16.85,183.0,204.15,165.78
2018,10,29,9,0,76.0,174.0,3.9,17.3,206.0,230.57,187.03
2018,10,29,9,15,78.5,189.5,3.95,17.45,225.0,251.82,203.9
2018,10,29,9,30,81.0,205.0,4.0,17.6,244.0,273.2,220.69
2018,10,29,9,45,114.5,223.0,4.1,17.75,282.5,332.26,268.09
2018,10,29,10,0,148.0,241.0,4.2,17.9,321.0,382.88,308.22
2018,10,29,10,15,243.0,240.0,4.15,17.95,378.0,475.85,382.41
2018,10,29,10,30,338.0,239.0,4.1,18.0,435.0,560.88,449.01
2018,10,29,10,45,342.5,246.0,4.1,18.05,450.0,579.83,462.55
2018,10,29,11,0,347.0,253.0,4.1,18.1,465.0,597.58,475.46
2018,10,29,11,15,291.0,268.0,4.05,18.15,447.5,569.37,452.04
2018,10,29,11,30,235.0,283.0,4.0,18.2,430.0,524.72,416.55
2018,10,29,11,45,273.5,275.5,4.0,18.25,447.0,565.9,448.7
2018,10,29,12,0,312.0,268.0,4.0,18.3,464.0,591.93,469.15
2018,10,29,12,15,401.5,241.0,4.0,18.4,491.0,653.54,517.36
2018,10,29,12,30,491.0,214.0,4.0,18.5,518.0,699.51,553.52
2018,10,29,12,45,565.0,184.5,4.0,18.65,527.0,724.51,573.75
2018,10,29,13,0,639.0,155.0,4.0,18.8,536.0,751.32,594.41
2018,10,29,13,15,680.5,136.5,4.0,19.05,529.0,751.75,594.68
2018,10,29,13,30,722.0,118.0,4.0,19.3,522.0,747.18,591.6
2018,10,29,13,45,791.0,96.5,4.0,19.6,518.5,752.56,595.88
2018,10,29,14,0,860.0,75.0,4.0,19.9,515.0,748.69,593.42
2018,10,29,14,15,845.0,72.5,3.95,20.0,480.5,710.04,565.62
2018,10,29,14,30,830.0,70.0,3.9,20.1,446.0,664.05,532.26
2018,10,29,14,45,809.0,67.0,3.8,20.15,406.0,612.14,492.49
2018,10,29,15,0,788.0,64.0,3.7,20.2,366.0,559.6,450.77
2018,10,29,15,15,755.5,60.5,3.7,20.2,322.0,499.79,402.5
2018,10,29,15,30,723.0,57.0,3.7,20.2,278.0,441.14,353.64
2018,10,29,15,45,673.5,52.5,3.35,19.85,231.5,375.2,297.54
2018,10,29,16,0,624.0,48.0,3.0,19.5,185.0,312.98,242.98
2018,10,29,16,15,545.0,42.0,2.7,18.7,140.5,245.21,183.8
2018,10,29,16,30,466.0,36.0,2.4,17.9,96.0,183.8,129.15
2018,10,29,16,45,322.0,26.5,2.1,17.1,59.5,111.62,61.06
2018,10,29,17,0,178.0,17.0,1.8,16.3,23.0,45.96,0.0
2018,10,29,17,15,89.0,8.5,1.85,15.95,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,6,15,29.0,3.0,2.3,11.65,2.5,0.0,0.0
2018,10,30,6,30,58.0,6.0,2.4,12.0,5.0,0.0,0.0
2018,10,30,6,45,160.5,17.5,2.45,12.35,28.0,44.1,0.0
2018,10,30,7,0,263.0,29.0,2.5,12.7,51.0,102.05,58.65
2018,10,30,7,15,402.5,37.5,2.85,13.4,96.0,168.87,121.87
2018,10,30,7,30,542.0,46.0,3.2,14.1,141.0,250.53,192.33
2018,10,30,7,45,636.5,48.0,3.5,14.75,192.0,320.0,254.01
2018,10,30,8,0,731.0,50.0,3.8,15.4,243.0,400.51,323.77
2018,10,30,8,15,769.5,53.5,3.95,15.9,289.5,462.58,377.43
2018,10,30,8,30,808.0,57.0,4.1,16.4,336.0,526.65,430.92
2018,10,30,8,45,834.0,59.5,4.25,16.95,379.0,583.59,477.1
2018,10,30,9,0,860.0,62.0,4.4,17.5,422.0,636.17,518.76
2018,10,30,9,15,876.5,64.0,4.35,18.0,459.5,685.17,554.49
2018,10,30,9,30,893.0,66.0,4.3,18.5,497.0,732.71,587.42
2018,10,30,9,45,903.5,68.0,4.3,19.0,528.0,773.92,615.33
2018,10,30,10,0,914.0,70.0,4.3,19.5,559.0,812.69,641.18
2018,10,30,10,15,923.0,70.5,4.35,19.95,584.0,845.73,662.86
2018,10,30,10,30,932.0,71.0,4.4,20.4,609.0,875.79,682.41
2018,10,30,10,45,938.0,71.5,4.45,20.85,626.5,900.1,697.83
2018,10,30,11,0,944.0,72.0,4.5,21.3,644.0,920.95,710.86
2018,10,30,11,15,946.5,72.5,4.5,21.6,653.5,935.1,719.3
2018,10,30,11,30,949.0,73.0,4.5,21.9,663.0,945.48,725.27
2018,10,30,11,45,949.5,73.0,4.55,22.2,664.5,949.63,727.46
2018,10,30,12,0,950.0,73.0,4.6,22.5,666.0,949.9,727.17
2018,10,30,12,15,948.0,73.5,4.6,22.65,660.5,944.66,723.27
2018,10,30,12,30,946.0,74.0,4.6,22.8,655.0,935.6,716.9
2018,10,30,12,45,940.0,74.5,4.65,22.95,641.0,919.26,706.0
2018,10,30,13,0,934.0,75.0,4.7,23.1,627.0,899.35,692.72
2018,10,30,13,15,927.0,73.5,4.65,23.15,605.0,872.76,674.38
2018,10,30,13,30,920.0,72.0,4.6,23.2,583.0,842.94,653.8
2018,10,30,13,45,909.5,70.5,4.6,23.25,554.0,807.31,629.35
2018,10,30,14,0,899.0,69.0,4.6,23.3,525.0,769.03,602.84
2018,10,30,14,15,883.0,67.0,4.55,23.2,489.5,723.76,571.06
2018,10,30,14,30,867.0,65.0,4.5,23.1,454.0,676.75,537.61
2018,10,30,14,45,840.0,62.0,4.4,23.0,411.0,620.01,494.98
2018,10,30,15,0,813.0,59.0,4.3,22.9,368.0,566.97,453.17
2018,10,30,15,15,767.5,58.0,4.3,22.9,321.5,501.95,400.98
2018,10,30,15,30,722.0,57.0,4.3,22.9,275.0,439.2,349.07
2018,10,30,15,45,689.5,51.5,3.75,22.1,231.5,379.99,298.82
2018,10,30,16,0,657.0,46.0,3.2,21.3,188.0,322.72,248.4
2018,10,30,16,15,562.0,40.0,2.85,20.2,140.0,245.94,182.68
2018,10,30,16,30,467.0,34.0,2.5,19.1,92.0,181.23,125.95
2018,10,30,16,45,319.0,25.0,2.2,18.05,56.5,108.25,55.35
2018,10,30,17,0,171.0,16.0,1.9,17.0,21.0,43.59,0.0
2018,10,30,17,15,85.5,8.0,1.9,16.5,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,31,6,15,28.0,3.0,1.4,12.1,2.5,0.0,0.0
2018,10,31,6,30,56.0,6.0,1.3,12.4,5.0,0.0,0.0
2018,10,31,6,45,111.5,17.0,1.2,12.7,23.0,35.13,0.0
2018,10,31,7,0,167.0,28.0,1.1,13.0,41.0,77.84,42.41
2018,10,31,7,15,193.0,43.5,1.25,13.85,69.0,113.89,82.32
2018,10,31,7,30,219.0,59.0,1.4,14.7,97.0,151.45,116.37
2018,10,31,7,45,287.0,72.0,1.55,15.5,137.0,205.74,163.02
2018,10,31,8,0,355.0,85.0,1.7,16.3,177.0,267.13,215.01
2018,10,31,8,15,471.5,85.0,1.8,16.85,231.5,344.65,279.35
2018,10,31,8,30,588.0,85.0,1.9,17.4,286.0,437.56,354.36
2018,10,31,8,45,658.5,82.0,1.95,17.95,334.0,505.06,407.64
2018,10,31,9,0,729.0,79.0,2.0,18.5,382.0,574.38,461.01
2018,10,31,9,15,781.5,76.0,2.1,19.0,427.0,637.48,508.43
2018,10,31,9,30,834.0,73.0,2.2,19.5,472.0,701.91,553.74
2018,10,31,9,45,853.0,74.5,2.35,20.05,505.5,741.62,580.56
2018,10,31,10,0,872.0,76.0,2.5,20.6,539.0,784.84,609.77
2018,10,31,10,15,880.5,77.5,2.6,21.0,563.5,817.47,631.19
2018,10,31,10,30,889.0,79.0,2.7,21.4,588.0,847.25,650.6
2018,10,31,10,45,895.0,79.5,2.85,21.85,605.0,870.66,665.78
2018,10,31,11,0,901.0,80.0,3.0,22.3,622.0,890.78,678.76
2018,10,31,11,15,898.0,82.0,3.1,22.65,629.5,901.31,685.14
2018,10,31,11,30,895.0,84.0,3.2,23.0,637.0,908.15,689.19
2018,10,31,11,45,902.5,82.5,3.3,23.3,641.0,916.57,694.62
2018,10,31,12,0,910.0,81.0,3.4,23.6,645.0,921.33,697.67
2018,10,31,12,15,898.0,82.5,3.4,23.8,635.0,908.51,688.46
2018,10,31,12,30,886.0,84.0,3.4,24.0,625.0,892.19,677.13
2018,10,31,12,45,829.5,97.5,3.4,24.2,595.0,855.23,651.62
2018,10,31,13,0,773.0,111.0,3.4,24.4,565.0,808.55,619.36
2018,10,31,13,15,795.5,100.0,3.35,24.45,552.5,798.71,613.12
2018,10,31,13,30,818.0,89.0,3.3,24.5,540.0,784.58,603.69
2018,10,31,13,45,785.5,91.0,3.3,24.6,506.0,738.25,571.51
2018,10,31,14,0,753.0,93.0,3.3,24.7,472.0,690.83,538.4
2018,10,31,14,15,617.0,116.5,3.3,24.65,413.0,596.16,468.84
2018,10,31,14,30,481.0,140.0,3.3,24.6,354.0,500.23,395.44
2018,10,31,14,45,434.5,133.5,3.25,24.6,313.5,442.38,351.01
2018,10,31,15,0,388.0,127.0,3.2,24.6,273.0,387.23,307.64
2018,10,31,15,15,380.5,112.0,3.2,24.6,240.5,347.16,275.66
2018,10,31,15,30,373.0,97.0,3.2,24.6,208.0,306.92,242.54
2018,10,31,15,45,353.0,82.0,2.55,23.8,173.0,261.06,204.22
2018,10,31,16,0,333.0,67.0,1.9,23.0,138.0,216.68,166.06
2018,10,31,16,15,279.5,54.5,1.75,22.1,103.5,165.63,122.66
2018,10,31,16,30,226.0,42.0,1.6,21.2,69.0,120.52,83.5
2018,10,31,16,45,149.0,27.5,1.45,20.3,42.0,71.47,33.31
2018,10,31,17,0,72.0,13.0,1.3,19.4,15.0,24.22,0.0
2018,10,31,17,15,36.0,6.5,1.3,19.15,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,1,6,15,9.0,1.0,1.2,13.75,1.0,0.0,0.0
2018,11,1,6,30,18.0,2.0,1.2,14.1,2.0,0.0,0.0
2018,11,1,6,45,85.0,14.5,1.2,14.5,20.5,28.15,0.0
2018,11,1,7,0,152.0,27.0,1.2,14.9,39.0,72.63,36.6
2018,11,1,7,15,198.5,41.0,1.35,15.55,67.5,112.52,80.2
2018,11,1,7,30,245.0,55.0,1.5,16.2,96.0,155.63,118.47
2018,11,1,7,45,224.5,75.0,1.65,16.9,121.5,177.55,139.73
2018,11,1,8,0,204.0,95.0,1.8,17.6,147.0,202.91,162.51
2018,11,1,8,15,257.0,108.5,1.75,18.25,187.0,255.02,205.89
2018,11,1,8,30,310.0,122.0,1.7,18.9,227.0,312.05,252.2
2018,11,1,8,45,372.0,129.0,1.7,19.55,270.5,381.06,306.8
2018,11,1,9,0,434.0,136.0,1.7,20.2,314.0,446.01,356.9
2018,11,1,9,15,466.5,143.0,1.8,20.9,350.5,494.78,393.47
2018,11,1,9,30,499.0,150.0,1.9,21.6,387.0,544.63,430.11
2018,11,1,9,45,531.5,152.0,2.05,22.35,419.0,589.44,462.55
2018,11,1,10,0,564.0,154.0,2.2,23.1,451.0,634.46,494.59
2018,11,1,10,15,646.0,137.0,2.35,23.65,492.5,704.23,544.76
2018,11,1,10,30,728.0,120.0,2.5,24.2,534.0,769.3,589.17
2018,11,1,10,45,702.0,132.5,2.6,24.7,541.5,776.64,592.56
2018,11,1,11,0,676.0,145.0,2.7,25.2,549.0,780.01,593.77
2018,11,1,11,15,757.0,121.5,2.8,25.6,580.5,832.67,629.49
2018,11,1,11,30,838.0,98.0,2.9,26.0,612.0,879.46,660.43
2018,11,1,11,45,860.0,91.0,2.95,26.35,619.5,886.47,664.08
2018,11,1,12,0,882.0,84.0,3.0,26.7,627.0,897.67,671.04
2018,11,1,12,15,893.0,80.0,3.05,26.95,625.5,898.9,671.63
2018,11,1,12,30,904.0,76.0,3.1,27.2,624.0,896.36,669.89
2018,11,1,12,45,887.5,80.0,3.1,27.4,607.5,875.65,655.82
2018,11,1,13,0,871.0,84.0,3.1,27.6,591.0,851.86,639.85
2018,11,1,13,15,875.5,79.5,3.05,27.7,573.5,832.63,627.05
2018,11,1,13,30,880.0,75.0,3.0,27.8,556.0,809.85,611.83
2018,11,1,13,45,837.5,80.0,2.95,27.9,519.0,764.19,580.71
2018,11,1,14,0,795.0,85.0,2.9,28.0,482.0,711.51,544.49
2018,11,1,14,15,790.0,78.5,2.85,27.95,450.0,672.13,517.71
2018,11,1,14,30,785.0,72.0,2.8,27.9,418.0,630.48,488.75
2018,11,1,14,45,765.0,67.0,2.7,27.85,378.5,578.95,450.31
2018,11,1,15,0,745.0,62.0,2.6,27.8,339.0,526.85,410.48
2018,11,1,15,15,717.5,57.5,2.6,27.8,297.5,471.0,366.79
2018,11,1,15,30,690.0,53.0,2.6,27.8,256.0,415.95,322.24
2018,11,1,15,45,628.5,49.5,1.95,26.6,210.0,348.01,266.78
2018,11,1,16,0,567.0,46.0,1.3,25.4,164.0,286.93,215.19
2018,11,1,16,15,476.5,40.5,1.3,24.55,122.0,217.92,157.75
2018,11,1,16,30,386.0,35.0,1.3,23.7,80.0,158.29,106.65
2018,11,1,16,45,242.0,24.0,1.35,22.8,47.5,87.97,35.94
2018,11,1,17,0,98.0,13.0,1.4,21.9,15.0,28.37,0.0
2018,11,1,17,15,49.0,6.5,1.4,21.55,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,18.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,6,15,11.5,1.5,0.65,16.5,1.0,0.0,0.0
2018,11,2,6,30,23.0,3.0,0.6,16.6,2.0,0.0,0.0
2018,11,2,6,45,136.5,15.0,0.55,16.7,23.5,37.15,0.0
2018,11,2,7,0,250.0,27.0,0.5,16.8,45.0,94.16,43.23
2018,11,2,7,15,392.0,34.5,0.55,17.25,87.5,161.31,112.13
2018,11,2,7,30,534.0,42.0,0.6,17.7,130.0,241.23,179.31
2018,11,2,7,45,602.0,47.5,0.6,18.15,176.0,302.78,232.66
2018,11,2,8,0,670.0,53.0,0.6,18.6,222.0,372.85,291.23
2018,11,2,8,15,711.5,56.5,0.65,19.15,266.5,433.04,340.59
2018,11,2,8,30,753.0,60.0,0.7,19.7,311.0,495.61,389.91
2018,11,2,8,45,760.5,66.5,0.7,20.3,348.0,543.37,425.82
2018,11,2,9,0,768.0,73.0,0.7,20.9,385.0,589.68,459.29
2018,11,2,9,15,802.0,73.0,0.85,21.55,425.5,644.8,499.62
2018,11,2,9,30,836.0,73.0,1.0,22.2,466.0,699.91,537.13
2018,11,2,9,45,856.5,73.0,1.15,22.9,499.0,738.85,562.67
2018,11,2,10,0,877.0,73.0,1.3,23.6,532.0,781.37,590.52
2018,11,2,10,15,886.0,75.0,1.45,24.2,557.0,815.02,612.23
2018,11,2,10,30,895.0,77.0,1.6,24.8,582.0,845.84,631.98
2018,11,2,10,45,900.5,78.0,1.75,25.4,599.0,869.45,646.83
2018,11,2,11,0,906.0,79.0,1.9,26.0,616.0,889.74,659.54
2018,11,2,11,15,905.0,81.0,2.05,26.2,624.5,902.07,668.06
2018,11,2,11,30,904.0,83.0,2.2,26.4,633.0,910.74,674.32
2018,11,2,11,45,836.5,103.5,2.4,26.6,613.5,885.96,658.84
2018,11,2,12,0,769.0,124.0,2.6,26.8,594.0,853.72,638.4
2018,11,2,12,15,749.5,128.5,2.7,26.8,583.0,838.34,629.07
2018,11,2,12,30,730.0,133.0,2.8,26.8,572.0,819.98,617.57
2018,11,2,12,45,807.5,107.5,2.9,26.8,583.0,843.9,635.21
2018,11,2,13,0,885.0,82.0,3.0,26.8,594.0,859.39,646.87
2018,11,2,13,15,853.0,86.0,3.0,26.6,564.5,826.38,625.3
2018,11,2,13,30,821.0,90.0,3.0,26.4,535.0,784.48,597.76
2018,11,2,13,45,823.5,84.5,3.0,26.2,511.5,756.78,580.01
2018,11,2,14,0,826.0,79.0,3.0,26.0,488.0,725.93,559.8
2018,11,2,14,15,814.0,76.0,2.9,25.7,455.5,684.66,531.65
2018,11,2,14,30,802.0,73.0,2.8,25.4,423.0,641.54,501.66
2018,11,2,14,45,787.0,69.0,2.75,25.1,386.0,593.75,466.27
2018,11,2,15,0,772.0,65.0,2.7,24.8,349.0,544.89,428.97
2018,11,2,15,15,737.0,61.5,2.7,24.8,305.0,484.9,381.59
2018,11,2,15,30,702.0,58.0,2.7,24.8,261.0,426.31,333.78
2018,11,2,15,45,608.0,56.0,2.15,23.95,210.0,347.09,268.89
2018,11,2,16,0,514.0,54.0,1.6,23.1,159.0,274.4,208.14
2018,11,2,16,15,384.0,45.5,1.55,22.15,112.5,191.71,140.42
2018,11,2,16,30,254.0,37.0,1.5,21.2,66.0,122.19,83.0
2018,11,2,16,45,180.5,25.0,1.4,20.2,40.5,74.23,25.86
2018,11,2,17,0,107.0,13.0,1.3,19.2,15.0,29.71,0.0
2018,11,2,17,15,53.5,6.5,1.35,18.8,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.45,13.35,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.4,13.7,2.0,0.0,0.0
2018,11,3,6,45,92.5,14.0,1.35,14.05,19.0,28.73,0.0
2018,11,3,7,0,155.0,25.0,1.3,14.4,36.0,69.77,28.06
2018,11,3,7,15,314.5,34.5,1.55,15.35,78.5,138.97,97.29
2018,11,3,7,30,474.0,44.0,1.8,16.3,121.0,222.35,167.38
2018,11,3,7,45,597.0,46.0,2.0,17.25,174.0,298.23,232.29
2018,11,3,8,0,720.0,48.0,2.2,18.2,227.0,388.51,307.92
2018,11,3,8,15,758.5,51.0,2.4,18.75,272.0,448.89,359.4
2018,11,3,8,30,797.0,54.0,2.6,19.3,317.0,511.27,410.8
2018,11,3,8,45,822.5,56.5,2.75,19.9,359.0,562.99,452.25
2018,11,3,9,0,848.0,59.0,2.9,20.5,401.0,618.19,494.88
2018,11,3,9,15,866.0,61.0,3.0,21.05,438.0,667.34,530.81
2018,11,3,9,30,884.0,63.0,3.1,21.6,475.0,715.2,563.87
2018,11,3,9,45,896.5,64.5,3.15,22.2,506.5,756.7,591.44
2018,11,3,10,0,909.0,66.0,3.2,22.8,538.0,795.92,617.0
2018,11,3,10,15,918.0,67.5,3.3,23.35,563.0,829.78,638.88
2018,11,3,10,30,927.0,69.0,3.4,23.9,588.0,860.71,658.58
2018,11,3,10,45,932.0,70.5,3.5,24.45,605.5,885.09,673.67
2018,11,3,11,0,937.0,72.0,3.6,25.0,623.0,906.03,686.43
2018,11,3,11,15,930.0,74.5,3.65,25.45,629.0,914.07,690.39
2018,11,3,11,30,923.0,77.0,3.7,25.9,635.0,918.23,691.94
2018,11,3,11,45,933.0,75.0,3.8,26.35,640.5,928.26,697.95
2018,11,3,12,0,943.0,73.0,3.9,26.8,646.0,934.55,701.49
2018,11,3,12,15,924.0,77.0,3.9,27.05,633.5,918.54,690.02
2018,11,3,12,30,905.0,81.0,3.9,27.3,621.0,899.01,676.44
2018,11,3,12,45,868.5,87.5,3.9,27.55,596.5,864.03,652.34
2018,11,3,13,0,832.0,94.0,3.9,27.8,572.0,833.64,631.49
2018,11,3,13,15,634.0,143.5,3.85,27.85,500.0,713.36,547.24
2018,11,3,13,30,436.0,193.0,3.8,27.9,428.0,588.06,453.73
2018,11,3,13,45,382.5,193.0,3.75,27.9,391.0,521.19,404.67
2018,11,3,14,0,329.0,193.0,3.7,27.9,354.0,469.26,365.43
2018,11,3,14,15,418.0,161.0,3.55,27.75,351.0,495.64,387.28
2018,11,3,14,30,507.0,129.0,3.4,27.6,348.0,502.62,393.96
2018,11,3,14,45,462.5,123.0,3.3,27.4,308.5,446.01,350.53
2018,11,3,15,0,418.0,117.0,3.2,27.2,269.0,391.83,308.4
2018,11,3,15,15,429.0,98.5,3.2,27.2,237.5,356.47,280.3
2018,11,3,15,30,440.0,80.0,3.2,27.2,206.0,318.9,249.29
2018,11,3,15,45,474.5,65.0,2.45,25.65,179.0,297.17,229.82
2018,11,3,16,0,509.0,50.0,1.7,24.1,152.0,267.29,201.94
2018,11,3,16,15,429.0,42.5,1.65,22.95,112.5,202.98,147.66
2018,11,3,16,30,349.0,35.0,1.6,21.8,73.0,147.0,98.58
2018,11,3,16,45,228.0,23.5,1.55,20.65,43.5,82.55,22.39
2018,11,3,17,0,107.0,12.0,1.5,19.5,14.0,28.64,0.0
2018,11,3,17,15,53.5,6.0,1.5,19.05,7.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,6,15,11.5,1.5,1.2,12.35,1.0,0.0,0.0
2018,11,4,6,30,23.0,3.0,1.2,12.5,2.0,0.0,0.0
2018,11,4,6,45,88.5,13.5,1.15,12.6,18.0,27.49,0.0
2018,11,4,7,0,154.0,24.0,1.1,12.7,34.0,67.78,22.57
2018,11,4,7,15,316.0,35.0,1.25,13.3,77.5,139.47,97.71
2018,11,4,7,30,478.0,46.0,1.4,13.9,121.0,225.07,170.34
2018,11,4,7,45,421.0,62.0,1.55,14.5,144.0,247.57,195.05
2018,11,4,8,0,364.0,78.0,1.7,15.1,167.0,261.48,210.64
2018,11,4,8,15,385.5,91.0,1.65,15.7,202.0,306.16,248.91
2018,11,4,8,30,407.0,104.0,1.6,16.3,237.0,352.2,286.8
2018,11,4,8,45,431.0,115.5,1.55,16.9,273.0,399.1,324.12
2018,11,4,9,0,455.0,127.0,1.5,17.5,309.0,447.04,361.01
2018,11,4,9,15,384.0,145.0,1.5,18.25,308.5,438.8,352.64
2018,11,4,9,30,313.0,163.0,1.5,19.0,308.0,412.14,330.22
2018,11,4,9,45,310.0,179.0,1.5,19.75,330.5,439.27,349.69
2018,11,4,10,0,307.0,195.0,1.5,20.5,353.0,465.21,367.47
2018,11,4,10,15,510.0,159.5,1.6,21.0,436.5,609.93,477.7
2018,11,4,10,30,713.0,124.0,1.7,21.5,520.0,756.73,582.1
2018,11,4,10,45,824.0,101.5,1.8,21.95,572.5,835.28,634.15
2018,11,4,11,0,935.0,79.0,1.9,22.4,625.0,910.6,683.63
2018,11,4,11,15,938.0,79.5,2.05,22.6,635.0,924.95,693.04
2018,11,4,11,30,941.0,80.0,2.2,22.8,645.0,935.61,700.72
2018,11,4,11,45,924.5,83.0,2.3,23.0,639.5,928.18,695.93
2018,11,4,12,0,908.0,86.0,2.4,23.2,634.0,916.93,688.85
2018,11,4,12,15,841.5,99.5,2.5,23.25,603.0,877.91,663.39
2018,11,4,12,30,775.0,113.0,2.6,23.3,572.0,828.16,630.47
2018,11,4,12,45,758.5,113.5,2.7,23.35,554.5,804.65,615.52
2018,11,4,13,0,742.0,114.0,2.8,23.4,537.0,782.73,601.4
2018,11,4,13,15,792.5,100.5,2.85,23.3,537.0,789.55,607.63
2018,11,4,13,30,843.0,87.0,2.9,23.2,537.0,794.97,612.78
2018,11,4,13,45,861.0,80.5,2.95,23.1,519.5,777.53,601.88
2018,11,4,14,0,879.0,74.0,3.0,23.0,502.0,750.33,584.13
2018,11,4,14,15,860.5,72.5,3.05,22.7,466.5,710.15,557.29
2018,11,4,14,30,842.0,71.0,3.1,22.4,431.0,662.85,524.64
2018,11,4,14,45,809.0,68.0,3.1,22.15,387.5,603.4,480.02
2018,11,4,15,0,776.0,65.0,3.1,21.9,344.0,544.33,434.38
2018,11,4,15,15,726.0,61.5,3.1,21.9,296.5,476.27,379.95
2018,11,4,15,30,676.0,58.0,3.1,21.9,249.0,411.05,326.15
2018,11,4,15,45,602.0,53.5,2.95,20.75,201.0,339.67,267.12
2018,11,4,16,0,528.0,49.0,2.8,19.6,153.0,272.8,210.16
2018,11,4,16,15,430.5,42.0,2.55,18.7,112.0,202.38,149.72
2018,11,4,16,30,333.0,35.0,2.3,17.8,71.0,142.13,96.2
2018,11,4,16,45,204.5,22.5,2.0,16.9,41.0,75.69,13.26
2018,11,4,17,0,76.0,10.0,1.7,16.0,11.0,21.68,0.0
2018,11,4,17,15,38.0,5.0,1.75,15.65,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,6,15,11.0,1.5,1.55,12.0,1.0,0.0,0.0
2018,11,5,6,30,22.0,3.0,1.6,12.4,2.0,0.0,0.0
2018,11,5,6,45,141.0,13.0,1.6,12.8,20.5,35.52,0.0
2018,11,5,7,0,260.0,23.0,1.6,13.2,39.0,89.82,22.71
2018,11,5,7,15,391.0,31.0,1.8,13.85,79.0,155.84,107.6
2018,11,5,7,30,522.0,39.0,2.0,14.5,119.0,231.56,174.25
2018,11,5,7,45,599.5,42.0,2.25,15.15,164.0,292.88,229.38
2018,11,5,8,0,677.0,45.0,2.5,15.8,209.0,363.48,291.12
2018,11,5,8,15,719.5,48.0,2.6,16.4,253.0,423.29,342.78
2018,11,5,8,30,762.0,51.0,2.7,17.0,297.0,485.62,394.66
2018,11,5,8,45,791.0,53.5,2.8,17.65,338.5,537.49,436.71
2018,11,5,9,0,820.0,56.0,2.9,18.3,380.0,593.32,480.29
2018,11,5,9,15,836.0,59.0,3.05,18.9,416.0,641.03,516.04
2018,11,5,9,30,852.0,62.0,3.2,19.5,452.0,687.39,548.74
2018,11,5,9,45,862.0,65.5,3.3,20.05,483.0,728.24,576.77
2018,11,5,10,0,872.0,69.0,3.4,20.6,514.0,766.77,602.77
2018,11,5,10,15,881.5,70.0,3.45,21.1,538.0,799.31,624.07
2018,11,5,10,30,891.0,71.0,3.5,21.6,562.0,829.07,643.26
2018,11,5,10,45,898.5,72.0,3.55,22.1,580.0,854.18,659.08
2018,11,5,11,0,906.0,73.0,3.6,22.6,598.0,876.08,672.64
2018,11,5,11,15,909.0,73.5,3.65,22.9,607.5,890.07,681.27
2018,11,5,11,30,912.0,74.0,3.7,23.2,617.0,900.48,687.59
2018,11,5,11,45,913.0,74.5,3.7,23.5,619.5,905.49,690.03
2018,11,5,12,0,914.0,75.0,3.7,23.8,622.0,906.81,690.1
2018,11,5,12,15,913.0,74.0,3.7,23.95,616.0,900.83,685.73
2018,11,5,12,30,912.0,73.0,3.7,24.1,610.0,891.19,679.02
2018,11,5,12,45,908.0,72.5,3.7,24.2,596.5,875.97,668.73
2018,11,5,13,0,904.0,72.0,3.7,24.3,583.0,857.28,656.17
2018,11,5,13,15,896.5,71.5,3.7,24.3,562.5,832.36,639.56
2018,11,5,13,30,889.0,71.0,3.7,24.3,542.0,804.38,620.82
2018,11,5,13,45,878.0,69.5,3.7,24.3,514.0,769.58,597.16
2018,11,5,14,0,867.0,68.0,3.7,24.3,486.0,732.31,571.56
2018,11,5,14,15,850.5,66.0,3.65,24.1,452.0,688.3,541.0
2018,11,5,14,30,834.0,64.0,3.6,23.9,418.0,647.43,512.38
2018,11,5,14,45,810.5,62.0,3.55,23.75,379.0,595.69,472.94
2018,11,5,15,0,787.0,60.0,3.5,23.6,340.0,543.51,432.08
2018,11,5,15,15,751.5,57.0,3.5,23.6,296.5,483.58,383.84
2018,11,5,15,30,716.0,54.0,3.5,23.6,253.0,425.05,335.17
2018,11,5,15,45,661.5,49.0,2.9,22.6,207.5,357.76,278.64
2018,11,5,16,0,607.0,44.0,2.3,21.6,162.0,294.69,223.97
2018,11,5,16,15,515.0,38.0,2.1,20.45,119.0,225.32,164.39
2018,11,5,16,30,423.0,32.0,1.9,19.3,76.0,163.39,108.25
2018,11,5,16,45,261.0,21.5,1.75,18.15,44.0,86.16,5.1
2018,11,5,17,0,99.0,11.0,1.6,17.0,12.0,26.22,0.0
2018,11,5,17,15,49.5,5.5,1.6,16.55,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,6,45,144.0,11.5,1.3,11.2,20.0,34.42,0.0
2018,11,6,7,0,288.0,23.0,1.2,11.4,40.0,94.94,13.82
2018,11,6,7,15,424.5,31.5,1.4,12.25,82.0,165.09,113.44
2018,11,6,7,30,561.0,40.0,1.6,13.1,124.0,242.06,182.04
2018,11,6,7,45,631.0,44.5,1.75,14.0,170.0,306.71,240.03
2018,11,6,8,0,701.0,49.0,1.9,14.9,216.0,377.37,301.53
2018,11,6,8,15,744.0,53.0,2.1,15.4,262.0,439.85,355.54
2018,11,6,8,30,787.0,57.0,2.3,15.9,308.0,504.81,409.75
2018,11,6,8,45,816.0,60.0,2.45,16.45,350.5,562.4,456.29
2018,11,6,9,0,845.0,63.0,2.6,17.0,393.0,620.31,501.58
2018,11,6,9,15,863.5,65.0,2.65,17.5,430.0,665.09,535.19
2018,11,6,9,30,882.0,67.0,2.7,18.0,467.0,712.95,568.55
2018,11,6,9,45,892.0,69.0,2.7,18.55,497.5,752.91,595.13
2018,11,6,10,0,902.0,71.0,2.7,19.1,528.0,790.47,619.6
2018,11,6,10,15,911.5,72.5,2.7,19.6,553.0,824.38,641.27
2018,11,6,10,30,921.0,74.0,2.7,20.1,578.0,855.42,660.72
2018,11,6,10,45,927.5,74.5,2.7,20.6,595.5,879.63,675.28
2018,11,6,11,0,934.0,75.0,2.7,21.1,613.0,900.48,687.55
2018,11,6,11,15,937.5,75.5,2.7,21.55,623.0,915.22,695.81
2018,11,6,11,30,941.0,76.0,2.7,22.0,633.0,926.29,701.7
2018,11,6,11,45,941.5,76.0,2.75,22.45,634.5,930.36,703.4
2018,11,6,12,0,942.0,76.0,2.8,22.9,636.0,930.63,702.74
2018,11,6,12,15,938.5,76.0,2.85,23.2,629.5,923.58,697.7
2018,11,6,12,30,935.0,76.0,2.9,23.5,623.0,912.79,690.33
2018,11,6,12,45,927.5,76.5,2.95,23.75,608.5,895.53,678.8
2018,11,6,13,0,920.0,77.0,3.0,24.0,594.0,874.84,665.04
2018,11,6,13,15,912.0,76.0,3.0,24.1,572.5,848.62,647.58
2018,11,6,13,30,904.0,75.0,3.0,24.2,551.0,819.32,627.99
2018,11,6,13,45,891.5,73.5,2.95,24.35,522.0,783.03,603.02
2018,11,6,14,0,879.0,72.0,2.9,24.5,493.0,744.31,576.21
2018,11,6,14,15,862.0,70.0,2.85,24.4,458.0,704.76,549.14
2018,11,6,14,30,845.0,68.0,2.8,24.3,423.0,658.04,516.25
2018,11,6,14,45,820.0,65.0,2.7,24.25,382.5,603.76,475.13
2018,11,6,15,0,795.0,62.0,2.6,24.2,342.0,549.15,432.68
2018,11,6,15,15,758.0,59.0,2.6,24.2,298.0,488.12,384.23
2018,11,6,15,30,721.0,56.0,2.6,24.2,254.0,428.58,335.32
2018,11,6,15,45,665.5,51.0,1.95,22.75,208.0,360.65,278.94
2018,11,6,16,0,610.0,46.0,1.3,21.3,162.0,296.97,224.21
2018,11,6,16,15,516.5,39.0,1.35,20.4,118.0,226.31,164.13
2018,11,6,16,30,423.0,32.0,1.4,19.5,74.0,162.89,106.43
2018,11,6,16,45,260.5,21.0,1.45,18.6,42.5,84.78,0.0
2018,11,6,17,0,98.0,10.0,1.5,17.7,11.0,25.02,0.0
2018,11,6,17,15,49.0,5.0,1.5,17.3,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.25,15.05,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.2,15.1,0.0,0.0,0.0
