Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,1,15,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,7,6,45,126.0,11.0,0.45,14.55,18.0,30.85,0.0
2018,11,7,7,0,252.0,22.0,0.5,14.5,36.0,85.15,0.0
2018,11,7,7,15,398.5,30.0,0.6,14.85,77.0,155.76,104.4
2018,11,7,7,30,545.0,38.0,0.7,15.2,118.0,233.82,173.0
2018,11,7,7,45,614.0,43.0,0.75,15.55,163.0,297.4,229.33
2018,11,7,8,0,683.0,48.0,0.8,15.9,208.0,367.03,289.18
2018,11,7,8,15,726.0,51.5,1.0,16.45,252.5,427.86,341.07
2018,11,7,8,30,769.0,55.0,1.2,17.0,297.0,491.19,393.24
2018,11,7,8,45,798.0,58.0,1.35,17.55,339.0,547.81,438.37
2018,11,7,9,0,827.0,61.0,1.5,18.1,381.0,604.79,482.35
2018,11,7,9,15,846.5,63.0,1.65,18.65,418.0,649.41,515.9
2018,11,7,9,30,866.0,65.0,1.8,19.2,455.0,697.25,549.32
2018,11,7,9,45,879.5,66.5,1.95,19.75,486.0,738.59,577.53
2018,11,7,10,0,893.0,68.0,2.1,20.3,517.0,777.8,603.92
2018,11,7,10,15,902.5,69.5,2.25,20.8,541.5,811.41,626.27
2018,11,7,10,30,912.0,71.0,2.4,21.3,566.0,842.2,646.55
2018,11,7,10,45,918.5,71.5,2.5,21.75,583.5,866.2,661.81
2018,11,7,11,0,925.0,72.0,2.6,22.2,601.0,886.88,674.85
2018,11,7,11,15,928.5,72.5,2.7,22.55,611.0,901.5,684.09
2018,11,7,11,30,932.0,73.0,2.8,22.9,621.0,912.5,691.01
2018,11,7,11,45,932.5,73.0,2.85,23.2,622.5,916.54,693.1
2018,11,7,12,0,933.0,73.0,2.9,23.5,624.0,916.82,692.84
2018,11,7,12,15,932.0,72.5,2.95,23.65,618.0,911.42,689.29
2018,11,7,12,30,931.0,72.0,3.0,23.8,612.0,902.29,683.38
2018,11,7,12,45,927.0,70.5,3.0,23.9,598.0,885.68,672.28
2018,11,7,13,0,923.0,69.0,3.0,24.0,584.0,865.54,658.9
2018,11,7,13,15,915.0,68.5,3.05,24.0,563.0,839.95,642.37
2018,11,7,13,30,907.0,68.0,3.1,24.0,542.0,811.25,623.64
2018,11,7,13,45,895.0,67.0,3.1,24.0,513.5,775.96,599.87
2018,11,7,14,0,883.0,66.0,3.1,24.0,485.0,738.19,574.16
2018,11,7,14,15,866.0,63.5,3.1,23.85,450.0,692.84,542.97
2018,11,7,14,30,849.0,61.0,3.1,23.7,415.0,645.9,510.12
2018,11,7,14,45,824.5,58.5,3.1,23.55,375.0,592.97,470.21
2018,11,7,15,0,800.0,56.0,3.1,23.4,335.0,543.58,431.5
2018,11,7,15,15,764.0,53.5,3.1,23.4,291.5,483.7,383.28
2018,11,7,15,30,728.0,51.0,3.1,23.4,248.0,425.23,334.6
2018,11,7,15,45,674.5,46.5,2.5,22.25,203.0,358.67,278.61
2018,11,7,16,0,621.0,42.0,1.9,21.1,158.0,296.19,224.27
2018,11,7,16,15,531.0,35.5,1.8,20.0,115.0,224.18,162.44
2018,11,7,16,30,441.0,29.0,1.7,18.9,72.0,161.09,103.67
2018,11,7,16,45,275.0,19.0,1.6,17.8,41.0,85.3,0.0
2018,11,7,17,0,109.0,9.0,1.5,16.7,10.0,25.73,0.0
2018,11,7,17,15,54.5,4.5,1.5,16.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,8,6,45,81.0,11.0,1.9,9.9,15.5,23.49,0.0
2018,11,8,7,0,162.0,22.0,1.9,10.1,31.0,64.92,0.0
2018,11,8,7,15,285.0,35.5,2.15,10.8,69.5,129.2,87.73
2018,11,8,7,30,408.0,49.0,2.4,11.5,108.0,201.42,152.91
2018,11,8,7,45,489.5,58.5,2.65,12.2,154.0,267.28,211.64
2018,11,8,8,0,571.0,68.0,2.9,12.9,200.0,340.93,276.06
2018,11,8,8,15,626.0,74.0,3.0,13.5,246.0,405.18,331.72
2018,11,8,8,30,681.0,80.0,3.1,14.1,292.0,473.3,388.83
2018,11,8,8,45,721.0,84.5,3.15,14.75,336.0,534.39,438.45
2018,11,8,9,0,761.0,89.0,3.2,15.4,380.0,596.99,487.63
2018,11,8,9,15,794.5,89.5,3.25,16.05,419.5,651.63,529.35
2018,11,8,9,30,828.0,90.0,3.3,16.7,459.0,703.06,567.14
2018,11,8,9,45,857.5,88.5,3.4,17.4,494.0,752.15,601.14
2018,11,8,10,0,887.0,87.0,3.5,18.1,529.0,799.98,633.64
2018,11,8,10,15,896.5,89.0,3.5,18.55,554.0,834.4,656.11
2018,11,8,10,30,906.0,91.0,3.5,19.0,579.0,865.94,676.39
2018,11,8,10,45,911.0,92.5,3.5,19.45,596.5,890.05,691.29
2018,11,8,11,0,916.0,94.0,3.5,19.9,614.0,910.76,703.82
2018,11,8,11,15,919.0,95.0,3.5,20.2,624.0,925.62,712.74
2018,11,8,11,30,922.0,96.0,3.5,20.5,634.0,936.83,719.26
2018,11,8,11,45,921.5,96.5,3.5,20.8,635.5,940.62,720.81
2018,11,8,12,0,921.0,97.0,3.5,21.1,637.0,940.64,719.97
2018,11,8,12,15,927.0,94.5,3.45,21.3,633.5,938.99,718.12
2018,11,8,12,30,933.0,92.0,3.4,21.5,630.0,926.1,708.68
2018,11,8,12,45,942.0,88.5,3.35,21.65,620.5,918.26,703.12
2018,11,8,13,0,951.0,85.0,3.3,21.8,611.0,906.45,694.92
2018,11,8,13,15,941.0,84.5,3.2,21.9,588.5,878.71,675.58
2018,11,8,13,30,931.0,84.0,3.1,22.0,566.0,847.85,654.21
2018,11,8,13,45,916.0,82.5,3.0,22.1,535.5,814.99,631.43
2018,11,8,14,0,901.0,81.0,2.9,22.2,505.0,773.38,602.32
2018,11,8,14,15,878.5,79.5,2.8,22.15,468.0,724.33,567.99
2018,11,8,14,30,856.0,78.0,2.7,22.1,431.0,673.94,531.46
2018,11,8,14,45,821.0,75.0,2.55,22.05,387.0,613.04,484.99
2018,11,8,15,0,786.0,72.0,2.4,22.0,343.0,552.58,437.72
2018,11,8,15,15,745.0,67.5,2.4,22.0,297.5,488.14,386.48
2018,11,8,15,30,704.0,63.0,2.4,22.0,252.0,428.45,337.13
2018,11,8,15,45,636.0,58.0,1.75,20.75,204.5,356.2,276.8
2018,11,8,16,0,568.0,53.0,1.1,19.5,157.0,289.53,219.42
2018,11,8,16,15,456.5,44.5,1.1,18.8,112.5,211.17,153.49
2018,11,8,16,30,345.0,36.0,1.1,18.1,68.0,144.19,92.44
2018,11,8,16,45,202.0,22.5,1.1,17.45,38.5,71.92,0.0
2018,11,8,17,0,59.0,9.0,1.1,16.8,9.0,17.82,0.0
2018,11,8,17,15,29.5,4.5,1.15,16.55,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,9,6,45,94.5,11.0,1.55,9.65,15.5,25.54,0.0
2018,11,9,7,0,189.0,22.0,1.5,9.9,31.0,69.55,0.0
2018,11,9,7,15,324.5,33.5,1.45,10.8,70.0,137.65,91.58
2018,11,9,7,30,460.0,45.0,1.4,11.7,109.0,213.95,160.88
2018,11,9,7,45,549.0,52.0,1.35,12.65,156.5,282.5,221.19
2018,11,9,8,0,638.0,59.0,1.3,13.6,204.0,359.45,286.86
2018,11,9,8,15,687.5,64.5,1.25,14.25,250.0,423.37,340.8
2018,11,9,8,30,737.0,70.0,1.2,14.9,296.0,490.58,395.1
2018,11,9,8,45,770.0,74.0,1.1,15.55,339.0,546.41,438.25
2018,11,9,9,0,803.0,78.0,1.0,16.2,382.0,605.93,482.07
2018,11,9,9,15,806.5,85.5,1.0,17.0,416.5,650.03,513.16
2018,11,9,9,30,810.0,93.0,1.0,17.8,451.0,691.84,541.4
2018,11,9,9,45,801.0,103.5,0.95,18.6,478.0,729.46,564.24
2018,11,9,10,0,792.0,114.0,0.9,19.4,505.0,760.14,581.74
2018,11,9,10,15,804.0,116.5,0.9,19.95,530.0,794.79,602.93
2018,11,9,10,30,816.0,119.0,0.9,20.5,555.0,827.0,622.13
2018,11,9,10,45,823.5,120.5,0.9,21.05,572.5,851.62,636.1
2018,11,9,11,0,831.0,122.0,0.9,21.6,590.0,873.23,648.1
2018,11,9,11,15,834.0,123.5,0.9,21.85,600.0,882.52,652.83
2018,11,9,11,30,837.0,125.0,0.9,22.1,610.0,893.63,659.03
2018,11,9,11,45,836.0,125.5,0.95,22.4,611.0,896.68,660.82
2018,11,9,12,0,835.0,126.0,1.0,22.7,612.0,896.25,660.58
2018,11,9,12,15,829.0,126.5,1.0,22.85,605.0,893.48,658.56
2018,11,9,12,30,823.0,127.0,1.0,23.0,598.0,881.89,650.97
2018,11,9,12,45,812.0,127.5,1.05,23.15,583.0,862.77,639.43
2018,11,9,13,0,801.0,128.0,1.1,23.3,568.0,840.65,625.99
2018,11,9,13,15,788.0,126.5,1.15,23.3,546.0,811.74,608.33
2018,11,9,13,30,775.0,125.0,1.2,23.3,524.0,780.32,588.86
2018,11,9,13,45,756.5,122.5,1.25,23.3,494.5,741.24,563.88
2018,11,9,14,0,738.0,120.0,1.3,23.3,465.0,700.42,537.09
2018,11,9,14,15,712.5,116.5,1.3,23.1,429.5,652.14,503.53
2018,11,9,14,30,687.0,113.0,1.3,22.9,394.0,603.22,468.68
2018,11,9,14,45,652.0,107.5,1.3,22.7,353.5,545.94,426.71
2018,11,9,15,0,617.0,102.0,1.3,22.5,313.0,489.54,384.14
2018,11,9,15,15,572.0,94.5,1.3,22.5,269.5,427.05,335.31
2018,11,9,15,30,527.0,87.0,1.3,22.5,226.0,367.18,287.02
2018,11,9,15,45,458.5,76.5,1.15,20.65,181.0,297.0,230.84
2018,11,9,16,0,390.0,66.0,1.0,18.8,136.0,234.49,179.07
2018,11,9,16,15,294.0,51.0,1.1,18.05,95.0,164.9,120.8
2018,11,9,16,30,198.0,36.0,1.2,17.3,54.0,106.08,67.49
2018,11,9,16,45,109.0,20.5,1.25,16.55,29.5,50.43,0.0
2018,11,9,17,0,20.0,5.0,1.3,15.8,5.0,7.89,0.0
2018,11,9,17,15,10.0,2.5,1.35,15.5,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,6,45,25.0,7.5,0.9,10.25,8.5,11.1,0.0
2018,11,10,7,0,50.0,15.0,0.9,10.2,17.0,28.86,0.0
2018,11,10,7,15,111.0,33.0,0.85,10.45,45.5,74.03,47.88
2018,11,10,7,30,172.0,51.0,0.8,10.7,74.0,120.27,90.89
2018,11,10,7,45,237.0,68.0,0.8,10.95,113.0,173.24,137.14
2018,11,10,8,0,302.0,85.0,0.8,11.2,152.0,239.54,194.02
2018,11,10,8,15,354.0,99.5,0.9,11.7,194.5,297.0,242.9
2018,11,10,8,30,406.0,114.0,1.0,12.2,237.0,358.95,294.3
2018,11,10,8,45,442.5,125.0,1.05,12.7,276.5,412.01,337.17
2018,11,10,9,0,479.0,136.0,1.1,13.2,316.0,467.18,380.53
2018,11,10,9,15,507.5,144.5,1.15,13.85,352.0,515.94,417.57
2018,11,10,9,30,536.0,153.0,1.2,14.5,388.0,565.34,454.16
2018,11,10,9,45,558.5,159.0,1.2,15.15,419.0,607.78,484.32
2018,11,10,10,0,581.0,165.0,1.2,15.8,450.0,649.72,513.44
2018,11,10,10,15,599.0,168.5,1.2,16.45,475.0,684.44,536.73
2018,11,10,10,30,617.0,172.0,1.2,17.1,500.0,717.79,558.67
2018,11,10,10,45,631.5,173.5,1.2,17.75,518.0,748.08,578.01
2018,11,10,11,0,646.0,175.0,1.2,18.4,536.0,772.95,593.43
2018,11,10,11,15,652.5,176.0,1.15,18.7,546.0,788.02,602.05
2018,11,10,11,30,659.0,177.0,1.1,19.0,556.0,800.38,608.74
2018,11,10,11,45,662.0,176.0,1.05,19.3,558.0,804.77,610.07
2018,11,10,12,0,665.0,175.0,1.0,19.6,560.0,806.26,609.64
2018,11,10,12,15,637.5,182.5,1.15,19.7,548.5,787.2,598.33
2018,11,10,12,30,610.0,190.0,1.3,19.8,537.0,762.75,582.91
2018,11,10,12,45,570.5,197.5,1.45,19.9,516.0,729.97,561.08
2018,11,10,13,0,531.0,205.0,1.6,20.0,495.0,695.78,537.81
2018,11,10,13,15,516.0,200.5,1.6,19.95,473.5,667.24,518.06
2018,11,10,13,30,501.0,196.0,1.6,19.9,452.0,637.29,497.02
2018,11,10,13,45,479.5,190.0,1.65,19.85,424.0,599.54,470.31
2018,11,10,14,0,458.0,184.0,1.7,19.8,396.0,561.25,442.77
2018,11,10,14,15,433.5,173.5,1.55,19.55,362.5,515.69,408.69
2018,11,10,14,30,409.0,163.0,1.4,19.3,329.0,470.44,374.34
2018,11,10,14,45,379.5,150.5,1.3,19.05,292.5,411.87,329.51
2018,11,10,15,0,350.0,138.0,1.2,18.8,256.0,364.22,292.03
2018,11,10,15,15,313.5,122.0,1.2,18.8,217.0,310.53,248.91
2018,11,10,15,30,277.0,106.0,1.2,18.8,178.0,259.69,207.08
2018,11,10,15,45,232.0,86.5,1.1,17.4,139.0,204.06,161.36
2018,11,10,16,0,187.0,67.0,1.0,16.0,100.0,152.71,118.17
2018,11,10,16,15,136.0,46.5,1.05,15.5,67.0,102.56,75.3
2018,11,10,16,30,85.0,26.0,1.1,15.0,34.0,57.31,34.35
2018,11,10,16,45,46.5,14.0,1.2,14.55,18.0,23.1,0.0
2018,11,10,17,0,8.0,2.0,1.3,14.1,2.0,3.15,0.0
2018,11,10,17,15,4.0,1.0,1.3,13.8,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,6,45,41.0,8.0,1.45,7.05,10.0,14.06,0.0
2018,11,11,7,0,82.0,16.0,1.4,7.1,20.0,32.55,0.0
2018,11,11,7,15,182.0,33.5,1.55,8.0,54.0,99.21,63.96
2018,11,11,7,30,282.0,51.0,1.7,8.9,88.0,161.31,122.69
2018,11,11,7,45,363.0,64.0,1.85,9.8,131.0,222.09,176.61
2018,11,11,8,0,444.0,77.0,2.0,10.7,174.0,291.26,236.89
2018,11,11,8,15,504.5,85.0,2.1,11.45,218.0,352.48,289.89
2018,11,11,8,30,565.0,93.0,2.2,12.2,262.0,421.09,347.38
2018,11,11,8,45,614.0,97.5,2.3,12.9,305.0,482.22,397.38
2018,11,11,9,0,663.0,102.0,2.4,13.6,348.0,545.76,447.83
2018,11,11,9,15,688.5,108.0,2.35,14.45,386.0,597.42,486.62
2018,11,11,9,30,714.0,114.0,2.3,15.3,424.0,648.84,523.97
2018,11,11,9,45,730.5,119.0,2.3,16.1,455.5,691.98,554.33
2018,11,11,10,0,747.0,124.0,2.3,16.9,487.0,733.6,582.28
2018,11,11,10,15,762.5,126.0,2.15,17.55,512.5,769.26,604.3
2018,11,11,10,30,778.0,128.0,2.0,18.2,538.0,802.77,624.28
2018,11,11,10,45,789.5,128.5,1.9,18.85,556.0,828.85,639.05
2018,11,11,11,0,801.0,129.0,1.8,19.5,574.0,852.16,651.74
2018,11,11,11,15,807.0,129.5,1.75,19.9,584.5,867.8,660.22
2018,11,11,11,30,813.0,130.0,1.7,20.3,595.0,880.24,666.63
2018,11,11,11,45,815.0,130.0,1.65,20.7,597.0,885.31,668.16
2018,11,11,12,0,817.0,130.0,1.6,21.1,599.0,887.0,667.62
2018,11,11,12,15,817.5,128.0,1.6,21.3,593.5,881.63,663.63
2018,11,11,12,30,818.0,126.0,1.6,21.5,588.0,872.87,657.6
2018,11,11,12,45,816.0,123.5,1.65,21.7,575.0,858.04,648.22
2018,11,11,13,0,814.0,121.0,1.7,21.9,562.0,839.98,636.75
2018,11,11,13,15,803.5,119.0,1.7,22.0,540.5,812.46,618.57
2018,11,11,13,30,793.0,117.0,1.7,22.1,519.0,782.28,598.6
2018,11,11,13,45,776.5,113.5,1.7,22.15,489.5,743.34,572.49
2018,11,11,14,0,760.0,110.0,1.7,22.2,460.0,702.52,544.83
2018,11,11,14,15,739.5,106.5,1.65,22.05,426.0,657.31,512.59
2018,11,11,14,30,719.0,103.0,1.6,21.9,392.0,611.06,478.75
2018,11,11,14,45,689.0,97.0,1.55,21.75,352.0,555.42,437.11
2018,11,11,15,0,659.0,91.0,1.5,21.6,312.0,500.21,394.66
2018,11,11,15,15,615.5,84.0,1.5,21.6,268.5,437.58,345.21
2018,11,11,15,30,572.0,77.0,1.5,21.6,225.0,377.4,296.11
2018,11,11,15,45,509.0,67.5,1.25,20.0,180.5,309.2,240.41
2018,11,11,16,0,446.0,58.0,1.0,18.4,136.0,246.38,187.44
2018,11,11,16,15,351.0,45.5,1.1,17.85,95.5,176.43,128.08
2018,11,11,16,30,256.0,33.0,1.2,17.3,55.0,117.65,71.14
2018,11,11,16,45,144.0,19.0,1.25,16.75,30.0,48.22,0.0
2018,11,11,17,0,32.0,5.0,1.3,16.2,5.0,4.77,0.0
2018,11,11,17,15,16.0,2.5,1.3,15.85,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,12,6,45,23.0,7.5,1.8,8.15,8.5,7.15,0.0
2018,11,12,7,0,46.0,15.0,1.8,8.3,17.0,23.92,0.0
2018,11,12,7,15,153.0,31.5,1.9,9.15,49.5,88.28,54.55
2018,11,12,7,30,260.0,48.0,2.0,10.0,82.0,150.43,113.45
2018,11,12,7,45,364.0,60.0,2.15,10.85,127.5,217.3,171.88
2018,11,12,8,0,468.0,72.0,2.3,11.7,173.0,295.76,239.61
2018,11,12,8,15,518.5,81.5,2.35,12.4,216.0,355.99,291.85
2018,11,12,8,30,569.0,91.0,2.4,13.1,259.0,419.91,345.58
2018,11,12,8,45,603.5,98.5,2.45,13.8,299.5,475.84,391.3
2018,11,12,9,0,638.0,106.0,2.5,14.5,340.0,533.08,436.58
2018,11,12,9,15,661.5,111.5,2.45,15.25,376.0,581.88,473.52
2018,11,12,9,30,685.0,117.0,2.4,16.0,412.0,630.33,509.01
2018,11,12,9,45,700.5,122.5,2.35,16.75,442.5,672.29,538.52
2018,11,12,10,0,716.0,128.0,2.3,17.5,473.0,712.77,566.08
2018,11,12,10,15,731.0,130.5,2.25,18.2,498.0,747.77,588.44
2018,11,12,10,30,746.0,133.0,2.2,18.9,523.0,780.72,608.99
2018,11,12,10,45,757.0,134.0,2.1,19.55,541.0,806.36,623.8
2018,11,12,11,0,768.0,135.0,2.0,20.2,559.0,829.34,636.6
2018,11,12,11,15,774.5,136.0,1.9,20.75,569.5,845.62,644.89
2018,11,12,11,30,781.0,137.0,1.8,21.3,580.0,858.84,651.09
2018,11,12,11,45,784.0,136.5,1.7,21.85,582.5,864.11,651.93
2018,11,12,12,0,787.0,136.0,1.6,22.4,585.0,866.11,650.71
2018,11,12,12,15,777.5,137.5,1.45,22.7,577.5,856.31,641.71
2018,11,12,12,30,768.0,139.0,1.3,23.0,570.0,843.35,630.81
2018,11,12,12,45,752.0,140.5,1.2,23.25,554.0,821.88,615.11
2018,11,12,13,0,736.0,142.0,1.1,23.5,538.0,797.72,597.78
2018,11,12,13,15,727.5,138.5,0.95,23.5,517.5,771.61,579.14
2018,11,12,13,30,719.0,135.0,0.8,23.5,497.0,743.01,558.8
2018,11,12,13,45,705.5,130.5,0.7,23.55,469.5,707.19,533.95
2018,11,12,14,0,692.0,126.0,0.6,23.6,442.0,669.53,507.1
2018,11,12,14,15,670.0,120.5,0.55,23.35,408.0,623.28,475.02
2018,11,12,14,30,648.0,115.0,0.5,23.1,374.0,576.3,441.76
2018,11,12,14,45,618.0,108.0,0.45,22.9,335.0,522.38,402.53
2018,11,12,15,0,588.0,101.0,0.4,22.7,296.0,469.05,362.65
2018,11,12,15,15,543.0,93.0,0.4,22.7,254.0,407.72,315.67
2018,11,12,15,30,498.0,85.0,0.4,22.7,212.0,348.09,268.52
2018,11,12,15,45,435.0,73.5,0.55,21.35,169.0,282.31,217.0
2018,11,12,16,0,372.0,62.0,0.7,20.0,126.0,222.39,167.94
2018,11,12,16,15,283.0,47.0,0.7,19.4,87.0,156.49,112.62
2018,11,12,16,30,194.0,32.0,0.7,18.8,48.0,99.38,57.81
2018,11,12,16,45,107.5,18.0,0.75,18.2,26.0,39.55,0.0
2018,11,12,17,0,21.0,4.0,0.8,17.6,4.0,0.0,0.0
2018,11,12,17,15,10.5,2.0,0.85,17.3,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,6,45,4.5,5.0,1.3,10.4,5.0,0.0,0.0
2018,11,13,7,0,9.0,10.0,1.3,10.4,10.0,11.4,0.0
2018,11,13,7,15,4.5,22.0,1.25,10.75,22.0,21.76,9.49
2018,11,13,7,30,0.0,34.0,1.2,11.1,34.0,32.25,21.22
2018,11,13,7,45,0.0,48.5,1.15,11.5,48.5,46.57,33.99
2018,11,13,8,0,0.0,63.0,1.1,11.9,63.0,60.83,46.51
2018,11,13,8,15,9.0,82.5,1.25,12.4,85.0,84.9,67.2
2018,11,13,8,30,18.0,102.0,1.4,12.9,107.0,109.89,88.45
2018,11,13,8,45,64.5,123.0,1.5,13.4,145.5,165.59,135.64
2018,11,13,9,0,111.0,144.0,1.6,13.9,184.0,228.7,188.1
2018,11,13,9,15,67.5,147.0,1.6,14.45,172.0,197.6,161.26
2018,11,13,9,30,24.0,150.0,1.6,15.0,160.0,163.98,132.23
2018,11,13,9,45,18.5,153.0,1.55,15.5,161.0,163.06,130.95
2018,11,13,10,0,13.0,156.0,1.5,16.0,162.0,161.92,129.36
2018,11,13,10,15,15.0,164.5,1.55,16.65,172.0,172.29,137.34
2018,11,13,10,30,17.0,173.0,1.6,17.3,182.0,182.8,145.35
2018,11,13,10,45,56.0,206.0,1.6,17.95,236.5,262.42,209.39
2018,11,13,11,0,95.0,239.0,1.6,18.6,291.0,334.65,265.69
2018,11,13,11,15,145.5,240.0,1.6,18.85,321.0,392.91,311.07
2018,11,13,11,30,196.0,241.0,1.6,19.1,351.0,438.67,346.45
2018,11,13,11,45,286.0,232.5,1.6,19.35,394.0,521.25,409.67
2018,11,13,12,0,376.0,224.0,1.6,19.6,437.0,589.17,460.67
2018,11,13,12,15,247.5,226.0,1.4,19.45,365.5,479.16,375.53
2018,11,13,12,30,119.0,228.0,1.2,19.3,294.0,355.95,279.77
2018,11,13,12,45,96.5,224.0,1.0,19.15,277.0,318.07,250.75
2018,11,13,13,0,74.0,220.0,0.8,19.0,260.0,293.81,231.38
2018,11,13,13,15,109.0,214.0,0.75,18.85,270.0,326.58,257.93
2018,11,13,13,30,144.0,208.0,0.7,18.7,280.0,344.89,272.91
2018,11,13,13,45,88.0,183.5,0.6,18.55,227.0,258.89,205.31
2018,11,13,14,0,32.0,159.0,0.5,18.4,174.0,188.04,148.65
2018,11,13,14,15,187.0,150.5,0.55,18.15,225.5,295.44,237.97
2018,11,13,14,30,342.0,142.0,0.6,17.9,277.0,390.92,313.61
2018,11,13,14,45,229.5,136.5,0.6,17.65,223.0,301.94,242.4
2018,11,13,15,0,117.0,131.0,0.6,17.4,169.0,213.39,171.29
2018,11,13,15,15,71.0,112.0,0.6,17.4,134.0,155.34,124.04
2018,11,13,15,30,25.0,93.0,0.6,17.4,99.0,109.61,86.05
2018,11,13,15,45,15.5,75.5,0.75,16.7,79.0,81.63,62.74
2018,11,13,16,0,6.0,58.0,0.9,16.0,59.0,59.75,44.15
2018,11,13,16,15,3.0,41.5,0.9,15.7,42.0,42.03,28.63
2018,11,13,16,30,0.0,25.0,0.9,15.4,25.0,24.17,10.86
2018,11,13,16,45,5.5,14.0,0.95,15.15,14.0,14.49,0.0
2018,11,13,17,0,11.0,3.0,1.0,14.9,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.0,14.75,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,6,45,44.0,7.5,1.2,8.95,9.0,0.0,0.0
2018,11,14,7,0,88.0,15.0,1.2,8.9,18.0,32.42,0.0
2018,11,14,7,15,203.5,29.5,1.2,9.55,50.5,97.43,54.17
2018,11,14,7,30,319.0,44.0,1.2,10.2,83.0,163.92,121.76
2018,11,14,7,45,394.5,56.0,1.15,10.85,124.5,223.22,174.88
2018,11,14,8,0,470.0,68.0,1.1,11.5,166.0,290.65,233.45
2018,11,14,8,15,518.5,78.0,1.2,12.1,208.5,350.16,284.86
2018,11,14,8,30,567.0,88.0,1.3,12.7,251.0,413.21,337.6
2018,11,14,8,45,597.5,96.0,1.35,13.3,290.5,467.05,381.31
2018,11,14,9,0,628.0,104.0,1.4,13.9,330.0,521.89,424.36
2018,11,14,9,15,651.0,110.0,1.5,14.6,365.5,570.34,461.36
2018,11,14,9,30,674.0,116.0,1.6,15.3,401.0,618.46,497.12
2018,11,14,9,45,687.0,121.0,1.65,16.0,429.5,657.59,524.97
2018,11,14,10,0,700.0,126.0,1.7,16.7,458.0,695.12,551.05
2018,11,14,10,15,714.0,128.5,1.8,17.35,482.0,728.82,573.81
2018,11,14,10,30,728.0,131.0,1.9,18.0,506.0,760.48,594.79
2018,11,14,10,45,737.0,132.5,2.0,18.6,523.0,784.64,610.42
2018,11,14,11,0,746.0,134.0,2.1,19.2,540.0,806.16,624.23
2018,11,14,11,15,751.0,135.5,2.1,19.6,550.0,821.48,633.37
2018,11,14,11,30,756.0,137.0,2.1,20.0,560.0,833.81,640.55
2018,11,14,11,45,757.5,137.5,2.1,20.4,562.5,838.88,642.81
2018,11,14,12,0,759.0,138.0,2.1,20.8,565.0,840.78,643.1
2018,11,14,12,15,743.5,141.0,2.05,21.0,556.0,827.73,633.26
2018,11,14,12,30,728.0,144.0,2.0,21.2,547.0,811.71,621.65
2018,11,14,12,45,704.0,148.0,2.0,21.45,530.0,786.84,604.31
2018,11,14,13,0,680.0,152.0,2.0,21.7,513.0,759.57,585.39
2018,11,14,13,15,665.5,149.5,2.0,21.7,491.5,730.89,566.0
2018,11,14,13,30,651.0,147.0,2.0,21.7,470.0,700.15,544.48
2018,11,14,13,45,630.5,143.0,1.95,21.7,442.0,661.45,516.62
2018,11,14,14,0,610.0,139.0,1.9,21.7,414.0,621.51,487.53
2018,11,14,14,15,584.5,134.0,1.8,21.45,381.0,573.11,451.97
2018,11,14,14,30,559.0,129.0,1.7,21.2,348.0,528.32,418.34
2018,11,14,14,45,524.5,121.0,1.6,20.95,310.0,474.82,377.36
2018,11,14,15,0,490.0,113.0,1.5,20.7,272.0,422.7,336.49
2018,11,14,15,15,446.5,101.5,1.5,20.7,231.5,363.68,289.24
2018,11,14,15,30,403.0,90.0,1.5,20.7,191.0,307.74,243.19
2018,11,14,15,45,343.5,76.0,1.3,18.85,150.0,245.67,192.44
2018,11,14,16,0,284.0,62.0,1.1,17.0,109.0,189.25,145.04
2018,11,14,16,15,208.0,45.0,1.2,16.45,73.5,130.2,94.51
2018,11,14,16,30,132.0,28.0,1.3,15.9,38.0,77.09,41.57
2018,11,14,16,45,72.0,15.0,1.35,15.3,20.0,29.22,0.0
2018,11,14,17,0,12.0,2.0,1.4,14.7,2.0,0.0,0.0
2018,11,14,17,15,6.0,1.0,1.35,14.5,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,15,6,45,22.0,5.5,1.5,8.3,6.0,0.0,0.0
2018,11,15,7,0,44.0,11.0,1.5,8.3,12.0,19.47,0.0
2018,11,15,7,15,115.5,27.5,1.45,9.0,39.0,66.62,33.41
2018,11,15,7,30,187.0,44.0,1.4,9.7,66.0,121.92,90.52
2018,11,15,7,45,248.0,60.5,1.35,10.35,103.0,173.41,136.48
2018,11,15,8,0,309.0,77.0,1.3,11.0,140.0,231.22,186.91
2018,11,15,8,15,340.0,86.5,1.45,11.65,171.0,272.71,223.62
2018,11,15,8,30,371.0,96.0,1.6,12.3,202.0,316.64,261.42
2018,11,15,8,45,379.5,108.5,1.75,12.9,230.5,353.37,292.28
2018,11,15,9,0,388.0,121.0,1.9,13.5,259.0,389.9,322.08
2018,11,15,9,15,399.5,133.0,1.85,14.1,288.0,427.45,351.39
2018,11,15,9,30,411.0,145.0,1.8,14.7,317.0,464.69,379.59
2018,11,15,9,45,464.5,155.5,1.8,15.3,363.5,530.02,429.34
2018,11,15,10,0,518.0,166.0,1.8,15.9,410.0,597.2,478.97
2018,11,15,10,15,543.0,172.5,1.8,16.5,439.5,638.86,508.25
2018,11,15,10,30,568.0,179.0,1.8,17.1,469.0,679.74,536.59
2018,11,15,10,45,578.0,181.5,1.8,17.75,485.0,702.6,551.27
2018,11,15,11,0,588.0,184.0,1.8,18.4,501.0,723.5,564.54
2018,11,15,11,15,593.5,185.0,1.8,18.8,510.0,736.74,572.78
2018,11,15,11,30,599.0,186.0,1.8,19.2,519.0,747.64,579.41
2018,11,15,11,45,588.5,183.5,1.75,19.6,511.5,738.26,571.28
2018,11,15,12,0,578.0,181.0,1.7,20.0,504.0,726.37,561.64
2018,11,15,12,15,549.0,185.0,1.7,20.2,489.5,703.74,544.81
2018,11,15,12,30,520.0,189.0,1.7,20.4,475.0,679.11,526.64
2018,11,15,12,45,507.5,191.0,1.7,20.55,464.5,664.39,515.94
2018,11,15,13,0,495.0,193.0,1.7,20.7,454.0,647.88,503.85
2018,11,15,13,15,496.0,187.0,1.7,20.75,440.0,631.57,492.54
2018,11,15,13,30,497.0,181.0,1.7,20.8,426.0,613.27,479.68
2018,11,15,13,45,490.0,174.0,1.7,20.85,404.5,585.89,459.98
2018,11,15,14,0,483.0,167.0,1.7,20.9,383.0,557.12,439.04
2018,11,15,14,15,459.5,158.5,1.6,20.6,351.5,514.08,407.02
2018,11,15,14,30,436.0,150.0,1.5,20.3,320.0,471.2,374.62
2018,11,15,14,45,404.5,138.5,1.35,20.05,283.5,420.55,335.35
2018,11,15,15,0,373.0,127.0,1.2,19.8,247.0,371.38,296.46
2018,11,15,15,15,333.5,112.0,1.2,19.8,208.5,308.32,246.1
2018,11,15,15,30,294.0,97.0,1.2,19.8,170.0,256.62,203.49
2018,11,15,15,45,245.0,79.0,1.15,18.2,131.5,200.57,157.49
2018,11,15,16,0,196.0,61.0,1.1,16.6,93.0,149.14,114.25
2018,11,15,16,15,139.5,42.5,1.15,16.0,61.5,99.53,71.58
2018,11,15,16,30,83.0,24.0,1.2,15.4,30.0,53.6,26.18
2018,11,15,16,45,43.5,12.5,1.25,14.85,15.5,20.91,0.0
2018,11,15,17,0,4.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,14.05,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,16,6,45,18.0,5.0,1.4,7.85,5.5,0.0,0.0
2018,11,16,7,0,36.0,10.0,1.4,7.9,11.0,16.82,0.0
2018,11,16,7,15,113.0,26.5,1.35,8.6,38.0,64.26,28.81
2018,11,16,7,30,190.0,43.0,1.3,9.3,65.0,121.57,89.78
2018,11,16,7,45,261.5,59.0,1.3,10.0,103.5,176.32,138.55
2018,11,16,8,0,333.0,75.0,1.3,10.7,142.0,238.53,192.68
2018,11,16,8,15,385.5,87.5,1.35,11.35,182.5,294.69,241.29
2018,11,16,8,30,438.0,100.0,1.4,12.0,223.0,355.32,292.32
2018,11,16,8,45,477.5,109.5,1.45,12.6,262.0,409.14,336.59
2018,11,16,9,0,517.0,119.0,1.5,13.2,301.0,465.26,381.38
2018,11,16,9,15,537.0,128.0,1.45,13.9,334.5,510.03,415.36
2018,11,16,9,30,557.0,137.0,1.4,14.6,368.0,554.72,448.21
2018,11,16,9,45,566.0,146.5,1.35,15.3,396.0,591.73,474.15
2018,11,16,10,0,575.0,156.0,1.3,16.0,424.0,627.39,498.39
2018,11,16,10,15,592.5,159.0,1.25,16.6,448.0,660.64,520.74
2018,11,16,10,30,610.0,162.0,1.2,17.2,472.0,692.56,541.62
2018,11,16,10,45,623.5,164.0,1.2,17.85,490.0,722.42,560.91
2018,11,16,11,0,637.0,166.0,1.2,18.5,508.0,746.67,576.1
2018,11,16,11,15,645.0,166.5,1.15,18.9,518.0,762.35,585.16
2018,11,16,11,30,653.0,167.0,1.1,19.3,528.0,775.41,592.23
2018,11,16,11,45,657.5,166.0,1.05,19.7,530.5,781.14,594.32
2018,11,16,12,0,662.0,165.0,1.0,20.1,533.0,784.04,594.66
2018,11,16,12,15,664.5,162.5,0.95,20.35,528.5,780.75,591.26
2018,11,16,12,30,667.0,160.0,0.9,20.6,524.0,774.57,586.11
2018,11,16,12,45,665.5,156.0,0.85,20.9,512.0,760.56,575.67
2018,11,16,13,0,664.0,152.0,0.8,21.2,500.0,743.82,563.58
2018,11,16,13,15,654.0,148.5,0.75,21.3,480.0,718.14,545.71
2018,11,16,13,30,644.0,145.0,0.7,21.4,460.0,690.26,526.1
2018,11,16,13,45,629.5,139.0,0.65,21.5,433.0,654.34,500.76
2018,11,16,14,0,615.0,133.0,0.6,21.6,406.0,616.89,474.09
2018,11,16,14,15,592.5,127.0,0.55,21.45,373.5,572.64,442.48
2018,11,16,14,30,570.0,121.0,0.5,21.3,341.0,524.9,407.81
2018,11,16,14,45,540.0,113.0,0.4,21.15,304.5,473.94,369.41
2018,11,16,15,0,510.0,105.0,0.3,21.0,268.0,423.96,330.84
2018,11,16,15,15,465.0,95.0,0.3,21.0,228.0,365.18,285.1
2018,11,16,15,30,420.0,85.0,0.3,21.0,188.0,309.57,240.48
2018,11,16,15,45,354.0,72.5,0.35,19.9,147.0,245.81,189.45
2018,11,16,16,0,288.0,60.0,0.4,18.8,106.0,188.35,142.02
2018,11,16,16,15,215.0,44.0,0.45,18.3,72.0,131.43,93.63
2018,11,16,16,30,142.0,28.0,0.5,17.8,38.0,79.02,37.89
2018,11,16,16,45,75.0,15.0,0.5,17.3,20.0,29.77,0.0
2018,11,16,17,0,8.0,2.0,0.5,16.8,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.45,16.6,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
