Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,6,45,3.5,3.0,1.1,9.2,3.0,0.0,0.0
2018,11,17,7,0,7.0,6.0,1.1,9.2,6.0,7.12,0.0
2018,11,17,7,15,25.5,17.0,1.1,9.75,19.5,25.43,6.72
2018,11,17,7,30,44.0,28.0,1.1,10.3,33.0,45.34,30.57
2018,11,17,7,45,147.0,46.0,1.1,10.8,73.0,111.25,86.07
2018,11,17,8,0,250.0,64.0,1.1,11.3,113.0,190.45,153.39
2018,11,17,8,15,364.0,77.0,1.1,11.85,167.5,271.74,222.07
2018,11,17,8,30,478.0,90.0,1.1,12.4,222.0,363.6,297.94
2018,11,17,8,45,526.0,97.0,1.15,12.95,263.0,420.96,344.73
2018,11,17,9,0,574.0,104.0,1.2,13.5,304.0,484.74,395.25
2018,11,17,9,15,624.0,104.5,1.1,14.2,343.0,542.39,438.6
2018,11,17,9,30,674.0,105.0,1.0,14.9,382.0,601.59,481.46
2018,11,17,9,45,721.5,101.0,0.95,15.6,417.5,654.88,519.0
2018,11,17,10,0,769.0,97.0,0.9,16.3,453.0,708.35,554.23
2018,11,17,10,15,783.0,98.0,0.85,16.75,477.0,737.87,571.95
2018,11,17,10,30,797.0,99.0,0.8,17.2,501.0,769.09,590.82
2018,11,17,10,45,805.0,100.5,0.8,17.7,518.0,793.51,605.38
2018,11,17,11,0,813.0,102.0,0.8,18.2,535.0,815.07,618.0
2018,11,17,11,15,817.5,102.5,0.85,18.5,544.5,829.51,627.13
2018,11,17,11,30,822.0,103.0,0.9,18.8,554.0,840.74,634.29
2018,11,17,11,45,824.0,103.0,0.9,19.1,556.5,845.97,636.77
2018,11,17,12,0,826.0,103.0,0.9,19.4,559.0,847.85,637.23
2018,11,17,12,15,796.0,111.5,0.95,19.5,547.5,828.72,625.05
2018,11,17,12,30,766.0,120.0,1.0,19.6,536.0,811.81,614.66
2018,11,17,12,45,722.5,131.0,1.05,19.65,516.0,779.06,593.52
2018,11,17,13,0,679.0,142.0,1.1,19.7,496.0,743.99,570.72
2018,11,17,13,15,669.5,138.5,1.1,19.7,476.0,718.53,553.98
2018,11,17,13,30,660.0,135.0,1.1,19.7,456.0,690.84,535.24
2018,11,17,13,45,645.5,130.5,1.15,19.65,430.0,656.24,511.61
2018,11,17,14,0,631.0,126.0,1.2,19.6,404.0,620.06,486.37
2018,11,17,14,15,609.5,120.0,1.25,19.4,372.0,576.13,455.05
2018,11,17,14,30,588.0,114.0,1.3,19.2,340.0,531.61,422.46
2018,11,17,14,45,558.0,107.0,1.3,19.0,303.5,480.57,383.62
2018,11,17,15,0,528.0,100.0,1.3,18.8,267.0,427.91,342.48
2018,11,17,15,15,482.0,91.0,1.3,18.8,227.0,369.07,294.97
2018,11,17,15,30,436.0,82.0,1.3,18.8,187.0,313.44,248.71
2018,11,17,15,45,346.0,67.5,1.15,17.35,140.5,236.47,185.62
2018,11,17,16,0,256.0,53.0,1.0,15.9,94.0,168.17,128.63
2018,11,17,16,15,202.0,40.0,1.05,15.15,66.0,122.52,88.12
2018,11,17,16,30,148.0,27.0,1.1,14.4,38.0,79.03,35.89
2018,11,17,16,45,78.0,14.5,1.15,13.65,20.0,29.89,0.0
2018,11,17,17,0,8.0,2.0,1.2,12.9,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.15,12.65,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,18,6,45,18.5,4.5,0.55,9.3,5.0,0.0,0.0
2018,11,18,7,0,37.0,9.0,0.6,9.2,10.0,15.95,0.0
2018,11,18,7,15,78.0,20.5,0.65,9.5,27.5,46.49,12.61
2018,11,18,7,30,119.0,32.0,0.7,9.8,45.0,78.93,55.85
2018,11,18,7,45,71.0,41.5,0.8,10.05,50.0,72.35,54.61
2018,11,18,8,0,23.0,51.0,0.9,10.3,55.0,60.64,46.33
2018,11,18,8,15,11.5,66.5,0.95,10.6,68.5,69.23,54.16
2018,11,18,8,30,0.0,82.0,1.0,10.9,82.0,79.32,62.85
2018,11,18,8,45,0.0,92.5,1.05,11.2,92.5,89.4,71.4
2018,11,18,9,0,0.0,103.0,1.1,11.5,103.0,99.56,79.88
2018,11,18,9,15,2.5,120.0,1.15,12.15,121.0,118.42,95.49
2018,11,18,9,30,5.0,137.0,1.2,12.8,139.0,137.57,111.1
2018,11,18,9,45,29.0,162.5,1.3,13.45,175.5,190.97,155.31
2018,11,18,10,0,53.0,188.0,1.4,14.1,212.0,238.76,194.01
2018,11,18,10,15,86.5,204.0,1.4,14.75,246.0,284.0,230.24
2018,11,18,10,30,120.0,220.0,1.4,15.4,280.0,343.0,276.46
2018,11,18,10,45,264.5,207.5,1.45,16.05,345.5,460.56,369.9
2018,11,18,11,0,409.0,195.0,1.5,16.7,411.0,583.58,463.42
2018,11,18,11,15,469.0,185.0,1.5,17.2,437.5,628.09,495.29
2018,11,18,11,30,529.0,175.0,1.5,17.7,464.0,671.65,526.65
2018,11,18,11,45,514.0,180.5,1.5,18.2,462.0,667.56,521.83
2018,11,18,12,0,499.0,186.0,1.5,18.7,460.0,661.22,515.91
2018,11,18,12,15,512.5,179.5,1.45,19.0,458.5,663.24,516.92
2018,11,18,12,30,526.0,173.0,1.4,19.3,457.0,662.93,516.21
2018,11,18,12,45,517.5,170.5,1.4,19.65,444.5,646.54,503.88
2018,11,18,13,0,509.0,168.0,1.4,20.0,432.0,628.28,490.36
2018,11,18,13,15,523.0,157.5,1.35,20.05,419.5,616.96,482.59
2018,11,18,13,30,537.0,147.0,1.3,20.1,407.0,603.01,472.78
2018,11,18,13,45,540.0,137.5,1.25,20.2,386.5,579.32,455.5
2018,11,18,14,0,543.0,128.0,1.2,20.3,366.0,553.54,436.54
2018,11,18,14,15,541.5,121.0,1.1,20.1,343.0,525.61,415.68
2018,11,18,14,30,540.0,114.0,1.0,19.9,320.0,496.06,393.17
2018,11,18,14,45,510.5,107.5,0.9,19.65,286.0,448.57,356.41
2018,11,18,15,0,481.0,101.0,0.8,19.4,252.0,402.08,319.68
2018,11,18,15,15,384.5,92.0,0.8,19.4,202.0,319.22,253.87
2018,11,18,15,30,288.0,83.0,0.8,19.4,152.0,244.52,193.29
2018,11,18,15,45,246.0,69.0,0.9,18.0,119.5,195.96,153.39
2018,11,18,16,0,204.0,55.0,1.0,16.6,87.0,144.77,110.2
2018,11,18,16,15,150.5,40.0,1.05,15.85,59.5,100.35,71.26
2018,11,18,16,30,97.0,25.0,1.1,15.1,32.0,58.46,23.25
2018,11,18,16,45,51.5,13.0,1.15,14.35,16.5,22.99,0.0
2018,11,18,17,0,6.0,1.0,1.2,13.6,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.15,13.35,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.5,1.15,9.25,4.5,0.0,0.0
2018,11,19,7,0,22.0,9.0,1.1,9.3,9.0,12.92,0.0
2018,11,19,7,15,55.5,24.0,1.2,9.95,28.5,45.38,7.71
2018,11,19,7,30,89.0,39.0,1.3,10.6,48.0,79.68,56.42
2018,11,19,7,45,142.0,54.0,1.4,11.25,77.0,119.98,92.71
2018,11,19,8,0,195.0,69.0,1.5,11.9,106.0,165.94,132.95
2018,11,19,8,15,224.5,83.5,1.55,12.4,136.5,205.62,167.89
2018,11,19,8,30,254.0,98.0,1.6,12.9,167.0,247.9,204.31
2018,11,19,8,45,310.0,108.0,1.6,13.4,205.0,301.76,249.53
2018,11,19,9,0,366.0,118.0,1.6,13.9,243.0,370.19,305.19
2018,11,19,9,15,383.0,129.0,1.55,14.45,272.5,409.08,335.59
2018,11,19,9,30,400.0,140.0,1.5,15.0,302.0,448.16,365.44
2018,11,19,9,45,405.5,151.5,1.45,15.55,326.0,479.55,388.42
2018,11,19,10,0,411.0,163.0,1.4,16.1,350.0,509.92,410.08
2018,11,19,10,15,457.5,162.0,1.4,16.6,380.5,556.39,444.64
2018,11,19,10,30,504.0,161.0,1.4,17.1,411.0,603.42,478.8
2018,11,19,10,45,524.0,161.5,1.4,17.55,429.5,630.69,497.61
2018,11,19,11,0,544.0,162.0,1.4,18.0,448.0,656.59,515.38
2018,11,19,11,15,531.0,169.0,1.45,18.3,452.5,660.74,517.37
2018,11,19,11,30,518.0,176.0,1.5,18.6,457.0,662.44,517.83
2018,11,19,11,45,569.5,161.0,1.5,18.9,471.0,691.11,538.97
2018,11,19,12,0,621.0,146.0,1.5,19.2,485.0,724.16,561.99
2018,11,19,12,15,542.0,167.5,1.5,19.25,461.0,673.41,524.43
2018,11,19,12,30,463.0,189.0,1.5,19.3,437.0,627.46,489.95
2018,11,19,12,45,400.0,196.5,1.45,19.35,407.0,577.94,452.77
2018,11,19,13,0,337.0,204.0,1.4,19.4,377.0,515.85,406.18
2018,11,19,13,15,198.0,193.5,1.3,19.4,294.0,373.53,296.64
2018,11,19,13,30,59.0,183.0,1.2,19.4,211.0,237.96,188.55
2018,11,19,13,45,75.5,179.5,1.1,19.35,213.5,245.66,195.82
2018,11,19,14,0,92.0,176.0,1.0,19.3,216.0,252.44,201.62
2018,11,19,14,15,112.5,167.0,0.9,19.05,212.0,264.28,211.5
2018,11,19,14,30,133.0,158.0,0.8,18.8,208.0,263.91,211.6
2018,11,19,14,45,86.0,131.0,0.75,18.55,162.0,190.08,152.24
2018,11,19,15,0,39.0,104.0,0.7,18.3,116.0,129.65,102.78
2018,11,19,15,15,23.0,88.0,0.7,18.3,95.0,102.59,80.35
2018,11,19,15,30,7.0,72.0,0.7,18.3,74.0,73.16,55.67
2018,11,19,15,45,3.5,58.0,0.7,17.85,59.0,57.55,42.46
2018,11,19,16,0,0.0,44.0,0.7,17.4,44.0,42.29,29.38
2018,11,19,16,15,3.5,31.0,0.7,17.15,31.0,30.67,18.81
2018,11,19,16,30,7.0,18.0,0.7,16.9,18.0,19.37,3.59
2018,11,19,16,45,7.0,10.0,0.7,16.7,10.0,10.97,0.0
2018,11,19,17,0,7.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,11,19,17,15,3.5,1.0,0.7,16.4,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,20,6,45,20.0,3.5,1.2,10.05,4.0,0.0,0.0
2018,11,20,7,0,40.0,7.0,1.2,10.1,8.0,14.5,0.0
2018,11,20,7,15,172.5,21.0,1.2,10.65,37.0,74.1,5.7
2018,11,20,7,30,305.0,35.0,1.2,11.2,66.0,146.48,102.95
2018,11,20,7,45,396.0,44.0,1.2,11.8,105.0,206.82,158.78
2018,11,20,8,0,487.0,53.0,1.2,12.4,144.0,276.18,219.29
2018,11,20,8,15,559.0,58.0,1.2,12.95,187.5,340.79,275.15
2018,11,20,8,30,631.0,63.0,1.2,13.5,231.0,411.06,333.95
2018,11,20,8,45,666.0,68.0,1.25,14.1,270.5,465.95,379.0
2018,11,20,9,0,701.0,73.0,1.3,14.7,310.0,522.15,423.57
2018,11,20,9,15,691.0,83.0,1.35,15.4,338.0,556.5,449.57
2018,11,20,9,30,681.0,93.0,1.4,16.1,366.0,587.93,472.56
2018,11,20,9,45,716.5,94.0,1.45,16.8,400.5,638.15,509.36
2018,11,20,10,0,752.0,95.0,1.5,17.5,435.0,688.12,543.9
2018,11,20,10,15,767.0,96.0,1.6,17.9,459.0,721.71,566.83
2018,11,20,10,30,782.0,97.0,1.7,18.3,483.0,749.46,585.57
2018,11,20,10,45,735.0,110.5,1.75,18.75,483.0,747.4,582.59
2018,11,20,11,0,688.0,124.0,1.8,19.2,483.0,736.7,573.89
2018,11,20,11,15,644.5,136.5,1.9,19.5,478.0,723.38,564.2
2018,11,20,11,30,601.0,149.0,2.0,19.8,473.0,706.2,551.79
2018,11,20,11,45,592.0,153.0,2.1,20.1,473.0,705.74,551.46
2018,11,20,12,0,583.0,157.0,2.2,20.4,473.0,702.66,549.0
2018,11,20,12,15,567.0,160.0,2.2,20.5,465.0,684.83,535.85
2018,11,20,12,30,551.0,163.0,2.2,20.6,457.0,670.48,525.18
2018,11,20,12,45,589.0,147.5,2.25,20.75,455.0,683.01,535.38
2018,11,20,13,0,627.0,132.0,2.3,20.9,453.0,687.03,538.92
2018,11,20,13,15,595.5,134.5,2.25,20.85,429.5,652.05,513.39
2018,11,20,13,30,564.0,137.0,2.2,20.8,406.0,615.85,486.62
2018,11,20,13,45,563.5,128.0,2.2,20.7,384.0,589.6,467.97
2018,11,20,14,0,563.0,119.0,2.2,20.6,362.0,561.28,447.37
2018,11,20,14,15,548.0,112.5,2.0,20.45,334.0,523.84,418.56
2018,11,20,14,30,533.0,106.0,1.8,20.3,306.0,485.58,388.69
2018,11,20,14,45,473.0,101.5,1.65,20.15,265.5,417.96,335.55
2018,11,20,15,0,413.0,97.0,1.5,20.0,225.0,358.45,287.75
2018,11,20,15,15,416.5,82.5,1.5,20.0,196.0,324.26,259.43
2018,11,20,15,30,420.0,68.0,1.5,20.0,167.0,288.72,228.71
2018,11,20,15,45,388.5,57.5,1.15,18.95,134.0,244.44,190.27
2018,11,20,16,0,357.0,47.0,0.8,17.9,101.0,199.77,150.54
2018,11,20,16,15,282.5,36.0,0.75,17.65,70.0,143.96,100.84
2018,11,20,16,30,208.0,25.0,0.7,17.4,39.0,91.13,30.39
2018,11,20,16,45,110.5,13.5,0.7,17.1,20.5,35.57,0.0
2018,11,20,17,0,13.0,2.0,0.7,16.8,2.0,0.0,0.0
2018,11,20,17,15,6.5,1.0,0.55,16.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,6,45,5.5,1.5,2.15,14.2,1.5,0.0,0.0
2018,11,21,7,0,11.0,3.0,2.2,14.3,3.0,4.99,0.0
2018,11,21,7,15,5.5,9.5,2.35,14.55,9.5,10.28,0.0
2018,11,21,7,30,0.0,16.0,2.5,14.8,16.0,14.83,5.92
2018,11,21,7,45,0.0,23.5,2.7,15.1,23.5,21.8,12.46
2018,11,21,8,0,0.0,31.0,2.9,15.4,31.0,28.77,18.63
2018,11,21,8,15,0.0,36.5,2.95,15.55,36.5,33.89,23.16
2018,11,21,8,30,0.0,42.0,3.0,15.7,42.0,39.01,27.61
2018,11,21,8,45,0.5,50.0,3.05,15.9,50.0,46.74,34.2
2018,11,21,9,0,1.0,58.0,3.1,16.1,58.0,54.52,40.77
2018,11,21,9,15,1.0,60.0,3.35,16.4,60.0,56.43,42.27
2018,11,21,9,30,1.0,62.0,3.6,16.7,62.0,58.33,43.76
2018,11,21,9,45,1.5,67.5,3.85,17.0,68.0,63.86,48.28
2018,11,21,10,0,2.0,73.0,4.1,17.3,74.0,69.41,52.79
2018,11,21,10,15,1.0,69.0,4.3,17.5,69.5,64.97,48.92
2018,11,21,10,30,0.0,65.0,4.5,17.7,65.0,60.48,45.03
2018,11,21,10,45,0.0,65.0,4.65,17.95,65.0,60.48,44.93
2018,11,21,11,0,0.0,65.0,4.8,18.2,65.0,60.49,44.84
2018,11,21,11,15,0.5,74.0,4.85,18.25,74.5,69.31,52.13
2018,11,21,11,30,1.0,83.0,4.9,18.3,84.0,78.15,59.42
2018,11,21,11,45,2.5,79.5,4.95,18.4,81.0,76.16,57.8
2018,11,21,12,0,4.0,76.0,5.0,18.5,78.0,74.16,56.19
2018,11,21,12,15,11.0,108.5,5.0,18.45,114.5,111.55,87.3
2018,11,21,12,30,18.0,141.0,5.0,18.4,151.0,150.5,119.47
2018,11,21,12,45,9.0,106.5,5.0,18.4,111.5,107.79,84.18
2018,11,21,13,0,0.0,72.0,5.0,18.4,72.0,67.02,50.24
2018,11,21,13,15,1.0,66.0,4.9,18.3,66.5,62.2,46.38
2018,11,21,13,30,2.0,60.0,4.8,18.2,61.0,57.35,42.46
2018,11,21,13,45,6.0,57.0,4.7,18.1,59.5,57.47,42.79
2018,11,21,14,0,10.0,54.0,4.6,18.0,58.0,58.9,44.21
2018,11,21,14,15,14.5,51.0,4.4,17.9,56.5,58.62,44.18
2018,11,21,14,30,19.0,48.0,4.2,17.8,55.0,57.99,43.82
2018,11,21,14,45,19.0,38.0,3.95,17.65,44.5,47.28,34.8
2018,11,21,15,0,19.0,28.0,3.7,17.5,34.0,37.03,26.1
2018,11,21,15,15,19.0,21.0,3.7,17.5,26.0,31.6,21.37
2018,11,21,15,30,19.0,14.0,3.7,17.5,18.0,23.33,14.17
2018,11,21,15,45,18.5,11.5,3.1,17.05,15.0,19.56,10.75
2018,11,21,16,0,18.0,9.0,2.5,16.6,12.0,17.7,8.85
2018,11,21,16,15,29.5,7.0,2.2,16.05,10.0,21.13,10.6
2018,11,21,16,30,41.0,5.0,1.9,15.5,8.0,19.03,1.2
2018,11,21,16,45,28.5,4.0,1.65,14.9,5.0,9.67,0.0
2018,11,21,17,0,16.0,3.0,1.4,14.3,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.35,14.05,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,22,6,45,33.0,4.0,1.35,11.5,4.5,0.0,0.0
2018,11,22,7,0,66.0,8.0,1.3,11.6,9.0,20.31,0.0
2018,11,22,7,15,190.5,20.0,1.45,12.25,35.5,76.18,0.0
2018,11,22,7,30,315.0,32.0,1.6,12.9,62.0,145.35,98.52
2018,11,22,7,45,437.0,38.5,1.75,13.6,104.0,213.89,162.13
2018,11,22,8,0,559.0,45.0,1.9,14.3,146.0,294.5,231.84
2018,11,22,8,15,617.0,49.5,2.0,14.6,187.5,352.31,283.4
2018,11,22,8,30,675.0,54.0,2.1,14.9,229.0,417.35,339.39
2018,11,22,8,45,705.5,58.0,2.25,15.25,267.5,470.35,384.38
2018,11,22,9,0,736.0,62.0,2.4,15.6,306.0,524.1,428.59
2018,11,22,9,15,703.0,74.5,2.5,15.85,328.5,550.78,449.99
2018,11,22,9,30,670.0,87.0,2.6,16.1,351.0,570.4,465.26
2018,11,22,9,45,640.5,95.5,2.7,16.4,363.5,583.13,474.76
2018,11,22,10,0,611.0,104.0,2.8,16.7,376.0,591.77,480.76
2018,11,22,10,15,625.0,110.5,2.85,16.9,402.0,627.33,507.44
2018,11,22,10,30,639.0,117.0,2.9,17.1,428.0,661.29,531.93
2018,11,22,10,45,748.0,96.5,3.0,17.3,473.0,733.96,585.15
2018,11,22,11,0,857.0,76.0,3.1,17.5,518.0,804.41,635.56
2018,11,22,11,15,872.5,73.5,3.2,17.6,530.5,824.71,649.54
2018,11,22,11,30,888.0,71.0,3.3,17.7,543.0,841.94,661.78
2018,11,22,11,45,890.0,70.5,3.4,17.85,545.5,846.94,665.26
2018,11,22,12,0,892.0,70.0,3.5,18.0,548.0,848.46,666.47
2018,11,22,12,15,886.5,71.0,3.6,18.0,542.0,842.0,662.49
2018,11,22,12,30,881.0,72.0,3.7,18.0,536.0,832.12,656.21
2018,11,22,12,45,871.5,72.5,3.8,18.05,522.5,815.0,644.65
2018,11,22,13,0,862.0,73.0,3.9,18.1,509.0,794.78,630.9
2018,11,22,13,15,853.0,71.5,4.0,18.0,489.0,769.54,613.81
2018,11,22,13,30,844.0,70.0,4.1,17.9,469.0,741.53,594.57
2018,11,22,13,45,797.0,75.5,4.2,17.8,435.0,697.12,562.79
2018,11,22,14,0,750.0,81.0,4.3,17.7,401.0,645.97,525.54
2018,11,22,14,15,586.5,101.0,4.3,17.5,339.5,536.11,439.31
2018,11,22,14,30,423.0,121.0,4.3,17.3,278.0,427.15,351.34
2018,11,22,14,45,259.5,114.0,4.3,17.1,207.0,292.58,241.17
2018,11,22,15,0,96.0,107.0,4.3,16.9,136.0,173.6,141.22
2018,11,22,15,15,64.5,93.0,4.3,16.9,111.5,130.54,104.77
2018,11,22,15,30,33.0,79.0,4.3,16.9,87.0,98.25,77.07
2018,11,22,15,45,58.5,61.5,3.95,16.2,71.5,94.31,73.07
2018,11,22,16,0,84.0,44.0,3.6,15.5,56.0,81.08,60.44
2018,11,22,16,15,51.5,30.0,3.35,15.1,36.5,51.14,33.88
2018,11,22,16,30,19.0,16.0,3.1,14.7,17.0,22.74,1.81
2018,11,22,16,45,18.0,9.5,2.9,14.25,9.5,12.75,0.0
2018,11,22,17,0,17.0,3.0,2.7,13.8,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,2.8,13.75,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.15,14.05,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.2,14.1,3.0,5.53,0.0
2018,11,23,7,15,7.0,4.0,1.3,14.35,4.0,5.7,0.0
2018,11,23,7,30,0.0,5.0,1.4,14.6,5.0,4.62,0.0
2018,11,23,7,45,0.0,10.0,1.55,14.85,10.0,9.26,2.03
2018,11,23,8,0,0.0,15.0,1.7,15.1,15.0,13.89,6.09
2018,11,23,8,15,0.0,21.0,1.9,15.3,21.0,19.46,10.93
2018,11,23,8,30,0.0,27.0,2.1,15.5,27.0,25.04,15.75
2018,11,23,8,45,0.0,39.0,2.3,15.7,39.0,36.21,25.29
2018,11,23,9,0,0.0,51.0,2.5,15.9,51.0,47.39,34.76
2018,11,23,9,15,0.0,51.0,2.6,16.05,51.0,47.39,34.69
2018,11,23,9,30,0.0,51.0,2.7,16.2,51.0,47.4,34.62
2018,11,23,9,45,0.0,53.5,2.8,16.35,53.5,49.73,36.5
2018,11,23,10,0,0.0,56.0,2.9,16.5,56.0,52.07,38.37
2018,11,23,10,15,0.0,70.5,3.1,16.7,70.5,65.61,49.61
2018,11,23,10,30,0.0,85.0,3.3,16.9,85.0,79.21,60.82
2018,11,23,10,45,9.5,113.5,3.5,17.05,118.5,115.26,90.91
2018,11,23,11,0,19.0,142.0,3.7,17.2,152.0,152.39,121.58
2018,11,23,11,15,17.5,149.5,3.85,17.3,158.5,159.04,126.77
2018,11,23,11,30,16.0,157.0,4.0,17.4,165.0,165.68,132.01
2018,11,23,11,45,18.0,164.0,4.1,17.5,173.5,174.77,139.39
2018,11,23,12,0,20.0,171.0,4.2,17.6,182.0,183.92,146.84
2018,11,23,12,15,18.5,173.0,4.25,17.65,183.0,184.81,147.49
2018,11,23,12,30,17.0,175.0,4.3,17.7,184.0,185.75,148.22
2018,11,23,12,45,16.0,168.5,4.35,17.75,177.0,178.02,141.99
2018,11,23,13,0,15.0,162.0,4.4,17.8,170.0,170.35,135.83
2018,11,23,13,15,19.5,144.0,4.4,17.8,153.5,154.84,123.51
2018,11,23,13,30,24.0,126.0,4.4,17.8,137.0,146.13,116.72
2018,11,23,13,45,13.5,108.0,4.4,17.75,114.0,112.65,88.93
2018,11,23,14,0,3.0,90.0,4.4,17.7,91.0,86.75,67.25
2018,11,23,14,15,2.5,83.5,4.35,17.6,84.5,80.03,61.78
2018,11,23,14,30,2.0,77.0,4.3,17.5,78.0,73.37,56.31
2018,11,23,14,45,4.5,77.0,4.25,17.4,78.5,75.22,58.0
2018,11,23,15,0,7.0,77.0,4.2,17.3,79.0,77.1,59.63
2018,11,23,15,15,7.0,69.5,4.2,17.3,71.5,69.77,53.37
2018,11,23,15,30,7.0,62.0,4.2,17.3,64.0,62.55,47.07
2018,11,23,15,45,3.5,48.5,3.85,16.9,49.5,47.41,34.08
2018,11,23,16,0,0.0,35.0,3.5,16.5,35.0,32.6,21.34
2018,11,23,16,15,2.5,23.5,3.45,16.35,23.5,22.6,12.12
2018,11,23,16,30,5.0,12.0,3.4,16.2,12.0,12.57,0.0
2018,11,23,16,45,5.0,6.5,3.3,16.05,6.5,7.22,0.0
2018,11,23,17,0,5.0,1.0,3.2,15.9,1.0,0.0,0.0
2018,11,23,17,15,2.5,0.5,3.2,15.85,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,6,45,26.0,3.5,1.5,14.45,3.5,0.0,0.0
2018,11,24,7,0,52.0,7.0,1.5,14.4,7.0,16.49,0.0
2018,11,24,7,15,93.5,17.0,1.75,14.75,23.0,47.31,0.0
2018,11,24,7,30,135.0,27.0,2.0,15.1,39.0,84.08,53.41
2018,11,24,7,45,304.5,37.0,2.2,15.45,84.0,164.06,122.86
2018,11,24,8,0,474.0,47.0,2.4,15.8,129.0,260.15,203.78
2018,11,24,8,15,484.5,56.0,2.5,16.0,159.5,299.88,240.72
2018,11,24,8,30,495.0,65.0,2.6,16.2,190.0,339.67,276.51
2018,11,24,8,45,573.5,67.0,2.7,16.4,235.0,408.32,334.38
2018,11,24,9,0,652.0,69.0,2.8,16.6,280.0,482.19,394.98
2018,11,24,9,15,658.0,74.0,2.85,16.8,308.0,518.73,424.56
2018,11,24,9,30,664.0,79.0,2.9,17.0,336.0,553.77,452.29
2018,11,24,9,45,378.5,128.5,2.95,17.2,277.5,429.88,351.54
2018,11,24,10,0,93.0,178.0,3.0,17.4,219.0,257.2,208.3
2018,11,24,10,15,84.5,179.5,3.0,17.6,218.0,253.78,205.5
2018,11,24,10,30,76.0,181.0,3.0,17.8,217.0,249.93,201.85
2018,11,24,10,45,110.0,201.0,3.0,18.0,255.5,314.02,253.42
2018,11,24,11,0,144.0,221.0,3.0,18.2,294.0,367.41,295.62
2018,11,24,11,15,81.5,201.5,3.0,18.35,243.0,280.6,225.17
2018,11,24,11,30,19.0,182.0,3.0,18.5,192.0,195.05,154.81
2018,11,24,11,45,57.5,197.0,2.95,18.65,227.5,255.64,204.67
2018,11,24,12,0,96.0,212.0,2.9,18.8,263.0,305.91,245.33
2018,11,24,12,15,162.5,214.0,2.9,18.8,299.0,377.09,302.88
2018,11,24,12,30,229.0,216.0,2.9,18.8,335.0,447.43,358.67
2018,11,24,12,45,274.5,204.5,2.9,18.85,344.0,468.48,375.89
2018,11,24,13,0,320.0,193.0,2.9,18.9,353.0,487.33,391.56
2018,11,24,13,15,394.5,173.5,2.85,18.8,363.0,530.07,425.91
2018,11,24,13,30,469.0,154.0,2.8,18.7,373.0,555.2,446.64
2018,11,24,13,45,584.5,121.0,2.8,18.6,378.5,594.73,479.01
2018,11,24,14,0,700.0,88.0,2.8,18.5,384.0,620.47,500.41
2018,11,24,14,15,733.0,76.5,2.75,18.3,365.0,602.36,486.92
2018,11,24,14,30,766.0,65.0,2.7,18.1,346.0,583.02,472.07
2018,11,24,14,45,719.0,64.0,2.65,17.9,305.5,522.97,424.47
2018,11,24,15,0,672.0,63.0,2.6,17.7,265.0,467.18,379.09
2018,11,24,15,15,555.0,58.5,2.6,17.7,209.0,370.89,300.39
2018,11,24,15,30,438.0,54.0,2.6,17.7,153.0,283.96,227.8
2018,11,24,15,45,459.5,47.0,2.1,16.75,131.5,262.4,206.32
2018,11,24,16,0,481.0,40.0,1.6,15.8,110.0,237.81,180.14
2018,11,24,16,15,358.0,31.5,1.55,15.15,73.5,163.32,113.54
2018,11,24,16,30,235.0,23.0,1.5,14.5,37.0,95.08,13.69
2018,11,24,16,45,117.5,11.5,1.45,13.85,18.5,35.15,0.0
2018,11,24,17,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,25,6,45,16.0,2.5,0.7,10.75,2.5,0.0,0.0
2018,11,25,7,0,32.0,5.0,0.7,10.7,5.0,10.76,0.0
2018,11,25,7,15,118.0,18.5,0.75,11.15,27.0,45.88,0.0
2018,11,25,7,30,204.0,32.0,0.8,11.6,49.0,110.8,70.34
2018,11,25,7,45,317.0,40.5,0.85,12.0,85.5,171.3,129.06
2018,11,25,8,0,430.0,49.0,0.9,12.4,122.0,243.65,191.68
2018,11,25,8,15,532.0,53.0,0.95,12.85,168.5,316.79,254.37
2018,11,25,8,30,634.0,57.0,1.0,13.3,215.0,398.5,322.63
2018,11,25,8,45,682.0,59.5,1.05,13.8,255.5,454.36,368.99
2018,11,25,9,0,730.0,62.0,1.1,14.3,296.0,515.49,417.95
2018,11,25,9,15,762.5,63.5,1.25,14.9,333.0,567.51,458.92
2018,11,25,9,30,795.0,65.0,1.4,15.5,370.0,619.64,498.91
2018,11,25,9,45,813.5,67.0,1.55,16.15,400.5,662.35,529.75
2018,11,25,10,0,832.0,69.0,1.7,16.8,431.0,703.52,558.54
2018,11,25,10,15,843.5,71.0,1.75,17.15,455.5,737.59,581.66
2018,11,25,10,30,855.0,73.0,1.8,17.5,480.0,769.21,602.86
2018,11,25,10,45,862.0,74.0,1.85,17.85,497.0,786.77,613.98
2018,11,25,11,0,869.0,75.0,1.9,18.2,514.0,807.68,627.63
2018,11,25,11,15,872.5,75.5,1.95,18.35,524.0,821.97,637.1
2018,11,25,11,30,876.0,76.0,2.0,18.5,534.0,832.96,644.44
2018,11,25,11,45,876.5,76.5,2.05,18.7,536.5,838.06,647.69
2018,11,25,12,0,877.0,77.0,2.1,18.9,539.0,839.74,648.74
2018,11,25,12,15,877.5,76.0,2.1,19.0,534.5,836.11,646.07
2018,11,25,12,30,878.0,75.0,2.1,19.1,530.0,829.06,641.19
2018,11,25,12,45,876.0,73.0,2.15,19.2,518.0,815.3,632.19
2018,11,25,13,0,874.0,71.0,2.2,19.3,506.0,798.23,620.98
2018,11,25,13,15,864.5,70.0,2.15,19.25,486.0,773.3,603.8
2018,11,25,13,30,855.0,69.0,2.1,19.2,466.0,745.57,584.67
2018,11,25,13,45,841.0,68.0,2.05,19.15,440.0,717.72,565.39
2018,11,25,14,0,827.0,67.0,2.0,19.1,414.0,681.56,539.91
2018,11,25,14,15,794.0,66.5,1.95,19.0,378.5,631.2,503.76
2018,11,25,14,30,761.0,66.0,1.9,18.9,343.0,580.43,465.01
2018,11,25,14,45,748.5,60.5,1.85,18.75,309.0,536.16,430.46
2018,11,25,15,0,736.0,55.0,1.8,18.6,275.0,490.73,393.77
2018,11,25,15,15,686.5,52.0,1.8,18.6,233.5,428.25,342.44
2018,11,25,15,30,637.0,49.0,1.8,18.6,192.0,368.42,291.67
2018,11,25,15,45,556.5,44.5,1.4,17.45,150.0,300.04,233.34
2018,11,25,16,0,476.0,40.0,1.0,16.3,108.0,235.98,177.41
2018,11,25,16,15,295.5,30.0,1.05,15.85,67.5,142.23,97.87
2018,11,25,16,30,115.0,20.0,1.1,15.4,27.0,60.11,3.52
2018,11,25,16,45,57.5,10.0,1.15,15.0,13.5,21.38,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.5,1.3,9.5,2.5,0.0,0.0
2018,11,26,7,0,27.0,5.0,1.3,9.4,5.0,4.77,0.0
2018,11,26,7,15,65.5,17.5,1.35,10.1,22.0,32.23,0.0
2018,11,26,7,30,104.0,30.0,1.4,10.8,39.0,72.29,43.45
2018,11,26,7,45,150.5,45.0,1.5,11.55,66.0,111.39,83.6
2018,11,26,8,0,197.0,60.0,1.6,12.3,93.0,154.38,121.85
2018,11,26,8,15,230.0,74.0,1.55,12.8,123.0,194.59,157.49
2018,11,26,8,30,263.0,88.0,1.5,13.3,153.0,237.74,194.89
2018,11,26,8,45,302.5,99.5,1.45,13.8,186.5,283.92,233.95
2018,11,26,9,0,342.0,111.0,1.4,14.3,220.0,343.0,282.18
2018,11,26,9,15,336.5,125.5,1.45,15.05,243.0,360.16,295.67
2018,11,26,9,30,331.0,140.0,1.5,15.8,266.0,385.98,315.46
2018,11,26,9,45,364.5,147.5,1.55,16.5,296.5,440.65,357.62
2018,11,26,10,0,398.0,155.0,1.6,17.2,327.0,485.47,391.32
2018,11,26,10,15,423.0,159.5,1.55,17.6,351.5,521.0,417.36
2018,11,26,10,30,448.0,164.0,1.5,18.0,376.0,556.23,442.74
2018,11,26,10,45,451.5,170.0,1.5,18.4,390.5,575.46,455.78
2018,11,26,11,0,455.0,176.0,1.5,18.8,405.0,593.05,467.6
2018,11,26,11,15,379.0,195.5,1.4,19.1,389.0,545.35,429.58
2018,11,26,11,30,303.0,215.0,1.3,19.4,373.0,508.7,399.72
2018,11,26,11,45,350.5,205.5,1.25,19.7,389.0,538.5,422.45
2018,11,26,12,0,398.0,196.0,1.2,20.0,405.0,581.08,453.27
2018,11,26,12,15,410.5,188.5,1.2,20.2,402.0,581.63,453.4
2018,11,26,12,30,423.0,181.0,1.2,20.4,399.0,580.27,452.58
2018,11,26,12,45,437.0,176.0,1.2,20.6,396.5,581.03,453.28
2018,11,26,13,0,451.0,171.0,1.2,20.8,394.0,579.65,452.43
2018,11,26,13,15,367.5,176.5,1.2,20.75,353.5,498.44,391.92
2018,11,26,13,30,284.0,182.0,1.2,20.7,313.0,433.39,342.48
2018,11,26,13,45,185.5,167.0,1.2,20.65,250.5,323.87,257.95
2018,11,26,14,0,87.0,152.0,1.2,20.6,188.0,221.08,176.07
2018,11,26,14,15,127.0,145.5,1.05,20.2,194.0,248.83,199.52
2018,11,26,14,30,167.0,139.0,0.9,19.8,200.0,263.27,211.51
2018,11,26,14,45,200.0,119.5,0.75,19.45,184.5,263.55,211.81
2018,11,26,15,0,233.0,100.0,0.6,19.1,169.0,250.7,201.31
2018,11,26,15,15,353.5,79.5,0.6,19.1,167.0,287.7,229.63
2018,11,26,15,30,474.0,59.0,0.6,19.1,165.0,306.36,240.85
2018,11,26,15,45,413.5,51.5,0.7,18.25,129.5,248.11,191.95
2018,11,26,16,0,353.0,44.0,0.8,17.4,94.0,195.03,146.25
2018,11,26,16,15,231.5,31.5,0.85,17.1,59.5,122.44,83.4
2018,11,26,16,30,110.0,19.0,0.9,16.8,25.0,57.44,0.0
2018,11,26,16,45,55.0,9.5,0.9,16.5,12.5,20.4,0.0
2018,11,26,17,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
