Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,3,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,1.5,1.15,11.45,1.5,0.0,0.0
2018,11,27,7,0,18.0,3.0,1.1,11.5,3.0,0.0,0.0
2018,11,27,7,15,9.0,10.0,1.1,11.8,10.0,11.65,0.0
2018,11,27,7,30,0.0,17.0,1.1,12.1,17.0,15.77,5.14
2018,11,27,7,45,0.0,27.0,1.05,12.4,27.0,25.07,15.09
2018,11,27,8,0,0.0,37.0,1.0,12.7,37.0,34.38,23.49
2018,11,27,8,15,0.0,50.0,1.1,13.15,50.0,47.09,34.58
2018,11,27,8,30,0.0,63.0,1.2,13.6,63.0,59.91,45.64
2018,11,27,8,45,1.5,82.5,1.35,14.0,83.0,80.62,63.25
2018,11,27,9,0,3.0,102.0,1.5,14.4,103.0,101.61,80.87
2018,11,27,9,15,9.5,119.5,1.55,14.65,123.0,123.73,99.35
2018,11,27,9,30,16.0,137.0,1.6,14.9,143.0,146.45,118.13
2018,11,27,9,45,14.0,144.5,1.65,15.15,150.0,152.64,122.88
2018,11,27,10,0,12.0,152.0,1.7,15.4,157.0,158.81,127.6
2018,11,27,10,15,20.0,165.5,1.7,15.55,174.5,179.12,144.19
2018,11,27,10,30,28.0,179.0,1.7,15.7,192.0,210.63,169.66
2018,11,27,10,45,20.5,175.5,1.7,15.9,185.0,189.91,152.29
2018,11,27,11,0,13.0,172.0,1.7,16.1,178.0,179.83,143.66
2018,11,27,11,15,17.5,179.0,1.8,16.15,187.5,190.96,152.79
2018,11,27,11,30,22.0,186.0,1.9,16.2,197.0,202.26,161.97
2018,11,27,11,45,15.5,179.5,2.0,16.3,187.5,189.68,151.5
2018,11,27,12,0,9.0,173.0,2.1,16.4,178.0,177.18,141.15
2018,11,27,12,15,5.0,145.5,2.2,16.4,148.5,144.61,114.61
2018,11,27,12,30,1.0,118.0,2.3,16.4,119.0,112.91,88.59
2018,11,27,12,45,3.5,118.5,2.4,16.45,120.5,115.56,90.97
2018,11,27,13,0,6.0,119.0,2.5,16.5,122.0,118.18,93.3
2018,11,27,13,15,5.0,109.5,2.55,16.5,112.0,107.75,84.75
2018,11,27,13,30,4.0,100.0,2.6,16.5,102.0,97.42,76.27
2018,11,27,13,45,2.5,89.0,2.6,16.55,90.0,85.32,66.25
2018,11,27,14,0,1.0,78.0,2.6,16.6,78.0,73.38,56.32
2018,11,27,14,15,0.5,83.0,2.55,16.5,83.0,78.27,60.53
2018,11,27,14,30,0.0,88.0,2.5,16.4,88.0,83.49,65.0
2018,11,27,14,45,10.0,74.0,2.4,16.35,77.0,75.57,58.64
2018,11,27,15,0,20.0,60.0,2.3,16.3,66.0,69.86,53.98
2018,11,27,15,15,17.0,48.0,2.3,16.3,52.5,55.08,41.3
2018,11,27,15,30,14.0,36.0,2.3,16.3,39.0,40.65,28.84
2018,11,27,15,45,10.0,27.0,1.95,15.85,29.0,29.57,19.23
2018,11,27,16,0,6.0,18.0,1.6,15.4,19.0,19.11,10.15
2018,11,27,16,15,7.5,10.5,1.5,15.25,11.5,12.21,3.73
2018,11,27,16,30,9.0,3.0,1.4,15.1,4.0,6.11,0.0
2018,11,27,16,45,4.5,1.5,1.3,14.95,2.0,2.36,0.0
2018,11,27,17,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.5,0.4,14.55,1.5,0.0,0.0
2018,11,28,7,0,15.0,3.0,0.2,14.7,3.0,0.0,0.0
2018,11,28,7,15,12.0,8.5,0.3,14.9,9.0,10.9,0.0
2018,11,28,7,30,9.0,14.0,0.4,15.1,15.0,15.74,4.34
2018,11,28,7,45,16.0,22.0,0.5,15.25,24.5,26.14,15.44
2018,11,28,8,0,23.0,30.0,0.6,15.4,34.0,37.54,25.65
2018,11,28,8,15,34.0,36.5,0.7,15.55,44.0,54.43,40.4
2018,11,28,8,30,45.0,43.0,0.8,15.7,54.0,68.28,52.62
2018,11,28,8,45,56.0,46.0,0.9,15.85,62.0,79.18,62.32
2018,11,28,9,0,67.0,49.0,1.0,16.0,70.0,91.02,72.74
2018,11,28,9,15,76.0,62.5,1.0,16.15,89.0,114.13,92.37
2018,11,28,9,30,85.0,76.0,1.0,16.3,108.0,137.82,112.21
2018,11,28,9,45,42.5,63.5,0.95,16.45,79.5,97.19,77.4
2018,11,28,10,0,0.0,51.0,0.9,16.6,51.0,47.4,34.45
2018,11,28,10,15,7.0,88.5,1.0,16.8,92.0,88.14,68.67
2018,11,28,10,30,14.0,126.0,1.1,17.0,133.0,131.86,104.66
2018,11,28,10,45,98.5,165.0,1.2,17.2,214.0,261.71,211.54
2018,11,28,11,0,183.0,204.0,1.3,17.4,295.0,378.18,303.72
2018,11,28,11,15,170.5,194.5,1.4,17.5,280.5,358.38,287.58
2018,11,28,11,30,158.0,185.0,1.5,17.6,266.0,337.91,271.68
2018,11,28,11,45,191.5,195.0,1.6,17.75,294.0,378.54,304.11
2018,11,28,12,0,225.0,205.0,1.7,17.9,322.0,432.43,345.81
2018,11,28,12,15,157.0,206.0,1.85,17.9,287.0,362.72,290.57
2018,11,28,12,30,89.0,207.0,2.0,17.9,252.0,293.97,235.5
2018,11,28,12,45,83.0,200.0,2.1,17.85,241.5,280.18,225.01
2018,11,28,13,0,77.0,193.0,2.2,17.8,231.0,266.41,214.25
2018,11,28,13,15,67.0,183.0,2.35,17.75,215.0,245.99,198.06
2018,11,28,13,30,57.0,173.0,2.5,17.7,199.0,225.91,182.02
2018,11,28,13,45,92.0,172.0,2.65,17.65,211.5,250.17,202.91
2018,11,28,14,0,127.0,171.0,2.8,17.6,224.0,283.15,230.38
2018,11,28,14,15,168.5,157.5,2.85,17.5,221.5,291.72,238.34
2018,11,28,14,30,210.0,144.0,2.9,17.4,219.0,306.98,251.29
2018,11,28,14,45,149.0,123.0,2.9,17.3,173.5,228.16,186.44
2018,11,28,15,0,88.0,102.0,2.9,17.2,128.0,163.81,132.65
2018,11,28,15,15,44.5,75.0,2.9,17.2,88.0,99.43,78.44
2018,11,28,15,30,1.0,48.0,2.9,17.2,48.0,45.08,32.35
2018,11,28,15,45,0.5,37.0,2.65,16.7,37.0,34.58,23.34
2018,11,28,16,0,0.0,26.0,2.4,16.2,26.0,24.13,14.29
2018,11,28,16,15,1.5,17.0,2.4,15.9,17.0,16.23,6.89
2018,11,28,16,30,3.0,8.0,2.4,15.6,8.0,8.29,0.0
2018,11,28,16,45,1.5,4.0,2.4,15.3,4.0,4.12,0.0
2018,11,28,17,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.85,15.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.15,16.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.25,16.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.5,16.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.0,15.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.8,15.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.6,15.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,14.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.45,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.55,14.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.65,14.3,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.7,14.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.75,14.45,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.85,14.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.9,14.5,1.0,0.0,0.0
2018,11,29,7,15,7.5,14.0,6.0,14.5,14.5,15.08,0.0
2018,11,29,7,30,15.0,27.0,6.1,14.5,28.0,33.67,14.41
2018,11,29,7,45,59.5,49.5,6.15,14.55,58.0,82.26,59.9
2018,11,29,8,0,104.0,72.0,6.2,14.6,88.0,128.71,100.47
2018,11,29,8,15,136.0,85.0,6.2,14.6,113.0,160.47,129.0
2018,11,29,8,30,168.0,98.0,6.2,14.6,138.0,195.8,160.4
2018,11,29,8,45,132.0,96.5,6.25,14.6,131.5,179.55,147.94
2018,11,29,9,0,96.0,95.0,6.3,14.6,125.0,160.98,132.62
2018,11,29,9,15,54.5,86.5,6.2,14.65,104.0,120.52,98.08
2018,11,29,9,30,13.0,78.0,6.1,14.7,83.0,81.59,64.21
2018,11,29,9,45,19.5,83.0,6.0,14.7,91.0,95.48,76.11
2018,11,29,10,0,26.0,88.0,5.9,14.7,99.0,105.84,84.97
2018,11,29,10,15,28.0,110.0,5.8,14.7,122.5,131.62,106.54
2018,11,29,10,30,30.0,132.0,5.7,14.7,146.0,157.91,128.36
2018,11,29,10,45,35.5,148.0,5.6,14.7,165.0,180.56,147.15
2018,11,29,11,0,41.0,164.0,5.5,14.7,184.0,203.54,166.13
2018,11,29,11,15,31.0,153.5,5.45,14.75,169.0,183.51,149.11
2018,11,29,11,30,21.0,143.0,5.4,14.8,154.0,163.49,132.13
2018,11,29,11,45,20.5,130.5,5.35,14.9,141.0,149.24,120.28
2018,11,29,12,0,20.0,118.0,5.3,15.0,128.0,135.19,108.59
2018,11,29,12,15,26.0,132.0,5.25,15.0,145.0,155.45,125.63
2018,11,29,12,30,32.0,146.0,5.2,15.0,162.0,175.92,142.75
2018,11,29,12,45,39.0,138.5,5.1,15.0,157.5,173.06,140.72
2018,11,29,13,0,46.0,131.0,5.0,15.0,153.0,169.97,138.52
2018,11,29,13,15,142.5,153.0,4.85,15.0,218.5,281.17,232.99
2018,11,29,13,30,239.0,175.0,4.7,15.0,284.0,390.41,323.25
2018,11,29,13,45,393.0,147.0,4.6,15.0,314.0,476.74,395.3
2018,11,29,14,0,547.0,119.0,4.5,15.0,344.0,540.54,448.09
2018,11,29,14,15,447.0,122.5,4.3,14.9,297.0,459.32,381.25
2018,11,29,14,30,347.0,126.0,4.1,14.8,250.0,383.22,318.21
2018,11,29,14,45,262.5,102.0,3.9,14.75,190.0,279.77,232.8
2018,11,29,15,0,178.0,78.0,3.7,14.7,130.0,193.17,159.72
2018,11,29,15,15,203.5,66.0,3.7,14.7,117.0,184.52,151.73
2018,11,29,15,30,229.0,54.0,3.7,14.7,104.0,182.07,147.8
2018,11,29,15,45,133.0,42.0,3.1,14.35,69.5,107.95,84.29
2018,11,29,16,0,37.0,30.0,2.5,14.0,35.0,46.93,32.85
2018,11,29,16,15,45.0,22.0,2.45,13.85,26.0,39.33,23.98
2018,11,29,16,30,53.0,14.0,2.4,13.7,17.0,31.93,0.0
2018,11,29,16,45,26.5,7.0,2.4,13.55,8.5,12.18,0.0
2018,11,29,17,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,30,6,45,10.0,1.0,2.2,10.8,1.0,0.0,0.0
2018,11,30,7,0,20.0,2.0,2.2,10.8,2.0,0.0,0.0
2018,11,30,7,15,70.0,14.5,2.45,11.25,18.5,29.86,0.0
2018,11,30,7,30,120.0,27.0,2.7,11.7,35.0,75.8,34.79
2018,11,30,7,45,202.5,39.0,2.9,12.2,65.0,127.38,93.78
2018,11,30,8,0,285.0,51.0,3.1,12.7,95.0,183.48,143.95
2018,11,30,8,15,318.5,63.5,3.25,13.0,126.5,227.0,183.58
2018,11,30,8,30,352.0,76.0,3.4,13.3,158.0,273.32,224.83
2018,11,30,8,45,377.0,87.0,3.6,13.6,189.5,315.77,262.07
2018,11,30,9,0,402.0,98.0,3.8,13.9,221.0,359.56,299.55
2018,11,30,9,15,443.0,105.0,3.8,14.15,255.5,409.5,341.25
2018,11,30,9,30,484.0,112.0,3.8,14.4,290.0,461.37,383.59
2018,11,30,9,45,607.0,100.5,3.8,14.65,343.0,554.62,458.93
2018,11,30,10,0,730.0,89.0,3.8,14.9,396.0,648.75,532.78
2018,11,30,10,15,780.5,83.0,3.75,15.1,428.5,696.23,567.23
2018,11,30,10,30,831.0,77.0,3.7,15.3,461.0,746.93,603.82
2018,11,30,10,45,844.5,77.5,3.7,15.5,480.5,775.29,623.48
2018,11,30,11,0,858.0,78.0,3.7,15.7,500.0,800.97,641.22
2018,11,30,11,15,862.0,78.5,3.7,15.75,510.0,815.97,651.47
2018,11,30,11,30,866.0,79.0,3.7,15.8,520.0,827.71,659.5
2018,11,30,11,45,803.5,95.0,3.75,15.9,506.0,799.47,638.5
2018,11,30,12,0,741.0,111.0,3.8,16.0,492.0,771.79,618.19
2018,11,30,12,15,728.0,113.0,3.8,16.0,484.5,761.3,610.7
2018,11,30,12,30,715.0,115.0,3.8,16.0,477.0,747.98,601.09
2018,11,30,12,45,666.5,121.0,3.85,16.0,452.5,707.77,571.58
2018,11,30,13,0,618.0,127.0,3.9,16.0,428.0,665.85,540.69
2018,11,30,13,15,500.5,146.0,3.85,15.95,383.5,578.74,472.41
2018,11,30,13,30,383.0,165.0,3.8,15.9,339.0,500.29,409.48
2018,11,30,13,45,528.0,129.5,3.75,15.85,354.5,555.0,455.72
2018,11,30,14,0,673.0,94.0,3.7,15.8,370.0,605.52,496.88
2018,11,30,14,15,723.0,79.0,3.6,15.65,354.5,598.83,491.74
2018,11,30,14,30,773.0,64.0,3.5,15.5,339.0,583.73,479.83
2018,11,30,14,45,744.5,60.5,3.4,15.35,302.5,532.25,437.89
2018,11,30,15,0,716.0,57.0,3.3,15.2,266.0,480.84,395.02
2018,11,30,15,15,671.0,53.0,3.3,15.2,226.0,420.81,343.92
2018,11,30,15,30,626.0,49.0,3.3,15.2,186.0,363.04,293.18
2018,11,30,15,45,557.0,44.0,2.65,14.35,146.0,300.04,237.27
2018,11,30,16,0,488.0,39.0,2.0,13.5,106.0,239.89,182.64
2018,11,30,16,15,363.0,30.0,1.9,13.0,70.0,164.18,112.35
2018,11,30,16,30,238.0,21.0,1.8,12.5,34.0,93.43,0.0
2018,11,30,16,45,119.0,10.5,1.75,11.95,17.0,34.81,0.0
2018,11,30,17,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,1,6,45,2.5,1.0,2.9,12.1,1.0,0.0,0.0
2018,12,1,7,0,5.0,2.0,2.8,12.1,2.0,0.0,0.0
2018,12,1,7,15,5.0,7.0,3.0,12.3,7.0,7.81,0.0
2018,12,1,7,30,5.0,12.0,3.2,12.5,12.0,12.67,0.66
2018,12,1,7,45,81.0,28.0,3.35,12.75,40.0,64.52,45.08
2018,12,1,8,0,157.0,44.0,3.5,13.0,68.0,116.97,90.45
2018,12,1,8,15,155.5,51.0,3.45,13.1,81.0,131.24,104.87
2018,12,1,8,30,154.0,58.0,3.4,13.2,94.0,145.43,118.59
2018,12,1,8,45,78.0,57.5,3.35,13.3,76.0,103.77,83.94
2018,12,1,9,0,2.0,57.0,3.3,13.4,58.0,54.14,40.89
2018,12,1,9,15,7.0,73.0,3.5,13.5,75.5,72.76,56.89
2018,12,1,9,30,12.0,89.0,3.7,13.6,93.0,92.27,73.51
2018,12,1,9,45,6.0,77.0,3.9,13.65,79.0,75.96,59.43
2018,12,1,10,0,0.0,65.0,4.1,13.7,65.0,60.46,46.01
2018,12,1,10,15,65.5,109.5,4.25,13.8,139.5,168.31,138.79
2018,12,1,10,30,131.0,154.0,4.4,13.9,214.0,271.86,225.79
2018,12,1,10,45,433.0,132.5,4.55,13.95,342.0,512.67,427.05
2018,12,1,11,0,735.0,111.0,4.7,14.0,470.0,744.23,609.19
2018,12,1,11,15,755.0,108.0,4.75,14.1,484.0,766.73,624.56
2018,12,1,11,30,775.0,105.0,4.8,14.2,498.0,786.6,639.16
2018,12,1,11,45,614.5,107.5,4.85,14.3,420.0,660.5,542.38
2018,12,1,12,0,454.0,110.0,4.9,14.4,342.0,530.88,440.69
2018,12,1,12,15,586.0,109.0,4.95,14.4,406.0,637.82,526.14
2018,12,1,12,30,718.0,108.0,5.0,14.4,470.0,741.18,605.96
2018,12,1,12,45,761.0,98.5,5.0,14.45,474.0,756.78,617.58
2018,12,1,13,0,804.0,89.0,5.0,14.5,478.0,764.81,624.01
2018,12,1,13,15,683.0,97.5,4.95,14.4,419.0,669.65,551.37
2018,12,1,13,30,562.0,106.0,4.9,14.3,360.0,572.83,475.95
2018,12,1,13,45,637.5,99.0,4.85,14.25,371.5,605.09,502.72
2018,12,1,14,0,713.0,92.0,4.8,14.2,383.0,630.98,523.46
2018,12,1,14,15,679.0,89.5,4.7,14.1,349.5,581.59,483.55
2018,12,1,14,30,645.0,87.0,4.6,14.0,316.0,532.21,443.27
2018,12,1,14,45,641.5,80.0,4.5,13.85,287.0,496.35,413.38
2018,12,1,15,0,638.0,73.0,4.4,13.7,258.0,458.91,381.16
2018,12,1,15,15,587.0,68.0,4.4,13.7,218.5,397.88,328.57
2018,12,1,15,30,536.0,63.0,4.4,13.7,179.0,339.79,277.2
2018,12,1,15,45,451.5,56.0,3.8,13.1,139.0,268.96,214.8
2018,12,1,16,0,367.0,49.0,3.2,12.5,99.0,205.09,157.72
2018,12,1,16,15,247.5,36.5,3.0,12.2,65.0,135.33,93.18
2018,12,1,16,30,128.0,24.0,2.8,11.9,31.0,68.4,0.0
2018,12,1,16,45,64.0,12.0,2.6,11.65,15.5,24.82,0.0
2018,12,1,17,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,1.0,7.35,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.9,7.4,2.0,0.0,0.0
2018,12,2,7,15,71.5,13.5,0.85,7.8,17.0,28.97,0.0
2018,12,2,7,30,118.0,24.0,0.8,8.2,32.0,70.0,23.55
2018,12,2,7,45,184.0,37.5,0.75,8.6,60.0,118.94,87.2
2018,12,2,8,0,250.0,51.0,0.7,9.0,88.0,169.15,133.06
2018,12,2,8,15,433.0,52.5,0.65,9.4,141.5,264.9,213.88
2018,12,2,8,30,616.0,54.0,0.6,9.8,195.0,376.44,306.11
2018,12,2,8,45,693.0,54.0,0.6,10.2,240.0,443.01,361.2
2018,12,2,9,0,770.0,54.0,0.6,10.6,285.0,517.36,420.71
2018,12,2,9,15,796.5,57.0,0.7,10.9,321.5,568.58,461.6
2018,12,2,9,30,823.0,60.0,0.8,11.2,358.0,619.48,501.3
2018,12,2,9,45,840.5,62.0,0.85,11.45,389.0,662.32,532.91
2018,12,2,10,0,858.0,64.0,0.9,11.7,420.0,697.97,557.82
2018,12,2,10,15,871.0,65.0,0.9,11.9,445.0,732.38,581.04
2018,12,2,10,30,884.0,66.0,0.9,12.1,470.0,764.41,602.28
2018,12,2,10,45,891.0,67.0,0.9,12.25,487.5,789.14,618.31
2018,12,2,11,0,898.0,68.0,0.9,12.4,505.0,810.85,632.25
2018,12,2,11,15,902.5,68.5,0.95,12.7,515.5,826.73,642.61
2018,12,2,11,30,907.0,69.0,1.0,13.0,526.0,839.26,650.82
2018,12,2,11,45,909.0,69.0,1.05,13.3,529.5,845.67,654.94
2018,12,2,12,0,911.0,69.0,1.1,13.6,533.0,848.55,656.84
2018,12,2,12,15,909.5,68.5,1.15,13.7,528.5,844.38,654.51
2018,12,2,12,30,908.0,68.0,1.2,13.8,524.0,836.69,649.95
2018,12,2,12,45,903.5,67.0,1.25,13.95,512.0,822.48,640.85
2018,12,2,13,0,899.0,66.0,1.3,14.1,500.0,804.94,629.53
2018,12,2,13,15,883.5,67.0,1.3,14.1,479.5,778.15,611.41
2018,12,2,13,30,868.0,68.0,1.3,14.1,459.0,748.73,591.42
2018,12,2,13,45,710.0,92.0,1.3,14.1,400.0,649.44,520.18
2018,12,2,14,0,552.0,116.0,1.3,14.1,341.0,544.62,440.79
2018,12,2,14,15,444.0,122.0,1.25,13.9,294.0,456.4,372.47
2018,12,2,14,30,336.0,128.0,1.2,13.7,247.0,367.87,302.06
2018,12,2,14,45,272.5,119.5,1.15,13.55,209.0,307.51,253.12
2018,12,2,15,0,209.0,111.0,1.1,13.4,171.0,251.62,206.75
2018,12,2,15,15,192.5,96.0,1.1,13.4,145.0,216.78,177.27
2018,12,2,15,30,176.0,81.0,1.1,13.4,119.0,183.09,147.99
2018,12,2,15,45,138.0,65.0,1.0,12.6,91.0,140.42,111.18
2018,12,2,16,0,100.0,49.0,0.9,11.8,63.0,101.32,77.04
2018,12,2,16,15,70.5,33.5,0.95,11.4,41.5,63.99,42.39
2018,12,2,16,30,41.0,18.0,1.0,11.0,20.0,31.51,0.0
2018,12,2,16,45,20.5,9.0,1.1,10.6,10.0,12.88,0.0
2018,12,2,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.5,5.55,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.5,5.6,2.0,0.0,0.0
2018,12,3,7,15,69.0,13.0,1.6,6.3,16.0,27.8,0.0
2018,12,3,7,30,115.0,23.0,1.7,7.0,30.0,67.24,17.06
2018,12,3,7,45,180.5,36.5,1.85,7.75,58.0,116.34,84.95
2018,12,3,8,0,246.0,50.0,2.0,8.5,86.0,166.01,131.05
2018,12,3,8,15,364.0,57.0,2.0,9.05,129.5,236.9,193.0
2018,12,3,8,30,482.0,64.0,2.0,9.6,173.0,322.09,266.32
2018,12,3,8,45,611.5,60.5,2.05,10.15,225.0,409.17,340.17
2018,12,3,9,0,741.0,57.0,2.1,10.7,277.0,502.75,417.49
2018,12,3,9,15,769.0,59.5,2.1,11.25,313.0,553.16,458.1
2018,12,3,9,30,797.0,62.0,2.1,11.8,349.0,603.4,497.47
2018,12,3,9,45,784.0,70.0,2.15,12.35,372.5,631.91,518.86
2018,12,3,10,0,771.0,78.0,2.2,12.9,396.0,656.91,536.19
2018,12,3,10,15,817.5,73.5,2.2,13.1,428.5,707.61,572.96
2018,12,3,10,30,864.0,69.0,2.2,13.3,461.0,751.31,603.71
2018,12,3,10,45,843.0,76.0,2.2,13.45,471.0,767.64,614.27
2018,12,3,11,0,822.0,83.0,2.2,13.6,481.0,773.77,617.66
2018,12,3,11,15,715.5,111.0,2.25,13.75,463.0,735.78,589.33
2018,12,3,11,30,609.0,139.0,2.3,13.9,445.0,687.37,553.48
2018,12,3,11,45,703.0,117.5,2.3,14.05,472.5,743.98,595.33
2018,12,3,12,0,797.0,96.0,2.3,14.2,500.0,792.87,630.1
2018,12,3,12,15,812.5,91.0,2.25,14.25,500.0,797.81,632.8
2018,12,3,12,30,828.0,86.0,2.2,14.3,500.0,799.3,633.55
2018,12,3,12,45,849.5,79.0,2.2,14.4,495.5,799.62,633.91
2018,12,3,13,0,871.0,72.0,2.2,14.5,491.0,789.42,626.8
2018,12,3,13,15,831.0,76.0,2.15,14.5,463.0,754.21,601.52
2018,12,3,13,30,791.0,80.0,2.1,14.5,435.0,710.69,570.2
2018,12,3,13,45,644.5,102.0,2.0,14.55,380.5,613.09,497.15
2018,12,3,14,0,498.0,124.0,1.9,14.6,326.0,511.23,417.24
2018,12,3,14,15,266.5,111.0,1.75,14.4,218.0,311.69,257.57
2018,12,3,14,30,35.0,98.0,1.6,14.2,110.0,121.93,98.25
2018,12,3,14,45,49.5,99.5,1.45,14.0,114.5,132.2,107.51
2018,12,3,15,0,64.0,101.0,1.3,13.8,119.0,141.95,115.59
2018,12,3,15,15,53.5,87.0,1.3,13.8,100.5,119.03,95.81
2018,12,3,15,30,43.0,73.0,1.3,13.8,82.0,97.05,76.69
2018,12,3,15,45,21.5,53.0,1.35,12.95,57.5,63.84,48.25
2018,12,3,16,0,0.0,33.0,1.4,12.1,33.0,30.79,20.09
2018,12,3,16,15,10.5,22.5,1.45,11.85,23.0,25.33,13.74
2018,12,3,16,30,21.0,12.0,1.5,11.6,13.0,18.59,0.0
2018,12,3,16,45,10.5,6.0,1.55,11.3,6.5,7.93,0.0
2018,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,6,45,9.0,1.5,2.3,8.8,1.0,0.0,0.0
2018,12,4,7,0,18.0,3.0,2.3,8.8,2.0,0.0,0.0
2018,12,4,7,15,18.0,7.0,2.45,9.1,7.0,10.65,0.0
2018,12,4,7,30,18.0,11.0,2.6,9.4,12.0,16.76,0.0
2018,12,4,7,45,9.0,18.0,2.75,9.7,18.5,19.86,10.15
2018,12,4,8,0,0.0,25.0,2.9,10.0,25.0,23.19,14.0
2018,12,4,8,15,0.0,33.0,2.9,10.45,33.0,30.63,20.66
2018,12,4,8,30,0.0,41.0,2.9,10.9,41.0,38.08,27.26
2018,12,4,8,45,22.5,70.0,2.95,11.3,76.5,82.6,65.85
2018,12,4,9,0,45.0,99.0,3.0,11.7,112.0,128.93,105.7
2018,12,4,9,15,75.0,114.0,3.0,12.2,139.0,165.06,136.65
2018,12,4,9,30,105.0,129.0,3.0,12.7,166.0,212.79,176.88
2018,12,4,9,45,52.5,116.0,3.05,13.2,134.5,154.77,127.05
2018,12,4,10,0,0.0,103.0,3.1,13.7,103.0,98.23,77.88
2018,12,4,10,15,0.0,99.0,3.15,14.05,99.0,93.73,73.95
2018,12,4,10,30,0.0,95.0,3.2,14.4,95.0,89.43,70.14
2018,12,4,10,45,0.0,100.5,3.2,14.75,100.5,94.83,74.48
2018,12,4,11,0,0.0,106.0,3.2,15.1,106.0,100.27,78.83
2018,12,4,11,15,0.0,109.0,3.2,15.3,109.0,103.2,81.14
2018,12,4,11,30,0.0,112.0,3.2,15.5,112.0,106.17,83.49
2018,12,4,11,45,0.0,112.0,3.2,15.7,112.0,106.13,83.36
2018,12,4,12,0,0.0,112.0,3.2,15.9,112.0,106.11,83.27
2018,12,4,12,15,0.0,107.5,2.9,15.85,107.5,101.57,79.52
2018,12,4,12,30,0.0,103.0,2.6,15.8,103.0,97.07,75.83
2018,12,4,12,45,0.0,100.0,2.35,15.75,100.0,94.12,73.43
2018,12,4,13,0,0.0,97.0,2.1,15.7,97.0,91.2,71.07
2018,12,4,13,15,0.0,91.5,1.95,15.55,91.5,85.79,66.68
2018,12,4,13,30,0.0,86.0,1.8,15.4,86.0,80.42,62.32
2018,12,4,13,45,0.0,80.0,1.65,15.2,80.0,74.58,57.56
2018,12,4,14,0,0.0,74.0,1.5,15.0,74.0,68.87,52.89
2018,12,4,14,15,0.0,71.0,1.6,14.75,71.0,66.06,50.66
2018,12,4,14,30,0.0,68.0,1.7,14.5,68.0,63.26,48.41
2018,12,4,14,45,0.0,60.5,1.75,14.2,60.5,56.26,42.56
2018,12,4,15,0,0.0,53.0,1.8,13.9,53.0,49.26,36.64
2018,12,4,15,15,0.0,37.5,1.8,13.9,37.5,34.81,24.23
2018,12,4,15,30,0.0,22.0,1.8,13.9,22.0,20.39,11.8
2018,12,4,15,45,0.0,18.0,1.85,13.15,18.0,16.68,8.53
2018,12,4,16,0,0.0,14.0,1.9,12.4,14.0,12.97,5.2
2018,12,4,16,15,9.5,10.5,1.9,12.1,11.0,12.86,4.09
2018,12,4,16,30,19.0,7.0,1.9,11.8,8.0,13.92,0.0
2018,12,4,16,45,9.5,3.5,1.9,11.5,4.0,5.34,0.0
2018,12,4,17,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.5,1.95,11.4,3.5,3.34,0.0
2018,12,5,7,30,0.0,7.0,2.0,11.6,7.0,6.48,0.0
2018,12,5,7,45,0.0,14.0,2.05,11.75,14.0,12.97,4.62
2018,12,5,8,0,0.0,21.0,2.1,11.9,21.0,19.47,10.72
2018,12,5,8,15,0.0,29.0,2.15,12.15,29.0,26.91,17.33
2018,12,5,8,30,0.0,37.0,2.2,12.4,37.0,34.35,23.89
2018,12,5,8,45,0.5,50.5,2.3,12.65,50.5,47.2,35.01
2018,12,5,9,0,1.0,64.0,2.4,12.9,64.0,60.47,46.4
2018,12,5,9,15,0.5,55.0,2.4,13.25,55.0,51.43,38.6
2018,12,5,9,30,0.0,46.0,2.4,13.6,46.0,42.73,31.08
2018,12,5,9,45,21.0,87.5,2.4,13.95,96.0,101.45,81.4
2018,12,5,10,0,42.0,129.0,2.4,14.3,146.0,163.1,133.14
2018,12,5,10,15,116.5,156.5,2.4,14.6,208.0,261.32,215.25
2018,12,5,10,30,191.0,184.0,2.4,14.9,270.0,353.44,290.19
2018,12,5,10,45,323.0,170.0,2.35,15.2,322.0,455.11,372.44
2018,12,5,11,0,455.0,156.0,2.3,15.5,374.0,562.99,456.77
2018,12,5,11,15,304.5,186.5,2.25,15.6,334.0,469.66,380.7
2018,12,5,11,30,154.0,217.0,2.2,15.7,294.0,373.09,301.59
2018,12,5,11,45,128.0,216.0,2.1,15.85,280.0,351.08,283.65
2018,12,5,12,0,102.0,215.0,2.0,16.0,266.0,315.54,254.76
2018,12,5,12,15,193.5,202.5,1.9,16.05,299.0,388.44,314.73
2018,12,5,12,30,285.0,190.0,1.8,16.1,332.0,460.43,372.05
2018,12,5,12,45,264.0,189.5,1.7,16.1,318.5,440.11,355.22
2018,12,5,13,0,243.0,189.0,1.6,16.1,305.0,419.33,338.62
2018,12,5,13,15,130.5,173.5,1.5,16.0,235.5,296.49,240.21
2018,12,5,13,30,18.0,158.0,1.4,15.9,166.0,169.9,135.93
2018,12,5,13,45,42.0,157.5,1.3,15.75,175.0,196.89,159.2
2018,12,5,14,0,66.0,157.0,1.2,15.6,184.0,213.36,173.27
2018,12,5,14,15,57.5,133.5,1.15,15.4,155.5,178.7,145.05
2018,12,5,14,30,49.0,110.0,1.1,15.2,127.0,144.83,117.29
2018,12,5,14,45,61.5,102.5,1.05,15.0,121.5,143.08,116.16
2018,12,5,15,0,74.0,95.0,1.0,14.8,116.0,148.22,120.35
2018,12,5,15,15,37.0,73.0,1.0,14.8,83.5,93.75,74.13
2018,12,5,15,30,0.0,51.0,1.0,14.8,51.0,47.92,35.05
2018,12,5,15,45,0.0,40.0,1.0,14.2,40.0,37.19,25.79
2018,12,5,16,0,0.0,29.0,1.0,13.6,29.0,26.93,16.76
2018,12,5,16,15,5.5,20.0,1.1,13.3,20.5,20.3,9.82
2018,12,5,16,30,11.0,11.0,1.2,13.0,12.0,13.24,0.0
2018,12,5,16,45,5.5,5.5,1.25,12.7,6.0,6.41,0.0
2018,12,5,17,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,6,7,15,93.5,10.0,1.55,9.4,15.0,29.86,0.0
2018,12,6,7,30,187.0,20.0,1.7,9.8,30.0,81.56,0.0
2018,12,6,7,45,332.5,29.0,1.9,10.25,67.0,156.74,109.71
2018,12,6,8,0,478.0,38.0,2.1,10.7,104.0,239.09,185.18
2018,12,6,8,15,546.5,43.0,2.1,11.1,143.0,298.47,239.39
2018,12,6,8,30,615.0,48.0,2.1,11.5,182.0,360.64,294.63
2018,12,6,8,45,558.5,63.5,2.1,11.9,203.0,381.27,314.77
2018,12,6,9,0,502.0,79.0,2.1,12.3,224.0,392.24,325.51
2018,12,6,9,15,626.5,72.0,2.05,12.8,276.5,480.38,397.76
2018,12,6,9,30,751.0,65.0,2.0,13.3,329.0,572.7,470.72
2018,12,6,9,45,779.0,65.5,2.0,13.75,361.0,618.46,505.48
2018,12,6,10,0,807.0,66.0,2.0,14.2,393.0,663.44,537.71
2018,12,6,10,15,820.0,68.0,1.9,14.55,417.5,698.16,561.07
2018,12,6,10,30,833.0,70.0,1.8,14.9,442.0,730.67,582.4
2018,12,6,10,45,841.0,71.5,1.7,15.3,460.0,756.24,598.22
2018,12,6,11,0,849.0,73.0,1.6,15.7,478.0,778.99,611.82
2018,12,6,11,15,853.5,74.0,1.55,15.95,489.0,795.3,621.6
2018,12,6,11,30,858.0,75.0,1.5,16.2,500.0,808.44,629.2
2018,12,6,11,45,859.0,75.5,1.4,16.45,503.5,814.8,631.54
2018,12,6,12,0,860.0,76.0,1.3,16.7,507.0,817.79,631.67
2018,12,6,12,15,858.5,76.0,1.3,16.8,503.5,814.73,629.34
2018,12,6,12,30,857.0,76.0,1.3,16.9,500.0,808.31,624.9
2018,12,6,12,45,852.5,75.0,1.25,17.05,489.0,794.91,615.02
2018,12,6,13,0,848.0,74.0,1.2,17.2,478.0,778.34,603.12
2018,12,6,13,15,838.5,73.0,1.25,17.2,459.5,754.81,587.94
2018,12,6,13,30,829.0,72.0,1.3,17.2,441.0,728.52,570.76
2018,12,6,13,45,814.5,70.5,1.35,17.2,416.0,695.4,548.47
2018,12,6,14,0,800.0,69.0,1.4,17.2,391.0,660.16,524.36
2018,12,6,14,15,779.5,66.5,1.35,17.1,360.0,617.82,493.66
2018,12,6,14,30,759.0,64.0,1.3,17.0,329.0,574.29,460.34
2018,12,6,14,45,729.0,61.0,1.3,16.9,293.5,523.58,420.93
2018,12,6,15,0,699.0,58.0,1.3,16.8,258.0,473.03,380.4
2018,12,6,15,15,654.5,54.0,1.3,16.8,219.0,414.39,332.06
2018,12,6,15,30,610.0,50.0,1.3,16.8,180.0,361.09,286.32
2018,12,6,15,45,540.5,44.5,1.05,15.85,141.0,295.44,230.01
2018,12,6,16,0,471.0,39.0,0.8,14.9,102.0,235.46,176.85
2018,12,6,16,15,350.0,29.5,0.8,14.65,67.0,161.27,107.84
2018,12,6,16,30,229.0,20.0,0.8,14.4,32.0,90.92,0.0
2018,12,6,16,45,114.5,10.0,0.8,14.1,16.0,33.94,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,7,7,15,39.5,9.5,0.85,9.9,11.5,17.57,0.0
2018,12,7,7,30,79.0,19.0,0.9,10.1,23.0,46.28,0.0
2018,12,7,7,45,127.0,33.5,0.95,10.3,47.5,88.14,60.1
2018,12,7,8,0,175.0,48.0,1.0,10.5,72.0,128.66,99.11
2018,12,7,8,15,229.5,61.0,1.15,10.9,103.5,182.38,146.31
2018,12,7,8,30,284.0,74.0,1.3,11.3,135.0,234.27,191.68
2018,12,7,8,45,462.5,70.5,1.4,11.65,193.0,338.32,279.3
2018,12,7,9,0,641.0,67.0,1.5,12.0,251.0,455.24,375.26
2018,12,7,9,15,580.0,83.5,1.45,12.35,266.0,464.56,382.64
2018,12,7,9,30,519.0,100.0,1.4,12.7,281.0,466.97,384.27
2018,12,7,9,45,491.0,115.0,1.3,13.05,298.5,480.1,393.7
