Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,10,0,463.0,130.0,1.2,13.4,316.0,493.95,402.91
2018,12,7,10,15,513.5,127.5,1.05,13.95,346.0,541.19,437.87
2018,12,7,10,30,564.0,125.0,0.9,14.5,376.0,594.58,475.71
2018,12,7,10,45,671.0,107.5,0.8,15.05,418.0,670.19,529.02
2018,12,7,11,0,778.0,90.0,0.7,15.6,460.0,741.95,576.05
2018,12,7,11,15,827.0,81.0,0.65,16.0,482.5,781.4,600.34
2018,12,7,11,30,876.0,72.0,0.6,16.4,505.0,811.38,618.18
2018,12,7,11,45,879.0,72.0,0.55,16.8,509.0,818.88,620.78
2018,12,7,12,0,882.0,72.0,0.5,17.2,513.0,823.0,621.53
2018,12,7,12,15,881.0,71.5,0.6,17.4,509.0,819.8,620.75
2018,12,7,12,30,880.0,71.0,0.7,17.6,505.0,813.22,617.84
2018,12,7,12,45,876.0,70.0,0.85,17.75,494.0,800.23,611.52
2018,12,7,13,0,872.0,69.0,1.0,17.9,483.0,784.01,602.86
2018,12,7,13,15,863.0,68.0,1.05,17.85,464.5,760.79,588.27
2018,12,7,13,30,854.0,67.0,1.1,17.8,446.0,734.77,571.65
2018,12,7,13,45,840.0,65.5,1.15,17.8,421.0,707.64,553.97
2018,12,7,14,0,826.0,64.0,1.2,17.8,396.0,672.2,530.03
2018,12,7,14,15,805.0,62.5,1.15,17.65,365.0,630.08,500.17
2018,12,7,14,30,784.0,61.0,1.1,17.5,334.0,586.71,467.3
2018,12,7,14,45,754.0,58.0,1.05,17.3,298.0,535.2,427.49
2018,12,7,15,0,724.0,55.0,1.0,17.1,262.0,483.79,386.55
2018,12,7,15,15,680.5,51.5,1.0,17.1,223.0,425.31,338.77
2018,12,7,15,30,637.0,48.0,1.0,17.1,184.0,368.81,290.93
2018,12,7,15,45,568.0,42.5,0.95,16.05,144.0,305.09,236.89
2018,12,7,16,0,499.0,37.0,0.9,15.0,104.0,244.1,183.29
2018,12,7,16,15,375.5,28.5,0.95,14.65,68.5,168.77,112.89
2018,12,7,16,30,252.0,20.0,1.0,14.3,33.0,97.29,0.0
2018,12,7,16,45,126.0,10.0,1.0,13.95,16.5,36.52,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,7,15,94.0,10.0,1.35,7.85,14.5,29.61,0.0
2018,12,8,7,30,188.0,20.0,1.4,8.5,29.0,79.87,0.0
2018,12,8,7,45,335.5,29.0,1.4,9.15,65.5,156.25,106.64
2018,12,8,8,0,483.0,38.0,1.4,9.8,102.0,238.84,184.01
2018,12,8,8,15,561.0,43.0,1.5,10.3,143.0,302.25,241.49
2018,12,8,8,30,639.0,48.0,1.6,10.8,184.0,369.14,300.51
2018,12,8,8,45,685.5,51.5,1.65,11.3,223.5,427.22,350.93
2018,12,8,9,0,732.0,55.0,1.7,11.8,263.0,487.54,401.45
2018,12,8,9,15,763.0,58.0,1.7,12.4,299.5,539.83,443.61
2018,12,8,9,30,794.0,61.0,1.7,13.0,336.0,592.28,484.42
2018,12,8,9,45,815.5,62.5,1.75,13.65,367.5,636.3,517.75
2018,12,8,10,0,837.0,64.0,1.8,14.3,399.0,679.06,547.84
2018,12,8,10,15,850.0,66.0,1.85,14.75,424.5,714.69,572.49
2018,12,8,10,30,863.0,68.0,1.9,15.2,450.0,741.93,590.77
2018,12,8,10,45,871.5,68.5,1.9,15.65,468.0,767.12,607.08
2018,12,8,11,0,880.0,69.0,1.9,16.1,486.0,789.45,621.25
2018,12,8,11,15,884.5,70.5,1.85,16.3,497.5,806.8,631.98
2018,12,8,11,30,889.0,72.0,1.8,16.5,509.0,820.91,640.46
2018,12,8,11,45,861.5,78.5,1.75,16.65,505.0,818.61,637.61
2018,12,8,12,0,834.0,85.0,1.7,16.8,501.0,805.7,627.61
2018,12,8,12,15,791.5,94.0,1.65,16.85,486.5,779.92,608.98
2018,12,8,12,30,749.0,103.0,1.6,16.9,472.0,755.62,591.58
2018,12,8,12,45,807.5,89.0,1.55,16.95,478.5,774.5,604.99
2018,12,8,13,0,866.0,75.0,1.5,17.0,485.0,792.89,617.6
2018,12,8,13,15,856.5,74.0,1.45,16.95,466.5,769.26,600.87
2018,12,8,13,30,847.0,73.0,1.4,16.9,448.0,742.81,582.57
2018,12,8,13,45,832.5,71.0,1.35,16.9,422.5,708.84,558.71
2018,12,8,14,0,818.0,69.0,1.3,16.9,397.0,672.7,533.14
2018,12,8,14,15,796.5,67.0,1.2,16.7,366.0,629.92,502.07
2018,12,8,14,30,775.0,65.0,1.1,16.5,335.0,585.93,468.3
2018,12,8,14,45,736.5,63.0,0.95,16.35,297.5,530.83,424.78
2018,12,8,15,0,698.0,61.0,0.8,16.2,260.0,476.41,380.78
2018,12,8,15,15,612.5,59.5,0.8,16.2,215.0,402.95,321.58
2018,12,8,15,30,527.0,58.0,0.8,16.2,170.0,332.13,263.05
2018,12,8,15,45,431.5,49.5,0.85,15.2,128.0,255.92,200.07
2018,12,8,16,0,336.0,41.0,0.9,14.2,86.0,188.23,142.46
2018,12,8,16,15,229.0,29.5,1.0,13.75,55.0,122.01,81.89
2018,12,8,16,30,122.0,18.0,1.1,13.3,24.0,60.15,0.0
2018,12,8,16,45,61.0,9.0,1.15,12.9,12.0,21.71,0.0
2018,12,8,17,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,7,15,8.0,5.5,1.05,9.95,6.0,6.94,0.0
2018,12,9,7,30,16.0,11.0,1.0,10.2,12.0,16.12,0.0
2018,12,9,7,45,8.0,21.5,0.95,10.45,22.0,23.56,12.06
2018,12,9,8,0,0.0,32.0,0.9,10.7,32.0,29.86,19.39
2018,12,9,8,15,0.0,44.5,0.95,11.0,44.5,42.25,30.43
2018,12,9,8,30,0.0,57.0,1.0,11.3,57.0,54.6,41.3
2018,12,9,8,45,45.0,79.0,1.05,11.6,91.5,105.33,85.1
2018,12,9,9,0,90.0,101.0,1.1,11.9,126.0,164.86,135.9
2018,12,9,9,15,115.0,120.0,1.0,12.15,156.5,205.23,169.72
2018,12,9,9,30,140.0,139.0,0.9,12.4,187.0,247.34,204.34
2018,12,9,9,45,238.5,144.0,0.85,12.6,235.0,333.1,274.72
2018,12,9,10,0,337.0,149.0,0.8,12.8,283.0,414.95,339.81
2018,12,9,10,15,315.0,163.0,0.75,13.05,294.5,425.07,345.74
2018,12,9,10,30,293.0,177.0,0.7,13.3,306.0,433.03,350.4
2018,12,9,10,45,169.5,170.0,0.7,13.55,245.5,322.4,261.8
2018,12,9,11,0,46.0,163.0,0.7,13.8,185.0,207.03,167.04
2018,12,9,11,15,25.5,157.0,0.75,13.9,169.0,183.74,148.0
2018,12,9,11,30,5.0,151.0,0.8,14.0,153.0,151.25,120.81
2018,12,9,11,45,6.5,147.5,0.9,14.15,150.5,148.63,118.8
2018,12,9,12,0,8.0,144.0,1.0,14.3,148.0,146.11,116.79
2018,12,9,12,15,19.5,168.0,1.1,14.3,177.5,181.42,146.08
2018,12,9,12,30,31.0,192.0,1.2,14.3,207.0,229.55,185.29
2018,12,9,12,45,74.0,192.5,1.25,14.3,227.5,264.91,215.08
2018,12,9,13,0,117.0,193.0,1.3,14.3,248.0,311.54,253.43
2018,12,9,13,15,194.0,183.5,1.35,14.15,271.0,358.11,292.57
2018,12,9,13,30,271.0,174.0,1.4,14.0,294.0,413.37,337.72
2018,12,9,13,45,381.0,149.0,1.4,13.9,307.0,469.46,383.37
2018,12,9,14,0,491.0,124.0,1.4,13.8,320.0,506.27,413.48
2018,12,9,14,15,400.5,126.0,1.45,13.6,278.0,432.24,354.69
2018,12,9,14,30,310.0,128.0,1.5,13.4,236.0,352.15,290.65
2018,12,9,14,45,263.5,117.5,1.5,13.25,202.5,300.68,248.69
2018,12,9,15,0,217.0,107.0,1.5,13.1,169.0,252.25,208.25
2018,12,9,15,15,191.5,93.5,1.5,13.1,142.0,214.36,175.9
2018,12,9,15,30,166.0,80.0,1.5,13.1,115.0,178.43,144.59
2018,12,9,15,45,139.0,64.0,1.45,12.55,89.0,140.78,111.68
2018,12,9,16,0,112.0,48.0,1.4,12.0,63.0,105.54,80.34
2018,12,9,16,15,75.5,33.0,1.35,11.8,41.5,71.23,47.44
2018,12,9,16,30,39.0,18.0,1.3,11.6,20.0,31.37,0.0
2018,12,9,16,45,19.5,9.0,1.25,11.4,10.0,12.8,0.0
2018,12,9,17,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,10,7,15,20.0,6.5,1.65,8.5,7.5,10.39,0.0
2018,12,10,7,30,40.0,13.0,1.8,8.7,15.0,27.23,0.0
2018,12,10,7,45,28.0,16.0,1.95,8.9,18.0,26.81,13.87
2018,12,10,8,0,16.0,19.0,2.1,9.1,21.0,23.7,14.09
2018,12,10,8,15,25.5,29.0,2.2,9.35,33.5,37.92,26.78
2018,12,10,8,30,35.0,39.0,2.3,9.6,46.0,58.62,45.14
2018,12,10,8,45,17.5,50.5,2.4,9.85,54.0,58.27,45.1
2018,12,10,9,0,0.0,62.0,2.5,10.1,62.0,58.06,44.8
2018,12,10,9,15,19.0,96.0,2.55,10.4,102.5,104.84,85.33
2018,12,10,9,30,38.0,130.0,2.6,10.7,143.0,162.36,134.35
2018,12,10,9,45,73.0,147.5,2.7,11.05,175.5,206.55,171.91
2018,12,10,10,0,108.0,165.0,2.8,11.4,208.0,263.52,219.51
2018,12,10,10,15,74.5,166.5,2.85,11.8,197.0,231.91,192.07
2018,12,10,10,30,41.0,168.0,2.9,12.2,186.0,209.15,171.93
2018,12,10,10,45,28.0,164.5,2.95,12.55,177.0,194.84,159.39
2018,12,10,11,0,15.0,161.0,3.0,12.9,168.0,170.58,138.6
2018,12,10,11,15,11.0,155.5,3.0,13.25,160.5,161.17,130.44
2018,12,10,11,30,7.0,150.0,3.0,13.6,153.0,151.85,122.35
2018,12,10,11,45,4.5,139.5,2.95,13.95,141.5,138.54,111.04
2018,12,10,12,0,2.0,129.0,2.9,14.3,130.0,125.43,99.94
2018,12,10,12,15,19.0,154.5,2.9,14.5,164.0,166.41,134.41
2018,12,10,12,30,36.0,180.0,2.9,14.7,198.0,219.31,178.11
2018,12,10,12,45,72.5,192.5,2.85,14.85,227.0,263.78,215.2
2018,12,10,13,0,109.0,205.0,2.8,15.0,256.0,320.11,261.22
2018,12,10,13,15,241.0,173.5,2.85,15.05,281.5,394.87,324.58
2018,12,10,13,30,373.0,142.0,2.9,15.1,307.0,464.98,382.83
2018,12,10,13,45,599.0,102.5,2.9,15.15,350.0,579.63,475.79
2018,12,10,14,0,825.0,63.0,2.9,15.2,393.0,670.37,546.01
2018,12,10,14,15,807.5,61.0,2.85,15.1,363.0,630.33,515.48
2018,12,10,14,30,790.0,59.0,2.8,15.0,333.0,588.79,482.64
2018,12,10,14,45,763.5,55.5,2.75,14.9,297.5,538.83,442.29
2018,12,10,15,0,737.0,52.0,2.7,14.8,262.0,488.68,400.62
2018,12,10,15,15,694.0,48.5,2.7,14.8,223.0,430.16,350.92
2018,12,10,15,30,651.0,45.0,2.7,14.8,184.0,373.58,301.28
2018,12,10,15,45,585.5,40.0,2.05,13.6,144.5,308.17,243.67
2018,12,10,16,0,520.0,35.0,1.4,12.4,105.0,247.67,188.59
2018,12,10,16,15,396.5,27.5,1.4,11.85,69.5,175.79,119.55
2018,12,10,16,30,273.0,20.0,1.4,11.3,34.0,104.03,0.0
2018,12,10,16,45,136.5,10.0,1.4,10.8,17.0,39.22,0.0
2018,12,10,17,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,11,7,15,124.5,9.0,1.25,6.35,14.5,34.49,0.0
2018,12,11,7,30,249.0,18.0,1.3,6.9,29.0,81.61,0.0
2018,12,11,7,45,394.0,26.0,1.35,7.4,65.5,168.54,108.95
2018,12,11,8,0,539.0,34.0,1.4,7.9,102.0,247.95,190.09
2018,12,11,8,15,608.5,39.0,1.45,8.4,142.5,310.71,248.35
2018,12,11,8,30,678.0,44.0,1.5,8.9,183.0,378.71,308.93
2018,12,11,8,45,410.0,64.5,1.6,9.4,153.5,301.21,250.27
2018,12,11,9,0,142.0,85.0,1.7,9.9,124.0,182.04,151.68
2018,12,11,9,15,78.5,101.0,1.75,10.45,123.0,159.93,132.79
2018,12,11,9,30,15.0,117.0,1.8,11.0,122.0,125.13,102.01
2018,12,11,9,45,30.0,136.0,1.85,11.5,147.5,163.88,134.77
2018,12,11,10,0,45.0,155.0,1.9,12.0,173.0,196.81,162.06
2018,12,11,10,15,89.5,170.5,1.9,12.45,209.0,247.76,204.64
2018,12,11,10,30,134.0,186.0,1.9,12.9,245.0,312.47,257.4
2018,12,11,10,45,349.5,159.0,1.95,13.35,321.0,459.81,378.84
2018,12,11,11,0,565.0,132.0,2.0,13.8,397.0,623.04,506.43
2018,12,11,11,15,729.5,101.0,2.05,14.15,451.5,727.16,582.76
2018,12,11,11,30,894.0,70.0,2.1,14.5,506.0,819.53,648.1
2018,12,11,11,45,894.5,70.5,2.2,14.8,509.5,826.09,651.77
2018,12,11,12,0,895.0,71.0,2.3,15.1,513.0,829.23,653.97
2018,12,11,12,15,893.0,70.5,2.4,15.3,509.0,825.61,651.72
2018,12,11,12,30,891.0,70.0,2.5,15.5,505.0,818.57,647.17
2018,12,11,12,45,887.5,69.0,2.55,15.65,494.5,806.32,638.74
2018,12,11,13,0,884.0,68.0,2.6,15.8,484.0,790.78,628.04
2018,12,11,13,15,874.5,66.5,2.6,15.75,465.0,766.79,611.37
2018,12,11,13,30,865.0,65.0,2.6,15.7,446.0,739.95,592.63
2018,12,11,13,45,851.5,63.5,2.6,15.7,421.0,707.55,569.54
2018,12,11,14,0,838.0,62.0,2.6,15.7,396.0,678.4,548.71
2018,12,11,14,15,817.0,60.0,2.45,15.5,365.0,635.72,517.02
2018,12,11,14,30,796.0,58.0,2.3,15.3,334.0,591.74,482.4
2018,12,11,14,45,767.0,55.0,2.2,15.15,298.0,540.74,441.49
2018,12,11,15,0,738.0,52.0,2.1,15.0,262.0,489.73,399.41
2018,12,11,15,15,695.0,48.5,2.1,15.0,223.0,431.22,350.17
2018,12,11,15,30,652.0,45.0,2.1,15.0,184.0,374.64,300.93
2018,12,11,15,45,581.0,40.0,1.65,13.8,144.0,306.86,241.97
2018,12,11,16,0,510.0,35.0,1.2,12.6,104.0,244.52,185.96
2018,12,11,16,15,383.0,28.0,1.2,12.25,69.0,172.46,117.33
2018,12,11,16,30,256.0,21.0,1.2,11.9,34.0,100.7,0.0
2018,12,11,16,45,128.0,10.5,1.25,11.55,17.0,38.0,0.0
2018,12,11,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,12,7,15,12.5,5.5,2.35,11.05,6.0,7.82,0.0
2018,12,12,7,30,25.0,11.0,2.6,11.2,12.0,16.9,0.0
2018,12,12,7,45,28.5,26.5,2.85,11.35,29.0,41.42,23.2
2018,12,12,8,0,32.0,42.0,3.1,11.5,46.0,56.99,41.07
2018,12,12,8,15,57.5,59.5,3.15,11.7,70.0,94.16,73.54
2018,12,12,8,30,83.0,77.0,3.2,11.9,94.0,128.33,103.57
2018,12,12,8,45,85.5,91.5,3.25,12.05,112.0,149.15,122.16
2018,12,12,9,0,88.0,106.0,3.3,12.2,130.0,170.17,140.54
2018,12,12,9,15,103.0,121.0,3.35,12.5,153.0,199.34,165.48
2018,12,12,9,30,118.0,136.0,3.4,12.8,176.0,229.56,190.92
2018,12,12,9,45,171.0,147.0,3.4,13.15,211.0,280.82,234.13
2018,12,12,10,0,224.0,158.0,3.4,13.5,246.0,346.26,288.03
2018,12,12,10,15,380.5,143.5,3.45,13.85,304.5,460.01,381.92
2018,12,12,10,30,537.0,129.0,3.5,14.2,363.0,569.68,470.08
2018,12,12,10,45,621.0,117.5,3.55,14.55,399.0,638.5,523.45
2018,12,12,11,0,705.0,106.0,3.6,14.9,435.0,702.67,571.12
2018,12,12,11,15,807.5,86.0,3.65,15.15,471.5,766.76,618.05
2018,12,12,11,30,910.0,66.0,3.7,15.4,508.0,826.56,661.1
2018,12,12,11,45,912.5,66.0,3.7,15.6,512.5,834.33,665.61
2018,12,12,12,0,915.0,66.0,3.7,15.8,517.0,838.63,668.1
2018,12,12,12,15,911.0,67.0,3.8,15.95,513.5,835.36,665.86
2018,12,12,12,30,907.0,68.0,3.9,16.1,510.0,828.61,661.25
2018,12,12,12,45,898.5,68.5,3.95,16.25,498.5,814.2,650.92
2018,12,12,13,0,890.0,69.0,4.0,16.4,487.0,796.58,638.34
2018,12,12,13,15,839.0,76.0,3.95,16.4,458.5,757.43,609.73
2018,12,12,13,30,788.0,83.0,3.9,16.4,430.0,710.02,574.84
2018,12,12,13,45,758.0,83.0,3.85,16.4,401.5,668.81,544.36
2018,12,12,14,0,728.0,83.0,3.8,16.4,373.0,630.1,515.4
2018,12,12,14,15,672.5,83.0,3.6,16.25,335.0,569.94,467.81
2018,12,12,14,30,617.0,83.0,3.4,16.1,297.0,511.01,420.47
2018,12,12,14,45,579.0,77.5,3.2,15.9,261.5,458.07,377.33
2018,12,12,15,0,541.0,72.0,3.0,15.7,226.0,406.33,334.15
2018,12,12,15,15,505.5,65.0,3.0,15.7,192.0,355.81,291.01
2018,12,12,15,30,470.0,58.0,3.0,15.7,158.0,307.12,248.2
2018,12,12,15,45,497.0,47.0,2.25,14.2,132.5,282.83,224.15
2018,12,12,16,0,524.0,36.0,1.5,12.7,107.0,251.29,191.64
2018,12,12,16,15,404.0,28.5,1.5,12.2,71.5,180.29,123.24
2018,12,12,16,30,284.0,21.0,1.5,11.7,36.0,108.79,0.0
2018,12,12,16,45,142.0,10.5,1.5,11.2,18.0,41.24,0.0
2018,12,12,17,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,13,7,15,106.5,8.5,1.5,7.65,12.5,8.1,0.0
2018,12,13,7,30,213.0,17.0,1.5,8.3,25.0,70.48,0.0
2018,12,13,7,45,364.5,25.0,1.5,8.95,60.5,155.57,94.58
2018,12,13,8,0,516.0,33.0,1.5,9.6,96.0,236.34,179.02
2018,12,13,8,15,588.0,38.0,1.7,10.15,136.0,298.69,237.03
2018,12,13,8,30,660.0,43.0,1.9,10.7,176.0,366.61,297.69
2018,12,13,8,45,705.5,46.5,2.05,11.25,215.5,424.64,348.97
2018,12,13,9,0,751.0,50.0,2.2,11.8,255.0,484.89,400.39
2018,12,13,9,15,780.0,53.0,2.3,12.4,291.5,536.62,443.23
2018,12,13,9,30,809.0,56.0,2.4,13.0,328.0,588.38,484.71
2018,12,13,9,45,828.0,58.0,2.45,13.6,359.5,631.93,518.41
2018,12,13,10,0,847.0,60.0,2.5,14.2,391.0,668.67,544.76
2018,12,13,10,15,861.0,61.5,2.55,14.7,416.5,704.58,570.02
2018,12,13,10,30,875.0,63.0,2.6,15.2,442.0,738.3,593.31
2018,12,13,10,45,884.5,63.5,2.65,15.7,461.0,764.87,611.1
2018,12,13,11,0,894.0,64.0,2.7,16.2,480.0,788.6,626.77
2018,12,13,11,15,899.0,65.0,2.7,16.45,492.0,806.37,638.37
2018,12,13,11,30,904.0,66.0,2.7,16.7,504.0,820.88,647.7
2018,12,13,11,45,906.0,66.0,2.75,16.95,508.5,828.31,652.41
2018,12,13,12,0,908.0,66.0,2.8,17.2,513.0,832.29,654.82
2018,12,13,12,15,903.5,67.0,2.8,17.35,509.5,828.73,651.92
2018,12,13,12,30,899.0,68.0,2.8,17.5,506.0,821.73,646.75
2018,12,13,12,45,891.0,68.5,2.8,17.65,495.0,807.91,636.83
2018,12,13,13,0,883.0,69.0,2.8,17.8,484.0,790.89,624.76
2018,12,13,13,15,873.0,68.5,2.75,17.8,466.0,768.02,608.55
2018,12,13,13,30,863.0,68.0,2.7,17.8,448.0,748.43,594.8
2018,12,13,13,45,847.5,67.0,2.7,17.8,423.0,715.15,571.19
2018,12,13,14,0,832.0,66.0,2.7,17.8,398.0,679.66,545.81
2018,12,13,14,15,810.5,64.5,2.5,17.55,367.0,637.58,514.65
2018,12,13,14,30,789.0,63.0,2.3,17.3,336.0,594.19,480.5
2018,12,13,14,45,757.5,60.0,2.1,17.05,300.0,542.03,438.81
2018,12,13,15,0,726.0,57.0,1.9,16.8,264.0,490.0,396.16
2018,12,13,15,15,681.0,53.0,1.9,16.8,224.5,430.32,346.61
2018,12,13,15,30,636.0,49.0,1.9,16.8,185.0,372.71,297.16
2018,12,13,15,45,562.0,44.0,1.55,15.2,145.0,307.68,241.47
2018,12,13,16,0,488.0,39.0,1.2,13.6,105.0,245.45,186.51
2018,12,13,16,15,359.5,30.5,1.25,13.1,69.5,168.36,115.08
2018,12,13,16,30,231.0,22.0,1.3,12.6,34.0,95.64,0.0
2018,12,13,16,45,115.5,11.0,1.35,12.1,17.0,36.04,0.0
2018,12,13,17,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.5,2.8,12.7,4.0,3.34,0.0
2018,12,14,7,30,14.0,7.0,3.0,13.0,8.0,10.21,0.0
2018,12,14,7,45,7.0,13.5,3.2,13.3,14.0,14.82,4.11
2018,12,14,8,0,0.0,20.0,3.4,13.6,20.0,18.55,9.55
2018,12,14,8,15,0.0,27.0,3.65,13.85,27.0,25.05,15.44
2018,12,14,8,30,0.0,34.0,3.9,14.1,34.0,31.56,21.2
2018,12,14,8,45,0.5,50.0,4.1,14.35,50.0,46.73,34.26
2018,12,14,9,0,1.0,66.0,4.3,14.6,66.0,62.97,48.16
2018,12,14,9,15,0.5,64.0,4.45,14.75,64.0,60.01,45.65
2018,12,14,9,30,0.0,62.0,4.6,14.9,62.0,57.66,43.6
2018,12,14,9,45,0.0,46.0,4.7,15.05,46.0,42.73,30.85
2018,12,14,10,0,0.0,30.0,4.8,15.2,30.0,27.84,18.12
2018,12,14,10,15,0.0,50.5,4.8,15.3,50.5,46.93,34.3
2018,12,14,10,30,0.0,71.0,4.8,15.4,71.0,66.07,50.38
2018,12,14,10,45,2.0,95.5,4.85,15.5,96.5,91.51,71.73
2018,12,14,11,0,4.0,120.0,4.9,15.6,122.0,118.14,93.9
2018,12,14,11,15,29.0,135.0,4.9,15.65,149.0,161.5,130.7
2018,12,14,11,30,54.0,150.0,4.9,15.7,176.0,198.9,162.26
2018,12,14,11,45,118.0,162.5,4.95,15.8,220.0,277.85,228.72
2018,12,14,12,0,182.0,175.0,5.0,15.9,264.0,345.46,285.02
2018,12,14,12,15,212.5,165.0,4.95,15.95,268.5,371.35,306.44
2018,12,14,12,30,243.0,155.0,4.9,16.0,273.0,382.93,316.59
2018,12,14,12,45,312.0,150.0,4.9,16.05,298.5,430.16,356.11
2018,12,14,13,0,381.0,145.0,4.9,16.1,324.0,489.35,404.22
2018,12,14,13,15,457.5,134.5,4.75,16.1,341.5,529.49,437.04
2018,12,14,13,30,534.0,124.0,4.6,16.1,359.0,565.05,465.83
2018,12,14,13,45,366.0,138.5,4.5,16.05,295.5,446.76,369.11
2018,12,14,14,0,198.0,153.0,4.4,16.0,232.0,312.55,258.24
2018,12,14,14,15,255.5,139.0,4.2,15.9,232.5,339.8,281.62
2018,12,14,14,30,313.0,125.0,4.0,15.8,233.0,351.38,291.52
2018,12,14,14,45,215.0,113.0,3.75,15.65,183.5,266.93,220.78
2018,12,14,15,0,117.0,101.0,3.5,15.5,134.0,180.7,148.0
2018,12,14,15,15,60.0,80.0,3.5,15.5,97.0,114.56,91.78
2018,12,14,15,30,3.0,59.0,3.5,15.5,60.0,58.09,43.5
2018,12,14,15,45,1.5,46.5,2.85,14.8,47.0,44.94,32.19
2018,12,14,16,0,0.0,34.0,2.2,14.1,34.0,31.9,20.83
2018,12,14,16,15,10.5,24.0,2.1,13.7,24.5,27.31,15.25
2018,12,14,16,30,21.0,14.0,2.0,13.3,15.0,21.4,0.0
2018,12,14,16,45,10.5,7.0,1.85,12.9,7.5,9.01,0.0
2018,12,14,17,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,7,15,21.0,6.5,1.35,10.25,7.0,0.0,0.0
2018,12,15,7,30,42.0,13.0,1.4,10.7,14.0,22.93,0.0
2018,12,15,7,45,55.5,28.0,1.45,11.15,32.5,51.86,27.02
2018,12,15,8,0,69.0,43.0,1.5,11.6,51.0,77.46,56.84
2018,12,15,8,15,91.0,59.0,1.65,12.0,74.0,107.48,83.96
2018,12,15,8,30,113.0,75.0,1.8,12.4,97.0,139.46,112.27
2018,12,15,8,45,109.0,90.0,1.95,12.8,115.0,159.05,129.84
2018,12,15,9,0,105.0,105.0,2.1,13.2,133.0,178.18,146.49
2018,12,15,9,15,293.5,102.0,2.1,13.75,196.5,295.85,246.15
2018,12,15,9,30,482.0,99.0,2.1,14.3,260.0,431.42,356.94
2018,12,15,9,45,642.5,80.5,2.1,14.8,316.5,537.68,441.37
2018,12,15,10,0,803.0,62.0,2.1,15.3,373.0,643.78,522.52
2018,12,15,10,15,646.5,96.5,2.05,15.75,357.5,599.79,486.04
2018,12,15,10,30,490.0,131.0,2.0,16.2,342.0,535.11,433.68
2018,12,15,10,45,323.5,145.5,1.95,16.65,287.5,422.02,343.45
2018,12,15,11,0,157.0,160.0,1.9,17.1,233.0,302.34,245.51
2018,12,15,11,15,124.5,168.5,1.8,17.35,227.0,288.57,233.63
2018,12,15,11,30,92.0,177.0,1.7,17.6,221.0,261.26,210.61
2018,12,15,11,45,166.0,187.0,1.65,17.85,268.0,346.49,279.49
2018,12,15,12,0,240.0,197.0,1.6,18.1,315.0,433.0,346.9
2018,12,15,12,15,193.5,198.0,1.55,18.25,292.5,382.63,306.39
2018,12,15,12,30,147.0,199.0,1.5,18.4,270.0,345.36,276.32
2018,12,15,12,45,89.0,180.5,1.5,18.5,223.5,262.79,210.5
2018,12,15,13,0,31.0,162.0,1.5,18.6,177.0,194.31,154.56
2018,12,15,13,15,78.5,174.0,1.45,18.55,209.0,245.57,197.31
2018,12,15,13,30,126.0,186.0,1.4,18.5,241.0,307.23,246.97
2018,12,15,13,45,97.5,170.5,1.4,18.5,211.5,254.07,204.32
2018,12,15,14,0,69.0,155.0,1.4,18.5,182.0,213.85,171.87
2018,12,15,14,15,55.0,122.0,1.3,18.3,142.5,163.95,131.62
2018,12,15,14,30,41.0,89.0,1.2,18.1,103.0,116.03,92.33
2018,12,15,14,45,26.5,76.0,1.1,17.9,84.5,91.97,72.19
2018,12,15,15,0,12.0,63.0,1.0,17.7,66.0,65.75,50.04
2018,12,15,15,15,6.0,47.0,1.0,17.7,48.5,46.8,33.97
2018,12,15,15,30,0.0,31.0,1.0,17.7,31.0,28.76,18.62
2018,12,15,15,45,0.0,25.0,1.05,16.75,25.0,23.19,13.82
2018,12,15,16,0,0.0,19.0,1.1,15.8,19.0,17.61,8.93
2018,12,15,16,15,3.0,13.5,1.2,15.3,13.5,13.49,4.71
2018,12,15,16,30,6.0,8.0,1.3,14.8,8.0,9.16,0.0
2018,12,15,16,45,3.0,4.0,1.4,14.3,4.0,4.48,0.0
2018,12,15,17,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,16,7,15,6.5,2.0,2.25,13.05,2.0,0.0,0.0
2018,12,16,7,30,13.0,4.0,2.4,13.4,4.0,7.05,0.0
2018,12,16,7,45,6.5,5.0,2.6,13.8,5.0,7.05,0.0
2018,12,16,8,0,0.0,6.0,2.8,14.2,6.0,5.55,0.0
2018,12,16,8,15,0.0,7.0,3.0,14.5,7.0,6.48,0.0
2018,12,16,8,30,0.0,8.0,3.2,14.8,8.0,7.4,0.63
2018,12,16,8,45,0.0,14.0,3.4,15.1,14.0,12.97,5.42
2018,12,16,9,0,0.0,20.0,3.6,15.4,20.0,18.54,10.21
2018,12,16,9,15,0.0,23.0,3.75,15.65,23.0,21.33,12.59
2018,12,16,9,30,0.0,26.0,3.9,15.9,26.0,24.12,14.95
2018,12,16,9,45,0.0,21.5,4.05,16.15,21.5,19.94,11.36
2018,12,16,10,0,0.0,17.0,4.2,16.4,17.0,15.77,7.77
2018,12,16,10,15,0.0,19.5,4.2,16.45,19.5,18.09,9.72
2018,12,16,10,30,0.0,22.0,4.2,16.5,22.0,20.42,11.67
2018,12,16,10,45,0.0,25.5,4.2,16.55,25.5,23.67,14.41
2018,12,16,11,0,0.0,29.0,4.2,16.6,29.0,26.93,17.13
2018,12,16,11,15,0.0,29.0,4.1,16.6,29.0,26.93,17.12
2018,12,16,11,30,0.0,29.0,4.0,16.6,29.0,26.93,17.11
2018,12,16,11,45,1.5,44.0,3.9,16.6,44.5,42.12,29.94
2018,12,16,12,0,3.0,59.0,3.8,16.6,60.0,57.33,42.74
2018,12,16,12,15,4.0,59.5,3.7,16.55,61.0,58.61,43.86
2018,12,16,12,30,5.0,60.0,3.6,16.5,62.0,59.87,44.98
2018,12,16,12,45,2.5,56.0,3.5,16.45,57.0,54.08,40.06
2018,12,16,13,0,0.0,52.0,3.4,16.4,52.0,48.35,35.18
2018,12,16,13,15,0.0,48.5,3.4,16.4,48.5,45.08,32.47
2018,12,16,13,30,0.0,45.0,3.4,16.4,45.0,41.81,29.76
2018,12,16,13,45,0.0,53.0,3.45,16.35,53.0,49.27,36.1
2018,12,16,14,0,0.0,61.0,3.5,16.3,61.0,56.73,42.45
2018,12,16,14,15,0.0,48.0,3.5,16.2,48.0,44.6,32.27
2018,12,16,14,30,0.0,35.0,3.5,16.1,35.0,32.49,22.05
2018,12,16,14,45,0.0,25.5,3.5,16.05,25.5,23.65,14.55
2018,12,16,15,0,0.0,16.0,3.5,16.0,16.0,14.83,7.01
2018,12,16,15,15,0.0,13.0,3.5,16.0,13.0,12.04,4.62
2018,12,16,15,30,0.0,10.0,3.5,16.0,10.0,9.26,2.2
2018,12,16,15,45,0.0,8.5,3.4,15.7,8.5,7.87,0.97
2018,12,16,16,0,0.0,7.0,3.3,15.4,7.0,6.48,0.0
2018,12,16,16,15,0.0,5.5,3.3,15.3,5.5,5.09,0.0
2018,12,16,16,30,0.0,4.0,3.3,15.2,4.0,3.7,0.0
2018,12,16,16,45,0.0,2.0,3.3,15.1,2.0,1.91,0.0
2018,12,16,17,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,7,15,7.0,2.5,1.1,10.85,2.5,0.0,0.0
2018,12,17,7,30,14.0,5.0,1.1,11.3,5.0,8.23,0.0
2018,12,17,7,45,26.5,10.0,1.1,11.75,12.0,21.41,6.73
2018,12,17,8,0,39.0,15.0,1.1,12.2,19.0,33.55,21.24
2018,12,17,8,15,146.5,24.5,1.15,12.55,51.0,96.96,74.63
2018,12,17,8,30,254.0,34.0,1.2,12.9,83.0,169.82,136.93
2018,12,17,8,45,493.0,41.0,1.25,13.2,163.0,309.17,253.29
2018,12,17,9,0,732.0,48.0,1.3,13.5,243.0,466.96,380.91
2018,12,17,9,15,758.0,52.0,1.25,13.85,279.0,517.4,420.96
2018,12,17,9,30,784.0,56.0,1.2,14.2,315.0,567.75,460.17
2018,12,17,9,45,799.5,59.5,1.2,14.5,345.5,610.17,492.46
2018,12,17,10,0,815.0,63.0,1.2,14.8,376.0,651.1,522.02
2018,12,17,10,15,830.0,64.5,1.2,15.05,402.0,687.43,547.05
2018,12,17,10,30,845.0,66.0,1.2,15.3,428.0,721.7,570.24
2018,12,17,10,45,855.0,67.5,1.25,15.55,447.5,743.61,584.9
2018,12,17,11,0,865.0,69.0,1.3,15.8,467.0,768.82,602.01
2018,12,17,11,15,869.5,69.0,1.35,15.9,478.5,784.9,612.94
2018,12,17,11,30,874.0,69.0,1.4,16.0,490.0,797.83,621.84
2018,12,17,11,45,876.0,69.0,1.45,16.1,494.5,805.49,627.17
2018,12,17,12,0,878.0,69.0,1.5,16.2,499.0,809.82,630.34
2018,12,17,12,15,821.5,82.5,1.55,16.25,483.0,786.79,614.52
2018,12,17,12,30,765.0,96.0,1.6,16.3,467.0,753.07,591.32
2018,12,17,12,45,574.5,135.5,1.65,16.3,411.0,643.92,512.49
2018,12,17,13,0,384.0,175.0,1.7,16.3,355.0,513.81,412.98
2018,12,17,13,15,296.5,170.0,1.7,16.3,306.0,434.0,351.38
2018,12,17,13,30,209.0,165.0,1.7,16.3,257.0,356.29,289.58
2018,12,17,13,45,214.0,160.5,1.7,16.3,250.0,349.93,285.22
2018,12,17,14,0,219.0,156.0,1.7,16.3,243.0,342.69,279.67
