Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,14,15,158.0,140.0,1.55,16.05,200.5,265.14,216.84
2018,12,17,14,30,97.0,124.0,1.4,15.8,158.0,202.35,165.05
2018,12,17,14,45,68.0,95.5,1.25,15.55,118.0,147.71,119.84
2018,12,17,15,0,39.0,67.0,1.1,15.3,78.0,88.76,70.27
2018,12,17,15,15,31.0,48.5,1.1,15.3,56.5,63.28,48.53
2018,12,17,15,30,23.0,30.0,1.1,15.3,35.0,39.22,27.81
2018,12,17,15,45,11.5,23.0,1.0,14.4,25.5,26.58,16.84
2018,12,17,16,0,0.0,16.0,0.9,13.5,16.0,14.82,6.74
2018,12,17,16,15,20.5,14.0,0.95,13.15,15.0,22.05,11.29
2018,12,17,16,30,41.0,12.0,1.0,12.8,14.0,27.22,0.0
2018,12,17,16,45,20.5,6.0,1.05,12.5,7.0,10.37,0.0
2018,12,17,17,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,7,15,13.0,5.0,1.2,10.25,5.5,0.0,0.0
2018,12,18,7,30,26.0,10.0,1.2,10.7,11.0,15.91,0.0
2018,12,18,7,45,95.5,25.0,1.2,11.2,35.0,63.34,28.8
2018,12,18,8,0,165.0,40.0,1.2,11.7,59.0,119.62,88.51
2018,12,18,8,15,220.0,52.5,1.25,12.2,88.5,164.12,128.86
2018,12,18,8,30,275.0,65.0,1.3,12.7,118.0,214.01,172.6
2018,12,18,8,45,392.5,69.0,1.35,13.15,163.0,289.26,236.55
2018,12,18,9,0,510.0,73.0,1.4,13.6,208.0,378.24,310.33
2018,12,18,9,15,637.5,65.0,1.35,14.0,258.5,464.79,380.41
2018,12,18,9,30,765.0,57.0,1.3,14.4,309.0,556.09,451.99
2018,12,18,9,45,789.0,59.5,1.25,14.85,341.5,602.22,486.31
2018,12,18,10,0,813.0,62.0,1.2,15.3,374.0,647.46,518.49
2018,12,18,10,15,828.0,63.5,1.15,15.6,399.5,683.79,542.86
2018,12,18,10,30,843.0,65.0,1.1,15.9,425.0,718.08,565.34
2018,12,18,10,45,853.0,66.0,1.1,16.2,444.5,739.41,578.85
2018,12,18,11,0,863.0,67.0,1.1,16.5,464.0,764.04,594.76
2018,12,18,11,15,868.5,67.5,1.15,16.65,476.0,781.61,606.6
2018,12,18,11,30,874.0,68.0,1.2,16.8,488.0,796.07,616.4
2018,12,18,11,45,875.5,68.0,1.25,17.0,492.5,803.43,621.27
2018,12,18,12,0,877.0,68.0,1.3,17.2,497.0,807.46,624.03
2018,12,18,12,15,861.5,71.5,1.35,17.2,491.0,798.68,618.49
2018,12,18,12,30,846.0,75.0,1.4,17.2,485.0,793.5,615.71
2018,12,18,12,45,856.5,70.5,1.45,17.2,478.5,782.4,608.82
2018,12,18,13,0,867.0,66.0,1.5,17.2,472.0,774.67,604.43
2018,12,18,13,15,857.0,65.5,1.55,17.2,454.5,752.59,589.86
2018,12,18,13,30,847.0,65.0,1.6,17.2,437.0,727.74,573.35
2018,12,18,13,45,833.5,64.0,1.6,17.15,413.5,702.97,556.46
2018,12,18,14,0,820.0,63.0,1.6,17.1,390.0,669.78,533.26
2018,12,18,14,15,736.0,70.5,1.55,17.0,347.5,597.2,479.71
2018,12,18,14,30,652.0,78.0,1.5,16.9,305.0,530.47,428.08
2018,12,18,14,45,688.0,65.5,1.5,16.75,283.0,512.77,414.44
2018,12,18,15,0,724.0,53.0,1.5,16.6,261.0,487.88,393.86
2018,12,18,15,15,657.0,52.0,1.5,16.6,220.0,420.47,338.46
2018,12,18,15,30,590.0,51.0,1.5,16.6,179.0,360.08,287.28
2018,12,18,15,45,546.0,43.5,1.2,15.55,142.5,303.89,238.44
2018,12,18,16,0,502.0,36.0,0.9,14.5,106.0,250.95,190.58
2018,12,18,16,15,388.5,28.5,0.9,14.15,71.5,178.74,124.1
2018,12,18,16,30,275.0,21.0,0.9,13.8,37.0,110.17,6.46
2018,12,18,16,45,137.5,10.5,0.95,13.5,18.5,41.41,0.0
2018,12,18,17,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,19,7,15,80.5,7.5,0.65,11.8,9.5,0.0,0.0
2018,12,19,7,30,161.0,15.0,0.6,12.0,19.0,53.5,0.0
2018,12,19,7,45,145.5,15.0,0.6,12.25,24.0,71.75,30.43
2018,12,19,8,0,130.0,15.0,0.6,12.5,29.0,75.11,53.06
2018,12,19,8,15,169.0,17.5,0.7,12.9,44.5,99.4,76.04
2018,12,19,8,30,208.0,20.0,0.8,13.3,60.0,127.74,101.8
2018,12,19,8,45,104.0,31.0,0.9,13.65,51.0,96.51,77.04
2018,12,19,9,0,0.0,42.0,1.0,14.0,42.0,39.01,27.81
2018,12,19,9,15,0.0,43.0,1.15,14.35,43.0,39.93,28.65
2018,12,19,9,30,0.0,44.0,1.3,14.7,44.0,40.87,29.39
2018,12,19,9,45,1.0,66.0,1.45,15.1,66.5,62.05,47.31
2018,12,19,10,0,2.0,88.0,1.6,15.5,89.0,84.57,66.13
2018,12,19,10,15,1.5,105.5,1.7,15.75,106.0,102.07,80.54
2018,12,19,10,30,1.0,123.0,1.8,16.0,123.0,119.79,95.01
2018,12,19,10,45,1.5,122.5,1.95,16.25,123.0,119.2,94.32
2018,12,19,11,0,2.0,122.0,2.1,16.5,123.0,118.77,93.81
2018,12,19,11,15,1.0,116.5,2.2,16.7,117.0,112.04,88.08
2018,12,19,11,30,0.0,111.0,2.3,16.9,111.0,105.44,82.49
2018,12,19,11,45,50.0,126.0,2.35,17.1,150.5,168.7,136.24
2018,12,19,12,0,100.0,141.0,2.4,17.3,190.0,237.89,193.66
2018,12,19,12,15,114.5,162.0,2.4,17.35,218.0,274.56,223.04
2018,12,19,12,30,129.0,183.0,2.4,17.4,246.0,311.26,252.25
2018,12,19,12,45,104.5,183.5,2.35,17.5,233.5,291.38,235.48
2018,12,19,13,0,80.0,184.0,2.3,17.6,221.0,259.51,209.42
2018,12,19,13,15,65.0,168.5,2.2,17.55,198.0,228.62,184.48
2018,12,19,13,30,50.0,153.0,2.1,17.5,175.0,198.32,159.82
2018,12,19,13,45,97.5,138.5,2.0,17.5,178.5,226.33,184.09
2018,12,19,14,0,145.0,124.0,1.9,17.5,182.0,240.53,196.79
2018,12,19,14,15,252.5,116.0,1.7,17.35,208.0,310.48,254.82
2018,12,19,14,30,360.0,108.0,1.5,17.2,234.0,373.86,305.43
2018,12,19,14,45,350.5,103.5,1.3,17.0,215.5,349.41,284.57
2018,12,19,15,0,341.0,99.0,1.1,16.8,197.0,324.68,263.52
2018,12,19,15,15,262.0,81.0,1.1,16.8,150.0,247.3,200.06
2018,12,19,15,30,183.0,63.0,1.1,16.8,103.0,166.48,133.05
2018,12,19,15,45,91.5,44.5,0.85,15.95,64.5,96.0,74.08
2018,12,19,16,0,0.0,26.0,0.6,15.1,26.0,24.13,14.38
2018,12,19,16,15,31.5,18.0,0.65,14.75,20.0,30.65,17.88
2018,12,19,16,30,63.0,10.0,0.7,14.4,14.0,34.63,0.16
2018,12,19,16,45,31.5,5.0,0.75,14.1,7.0,12.01,0.0
2018,12,19,17,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,20,7,15,10.5,3.5,1.25,10.25,4.0,0.0,0.0
2018,12,20,7,30,21.0,7.0,1.3,10.4,8.0,11.75,0.0
2018,12,20,7,45,80.5,22.5,1.4,10.55,30.5,54.75,20.89
2018,12,20,8,0,140.0,38.0,1.5,10.7,53.0,101.03,73.84
2018,12,20,8,15,138.0,52.5,1.5,11.0,73.0,123.61,96.71
2018,12,20,8,30,136.0,67.0,1.5,11.3,93.0,145.85,117.56
2018,12,20,8,45,114.5,82.5,1.5,11.6,107.5,151.76,123.98
2018,12,20,9,0,93.0,98.0,1.5,11.9,122.0,162.56,133.69
2018,12,20,9,15,70.5,107.0,1.45,12.25,127.0,154.27,126.81
2018,12,20,9,30,48.0,116.0,1.4,12.6,132.0,152.01,124.56
2018,12,20,9,45,33.0,123.0,1.35,12.95,134.5,150.66,122.94
2018,12,20,10,0,18.0,130.0,1.3,13.3,137.0,140.63,113.94
2018,12,20,10,15,14.5,138.0,1.25,13.6,144.0,146.49,118.45
2018,12,20,10,30,11.0,146.0,1.2,13.9,151.0,152.24,122.77
2018,12,20,10,45,25.0,155.0,1.2,14.2,166.5,181.75,147.14
2018,12,20,11,0,39.0,164.0,1.2,14.5,182.0,203.09,164.56
2018,12,20,11,15,46.0,180.5,1.15,14.65,202.0,228.39,184.8
2018,12,20,11,30,53.0,197.0,1.1,14.8,222.0,254.08,205.12
2018,12,20,11,45,46.0,196.5,1.1,14.95,218.5,247.79,199.55
2018,12,20,12,0,39.0,196.0,1.1,15.1,215.0,241.45,194.13
2018,12,20,12,15,48.0,198.0,1.05,15.1,221.5,251.23,202.2
2018,12,20,12,30,57.0,200.0,1.0,15.1,228.0,261.0,210.17
2018,12,20,12,45,110.0,201.0,0.9,15.15,253.0,317.35,255.95
2018,12,20,13,0,163.0,202.0,0.8,15.2,278.0,359.68,289.71
2018,12,20,13,15,159.0,196.0,0.75,15.15,268.0,347.22,279.66
2018,12,20,13,30,155.0,190.0,0.7,15.1,258.0,334.49,269.79
2018,12,20,13,45,142.0,178.5,0.6,15.05,238.5,308.09,248.84
2018,12,20,14,0,129.0,167.0,0.5,15.0,219.0,282.0,228.09
2018,12,20,14,15,89.5,152.5,0.45,14.85,187.0,224.56,181.87
2018,12,20,14,30,50.0,138.0,0.4,14.7,155.0,180.21,145.57
2018,12,20,14,45,50.5,125.0,0.35,14.55,141.0,164.83,133.27
2018,12,20,15,0,51.0,112.0,0.3,14.4,127.0,149.48,120.6
2018,12,20,15,15,33.5,94.5,0.3,14.4,104.0,118.89,94.89
2018,12,20,15,30,16.0,77.0,0.3,14.4,81.0,84.87,66.14
2018,12,20,15,45,10.5,61.5,0.3,14.05,64.0,66.07,50.02
2018,12,20,16,0,5.0,46.0,0.3,13.7,47.0,47.71,34.07
2018,12,20,16,15,13.5,32.0,0.35,13.6,33.0,38.72,24.73
2018,12,20,16,30,22.0,18.0,0.4,13.5,19.0,27.1,0.58
2018,12,20,16,45,20.5,10.5,0.45,13.4,10.5,14.76,0.0
2018,12,20,17,0,19.0,3.0,0.5,13.3,2.0,0.0,0.0
2018,12,20,17,15,9.5,1.5,0.5,13.25,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,21,7,15,38.5,4.0,0.8,12.75,5.0,0.0,0.0
2018,12,21,7,30,77.0,8.0,0.8,12.9,10.0,26.11,0.0
2018,12,21,7,45,184.5,19.5,0.8,13.05,36.0,87.88,32.64
2018,12,21,8,0,292.0,31.0,0.8,13.2,62.0,153.0,110.89
2018,12,21,8,15,251.5,45.0,0.95,13.45,80.5,166.04,128.8
2018,12,21,8,30,211.0,59.0,1.1,13.7,99.0,176.98,141.52
2018,12,21,8,45,456.0,55.0,1.2,13.95,166.5,305.48,248.64
2018,12,21,9,0,701.0,51.0,1.3,14.2,234.0,449.42,365.64
2018,12,21,9,15,453.5,72.0,1.35,14.4,197.0,364.51,299.28
2018,12,21,9,30,206.0,93.0,1.4,14.6,160.0,239.08,197.35
2018,12,21,9,45,110.5,97.0,1.45,14.85,133.5,179.07,147.25
2018,12,21,10,0,15.0,101.0,1.5,15.1,107.0,107.06,85.24
2018,12,21,10,15,10.5,115.5,1.65,15.3,120.0,119.12,95.13
2018,12,21,10,30,6.0,130.0,1.8,15.5,133.0,131.05,104.66
2018,12,21,10,45,31.0,158.5,1.9,15.75,173.0,190.49,154.01
2018,12,21,11,0,56.0,187.0,2.0,16.0,213.0,244.18,197.76
2018,12,21,11,15,82.5,194.5,2.05,16.15,233.5,274.44,222.45
2018,12,21,11,30,109.0,202.0,2.1,16.3,254.0,317.9,257.38
2018,12,21,11,45,265.0,181.0,2.15,16.5,309.5,432.68,351.44
2018,12,21,12,0,421.0,160.0,2.2,16.7,365.0,550.08,444.1
2018,12,21,12,15,260.0,182.5,2.25,16.75,309.0,431.29,348.78
2018,12,21,12,30,99.0,205.0,2.3,16.8,253.0,301.24,243.03
2018,12,21,12,45,61.0,185.5,2.35,16.85,215.0,246.48,198.85
2018,12,21,13,0,23.0,166.0,2.4,16.9,177.0,182.62,146.34
2018,12,21,13,15,25.0,157.5,2.4,16.85,169.0,184.51,148.24
2018,12,21,13,30,27.0,149.0,2.4,16.8,161.0,176.21,141.72
2018,12,21,13,45,168.5,145.5,2.35,16.7,213.5,287.0,235.76
2018,12,21,14,0,310.0,142.0,2.3,16.6,266.0,390.55,320.65
2018,12,21,14,15,200.0,137.0,2.25,16.4,215.0,301.19,246.99
2018,12,21,14,30,90.0,132.0,2.2,16.2,164.0,208.04,169.67
2018,12,21,14,45,159.0,119.0,2.1,16.0,168.0,232.24,190.9
2018,12,21,15,0,228.0,106.0,2.0,15.8,172.0,259.88,213.57
2018,12,21,15,15,198.0,94.5,2.0,15.8,146.0,221.52,180.73
2018,12,21,15,30,168.0,83.0,2.0,15.8,120.0,185.48,149.57
2018,12,21,15,45,129.5,66.0,1.65,14.55,91.0,141.07,111.72
2018,12,21,16,0,91.0,49.0,1.3,13.3,62.0,93.74,71.24
2018,12,21,16,15,67.0,33.0,1.35,12.9,41.0,62.97,43.09
2018,12,21,16,30,43.0,17.0,1.4,12.5,20.0,35.15,4.21
2018,12,21,16,45,29.5,10.0,1.45,12.1,11.0,16.41,0.0
2018,12,21,17,0,16.0,3.0,1.5,11.7,2.0,0.0,0.0
2018,12,21,17,15,8.0,1.5,1.5,11.6,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,7,15,77.5,6.5,0.9,9.0,8.5,0.0,0.0
2018,12,22,7,30,155.0,13.0,0.9,9.3,17.0,49.35,0.0
2018,12,22,7,45,237.5,24.0,0.9,9.55,43.0,107.03,37.7
2018,12,22,8,0,320.0,35.0,0.9,9.8,69.0,166.05,121.61
2018,12,22,8,15,477.0,38.5,1.0,10.25,114.5,249.05,194.89
2018,12,22,8,30,634.0,42.0,1.1,10.7,160.0,343.28,275.36
2018,12,22,8,45,598.5,53.5,1.2,11.1,185.5,372.59,303.71
2018,12,22,9,0,563.0,65.0,1.3,11.5,211.0,394.33,324.55
2018,12,22,9,15,648.0,64.5,1.3,11.85,256.5,466.6,384.19
2018,12,22,9,30,733.0,64.0,1.3,12.2,302.0,540.74,443.23
2018,12,22,9,45,783.5,62.0,1.3,12.55,339.5,597.88,487.4
2018,12,22,10,0,834.0,60.0,1.3,12.9,377.0,655.67,530.24
2018,12,22,10,15,847.5,62.5,1.2,13.2,403.5,687.47,550.91
2018,12,22,10,30,861.0,65.0,1.1,13.5,430.0,722.44,573.6
2018,12,22,10,45,864.5,67.5,1.05,13.8,448.5,747.47,589.21
2018,12,22,11,0,868.0,70.0,1.0,14.1,467.0,769.53,602.65
2018,12,22,11,15,828.0,79.5,1.0,14.25,466.5,769.3,601.36
2018,12,22,11,30,788.0,89.0,1.0,14.4,466.0,758.12,592.75
2018,12,22,11,45,665.0,118.5,1.0,14.55,439.5,703.88,553.7
2018,12,22,12,0,542.0,148.0,1.0,14.7,413.0,634.48,502.74
2018,12,22,12,15,456.5,167.5,1.05,14.9,390.0,587.75,467.44
2018,12,22,12,30,371.0,187.0,1.1,15.1,367.0,525.87,420.3
2018,12,22,12,45,390.0,177.5,1.2,15.3,363.5,540.18,432.3
2018,12,22,13,0,409.0,168.0,1.3,15.5,360.0,539.4,432.58
2018,12,22,13,15,375.0,167.0,1.3,15.55,338.0,492.0,396.54
2018,12,22,13,30,341.0,166.0,1.3,15.6,316.0,458.12,370.46
2018,12,22,13,45,295.0,161.0,1.3,15.65,286.0,410.81,333.45
2018,12,22,14,0,249.0,156.0,1.3,15.7,256.0,364.82,297.02
2018,12,22,14,15,174.5,146.5,1.3,15.55,214.0,285.0,232.94
2018,12,22,14,30,100.0,137.0,1.3,15.4,172.0,220.79,180.1
2018,12,22,14,45,93.5,121.0,1.25,15.25,151.0,194.92,159.1
2018,12,22,15,0,87.0,105.0,1.2,15.1,130.0,169.39,137.88
2018,12,22,15,15,107.5,95.0,1.2,15.1,121.5,166.2,134.93
2018,12,22,15,30,128.0,85.0,1.2,15.1,113.0,161.33,129.88
2018,12,22,15,45,106.5,69.0,1.15,13.95,89.0,128.23,101.44
2018,12,22,16,0,85.0,53.0,1.1,12.8,65.0,97.01,74.18
2018,12,22,16,15,67.0,37.5,1.1,12.45,45.0,69.6,48.6
2018,12,22,16,30,49.0,22.0,1.1,12.1,25.0,40.49,7.8
2018,12,22,16,45,34.0,12.5,1.15,11.8,13.5,19.9,0.0
2018,12,22,17,0,19.0,3.0,1.2,11.5,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,1.15,11.4,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,23,7,15,44.0,5.5,0.75,9.9,6.5,0.0,0.0
2018,12,23,7,30,88.0,11.0,0.7,10.2,13.0,31.32,0.0
2018,12,23,7,45,179.5,23.0,0.7,10.55,38.5,88.25,27.15
2018,12,23,8,0,271.0,35.0,0.7,10.9,64.0,148.73,108.0
2018,12,23,8,15,330.0,45.5,0.65,11.3,96.0,198.14,154.39
2018,12,23,8,30,389.0,56.0,0.6,11.7,128.0,253.03,202.62
2018,12,23,8,45,414.5,66.0,0.6,12.05,159.0,293.34,238.3
2018,12,23,9,0,440.0,76.0,0.6,12.4,190.0,337.21,275.67
2018,12,23,9,15,396.0,92.0,0.7,12.85,206.0,349.71,286.85
2018,12,23,9,30,352.0,108.0,0.8,13.3,222.0,357.47,293.48
2018,12,23,9,45,306.0,128.5,0.85,13.7,234.5,353.88,290.34
2018,12,23,10,0,260.0,149.0,0.9,14.1,247.0,357.2,292.01
2018,12,23,10,15,352.0,145.5,1.1,14.5,288.5,425.23,347.32
2018,12,23,10,30,444.0,142.0,1.3,14.9,330.0,510.58,414.13
2018,12,23,10,45,551.5,125.0,1.55,15.3,369.5,587.53,474.22
2018,12,23,11,0,659.0,108.0,1.8,15.7,409.0,662.91,531.56
2018,12,23,11,15,726.0,94.5,1.85,15.85,435.0,710.04,565.14
2018,12,23,11,30,793.0,81.0,1.9,16.0,461.0,752.38,595.16
2018,12,23,11,45,826.5,73.5,1.9,16.2,473.5,776.47,611.37
2018,12,23,12,0,860.0,66.0,1.9,16.4,486.0,790.62,620.65
2018,12,23,12,15,682.0,108.5,1.95,16.45,440.5,708.49,561.55
2018,12,23,12,30,504.0,151.0,2.0,16.5,395.0,605.08,484.51
2018,12,23,12,45,499.0,150.5,2.0,16.6,388.5,596.43,478.69
2018,12,23,13,0,494.0,150.0,2.0,16.7,382.0,585.91,470.71
2018,12,23,13,15,617.0,117.0,2.0,16.65,396.5,640.7,514.42
2018,12,23,13,30,740.0,84.0,2.0,16.6,411.0,678.76,542.86
2018,12,23,13,45,684.5,90.5,2.0,16.55,380.5,632.37,508.72
2018,12,23,14,0,629.0,97.0,2.0,16.5,350.0,582.33,471.09
2018,12,23,14,15,482.5,110.5,1.95,16.3,296.0,473.88,386.34
2018,12,23,14,30,336.0,124.0,1.9,16.1,242.0,378.92,310.1
2018,12,23,14,45,304.5,114.0,1.8,15.95,213.0,324.88,266.83
2018,12,23,15,0,273.0,104.0,1.7,15.8,184.0,283.66,232.68
2018,12,23,15,15,226.0,93.0,1.7,15.8,153.0,234.92,191.67
2018,12,23,15,30,179.0,82.0,1.7,15.8,122.0,189.88,153.17
2018,12,23,15,45,198.0,66.0,1.35,14.6,102.0,171.42,136.4
2018,12,23,16,0,217.0,50.0,1.0,13.4,82.0,158.19,122.47
2018,12,23,16,15,165.0,36.5,1.0,13.05,56.0,114.05,81.85
2018,12,23,16,30,113.0,23.0,1.0,12.7,30.0,69.01,20.06
2018,12,23,16,45,69.0,13.0,1.05,12.35,16.0,28.72,0.0
2018,12,23,17,0,25.0,3.0,1.1,12.0,2.0,0.0,0.0
2018,12,23,17,15,12.5,1.5,1.1,11.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,7,15,11.0,4.0,1.4,10.9,4.0,0.0,0.0
2018,12,24,7,30,22.0,8.0,1.5,11.4,8.0,12.8,0.0
2018,12,24,7,45,24.0,20.0,1.6,11.9,21.5,30.47,5.0
2018,12,24,8,0,26.0,32.0,1.7,12.4,35.0,42.65,28.03
2018,12,24,8,15,40.5,47.0,1.8,12.7,53.5,65.77,49.0
2018,12,24,8,30,55.0,62.0,1.9,13.0,72.0,96.24,75.63
2018,12,24,8,45,102.0,79.0,2.05,13.35,103.0,140.82,114.1
2018,12,24,9,0,149.0,96.0,2.2,13.7,134.0,189.45,155.84
2018,12,24,9,15,104.0,99.5,2.3,14.0,128.0,172.2,141.58
2018,12,24,9,30,59.0,103.0,2.4,14.3,122.0,143.0,116.74
2018,12,24,9,45,47.5,118.5,2.45,14.65,135.0,154.65,126.16
2018,12,24,10,0,36.0,134.0,2.5,15.0,148.0,165.54,134.63
2018,12,24,10,15,143.0,152.5,2.65,15.25,212.5,274.06,226.06
2018,12,24,10,30,250.0,171.0,2.8,15.5,277.0,390.08,320.73
2018,12,24,10,45,144.0,156.5,2.9,15.75,218.0,285.08,233.93
2018,12,24,11,0,38.0,142.0,3.0,16.0,159.0,176.47,142.63
2018,12,24,11,15,27.0,146.0,3.1,16.1,158.5,172.54,139.09
2018,12,24,11,30,16.0,150.0,3.2,16.2,158.0,159.39,127.78
2018,12,24,11,45,10.0,134.5,3.3,16.3,139.5,137.93,109.88
2018,12,24,12,0,4.0,119.0,3.4,16.4,121.0,116.82,92.22
2018,12,24,12,15,12.5,120.5,3.45,16.25,126.5,125.31,99.66
2018,12,24,12,30,21.0,122.0,3.5,16.1,132.0,140.69,112.77
2018,12,24,12,45,31.0,144.5,3.55,16.0,159.0,174.05,140.61
2018,12,24,13,0,41.0,167.0,3.6,15.9,186.0,208.22,168.92
2018,12,24,13,15,21.5,133.5,3.5,15.65,143.5,153.89,123.91
2018,12,24,13,30,2.0,100.0,3.4,15.4,101.0,96.17,75.57
2018,12,24,13,45,1.0,76.5,3.3,15.2,77.0,71.94,55.4
2018,12,24,14,0,0.0,53.0,3.2,15.0,53.0,49.26,36.33
2018,12,24,14,15,10.5,58.5,3.15,14.9,62.0,63.67,48.96
2018,12,24,14,30,21.0,64.0,3.1,14.8,71.0,76.04,59.76
2018,12,24,14,45,10.5,41.5,3.05,14.75,45.0,45.74,33.74
2018,12,24,15,0,0.0,19.0,3.0,14.7,19.0,17.61,9.47
2018,12,24,15,15,0.0,16.5,3.0,14.7,16.5,15.29,7.46
2018,12,24,15,30,0.0,14.0,3.0,14.7,14.0,12.97,5.43
2018,12,24,15,45,6.5,11.5,3.1,14.55,12.5,13.67,5.94
2018,12,24,16,0,13.0,9.0,3.2,14.4,11.0,14.38,6.28
2018,12,24,16,15,15.5,7.0,3.4,14.4,8.5,14.56,5.77
2018,12,24,16,30,18.0,5.0,3.6,14.4,6.0,11.79,0.0
2018,12,24,16,45,12.0,2.5,3.85,14.35,3.0,5.24,0.0
2018,12,24,17,0,6.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,24,17,15,3.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,7,15,9.5,1.5,1.8,8.25,1.5,0.0,0.0
2018,12,25,7,30,19.0,3.0,1.9,8.8,3.0,7.3,0.0
2018,12,25,7,45,9.5,4.5,2.0,9.4,4.5,7.26,0.0
2018,12,25,8,0,0.0,6.0,2.1,10.0,6.0,5.55,0.0
2018,12,25,8,15,156.0,18.0,2.25,10.45,46.5,93.84,71.88
2018,12,25,8,30,312.0,30.0,2.4,10.9,87.0,186.58,151.23
2018,12,25,8,45,489.0,39.5,2.6,11.4,153.5,299.37,247.49
2018,12,25,9,0,666.0,49.0,2.8,11.9,220.0,424.82,352.67
2018,12,25,9,15,720.5,52.5,2.95,12.25,263.0,488.42,406.25
2018,12,25,9,30,775.0,56.0,3.1,12.6,306.0,554.41,460.58
2018,12,25,9,45,795.0,60.0,3.2,13.0,339.0,600.52,497.6
2018,12,25,10,0,815.0,64.0,3.3,13.4,372.0,645.53,532.58
2018,12,25,10,15,832.0,65.5,3.5,13.65,399.0,683.91,561.39
2018,12,25,10,30,849.0,67.0,3.7,13.9,426.0,720.39,588.48
2018,12,25,10,45,862.5,67.5,3.85,14.2,447.0,744.62,605.82
2018,12,25,11,0,876.0,68.0,4.0,14.5,468.0,772.2,625.7
2018,12,25,11,15,884.0,68.5,4.1,14.65,482.0,792.69,640.36
2018,12,25,11,30,892.0,69.0,4.2,14.8,496.0,810.09,652.82
2018,12,25,11,45,895.5,69.0,4.25,14.9,502.0,819.99,659.76
2018,12,25,12,0,899.0,69.0,4.3,15.0,508.0,826.51,664.46
2018,12,25,12,15,899.5,69.5,4.35,15.1,507.5,827.78,665.43
2018,12,25,12,30,900.0,70.0,4.4,15.2,507.0,825.59,664.02
2018,12,25,12,45,895.5,69.5,4.4,15.3,498.0,814.67,655.95
2018,12,25,13,0,891.0,69.0,4.4,15.4,489.0,800.43,645.59
2018,12,25,13,15,883.5,68.0,4.4,15.4,472.5,780.01,630.94
2018,12,25,13,30,876.0,67.0,4.4,15.4,456.0,756.6,614.09
2018,12,25,13,45,863.5,65.5,4.4,15.45,432.5,726.02,591.66
2018,12,25,14,0,851.0,64.0,4.4,15.5,409.0,698.65,571.56
2018,12,25,14,15,834.0,62.5,4.3,15.35,380.0,660.03,542.54
2018,12,25,14,30,817.0,61.0,4.2,15.2,351.0,619.68,510.9
2018,12,25,14,45,790.5,58.5,4.05,15.1,316.0,570.82,471.05
2018,12,25,15,0,764.0,56.0,3.9,15.0,281.0,521.51,429.86
2018,12,25,15,15,723.5,52.5,3.9,15.0,242.0,463.45,380.59
2018,12,25,15,30,683.0,49.0,3.9,15.0,203.0,406.83,331.03
2018,12,25,15,45,620.0,44.0,3.25,13.95,162.5,340.44,272.8
2018,12,25,16,0,557.0,39.0,2.6,12.9,122.0,278.39,216.75
2018,12,25,16,15,451.0,32.0,2.5,12.45,85.0,208.9,152.43
2018,12,25,16,30,345.0,25.0,2.4,12.0,48.0,140.38,56.71
2018,12,25,16,45,186.5,14.5,2.3,11.5,25.5,58.63,0.0
2018,12,25,17,0,28.0,4.0,2.2,11.0,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,2.15,10.75,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,26,7,15,40.5,5.0,1.5,8.3,6.0,0.0,0.0
2018,12,26,7,30,81.0,10.0,1.4,8.8,12.0,28.34,0.0
2018,12,26,7,45,141.0,23.0,1.35,9.3,34.5,75.88,14.67
2018,12,26,8,0,201.0,36.0,1.3,9.8,57.0,124.9,90.14
2018,12,26,8,15,280.0,46.5,1.5,10.35,89.5,177.25,138.78
2018,12,26,8,30,359.0,57.0,1.7,10.9,122.0,237.52,192.0
2018,12,26,8,45,406.5,66.0,1.9,11.45,156.5,287.83,236.64
2018,12,26,9,0,454.0,75.0,2.1,12.0,191.0,344.8,285.76
2018,12,26,9,15,281.5,98.5,2.35,12.25,174.0,280.73,234.12
2018,12,26,9,30,109.0,122.0,2.6,12.5,157.0,205.45,170.36
2018,12,26,9,45,179.0,135.0,2.85,12.8,199.5,269.05,224.67
2018,12,26,10,0,249.0,148.0,3.1,13.1,242.0,347.86,290.1
2018,12,26,10,15,442.0,126.5,3.2,13.3,308.0,477.88,397.81
2018,12,26,10,30,635.0,105.0,3.3,13.5,374.0,612.04,505.4
2018,12,26,10,45,673.0,102.5,3.4,13.65,399.5,653.08,536.22
2018,12,26,11,0,711.0,100.0,3.5,13.8,425.0,693.04,566.03
2018,12,26,11,15,802.5,84.5,3.45,13.9,461.0,754.35,611.16
2018,12,26,11,30,894.0,69.0,3.4,14.0,497.0,811.71,652.46
2018,12,26,11,45,896.5,69.0,3.3,14.1,503.0,820.93,657.7
2018,12,26,12,0,899.0,69.0,3.2,14.2,509.0,826.75,660.92
2018,12,26,12,15,894.5,70.5,3.2,14.3,507.0,825.31,659.56
2018,12,26,12,30,890.0,72.0,3.2,14.4,505.0,820.45,655.89
2018,12,26,12,45,880.5,73.0,3.15,14.45,495.0,807.56,646.35
2018,12,26,13,0,871.0,74.0,3.1,14.5,485.0,798.14,639.53
2018,12,26,13,15,863.0,73.5,3.1,14.45,469.0,778.15,625.5
2018,12,26,13,30,855.0,73.0,3.1,14.4,453.0,755.19,609.36
2018,12,26,13,45,842.0,71.5,3.1,14.35,430.0,724.49,587.37
2018,12,26,14,0,829.0,70.0,3.1,14.3,407.0,691.4,563.44
2018,12,26,14,15,807.5,68.5,2.95,14.15,377.0,650.33,532.72
2018,12,26,14,30,786.0,67.0,2.8,14.0,347.0,607.85,499.33
2018,12,26,14,45,755.5,64.5,2.7,13.8,312.0,557.55,459.01
2018,12,26,15,0,725.0,62.0,2.6,13.6,277.0,507.14,417.55
2018,12,26,15,15,596.0,64.5,2.6,13.6,225.0,413.43,340.08
2018,12,26,15,30,467.0,67.0,2.6,13.6,173.0,325.14,265.71
2018,12,26,15,45,432.5,56.0,2.1,12.6,139.0,274.67,221.3
2018,12,26,16,0,398.0,45.0,1.6,11.6,105.0,226.64,177.57
2018,12,26,16,15,305.0,35.5,1.65,11.2,73.0,162.75,119.82
2018,12,26,16,30,212.0,26.0,1.7,10.8,41.0,103.24,45.15
2018,12,26,16,45,116.5,14.5,1.7,10.4,22.0,42.03,0.0
2018,12,26,17,0,21.0,3.0,1.7,10.0,3.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.7,9.8,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,27,7,15,64.0,6.0,2.6,7.25,7.0,0.0,0.0
2018,12,27,7,30,128.0,12.0,2.9,7.9,14.0,40.97,0.0
2018,12,27,7,45,269.0,21.0,3.15,8.5,43.0,109.8,19.41
2018,12,27,8,0,410.0,30.0,3.4,9.1,72.0,188.49,136.27
2018,12,27,8,15,515.5,35.0,3.7,9.65,112.5,252.97,198.74
2018,12,27,8,30,621.0,40.0,4.0,10.2,153.0,330.84,268.68
2018,12,27,8,45,688.5,42.5,4.35,10.7,195.5,396.17,327.89
2018,12,27,9,0,756.0,45.0,4.7,11.2,238.0,465.82,389.41
2018,12,27,9,15,787.0,48.0,4.9,11.6,276.0,519.18,436.1
2018,12,27,9,30,818.0,51.0,5.1,12.0,314.0,568.34,478.25
2018,12,27,9,45,837.0,54.0,5.35,12.35,347.0,613.85,516.45
2018,12,27,10,0,856.0,57.0,5.6,12.7,380.0,658.11,551.9
2018,12,27,10,15,871.5,58.5,5.75,12.95,407.5,696.43,581.31
2018,12,27,10,30,887.0,60.0,5.9,13.2,435.0,732.71,608.87
2018,12,27,10,45,898.0,60.5,6.0,13.45,456.0,761.99,630.61
2018,12,27,11,0,909.0,61.0,6.1,13.7,477.0,788.53,650.17
2018,12,27,11,15,917.0,61.0,6.15,13.85,491.0,809.12,665.18
2018,12,27,11,30,925.0,61.0,6.2,14.0,505.0,826.51,677.81
2018,12,27,11,45,930.5,61.5,6.25,14.1,512.5,839.17,687.06
2018,12,27,12,0,936.0,62.0,6.3,14.2,520.0,848.35,693.79
2018,12,27,12,15,935.0,62.0,6.25,14.25,518.5,848.01,693.12
2018,12,27,12,30,934.0,62.0,6.2,14.3,517.0,844.07,689.9
2018,12,27,12,45,929.5,62.0,6.2,14.35,508.0,833.76,682.2
2018,12,27,13,0,925.0,62.0,6.2,14.4,499.0,819.99,672.01
2018,12,27,13,15,917.0,61.5,6.15,14.35,482.5,799.51,656.81
2018,12,27,13,30,909.0,61.0,6.1,14.3,466.0,775.91,639.27
2018,12,27,13,45,897.0,59.5,6.1,14.3,442.5,745.13,616.2
2018,12,27,14,0,885.0,58.0,6.1,14.3,419.0,711.79,591.01
2018,12,27,14,15,868.0,56.5,5.95,14.1,389.5,672.68,561.02
2018,12,27,14,30,851.0,55.0,5.8,13.9,360.0,631.79,528.99
2018,12,27,14,45,825.5,53.0,5.7,13.75,324.5,583.54,488.89
2018,12,27,15,0,800.0,51.0,5.6,13.6,289.0,538.85,450.53
2018,12,27,15,15,762.5,48.0,5.6,13.6,250.0,481.63,400.89
2018,12,27,15,30,725.0,45.0,5.6,13.6,211.0,425.53,350.74
2018,12,27,15,45,665.0,41.0,5.1,12.85,170.0,359.72,291.69
2018,12,27,16,0,605.0,37.0,4.6,12.1,129.0,297.9,234.63
2018,12,27,16,15,503.0,31.0,4.5,11.65,91.0,223.83,165.83
2018,12,27,16,30,401.0,25.0,4.4,11.2,53.0,155.15,74.36
