Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,16,45,218.5,14.5,4.3,10.8,28.0,67.14,0.0
2018,12,27,17,0,36.0,4.0,4.2,10.4,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,4.1,10.2,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,28,7,15,56.0,5.0,2.5,5.5,6.0,0.0,0.0
2018,12,28,7,30,112.0,10.0,2.6,6.0,12.0,35.22,0.0
2018,12,28,7,45,166.5,23.0,2.75,6.5,35.0,82.32,10.91
2018,12,28,8,0,221.0,36.0,2.9,7.0,58.0,131.06,95.18
2018,12,28,8,15,330.0,44.5,3.0,7.45,95.0,194.44,154.1
2018,12,28,8,30,439.0,53.0,3.1,7.9,132.0,268.7,220.11
2018,12,28,8,45,588.5,50.5,3.2,8.4,184.0,359.43,299.29
2018,12,28,9,0,738.0,48.0,3.3,8.9,236.0,459.19,384.75
2018,12,28,9,15,676.5,62.0,3.4,9.4,254.5,475.32,399.97
2018,12,28,9,30,615.0,76.0,3.5,9.9,273.0,482.06,406.47
2018,12,28,9,45,725.0,67.5,3.6,10.4,323.5,562.53,473.06
2018,12,28,10,0,835.0,59.0,3.7,10.9,374.0,651.19,543.53
2018,12,28,10,15,870.5,57.0,3.65,11.25,406.0,693.38,574.22
2018,12,28,10,30,906.0,55.0,3.6,11.6,438.0,739.89,607.94
2018,12,28,10,45,916.0,55.5,3.6,11.95,459.0,768.96,628.13
2018,12,28,11,0,926.0,56.0,3.6,12.3,480.0,795.19,646.15
2018,12,28,11,15,932.0,57.0,3.65,12.5,494.0,815.87,660.58
2018,12,28,11,30,938.0,58.0,3.7,12.7,508.0,833.24,672.62
2018,12,28,11,45,940.5,58.0,3.7,12.9,514.0,843.05,678.92
2018,12,28,12,0,943.0,58.0,3.7,13.1,520.0,849.3,682.77
2018,12,28,12,15,939.0,59.5,3.7,13.2,519.0,848.56,681.9
2018,12,28,12,30,935.0,61.0,3.7,13.3,518.0,844.22,678.59
2018,12,28,12,45,926.0,63.0,3.65,13.4,509.0,832.94,670.06
2018,12,28,13,0,917.0,65.0,3.6,13.5,500.0,818.28,659.22
2018,12,28,13,15,910.5,64.0,3.55,13.55,483.5,798.55,644.85
2018,12,28,13,30,904.0,63.0,3.5,13.6,467.0,775.68,628.22
2018,12,28,13,45,893.0,61.5,3.45,13.6,444.0,745.83,606.48
2018,12,28,14,0,882.0,60.0,3.4,13.6,421.0,713.38,582.67
2018,12,28,14,15,865.0,58.0,3.2,13.45,391.0,673.79,552.89
2018,12,28,14,30,848.0,56.0,3.0,13.3,361.0,632.41,521.18
2018,12,28,14,45,823.0,54.0,2.85,13.15,326.0,589.19,485.91
2018,12,28,15,0,798.0,52.0,2.7,13.0,291.0,540.29,445.36
2018,12,28,15,15,760.5,49.0,2.7,13.0,252.0,483.12,397.24
2018,12,28,15,30,723.0,46.0,2.7,13.0,213.0,427.06,348.46
2018,12,28,15,45,663.0,42.0,2.1,11.5,172.0,361.23,291.01
2018,12,28,16,0,603.0,38.0,1.5,10.0,131.0,299.36,235.11
2018,12,28,16,15,502.0,31.5,1.5,9.55,92.5,225.04,167.33
2018,12,28,16,30,401.0,25.0,1.5,9.1,54.0,156.63,80.31
2018,12,28,16,45,226.0,15.0,1.5,8.65,29.0,69.89,0.0
2018,12,28,17,0,51.0,5.0,1.5,8.2,4.0,0.0,0.0
2018,12,28,17,15,25.5,2.5,1.5,8.15,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,7,15,19.5,3.0,1.0,6.95,3.5,0.0,0.0
2018,12,29,7,30,39.0,6.0,1.0,7.3,7.0,14.61,0.0
2018,12,29,7,45,132.5,19.0,0.95,7.65,31.0,67.12,5.69
2018,12,29,8,0,226.0,32.0,0.9,8.0,55.0,127.03,91.11
2018,12,29,8,15,301.5,40.0,0.95,8.5,85.5,178.46,139.86
2018,12,29,8,30,377.0,48.0,1.0,9.0,116.0,235.93,191.0
2018,12,29,8,45,492.5,52.0,1.1,9.5,163.5,314.52,258.65
2018,12,29,9,0,608.0,56.0,1.2,10.0,211.0,402.45,332.54
2018,12,29,9,15,699.5,54.0,1.3,10.55,258.5,475.45,392.93
2018,12,29,9,30,791.0,52.0,1.4,11.1,306.0,556.43,457.89
2018,12,29,9,45,810.5,55.0,1.5,11.6,338.5,601.84,493.49
2018,12,29,10,0,830.0,58.0,1.6,12.1,371.0,640.85,523.05
2018,12,29,10,15,844.0,59.5,1.65,12.5,397.5,677.51,549.13
2018,12,29,10,30,858.0,61.0,1.7,12.9,424.0,712.16,573.35
2018,12,29,10,45,867.0,63.0,1.75,13.3,445.0,741.38,593.34
2018,12,29,11,0,876.0,65.0,1.8,13.7,466.0,767.9,611.26
2018,12,29,11,15,882.0,65.5,1.9,13.95,479.5,787.25,624.75
2018,12,29,11,30,888.0,66.0,2.0,14.2,493.0,803.48,636.11
2018,12,29,11,45,890.0,67.0,2.1,14.5,499.5,813.85,643.25
2018,12,29,12,0,892.0,68.0,2.2,14.8,506.0,820.85,648.12
2018,12,29,12,15,889.5,68.5,2.25,14.9,504.5,820.12,647.67
2018,12,29,12,30,887.0,69.0,2.3,15.0,503.0,815.97,644.98
2018,12,29,12,45,880.0,69.5,2.3,15.05,494.0,804.8,637.12
2018,12,29,13,0,873.0,70.0,2.3,15.1,485.0,790.41,627.1
2018,12,29,13,15,864.5,69.0,2.3,15.1,468.5,769.86,612.81
2018,12,29,13,30,856.0,68.0,2.3,15.1,452.0,746.39,596.44
2018,12,29,13,45,842.5,67.0,2.25,15.05,429.0,722.44,579.47
2018,12,29,14,0,829.0,66.0,2.2,15.0,406.0,689.87,556.01
2018,12,29,14,15,810.0,64.5,2.05,14.8,377.5,650.73,527.16
2018,12,29,14,30,791.0,63.0,1.9,14.6,349.0,610.03,496.01
2018,12,29,14,45,750.5,61.5,1.75,14.45,311.5,554.69,452.04
2018,12,29,15,0,710.0,60.0,1.6,14.3,274.0,499.94,407.61
2018,12,29,15,15,558.5,61.0,1.6,14.3,215.5,392.22,320.46
2018,12,29,15,30,407.0,62.0,1.6,14.3,157.0,292.67,238.15
2018,12,29,15,45,319.5,54.5,1.25,13.15,120.0,221.57,178.17
2018,12,29,16,0,232.0,47.0,0.9,12.0,83.0,162.34,127.22
2018,12,29,16,15,165.0,35.0,0.9,11.85,56.5,113.08,83.57
2018,12,29,16,30,98.0,23.0,0.9,11.7,30.0,61.52,31.05
2018,12,29,16,45,65.0,14.0,0.9,11.55,17.0,29.46,0.0
2018,12,29,17,0,32.0,5.0,0.9,11.4,4.0,0.0,0.0
2018,12,29,17,15,16.0,2.5,0.9,11.4,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,30,7,15,8.0,3.0,1.55,8.55,3.0,0.0,0.0
2018,12,30,7,30,16.0,6.0,1.7,8.8,6.0,9.34,0.0
2018,12,30,7,45,19.0,16.5,1.85,9.05,17.5,24.13,0.0
2018,12,30,8,0,22.0,27.0,2.0,9.3,29.0,34.76,21.68
2018,12,30,8,15,37.0,40.5,2.05,9.3,46.0,55.96,41.28
2018,12,30,8,30,52.0,54.0,2.1,9.3,63.0,84.3,66.47
2018,12,30,8,45,89.0,69.0,2.15,9.35,89.5,121.19,99.04
2018,12,30,9,0,126.0,84.0,2.2,9.4,116.0,161.3,134.36
2018,12,30,9,15,179.0,104.0,2.1,9.55,157.0,228.55,192.16
2018,12,30,9,30,232.0,124.0,2.0,9.7,198.0,291.49,245.34
2018,12,30,9,45,444.5,107.0,1.95,9.8,268.0,426.4,358.51
2018,12,30,10,0,657.0,90.0,1.9,9.9,338.0,570.64,474.61
2018,12,30,10,15,628.5,102.0,1.7,10.25,353.0,585.15,482.84
2018,12,30,10,30,600.0,114.0,1.5,10.6,368.0,595.67,488.46
2018,12,30,10,45,717.5,95.0,1.35,11.0,413.5,677.1,548.44
2018,12,30,11,0,835.0,76.0,1.2,11.4,459.0,756.27,602.52
2018,12,30,11,15,863.0,72.0,1.25,11.85,478.0,787.14,622.75
2018,12,30,11,30,891.0,68.0,1.3,12.3,497.0,808.69,636.85
2018,12,30,11,45,894.0,68.0,1.35,12.7,503.5,818.75,643.08
2018,12,30,12,0,897.0,68.0,1.4,13.1,510.0,825.43,647.17
2018,12,30,12,15,850.5,79.0,1.7,13.4,497.0,808.88,638.02
2018,12,30,12,30,804.0,90.0,2.0,13.7,484.0,781.67,620.87
2018,12,30,12,45,844.5,79.5,2.3,13.95,487.5,796.18,633.75
2018,12,30,13,0,885.0,69.0,2.6,14.2,491.0,799.63,638.09
2018,12,30,13,15,876.0,69.0,2.65,14.25,475.0,779.86,624.33
2018,12,30,13,30,867.0,69.0,2.7,14.3,459.0,757.15,608.57
2018,12,30,13,45,853.5,68.0,2.75,14.4,436.0,733.03,591.62
2018,12,30,14,0,840.0,67.0,2.8,14.5,413.0,700.23,568.02
2018,12,30,14,15,820.0,65.5,2.75,14.4,383.5,660.13,538.6
2018,12,30,14,30,800.0,64.0,2.7,14.3,354.0,618.48,506.86
2018,12,30,14,45,771.0,62.0,2.6,14.25,319.5,569.36,467.46
2018,12,30,15,0,742.0,60.0,2.5,14.2,285.0,519.95,426.86
2018,12,30,15,15,702.0,56.0,2.5,14.2,246.5,462.34,378.86
2018,12,30,15,30,662.0,52.0,2.5,14.2,208.0,406.15,330.52
2018,12,30,15,45,596.0,48.0,2.0,13.1,168.0,343.36,275.85
2018,12,30,16,0,530.0,44.0,1.5,12.0,128.0,282.36,221.41
2018,12,30,16,15,406.0,36.5,1.6,11.65,89.5,202.27,151.11
2018,12,30,16,30,282.0,29.0,1.7,11.3,51.0,131.14,74.0
2018,12,30,16,45,160.5,17.5,1.75,11.0,28.0,56.79,0.0
2018,12,30,17,0,39.0,6.0,1.8,10.7,5.0,0.0,0.0
2018,12,30,17,15,19.5,3.0,1.85,10.65,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.15,6.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,12,31,7,15,40.5,4.5,4.3,6.95,5.0,0.0,0.0
2018,12,31,7,30,81.0,9.0,4.4,7.1,10.0,26.83,0.0
2018,12,31,7,45,245.0,20.5,4.45,7.3,41.0,100.42,5.67
2018,12,31,8,0,409.0,32.0,4.5,7.5,72.0,187.79,135.28
2018,12,31,8,15,515.5,36.5,4.65,7.9,112.5,255.25,201.63
2018,12,31,8,30,622.0,41.0,4.8,8.3,153.0,329.37,269.5
2018,12,31,8,45,704.5,42.5,4.9,8.7,198.5,400.84,334.4
2018,12,31,9,0,787.0,44.0,5.0,9.1,244.0,474.3,399.66
2018,12,31,9,15,817.5,46.5,5.2,9.55,282.5,527.72,446.97
2018,12,31,9,30,848.0,49.0,5.4,10.0,321.0,581.49,493.2
2018,12,31,9,45,867.5,51.5,5.6,10.4,355.0,628.12,532.47
2018,12,31,10,0,887.0,54.0,5.8,10.8,389.0,673.48,568.69
2018,12,31,10,15,902.0,55.5,5.85,11.1,417.5,712.79,598.59
2018,12,31,10,30,917.0,57.0,5.9,11.4,446.0,749.95,626.46
2018,12,31,10,45,927.0,58.0,5.9,11.65,467.5,780.27,648.64
2018,12,31,11,0,937.0,59.0,5.9,11.9,489.0,807.71,668.48
2018,12,31,11,15,943.0,59.5,5.9,12.1,503.5,828.28,683.1
2018,12,31,11,30,949.0,60.0,5.9,12.3,518.0,845.51,695.2
2018,12,31,11,45,951.0,61.0,5.9,12.45,525.0,856.65,702.89
2018,12,31,12,0,953.0,62.0,5.9,12.6,532.0,864.19,707.98
2018,12,31,12,15,950.0,63.0,5.9,12.65,531.0,863.97,707.6
2018,12,31,12,30,947.0,64.0,5.9,12.7,530.0,860.1,704.63
2018,12,31,12,45,940.0,65.0,5.85,12.8,521.0,849.37,696.24
2018,12,31,13,0,933.0,66.0,5.8,12.9,512.0,835.19,685.37
2018,12,31,13,15,925.5,65.0,5.8,12.9,495.5,814.73,670.32
2018,12,31,13,30,918.0,64.0,5.8,12.9,479.0,791.09,652.87
2018,12,31,13,45,906.0,63.5,5.8,12.9,456.0,761.71,630.95
2018,12,31,14,0,894.0,63.0,5.8,12.9,433.0,729.7,606.88
2018,12,31,14,15,876.5,61.5,5.65,12.75,403.0,690.21,576.53
2018,12,31,14,30,859.0,60.0,5.5,12.6,373.0,653.89,548.09
2018,12,31,14,45,832.0,57.0,5.4,12.5,336.5,602.81,505.88
2018,12,31,15,0,805.0,54.0,5.3,12.4,300.0,551.19,462.22
2018,12,31,15,15,742.5,53.5,5.3,12.4,257.0,482.95,403.79
2018,12,31,15,30,680.0,53.0,5.3,12.4,214.0,417.62,346.38
2018,12,31,15,45,462.5,48.0,3.0,13.25,148.5,283.79,229.79
2018,12,31,16,0,245.0,43.0,0.7,14.1,83.0,163.11,126.74
2018,12,31,16,15,172.5,36.5,0.7,13.8,60.5,118.12,87.38
2018,12,31,16,30,100.0,30.0,0.7,13.5,38.0,73.23,41.54
2018,12,31,16,45,62.5,17.0,0.7,13.25,21.0,31.95,0.0
2018,12,31,17,0,25.0,4.0,0.7,13.0,4.0,3.81,0.0
2018,12,31,17,15,12.5,2.0,0.7,12.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
